Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,1,7,15,13.5,2.0,0.8,8.85,2.0,0.0,0.0
2018,1,1,7,30,27.0,4.0,0.8,9.2,4.0,10.69,0.0
2018,1,1,7,45,114.0,17.0,0.8,9.55,25.0,49.87,0.0
2018,1,1,8,0,201.0,30.0,0.8,9.9,46.0,117.78,73.76
2018,1,1,8,15,187.0,43.0,0.9,10.4,65.0,135.95,103.48
2018,1,1,8,30,173.0,56.0,1.0,10.9,84.0,144.36,114.21
2018,1,1,8,45,112.0,72.5,1.15,11.4,92.5,135.5,108.96
2018,1,1,9,0,51.0,89.0,1.3,11.9,101.0,121.92,98.32
2018,1,1,9,15,203.5,96.0,1.3,12.35,156.0,220.27,181.66
2018,1,1,9,30,356.0,103.0,1.3,12.8,211.0,322.68,266.09
2018,1,1,9,45,497.0,94.0,1.3,13.3,263.0,399.3,328.06
2018,1,1,10,0,638.0,85.0,1.3,13.8,315.0,485.17,395.62
2018,1,1,10,15,682.0,83.0,1.35,14.25,346.0,520.41,422.4
2018,1,1,10,30,726.0,81.0,1.4,14.7,377.0,554.7,448.34
2018,1,1,10,45,651.0,102.5,1.4,15.15,378.0,539.65,434.84
2018,1,1,11,0,576.0,124.0,1.4,15.6,379.0,519.75,417.9
2018,1,1,11,15,643.5,112.0,1.4,15.9,405.5,551.92,442.57
2018,1,1,11,30,711.0,100.0,1.4,16.2,432.0,581.75,464.68
2018,1,1,11,45,765.0,90.0,1.35,16.5,452.5,600.53,477.83
2018,1,1,12,0,819.0,80.0,1.3,16.8,473.0,618.46,490.09
2018,1,1,12,15,816.0,81.5,1.25,17.05,473.0,609.71,482.01
2018,1,1,12,30,813.0,83.0,1.2,17.3,473.0,598.17,472.05
2018,1,1,12,45,773.5,88.5,1.2,17.5,455.0,566.43,447.32
2018,1,1,13,0,734.0,94.0,1.2,17.7,437.0,534.62,422.42
2018,1,1,13,15,724.5,91.5,1.15,17.75,421.0,508.72,401.89
2018,1,1,13,30,715.0,89.0,1.1,17.8,405.0,481.02,379.61
2018,1,1,13,45,737.5,79.0,1.05,17.9,391.5,459.14,361.37
2018,1,1,14,0,760.0,69.0,1.0,18.0,378.0,434.64,340.43
2018,1,1,14,15,730.0,69.5,0.9,17.75,349.5,394.89,307.46
2018,1,1,14,30,700.0,70.0,0.8,17.5,321.0,355.32,274.09
2018,1,1,14,45,582.5,79.5,0.7,17.3,275.0,294.21,224.56
2018,1,1,15,0,465.0,89.0,0.6,17.1,229.0,239.42,180.31
2018,1,1,15,15,512.5,72.0,0.6,17.1,208.0,214.73,156.17
2018,1,1,15,30,560.0,55.0,0.6,17.1,187.0,183.55,125.7
2018,1,1,15,45,429.0,54.0,0.7,16.0,144.0,131.19,85.52
2018,1,1,16,0,298.0,53.0,0.8,14.9,101.0,89.98,56.13
2018,1,1,16,15,239.5,40.5,0.85,14.45,72.0,56.84,31.7
2018,1,1,16,30,181.0,28.0,0.9,14.0,43.0,29.23,11.48
2018,1,1,16,45,117.0,17.0,0.95,13.55,24.5,16.71,0.0
2018,1,1,17,0,53.0,6.0,1.0,13.1,6.0,5.9,0.0
2018,1,1,17,15,26.5,3.0,1.05,12.85,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,7,15,9.0,1.5,1.6,9.75,1.5,0.0,0.0
2018,1,2,7,30,18.0,3.0,1.7,10.0,3.0,7.45,0.0
2018,1,2,7,45,39.5,14.5,1.8,10.25,17.0,25.72,0.0
2018,1,2,8,0,61.0,26.0,1.9,10.5,31.0,58.6,34.58
2018,1,2,8,15,115.5,41.5,2.0,10.8,58.0,100.33,75.61
2018,1,2,8,30,170.0,57.0,2.1,11.1,85.0,144.48,114.62
2018,1,2,8,45,182.0,70.0,2.15,11.4,107.0,169.8,137.76
2018,1,2,9,0,194.0,83.0,2.2,11.7,129.0,195.56,160.73
2018,1,2,9,15,204.0,99.5,2.2,12.05,155.0,224.91,186.01
2018,1,2,9,30,214.0,116.0,2.2,12.4,181.0,254.09,210.53
2018,1,2,9,45,292.0,122.0,2.15,12.8,221.0,308.71,256.04
2018,1,2,10,0,370.0,128.0,2.1,13.2,261.0,374.22,309.19
2018,1,2,10,15,343.5,141.0,2.1,13.55,272.0,370.82,305.62
2018,1,2,10,30,317.0,154.0,2.1,13.9,283.0,373.3,306.71
2018,1,2,10,45,226.0,172.0,2.05,14.25,266.5,338.93,277.13
2018,1,2,11,0,135.0,190.0,2.0,14.6,250.0,294.39,239.35
2018,1,2,11,15,150.0,193.5,1.95,14.9,262.0,307.19,249.53
2018,1,2,11,30,165.0,197.0,1.9,15.2,274.0,319.66,259.1
2018,1,2,11,45,303.0,184.5,1.9,15.45,329.0,399.75,324.08
2018,1,2,12,0,441.0,172.0,1.9,15.7,384.0,477.94,385.47
2018,1,2,12,15,395.5,181.0,1.85,15.9,371.0,453.41,364.59
2018,1,2,12,30,350.0,190.0,1.8,16.1,358.0,422.4,339.47
2018,1,2,12,45,309.0,185.5,1.8,16.25,332.5,385.98,310.48
2018,1,2,13,0,268.0,181.0,1.8,16.4,307.0,350.06,281.7
2018,1,2,13,15,144.0,171.5,1.75,16.35,239.0,258.55,207.89
2018,1,2,13,30,20.0,162.0,1.7,16.3,171.0,170.38,135.67
2018,1,2,13,45,10.0,139.5,1.65,16.3,144.0,141.8,112.59
2018,1,2,14,0,0.0,117.0,1.6,16.3,117.0,114.12,89.94
2018,1,2,14,15,10.0,114.5,1.5,16.05,118.0,115.98,91.72
2018,1,2,14,30,20.0,112.0,1.4,15.8,119.0,117.1,92.71
2018,1,2,14,45,48.5,109.5,1.25,15.55,124.5,125.43,99.25
2018,1,2,15,0,77.0,107.0,1.1,15.3,130.0,131.34,103.26
2018,1,2,15,15,96.5,94.0,1.1,15.3,119.5,119.67,92.38
2018,1,2,15,30,116.0,81.0,1.1,15.3,109.0,106.2,79.6
2018,1,2,15,45,101.0,67.0,0.95,14.25,88.0,83.61,60.61
2018,1,2,16,0,86.0,53.0,0.8,13.2,67.0,62.47,43.04
2018,1,2,16,15,55.0,36.0,0.8,12.9,44.0,38.82,24.2
2018,1,2,16,30,24.0,19.0,0.8,12.6,21.0,18.65,7.18
2018,1,2,16,45,16.5,10.5,0.85,12.25,11.5,10.32,0.0
2018,1,2,17,0,9.0,2.0,0.9,11.9,2.0,1.97,0.0
2018,1,2,17,15,4.5,1.0,0.9,11.9,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,7,15,7.0,1.0,1.95,9.4,1.0,0.0,0.0
2018,1,3,7,30,14.0,2.0,2.0,9.5,2.0,5.46,0.0
2018,1,3,7,45,7.0,11.5,2.0,9.6,11.5,13.33,0.0
2018,1,3,8,0,0.0,21.0,2.0,9.7,21.0,20.28,8.65
2018,1,3,8,15,0.0,33.0,2.0,9.85,33.0,32.64,21.48
2018,1,3,8,30,0.0,45.0,2.0,10.0,45.0,44.85,32.52
2018,1,3,8,45,0.0,58.5,2.0,10.15,58.5,58.71,44.77
2018,1,3,9,0,0.0,72.0,2.0,10.3,72.0,72.48,56.83
2018,1,3,9,15,2.0,79.0,1.95,10.5,79.5,79.93,63.34
2018,1,3,9,30,4.0,86.0,1.9,10.7,87.0,87.68,69.99
2018,1,3,9,45,4.5,95.0,1.85,10.85,96.5,96.94,77.83
2018,1,3,10,0,5.0,104.0,1.8,11.0,106.0,106.26,85.61
2018,1,3,10,15,3.0,72.5,1.85,11.2,73.5,71.91,56.25
2018,1,3,10,30,1.0,41.0,1.9,11.4,41.0,40.22,29.05
2018,1,3,10,45,0.5,45.0,1.95,11.55,45.0,43.78,32.05
2018,1,3,11,0,0.0,49.0,2.0,11.7,49.0,47.34,35.01
2018,1,3,11,15,0.0,45.0,2.05,11.85,45.0,43.47,31.65
2018,1,3,11,30,0.0,41.0,2.1,12.0,41.0,39.6,28.3
2018,1,3,11,45,0.0,35.5,2.1,12.1,35.5,34.29,23.74
2018,1,3,12,0,0.0,30.0,2.1,12.2,30.0,28.97,19.18
2018,1,3,12,15,0.0,41.0,2.15,12.2,41.0,39.61,28.25
2018,1,3,12,30,0.0,52.0,2.2,12.2,52.0,50.25,37.3
2018,1,3,12,45,0.0,49.0,2.25,12.2,49.0,47.35,34.84
2018,1,3,13,0,0.0,46.0,2.3,12.2,46.0,44.44,32.39
2018,1,3,13,15,0.0,47.0,2.3,12.2,47.0,45.41,33.24
2018,1,3,13,30,0.0,48.0,2.3,12.2,48.0,46.37,34.1
2018,1,3,13,45,0.5,50.5,2.3,12.2,50.5,49.04,36.43
2018,1,3,14,0,1.0,53.0,2.3,12.2,53.0,51.68,38.73
2018,1,3,14,15,0.5,67.5,2.3,12.2,67.5,65.47,50.54
2018,1,3,14,30,0.0,82.0,2.3,12.2,82.0,79.44,62.48
2018,1,3,14,45,1.0,78.5,2.3,12.2,79.0,76.39,59.91
2018,1,3,15,0,2.0,75.0,2.3,12.2,76.0,73.25,57.24
2018,1,3,15,15,1.0,55.0,2.3,12.2,55.5,53.42,40.29
2018,1,3,15,30,0.0,35.0,2.3,12.2,35.0,33.79,23.42
2018,1,3,15,45,0.0,29.0,2.0,11.95,29.0,27.99,18.34
2018,1,3,16,0,0.0,23.0,1.7,11.7,23.0,22.19,13.2
2018,1,3,16,15,0.0,17.5,1.7,11.6,17.5,16.88,8.37
2018,1,3,16,30,0.0,12.0,1.7,11.5,12.0,11.57,2.8
2018,1,3,16,45,0.0,7.0,1.65,11.4,7.0,6.75,0.0
2018,1,3,17,0,0.0,2.0,1.6,11.3,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.6,11.25,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,7,15,5.5,1.0,1.75,11.4,1.0,0.0,0.0
2018,1,4,7,30,11.0,2.0,1.8,11.5,2.0,4.71,0.0
2018,1,4,7,45,5.5,6.5,1.9,11.6,6.5,7.98,0.0
2018,1,4,8,0,0.0,11.0,2.0,11.7,11.0,10.61,1.77
2018,1,4,8,15,0.0,11.5,2.0,11.85,11.5,11.08,3.51
2018,1,4,8,30,0.0,12.0,2.0,12.0,12.0,11.57,4.16
2018,1,4,8,45,0.0,16.5,2.0,12.1,16.5,15.91,7.99
2018,1,4,9,0,0.0,21.0,2.0,12.2,21.0,20.26,11.81
2018,1,4,9,15,13.0,28.5,1.95,12.45,32.5,34.39,24.17
2018,1,4,9,30,26.0,36.0,1.9,12.7,44.0,52.35,39.82
2018,1,4,9,45,26.0,42.0,1.85,13.0,50.5,55.78,42.76
2018,1,4,10,0,26.0,48.0,1.8,13.3,57.0,62.46,48.41
2018,1,4,10,15,14.0,55.0,1.85,13.6,60.0,62.81,48.34
2018,1,4,10,30,2.0,62.0,1.9,13.9,63.0,61.16,46.53
2018,1,4,10,45,1.0,70.0,1.9,14.2,70.5,68.3,52.41
2018,1,4,11,0,0.0,78.0,1.9,14.5,78.0,75.43,58.22
2018,1,4,11,15,0.5,86.5,1.95,14.75,86.5,84.15,65.41
2018,1,4,11,30,1.0,95.0,2.0,15.0,95.0,92.97,72.64
2018,1,4,11,45,1.0,104.0,2.05,15.25,104.0,101.98,79.99
2018,1,4,12,0,1.0,113.0,2.1,15.5,113.0,111.0,87.33
2018,1,4,12,15,1.0,116.0,2.15,15.7,116.0,113.95,89.67
2018,1,4,12,30,1.0,119.0,2.2,15.9,119.0,116.91,92.04
2018,1,4,12,45,90.0,122.5,2.25,16.1,165.0,181.69,147.0
2018,1,4,13,0,179.0,126.0,2.3,16.3,211.0,239.91,195.22
2018,1,4,13,15,126.5,127.0,2.3,16.4,186.0,202.18,163.45
2018,1,4,13,30,74.0,128.0,2.3,16.5,161.0,171.32,137.5
2018,1,4,13,45,39.5,115.5,2.35,16.55,133.0,134.81,107.22
2018,1,4,14,0,5.0,103.0,2.4,16.6,105.0,102.53,80.36
2018,1,4,14,15,146.5,83.0,2.25,16.5,136.5,150.99,120.65
2018,1,4,14,30,288.0,63.0,2.1,16.4,168.0,184.26,146.29
2018,1,4,14,45,492.5,62.5,1.95,16.3,222.5,247.94,193.43
2018,1,4,15,0,697.0,62.0,1.8,16.2,277.0,292.0,220.86
2018,1,4,15,15,659.0,58.0,1.8,16.2,241.0,245.63,179.41
2018,1,4,15,30,621.0,54.0,1.8,16.2,205.0,200.96,139.65
2018,1,4,15,45,563.0,49.0,1.65,15.45,167.0,154.39,100.05
2018,1,4,16,0,505.0,44.0,1.5,14.7,129.0,112.59,66.1
2018,1,4,16,15,405.5,36.0,1.5,14.4,92.0,69.38,35.44
2018,1,4,16,30,306.0,28.0,1.5,14.1,55.0,35.87,14.46
2018,1,4,16,45,176.5,17.5,1.55,13.85,31.0,14.0,0.0
2018,1,4,17,0,47.0,7.0,1.6,13.6,7.0,6.88,0.0
2018,1,4,17,15,23.5,3.5,1.6,13.55,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.7,14.0,1.0,0.98,0.0
2018,1,5,7,45,0.0,4.5,1.8,14.15,4.5,4.42,0.0
2018,1,5,8,0,0.0,8.0,1.9,14.3,8.0,7.71,0.0
2018,1,5,8,15,0.0,13.5,1.9,14.35,13.5,13.02,5.02
2018,1,5,8,30,0.0,19.0,1.9,14.4,19.0,18.32,9.75
2018,1,5,8,45,0.0,23.5,1.85,14.5,23.5,22.67,13.61
2018,1,5,9,0,0.0,28.0,1.8,14.6,28.0,27.02,17.42
2018,1,5,9,15,0.5,42.0,1.8,14.65,42.0,40.81,29.25
2018,1,5,9,30,1.0,56.0,1.8,14.7,56.0,54.65,41.03
2018,1,5,9,45,24.5,95.5,1.8,14.75,104.0,112.78,90.34
2018,1,5,10,0,48.0,135.0,1.8,14.8,152.0,171.53,139.27
2018,1,5,10,15,53.0,149.5,1.8,14.8,170.0,190.72,154.82
2018,1,5,10,30,58.0,164.0,1.8,14.8,188.0,209.89,170.32
2018,1,5,10,45,64.5,174.0,1.8,14.8,202.0,224.72,182.24
2018,1,5,11,0,71.0,184.0,1.8,14.8,216.0,239.51,194.07
2018,1,5,11,15,60.5,181.5,1.75,14.8,209.5,228.93,185.06
2018,1,5,11,30,50.0,179.0,1.7,14.8,203.0,218.36,176.16
2018,1,5,11,45,47.5,182.5,1.7,14.75,205.5,219.65,177.08
2018,1,5,12,0,45.0,186.0,1.7,14.7,208.0,220.85,177.91
2018,1,5,12,15,38.5,183.0,1.65,14.7,202.0,212.34,170.79
2018,1,5,12,30,32.0,180.0,1.6,14.7,196.0,203.95,163.85
2018,1,5,12,45,29.0,164.5,1.6,14.65,178.5,184.51,148.13
2018,1,5,13,0,26.0,149.0,1.6,14.6,161.0,165.42,132.67
2018,1,5,13,15,26.5,153.5,1.6,14.5,165.5,169.52,136.15
2018,1,5,13,30,27.0,158.0,1.6,14.4,170.0,173.49,139.47
2018,1,5,13,45,82.0,149.5,1.6,14.3,184.0,191.56,154.89
2018,1,5,14,0,137.0,141.0,1.6,14.2,198.0,209.52,169.65
2018,1,5,14,15,158.0,142.5,1.55,14.0,204.0,215.02,173.65
2018,1,5,14,30,179.0,144.0,1.5,13.8,210.0,218.53,175.74
2018,1,5,14,45,302.5,118.0,1.45,13.65,217.5,231.86,184.15
2018,1,5,15,0,426.0,92.0,1.4,13.5,225.0,234.34,181.74
2018,1,5,15,15,378.5,86.5,1.4,13.5,193.5,195.36,147.96
2018,1,5,15,30,331.0,81.0,1.4,13.5,162.0,159.9,117.45
2018,1,5,15,45,212.5,71.5,1.35,13.05,120.0,110.29,78.79
2018,1,5,16,0,94.0,62.0,1.3,12.6,78.0,72.79,51.53
2018,1,5,16,15,61.0,46.0,1.35,12.4,55.5,49.04,32.57
2018,1,5,16,30,28.0,30.0,1.4,12.2,33.0,29.37,15.92
2018,1,5,16,45,22.0,17.5,1.4,12.05,19.0,15.69,0.0
2018,1,5,17,0,16.0,5.0,1.4,11.9,5.0,4.91,0.0
2018,1,5,17,15,8.0,2.5,1.45,11.8,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,6,7,15,8.0,1.0,1.45,8.2,1.0,0.0,0.0
2018,1,6,7,30,16.0,2.0,1.6,8.6,2.0,5.95,0.0
2018,1,6,7,45,16.5,14.0,1.7,9.05,14.5,18.54,0.0
2018,1,6,8,0,17.0,26.0,1.8,9.5,27.0,34.33,18.4
2018,1,6,8,15,249.0,35.0,1.85,9.85,74.5,148.09,113.33
2018,1,6,8,30,481.0,44.0,1.9,10.2,122.0,265.25,211.75
2018,1,6,8,45,510.0,49.5,1.9,10.55,152.5,301.78,245.61
2018,1,6,9,0,539.0,55.0,1.9,10.9,183.0,338.98,279.08
2018,1,6,9,15,371.0,87.5,1.95,11.3,182.5,304.09,251.96
2018,1,6,9,30,203.0,120.0,2.0,11.7,182.0,253.39,209.94
2018,1,6,9,45,363.5,112.5,2.0,12.15,239.0,346.76,288.16
2018,1,6,10,0,524.0,105.0,2.0,12.6,296.0,439.6,363.53
2018,1,6,10,15,675.0,87.0,2.05,12.95,352.5,523.72,430.51
2018,1,6,10,30,826.0,69.0,2.1,13.3,409.0,604.65,493.59
2018,1,6,10,45,854.5,67.0,2.1,13.7,435.0,629.8,511.61
2018,1,6,11,0,883.0,65.0,2.1,14.1,461.0,648.75,525.19
2018,1,6,11,15,892.5,65.5,2.05,14.35,477.5,659.47,532.1
2018,1,6,11,30,902.0,66.0,2.0,14.6,494.0,667.13,536.62
2018,1,6,11,45,907.5,66.0,1.95,14.8,502.5,668.44,536.43
2018,1,6,12,0,913.0,66.0,1.9,15.0,511.0,666.54,533.8
2018,1,6,12,15,910.5,67.0,1.85,15.1,511.0,657.42,525.89
2018,1,6,12,30,908.0,68.0,1.8,15.2,511.0,645.2,515.62
2018,1,6,12,45,901.5,68.5,1.7,15.3,503.5,626.96,500.43
2018,1,6,13,0,895.0,69.0,1.6,15.4,496.0,605.92,483.02
2018,1,6,13,15,888.0,68.5,1.5,15.4,481.5,580.84,462.54
2018,1,6,13,30,881.0,68.0,1.4,15.4,467.0,553.29,439.88
2018,1,6,13,45,870.0,67.0,1.3,15.35,446.0,520.83,413.16
2018,1,6,14,0,859.0,66.0,1.2,15.3,425.0,487.7,385.37
2018,1,6,14,15,841.5,64.5,1.2,15.15,396.5,447.93,352.52
2018,1,6,14,30,824.0,63.0,1.2,15.0,368.0,407.17,318.01
2018,1,6,14,45,799.0,60.5,1.15,14.8,334.5,361.87,278.98
2018,1,6,15,0,774.0,58.0,1.1,14.6,301.0,316.75,239.21
2018,1,6,15,15,738.0,54.5,1.1,14.6,263.0,267.96,196.0
2018,1,6,15,30,702.0,51.0,1.1,14.6,225.0,220.98,153.98
2018,1,6,15,45,587.0,50.5,1.15,13.6,178.5,163.43,107.4
2018,1,6,16,0,472.0,50.0,1.2,12.6,132.0,116.47,71.38
2018,1,6,16,15,316.5,42.0,1.25,12.2,90.5,69.22,39.03
2018,1,6,16,30,161.0,34.0,1.3,11.8,49.0,36.67,18.68
2018,1,6,16,45,98.0,20.5,1.3,11.4,28.0,16.18,0.0
2018,1,6,17,0,35.0,7.0,1.3,11.0,7.0,6.88,0.0
2018,1,6,17,15,17.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,7,15,3.0,1.0,1.75,8.05,1.0,0.0,0.0
2018,1,7,7,30,6.0,2.0,1.8,8.3,2.0,3.46,0.0
2018,1,7,7,45,15.0,11.0,1.8,8.55,12.0,15.16,0.0
2018,1,7,8,0,24.0,20.0,1.8,8.8,22.0,32.13,16.89
2018,1,7,8,15,17.0,23.0,1.8,9.0,25.0,28.72,18.16
2018,1,7,8,30,10.0,26.0,1.8,9.2,28.0,29.41,19.48
2018,1,7,8,45,5.0,33.0,1.8,9.4,34.0,34.1,23.84
2018,1,7,9,0,0.0,40.0,1.8,9.6,40.0,38.62,27.89
2018,1,7,9,15,41.5,77.0,1.8,9.8,89.5,101.43,82.44
2018,1,7,9,30,83.0,114.0,1.8,10.0,139.0,173.95,144.33
2018,1,7,9,45,99.5,125.5,1.8,10.25,159.0,197.19,163.83
2018,1,7,10,0,116.0,137.0,1.8,10.5,179.0,220.95,183.65
2018,1,7,10,15,84.0,139.5,1.8,10.8,171.0,197.93,163.71
2018,1,7,10,30,52.0,142.0,1.8,11.1,163.0,180.78,148.56
2018,1,7,10,45,35.0,149.5,1.8,11.45,164.0,177.95,145.5
2018,1,7,11,0,18.0,157.0,1.8,11.8,165.0,168.92,137.25
2018,1,7,11,15,10.0,136.0,1.75,12.15,140.5,141.06,113.71
2018,1,7,11,30,2.0,115.0,1.7,12.5,116.0,113.9,90.74
2018,1,7,11,45,89.0,153.5,1.65,12.8,197.0,221.29,181.23
2018,1,7,12,0,176.0,192.0,1.6,13.1,278.0,318.64,260.22
2018,1,7,12,15,135.5,188.0,1.55,13.2,254.5,285.83,232.48
2018,1,7,12,30,95.0,184.0,1.5,13.3,231.0,253.53,205.69
2018,1,7,12,45,49.0,159.5,1.45,13.4,183.5,191.43,154.65
2018,1,7,13,0,3.0,135.0,1.4,13.5,136.0,134.07,106.87
2018,1,7,13,15,1.5,108.5,1.35,13.45,109.0,106.45,84.2
2018,1,7,13,30,0.0,82.0,1.3,13.4,82.0,79.32,61.64
2018,1,7,13,45,0.0,74.0,1.25,13.4,74.0,71.55,55.22
2018,1,7,14,0,0.0,66.0,1.2,13.4,66.0,63.8,48.76
2018,1,7,14,15,0.0,75.5,1.1,13.15,75.5,73.01,56.68
2018,1,7,14,30,0.0,85.0,1.0,12.9,85.0,82.37,64.7
2018,1,7,14,45,0.0,85.5,0.9,12.6,85.5,82.87,65.25
2018,1,7,15,0,0.0,86.0,0.8,12.3,86.0,83.35,65.77
2018,1,7,15,15,0.0,81.0,0.8,12.3,81.0,78.42,61.57
2018,1,7,15,30,0.0,76.0,0.8,12.3,76.0,73.46,57.25
2018,1,7,15,45,0.0,62.5,0.85,11.55,62.5,60.29,45.98
2018,1,7,16,0,0.0,49.0,0.9,10.8,49.0,47.2,34.6
2018,1,7,16,15,0.0,36.5,0.9,10.6,36.5,35.14,23.85
2018,1,7,16,30,0.0,24.0,0.9,10.4,24.0,23.18,12.51
2018,1,7,16,45,6.5,14.0,0.95,10.2,14.0,13.56,0.0
2018,1,7,17,0,13.0,4.0,1.0,10.0,4.0,3.93,0.0
2018,1,7,17,15,6.5,2.0,1.0,9.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.1,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.1,9.8,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.15,9.9,3.0,2.95,0.0
2018,1,8,8,0,0.0,5.0,2.2,10.0,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.25,10.15,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.3,7.0,6.74,0.1
2018,1,8,8,45,0.0,8.0,2.35,10.45,8.0,7.71,1.0
2018,1,8,9,0,0.0,9.0,2.4,10.6,9.0,8.67,1.87
2018,1,8,9,15,0.0,12.0,2.45,10.8,12.0,11.57,4.4
2018,1,8,9,30,0.0,15.0,2.5,11.0,15.0,14.47,6.92
2018,1,8,9,45,0.0,16.0,2.55,11.15,16.0,15.43,7.75
2018,1,8,10,0,0.0,17.0,2.6,11.3,17.0,16.4,8.56
2018,1,8,10,15,0.0,21.0,2.55,11.45,21.0,20.27,11.88
2018,1,8,10,30,0.0,25.0,2.5,11.6,25.0,24.13,15.18
2018,1,8,10,45,0.0,35.0,2.4,11.75,35.0,33.8,23.44
2018,1,8,11,0,0.0,45.0,2.3,11.9,45.0,43.47,31.66
2018,1,8,11,15,0.0,40.5,2.25,12.05,40.5,39.12,27.89
2018,1,8,11,30,0.0,36.0,2.2,12.2,36.0,34.77,24.14
2018,1,8,11,45,0.0,36.0,2.2,12.3,36.0,34.77,24.11
2018,1,8,12,0,0.0,36.0,2.2,12.4,36.0,34.77,24.09
2018,1,8,12,15,0.0,35.0,2.15,12.55,35.0,33.81,23.25
2018,1,8,12,30,0.0,34.0,2.1,12.7,34.0,32.84,22.41
2018,1,8,12,45,0.0,32.0,2.1,12.8,32.0,30.91,20.76
2018,1,8,13,0,0.0,30.0,2.1,12.9,30.0,28.97,19.12
2018,1,8,13,15,0.0,30.5,2.05,12.95,30.5,29.45,19.54
2018,1,8,13,30,0.0,31.0,2.0,13.0,31.0,29.93,19.98
2018,1,8,13,45,0.0,27.0,1.95,13.1,27.0,26.07,16.69
2018,1,8,14,0,0.0,23.0,1.9,13.2,23.0,22.2,13.4
2018,1,8,14,15,0.0,31.5,1.85,13.15,31.5,30.41,20.47
2018,1,8,14,30,0.0,40.0,1.8,13.1,40.0,38.63,27.54
2018,1,8,14,45,0.0,47.0,1.8,13.1,47.0,45.39,33.36
2018,1,8,15,0,0.0,54.0,1.8,13.1,54.0,52.17,39.16
2018,1,8,15,15,0.0,53.5,1.8,13.1,53.5,51.69,38.73
2018,1,8,15,30,0.0,53.0,1.8,13.1,53.0,51.21,38.25
2018,1,8,15,45,0.0,49.5,1.75,13.0,49.5,47.82,35.19
2018,1,8,16,0,0.0,46.0,1.7,12.9,46.0,44.36,31.93
2018,1,8,16,15,0.0,34.0,1.75,12.85,34.0,32.82,21.72
2018,1,8,16,30,0.0,22.0,1.8,12.8,22.0,21.24,11.02
2018,1,8,16,45,0.0,12.0,1.85,12.75,12.0,11.58,0.0
2018,1,8,17,0,0.0,2.0,1.9,12.7,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.9,12.7,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,9,7,15,10.0,2.5,1.95,12.1,2.5,0.0,0.0
2018,1,9,7,30,20.0,5.0,2.1,12.2,5.0,9.89,0.0
2018,1,9,7,45,88.0,17.5,2.2,12.3,24.0,42.73,0.0
2018,1,9,8,0,156.0,30.0,2.3,12.4,43.0,102.98,64.64
2018,1,9,8,15,137.5,43.0,2.45,12.45,59.5,110.55,83.33
2018,1,9,8,30,119.0,56.0,2.6,12.5,76.0,122.06,95.99
2018,1,9,8,45,80.5,73.5,2.75,12.55,88.5,122.59,98.16
2018,1,9,9,0,42.0,91.0,2.9,12.6,101.0,119.9,96.61
2018,1,9,9,15,132.0,106.0,2.85,12.75,145.0,189.59,156.23
2018,1,9,9,30,222.0,121.0,2.8,12.9,189.0,265.33,220.05
2018,1,9,9,45,433.0,104.0,2.8,13.05,256.0,377.56,314.0
2018,1,9,10,0,644.0,87.0,2.8,13.2,323.0,495.57,410.07
2018,1,9,10,15,580.5,103.5,2.75,13.4,329.0,487.01,401.84
2018,1,9,10,30,517.0,120.0,2.7,13.6,335.0,470.64,387.88
2018,1,9,10,45,589.5,113.5,2.65,13.8,371.0,518.97,426.2
2018,1,9,11,0,662.0,107.0,2.6,14.0,407.0,563.34,460.51
2018,1,9,11,15,580.5,127.5,2.6,14.1,397.0,535.16,436.77
2018,1,9,11,30,499.0,148.0,2.6,14.2,387.0,500.99,408.73
2018,1,9,11,45,325.5,182.5,2.6,14.3,339.5,415.7,338.93
2018,1,9,12,0,152.0,217.0,2.6,14.4,292.0,331.47,268.84
2018,1,9,12,15,229.5,210.0,2.6,14.45,323.5,370.86,301.74
2018,1,9,12,30,307.0,203.0,2.6,14.5,355.0,414.27,336.7
2018,1,9,12,45,365.0,189.5,2.6,14.5,367.5,429.06,348.75
2018,1,9,13,0,423.0,176.0,2.6,14.5,380.0,446.62,362.72
2018,1,9,13,15,458.0,162.5,2.55,14.55,378.0,441.46,358.34
2018,1,9,13,30,493.0,149.0,2.5,14.6,376.0,433.27,351.4
2018,1,9,13,45,496.5,141.0,2.45,14.6,360.5,411.17,333.01
2018,1,9,14,0,500.0,133.0,2.4,14.6,345.0,387.47,313.03
2018,1,9,14,15,486.0,126.5,2.35,14.55,322.0,355.81,286.34
2018,1,9,14,30,472.0,120.0,2.3,14.5,299.0,323.9,259.01
2018,1,9,14,45,495.0,105.5,2.25,14.45,278.5,297.8,235.44
2018,1,9,15,0,518.0,91.0,2.2,14.4,258.0,270.29,209.77
2018,1,9,15,15,476.0,84.5,2.2,14.4,223.5,225.99,171.13
2018,1,9,15,30,434.0,78.0,2.2,14.4,189.0,186.0,136.06
2018,1,9,15,45,407.0,67.5,2.2,14.0,157.5,148.25,102.88
2018,1,9,16,0,380.0,57.0,2.2,13.6,126.0,112.58,72.29
2018,1,9,16,15,343.5,46.5,2.25,13.3,96.5,78.95,45.7
2018,1,9,16,30,307.0,36.0,2.3,13.0,67.0,47.95,23.76
2018,1,9,16,45,185.0,23.5,2.35,12.75,39.5,18.54,0.0
2018,1,9,17,0,63.0,11.0,2.4,12.5,12.0,10.81,0.0
2018,1,9,17,15,31.5,5.5,2.5,12.25,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.45,9.8,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.5,10.0,1.0,0.98,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.15,5.0,4.91,0.0
2018,1,10,8,0,0.0,9.0,1.5,10.3,9.0,8.67,0.61
2018,1,10,8,15,0.0,12.5,1.55,10.45,12.5,12.05,4.4
2018,1,10,8,30,0.0,16.0,1.6,10.6,16.0,15.43,7.52
2018,1,10,8,45,0.0,19.0,1.7,10.8,19.0,18.32,10.15
2018,1,10,9,0,0.0,22.0,1.8,11.0,22.0,21.22,12.73
2018,1,10,9,15,0.0,21.5,1.85,11.1,21.5,20.74,12.35
2018,1,10,9,30,0.0,21.0,1.9,11.2,21.0,20.26,11.94
2018,1,10,9,45,0.0,35.0,1.95,11.35,35.0,33.79,23.62
2018,1,10,10,0,0.0,49.0,2.0,11.5,49.0,47.33,35.22
2018,1,10,10,15,0.0,74.0,2.05,11.65,74.0,71.55,55.82
2018,1,10,10,30,0.0,99.0,2.1,11.8,99.0,96.95,77.19
2018,1,10,10,45,6.0,125.0,2.1,11.95,127.5,127.58,102.87
2018,1,10,11,0,12.0,151.0,2.1,12.1,156.0,158.55,128.54
2018,1,10,11,15,47.0,177.0,2.05,12.3,199.0,215.16,175.66
2018,1,10,11,30,82.0,203.0,2.0,12.5,242.0,266.5,217.59
2018,1,10,11,45,81.0,200.0,1.95,12.65,239.5,261.25,212.84
2018,1,10,12,0,80.0,197.0,1.9,12.8,237.0,255.93,208.29
2018,1,10,12,15,89.0,207.5,1.85,12.95,252.0,271.78,220.92
2018,1,10,12,30,98.0,218.0,1.8,13.1,267.0,287.12,232.97
2018,1,10,12,45,77.0,211.0,1.75,13.3,249.0,264.21,213.88
2018,1,10,13,0,56.0,204.0,1.7,13.5,231.0,241.96,195.49
2018,1,10,13,15,49.5,195.5,1.65,13.6,219.0,227.28,183.55
2018,1,10,13,30,43.0,187.0,1.6,13.7,207.0,212.9,171.82
2018,1,10,13,45,28.0,171.0,1.5,13.8,184.0,186.59,150.26
2018,1,10,14,0,13.0,155.0,1.4,13.9,161.0,158.55,127.28
2018,1,10,14,15,105.0,136.5,1.35,13.9,177.0,186.58,150.7
2018,1,10,14,30,197.0,118.0,1.3,13.9,193.0,204.41,164.43
2018,1,10,14,45,386.0,99.5,1.2,13.9,230.5,251.58,199.47
2018,1,10,15,0,575.0,81.0,1.1,13.9,268.0,281.04,216.9
2018,1,10,15,15,546.0,75.5,1.1,13.9,236.0,240.3,180.55
2018,1,10,15,30,517.0,70.0,1.1,13.9,204.0,201.12,145.59
2018,1,10,15,45,428.5,62.0,0.95,13.45,160.5,149.29,102.87
2018,1,10,16,0,340.0,54.0,0.8,13.0,117.0,104.65,67.52
2018,1,10,16,15,243.0,43.5,0.8,12.8,82.5,66.02,39.23
2018,1,10,16,30,146.0,33.0,0.8,12.6,48.0,36.99,19.68
2018,1,10,16,45,100.5,21.5,0.85,12.35,29.5,16.77,0.75
2018,1,10,17,0,55.0,10.0,0.9,12.1,11.0,9.83,0.0
2018,1,10,17,15,27.5,5.0,0.85,12.1,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,0.5,1.0,0.7,10.95,1.0,0.0,0.0
2018,1,11,7,30,1.0,2.0,0.8,11.2,2.0,2.22,0.0
2018,1,11,7,45,0.5,8.0,0.9,11.4,8.0,8.01,0.0
2018,1,11,8,0,0.0,14.0,1.0,11.6,14.0,13.5,4.13
2018,1,11,8,15,0.0,21.0,1.15,11.8,21.0,20.26,11.18
2018,1,11,8,30,0.0,28.0,1.3,12.0,28.0,27.02,17.29
2018,1,11,8,45,0.0,38.0,1.4,12.25,38.0,36.69,25.77
2018,1,11,9,0,0.0,48.0,1.5,12.5,48.0,46.37,34.18
2018,1,11,9,15,0.0,59.0,1.55,12.65,59.0,57.12,43.43
2018,1,11,9,30,0.0,70.0,1.6,12.8,70.0,68.2,52.87
2018,1,11,9,45,0.0,82.5,1.65,12.95,82.5,80.87,63.54
2018,1,11,10,0,0.0,95.0,1.7,13.1,95.0,93.54,74.1
2018,1,11,10,15,7.5,122.0,1.65,13.25,125.0,126.3,101.54
2018,1,11,10,30,15.0,149.0,1.6,13.4,155.0,159.54,128.95
2018,1,11,10,45,11.5,132.5,1.55,13.5,137.5,139.01,111.64
2018,1,11,11,0,8.0,116.0,1.5,13.6,120.0,119.18,95.01
2018,1,11,11,15,4.0,101.0,1.45,13.75,103.0,101.05,79.72
2018,1,11,11,30,0.0,86.0,1.4,13.9,86.0,83.24,64.68
2018,1,11,11,45,3.0,116.0,1.4,14.05,117.5,115.39,91.43
2018,1,11,12,0,6.0,146.0,1.4,14.2,149.0,147.9,118.08
2018,1,11,12,15,14.0,167.5,1.4,14.25,174.5,175.04,140.27
2018,1,11,12,30,22.0,189.0,1.4,14.3,200.0,202.07,162.19
2018,1,11,12,45,31.5,193.5,1.4,14.4,209.0,217.21,174.43
2018,1,11,13,0,41.0,198.0,1.4,14.5,218.0,226.56,182.02
2018,1,11,13,15,42.0,192.5,1.4,14.55,212.5,219.8,176.58
2018,1,11,13,30,43.0,187.0,1.4,14.6,207.0,212.95,171.13
2018,1,11,13,45,29.0,169.5,1.35,14.6,182.5,185.57,148.89
2018,1,11,14,0,15.0,152.0,1.3,14.6,158.0,156.5,125.23
2018,1,11,14,15,163.0,128.5,1.3,14.5,191.5,205.29,165.73
2018,1,11,14,30,311.0,105.0,1.3,14.4,225.0,243.09,195.01
2018,1,11,14,45,238.0,104.0,1.3,14.35,191.0,197.72,157.14
