Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,165.0,103.0,1.3,14.3,157.0,160.93,126.84
2018,1,11,15,15,124.5,93.5,1.3,14.3,131.5,129.82,100.96
2018,1,11,15,30,84.0,84.0,1.3,14.3,106.0,103.89,79.63
2018,1,11,15,45,138.5,69.0,1.05,13.75,98.0,96.28,70.46
2018,1,11,16,0,193.0,54.0,0.8,13.2,90.0,82.71,55.77
2018,1,11,16,15,128.5,40.5,0.8,12.95,62.0,52.1,32.49
2018,1,11,16,30,64.0,27.0,0.8,12.7,34.0,28.37,15.27
2018,1,11,16,45,53.0,17.0,0.8,12.4,21.0,14.69,1.31
2018,1,11,17,0,42.0,7.0,0.8,12.1,8.0,6.88,0.0
2018,1,11,17,15,21.0,3.5,0.8,12.1,4.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,7,15,0.0,1.0,1.3,10.2,1.0,0.0,0.0
2018,1,12,7,30,0.0,2.0,1.3,10.6,2.0,1.97,0.0
2018,1,12,7,45,52.0,9.5,1.3,11.0,14.0,24.49,0.0
2018,1,12,8,0,104.0,17.0,1.3,11.4,26.0,66.03,40.79
2018,1,12,8,15,140.5,29.5,1.45,11.7,49.0,99.83,75.11
2018,1,12,8,30,177.0,42.0,1.6,12.0,72.0,135.09,106.79
2018,1,12,8,45,248.0,49.0,1.75,12.3,103.0,180.95,146.9
2018,1,12,9,0,319.0,56.0,1.9,12.6,134.0,231.47,190.68
2018,1,12,9,15,167.5,84.5,1.9,12.9,126.0,188.46,155.13
2018,1,12,9,30,16.0,113.0,1.9,13.2,118.0,124.13,99.97
2018,1,12,9,45,19.0,126.0,1.95,13.45,132.5,139.26,112.68
2018,1,12,10,0,22.0,139.0,2.0,13.7,147.0,154.53,125.2
2018,1,12,10,15,46.5,156.5,2.0,14.0,175.5,194.85,158.62
2018,1,12,10,30,71.0,174.0,2.0,14.3,204.0,229.78,187.13
2018,1,12,10,45,92.0,186.5,1.95,14.55,227.5,257.06,209.08
2018,1,12,11,0,113.0,199.0,1.9,14.8,251.0,291.77,236.67
2018,1,12,11,15,330.0,171.5,1.9,15.0,330.5,410.51,334.39
2018,1,12,11,30,547.0,144.0,1.9,15.2,410.0,531.4,429.74
2018,1,12,11,45,726.0,106.0,1.95,15.4,465.0,609.75,490.24
2018,1,12,12,0,905.0,68.0,2.0,15.6,520.0,675.0,540.17
2018,1,12,12,15,903.5,69.0,2.05,15.7,521.0,667.03,533.2
2018,1,12,12,30,902.0,70.0,2.1,15.8,522.0,655.93,524.43
2018,1,12,12,45,896.5,70.0,2.15,15.9,515.0,638.16,510.56
2018,1,12,13,0,891.0,70.0,2.2,16.0,508.0,617.55,494.37
2018,1,12,13,15,885.0,69.5,2.2,15.95,494.5,593.38,475.25
2018,1,12,13,30,879.0,69.0,2.2,15.9,481.0,566.67,453.81
2018,1,12,13,45,869.5,68.0,2.2,15.9,460.5,535.17,428.18
2018,1,12,14,0,860.0,67.0,2.2,15.9,440.0,502.92,401.35
2018,1,12,14,15,845.5,65.5,2.1,15.75,413.0,464.43,368.96
2018,1,12,14,30,831.0,64.0,2.0,15.6,386.0,424.68,334.81
2018,1,12,14,45,809.0,61.5,1.95,15.45,353.0,379.98,296.12
2018,1,12,15,0,787.0,59.0,1.9,15.3,320.0,335.15,256.41
2018,1,12,15,15,754.5,56.0,1.9,15.3,282.0,286.8,213.27
2018,1,12,15,30,722.0,53.0,1.9,15.3,244.0,239.87,170.85
2018,1,12,15,45,673.0,49.0,1.5,14.25,204.0,190.26,127.42
2018,1,12,16,0,624.0,45.0,1.1,13.2,164.0,144.35,88.34
2018,1,12,16,15,502.0,40.5,1.15,12.75,121.0,93.15,50.75
2018,1,12,16,30,380.0,36.0,1.2,12.3,78.0,54.64,26.7
2018,1,12,16,45,250.5,24.0,1.25,11.8,46.5,20.85,5.79
2018,1,12,17,0,121.0,12.0,1.3,11.3,15.0,11.8,0.0
2018,1,12,17,15,60.5,6.0,1.3,11.1,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,7,15,15.0,2.0,1.85,7.7,2.0,0.0,0.0
2018,1,13,7,30,30.0,4.0,2.0,8.3,4.0,11.44,0.0
2018,1,13,7,45,19.0,8.5,2.15,8.9,9.0,14.83,0.0
2018,1,13,8,0,8.0,13.0,2.3,9.5,14.0,15.32,5.57
2018,1,13,8,15,4.0,20.5,2.4,10.0,21.0,21.28,12.11
2018,1,13,8,30,0.0,28.0,2.5,10.5,28.0,27.02,17.4
2018,1,13,8,45,0.0,40.0,2.65,10.95,40.0,38.63,27.56
2018,1,13,9,0,0.0,52.0,2.8,11.4,52.0,50.25,37.65
2018,1,13,9,15,130.5,78.5,2.75,11.85,119.5,161.99,134.03
2018,1,13,9,30,261.0,105.0,2.7,12.3,187.0,268.07,223.6
2018,1,13,9,45,331.0,117.0,2.65,12.75,233.0,336.16,279.59
2018,1,13,10,0,401.0,129.0,2.6,13.2,279.0,398.37,329.84
2018,1,13,10,15,389.0,142.5,2.6,13.65,297.0,413.11,340.56
2018,1,13,10,30,377.0,156.0,2.6,14.1,315.0,425.91,349.68
2018,1,13,10,45,288.0,162.5,2.55,14.55,288.0,371.29,304.37
2018,1,13,11,0,199.0,169.0,2.5,15.0,261.0,321.63,262.68
2018,1,13,11,15,267.0,172.0,2.5,15.3,299.5,369.97,302.05
2018,1,13,11,30,335.0,175.0,2.5,15.6,338.0,417.95,340.08
2018,1,13,11,45,446.0,163.0,2.5,15.9,384.5,484.61,392.68
2018,1,13,12,0,557.0,151.0,2.5,16.2,431.0,541.19,436.49
2018,1,13,12,15,570.5,148.0,2.45,16.3,435.5,540.76,435.3
2018,1,13,12,30,584.0,145.0,2.4,16.4,440.0,540.94,434.78
2018,1,13,12,45,651.5,125.0,2.4,16.5,450.0,551.69,443.3
2018,1,13,13,0,719.0,105.0,2.4,16.6,460.0,557.58,447.77
2018,1,13,13,15,737.0,95.5,2.4,16.55,451.0,540.75,434.39
2018,1,13,13,30,755.0,86.0,2.4,16.5,442.0,520.06,417.84
2018,1,13,13,45,657.5,105.0,2.35,16.4,405.0,466.84,374.82
2018,1,13,14,0,560.0,124.0,2.3,16.3,368.0,415.73,333.29
2018,1,13,14,15,608.0,106.5,2.25,16.1,356.5,399.51,319.27
2018,1,13,14,30,656.0,89.0,2.2,15.9,345.0,378.27,300.13
2018,1,13,14,45,722.0,72.5,2.15,15.7,332.0,359.85,281.83
2018,1,13,15,0,788.0,56.0,2.1,15.5,319.0,334.7,256.63
2018,1,13,15,15,690.5,59.5,2.1,15.5,270.5,273.14,204.23
2018,1,13,15,30,593.0,63.0,2.1,15.5,222.0,218.26,157.69
2018,1,13,15,45,523.0,58.5,1.75,14.45,182.0,169.46,116.4
2018,1,13,16,0,453.0,54.0,1.4,13.4,142.0,126.62,81.21
2018,1,13,16,15,372.5,45.5,1.35,12.85,106.0,85.08,49.55
2018,1,13,16,30,292.0,37.0,1.3,12.3,70.0,51.42,26.76
2018,1,13,16,45,154.5,22.5,1.3,11.75,39.5,19.16,6.03
2018,1,13,17,0,17.0,8.0,1.3,11.2,9.0,7.86,0.0
2018,1,13,17,15,8.5,4.0,1.35,11.1,4.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.5,2.9,8.65,1.5,0.0,0.0
2018,1,14,7,30,4.0,3.0,2.9,8.8,3.0,3.95,0.0
2018,1,14,7,45,2.0,14.0,2.9,8.95,14.0,14.1,0.0
2018,1,14,8,0,0.0,25.0,2.9,9.1,25.0,24.91,12.96
2018,1,14,8,15,102.5,40.0,2.9,9.35,57.5,92.92,70.76
2018,1,14,8,30,205.0,55.0,2.9,9.6,90.0,163.9,131.94
2018,1,14,8,45,145.5,73.0,2.85,9.9,101.0,157.68,128.92
2018,1,14,9,0,86.0,91.0,2.8,10.2,112.0,147.13,120.89
2018,1,14,9,15,88.5,108.0,2.8,10.55,133.0,169.63,140.35
2018,1,14,9,30,91.0,125.0,2.8,10.9,154.0,191.93,159.16
2018,1,14,9,45,127.5,140.0,2.75,11.25,185.5,231.19,192.27
2018,1,14,10,0,164.0,155.0,2.7,11.6,217.0,271.83,225.98
2018,1,14,10,15,165.0,167.5,2.65,11.85,234.0,288.47,239.12
2018,1,14,10,30,166.0,180.0,2.6,12.1,251.0,304.61,251.71
2018,1,14,10,45,220.0,184.5,2.5,12.3,283.5,345.31,285.06
2018,1,14,11,0,274.0,189.0,2.4,12.5,316.0,394.25,324.23
2018,1,14,11,15,228.0,199.0,2.35,12.7,307.0,375.16,307.29
2018,1,14,11,30,182.0,209.0,2.3,12.9,298.0,347.41,283.84
2018,1,14,11,45,167.0,215.0,2.25,13.1,298.0,342.59,279.26
2018,1,14,12,0,152.0,221.0,2.2,13.3,298.0,337.26,274.2
2018,1,14,12,15,128.5,221.0,2.15,13.4,286.0,319.37,259.18
2018,1,14,12,30,105.0,221.0,2.1,13.5,274.0,295.48,239.49
2018,1,14,12,45,114.5,221.0,2.05,13.65,278.5,304.73,246.83
2018,1,14,13,0,124.0,221.0,2.0,13.8,283.0,307.23,248.66
2018,1,14,13,15,175.0,212.5,2.0,13.85,297.0,324.17,262.83
2018,1,14,13,30,226.0,204.0,2.0,13.9,311.0,338.3,274.37
2018,1,14,13,45,149.0,186.5,1.95,13.95,256.0,271.43,219.89
2018,1,14,14,0,72.0,169.0,1.9,14.0,201.0,205.41,165.92
2018,1,14,14,15,121.5,166.5,1.9,13.85,216.0,226.26,183.25
2018,1,14,14,30,171.0,164.0,1.9,13.7,231.0,239.7,193.68
2018,1,14,14,45,196.5,147.5,1.95,13.6,218.5,225.31,181.06
2018,1,14,15,0,222.0,131.0,2.0,13.5,206.0,210.51,167.56
2018,1,14,15,15,168.0,119.0,2.0,13.5,172.0,169.47,133.45
2018,1,14,15,30,114.0,107.0,2.0,13.5,138.0,134.92,105.08
2018,1,14,15,45,84.5,89.5,1.85,12.8,110.5,105.21,80.53
2018,1,14,16,0,55.0,72.0,1.7,12.1,83.0,78.19,58.4
2018,1,14,16,15,46.5,56.5,1.6,11.75,64.0,59.1,42.12
2018,1,14,16,30,38.0,41.0,1.5,11.4,45.0,40.98,26.69
2018,1,14,16,45,33.0,26.5,1.4,11.1,29.0,24.02,9.28
2018,1,14,17,0,28.0,12.0,1.3,10.8,13.0,11.8,0.0
2018,1,14,17,15,14.0,6.0,1.25,10.6,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,15,7,15,18.5,3.0,1.7,8.75,3.0,0.0,0.0
2018,1,15,7,30,37.0,6.0,1.8,9.0,6.0,15.19,0.0
2018,1,15,7,45,73.0,19.0,1.9,9.25,24.0,47.74,0.0
2018,1,15,8,0,109.0,32.0,2.0,9.5,42.0,84.55,55.99
2018,1,15,8,15,152.5,46.5,1.95,9.85,68.5,121.11,93.25
2018,1,15,8,30,196.0,61.0,1.9,10.2,95.0,161.0,129.1
2018,1,15,8,45,170.5,70.5,1.85,10.55,105.5,165.89,135.35
2018,1,15,9,0,145.0,80.0,1.8,10.9,116.0,168.88,139.03
2018,1,15,9,15,87.0,93.5,1.7,11.25,116.0,150.9,124.02
2018,1,15,9,30,29.0,107.0,1.6,11.6,116.0,129.21,105.1
2018,1,15,9,45,103.5,125.0,1.5,11.95,163.0,199.29,164.68
2018,1,15,10,0,178.0,143.0,1.4,12.3,210.0,266.07,220.03
2018,1,15,10,15,258.0,151.5,1.35,12.55,257.0,335.3,276.28
2018,1,15,10,30,338.0,160.0,1.3,12.8,304.0,399.02,326.88
2018,1,15,10,45,348.0,170.0,1.25,13.05,325.5,420.05,342.21
2018,1,15,11,0,358.0,180.0,1.2,13.3,347.0,440.03,356.76
2018,1,15,11,15,248.5,199.0,1.2,13.4,316.5,389.28,314.81
2018,1,15,11,30,139.0,218.0,1.2,13.5,286.0,329.14,265.47
2018,1,15,11,45,152.0,222.0,1.2,13.55,298.0,340.74,274.95
2018,1,15,12,0,165.0,226.0,1.2,13.6,310.0,351.76,283.49
2018,1,15,12,15,149.0,226.5,1.2,13.7,302.5,339.15,272.96
2018,1,15,12,30,133.0,227.0,1.2,13.8,295.0,326.38,262.48
2018,1,15,12,45,106.5,221.5,1.2,13.85,275.5,294.72,237.08
2018,1,15,13,0,80.0,216.0,1.2,13.9,256.0,269.85,216.99
2018,1,15,13,15,87.5,208.0,1.2,13.9,250.5,263.28,212.04
2018,1,15,13,30,95.0,200.0,1.2,13.9,245.0,256.22,206.56
2018,1,15,13,45,80.0,180.0,1.2,13.95,217.0,223.96,180.54
2018,1,15,14,0,65.0,160.0,1.2,14.0,189.0,192.73,155.24
2018,1,15,14,15,60.5,144.0,1.2,13.95,169.5,171.64,138.13
2018,1,15,14,30,56.0,128.0,1.2,13.9,150.0,150.93,121.11
2018,1,15,14,45,38.5,113.0,1.15,13.9,127.5,126.47,100.87
2018,1,15,15,0,21.0,98.0,1.1,13.9,105.0,103.5,81.86
2018,1,15,15,15,26.5,90.5,1.1,13.9,98.5,96.64,75.92
2018,1,15,15,30,32.0,83.0,1.1,13.9,92.0,89.24,69.29
2018,1,15,15,45,16.0,65.5,0.95,13.5,70.0,66.99,50.84
2018,1,15,16,0,0.0,48.0,0.8,13.1,48.0,46.33,33.79
2018,1,15,16,15,0.0,37.5,0.8,12.85,37.5,36.22,24.9
2018,1,15,16,30,0.0,27.0,0.8,12.6,27.0,26.07,15.79
2018,1,15,16,45,8.0,17.5,0.8,12.4,18.0,17.09,5.68
2018,1,15,17,0,16.0,8.0,0.8,12.2,9.0,7.86,0.0
2018,1,15,17,15,8.0,4.0,0.8,12.1,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.0,0.85,10.95,2.0,0.0,0.0
2018,1,16,7,30,17.0,4.0,0.9,11.1,4.0,8.21,0.0
2018,1,16,7,45,8.5,8.0,0.9,11.3,8.0,10.28,0.0
2018,1,16,8,0,0.0,12.0,0.9,11.5,12.0,11.57,3.1
2018,1,16,8,15,0.0,18.0,1.0,11.7,18.0,17.36,8.86
2018,1,16,8,30,0.0,24.0,1.1,11.9,24.0,23.16,14.07
2018,1,16,8,45,0.0,26.5,1.2,12.1,26.5,25.57,16.32
2018,1,16,9,0,0.0,29.0,1.3,12.3,29.0,27.98,18.49
2018,1,16,9,15,0.0,34.5,1.25,12.55,34.5,33.3,23.09
2018,1,16,9,30,0.0,40.0,1.2,12.8,40.0,38.62,27.64
2018,1,16,9,45,0.5,60.5,1.15,13.05,60.5,58.76,44.78
2018,1,16,10,0,1.0,81.0,1.1,13.3,81.0,79.41,62.14
2018,1,16,10,15,0.5,79.5,1.15,13.45,79.5,77.36,60.24
2018,1,16,10,30,0.0,78.0,1.2,13.6,78.0,75.43,58.48
2018,1,16,10,45,0.0,87.0,1.25,13.75,87.0,84.39,65.88
2018,1,16,11,0,0.0,96.0,1.3,13.9,96.0,93.39,73.25
2018,1,16,11,15,3.0,106.5,1.3,13.95,108.0,105.93,83.65
2018,1,16,11,30,6.0,117.0,1.3,14.0,120.0,118.5,94.03
2018,1,16,11,45,3.5,110.0,1.25,14.1,112.0,109.6,86.46
2018,1,16,12,0,1.0,103.0,1.2,14.2,104.0,100.81,79.05
2018,1,16,12,15,6.5,135.0,1.2,14.25,138.5,136.67,108.73
2018,1,16,12,30,12.0,167.0,1.2,14.3,173.0,172.76,138.14
2018,1,16,12,45,24.0,172.5,1.15,14.35,184.5,185.62,148.68
2018,1,16,13,0,36.0,178.0,1.1,14.4,196.0,202.37,162.34
2018,1,16,13,15,60.5,182.0,1.1,14.4,211.5,219.85,176.81
2018,1,16,13,30,85.0,186.0,1.1,14.4,227.0,235.97,190.01
2018,1,16,13,45,43.5,144.0,1.1,14.4,165.0,167.15,133.95
2018,1,16,14,0,2.0,102.0,1.1,14.4,103.0,100.05,78.59
2018,1,16,14,15,7.5,113.0,1.1,14.25,116.0,113.47,90.08
2018,1,16,14,30,13.0,124.0,1.1,14.1,129.0,126.47,100.97
2018,1,16,14,45,7.5,89.0,1.05,14.0,92.0,89.23,70.03
2018,1,16,15,0,2.0,54.0,1.0,13.9,55.0,52.88,39.55
2018,1,16,15,15,1.0,49.0,1.0,13.9,49.5,47.64,35.17
2018,1,16,15,30,0.0,44.0,1.0,13.9,44.0,42.49,30.78
2018,1,16,15,45,0.0,34.5,0.9,13.35,34.5,33.3,22.93
2018,1,16,16,0,0.0,25.0,0.8,12.8,25.0,24.12,15.01
2018,1,16,16,15,0.0,18.0,0.75,12.55,18.0,17.36,9.08
2018,1,16,16,30,0.0,11.0,0.7,12.3,11.0,10.6,3.13
2018,1,16,16,45,6.5,7.5,0.7,12.0,7.5,7.39,0.0
2018,1,16,17,0,13.0,4.0,0.7,11.7,4.0,3.93,0.0
2018,1,16,17,15,6.5,2.0,0.7,11.65,2.0,1.97,0.0
2018,1,16,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.0,1.05,9.65,2.0,0.0,0.0
2018,1,17,7,30,17.0,4.0,1.1,10.1,4.0,8.23,0.0
2018,1,17,7,45,8.5,11.5,1.15,10.5,11.5,13.69,0.0
2018,1,17,8,0,0.0,19.0,1.2,10.9,19.0,18.34,8.35
2018,1,17,8,15,0.0,28.0,1.15,11.25,28.0,27.03,16.97
2018,1,17,8,30,0.0,37.0,1.1,11.6,37.0,35.73,24.78
2018,1,17,8,45,1.0,50.0,1.1,11.9,50.5,49.13,36.48
2018,1,17,9,0,2.0,63.0,1.1,12.2,64.0,62.88,48.37
2018,1,17,9,15,10.0,87.5,1.15,12.7,91.0,93.03,74.02
2018,1,17,9,30,18.0,112.0,1.2,13.2,118.0,123.76,99.78
2018,1,17,9,45,19.5,126.0,1.2,13.7,133.0,139.24,112.37
2018,1,17,10,0,21.0,140.0,1.2,14.2,148.0,154.76,124.83
2018,1,17,10,15,41.5,158.5,1.35,14.5,176.0,193.87,157.0
2018,1,17,10,30,62.0,177.0,1.5,14.8,204.0,227.53,184.3
2018,1,17,10,45,90.5,189.0,1.6,15.1,230.5,259.24,209.95
2018,1,17,11,0,119.0,201.0,1.7,15.4,257.0,298.72,241.44
2018,1,17,11,15,147.0,211.5,1.7,15.55,283.0,328.72,265.11
2018,1,17,11,30,175.0,222.0,1.7,15.7,309.0,358.42,288.32
2018,1,17,11,45,175.0,222.0,1.7,15.85,310.5,356.79,286.54
2018,1,17,12,0,175.0,222.0,1.7,16.0,312.0,354.65,284.55
2018,1,17,12,15,152.5,217.5,1.7,16.05,296.0,332.12,266.35
2018,1,17,12,30,130.0,213.0,1.7,16.1,280.0,309.64,248.24
2018,1,17,12,45,117.5,213.0,1.65,16.1,273.0,298.64,239.26
2018,1,17,13,0,105.0,213.0,1.6,16.1,266.0,282.29,226.06
2018,1,17,13,15,171.5,205.5,1.6,16.05,289.5,315.89,253.69
2018,1,17,13,30,238.0,198.0,1.6,16.0,313.0,345.3,277.25
2018,1,17,13,45,244.0,193.5,1.55,15.9,307.0,335.7,269.26
2018,1,17,14,0,250.0,189.0,1.5,15.8,301.0,325.05,260.48
2018,1,17,14,15,283.5,172.5,1.45,15.65,292.5,314.05,251.43
2018,1,17,14,30,317.0,156.0,1.4,15.5,284.0,300.15,239.51
2018,1,17,14,45,316.5,142.0,1.3,15.35,261.0,271.99,215.76
2018,1,17,15,0,316.0,128.0,1.2,15.2,238.0,243.29,191.11
2018,1,17,15,15,290.0,116.5,1.2,15.2,208.5,208.52,161.57
2018,1,17,15,30,264.0,105.0,1.2,15.2,179.0,175.59,133.38
2018,1,17,15,45,202.0,90.5,1.05,14.4,142.0,133.76,99.43
2018,1,17,16,0,140.0,76.0,0.9,13.6,105.0,97.76,70.88
2018,1,17,16,15,121.0,61.0,0.9,13.3,82.0,72.7,50.09
2018,1,17,16,30,102.0,46.0,0.9,13.0,59.0,49.57,31.53
2018,1,17,16,45,72.5,30.5,0.95,12.7,38.0,27.82,13.53
2018,1,17,17,0,43.0,15.0,1.0,12.4,17.0,14.74,0.0
2018,1,17,17,15,21.5,7.5,1.0,12.3,8.5,7.37,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.25,11.9,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.3,12.0,3.0,5.48,0.0
2018,1,18,7,45,5.0,4.0,1.4,12.05,4.0,5.59,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.1,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.5,1.55,12.2,6.5,6.26,0.0
2018,1,18,8,30,0.0,8.0,1.6,12.3,8.0,7.71,0.91
2018,1,18,8,45,0.0,9.5,1.65,12.4,9.5,9.16,2.22
2018,1,18,9,0,0.0,11.0,1.7,12.5,11.0,10.6,3.5
2018,1,18,9,15,0.5,30.5,1.8,12.6,30.5,29.7,19.99
2018,1,18,9,30,1.0,50.0,1.9,12.7,50.0,48.86,36.42
2018,1,18,9,45,6.5,89.0,1.95,12.8,91.5,91.3,72.55
2018,1,18,10,0,12.0,128.0,2.0,12.9,133.0,135.98,109.98
2018,1,18,10,15,11.5,137.5,2.1,12.95,142.5,145.23,117.42
2018,1,18,10,30,11.0,147.0,2.2,13.0,152.0,154.48,124.87
2018,1,18,10,45,5.5,107.5,2.3,13.1,110.0,108.89,86.65
2018,1,18,11,0,0.0,68.0,2.4,13.2,68.0,65.74,50.21
2018,1,18,11,15,1.0,84.5,2.5,13.3,85.0,82.41,64.22
2018,1,18,11,30,2.0,101.0,2.6,13.4,102.0,99.58,78.51
2018,1,18,11,45,3.0,121.0,2.7,13.55,122.5,120.39,95.73
2018,1,18,12,0,4.0,141.0,2.8,13.7,143.0,141.29,112.92
2018,1,18,12,15,8.0,157.0,2.85,13.7,161.0,160.14,128.48
2018,1,18,12,30,12.0,173.0,2.9,13.7,179.0,178.92,143.94
2018,1,18,12,45,12.0,169.0,2.95,13.75,175.0,174.41,140.21
2018,1,18,13,0,12.0,165.0,3.0,13.8,171.0,169.92,136.57
2018,1,18,13,15,15.5,167.5,3.0,13.7,175.0,174.15,140.25
2018,1,18,13,30,19.0,170.0,3.0,13.6,179.0,178.17,143.74
2018,1,18,13,45,43.0,175.5,3.0,13.5,195.0,199.62,161.84
2018,1,18,14,0,67.0,181.0,3.0,13.4,211.0,215.89,175.44
2018,1,18,14,15,89.5,167.5,3.0,13.25,205.5,210.04,170.81
2018,1,18,14,30,112.0,154.0,3.0,13.1,200.0,205.23,166.77
2018,1,18,14,45,91.0,127.5,2.95,12.95,163.0,164.71,133.06
2018,1,18,15,0,70.0,101.0,2.9,12.8,126.0,126.09,100.73
2018,1,18,15,15,94.0,81.5,2.9,12.8,111.0,110.78,86.96
2018,1,18,15,30,118.0,62.0,2.9,12.8,96.0,94.1,71.42
2018,1,18,15,45,151.5,60.0,2.7,12.3,96.5,93.35,68.65
2018,1,18,16,0,185.0,58.0,2.5,11.8,97.0,88.98,62.39
2018,1,18,16,15,112.0,43.0,2.5,11.6,65.0,55.17,36.2
2018,1,18,16,30,39.0,28.0,2.5,11.4,33.0,29.6,17.55
2018,1,18,16,45,19.5,17.0,2.5,11.2,19.5,16.44,6.32
2018,1,18,17,0,0.0,6.0,2.5,11.0,6.0,5.78,0.0
2018,1,18,17,15,0.0,3.0,2.55,10.9,3.0,2.95,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,7,15,14.0,3.5,1.45,7.1,3.5,0.0,0.0
2018,1,19,7,30,28.0,7.0,1.5,7.7,7.0,14.0,0.0
2018,1,19,7,45,48.0,19.0,1.5,8.3,22.0,40.68,0.0
2018,1,19,8,0,68.0,31.0,1.5,8.9,37.0,68.43,46.54
2018,1,19,8,15,244.0,43.0,1.6,9.25,83.5,158.47,123.81
2018,1,19,8,30,420.0,55.0,1.7,9.6,130.0,257.06,207.61
2018,1,19,8,45,358.5,67.5,1.8,9.9,143.0,257.17,211.38
2018,1,19,9,0,297.0,80.0,1.9,10.2,156.0,253.0,210.14
2018,1,19,9,15,208.0,105.5,1.9,10.45,163.0,236.88,197.25
2018,1,19,9,30,119.0,131.0,1.9,10.7,170.0,215.02,178.4
2018,1,19,9,45,178.0,144.0,1.9,10.95,209.0,266.11,221.5
2018,1,19,10,0,237.0,157.0,1.9,11.2,248.0,327.22,271.69
2018,1,19,10,15,318.0,157.0,1.9,11.4,289.5,381.36,316.01
2018,1,19,10,30,399.0,157.0,1.9,11.6,331.0,445.95,367.66
2018,1,19,10,45,523.0,140.0,1.9,11.75,381.0,513.12,421.4
2018,1,19,11,0,647.0,123.0,1.9,11.9,431.0,585.24,477.63
2018,1,19,11,15,651.0,124.5,1.95,12.0,443.5,592.84,482.66
2018,1,19,11,30,655.0,126.0,2.0,12.1,456.0,598.05,486.33
2018,1,19,11,45,640.5,121.0,2.0,12.2,448.5,581.15,472.97
2018,1,19,12,0,626.0,116.0,2.0,12.3,441.0,561.94,457.96
2018,1,19,12,15,470.0,152.5,2.05,12.3,397.0,487.81,398.19
2018,1,19,12,30,314.0,189.0,2.1,12.3,353.0,411.19,335.78
2018,1,19,12,45,435.0,171.0,2.15,12.3,395.5,470.07,384.03
2018,1,19,13,0,556.0,153.0,2.2,12.3,438.0,516.73,421.19
2018,1,19,13,15,513.5,147.5,2.25,12.2,405.5,471.82,385.41
2018,1,19,13,30,471.0,142.0,2.3,12.1,373.0,427.25,349.98
2018,1,19,13,45,560.5,122.5,2.35,12.05,386.5,443.79,363.3
2018,1,19,14,0,650.0,103.0,2.4,12.0,400.0,450.89,368.1
2018,1,19,14,15,693.0,89.5,2.45,11.85,389.0,434.1,353.22
2018,1,19,14,30,736.0,76.0,2.5,11.7,378.0,412.44,333.62
2018,1,19,14,45,562.0,89.5,2.5,11.55,309.5,325.36,261.83
2018,1,19,15,0,388.0,103.0,2.5,11.4,241.0,248.8,198.83
2018,1,19,15,15,356.5,97.5,2.5,11.4,213.5,214.66,168.8
2018,1,19,15,30,325.0,92.0,2.5,11.4,186.0,182.62,140.32
2018,1,19,15,45,319.0,80.5,2.2,10.7,161.0,152.92,113.29
2018,1,19,16,0,313.0,69.0,1.9,10.0,136.0,123.39,86.53
2018,1,19,16,15,363.0,55.0,1.85,9.6,116.0,98.97,62.47
2018,1,19,16,30,413.0,41.0,1.8,9.2,96.0,69.75,37.2
2018,1,19,16,45,230.5,28.5,1.8,8.75,57.0,29.9,13.61
2018,1,19,17,0,48.0,16.0,1.8,8.3,18.0,13.61,0.0
2018,1,19,17,15,24.0,8.0,1.8,8.25,9.0,7.86,0.0
2018,1,19,17,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,20,7,15,54.0,5.0,2.1,5.25,5.5,0.0,0.0
2018,1,20,7,30,108.0,10.0,2.2,5.9,11.0,37.42,0.0
2018,1,20,7,45,272.0,19.5,2.3,6.6,41.0,112.97,0.0
2018,1,20,8,0,436.0,29.0,2.4,7.3,71.0,200.2,143.21
2018,1,20,8,15,526.5,35.0,2.45,7.8,111.5,256.19,201.44
2018,1,20,8,30,617.0,41.0,2.5,8.3,152.0,322.93,261.9
2018,1,20,8,45,672.0,45.0,2.55,8.85,194.0,376.45,310.27
2018,1,20,9,0,727.0,49.0,2.6,9.4,236.0,432.11,358.85
2018,1,20,9,15,761.5,52.0,2.7,9.9,276.0,477.36,397.73
2018,1,20,9,30,796.0,55.0,2.8,10.4,316.0,522.51,435.27
2018,1,20,9,45,819.0,58.0,2.9,10.9,352.0,560.37,465.92
2018,1,20,10,0,842.0,61.0,3.0,11.4,388.0,596.77,494.61
2018,1,20,10,15,858.0,62.5,3.0,11.65,418.0,621.2,513.59
2018,1,20,10,30,874.0,64.0,3.0,11.9,448.0,647.28,533.32
2018,1,20,10,45,884.0,66.0,3.0,12.2,472.0,667.46,547.68
2018,1,20,11,0,894.0,68.0,3.0,12.5,496.0,684.78,559.44
2018,1,20,11,15,900.5,69.0,3.0,12.65,513.0,695.56,566.57
2018,1,20,11,30,907.0,70.0,3.0,12.8,530.0,703.19,571.43
2018,1,20,11,45,909.5,71.5,3.0,12.95,539.5,705.42,572.36
2018,1,20,12,0,912.0,73.0,3.0,13.1,549.0,704.37,570.97
2018,1,20,12,15,911.0,73.5,3.0,13.15,550.5,696.55,564.86
2018,1,20,12,30,910.0,74.0,3.0,13.2,552.0,685.53,556.38
2018,1,20,12,45,878.0,81.5,2.95,13.3,538.5,661.96,536.98
2018,1,20,13,0,846.0,89.0,2.9,13.4,525.0,633.16,513.65
2018,1,20,13,15,867.5,81.5,2.85,13.35,519.0,618.78,502.09
2018,1,20,13,30,889.0,74.0,2.8,13.3,513.0,598.64,485.74
2018,1,20,13,45,880.0,72.5,2.75,13.25,492.0,566.57,459.48
2018,1,20,14,0,871.0,71.0,2.7,13.2,471.0,532.37,431.09
2018,1,20,14,15,858.0,69.0,2.65,13.05,444.0,494.8,399.52
2018,1,20,14,30,845.0,67.0,2.6,12.9,417.0,454.44,364.99
2018,1,20,14,45,822.5,65.0,2.5,12.75,383.0,408.98,325.47
2018,1,20,15,0,800.0,63.0,2.4,12.6,349.0,363.35,284.9
2018,1,20,15,15,766.5,58.0,2.4,12.6,308.0,311.19,238.41
2018,1,20,15,30,733.0,53.0,2.4,12.6,267.0,260.51,192.49
2018,1,20,15,45,641.5,53.0,2.1,11.6,220.0,203.22,143.39
2018,1,20,16,0,550.0,53.0,1.8,10.6,173.0,152.87,101.26
2018,1,20,16,15,420.5,49.5,1.8,10.1,129.5,103.05,63.28
2018,1,20,16,30,291.0,46.0,1.8,9.6,86.0,65.27,37.92
2018,1,20,16,45,196.0,33.0,1.85,9.05,55.5,33.34,16.88
2018,1,20,17,0,101.0,20.0,1.9,8.5,25.0,15.76,0.0
2018,1,20,17,15,50.5,10.0,1.85,8.35,12.5,9.83,0.0
2018,1,20,17,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,7,15,3.0,1.0,0.7,7.7,1.0,0.0,0.0
2018,1,21,7,30,6.0,2.0,0.7,7.8,2.0,3.51,0.0
2018,1,21,7,45,3.0,8.5,0.7,7.85,8.5,9.16,0.0
2018,1,21,8,0,0.0,15.0,0.7,7.9,15.0,14.47,5.9
2018,1,21,8,15,0.0,19.5,0.75,8.15,19.5,18.81,10.37
2018,1,21,8,30,0.0,24.0,0.8,8.4,24.0,23.15,14.39
2018,1,21,8,45,0.0,32.0,0.85,8.65,32.0,30.89,21.27
2018,1,21,9,0,0.0,40.0,0.9,8.9,40.0,38.62,28.07
2018,1,21,9,15,0.0,60.0,1.0,9.2,60.0,57.99,44.85
2018,1,21,9,30,0.0,80.0,1.1,9.5,80.0,78.44,62.34
2018,1,21,9,45,12.0,109.0,1.2,9.75,113.5,115.85,94.29
2018,1,21,10,0,24.0,138.0,1.3,10.0,147.0,159.94,131.3
2018,1,21,10,15,44.5,161.0,1.45,10.3,180.0,198.46,163.34
2018,1,21,10,30,65.0,184.0,1.6,10.6,213.0,237.57,195.45
2018,1,21,10,45,77.5,197.0,1.7,10.95,233.0,260.07,213.49
2018,1,21,11,0,90.0,210.0,1.8,11.3,253.0,282.62,231.46
2018,1,21,11,15,100.5,218.5,1.9,11.5,268.5,298.54,244.11
2018,1,21,11,30,111.0,227.0,2.0,11.7,284.0,314.26,256.57
2018,1,21,11,45,118.0,231.0,2.1,11.95,292.5,329.27,268.26
2018,1,21,12,0,125.0,235.0,2.2,12.2,301.0,336.57,273.87
2018,1,21,12,15,118.0,235.5,2.25,12.3,298.0,330.07,268.32
2018,1,21,12,30,111.0,236.0,2.3,12.4,295.0,317.1,257.76
2018,1,21,12,45,106.5,232.0,2.35,12.5,288.0,307.28,249.78
2018,1,21,13,0,102.0,228.0,2.4,12.6,281.0,297.36,241.72
2018,1,21,13,15,74.0,212.5,2.4,12.6,250.5,260.85,211.9
2018,1,21,13,30,46.0,197.0,2.4,12.6,220.0,225.71,183.1
2018,1,21,13,45,34.0,179.5,2.45,12.6,196.0,198.98,161.33
2018,1,21,14,0,22.0,162.0,2.5,12.6,172.0,170.3,137.79
2018,1,21,14,15,11.5,129.0,2.4,12.5,134.0,131.33,105.58
2018,1,21,14,30,1.0,96.0,2.3,12.4,96.0,93.52,74.05
2018,1,21,14,45,16.5,101.5,2.2,12.3,107.5,105.29,84.11
2018,1,21,15,0,32.0,107.0,2.1,12.2,119.0,116.81,93.65
2018,1,21,15,15,49.5,102.0,2.1,12.2,118.0,115.92,92.4
2018,1,21,15,30,67.0,97.0,2.1,12.2,117.0,113.32,89.34
2018,1,21,15,45,72.0,91.0,1.85,11.7,109.5,105.58,82.12
2018,1,21,16,0,77.0,85.0,1.6,11.2,102.0,96.1,73.23
2018,1,21,16,15,58.0,65.5,1.65,11.0,76.5,70.12,51.41
2018,1,21,16,30,39.0,46.0,1.7,10.8,51.0,46.81,32.1
2018,1,21,16,45,29.0,32.5,1.75,10.6,35.5,31.26,18.42
2018,1,21,17,0,19.0,19.0,1.8,10.4,20.0,17.75,0.0
2018,1,21,17,15,9.5,9.5,1.85,10.4,10.0,9.34,0.0
2018,1,21,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
