Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,22,7,15,10.0,4.0,1.4,9.5,4.0,0.0,0.0
2018,1,22,7,30,20.0,8.0,1.5,9.8,8.0,13.02,0.0
2018,1,22,7,45,131.5,23.0,1.6,10.1,35.0,76.11,0.79
2018,1,22,8,0,243.0,38.0,1.7,10.4,62.0,145.29,104.56
2018,1,22,8,15,383.0,45.0,1.8,10.55,105.0,216.58,169.5
2018,1,22,8,30,523.0,52.0,1.9,10.7,148.0,300.33,241.92
2018,1,22,8,45,566.5,58.5,1.95,10.8,186.5,348.0,284.83
2018,1,22,9,0,610.0,65.0,2.0,10.9,225.0,397.31,327.93
2018,1,22,9,15,552.0,82.0,2.0,11.1,244.0,405.21,335.9
2018,1,22,9,30,494.0,99.0,2.0,11.3,263.0,404.96,336.39
2018,1,22,9,45,488.0,107.5,2.0,11.5,284.5,423.66,351.78
2018,1,22,10,0,482.0,116.0,2.0,11.7,306.0,440.45,365.02
2018,1,22,10,15,308.0,134.0,1.95,11.9,259.0,350.17,290.38
2018,1,22,10,30,134.0,152.0,1.9,12.1,212.0,253.26,208.71
2018,1,22,10,45,297.0,159.5,1.85,12.3,301.0,379.23,313.16
2018,1,22,11,0,460.0,167.0,1.8,12.5,390.0,508.71,415.26
2018,1,22,11,15,442.5,176.5,1.75,12.65,397.0,509.03,413.37
2018,1,22,11,30,425.0,186.0,1.7,12.8,404.0,507.4,410.92
2018,1,22,11,45,389.5,195.5,1.65,13.0,398.0,484.11,391.71
2018,1,22,12,0,354.0,205.0,1.6,13.2,392.0,467.37,377.5
2018,1,22,12,15,259.5,220.0,1.6,13.25,357.5,415.78,335.57
2018,1,22,12,30,165.0,235.0,1.6,13.3,323.0,358.37,288.95
2018,1,22,12,45,144.5,228.0,1.6,13.4,304.5,333.74,269.38
2018,1,22,13,0,124.0,221.0,1.6,13.5,286.0,309.44,249.79
2018,1,22,13,15,301.5,194.0,1.6,13.45,346.5,390.58,316.81
2018,1,22,13,30,479.0,167.0,1.6,13.4,407.0,462.61,373.96
2018,1,22,13,45,530.0,151.0,1.6,13.35,406.5,459.35,370.74
2018,1,22,14,0,581.0,135.0,1.6,13.3,406.0,453.71,365.66
2018,1,22,14,15,490.5,140.5,1.55,13.15,360.5,391.39,315.41
2018,1,22,14,30,400.0,146.0,1.5,13.0,315.0,335.98,270.46
2018,1,22,14,45,451.0,126.5,1.5,12.85,302.5,320.17,256.34
2018,1,22,15,0,502.0,107.0,1.5,12.7,290.0,299.35,236.83
2018,1,22,15,15,294.0,110.5,1.5,12.7,215.0,208.37,163.74
2018,1,22,15,30,86.0,114.0,1.5,12.7,140.0,136.5,107.82
2018,1,22,15,45,130.0,91.0,1.4,11.95,123.5,119.63,91.82
2018,1,22,16,0,174.0,68.0,1.3,11.2,107.0,98.77,71.54
2018,1,22,16,15,98.0,55.0,1.3,10.85,76.0,66.17,46.4
2018,1,22,16,30,22.0,42.0,1.3,10.5,45.0,41.94,28.81
2018,1,22,16,45,24.0,28.0,1.35,10.15,30.5,27.43,15.77
2018,1,22,17,0,26.0,14.0,1.4,9.8,16.0,12.93,0.0
2018,1,22,17,15,13.0,7.0,1.4,9.65,8.0,6.88,0.0
2018,1,22,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,7,15,2.5,2.0,1.05,7.15,2.0,0.0,0.0
2018,1,23,7,30,5.0,4.0,1.1,7.4,4.0,5.23,0.0
2018,1,23,7,45,26.5,18.0,1.15,7.7,20.5,29.66,0.0
2018,1,23,8,0,48.0,32.0,1.2,8.0,37.0,56.7,39.25
2018,1,23,8,15,74.0,48.5,1.15,8.35,60.5,87.48,67.66
2018,1,23,8,30,100.0,65.0,1.1,8.7,84.0,119.8,96.41
2018,1,23,8,45,58.0,80.0,1.05,9.0,91.5,114.01,92.53
2018,1,23,9,0,16.0,95.0,1.0,9.3,99.0,105.62,85.54
2018,1,23,9,15,61.0,111.5,1.05,9.65,131.5,152.62,125.97
2018,1,23,9,30,106.0,128.0,1.1,10.0,164.0,204.24,169.55
2018,1,23,9,45,234.5,136.5,1.1,10.4,226.5,299.25,248.93
2018,1,23,10,0,363.0,145.0,1.1,10.8,289.0,392.85,324.65
2018,1,23,10,15,386.5,152.0,1.15,11.1,316.0,430.37,353.35
2018,1,23,10,30,410.0,159.0,1.2,11.4,343.0,459.31,375.52
2018,1,23,10,45,457.0,158.0,1.25,11.75,373.0,494.35,402.59
2018,1,23,11,0,504.0,157.0,1.3,12.1,403.0,528.86,428.82
2018,1,23,11,15,586.0,140.0,1.3,12.3,435.5,572.11,462.01
2018,1,23,11,30,668.0,123.0,1.3,12.5,468.0,611.21,491.56
2018,1,23,11,45,646.0,133.0,1.25,12.7,471.5,605.49,485.29
2018,1,23,12,0,624.0,143.0,1.2,12.9,475.0,597.25,477.59
2018,1,23,12,15,633.5,140.5,1.15,13.05,478.5,594.95,475.09
2018,1,23,12,30,643.0,138.0,1.1,13.2,482.0,590.14,470.62
2018,1,23,12,45,637.5,138.0,1.1,13.3,476.5,575.63,459.19
2018,1,23,13,0,632.0,138.0,1.1,13.4,471.0,559.03,446.19
2018,1,23,13,15,690.0,119.0,1.1,13.45,474.0,559.48,446.8
2018,1,23,13,30,748.0,100.0,1.1,13.5,477.0,554.84,443.07
2018,1,23,13,45,768.5,93.0,1.1,13.5,467.0,535.98,427.91
2018,1,23,14,0,789.0,86.0,1.1,13.5,457.0,514.59,410.4
2018,1,23,14,15,668.5,104.5,1.15,13.45,406.5,446.52,356.58
2018,1,23,14,30,548.0,123.0,1.2,13.4,356.0,381.96,305.09
2018,1,23,14,45,563.5,109.0,1.25,13.3,332.5,353.0,280.61
2018,1,23,15,0,579.0,95.0,1.3,13.2,309.0,319.67,251.41
2018,1,23,15,15,567.5,86.5,1.3,13.2,278.0,280.29,216.53
2018,1,23,15,30,556.0,78.0,1.3,13.2,247.0,240.85,180.91
2018,1,23,15,45,484.0,73.5,1.1,12.4,205.0,190.9,138.53
2018,1,23,16,0,412.0,69.0,0.9,11.6,163.0,146.27,101.33
2018,1,23,16,15,361.5,58.0,0.95,11.2,128.0,106.06,68.23
2018,1,23,16,30,311.0,47.0,1.0,10.8,93.0,70.69,41.22
2018,1,23,16,45,233.5,35.0,1.05,10.45,63.0,38.42,19.99
2018,1,23,17,0,156.0,23.0,1.1,10.1,33.0,18.07,0.6
2018,1,23,17,15,86.5,13.0,1.1,9.95,17.5,12.78,0.0
2018,1,23,17,30,17.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.1,9.7,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.05,9.6,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.2,9.8,2.0,1.97,0.0
2018,1,24,7,45,0.0,4.0,2.3,10.0,4.0,3.85,0.0
2018,1,24,8,0,0.0,6.0,2.4,10.2,6.0,5.78,0.0
2018,1,24,8,15,0.0,7.0,2.55,10.4,7.0,6.74,0.05
2018,1,24,8,30,0.0,8.0,2.7,10.6,8.0,7.71,0.97
2018,1,24,8,45,0.0,9.0,2.85,10.8,9.0,8.67,1.85
2018,1,24,9,0,0.0,10.0,3.0,11.0,10.0,9.64,2.71
2018,1,24,9,15,0.0,11.0,3.1,11.15,11.0,10.61,3.55
2018,1,24,9,30,0.0,12.0,3.2,11.3,12.0,11.57,4.38
2018,1,24,9,45,0.0,19.5,3.3,11.45,19.5,18.81,10.63
2018,1,24,10,0,0.0,27.0,3.4,11.6,27.0,26.06,16.85
2018,1,24,10,15,0.0,38.5,3.45,11.65,38.5,37.18,26.35
2018,1,24,10,30,0.0,50.0,3.5,11.7,50.0,48.31,35.81
2018,1,24,10,45,0.0,61.0,3.6,11.8,61.0,58.96,44.79
2018,1,24,11,0,0.0,72.0,3.7,11.9,72.0,69.62,53.73
2018,1,24,11,15,0.0,70.0,3.6,11.9,70.0,67.68,52.02
2018,1,24,11,30,0.0,68.0,3.5,11.9,68.0,65.75,50.34
2018,1,24,11,45,0.0,58.0,3.45,11.95,58.0,56.07,42.1
2018,1,24,12,0,0.0,48.0,3.4,12.0,48.0,46.39,33.88
2018,1,24,12,15,0.0,43.0,3.4,12.0,43.0,41.55,29.77
2018,1,24,12,30,0.0,38.0,3.4,12.0,38.0,36.72,25.66
2018,1,24,12,45,0.0,42.0,3.45,12.0,42.0,40.58,28.96
2018,1,24,13,0,0.0,46.0,3.5,12.0,46.0,44.45,32.26
2018,1,24,13,15,0.0,46.5,3.45,11.95,46.5,44.93,32.7
2018,1,24,13,30,0.0,47.0,3.4,11.9,47.0,45.42,33.15
2018,1,24,13,45,0.0,46.5,3.35,11.85,46.5,44.93,32.78
2018,1,24,14,0,0.0,46.0,3.3,11.8,46.0,44.44,32.42
2018,1,24,14,15,0.0,46.0,3.25,11.6,46.0,44.44,32.51
2018,1,24,14,30,0.0,46.0,3.2,11.4,46.0,44.43,32.59
2018,1,24,14,45,0.5,46.0,3.15,11.2,46.0,44.64,32.86
2018,1,24,15,0,1.0,46.0,3.1,11.0,46.0,44.81,33.08
2018,1,24,15,15,0.5,38.0,3.1,11.0,38.0,36.86,26.27
2018,1,24,15,30,0.0,30.0,3.1,11.0,30.0,28.95,19.46
2018,1,24,15,45,0.0,26.0,3.0,10.45,26.0,25.09,16.14
2018,1,24,16,0,0.0,22.0,2.9,9.9,22.0,21.22,12.76
2018,1,24,16,15,0.0,18.0,2.75,9.75,18.0,17.36,9.32
2018,1,24,16,30,0.0,14.0,2.6,9.6,14.0,13.5,5.83
2018,1,24,16,45,7.0,11.0,2.45,9.4,11.5,10.96,3.13
2018,1,24,17,0,14.0,8.0,2.3,9.2,9.0,7.65,0.0
2018,1,24,17,15,14.0,5.0,2.3,9.2,5.5,4.91,0.0
2018,1,24,17,30,14.0,2.0,2.3,9.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,2.3,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,7,15,22.5,6.0,1.65,7.9,6.5,0.0,0.0
2018,1,25,7,30,45.0,12.0,1.7,8.3,13.0,23.58,0.0
2018,1,25,7,45,64.0,16.5,1.75,8.7,21.5,42.57,8.9
2018,1,25,8,0,83.0,21.0,1.8,9.1,30.0,58.09,40.25
2018,1,25,8,15,205.0,38.5,1.95,9.4,74.0,138.58,109.16
2018,1,25,8,30,327.0,56.0,2.1,9.7,118.0,220.59,179.78
2018,1,25,8,45,250.0,59.0,2.2,10.05,113.5,198.72,164.23
2018,1,25,9,0,173.0,62.0,2.3,10.4,109.0,162.52,135.02
2018,1,25,9,15,141.5,89.5,2.4,10.6,131.5,183.13,152.65
2018,1,25,9,30,110.0,117.0,2.5,10.8,154.0,193.44,160.94
2018,1,25,9,45,113.0,136.0,2.6,10.95,178.0,218.95,182.17
2018,1,25,10,0,116.0,155.0,2.7,11.1,202.0,244.13,202.78
2018,1,25,10,15,129.5,154.5,2.75,11.2,210.5,252.99,210.18
2018,1,25,10,30,143.0,154.0,2.8,11.3,219.0,262.27,217.93
2018,1,25,10,45,157.0,144.5,2.9,11.35,219.5,261.94,217.97
2018,1,25,11,0,171.0,135.0,3.0,11.4,220.0,269.03,224.05
2018,1,25,11,15,244.5,170.0,3.05,11.45,295.5,359.62,298.53
2018,1,25,11,30,318.0,205.0,3.1,11.5,371.0,449.64,370.51
2018,1,25,11,45,385.5,200.0,3.15,11.5,405.0,489.64,402.72
2018,1,25,12,0,453.0,195.0,3.2,11.5,439.0,535.58,439.26
2018,1,25,12,15,479.0,181.5,3.2,11.45,440.5,533.94,438.22
2018,1,25,12,30,505.0,168.0,3.2,11.4,442.0,530.11,435.67
2018,1,25,12,45,613.5,144.0,3.2,11.35,473.5,570.27,468.38
2018,1,25,13,0,722.0,120.0,3.2,11.3,505.0,601.88,493.72
2018,1,25,13,15,576.0,138.5,3.15,11.25,441.0,513.78,422.52
2018,1,25,13,30,430.0,157.0,3.1,11.2,377.0,427.63,352.45
2018,1,25,13,45,227.0,147.5,3.1,11.1,263.0,283.71,234.37
2018,1,25,14,0,24.0,138.0,3.1,11.0,149.0,149.82,121.51
2018,1,25,14,15,119.0,141.5,3.0,10.9,193.5,203.11,167.08
2018,1,25,14,30,214.0,145.0,2.9,10.8,238.0,248.72,204.52
2018,1,25,14,45,192.5,125.5,2.85,10.7,204.0,210.18,171.82
2018,1,25,15,0,171.0,106.0,2.8,10.6,170.0,173.18,140.32
2018,1,25,15,15,204.0,106.0,2.8,10.6,175.0,175.93,141.01
2018,1,25,15,30,237.0,106.0,2.8,10.6,180.0,175.15,137.94
2018,1,25,15,45,330.0,89.5,2.5,10.25,176.5,170.37,128.95
2018,1,25,16,0,423.0,73.0,2.2,9.9,173.0,154.86,109.61
2018,1,25,16,15,321.5,64.5,2.1,9.65,131.5,108.55,72.81
2018,1,25,16,30,220.0,56.0,2.0,9.4,90.0,72.27,46.45
2018,1,25,16,45,165.5,41.5,1.95,9.15,62.5,43.75,25.97
2018,1,25,17,0,111.0,27.0,1.9,8.9,35.0,22.47,6.76
2018,1,25,17,15,59.0,14.5,1.85,8.75,18.5,14.25,0.0
2018,1,25,17,30,7.0,2.0,1.8,8.6,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.8,8.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,7,15,21.0,5.0,0.9,6.95,5.5,0.0,0.0
2018,1,26,7,30,42.0,10.0,0.9,7.2,11.0,20.89,0.0
2018,1,26,7,45,72.5,23.5,0.9,7.45,29.5,55.81,17.44
2018,1,26,8,0,103.0,37.0,0.9,7.7,48.0,88.51,65.04
2018,1,26,8,15,157.0,45.5,0.9,8.1,71.5,121.76,96.0
2018,1,26,8,30,211.0,54.0,0.9,8.5,95.0,167.88,136.72
2018,1,26,8,45,190.5,73.5,0.95,8.9,117.0,180.95,149.38
2018,1,26,9,0,170.0,93.0,1.0,9.3,139.0,199.39,165.64
2018,1,26,9,15,95.0,107.5,0.95,9.6,134.0,172.66,142.92
2018,1,26,9,30,20.0,122.0,0.9,9.9,129.0,135.39,110.53
2018,1,26,9,45,26.5,137.5,0.85,10.25,147.5,161.59,132.39
2018,1,26,10,0,33.0,153.0,0.8,10.6,166.0,182.53,149.34
2018,1,26,10,15,60.5,172.5,0.8,10.75,199.0,221.91,181.8
2018,1,26,10,30,88.0,192.0,0.8,10.9,232.0,262.08,214.3
2018,1,26,10,45,100.0,205.5,0.75,11.1,253.5,285.29,232.27
2018,1,26,11,0,112.0,219.0,0.7,11.3,275.0,316.06,255.99
2018,1,26,11,15,114.5,226.5,0.7,11.4,285.5,325.47,262.8
2018,1,26,11,30,117.0,234.0,0.7,11.5,296.0,334.51,269.46
2018,1,26,11,45,247.0,219.5,0.7,11.55,353.0,415.38,334.76
2018,1,26,12,0,377.0,205.0,0.7,11.6,410.0,487.5,391.13
2018,1,26,12,15,597.5,151.5,0.75,11.6,477.5,587.9,469.37
2018,1,26,12,30,818.0,98.0,0.8,11.6,545.0,669.97,531.85
2018,1,26,12,45,706.5,127.0,0.8,11.55,510.5,615.97,489.23
2018,1,26,13,0,595.0,156.0,0.8,11.5,476.0,560.12,446.44
2018,1,26,13,15,615.5,147.0,0.85,11.4,471.0,549.18,439.28
2018,1,26,13,30,636.0,138.0,0.9,11.3,466.0,535.25,429.08
2018,1,26,13,45,536.0,155.5,0.9,11.25,424.5,474.42,381.32
2018,1,26,14,0,436.0,173.0,0.9,11.2,383.0,420.01,338.25
2018,1,26,14,15,412.5,166.5,0.9,11.05,356.5,384.8,310.43
2018,1,26,14,30,389.0,160.0,0.9,10.9,330.0,350.14,282.39
2018,1,26,14,45,290.5,158.5,0.85,10.75,280.0,286.35,230.8
2018,1,26,15,0,192.0,157.0,0.8,10.6,230.0,230.94,185.97
2018,1,26,15,15,120.5,139.0,0.8,10.6,183.0,178.91,143.69
2018,1,26,15,30,49.0,121.0,0.8,10.6,136.0,132.25,106.0
2018,1,26,15,45,33.0,105.0,0.8,10.1,114.5,109.72,87.45
2018,1,26,16,0,17.0,89.0,0.8,9.6,93.0,88.73,70.05
2018,1,26,16,15,9.0,71.5,0.85,9.3,73.5,69.6,53.76
2018,1,26,16,30,1.0,54.0,0.9,9.0,54.0,51.44,38.13
2018,1,26,16,45,10.5,37.5,0.95,8.75,38.0,35.64,23.56
2018,1,26,17,0,20.0,21.0,1.0,8.5,22.0,19.84,6.73
2018,1,26,17,15,19.5,11.0,1.05,8.3,11.5,10.81,0.0
2018,1,26,17,30,19.0,1.0,1.1,8.1,1.0,0.0,0.0
2018,1,26,17,45,9.5,0.5,1.15,7.9,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,7,15,22.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,1,27,7,30,44.0,11.0,0.6,8.8,12.0,22.47,0.0
2018,1,27,7,45,66.5,25.5,0.6,9.1,31.0,57.21,21.38
2018,1,27,8,0,89.0,40.0,0.6,9.4,50.0,87.87,64.63
2018,1,27,8,15,167.5,54.5,0.65,9.8,83.5,138.37,109.05
2018,1,27,8,30,246.0,69.0,0.7,10.2,117.0,202.25,163.84
2018,1,27,8,45,338.0,75.5,0.7,10.6,158.5,262.1,214.78
2018,1,27,9,0,430.0,82.0,0.7,11.0,200.0,328.16,269.78
2018,1,27,9,15,570.5,75.5,0.7,11.35,257.5,414.55,339.79
2018,1,27,9,30,711.0,69.0,0.7,11.7,315.0,502.59,408.9
2018,1,27,9,45,594.0,95.5,0.7,12.05,316.0,483.78,392.63
2018,1,27,10,0,477.0,122.0,0.7,12.4,317.0,450.26,365.52
2018,1,27,10,15,340.5,158.0,0.75,12.65,302.5,402.84,327.02
2018,1,27,10,30,204.0,194.0,0.8,12.9,288.0,349.67,283.04
2018,1,27,10,45,374.0,171.0,0.85,13.15,354.5,457.23,369.48
2018,1,27,11,0,544.0,148.0,0.9,13.4,421.0,552.34,442.82
2018,1,27,11,15,442.0,177.0,0.9,13.6,403.5,515.7,411.75
2018,1,27,11,30,340.0,206.0,0.9,13.8,386.0,468.04,373.6
2018,1,27,11,45,572.5,151.5,0.95,14.0,461.5,581.71,463.15
2018,1,27,12,0,805.0,97.0,1.0,14.2,537.0,679.58,536.62
2018,1,27,12,15,813.5,96.0,1.05,14.3,542.0,677.41,534.09
2018,1,27,12,30,822.0,95.0,1.1,14.4,547.0,672.15,530.36
2018,1,27,12,45,596.5,155.0,1.15,14.5,481.5,574.52,455.12
2018,1,27,13,0,371.0,215.0,1.2,14.6,416.0,470.61,374.29
2018,1,27,13,15,410.0,201.0,1.25,14.65,418.0,476.21,379.84
2018,1,27,13,30,449.0,187.0,1.3,14.7,420.0,473.17,377.83
2018,1,27,13,45,589.0,145.0,1.3,14.7,438.5,498.03,397.76
2018,1,27,14,0,729.0,103.0,1.3,14.7,457.0,510.88,407.39
2018,1,27,14,15,740.0,94.0,1.35,14.65,436.5,480.92,383.11
2018,1,27,14,30,751.0,85.0,1.4,14.6,416.0,448.13,356.13
2018,1,27,14,45,705.5,85.5,1.4,14.5,378.0,398.12,314.87
2018,1,27,15,0,660.0,86.0,1.4,14.4,340.0,349.9,274.32
2018,1,27,15,15,658.0,77.0,1.4,14.4,308.5,309.57,238.58
2018,1,27,15,30,656.0,68.0,1.4,14.4,277.0,268.16,200.93
2018,1,27,15,45,536.5,71.0,1.15,13.65,226.5,207.85,151.07
2018,1,27,16,0,417.0,74.0,0.9,12.9,176.0,157.23,110.42
2018,1,27,16,15,443.5,59.5,1.0,12.25,148.5,125.26,80.76
2018,1,27,16,30,470.0,45.0,1.1,11.6,121.0,89.16,49.65
2018,1,27,16,45,370.0,36.5,1.15,11.0,84.5,49.71,24.81
2018,1,27,17,0,270.0,28.0,1.2,10.4,48.0,22.82,9.71
2018,1,27,17,15,151.0,16.5,1.2,10.2,26.0,16.22,0.0
2018,1,27,17,30,32.0,5.0,1.2,10.0,4.0,0.0,0.0
2018,1,27,17,45,16.0,2.5,1.25,9.85,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,28,7,15,76.0,7.0,1.4,8.45,9.0,0.0,0.0
2018,1,28,7,30,152.0,14.0,1.5,9.2,18.0,54.3,0.0
2018,1,28,7,45,265.5,23.5,1.6,9.95,47.0,122.51,56.22
2018,1,28,8,0,379.0,33.0,1.7,10.7,76.0,190.12,142.05
2018,1,28,8,15,490.0,40.0,1.8,11.2,121.5,258.6,203.96
2018,1,28,8,30,601.0,47.0,1.9,11.7,167.0,335.54,270.74
2018,1,28,8,45,426.0,73.0,1.95,12.25,168.0,302.07,247.49
2018,1,28,9,0,251.0,99.0,2.0,12.8,169.0,249.17,205.49
2018,1,28,9,15,235.5,119.5,2.05,13.3,193.0,271.93,224.67
2018,1,28,9,30,220.0,140.0,2.1,13.8,217.0,292.76,241.28
2018,1,28,9,45,300.5,144.0,2.1,14.3,261.0,350.67,288.69
2018,1,28,10,0,381.0,148.0,2.1,14.8,305.0,420.34,344.08
2018,1,28,10,15,589.5,117.0,2.1,15.2,380.5,532.37,433.28
2018,1,28,10,30,798.0,86.0,2.1,15.6,456.0,644.72,519.61
2018,1,28,10,45,856.0,77.0,2.1,16.0,492.5,684.91,547.57
2018,1,28,11,0,914.0,68.0,2.1,16.4,529.0,719.19,570.81
2018,1,28,11,15,922.0,68.5,2.1,16.65,547.0,731.24,578.07
2018,1,28,11,30,930.0,69.0,2.1,16.9,565.0,740.04,583.25
2018,1,28,11,45,935.0,69.5,2.1,17.15,576.0,743.39,584.61
2018,1,28,12,0,940.0,70.0,2.1,17.4,587.0,743.33,583.7
2018,1,28,12,15,941.0,70.0,2.1,17.55,589.5,736.47,578.29
2018,1,28,12,30,942.0,70.0,2.1,17.7,592.0,726.23,570.62
2018,1,28,12,45,939.0,70.5,2.1,17.9,586.5,710.51,559.03
2018,1,28,13,0,936.0,71.0,2.1,18.1,581.0,691.62,545.01
2018,1,28,13,15,930.0,70.5,2.05,18.1,567.5,666.68,525.74
2018,1,28,13,30,924.0,70.0,2.0,18.1,554.0,638.94,504.17
2018,1,28,13,45,914.5,70.0,2.0,18.15,533.5,607.08,479.31
2018,1,28,14,0,905.0,70.0,2.0,18.2,513.0,572.94,452.23
2018,1,28,14,15,891.5,68.5,1.9,18.0,485.5,533.09,420.22
2018,1,28,14,30,878.0,67.0,1.8,17.8,458.0,491.69,386.28
2018,1,28,14,45,854.5,65.0,1.7,17.65,422.0,444.54,347.03
2018,1,28,15,0,831.0,63.0,1.6,17.5,386.0,396.43,306.11
2018,1,28,15,15,711.5,70.5,1.6,17.5,327.5,324.36,247.04
2018,1,28,15,30,592.0,78.0,1.6,17.5,269.0,260.72,194.65
2018,1,28,15,45,525.0,74.0,1.25,16.2,226.5,209.54,151.74
2018,1,28,16,0,458.0,70.0,0.9,14.9,184.0,164.07,113.82
2018,1,28,16,15,403.5,61.0,0.9,14.35,147.0,121.81,79.05
2018,1,28,16,30,349.0,52.0,0.9,13.8,110.0,84.05,49.94
2018,1,28,16,45,274.5,40.0,0.9,13.25,77.0,48.68,26.24
2018,1,28,17,0,200.0,28.0,0.9,12.7,44.0,21.84,9.85
2018,1,28,17,15,121.5,16.5,0.9,12.5,24.0,16.22,0.0
2018,1,28,17,30,43.0,5.0,0.9,12.3,4.0,0.0,0.0
2018,1,28,17,45,21.5,2.5,0.9,12.1,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.0,1.65,9.65,4.0,0.0,0.0
2018,1,29,7,30,13.0,8.0,1.7,10.0,8.0,11.35,0.0
2018,1,29,7,45,6.5,21.0,1.8,10.35,21.0,24.12,8.39
2018,1,29,8,0,0.0,34.0,1.9,10.7,34.0,34.26,22.51
2018,1,29,8,15,1.0,50.5,1.9,11.15,50.5,52.0,38.33
2018,1,29,8,30,2.0,67.0,1.9,11.6,67.0,69.5,53.67
2018,1,29,8,45,2.0,71.5,1.95,12.05,72.0,72.6,56.58
2018,1,29,9,0,2.0,76.0,2.0,12.5,77.0,76.3,59.8
2018,1,29,9,15,1.0,80.0,1.95,13.05,80.5,79.22,62.16
2018,1,29,9,30,0.0,84.0,1.9,13.6,84.0,82.27,64.53
2018,1,29,9,45,1.0,103.5,1.85,14.15,104.0,102.88,81.6
2018,1,29,10,0,2.0,123.0,1.8,14.7,124.0,123.58,98.47
2018,1,29,10,15,6.5,145.0,1.8,15.0,148.0,149.33,119.47
2018,1,29,10,30,11.0,167.0,1.8,15.3,172.0,175.27,140.35
2018,1,29,10,45,10.5,168.5,1.8,15.65,173.5,175.84,140.32
2018,1,29,11,0,10.0,170.0,1.8,16.0,175.0,176.51,140.47
2018,1,29,11,15,35.0,199.5,1.7,15.9,218.0,231.9,185.48
2018,1,29,11,30,60.0,229.0,1.6,15.8,261.0,281.51,224.97
2018,1,29,11,45,50.5,227.5,1.55,15.7,255.0,271.9,216.76
2018,1,29,12,0,41.0,226.0,1.5,15.6,249.0,262.3,208.86
2018,1,29,12,15,126.5,235.5,1.45,15.6,306.0,337.96,270.19
2018,1,29,12,30,212.0,245.0,1.4,15.6,363.0,404.48,322.59
2018,1,29,12,45,209.5,240.5,1.3,15.65,356.5,393.54,313.24
2018,1,29,13,0,207.0,236.0,1.2,15.7,350.0,382.04,303.97
2018,1,29,13,15,156.0,234.0,1.3,15.85,318.5,341.89,272.18
2018,1,29,13,30,105.0,232.0,1.4,16.0,287.0,298.87,238.04
2018,1,29,13,45,117.5,225.5,1.45,16.15,285.0,299.9,239.2
2018,1,29,14,0,130.0,219.0,1.5,16.3,283.0,295.17,235.54
2018,1,29,14,15,148.0,205.0,1.4,16.25,274.5,284.44,227.08
2018,1,29,14,30,166.0,191.0,1.3,16.2,266.0,272.2,217.19
2018,1,29,14,45,129.0,177.5,1.25,16.15,233.0,234.57,186.88
2018,1,29,15,0,92.0,164.0,1.2,16.1,200.0,197.86,157.35
2018,1,29,15,15,74.5,146.0,1.2,16.1,173.5,169.08,134.0
2018,1,29,15,30,57.0,128.0,1.2,16.1,147.0,141.92,111.82
2018,1,29,15,45,42.5,111.0,1.05,15.3,124.0,118.23,92.61
2018,1,29,16,0,28.0,94.0,0.9,14.5,101.0,96.05,74.51
2018,1,29,16,15,16.5,76.5,0.95,14.2,80.5,75.62,57.56
2018,1,29,16,30,5.0,59.0,1.0,13.9,60.0,56.58,41.66
2018,1,29,16,45,2.5,42.5,1.05,13.6,43.0,40.32,27.45
2018,1,29,17,0,0.0,26.0,1.1,13.3,26.0,24.62,12.59
2018,1,29,17,15,13.0,15.0,1.1,13.2,15.0,14.74,0.0
2018,1,29,17,30,26.0,4.0,1.1,13.1,4.0,3.93,0.0
2018,1,29,17,45,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,30,7,15,16.5,5.5,1.65,8.45,6.0,0.0,0.0
2018,1,30,7,30,33.0,11.0,1.7,9.2,12.0,19.74,0.0
2018,1,30,7,45,85.0,27.0,1.75,9.95,35.5,66.04,34.33
2018,1,30,8,0,137.0,43.0,1.8,10.7,59.0,109.04,81.84
2018,1,30,8,15,174.0,59.0,1.85,11.15,88.5,147.39,116.75
2018,1,30,8,30,211.0,75.0,1.9,11.6,118.0,188.5,153.12
2018,1,30,8,45,234.0,90.5,1.9,12.1,148.5,224.63,184.7
2018,1,30,9,0,257.0,106.0,1.9,12.6,179.0,261.88,216.42
2018,1,30,9,15,283.5,120.0,1.85,13.1,211.5,300.12,248.11
2018,1,30,9,30,310.0,134.0,1.8,13.6,244.0,339.24,279.7
2018,1,30,9,45,387.5,135.5,1.75,14.05,288.0,403.93,331.49
2018,1,30,10,0,465.0,137.0,1.7,14.5,332.0,463.73,378.21
2018,1,30,10,15,471.5,147.5,1.65,14.95,357.5,488.8,396.15
2018,1,30,10,30,478.0,158.0,1.6,15.4,383.0,512.37,412.78
2018,1,30,10,45,534.5,151.0,1.55,15.8,415.0,549.42,440.41
2018,1,30,11,0,591.0,144.0,1.5,16.2,447.0,589.51,469.56
2018,1,30,11,15,661.0,128.5,1.45,16.55,478.0,625.76,495.87
2018,1,30,11,30,731.0,113.0,1.4,16.9,509.0,659.78,520.11
2018,1,30,11,45,737.5,114.5,1.35,17.2,520.0,664.92,522.12
2018,1,30,12,0,744.0,116.0,1.3,17.5,531.0,667.28,522.36
2018,1,30,12,15,757.0,113.0,1.25,17.75,537.0,666.39,520.56
2018,1,30,12,30,770.0,110.0,1.2,18.0,543.0,660.75,515.4
2018,1,30,12,45,731.5,120.0,1.2,18.2,528.0,634.93,495.37
2018,1,30,13,0,693.0,130.0,1.2,18.4,513.0,605.69,472.99
2018,1,30,13,15,704.5,122.5,1.2,18.5,504.5,588.71,460.42
2018,1,30,13,30,716.0,115.0,1.2,18.6,496.0,568.89,445.4
2018,1,30,13,45,759.5,103.0,1.2,18.65,493.5,560.17,438.53
2018,1,30,14,0,803.0,91.0,1.2,18.7,491.0,546.23,427.2
2018,1,30,14,15,798.0,86.5,1.2,18.6,466.0,510.51,399.17
2018,1,30,14,30,793.0,82.0,1.2,18.5,441.0,472.94,369.12
2018,1,30,14,45,768.0,77.5,1.2,18.4,404.5,424.8,330.25
2018,1,30,15,0,743.0,73.0,1.2,18.3,368.0,376.82,290.51
2018,1,30,15,15,757.0,65.0,1.2,18.3,340.0,339.72,257.49
2018,1,30,15,30,771.0,57.0,1.2,18.3,312.0,299.83,220.97
2018,1,30,15,45,735.5,54.0,1.25,17.35,271.0,249.21,177.04
2018,1,30,16,0,700.0,51.0,1.3,16.4,230.0,200.82,134.65
2018,1,30,16,15,533.0,53.0,1.4,15.8,174.0,137.47,86.32
2018,1,30,16,30,366.0,55.0,1.5,15.2,118.0,90.82,54.52
2018,1,30,16,45,270.5,43.5,1.6,14.6,82.5,53.29,29.62
2018,1,30,17,0,175.0,32.0,1.7,14.0,47.0,25.65,13.95
2018,1,30,17,15,103.5,18.5,1.75,13.75,26.0,18.18,0.0
2018,1,30,17,30,32.0,5.0,1.8,13.5,5.0,4.91,0.0
2018,1,30,17,45,16.0,2.5,1.85,13.25,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,31,7,15,115.0,8.0,1.4,9.25,12.0,0.0,0.0
2018,1,31,7,30,230.0,16.0,1.3,9.9,24.0,78.4,0.0
2018,1,31,7,45,382.0,24.0,1.25,10.55,60.5,159.9,92.24
2018,1,31,8,0,534.0,32.0,1.2,11.2,97.0,244.11,183.87
2018,1,31,8,15,470.5,46.0,1.3,11.6,121.0,260.85,206.04
2018,1,31,8,30,407.0,60.0,1.4,12.0,145.0,267.44,216.52
2018,1,31,8,45,451.5,70.0,1.5,12.4,184.0,316.38,259.27
2018,1,31,9,0,496.0,80.0,1.6,12.8,223.0,367.42,302.37
2018,1,31,9,15,548.5,86.0,1.6,13.15,265.5,420.21,345.58
2018,1,31,9,30,601.0,92.0,1.6,13.5,308.0,474.61,388.85
2018,1,31,9,45,729.5,78.0,1.6,13.8,367.0,551.49,449.4
2018,1,31,10,0,858.0,64.0,1.6,14.1,426.0,631.2,510.31
2018,1,31,10,15,876.5,64.5,1.6,14.55,458.0,661.6,531.3
2018,1,31,10,30,895.0,65.0,1.6,15.0,490.0,689.77,549.94
2018,1,31,10,45,905.5,66.5,1.55,15.45,515.0,711.04,562.94
2018,1,31,11,0,916.0,68.0,1.5,15.9,540.0,729.37,573.76
2018,1,31,11,15,916.0,70.0,1.5,16.25,555.5,737.67,578.09
2018,1,31,11,30,916.0,72.0,1.5,16.6,571.0,742.63,580.23
2018,1,31,11,45,834.0,93.5,1.5,16.95,554.5,711.23,556.58
2018,1,31,12,0,752.0,115.0,1.5,17.3,538.0,674.42,529.2
2018,1,31,12,15,736.5,119.5,1.5,17.55,535.0,661.7,519.21
2018,1,31,12,30,721.0,124.0,1.5,17.8,532.0,646.48,507.13
2018,1,31,12,45,732.0,119.5,1.45,18.05,530.5,637.26,499.51
2018,1,31,13,0,743.0,115.0,1.4,18.3,529.0,625.13,489.63
2018,1,31,13,15,744.5,111.0,1.4,18.35,518.0,604.49,474.09
2018,1,31,13,30,746.0,107.0,1.4,18.4,507.0,581.33,456.52
2018,1,31,13,45,759.0,99.0,1.35,18.5,493.0,557.54,437.93
2018,1,31,14,0,772.0,91.0,1.3,18.6,479.0,531.7,417.36
2018,1,31,14,15,752.0,89.5,1.3,18.5,450.5,492.26,386.49
2018,1,31,14,30,732.0,88.0,1.3,18.4,422.0,452.11,354.44
2018,1,31,14,45,665.0,95.0,1.3,18.35,382.0,399.15,311.82
2018,1,31,15,0,598.0,102.0,1.3,18.3,342.0,349.61,271.32
2018,1,31,15,15,617.5,88.0,1.3,18.3,314.5,314.57,240.56
2018,1,31,15,30,637.0,74.0,1.3,18.3,287.0,276.6,206.22
2018,1,31,15,45,619.0,66.0,1.3,17.25,250.5,231.67,167.0
2018,1,31,16,0,601.0,58.0,1.3,16.2,214.0,187.56,127.99
2018,1,31,16,15,518.5,54.0,1.4,15.7,170.5,137.66,87.31
2018,1,31,16,30,436.0,50.0,1.5,15.2,127.0,95.72,55.59
2018,1,31,16,45,336.5,41.0,1.55,14.65,90.0,56.32,29.81
2018,1,31,17,0,237.0,32.0,1.6,14.1,53.0,26.61,15.22
2018,1,31,17,15,142.0,19.0,1.65,13.75,29.5,15.05,0.0
2018,1,31,17,30,47.0,6.0,1.7,13.4,6.0,5.9,0.0
2018,1,31,17,45,23.5,3.0,1.75,13.05,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,7,15,31.0,7.0,1.15,11.0,8.0,0.0,0.0
2018,2,1,7,30,62.0,14.0,1.2,11.6,16.0,30.79,0.0
2018,2,1,7,45,120.5,29.5,1.2,12.25,41.5,81.94,48.27
2018,2,1,8,0,179.0,45.0,1.2,12.9,67.0,133.52,100.88
2018,2,1,8,15,228.0,59.0,1.25,13.35,99.0,176.52,139.35
2018,2,1,8,30,277.0,73.0,1.3,13.8,131.0,223.43,180.18
2018,2,1,8,45,342.5,82.5,1.4,14.25,171.0,276.45,225.37
