Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,408.0,92.0,1.5,14.7,211.0,333.66,273.01
2018,2,1,9,15,435.0,102.5,1.45,15.15,246.0,373.92,305.55
2018,2,1,9,30,462.0,113.0,1.4,15.6,281.0,414.62,337.51
2018,2,1,9,45,499.0,119.5,1.4,16.1,317.5,457.0,370.17
2018,2,1,10,0,536.0,126.0,1.4,16.6,354.0,499.7,402.23
2018,2,1,10,15,623.0,114.5,1.45,17.05,398.5,559.23,447.44
2018,2,1,10,30,710.0,103.0,1.5,17.5,443.0,616.3,489.83
2018,2,1,10,45,678.5,117.0,1.55,18.0,455.0,619.53,490.16
2018,2,1,11,0,647.0,131.0,1.6,18.5,467.0,619.15,488.23
2018,2,1,11,15,673.5,129.0,1.6,18.8,489.0,639.69,502.66
2018,2,1,11,30,700.0,127.0,1.6,19.1,511.0,657.96,515.09
2018,2,1,11,45,686.0,133.5,1.6,19.4,515.5,653.82,510.65
2018,2,1,12,0,672.0,140.0,1.6,19.7,520.0,647.05,504.52
2018,2,1,12,15,690.5,135.0,1.6,19.85,527.0,648.52,505.32
2018,2,1,12,30,709.0,130.0,1.6,20.0,534.0,647.11,503.93
2018,2,1,12,45,734.5,121.0,1.65,20.15,536.5,643.15,501.18
2018,2,1,13,0,760.0,112.0,1.7,20.3,539.0,635.79,495.87
2018,2,1,13,15,819.0,93.5,1.7,20.3,544.0,635.3,495.85
2018,2,1,13,30,878.0,75.0,1.7,20.3,549.0,628.61,490.97
2018,2,1,13,45,882.5,70.5,1.65,20.3,532.0,601.29,469.71
2018,2,1,14,0,887.0,66.0,1.6,20.3,515.0,571.01,445.96
2018,2,1,14,15,784.5,85.5,1.55,20.2,467.0,507.82,396.75
2018,2,1,14,30,682.0,105.0,1.5,20.1,419.0,447.74,349.5
2018,2,1,14,45,710.5,90.0,1.45,19.95,396.5,416.77,323.92
2018,2,1,15,0,739.0,75.0,1.4,19.8,374.0,382.16,294.19
2018,2,1,15,15,760.5,65.0,1.4,19.8,347.0,345.95,261.92
2018,2,1,15,30,782.0,55.0,1.4,19.8,320.0,306.28,225.62
2018,2,1,15,45,738.0,52.5,1.25,18.65,276.5,253.04,179.86
2018,2,1,16,0,694.0,50.0,1.1,17.5,233.0,202.86,136.42
2018,2,1,16,15,637.5,46.5,1.2,16.9,190.5,153.0,94.55
2018,2,1,16,30,581.0,43.0,1.3,16.3,148.0,108.28,59.46
2018,2,1,16,45,455.5,36.5,1.35,15.7,104.5,60.33,28.8
2018,2,1,17,0,330.0,30.0,1.4,15.1,61.0,26.84,15.76
2018,2,1,17,15,204.0,19.0,1.4,14.9,34.5,15.38,0.0
2018,2,1,17,30,78.0,8.0,1.4,14.7,8.0,7.86,0.0
2018,2,1,17,45,39.0,4.0,1.45,14.55,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,15,45.5,8.0,1.2,12.8,9.5,7.86,0.0
2018,2,2,7,30,91.0,16.0,1.3,13.2,19.0,40.91,0.0
2018,2,2,7,45,185.5,29.5,1.4,13.65,49.0,109.6,68.09
2018,2,2,8,0,280.0,43.0,1.5,14.1,79.0,168.39,127.4
2018,2,2,8,15,471.0,43.0,1.6,14.45,132.0,260.0,204.75
2018,2,2,8,30,662.0,43.0,1.7,14.8,185.0,363.43,291.14
2018,2,2,8,45,589.5,61.0,1.8,15.15,208.0,376.94,305.5
2018,2,2,9,0,517.0,79.0,1.9,15.5,231.0,380.32,310.35
2018,2,2,9,15,478.5,99.0,1.95,15.85,255.5,395.57,323.25
2018,2,2,9,30,440.0,119.0,2.0,16.2,280.0,409.76,334.26
2018,2,2,9,45,434.0,134.0,2.1,16.6,306.5,434.55,353.4
2018,2,2,10,0,428.0,149.0,2.2,17.0,333.0,457.44,370.51
2018,2,2,10,15,450.5,156.5,2.2,17.4,362.5,489.15,394.3
2018,2,2,10,30,473.0,164.0,2.2,17.8,392.0,520.1,417.05
2018,2,2,10,45,530.5,157.0,2.2,18.25,425.0,558.45,445.77
2018,2,2,11,0,588.0,150.0,2.2,18.7,458.0,599.74,476.06
2018,2,2,11,15,668.0,132.5,2.2,19.0,493.5,641.87,507.39
2018,2,2,11,30,748.0,115.0,2.2,19.3,529.0,681.76,536.5
2018,2,2,11,45,837.0,93.0,2.2,19.6,564.0,718.6,561.82
2018,2,2,12,0,926.0,71.0,2.2,19.9,599.0,750.4,583.34
2018,2,2,12,15,925.5,72.0,2.25,20.05,601.5,743.82,578.22
2018,2,2,12,30,925.0,73.0,2.3,20.2,604.0,733.9,571.17
2018,2,2,12,45,921.0,73.5,2.3,20.35,598.5,717.73,559.44
2018,2,2,13,0,917.0,74.0,2.3,20.5,593.0,698.45,545.6
2018,2,2,13,15,911.5,73.5,2.3,20.5,579.5,674.12,527.86
2018,2,2,13,30,906.0,73.0,2.3,20.5,566.0,647.0,507.28
2018,2,2,13,45,896.5,72.5,2.3,20.55,545.5,614.86,482.53
2018,2,2,14,0,887.0,72.0,2.3,20.6,525.0,580.49,455.64
2018,2,2,14,15,868.5,69.5,2.2,20.5,494.0,537.2,421.39
2018,2,2,14,30,850.0,67.0,2.1,20.4,463.0,492.77,385.59
2018,2,2,14,45,827.5,67.5,2.0,20.25,430.0,449.23,349.61
2018,2,2,15,0,805.0,68.0,1.9,20.1,397.0,404.66,311.96
2018,2,2,15,15,765.0,67.0,1.9,20.1,355.5,352.14,267.56
2018,2,2,15,30,725.0,66.0,1.9,20.1,314.0,301.59,223.92
2018,2,2,15,45,660.0,65.5,1.55,19.2,269.0,246.28,177.02
2018,2,2,16,0,595.0,65.0,1.2,18.3,224.0,196.79,135.05
2018,2,2,16,15,487.0,60.5,1.25,17.65,175.0,141.7,91.51
2018,2,2,16,30,379.0,56.0,1.3,17.0,126.0,96.62,58.31
2018,2,2,16,45,382.5,43.0,1.3,16.4,96.5,63.16,33.2
2018,2,2,17,0,386.0,30.0,1.3,15.8,67.0,28.35,13.34
2018,2,2,17,15,244.5,19.5,1.35,15.5,38.5,15.68,0.0
2018,2,2,17,30,103.0,9.0,1.4,15.2,10.0,8.85,0.0
2018,2,2,17,45,51.5,4.5,1.45,14.95,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,3,7,15,113.5,9.0,2.35,13.7,13.5,8.85,0.0
2018,2,3,7,30,227.0,18.0,2.4,14.2,27.0,81.04,0.0
2018,2,3,7,45,373.0,26.0,2.5,14.7,64.5,168.29,108.41
2018,2,3,8,0,519.0,34.0,2.6,15.2,102.0,244.73,185.06
2018,2,3,8,15,593.0,39.5,2.6,15.7,146.0,304.89,239.64
2018,2,3,8,30,667.0,45.0,2.6,16.2,190.0,369.82,296.27
2018,2,3,8,45,712.5,48.5,2.65,16.7,234.0,422.57,341.82
2018,2,3,9,0,758.0,52.0,2.7,17.2,278.0,476.81,386.94
2018,2,3,9,15,787.5,55.5,2.75,17.65,319.5,523.01,424.35
2018,2,3,9,30,817.0,59.0,2.8,18.1,361.0,568.77,460.21
2018,2,3,9,45,836.5,61.0,2.9,18.55,397.5,601.63,485.57
2018,2,3,10,0,856.0,63.0,3.0,19.0,434.0,636.72,511.88
2018,2,3,10,15,871.5,65.0,3.0,19.35,466.0,667.19,533.12
2018,2,3,10,30,887.0,67.0,3.0,19.7,498.0,695.3,552.08
2018,2,3,10,45,897.5,68.0,2.95,20.0,523.0,716.11,565.41
2018,2,3,11,0,908.0,69.0,2.9,20.3,548.0,733.99,576.59
2018,2,3,11,15,914.5,69.5,2.9,20.55,565.5,745.32,583.42
2018,2,3,11,30,921.0,70.0,2.9,20.8,583.0,753.4,588.03
2018,2,3,11,45,924.0,70.5,2.85,21.05,593.0,755.59,588.28
2018,2,3,12,0,927.0,71.0,2.8,21.3,603.0,754.38,586.26
2018,2,3,12,15,927.0,71.5,2.75,21.4,605.5,747.61,580.77
2018,2,3,12,30,927.0,72.0,2.7,21.5,608.0,737.48,573.05
2018,2,3,12,45,924.5,72.0,2.65,21.55,602.5,721.76,561.57
2018,2,3,13,0,922.0,72.0,2.6,21.6,597.0,702.88,547.95
2018,2,3,13,15,917.0,71.5,2.55,21.6,584.0,678.75,530.4
2018,2,3,13,30,912.0,71.0,2.5,21.6,571.0,651.79,509.74
2018,2,3,13,45,904.0,69.5,2.45,21.6,550.0,619.28,484.68
2018,2,3,14,0,896.0,68.0,2.4,21.6,529.0,584.43,457.45
2018,2,3,14,15,884.5,66.5,2.3,21.45,502.0,545.57,426.69
2018,2,3,14,30,873.0,65.0,2.2,21.3,475.0,505.02,393.93
2018,2,3,14,45,856.5,63.0,2.1,21.2,441.5,460.18,357.04
2018,2,3,15,0,840.0,61.0,2.0,21.1,408.0,414.54,318.58
2018,2,3,15,15,816.0,58.5,2.0,21.1,369.5,364.9,276.22
2018,2,3,15,30,792.0,56.0,2.0,21.1,331.0,315.58,233.12
2018,2,3,15,45,757.0,53.0,1.65,20.2,288.5,263.46,187.67
2018,2,3,16,0,722.0,50.0,1.3,19.3,246.0,213.49,143.78
2018,2,3,16,15,669.5,45.5,1.3,18.75,202.0,161.46,99.82
2018,2,3,16,30,617.0,41.0,1.3,18.2,158.0,114.1,62.18
2018,2,3,16,45,498.5,37.0,1.3,17.65,114.5,66.35,31.38
2018,2,3,17,0,380.0,33.0,1.3,17.1,71.0,32.28,15.86
2018,2,3,17,15,227.0,21.0,1.35,16.95,40.5,16.98,0.0
2018,2,3,17,30,74.0,9.0,1.4,16.8,10.0,8.85,0.0
2018,2,3,17,45,37.0,4.5,1.4,16.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,7,15,16.5,7.5,1.15,13.25,8.0,11.27,0.0
2018,2,4,7,30,33.0,15.0,1.2,13.7,16.0,26.92,0.0
2018,2,4,7,45,58.0,32.0,1.25,14.2,38.0,60.84,38.51
2018,2,4,8,0,83.0,49.0,1.3,14.7,60.0,91.49,68.48
2018,2,4,8,15,108.5,66.5,1.4,15.1,87.0,124.77,97.73
2018,2,4,8,30,134.0,84.0,1.5,15.5,114.0,159.84,128.08
2018,2,4,8,45,223.0,96.0,1.65,15.9,158.0,228.07,185.41
2018,2,4,9,0,312.0,108.0,1.8,16.3,202.0,296.48,242.12
2018,2,4,9,15,360.0,117.0,1.85,16.6,240.5,351.57,286.77
2018,2,4,9,30,408.0,126.0,1.9,16.9,279.0,401.11,326.3
2018,2,4,9,45,413.5,140.0,1.95,17.25,308.0,431.06,349.19
2018,2,4,10,0,419.0,154.0,2.0,17.6,337.0,459.81,370.76
2018,2,4,10,15,389.0,173.0,2.0,17.9,352.5,468.76,376.08
2018,2,4,10,30,359.0,192.0,2.0,18.2,368.0,466.95,373.3
2018,2,4,10,45,468.5,174.0,1.95,18.55,415.5,536.91,427.16
2018,2,4,11,0,578.0,156.0,1.9,18.9,463.0,599.76,474.18
2018,2,4,11,15,734.0,119.0,1.9,19.15,522.0,679.55,533.87
2018,2,4,11,30,890.0,82.0,1.9,19.4,581.0,747.59,581.0
2018,2,4,11,45,910.0,78.0,1.9,19.65,596.5,757.1,586.1
2018,2,4,12,0,930.0,74.0,1.9,19.9,612.0,763.23,589.48
2018,2,4,12,15,930.5,74.5,1.9,20.1,614.5,756.79,584.27
2018,2,4,12,30,931.0,75.0,1.9,20.3,617.0,746.96,576.93
2018,2,4,12,45,928.0,74.5,1.9,20.5,611.0,730.25,564.87
2018,2,4,13,0,925.0,74.0,1.9,20.7,605.0,710.39,550.71
2018,2,4,13,15,920.5,73.5,1.9,20.8,592.0,686.48,533.75
2018,2,4,13,30,916.0,73.0,1.9,20.9,579.0,659.71,513.53
2018,2,4,13,45,909.0,71.0,1.85,20.95,558.0,627.09,488.55
2018,2,4,14,0,902.0,69.0,1.8,21.0,537.0,592.06,461.38
2018,2,4,14,15,890.5,68.0,1.75,21.0,510.0,553.44,431.02
2018,2,4,14,30,879.0,67.0,1.7,21.0,483.0,513.11,398.65
2018,2,4,14,45,863.0,65.0,1.65,20.95,449.5,468.16,362.07
2018,2,4,15,0,847.0,63.0,1.6,20.9,416.0,422.34,323.84
2018,2,4,15,15,823.0,60.5,1.6,20.9,377.0,372.24,281.44
2018,2,4,15,30,799.0,58.0,1.6,20.9,338.0,322.45,238.23
2018,2,4,15,45,764.5,54.5,1.3,20.05,295.0,269.45,192.21
2018,2,4,16,0,730.0,51.0,1.0,19.2,252.0,218.55,147.62
2018,2,4,16,15,677.0,47.0,1.0,18.7,207.5,166.29,103.5
2018,2,4,16,30,624.0,43.0,1.0,18.2,163.0,118.76,65.62
2018,2,4,16,45,536.5,37.0,1.05,17.7,120.5,71.91,34.25
2018,2,4,17,0,449.0,31.0,1.1,17.2,78.0,32.48,14.72
2018,2,4,17,15,282.5,20.5,1.15,16.85,45.0,16.26,0.0
2018,2,4,17,30,116.0,10.0,1.2,16.5,12.0,9.83,0.0
2018,2,4,17,45,58.0,5.0,1.25,16.2,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,7,15,105.5,10.0,1.15,14.2,15.0,34.97,0.0
2018,2,5,7,30,211.0,20.0,1.2,14.6,30.0,90.05,0.0
2018,2,5,7,45,278.0,31.0,1.25,14.95,59.5,144.13,97.26
2018,2,5,8,0,345.0,42.0,1.3,15.3,89.0,194.28,147.82
2018,2,5,8,15,323.5,59.0,1.4,15.7,116.5,218.49,172.31
2018,2,5,8,30,302.0,76.0,1.5,16.1,144.0,241.14,193.75
2018,2,5,8,45,274.0,95.5,1.55,16.5,167.0,253.52,205.53
2018,2,5,9,0,246.0,115.0,1.6,16.9,190.0,270.12,219.56
2018,2,5,9,15,303.5,126.0,1.65,17.35,231.5,322.73,262.42
2018,2,5,9,30,361.0,137.0,1.7,17.8,273.0,386.38,312.71
2018,2,5,9,45,388.0,147.0,1.7,18.2,306.5,424.08,341.51
2018,2,5,10,0,415.0,157.0,1.7,18.6,340.0,461.87,369.9
2018,2,5,10,15,425.5,166.0,1.75,19.05,365.0,487.08,388.16
2018,2,5,10,30,436.0,175.0,1.8,19.5,390.0,511.12,405.32
2018,2,5,10,45,430.0,185.5,1.8,19.95,406.5,523.72,413.25
2018,2,5,11,0,424.0,196.0,1.8,20.4,423.0,534.45,419.75
2018,2,5,11,15,592.5,155.0,1.8,20.6,483.5,617.97,483.66
2018,2,5,11,30,761.0,114.0,1.8,20.8,544.0,698.03,542.34
2018,2,5,11,45,834.5,95.0,1.75,21.05,574.5,727.86,561.48
2018,2,5,12,0,908.0,76.0,1.7,21.3,605.0,752.71,577.41
2018,2,5,12,15,907.0,76.5,1.7,21.4,607.0,745.34,571.62
2018,2,5,12,30,906.0,77.0,1.7,21.5,609.0,734.68,563.98
2018,2,5,12,45,910.0,75.5,1.7,21.55,606.0,722.1,555.24
2018,2,5,13,0,914.0,74.0,1.7,21.6,603.0,706.21,544.26
2018,2,5,13,15,910.0,73.0,1.75,21.6,590.0,682.3,528.14
2018,2,5,13,30,906.0,72.0,1.8,21.6,577.0,655.53,508.61
2018,2,5,13,45,899.0,71.0,1.8,21.55,557.0,624.22,485.17
2018,2,5,14,0,892.0,70.0,1.8,21.5,537.0,590.52,459.48
2018,2,5,14,15,881.0,68.5,1.8,21.4,510.0,551.91,429.63
2018,2,5,14,30,870.0,67.0,1.8,21.3,483.0,511.58,397.71
2018,2,5,14,45,854.0,65.5,1.75,21.2,450.0,467.41,361.82
2018,2,5,15,0,838.0,64.0,1.7,21.1,417.0,422.5,324.38
2018,2,5,15,15,814.0,61.5,1.7,21.1,378.0,372.55,282.15
2018,2,5,15,30,790.0,59.0,1.7,21.1,339.0,323.04,239.22
2018,2,5,15,45,755.5,55.5,1.6,20.05,296.5,270.31,193.9
2018,2,5,16,0,721.0,52.0,1.5,19.0,254.0,219.7,149.77
2018,2,5,16,15,667.5,48.0,1.55,18.4,209.5,167.6,105.55
2018,2,5,16,30,614.0,44.0,1.6,17.8,165.0,120.29,67.53
2018,2,5,16,45,527.0,37.5,1.7,17.15,122.0,73.21,35.46
2018,2,5,17,0,440.0,31.0,1.8,16.5,79.0,33.53,15.09
2018,2,5,17,15,288.5,21.5,1.8,16.2,47.0,17.04,1.06
2018,2,5,17,30,137.0,12.0,1.8,15.9,15.0,11.8,0.0
2018,2,5,17,45,68.5,6.0,1.85,15.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,15,143.0,10.5,2.8,13.1,17.5,44.71,0.0
2018,2,6,7,30,286.0,21.0,2.9,13.6,35.0,113.71,0.0
2018,2,6,7,45,437.0,27.5,2.95,14.1,76.0,190.16,131.46
2018,2,6,8,0,588.0,34.0,3.0,14.6,117.0,275.48,211.18
2018,2,6,8,15,657.0,39.0,3.1,15.0,163.0,336.58,266.92
2018,2,6,8,30,726.0,44.0,3.2,15.4,209.0,402.02,324.49
2018,2,6,8,45,768.5,47.5,3.25,15.75,255.0,456.08,371.39
2018,2,6,9,0,811.0,51.0,3.3,16.1,301.0,511.31,417.57
2018,2,6,9,15,838.0,53.5,3.4,16.45,343.5,553.32,452.16
2018,2,6,9,30,865.0,56.0,3.5,16.8,386.0,598.21,487.81
2018,2,6,9,45,883.0,58.0,3.55,17.1,423.5,635.72,516.76
2018,2,6,10,0,901.0,60.0,3.6,17.4,461.0,671.36,543.04
2018,2,6,10,15,915.5,61.0,3.65,17.65,493.0,701.27,563.95
2018,2,6,10,30,930.0,62.0,3.7,17.9,525.0,728.62,582.81
2018,2,6,10,45,940.5,63.0,3.7,18.2,551.0,750.33,597.08
2018,2,6,11,0,951.0,64.0,3.7,18.5,577.0,768.95,609.08
2018,2,6,11,15,955.5,64.0,3.65,18.65,594.0,778.75,614.82
2018,2,6,11,30,960.0,64.0,3.6,18.8,611.0,785.12,618.21
2018,2,6,11,45,963.5,64.0,3.6,19.0,621.5,787.24,618.78
2018,2,6,12,0,967.0,64.0,3.6,19.2,632.0,785.82,616.95
2018,2,6,12,15,966.0,65.5,3.6,19.25,635.0,779.24,611.91
2018,2,6,12,30,965.0,67.0,3.6,19.3,638.0,769.15,604.49
2018,2,6,12,45,959.5,68.5,3.55,19.4,632.0,752.44,592.07
2018,2,6,13,0,954.0,70.0,3.5,19.5,626.0,732.5,577.43
2018,2,6,13,15,948.5,69.0,3.45,19.5,612.0,706.73,558.82
2018,2,6,13,30,943.0,68.0,3.4,19.5,598.0,678.05,537.16
2018,2,6,13,45,936.0,67.5,3.3,19.45,577.5,646.22,512.22
2018,2,6,14,0,929.0,67.0,3.2,19.4,557.0,611.88,484.94
2018,2,6,14,15,917.5,65.5,3.1,19.3,529.0,571.68,452.8
2018,2,6,14,30,906.0,64.0,3.0,19.2,501.0,529.69,418.56
2018,2,6,14,45,889.5,62.0,2.9,19.05,466.5,483.28,380.14
2018,2,6,15,0,873.0,60.0,2.8,18.9,432.0,435.97,340.02
2018,2,6,15,15,850.0,58.0,2.8,18.9,392.5,385.55,296.44
2018,2,6,15,30,827.0,56.0,2.8,18.9,353.0,335.36,251.99
2018,2,6,15,45,793.5,53.0,2.45,18.05,309.5,281.05,204.11
2018,2,6,16,0,760.0,50.0,2.1,17.2,266.0,229.12,157.8
2018,2,6,16,15,708.5,46.5,2.0,16.55,220.5,175.66,111.62
2018,2,6,16,30,657.0,43.0,1.9,15.9,175.0,126.72,71.55
2018,2,6,16,45,571.5,37.5,1.85,15.3,130.5,78.11,37.84
2018,2,6,17,0,486.0,32.0,1.8,14.7,86.0,38.61,18.02
2018,2,6,17,15,324.5,22.5,1.75,14.55,51.5,17.82,3.29
2018,2,6,17,30,163.0,13.0,1.7,14.4,17.0,12.78,0.0
2018,2,6,17,45,81.5,6.5,1.7,14.25,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,7,7,15,136.0,10.5,2.3,10.2,18.0,43.34,0.0
2018,2,7,7,30,272.0,21.0,2.5,10.7,36.0,111.29,0.0
2018,2,7,7,45,402.0,29.0,2.65,11.2,75.0,185.41,131.86
2018,2,7,8,0,532.0,37.0,2.8,11.7,114.0,258.78,201.36
2018,2,7,8,15,602.0,42.5,2.8,12.25,159.0,318.9,256.09
2018,2,7,8,30,672.0,48.0,2.8,12.8,204.0,383.44,312.82
2018,2,7,8,45,716.0,52.0,2.8,13.35,249.0,437.0,359.07
2018,2,7,9,0,760.0,56.0,2.8,13.9,294.0,491.94,404.73
2018,2,7,9,15,789.0,59.5,2.7,14.45,336.0,538.53,441.94
2018,2,7,9,30,818.0,63.0,2.6,15.0,378.0,584.62,477.38
2018,2,7,9,45,838.0,66.0,2.55,15.55,416.0,623.5,506.3
2018,2,7,10,0,858.0,69.0,2.5,16.1,454.0,660.68,533.07
2018,2,7,10,15,872.5,70.5,2.45,16.5,486.0,686.09,549.65
2018,2,7,10,30,887.0,72.0,2.4,16.9,518.0,713.27,567.39
2018,2,7,10,45,897.0,73.0,2.35,17.35,543.0,733.98,580.09
2018,2,7,11,0,907.0,74.0,2.3,17.8,568.0,751.74,590.62
2018,2,7,11,15,913.5,75.5,2.3,18.05,586.5,764.38,598.28
2018,2,7,11,30,920.0,77.0,2.3,18.3,605.0,773.73,603.7
2018,2,7,11,45,923.0,77.5,2.25,18.6,615.5,775.98,603.73
2018,2,7,12,0,926.0,78.0,2.2,18.9,626.0,774.82,601.53
2018,2,7,12,15,924.5,79.0,2.15,19.05,628.0,767.49,595.46
2018,2,7,12,30,923.0,80.0,2.1,19.2,630.0,756.8,587.22
2018,2,7,12,45,918.0,81.5,2.1,19.35,624.5,740.91,575.78
2018,2,7,13,0,913.0,83.0,2.1,19.5,619.0,721.9,562.26
2018,2,7,13,15,908.5,82.0,2.05,19.55,606.0,697.56,544.85
2018,2,7,13,30,904.0,81.0,2.0,19.6,593.0,670.37,524.17
2018,2,7,13,45,895.5,80.0,1.95,19.65,572.0,638.03,499.36
2018,2,7,14,0,887.0,79.0,1.9,19.7,551.0,603.38,472.45
2018,2,7,14,15,875.5,77.5,1.8,19.65,523.5,564.45,441.74
2018,2,7,14,30,864.0,76.0,1.7,19.6,496.0,524.62,409.68
2018,2,7,14,45,847.0,73.5,1.6,19.5,462.0,478.59,372.29
2018,2,7,15,0,830.0,71.0,1.5,19.4,428.0,431.83,333.42
2018,2,7,15,15,805.5,68.5,1.5,19.4,389.0,381.72,291.2
2018,2,7,15,30,781.0,66.0,1.5,19.4,350.0,332.12,248.3
2018,2,7,15,45,746.5,62.0,1.15,18.55,306.5,278.95,202.09
2018,2,7,16,0,712.0,58.0,0.8,17.7,263.0,227.92,157.27
2018,2,7,16,15,641.5,54.5,0.85,17.05,215.5,172.0,110.8
2018,2,7,16,30,571.0,51.0,0.9,16.4,168.0,123.61,72.4
2018,2,7,16,45,491.5,43.0,0.9,15.75,125.5,77.17,39.7
2018,2,7,17,0,412.0,35.0,0.9,15.1,83.0,39.09,19.0
2018,2,7,17,15,271.5,24.5,0.95,14.85,50.0,19.58,5.74
2018,2,7,17,30,131.0,14.0,1.0,14.6,17.0,13.76,0.0
2018,2,7,17,45,65.5,7.0,1.0,14.35,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,7,15,135.5,11.5,1.25,11.3,19.0,44.52,0.0
2018,2,8,7,30,271.0,23.0,1.3,12.1,38.0,114.24,5.57
2018,2,8,7,45,401.0,30.5,1.4,12.85,77.5,187.77,134.17
2018,2,8,8,0,531.0,38.0,1.5,13.6,117.0,264.63,204.21
2018,2,8,8,15,602.0,44.0,1.45,14.1,162.5,322.36,255.83
2018,2,8,8,30,673.0,50.0,1.4,14.6,208.0,388.25,312.14
2018,2,8,8,45,717.5,54.0,1.35,15.15,253.5,442.34,357.23
2018,2,8,9,0,762.0,58.0,1.3,15.7,299.0,497.83,401.54
2018,2,8,9,15,795.0,60.5,1.25,16.25,342.0,545.81,438.39
2018,2,8,9,30,828.0,63.0,1.2,16.8,385.0,593.52,473.62
2018,2,8,9,45,852.0,64.0,1.15,17.35,423.5,628.89,498.7
2018,2,8,10,0,876.0,65.0,1.1,17.9,462.0,666.75,524.08
2018,2,8,10,15,890.5,66.5,1.1,18.4,494.0,696.85,543.18
2018,2,8,10,30,905.0,68.0,1.1,18.9,526.0,724.48,560.34
2018,2,8,10,45,915.0,69.0,1.1,19.45,551.5,745.55,572.67
2018,2,8,11,0,925.0,70.0,1.1,20.0,577.0,763.61,582.91
2018,2,8,11,15,932.0,70.5,1.05,20.3,595.5,775.68,588.99
2018,2,8,11,30,939.0,71.0,1.0,20.6,614.0,784.42,592.89
2018,2,8,11,45,943.0,71.0,1.0,20.95,624.5,786.92,593.25
2018,2,8,12,0,947.0,71.0,1.0,21.3,635.0,785.93,591.46
2018,2,8,12,15,948.0,71.0,1.0,21.45,638.0,779.22,586.43
2018,2,8,12,30,949.0,71.0,1.0,21.6,641.0,769.04,579.24
2018,2,8,12,45,948.0,70.5,1.0,21.8,635.5,753.45,568.42
2018,2,8,13,0,947.0,70.0,1.0,22.0,630.0,734.55,555.48
2018,2,8,13,15,942.0,69.5,1.05,22.05,616.5,709.74,539.43
2018,2,8,13,30,937.0,69.0,1.1,22.1,603.0,682.0,520.76
2018,2,8,13,45,929.5,67.5,1.1,22.15,582.0,648.84,496.58
2018,2,8,14,0,922.0,66.0,1.1,22.2,561.0,613.22,470.15
2018,2,8,14,15,911.0,65.0,1.1,22.1,533.5,573.92,440.68
2018,2,8,14,30,900.0,64.0,1.1,22.0,506.0,532.8,409.05
2018,2,8,14,45,885.0,62.0,1.15,21.85,472.0,487.14,373.48
2018,2,8,15,0,870.0,60.0,1.2,21.7,438.0,440.46,335.92
2018,2,8,15,15,848.0,58.0,1.2,21.7,399.0,390.31,294.14
2018,2,8,15,30,826.0,56.0,1.2,21.7,360.0,340.32,251.31
2018,2,8,15,45,794.0,53.0,1.1,20.65,316.0,286.15,205.17
2018,2,8,16,0,762.0,50.0,1.0,19.6,272.0,234.24,160.1
2018,2,8,16,15,714.5,46.0,1.1,19.0,226.5,180.52,114.34
2018,2,8,16,30,667.0,42.0,1.2,18.4,181.0,130.9,73.79
2018,2,8,16,45,590.0,37.0,1.25,17.8,137.0,82.32,39.62
2018,2,8,17,0,513.0,32.0,1.3,17.2,93.0,41.86,18.68
2018,2,8,17,15,350.5,23.5,1.35,16.9,56.5,18.37,6.06
2018,2,8,17,30,188.0,15.0,1.4,16.6,20.0,14.74,0.0
2018,2,8,17,45,94.0,7.5,1.45,16.25,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,7,15,171.0,10.5,1.05,13.3,21.0,52.64,0.0
2018,2,9,7,30,342.0,21.0,1.0,14.0,42.0,131.74,26.1
2018,2,9,7,45,464.0,28.0,1.0,14.65,83.0,204.05,145.84
2018,2,9,8,0,586.0,35.0,1.0,15.3,124.0,281.1,215.12
2018,2,9,8,15,608.0,44.0,1.0,15.8,164.0,326.87,257.11
2018,2,9,8,30,630.0,53.0,1.0,16.3,204.0,376.04,299.77
2018,2,9,8,45,720.0,52.0,1.0,16.85,257.0,443.64,354.9
2018,2,9,9,0,810.0,51.0,1.0,17.4,310.0,514.94,410.81
2018,2,9,9,15,804.5,59.0,1.0,17.85,345.5,552.27,438.96
2018,2,9,9,30,799.0,67.0,1.0,18.3,381.0,583.07,461.49
2018,2,9,9,45,820.5,70.5,0.95,18.75,420.0,623.19,489.78
2018,2,9,10,0,842.0,74.0,0.9,19.2,459.0,661.74,515.78
2018,2,9,10,15,853.0,76.0,1.0,19.55,489.0,689.37,534.35
2018,2,9,10,30,864.0,78.0,1.1,19.9,519.0,714.46,551.11
2018,2,9,10,45,886.5,76.5,1.15,20.25,548.5,736.79,565.35
2018,2,9,11,0,909.0,75.0,1.2,20.6,578.0,760.9,580.82
2018,2,9,11,15,854.5,92.0,1.25,20.8,576.5,749.98,572.42
2018,2,9,11,30,800.0,109.0,1.3,21.0,575.0,730.39,558.48
2018,2,9,11,45,781.0,117.0,1.4,21.25,578.5,723.97,554.25
2018,2,9,12,0,762.0,125.0,1.5,21.5,582.0,717.05,549.58
2018,2,9,12,15,767.0,123.0,1.55,21.65,585.0,711.72,545.88
2018,2,9,12,30,772.0,121.0,1.6,21.8,588.0,701.49,538.8
2018,2,9,12,45,839.0,103.5,1.65,21.95,607.0,718.27,550.91
2018,2,9,13,0,906.0,86.0,1.7,22.1,626.0,726.88,557.11
2018,2,9,13,15,882.5,89.0,1.7,22.1,606.0,694.07,534.25
2018,2,9,13,30,859.0,92.0,1.7,22.1,586.0,661.54,510.39
2018,2,9,13,45,761.0,113.5,1.7,22.1,540.0,598.75,463.44
2018,2,9,14,0,663.0,135.0,1.7,22.1,494.0,537.89,417.43
2018,2,9,14,15,689.0,119.5,1.75,21.95,476.0,511.95,398.33
2018,2,9,14,30,715.0,104.0,1.8,21.8,458.0,482.27,375.38
2018,2,9,14,45,745.0,91.5,1.8,21.7,438.5,453.93,352.16
2018,2,9,15,0,775.0,79.0,1.8,21.6,419.0,421.49,324.7
2018,2,9,15,15,744.5,77.0,1.8,21.6,379.5,371.67,283.1
2018,2,9,15,30,714.0,75.0,1.8,21.6,340.0,322.33,241.04
2018,2,9,15,45,689.5,69.5,1.7,20.35,300.5,273.34,199.23
2018,2,9,16,0,665.0,64.0,1.6,19.1,261.0,225.64,157.68
2018,2,9,16,15,616.5,58.0,1.7,18.35,217.0,174.35,114.06
2018,2,9,16,30,568.0,52.0,1.8,17.6,173.0,127.42,75.62
2018,2,9,16,45,507.0,44.5,1.85,16.85,132.5,82.66,43.06
2018,2,9,17,0,446.0,37.0,1.9,16.1,92.0,44.25,21.4
2018,2,9,17,15,288.5,26.5,1.95,15.8,56.0,21.11,8.85
2018,2,9,17,30,131.0,16.0,2.0,15.5,20.0,15.73,0.0
2018,2,9,17,45,65.5,8.0,2.0,15.2,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.1,9.5,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.1,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.0,13.5,2.25,10.35,21.5,49.04,0.0
2018,2,10,7,30,261.0,24.0,2.4,11.0,41.0,115.6,36.59
2018,2,10,7,45,400.5,32.0,2.55,11.6,82.5,191.51,140.94
2018,2,10,8,0,540.0,40.0,2.7,12.2,124.0,273.61,214.6
2018,2,10,8,15,625.5,43.5,2.8,12.65,172.0,335.94,270.78
2018,2,10,8,30,711.0,47.0,2.9,13.1,220.0,407.4,332.93
2018,2,10,8,45,673.5,60.5,3.05,13.6,250.0,434.16,357.47
2018,2,10,9,0,636.0,74.0,3.2,14.1,280.0,453.83,374.86
2018,2,10,9,15,565.0,98.0,3.3,14.55,299.0,460.63,380.27
2018,2,10,9,30,494.0,122.0,3.4,15.0,318.0,457.72,377.13
2018,2,10,9,45,397.5,152.0,3.5,15.45,319.5,442.16,362.78
2018,2,10,10,0,301.0,182.0,3.6,15.9,321.0,411.56,336.19
2018,2,10,10,15,256.5,204.5,3.65,16.1,328.5,411.35,334.47
2018,2,10,10,30,212.0,227.0,3.7,16.3,336.0,399.95,323.8
2018,2,10,10,45,324.5,215.5,3.75,16.55,392.0,478.92,387.43
2018,2,10,11,0,437.0,204.0,3.8,16.8,448.0,560.23,451.18
2018,2,10,11,15,540.5,180.5,3.85,16.9,491.5,614.12,493.63
2018,2,10,11,30,644.0,157.0,3.9,17.0,535.0,670.91,537.69
2018,2,10,11,45,478.5,207.5,3.95,17.05,491.0,596.14,477.0
2018,2,10,12,0,313.0,258.0,4.0,17.1,447.0,515.77,411.86
2018,2,10,12,15,312.5,259.5,4.05,17.1,449.0,513.02,409.94
2018,2,10,12,30,312.0,261.0,4.1,17.1,451.0,509.1,406.78
2018,2,10,12,45,421.5,230.0,4.15,17.1,484.5,554.65,444.01
2018,2,10,13,0,531.0,199.0,4.2,17.1,518.0,589.24,472.27
2018,2,10,13,15,530.0,194.0,4.2,17.05,506.5,570.01,457.28
2018,2,10,13,30,529.0,189.0,4.2,17.0,495.0,549.06,441.06
2018,2,10,13,45,570.0,169.5,4.2,16.95,489.0,537.71,432.77
2018,2,10,14,0,611.0,150.0,4.2,16.9,483.0,524.62,422.61
2018,2,10,14,15,627.0,137.5,4.1,16.8,464.5,498.02,401.14
2018,2,10,14,30,643.0,125.0,4.0,16.7,446.0,468.56,376.91
2018,2,10,14,45,759.0,94.5,3.9,16.55,448.5,466.09,373.22
2018,2,10,15,0,875.0,64.0,3.8,16.4,451.0,452.53,359.01
2018,2,10,15,15,867.0,60.5,3.8,16.4,415.5,405.87,317.65
2018,2,10,15,30,859.0,57.0,3.8,16.4,380.0,358.06,274.3
2018,2,10,15,45,830.0,54.0,3.5,15.65,335.5,303.55,225.45
2018,2,10,16,0,801.0,51.0,3.2,14.9,291.0,249.53,176.46
2018,2,10,16,15,698.5,51.5,3.1,14.3,236.0,187.03,123.69
2018,2,10,16,30,596.0,52.0,3.0,13.7,181.0,133.04,80.46
2018,2,10,16,45,479.0,44.5,2.9,13.1,132.0,81.6,43.81
2018,2,10,17,0,362.0,37.0,2.8,12.5,83.0,42.65,21.72
2018,2,10,17,15,308.0,27.5,2.85,12.2,55.0,21.87,10.37
2018,2,10,17,30,254.0,18.0,2.9,11.9,27.0,17.69,0.0
2018,2,10,17,45,127.0,9.0,2.95,11.6,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,11,6,45,7.5,1.0,1.45,8.25,0.5,0.0,0.0
2018,2,11,7,0,15.0,2.0,1.5,8.2,1.0,0.0,0.0
2018,2,11,7,15,15.0,5.5,1.65,8.75,5.5,9.2,0.0
2018,2,11,7,30,15.0,9.0,1.8,9.3,10.0,14.26,1.21
2018,2,11,7,45,48.0,18.0,1.95,9.85,25.0,40.8,27.17
2018,2,11,8,0,81.0,27.0,2.1,10.4,40.0,66.22,49.91
2018,2,11,8,15,74.0,45.0,2.35,10.8,60.0,82.61,65.06
2018,2,11,8,30,67.0,63.0,2.6,11.2,80.0,102.39,82.63
2018,2,11,8,45,180.5,92.0,2.85,11.6,149.0,204.23,169.95
2018,2,11,9,0,294.0,121.0,3.1,12.0,218.0,307.71,256.99
2018,2,11,9,15,214.5,137.5,3.2,12.1,213.0,288.37,240.18
2018,2,11,9,30,135.0,154.0,3.3,12.2,208.0,255.22,211.62
2018,2,11,9,45,90.0,151.5,3.35,12.3,189.0,224.88,185.6
2018,2,11,10,0,45.0,149.0,3.4,12.4,170.0,185.0,151.32
2018,2,11,10,15,33.0,160.5,3.4,12.3,176.5,189.26,154.33
2018,2,11,10,30,21.0,172.0,3.4,12.2,183.0,186.7,151.6
2018,2,11,10,45,60.5,208.0,3.4,12.1,241.5,261.09,213.39
2018,2,11,11,0,100.0,244.0,3.4,12.0,300.0,330.19,269.67
2018,2,11,11,15,126.0,256.5,3.5,11.9,329.5,371.04,302.52
2018,2,11,11,30,152.0,269.0,3.6,11.8,359.0,403.53,328.68
2018,2,11,11,45,225.5,256.5,3.7,11.75,392.5,443.85,362.49
2018,2,11,12,0,299.0,244.0,3.8,11.7,426.0,490.96,401.13
2018,2,11,12,15,164.0,224.0,4.0,11.75,324.0,357.62,292.64
2018,2,11,12,30,29.0,204.0,4.2,11.8,222.0,227.84,184.47
2018,2,11,12,45,157.5,181.0,4.4,11.9,276.5,301.11,248.34
2018,2,11,13,0,286.0,158.0,4.6,12.0,331.0,375.47,311.38
2018,2,11,13,15,424.5,170.0,4.7,12.15,421.0,474.82,392.44
2018,2,11,13,30,563.0,182.0,4.8,12.3,511.0,565.95,464.9
2018,2,11,13,45,721.0,135.0,4.9,12.4,541.0,601.46,494.25
2018,2,11,14,0,879.0,88.0,5.0,12.5,571.0,621.97,511.2
2018,2,11,14,15,869.5,85.0,5.0,12.55,543.5,582.13,478.01
2018,2,11,14,30,860.0,82.0,5.0,12.6,516.0,540.5,442.93
2018,2,11,14,45,848.5,79.0,4.95,12.6,483.0,496.33,404.93
2018,2,11,15,0,837.0,76.0,4.9,12.6,450.0,450.96,365.03
2018,2,11,15,15,797.5,76.0,4.9,12.6,407.0,396.53,317.12
2018,2,11,15,30,758.0,76.0,4.9,12.6,364.0,343.96,269.91
2018,2,11,15,45,591.0,86.0,4.75,12.2,294.5,264.09,202.92
