Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,424.0,96.0,4.6,11.8,225.0,199.14,149.79
2018,2,11,16,15,472.0,76.5,4.4,11.4,198.5,167.14,117.97
2018,2,11,16,30,520.0,57.0,4.2,11.0,172.0,128.47,81.0
2018,2,11,16,45,493.5,47.5,4.05,10.6,135.5,87.1,48.17
2018,2,11,17,0,467.0,38.0,3.9,10.2,99.0,48.33,23.83
2018,2,11,17,15,326.5,28.5,3.9,10.0,62.5,22.62,11.7
2018,2,11,17,30,186.0,19.0,3.9,9.8,26.0,18.68,0.0
2018,2,11,17,45,93.0,9.5,3.9,9.6,13.0,9.34,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.2,5.95,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.2,6.2,3.0,0.0,0.0
2018,2,12,7,15,213.5,14.0,2.35,6.75,27.5,68.33,0.0
2018,2,12,7,30,394.0,24.0,2.5,7.3,52.0,155.52,76.74
2018,2,12,7,45,504.0,31.0,2.65,7.9,95.0,225.54,170.76
2018,2,12,8,0,614.0,38.0,2.8,8.5,138.0,301.12,240.49
2018,2,12,8,15,676.5,42.0,3.0,9.1,185.0,360.98,295.65
2018,2,12,8,30,739.0,46.0,3.2,9.7,232.0,424.54,352.18
2018,2,12,8,45,778.0,50.0,3.35,10.25,279.0,479.0,399.54
2018,2,12,9,0,817.0,54.0,3.5,10.8,326.0,534.37,445.98
2018,2,12,9,15,842.0,57.0,3.5,11.2,369.0,576.75,480.65
2018,2,12,9,30,867.0,60.0,3.5,11.6,412.0,621.95,516.31
2018,2,12,9,45,884.0,63.0,3.5,12.0,451.0,660.68,545.73
2018,2,12,10,0,901.0,66.0,3.5,12.4,490.0,697.45,571.76
2018,2,12,10,15,914.0,67.5,3.45,12.65,522.5,727.38,592.37
2018,2,12,10,30,927.0,69.0,3.4,12.9,555.0,754.67,610.81
2018,2,12,10,45,936.5,70.0,3.35,13.15,581.0,775.94,624.64
2018,2,12,11,0,946.0,71.0,3.3,13.4,607.0,794.08,636.16
2018,2,12,11,15,951.0,72.5,3.25,13.6,625.5,806.1,643.34
2018,2,12,11,30,956.0,74.0,3.2,13.8,644.0,814.65,648.11
2018,2,12,11,45,958.5,75.0,3.15,13.95,655.0,817.19,648.76
2018,2,12,12,0,961.0,76.0,3.1,14.1,666.0,816.16,647.01
2018,2,12,12,15,961.0,76.5,3.1,14.15,668.5,809.1,641.6
2018,2,12,12,30,961.0,77.0,3.1,14.2,671.0,798.52,633.8
2018,2,12,12,45,957.5,77.5,3.05,14.3,665.5,781.91,621.37
2018,2,12,13,0,954.0,78.0,3.0,14.4,660.0,762.01,606.68
2018,2,12,13,15,950.0,77.0,3.0,14.4,646.5,736.96,588.77
2018,2,12,13,30,946.0,76.0,3.0,14.4,633.0,708.88,568.64
2018,2,12,13,45,939.5,75.0,2.95,14.35,612.0,676.34,543.39
2018,2,12,14,0,933.0,74.0,2.9,14.3,591.0,641.22,515.69
2018,2,12,14,15,915.0,74.5,2.9,14.25,561.0,598.76,481.94
2018,2,12,14,30,897.0,75.0,2.9,14.2,531.0,554.93,446.36
2018,2,12,14,45,825.0,84.0,2.95,14.1,482.0,492.79,395.81
2018,2,12,15,0,753.0,93.0,3.0,14.0,433.0,433.11,346.35
2018,2,12,15,15,769.5,81.5,3.0,14.0,402.5,393.38,311.09
2018,2,12,15,30,786.0,70.0,3.0,14.0,372.0,350.22,271.64
2018,2,12,15,45,779.0,63.5,2.7,13.4,333.5,301.87,227.4
2018,2,12,16,0,772.0,57.0,2.4,12.8,295.0,252.91,181.87
2018,2,12,16,15,724.0,53.0,2.3,12.05,248.0,197.73,132.93
2018,2,12,16,30,676.0,49.0,2.2,11.3,201.0,146.73,89.27
2018,2,12,16,45,598.5,43.5,2.05,10.6,154.5,96.05,51.18
2018,2,12,17,0,521.0,38.0,1.9,9.9,108.0,51.63,24.77
2018,2,12,17,15,370.5,29.0,1.95,9.6,68.5,22.87,12.46
2018,2,12,17,30,220.0,20.0,2.0,9.3,29.0,19.66,0.0
2018,2,12,17,45,110.0,10.0,2.0,8.95,14.5,9.83,0.0
2018,2,12,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.25,5.65,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.3,5.9,3.0,0.0,0.0
2018,2,13,7,15,219.5,15.5,2.4,6.5,30.0,71.95,0.0
2018,2,13,7,30,404.0,27.0,2.5,7.1,57.0,167.71,92.87
2018,2,13,7,45,514.5,33.5,2.65,7.65,100.5,233.27,178.04
2018,2,13,8,0,625.0,40.0,2.8,8.2,144.0,309.69,248.26
2018,2,13,8,15,687.5,45.0,2.85,8.8,192.5,371.54,304.8
2018,2,13,8,30,750.0,50.0,2.9,9.4,241.0,437.08,362.48
2018,2,13,8,45,789.0,53.5,2.95,10.0,288.5,491.64,409.38
2018,2,13,9,0,828.0,57.0,3.0,10.6,336.0,547.04,455.19
2018,2,13,9,15,855.5,59.0,2.9,11.15,380.0,590.26,489.58
2018,2,13,9,30,883.0,61.0,2.8,11.7,424.0,636.38,524.85
2018,2,13,9,45,902.5,63.0,2.75,12.2,463.5,676.12,553.89
2018,2,13,10,0,922.0,65.0,2.7,12.7,503.0,713.98,579.75
2018,2,13,10,15,934.0,67.0,2.55,13.05,536.0,744.33,599.29
2018,2,13,10,30,946.0,69.0,2.4,13.4,569.0,771.92,616.46
2018,2,13,10,45,954.0,71.0,2.3,13.75,595.5,793.57,629.4
2018,2,13,11,0,962.0,73.0,2.2,14.1,622.0,811.97,639.93
2018,2,13,11,15,967.5,73.5,2.1,14.35,640.5,823.35,645.66
2018,2,13,11,30,973.0,74.0,2.0,14.6,659.0,831.23,648.99
2018,2,13,11,45,973.0,75.0,1.85,14.85,668.5,831.86,646.84
2018,2,13,12,0,973.0,76.0,1.7,15.1,678.0,828.88,642.27
2018,2,13,12,15,972.5,76.5,1.6,15.25,680.0,821.34,635.43
2018,2,13,12,30,972.0,77.0,1.5,15.4,682.0,810.24,626.28
2018,2,13,12,45,969.5,77.0,1.4,15.55,676.5,793.62,613.44
2018,2,13,13,0,967.0,77.0,1.3,15.7,671.0,773.63,598.41
2018,2,13,13,15,962.0,77.0,1.2,15.75,657.5,748.65,580.23
2018,2,13,13,30,957.0,77.0,1.1,15.8,644.0,720.62,559.99
2018,2,13,13,45,949.0,76.0,0.95,15.9,622.5,686.75,533.59
2018,2,13,14,0,941.0,75.0,0.8,16.0,601.0,650.35,504.81
2018,2,13,14,15,929.5,74.0,0.7,15.95,572.5,609.63,473.28
2018,2,13,14,30,918.0,73.0,0.6,15.9,544.0,567.05,439.74
2018,2,13,14,45,901.5,72.0,0.5,15.9,509.0,520.38,402.33
2018,2,13,15,0,885.0,71.0,0.4,15.9,474.0,472.75,363.3
2018,2,13,15,15,863.0,68.0,0.4,15.9,433.0,419.97,320.2
2018,2,13,15,30,841.0,65.0,0.4,15.9,392.0,367.28,275.82
2018,2,13,15,45,808.5,62.5,0.4,15.4,347.0,312.32,229.1
2018,2,13,16,0,776.0,60.0,0.4,14.9,302.0,259.19,182.85
2018,2,13,16,15,727.5,55.5,0.55,14.25,254.0,202.99,134.93
2018,2,13,16,30,679.0,51.0,0.7,13.6,206.0,151.03,91.53
2018,2,13,16,45,602.0,45.0,0.85,13.0,159.0,99.49,53.12
2018,2,13,17,0,525.0,39.0,1.0,12.4,112.0,54.1,25.89
2018,2,13,17,15,368.0,29.5,1.1,11.95,71.0,23.12,12.92
2018,2,13,17,30,211.0,20.0,1.2,11.5,30.0,16.62,0.0
2018,2,13,17,45,105.5,10.0,1.25,11.05,15.0,9.83,0.0
2018,2,13,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,6,45,9.0,1.0,1.25,7.6,1.0,0.0,0.0
2018,2,14,7,0,18.0,2.0,1.2,7.7,2.0,0.0,0.0
2018,2,14,7,15,37.5,15.0,1.25,8.35,17.0,24.54,0.0
2018,2,14,7,30,57.0,28.0,1.3,9.0,32.0,53.38,29.53
2018,2,14,7,45,99.5,45.5,1.35,9.65,59.5,97.32,73.62
2018,2,14,8,0,142.0,63.0,1.4,10.3,87.0,138.36,110.15
2018,2,14,8,15,145.0,75.5,1.5,10.7,106.5,158.74,129.2
2018,2,14,8,30,148.0,88.0,1.6,11.1,126.0,179.37,147.77
2018,2,14,8,45,74.0,71.5,1.75,11.5,90.5,117.71,96.07
2018,2,14,9,0,0.0,55.0,1.9,11.9,55.0,53.14,40.11
2018,2,14,9,15,1.5,90.5,2.05,12.4,91.0,89.59,71.02
2018,2,14,9,30,3.0,126.0,2.2,12.9,127.0,127.46,102.49
2018,2,14,9,45,141.0,143.5,2.35,13.4,211.0,250.09,206.64
2018,2,14,10,0,279.0,161.0,2.5,13.9,295.0,375.87,309.63
2018,2,14,10,15,403.0,165.5,2.6,14.15,373.0,483.61,395.34
2018,2,14,10,30,527.0,170.0,2.7,14.4,451.0,585.74,474.62
2018,2,14,10,45,540.0,174.5,2.75,14.65,474.0,607.2,489.63
2018,2,14,11,0,553.0,179.0,2.8,14.9,497.0,626.94,503.75
2018,2,14,11,15,473.5,207.5,2.85,15.0,486.0,600.25,481.11
2018,2,14,11,30,394.0,236.0,2.9,15.1,475.0,562.31,450.31
2018,2,14,11,45,474.0,219.5,2.95,15.15,511.5,612.51,489.81
2018,2,14,12,0,554.0,203.0,3.0,15.2,548.0,652.71,521.04
2018,2,14,12,15,642.5,176.0,3.05,15.15,578.0,688.36,549.19
2018,2,14,12,30,731.0,149.0,3.1,15.1,608.0,717.29,572.21
2018,2,14,12,45,837.0,115.5,3.15,15.05,637.0,745.0,593.35
2018,2,14,13,0,943.0,82.0,3.2,15.0,666.0,765.43,608.76
2018,2,14,13,15,939.5,81.0,3.3,14.85,652.5,740.83,591.69
2018,2,14,13,30,936.0,80.0,3.4,14.7,639.0,713.22,572.62
2018,2,14,13,45,930.5,78.0,3.45,14.55,618.0,680.38,547.98
2018,2,14,14,0,925.0,76.0,3.5,14.4,597.0,644.94,520.56
2018,2,14,14,15,915.5,74.0,3.55,14.15,569.0,604.78,489.02
2018,2,14,14,30,906.0,72.0,3.6,13.9,541.0,562.67,455.11
2018,2,14,14,45,893.0,70.0,3.65,13.65,507.0,517.09,417.47
2018,2,14,15,0,880.0,68.0,3.7,13.4,473.0,470.3,377.72
2018,2,14,15,15,859.0,65.5,3.7,13.4,432.5,418.77,332.65
2018,2,14,15,30,838.0,63.0,3.7,13.4,392.0,366.79,286.07
2018,2,14,15,45,806.5,60.5,3.55,12.7,347.5,312.15,237.06
2018,2,14,16,0,775.0,58.0,3.4,12.0,303.0,259.24,188.77
2018,2,14,16,15,662.0,60.0,3.2,11.4,246.5,194.65,133.93
2018,2,14,16,30,549.0,62.0,3.0,10.8,190.0,142.07,91.43
2018,2,14,16,45,385.5,55.0,2.8,10.25,135.0,87.56,52.74
2018,2,14,17,0,222.0,48.0,2.6,9.7,80.0,49.94,30.39
2018,2,14,17,15,139.5,33.0,2.6,9.4,50.5,25.52,15.38
2018,2,14,17,30,57.0,18.0,2.6,9.1,21.0,15.23,0.0
2018,2,14,17,45,28.5,9.0,2.6,8.85,10.5,8.85,0.0
2018,2,14,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,15,6,45,39.5,3.5,2.7,5.75,3.0,0.0,0.0
2018,2,15,7,0,79.0,7.0,2.8,6.0,6.0,0.0,0.0
2018,2,15,7,15,257.0,17.0,2.95,6.55,34.5,84.64,0.0
2018,2,15,7,30,435.0,27.0,3.1,7.1,63.0,177.5,112.41
2018,2,15,7,45,537.0,34.0,3.25,7.65,108.0,245.61,189.94
2018,2,15,8,0,639.0,41.0,3.4,8.2,153.0,320.8,258.99
2018,2,15,8,15,714.0,44.5,3.45,8.75,204.5,387.74,319.72
2018,2,15,8,30,789.0,48.0,3.5,9.3,256.0,459.34,382.4
2018,2,15,8,45,827.0,51.0,3.6,9.85,304.5,511.17,427.37
2018,2,15,9,0,865.0,54.0,3.7,10.4,353.0,566.86,473.69
2018,2,15,9,15,888.0,57.0,3.7,10.95,397.5,613.74,511.2
2018,2,15,9,30,911.0,60.0,3.7,11.5,442.0,659.52,546.61
2018,2,15,9,45,926.0,63.0,3.65,12.0,481.5,698.46,574.65
2018,2,15,10,0,941.0,66.0,3.6,12.5,521.0,735.17,599.85
2018,2,15,10,15,954.0,67.5,3.6,12.85,555.0,766.2,620.95
2018,2,15,10,30,967.0,69.0,3.6,13.2,589.0,794.44,639.8
2018,2,15,10,45,976.5,69.5,3.55,13.55,615.5,815.88,653.28
2018,2,15,11,0,986.0,70.0,3.5,13.9,642.0,834.03,664.36
2018,2,15,11,15,992.0,71.0,3.5,14.15,661.5,846.63,671.97
2018,2,15,11,30,998.0,72.0,3.5,14.4,681.0,855.6,677.1
2018,2,15,11,45,998.5,72.5,3.45,14.6,690.5,856.06,676.08
2018,2,15,12,0,999.0,73.0,3.4,14.8,700.0,852.8,672.59
2018,2,15,12,15,997.5,73.0,3.4,14.95,701.5,843.74,665.53
2018,2,15,12,30,996.0,73.0,3.4,15.1,703.0,831.04,656.03
2018,2,15,12,45,993.5,73.5,3.4,15.2,697.5,814.57,644.08
2018,2,15,13,0,991.0,74.0,3.4,15.3,692.0,794.63,629.72
2018,2,15,13,15,987.0,73.0,3.35,15.35,678.0,768.65,610.9
2018,2,15,13,30,983.0,72.0,3.3,15.4,664.0,739.51,589.81
2018,2,15,13,45,973.5,71.5,3.25,15.4,641.0,704.36,563.61
2018,2,15,14,0,964.0,71.0,3.2,15.4,618.0,666.69,534.11
2018,2,15,14,15,953.5,69.5,3.15,15.35,589.0,625.08,501.16
2018,2,15,14,30,943.0,68.0,3.1,15.3,560.0,581.47,465.92
2018,2,15,14,45,929.0,66.5,3.0,15.2,525.0,534.36,427.0
2018,2,15,15,0,915.0,65.0,2.9,15.1,490.0,486.02,386.08
2018,2,15,15,15,894.5,62.5,2.9,15.1,448.5,433.03,340.49
2018,2,15,15,30,874.0,60.0,2.9,15.1,407.0,379.97,293.6
2018,2,15,15,45,845.5,57.0,2.5,14.4,361.5,324.11,243.73
2018,2,15,16,0,817.0,54.0,2.1,13.7,316.0,268.6,193.44
2018,2,15,16,15,773.5,50.5,2.05,12.8,268.0,211.93,143.11
2018,2,15,16,30,730.0,47.0,2.0,11.9,220.0,158.88,97.2
2018,2,15,16,45,659.5,42.0,1.95,11.05,171.5,105.61,56.08
2018,2,15,17,0,589.0,37.0,1.9,10.2,123.0,59.73,27.99
2018,2,15,17,15,450.5,29.5,1.9,9.85,81.0,24.8,15.04
2018,2,15,17,30,312.0,22.0,1.9,9.5,39.0,18.24,0.0
2018,2,15,17,45,156.0,11.0,1.9,9.15,19.5,10.81,0.0
2018,2,15,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,6,45,31.0,3.0,1.4,8.25,3.0,0.0,0.0
2018,2,16,7,0,62.0,6.0,1.4,8.2,6.0,5.9,0.0
2018,2,16,7,15,227.0,17.0,1.4,8.75,34.0,77.4,0.0
2018,2,16,7,30,392.0,28.0,1.4,9.3,62.0,172.32,113.01
2018,2,16,7,45,493.5,35.5,1.45,9.8,106.0,236.77,181.86
2018,2,16,8,0,595.0,43.0,1.5,10.3,150.0,306.99,244.93
2018,2,16,8,15,656.0,48.0,1.5,10.85,197.5,367.63,298.75
2018,2,16,8,30,717.0,53.0,1.5,11.4,245.0,431.89,353.53
2018,2,16,8,45,756.0,57.0,1.55,11.95,292.0,486.26,398.74
2018,2,16,9,0,795.0,61.0,1.6,12.5,339.0,541.56,442.99
2018,2,16,9,15,822.0,63.5,1.65,12.95,382.5,588.22,479.32
2018,2,16,9,30,849.0,66.0,1.7,13.4,426.0,634.15,514.0
2018,2,16,9,45,868.0,68.5,1.75,13.9,465.0,669.36,539.13
2018,2,16,10,0,887.0,71.0,1.8,14.4,504.0,706.84,564.65
2018,2,16,10,15,900.0,73.0,1.75,14.65,537.0,737.3,584.4
2018,2,16,10,30,913.0,75.0,1.7,14.9,570.0,765.14,602.05
2018,2,16,10,45,922.5,76.5,1.65,15.2,596.5,786.93,615.13
2018,2,16,11,0,932.0,78.0,1.6,15.5,623.0,805.61,625.98
2018,2,16,11,15,938.5,78.5,1.55,15.75,641.5,817.57,632.27
2018,2,16,11,30,945.0,79.0,1.5,16.0,660.0,826.13,636.32
2018,2,16,11,45,948.5,79.5,1.45,16.25,671.0,828.85,636.46
2018,2,16,12,0,952.0,80.0,1.4,16.5,682.0,828.02,634.34
2018,2,16,12,15,952.0,80.5,1.4,16.65,684.5,820.93,628.94
2018,2,16,12,30,952.0,81.0,1.4,16.8,687.0,810.32,621.33
2018,2,16,12,45,949.5,80.5,1.4,16.95,681.0,793.3,609.43
2018,2,16,13,0,947.0,80.0,1.4,17.1,675.0,772.98,595.39
2018,2,16,13,15,942.5,79.5,1.45,17.15,661.5,748.05,578.92
2018,2,16,13,30,938.0,79.0,1.5,17.2,648.0,720.13,560.28
2018,2,16,13,45,931.5,78.0,1.55,17.2,627.0,687.53,537.42
2018,2,16,14,0,925.0,77.0,1.6,17.2,606.0,652.36,511.46
2018,2,16,14,15,915.0,75.0,1.6,17.15,577.5,611.74,480.6
2018,2,16,14,30,905.0,73.0,1.6,17.1,549.0,569.19,447.52
2018,2,16,14,45,890.5,70.5,1.65,17.05,514.0,522.18,410.39
2018,2,16,15,0,876.0,68.0,1.7,17.0,479.0,474.1,371.24
2018,2,16,15,15,855.0,66.0,1.7,17.0,439.0,423.02,328.3
2018,2,16,15,30,834.0,64.0,1.7,17.0,399.0,371.44,283.74
2018,2,16,15,45,804.5,60.5,1.55,16.3,354.0,316.32,235.81
2018,2,16,16,0,775.0,57.0,1.4,15.6,309.0,262.76,188.28
2018,2,16,16,15,731.0,53.0,1.5,15.0,261.5,207.48,139.89
2018,2,16,16,30,687.0,49.0,1.6,14.4,214.0,155.96,95.76
2018,2,16,16,45,616.5,44.0,1.65,13.75,167.5,104.81,56.47
2018,2,16,17,0,546.0,39.0,1.7,13.1,121.0,61.11,29.49
2018,2,16,17,15,413.0,30.5,1.8,12.6,79.5,23.39,13.88
2018,2,16,17,30,280.0,22.0,1.9,12.1,38.0,17.97,0.0
2018,2,16,17,45,140.0,11.0,2.0,11.6,19.0,10.81,0.0
2018,2,16,18,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,30.5,3.5,1.05,10.45,3.5,0.0,0.0
2018,2,17,7,0,61.0,7.0,1.0,10.6,7.0,6.88,0.0
2018,2,17,7,15,225.5,19.0,1.0,11.0,36.5,79.67,0.0
2018,2,17,7,30,390.0,31.0,1.0,11.4,66.0,176.08,118.39
2018,2,17,7,45,492.0,38.0,0.95,11.8,110.0,240.67,183.88
2018,2,17,8,0,594.0,45.0,0.9,12.2,154.0,314.05,248.15
2018,2,17,8,15,654.5,49.5,0.9,12.8,201.5,370.94,297.84
2018,2,17,8,30,715.0,54.0,0.9,13.4,249.0,434.59,350.88
2018,2,17,8,45,753.5,57.0,0.9,14.0,295.0,487.64,393.66
2018,2,17,9,0,792.0,60.0,0.9,14.6,341.0,541.55,435.36
2018,2,17,9,15,819.5,62.5,0.9,15.25,384.5,588.53,470.2
2018,2,17,9,30,847.0,65.0,0.9,15.9,428.0,630.71,500.44
2018,2,17,9,45,866.5,66.5,0.85,16.5,466.5,669.21,525.59
2018,2,17,10,0,886.0,68.0,0.8,17.1,505.0,705.94,548.28
2018,2,17,10,15,899.0,69.5,0.8,17.4,537.5,735.89,567.03
2018,2,17,10,30,912.0,71.0,0.8,17.7,570.0,763.22,583.86
2018,2,17,10,45,921.5,71.5,0.8,18.0,595.5,783.92,596.05
2018,2,17,11,0,931.0,72.0,0.8,18.3,621.0,801.52,606.21
2018,2,17,11,15,936.5,72.5,0.9,18.5,639.0,812.76,613.93
2018,2,17,11,30,942.0,73.0,1.0,18.7,657.0,820.58,619.51
2018,2,17,11,45,944.5,74.0,1.05,18.85,667.5,823.13,621.05
2018,2,17,12,0,947.0,75.0,1.1,19.0,678.0,822.13,620.39
2018,2,17,12,15,948.0,74.5,1.2,19.0,680.5,814.75,616.58
2018,2,17,12,30,949.0,74.0,1.3,19.0,683.0,803.86,610.47
2018,2,17,12,45,947.5,73.5,1.4,19.05,677.5,787.64,600.61
2018,2,17,13,0,946.0,73.0,1.5,19.1,672.0,768.08,588.44
2018,2,17,13,15,941.0,73.0,1.6,19.05,658.5,743.36,572.8
2018,2,17,13,30,936.0,73.0,1.7,19.0,645.0,715.66,554.91
2018,2,17,13,45,928.5,72.0,1.8,18.9,623.5,682.44,532.53
2018,2,17,14,0,921.0,71.0,1.9,18.8,602.0,646.72,506.61
2018,2,17,14,15,910.5,70.5,1.95,18.6,574.5,607.48,477.2
2018,2,17,14,30,900.0,70.0,2.0,18.4,547.0,566.34,445.51
2018,2,17,14,45,885.5,68.0,2.1,18.25,512.5,519.97,409.02
2018,2,17,15,0,871.0,66.0,2.2,18.1,478.0,472.53,370.47
2018,2,17,15,15,850.5,64.0,2.2,18.1,438.0,421.78,327.65
2018,2,17,15,30,830.0,62.0,2.2,18.1,398.0,370.47,283.21
2018,2,17,15,45,800.0,59.5,2.1,17.25,354.0,316.25,236.2
2018,2,17,16,0,770.0,57.0,2.0,16.4,310.0,263.64,189.55
2018,2,17,16,15,725.0,53.5,2.0,15.65,263.0,208.72,141.35
2018,2,17,16,30,680.0,50.0,2.0,14.9,216.0,157.67,97.54
2018,2,17,16,45,609.5,44.5,1.95,14.15,169.0,106.16,57.73
2018,2,17,17,0,539.0,39.0,1.9,13.4,122.0,60.24,28.45
2018,2,17,17,15,407.5,31.0,2.0,13.0,81.0,23.63,14.24
2018,2,17,17,30,276.0,23.0,2.1,12.6,40.0,18.76,0.0
2018,2,17,17,45,138.0,11.5,2.15,12.2,20.0,11.3,0.0
2018,2,17,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,18,6,45,20.5,3.5,3.05,8.55,3.5,0.0,0.0
2018,2,18,7,0,41.0,7.0,3.2,8.7,7.0,16.14,0.0
2018,2,18,7,15,171.0,21.5,3.4,8.95,36.0,78.97,0.0
2018,2,18,7,30,301.0,36.0,3.6,9.2,65.0,152.89,107.0
2018,2,18,7,45,420.0,45.5,3.85,9.5,110.5,223.4,174.93
2018,2,18,8,0,539.0,55.0,4.1,9.8,156.0,304.19,246.99
2018,2,18,8,15,610.0,60.0,4.15,10.1,205.0,367.44,304.03
2018,2,18,8,30,681.0,65.0,4.2,10.4,254.0,435.22,363.37
2018,2,18,8,45,724.5,69.0,4.3,10.7,301.5,490.84,411.32
2018,2,18,9,0,768.0,73.0,4.4,11.0,349.0,545.3,457.02
2018,2,18,9,15,693.5,94.0,4.45,11.2,366.0,552.26,462.3
2018,2,18,9,30,619.0,115.0,4.5,11.4,383.0,548.87,458.72
2018,2,18,9,45,706.5,107.5,4.55,11.65,439.0,617.49,513.99
2018,2,18,10,0,794.0,100.0,4.6,11.9,495.0,685.22,566.95
2018,2,18,10,15,851.0,92.0,4.65,12.05,540.0,734.73,603.53
2018,2,18,10,30,908.0,84.0,4.7,12.2,585.0,778.68,635.55
2018,2,18,10,45,915.5,86.5,4.75,12.35,611.0,800.02,650.3
2018,2,18,11,0,923.0,89.0,4.8,12.5,637.0,818.2,662.83
2018,2,18,11,15,908.0,96.5,4.9,12.5,649.5,821.1,664.69
2018,2,18,11,30,893.0,104.0,5.0,12.5,662.0,824.8,667.39
2018,2,18,11,45,808.0,132.0,5.05,12.5,643.0,787.54,639.11
2018,2,18,12,0,723.0,160.0,5.1,12.5,624.0,750.1,610.81
2018,2,18,12,15,818.0,132.5,5.2,12.4,659.5,784.59,637.78
2018,2,18,12,30,913.0,105.0,5.3,12.3,695.0,817.32,663.07
2018,2,18,12,45,893.0,110.0,5.4,12.2,683.5,793.18,645.49
2018,2,18,13,0,873.0,115.0,5.5,12.1,672.0,766.35,626.11
2018,2,18,13,15,540.5,179.0,5.55,11.9,521.5,576.49,474.92
2018,2,18,13,30,208.0,243.0,5.6,11.7,371.0,390.25,320.49
2018,2,18,13,45,294.5,234.5,5.65,11.45,409.5,435.21,358.97
2018,2,18,14,0,381.0,226.0,5.7,11.2,448.0,469.14,387.51
2018,2,18,14,15,435.5,203.0,5.7,10.95,445.0,466.46,385.89
2018,2,18,14,30,490.0,180.0,5.7,10.7,442.0,454.8,376.62
2018,2,18,14,45,466.0,161.0,5.65,10.45,397.5,401.83,332.66
2018,2,18,15,0,442.0,142.0,5.6,10.2,353.0,349.89,288.9
2018,2,18,15,15,624.5,111.0,5.6,10.2,382.0,375.62,306.89
2018,2,18,15,30,807.0,80.0,5.6,10.2,411.0,382.42,306.12
2018,2,18,15,45,686.5,86.0,5.45,9.65,345.5,307.13,240.89
2018,2,18,16,0,566.0,92.0,5.3,9.1,280.0,243.4,185.97
2018,2,18,16,15,574.0,79.5,5.1,8.75,245.5,201.55,145.97
2018,2,18,16,30,582.0,67.0,4.9,8.4,211.0,158.23,105.33
2018,2,18,16,45,521.5,58.5,4.75,8.05,167.0,109.86,66.17
2018,2,18,17,0,461.0,50.0,4.6,7.7,123.0,67.93,37.7
2018,2,18,17,15,319.0,38.5,4.5,7.5,80.5,30.78,20.91
2018,2,18,17,30,177.0,27.0,4.4,7.3,38.0,21.42,3.62
2018,2,18,17,45,93.5,14.5,4.35,7.05,20.0,14.25,0.0
2018,2,18,18,0,10.0,2.0,4.3,6.8,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,4.25,6.7,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.15,6.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.05,4.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,6,45,19.0,4.0,3.05,4.0,4.0,0.0,0.0
2018,2,19,7,0,38.0,8.0,3.1,4.2,8.0,16.56,0.0
2018,2,19,7,15,161.5,23.0,3.25,4.55,37.0,79.36,0.0
2018,2,19,7,30,285.0,38.0,3.4,4.9,66.0,152.93,111.19
2018,2,19,7,45,415.0,45.5,3.55,5.25,112.0,223.14,178.13
2018,2,19,8,0,545.0,53.0,3.7,5.6,158.0,306.57,253.06
2018,2,19,8,15,624.5,57.5,3.7,5.95,209.0,373.58,313.72
2018,2,19,8,30,704.0,62.0,3.7,6.3,260.0,443.13,375.01
2018,2,19,8,45,746.5,65.5,3.65,6.65,308.0,499.06,423.2
2018,2,19,9,0,789.0,69.0,3.6,7.0,356.0,556.1,470.68
2018,2,19,9,15,819.0,71.0,3.55,7.3,400.5,604.31,509.71
2018,2,19,9,30,849.0,73.0,3.5,7.6,445.0,651.93,547.14
2018,2,19,9,45,872.0,73.5,3.45,7.85,484.5,692.06,576.95
2018,2,19,10,0,895.0,74.0,3.4,8.1,524.0,726.1,600.95
2018,2,19,10,15,909.5,76.0,3.35,8.3,558.0,757.99,623.14
2018,2,19,10,30,924.0,78.0,3.3,8.5,592.0,787.28,643.15
2018,2,19,10,45,935.0,78.5,3.25,8.75,619.0,809.34,657.51
2018,2,19,11,0,946.0,79.0,3.2,9.0,646.0,828.27,669.56
2018,2,19,11,15,954.0,80.0,3.2,9.2,666.0,842.13,678.34
2018,2,19,11,30,962.0,81.0,3.2,9.4,686.0,852.51,684.71
2018,2,19,11,45,965.5,81.0,3.2,9.55,697.0,854.65,685.32
2018,2,19,12,0,969.0,81.0,3.2,9.7,708.0,853.16,683.5
2018,2,19,12,15,968.5,82.0,3.25,9.8,710.5,846.01,678.17
2018,2,19,12,30,968.0,83.0,3.3,9.9,713.0,835.28,670.38
2018,2,19,12,45,965.0,83.0,3.3,10.0,707.0,818.04,657.67
2018,2,19,13,0,962.0,83.0,3.3,10.1,701.0,797.45,642.61
2018,2,19,13,15,940.0,88.5,3.3,10.1,682.0,765.95,619.74
2018,2,19,13,30,918.0,94.0,3.3,10.1,663.0,732.17,595.15
2018,2,19,13,45,928.0,87.5,3.35,10.1,647.0,704.89,574.97
2018,2,19,14,0,938.0,81.0,3.4,10.1,631.0,674.11,550.93
2018,2,19,14,15,928.0,79.5,3.35,10.05,602.0,633.27,518.05
2018,2,19,14,30,918.0,78.0,3.3,10.0,573.0,590.45,482.94
2018,2,19,14,45,904.0,75.5,3.25,9.95,537.5,542.82,443.19
2018,2,19,15,0,890.0,73.0,3.2,9.9,502.0,494.04,401.47
2018,2,19,15,15,810.5,79.5,3.2,9.9,445.0,425.43,343.17
2018,2,19,15,30,731.0,86.0,3.2,9.9,388.0,361.4,287.83
2018,2,19,15,45,759.0,74.0,3.0,9.55,357.5,321.95,250.18
2018,2,19,16,0,787.0,62.0,2.8,9.2,327.0,277.63,207.03
2018,2,19,16,15,751.5,57.5,2.7,8.6,280.0,222.55,156.59
2018,2,19,16,30,716.0,53.0,2.6,8.0,233.0,170.31,109.71
2018,2,19,16,45,641.0,48.0,2.45,7.45,183.5,116.32,66.43
2018,2,19,17,0,566.0,43.0,2.3,6.9,134.0,68.27,34.31
2018,2,19,17,15,418.5,34.5,2.35,6.55,89.0,26.69,17.63
2018,2,19,17,30,271.0,26.0,2.4,6.2,44.0,21.36,5.78
2018,2,19,17,45,147.5,14.5,2.4,5.9,23.0,14.25,0.0
2018,2,19,18,0,24.0,3.0,2.4,5.6,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,2.4,5.4,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,20,6,45,10.0,2.0,1.55,2.55,2.0,0.0,0.0
2018,2,20,7,0,20.0,4.0,1.5,3.0,4.0,8.57,0.0
2018,2,20,7,15,10.0,17.0,1.5,3.6,17.0,20.27,0.0
2018,2,20,7,30,0.0,30.0,1.5,4.2,30.0,30.05,19.01
2018,2,20,7,45,7.5,49.0,1.5,4.85,50.5,53.1,40.03
2018,2,20,8,0,15.0,68.0,1.5,5.5,71.0,76.34,60.79
2018,2,20,8,15,32.0,88.0,1.35,6.0,96.5,110.15,90.49
2018,2,20,8,30,49.0,108.0,1.2,6.5,122.0,141.52,117.69
2018,2,20,8,45,177.5,123.0,1.1,7.0,186.5,236.62,199.42
2018,2,20,9,0,306.0,138.0,1.0,7.5,251.0,342.64,287.3
2018,2,20,9,15,443.5,132.0,1.0,7.85,317.0,439.87,365.93
2018,2,20,9,30,581.0,126.0,1.0,8.2,383.0,540.47,444.67
2018,2,20,9,45,728.5,104.0,1.0,8.5,454.5,634.03,516.11
2018,2,20,10,0,876.0,82.0,1.0,8.8,526.0,729.65,584.9
2018,2,20,10,15,888.5,84.0,1.1,9.0,559.0,759.76,605.06
2018,2,20,10,30,901.0,86.0,1.2,9.2,592.0,782.62,620.79
2018,2,20,10,45,909.0,88.0,1.25,9.4,618.0,803.71,634.72
2018,2,20,11,0,917.0,90.0,1.3,9.6,644.0,821.68,646.47
2018,2,20,11,15,922.5,91.0,1.35,9.75,662.0,833.28,653.97
2018,2,20,11,30,928.0,92.0,1.4,9.9,680.0,841.5,659.28
2018,2,20,11,45,930.0,93.5,1.4,10.0,691.0,844.02,660.24
2018,2,20,12,0,932.0,95.0,1.4,10.1,702.0,843.03,658.95
2018,2,20,12,15,934.0,94.0,1.45,10.15,704.5,835.79,654.22
2018,2,20,12,30,936.0,93.0,1.5,10.2,707.0,825.07,647.21
2018,2,20,12,45,935.0,92.0,1.55,10.3,701.0,808.62,636.15
2018,2,20,13,0,934.0,91.0,1.6,10.4,695.0,788.85,622.81
2018,2,20,13,15,928.5,90.5,1.6,10.4,681.0,763.17,604.97
2018,2,20,13,30,923.0,90.0,1.6,10.4,667.0,734.58,585.04
2018,2,20,13,45,914.0,89.5,1.6,10.4,645.0,700.91,560.78
2018,2,20,14,0,905.0,89.0,1.6,10.4,623.0,664.86,533.34
2018,2,20,14,15,723.5,130.0,1.65,10.3,544.5,568.43,458.45
2018,2,20,14,30,542.0,171.0,1.7,10.2,466.0,477.73,386.9
2018,2,20,14,45,323.5,178.0,1.7,10.1,351.0,345.42,281.35
2018,2,20,15,0,105.0,185.0,1.7,10.0,236.0,231.85,188.84
2018,2,20,15,15,59.0,159.0,1.7,10.0,187.0,179.6,146.17
2018,2,20,15,30,13.0,133.0,1.7,10.0,138.0,133.16,107.91
2018,2,20,15,45,12.0,112.0,1.7,9.6,116.5,111.79,90.26
2018,2,20,16,0,11.0,91.0,1.7,9.2,95.0,90.64,72.47
2018,2,20,16,15,31.5,83.5,1.65,8.65,92.0,87.04,68.74
2018,2,20,16,30,52.0,76.0,1.6,8.1,89.0,81.12,62.57
2018,2,20,16,45,69.5,61.5,1.55,7.55,75.0,65.25,47.87
2018,2,20,17,0,87.0,47.0,1.5,7.0,61.0,48.17,32.86
2018,2,20,17,15,125.5,36.5,1.55,6.65,49.5,30.65,21.23
2018,2,20,17,30,164.0,26.0,1.6,6.3,38.0,20.36,6.81
2018,2,20,17,45,92.5,14.5,1.6,5.9,20.0,14.25,0.0
2018,2,20,18,0,21.0,3.0,1.6,5.5,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,1.6,5.35,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,4.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,21,6,45,6.5,3.0,1.5,4.35,3.0,0.0,0.0
2018,2,21,7,0,13.0,6.0,1.6,4.5,6.0,8.95,0.0
2018,2,21,7,15,48.5,22.0,1.7,4.8,26.5,40.69,5.25
2018,2,21,7,30,84.0,38.0,1.8,5.1,47.0,80.7,59.26
2018,2,21,7,45,215.5,50.0,1.9,5.4,89.5,153.81,123.31
2018,2,21,8,0,347.0,62.0,2.0,5.7,132.0,233.57,193.3
2018,2,21,8,15,500.0,64.0,2.0,6.2,194.0,326.27,273.62
2018,2,21,8,30,653.0,66.0,2.0,6.7,256.0,429.35,360.78
2018,2,21,8,45,719.0,67.0,1.95,7.25,308.5,491.02,411.92
2018,2,21,9,0,785.0,68.0,1.9,7.8,361.0,558.57,466.04
2018,2,21,9,15,813.5,70.5,1.9,8.25,405.5,606.51,503.27
2018,2,21,9,30,842.0,73.0,1.9,8.7,450.0,653.78,538.98
2018,2,21,9,45,862.0,75.0,1.85,9.15,489.5,693.57,566.47
2018,2,21,10,0,882.0,77.0,1.8,9.6,529.0,727.1,588.51
2018,2,21,10,15,894.0,79.5,1.7,9.9,562.0,757.54,607.83
2018,2,21,10,30,906.0,82.0,1.6,10.2,595.0,785.31,624.87
2018,2,21,10,45,914.0,84.0,1.5,10.5,621.0,806.53,636.97
2018,2,21,11,0,922.0,86.0,1.4,10.8,647.0,824.6,646.74
2018,2,21,11,15,926.5,87.5,1.25,11.0,665.5,836.04,651.36
2018,2,21,11,30,931.0,89.0,1.1,11.2,684.0,844.06,653.54
2018,2,21,11,45,933.0,90.0,0.95,11.4,694.5,846.03,651.5
2018,2,21,12,0,935.0,91.0,0.8,11.6,705.0,844.48,647.1
2018,2,21,12,15,934.5,92.0,0.8,11.75,707.5,837.44,641.79
2018,2,21,12,30,934.0,93.0,0.8,11.9,710.0,826.92,634.33
2018,2,21,12,45,816.0,130.0,0.8,12.0,666.0,765.65,592.04
2018,2,21,13,0,698.0,167.0,0.8,12.1,622.0,702.7,547.12
2018,2,21,13,15,634.0,183.0,0.85,12.1,590.0,655.93,513.67
2018,2,21,13,30,570.0,199.0,0.9,12.1,558.0,607.61,478.31
2018,2,21,13,45,734.0,146.0,1.0,12.05,592.5,646.13,510.37
2018,2,21,14,0,898.0,93.0,1.1,12.0,627.0,667.59,528.29
2018,2,21,14,15,881.5,93.0,1.15,11.9,597.0,626.72,497.27
2018,2,21,14,30,865.0,93.0,1.2,11.8,567.0,582.91,463.9
2018,2,21,14,45,841.5,92.5,1.25,11.7,530.0,533.85,425.54
2018,2,21,15,0,818.0,92.0,1.3,11.6,493.0,484.58,385.82
2018,2,21,15,15,795.0,88.5,1.3,11.6,452.0,432.64,342.45
2018,2,21,15,30,772.0,85.0,1.3,11.6,411.0,381.13,298.18
2018,2,21,15,45,742.0,80.5,1.4,11.2,366.5,326.01,250.59
2018,2,21,16,0,712.0,76.0,1.5,10.8,322.0,273.49,203.91
2018,2,21,16,15,674.0,69.5,1.55,10.15,275.0,219.28,155.73
2018,2,21,16,30,636.0,63.0,1.6,9.5,228.0,168.32,110.91
2018,2,21,16,45,575.5,55.0,1.6,8.85,181.0,116.82,69.17
2018,2,21,17,0,515.0,47.0,1.6,8.2,134.0,71.68,37.93
2018,2,21,17,15,351.0,37.5,1.65,7.8,88.0,31.16,21.67
2018,2,21,17,30,187.0,28.0,1.7,7.4,42.0,21.96,9.01
2018,2,21,17,45,102.0,14.5,1.75,7.0,21.5,14.25,0.0
2018,2,21,18,0,17.0,1.0,1.8,6.6,1.0,0.0,0.0
2018,2,21,18,15,8.5,0.5,1.85,6.45,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
