Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,6,45,52.5,6.0,2.65,4.5,7.0,0.0,0.0
2018,2,22,7,0,105.0,12.0,2.7,4.8,14.0,36.77,0.0
2018,2,22,7,15,246.5,24.0,2.8,5.35,47.0,108.36,37.3
2018,2,22,7,30,388.0,36.0,2.9,5.9,80.0,187.48,141.17
2018,2,22,7,45,486.5,43.5,3.05,6.45,126.0,253.32,203.23
2018,2,22,8,0,585.0,51.0,3.2,7.0,172.0,327.66,270.3
2018,2,22,8,15,654.5,55.5,3.25,7.45,223.0,392.44,328.36
2018,2,22,8,30,724.0,60.0,3.3,7.9,274.0,459.43,386.58
2018,2,22,8,45,761.5,63.5,3.4,8.4,321.5,513.78,432.7
2018,2,22,9,0,799.0,67.0,3.5,8.9,369.0,568.86,477.93
2018,2,22,9,15,823.0,70.5,3.55,9.2,413.0,615.68,515.46
2018,2,22,9,30,847.0,74.0,3.6,9.5,457.0,661.54,551.23
2018,2,22,9,45,862.5,77.5,3.65,9.8,496.0,700.16,579.27
2018,2,22,10,0,878.0,81.0,3.7,10.1,535.0,736.71,605.28
2018,2,22,10,15,809.0,104.0,3.8,10.25,542.5,730.03,598.76
2018,2,22,10,30,740.0,127.0,3.9,10.4,550.0,720.26,590.29
2018,2,22,10,45,495.5,186.0,4.0,10.55,474.5,601.33,494.1
2018,2,22,11,0,251.0,245.0,4.1,10.7,399.0,468.87,384.33
2018,2,22,11,15,423.5,218.5,4.2,10.7,487.5,586.26,481.08
2018,2,22,11,30,596.0,192.0,4.3,10.7,576.0,698.7,570.71
2018,2,22,11,45,367.0,227.0,4.4,10.7,464.5,548.73,449.41
2018,2,22,12,0,138.0,262.0,4.5,10.7,353.0,385.41,314.75
2018,2,22,12,15,212.0,257.5,4.6,10.6,398.0,443.85,364.03
2018,2,22,12,30,286.0,253.0,4.7,10.5,443.0,492.46,404.44
2018,2,22,12,45,482.0,210.5,4.8,10.45,528.0,597.93,492.03
2018,2,22,13,0,678.0,168.0,4.9,10.4,613.0,691.3,568.14
2018,2,22,13,15,552.0,201.0,4.9,10.3,558.5,615.07,505.85
2018,2,22,13,30,426.0,234.0,4.9,10.2,504.0,545.14,448.46
2018,2,22,13,45,425.0,226.5,4.95,10.1,488.5,522.27,430.73
2018,2,22,14,0,424.0,219.0,5.0,10.0,473.0,498.14,411.57
2018,2,22,14,15,424.5,200.5,4.95,9.9,445.0,462.75,383.11
2018,2,22,14,30,425.0,182.0,4.9,9.8,417.0,426.27,353.34
2018,2,22,14,45,630.5,135.0,4.9,9.7,459.5,469.06,388.38
2018,2,22,15,0,836.0,88.0,4.9,9.6,502.0,491.63,404.44
2018,2,22,15,15,817.0,85.0,4.9,9.6,462.0,441.0,359.51
2018,2,22,15,30,798.0,82.0,4.9,9.6,422.0,390.38,313.71
2018,2,22,15,45,762.0,78.0,4.7,9.25,374.5,333.36,262.11
2018,2,22,16,0,726.0,74.0,4.5,8.9,327.0,277.45,210.82
2018,2,22,16,15,622.0,74.0,4.25,8.55,269.0,213.4,155.03
2018,2,22,16,30,518.0,74.0,4.0,8.2,211.0,159.71,109.88
2018,2,22,16,45,474.5,62.5,3.8,7.9,168.0,113.23,70.99
2018,2,22,17,0,431.0,51.0,3.6,7.6,125.0,71.33,40.37
2018,2,22,17,15,365.0,41.0,3.5,7.3,89.5,35.5,25.61
2018,2,22,17,30,299.0,31.0,3.4,7.0,54.0,25.8,12.75
2018,2,22,17,45,159.0,16.5,3.25,6.7,28.0,16.22,0.0
2018,2,22,18,0,19.0,2.0,3.1,6.4,2.0,0.0,0.0
2018,2,22,18,15,9.5,1.0,3.1,6.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,1.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,23,6,45,45.5,6.0,2.45,2.4,7.0,0.0,0.0
2018,2,23,7,0,91.0,12.0,2.5,2.9,14.0,33.74,0.0
2018,2,23,7,15,278.0,24.0,2.7,3.5,52.0,119.6,54.34
2018,2,23,7,30,465.0,36.0,2.9,4.1,90.0,215.3,164.64
2018,2,23,7,45,514.5,44.5,3.1,4.75,131.0,267.17,216.3
2018,2,23,8,0,564.0,53.0,3.3,5.4,172.0,322.91,268.61
2018,2,23,8,15,675.5,54.5,3.45,5.95,232.0,401.33,338.25
2018,2,23,8,30,787.0,56.0,3.6,6.5,292.0,490.88,415.2
2018,2,23,8,45,821.5,59.5,3.7,7.0,341.5,546.14,462.07
2018,2,23,9,0,856.0,63.0,3.8,7.5,391.0,601.79,507.79
2018,2,23,9,15,878.5,66.0,3.8,7.9,436.0,645.11,542.36
2018,2,23,9,30,901.0,69.0,3.8,8.3,481.0,691.06,577.15
2018,2,23,9,45,916.5,72.0,3.8,8.65,521.0,730.59,605.38
2018,2,23,10,0,932.0,75.0,3.8,9.0,561.0,767.91,631.53
2018,2,23,10,15,943.5,77.0,3.8,9.25,595.0,798.6,652.61
2018,2,23,10,30,955.0,79.0,3.8,9.5,629.0,826.42,671.42
2018,2,23,10,45,960.0,80.0,3.75,9.8,653.5,844.95,682.9
2018,2,23,11,0,965.0,81.0,3.7,10.1,678.0,860.08,691.95
2018,2,23,11,15,970.5,81.5,3.7,10.3,696.5,871.55,698.94
2018,2,23,11,30,976.0,82.0,3.7,10.5,715.0,879.44,703.45
2018,2,23,11,45,979.0,83.0,3.65,10.65,726.5,882.22,704.25
2018,2,23,12,0,982.0,84.0,3.6,10.8,738.0,881.3,702.54
2018,2,23,12,15,980.5,85.0,3.55,10.95,740.0,873.08,695.72
2018,2,23,12,30,979.0,86.0,3.5,11.1,742.0,861.23,686.47
2018,2,23,12,45,974.0,87.5,3.45,11.2,735.5,843.68,673.36
2018,2,23,13,0,969.0,89.0,3.4,11.3,729.0,822.76,657.93
2018,2,23,13,15,964.5,88.5,3.3,11.35,715.0,796.83,638.79
2018,2,23,13,30,960.0,88.0,3.2,11.4,701.0,767.82,617.43
2018,2,23,13,45,951.0,87.0,3.1,11.45,678.0,732.32,591.26
2018,2,23,14,0,942.0,86.0,3.0,11.5,655.0,694.33,561.57
2018,2,23,14,15,929.5,84.5,2.9,11.45,624.5,651.43,527.58
2018,2,23,14,30,917.0,83.0,2.8,11.4,594.0,606.73,491.52
2018,2,23,14,45,902.5,81.0,2.75,11.3,558.0,558.93,452.49
2018,2,23,15,0,888.0,79.0,2.7,11.2,522.0,510.04,411.53
2018,2,23,15,15,867.5,76.5,2.7,11.2,480.5,456.85,366.03
2018,2,23,15,30,847.0,74.0,2.7,11.2,439.0,403.68,319.27
2018,2,23,15,45,819.0,70.5,2.4,10.8,392.5,347.32,268.85
2018,2,23,16,0,791.0,67.0,2.1,10.4,346.0,292.37,218.73
2018,2,23,16,15,750.5,62.5,2.0,9.65,297.0,235.26,167.36
2018,2,23,16,30,710.0,58.0,1.9,8.9,248.0,181.58,119.6
2018,2,23,16,45,561.5,56.0,1.85,8.2,187.5,118.9,71.71
2018,2,23,17,0,413.0,54.0,1.8,7.5,127.0,74.03,43.05
2018,2,23,17,15,337.0,42.0,1.85,7.1,89.0,36.99,23.0
2018,2,23,17,30,261.0,30.0,1.9,6.7,51.0,24.41,12.66
2018,2,23,17,45,150.0,18.0,1.95,6.35,28.0,17.69,0.0
2018,2,23,18,0,39.0,6.0,2.0,6.0,5.0,0.0,0.0
2018,2,23,18,15,19.5,3.0,2.0,5.85,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,24,6,45,17.5,6.0,1.95,3.65,6.5,0.0,0.0
2018,2,24,7,0,35.0,12.0,2.0,4.2,13.0,20.35,0.0
2018,2,24,7,15,107.0,27.5,2.05,4.8,39.0,70.34,36.0
2018,2,24,7,30,179.0,43.0,2.1,5.4,65.0,125.85,96.59
2018,2,24,7,45,257.5,56.5,2.2,5.95,103.5,180.05,145.79
2018,2,24,8,0,336.0,70.0,2.3,6.5,142.0,241.72,200.75
2018,2,24,8,15,373.0,83.0,2.4,7.2,181.5,289.24,243.03
2018,2,24,8,30,410.0,96.0,2.5,7.9,221.0,339.21,286.16
2018,2,24,8,45,461.0,105.5,2.6,8.55,267.0,395.16,333.15
2018,2,24,9,0,512.0,115.0,2.7,9.2,313.0,453.84,381.09
2018,2,24,9,15,540.0,124.0,2.85,9.6,354.0,499.33,417.6
2018,2,24,9,30,568.0,133.0,3.0,10.0,395.0,548.33,456.06
2018,2,24,9,45,575.5,141.5,3.15,10.45,426.0,578.98,479.22
2018,2,24,10,0,583.0,150.0,3.3,10.9,457.0,607.94,500.77
2018,2,24,10,15,584.0,159.5,3.35,11.1,483.0,631.25,517.69
2018,2,24,10,30,585.0,169.0,3.4,11.3,509.0,652.33,532.74
2018,2,24,10,45,473.5,209.5,3.5,11.45,492.5,613.54,499.6
2018,2,24,11,0,362.0,250.0,3.6,11.6,476.0,564.41,458.61
2018,2,24,11,15,323.5,270.5,3.65,11.7,476.5,557.19,451.53
2018,2,24,11,30,285.0,291.0,3.7,11.8,477.0,548.05,442.75
2018,2,24,11,45,291.5,295.0,3.75,11.9,488.0,555.77,448.46
2018,2,24,12,0,298.0,299.0,3.8,12.0,499.0,562.28,453.19
2018,2,24,12,15,343.0,289.0,3.85,12.05,520.0,583.13,470.19
2018,2,24,12,30,388.0,279.0,3.9,12.1,541.0,601.96,485.48
2018,2,24,12,45,374.5,277.5,3.9,12.1,528.5,582.25,469.9
2018,2,24,13,0,361.0,276.0,3.9,12.1,516.0,561.61,453.77
2018,2,24,13,15,395.0,262.0,3.95,12.15,520.0,561.83,454.84
2018,2,24,13,30,429.0,248.0,4.0,12.2,524.0,564.18,457.21
2018,2,24,13,45,409.5,228.0,4.0,12.25,484.5,515.98,419.63
2018,2,24,14,0,390.0,208.0,4.0,12.3,445.0,467.82,381.84
2018,2,24,14,15,326.5,212.0,3.95,12.2,404.5,413.71,338.0
2018,2,24,14,30,263.0,216.0,3.9,12.1,364.0,367.43,300.03
2018,2,24,14,45,274.5,211.5,3.9,12.05,357.5,356.44,290.95
2018,2,24,15,0,286.0,207.0,3.9,12.0,351.0,343.75,280.04
2018,2,24,15,15,290.0,186.5,3.9,12.0,322.5,310.52,252.19
2018,2,24,15,30,294.0,166.0,3.9,12.0,294.0,276.55,223.14
2018,2,24,15,45,333.0,145.0,3.75,11.55,275.5,253.32,201.91
2018,2,24,16,0,372.0,124.0,3.6,11.1,257.0,225.93,176.01
2018,2,24,16,15,362.5,106.5,3.3,10.55,221.0,185.4,139.78
2018,2,24,16,30,353.0,89.0,3.0,10.0,185.0,145.63,104.35
2018,2,24,16,45,328.5,74.0,2.75,9.45,149.5,107.12,71.8
2018,2,24,17,0,304.0,59.0,2.5,8.9,114.0,71.23,44.21
2018,2,24,17,15,237.0,45.0,2.45,8.5,79.5,38.33,24.4
2018,2,24,17,30,170.0,31.0,2.4,8.1,45.0,24.18,13.05
2018,2,24,17,45,96.5,17.5,2.35,7.65,24.5,17.2,0.0
2018,2,24,18,0,23.0,4.0,2.3,7.2,4.0,0.0,0.0
2018,2,24,18,15,11.5,2.0,2.3,7.0,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,6,45,38.0,6.5,1.35,4.85,7.5,0.0,0.0
2018,2,25,7,0,76.0,13.0,1.3,5.3,15.0,31.61,0.0
2018,2,25,7,15,188.5,27.5,1.3,5.95,47.5,100.65,58.53
2018,2,25,7,30,301.0,42.0,1.3,6.6,80.0,167.47,128.75
2018,2,25,7,45,374.0,53.5,1.35,7.25,121.5,224.64,180.91
2018,2,25,8,0,447.0,65.0,1.4,7.9,163.0,288.15,237.1
2018,2,25,8,15,589.5,64.0,1.45,8.55,226.5,377.8,313.3
2018,2,25,8,30,732.0,63.0,1.5,9.2,290.0,475.5,393.83
2018,2,25,8,45,769.0,67.0,1.55,9.9,338.5,530.95,438.3
2018,2,25,9,0,806.0,71.0,1.6,10.6,387.0,587.07,481.94
2018,2,25,9,15,833.0,73.5,1.65,11.05,432.0,635.25,518.57
2018,2,25,9,30,860.0,76.0,1.7,11.5,477.0,682.61,553.09
2018,2,25,9,45,880.5,77.0,1.7,11.95,517.0,718.03,576.6
2018,2,25,10,0,901.0,78.0,1.7,12.4,557.0,755.87,601.59
2018,2,25,10,15,914.0,79.5,1.75,12.65,590.5,786.49,621.93
2018,2,25,10,30,927.0,81.0,1.8,12.9,624.0,814.41,640.29
2018,2,25,10,45,937.5,82.0,1.8,13.2,651.0,836.85,654.12
2018,2,25,11,0,948.0,83.0,1.8,13.5,678.0,856.12,665.76
2018,2,25,11,15,954.5,83.0,1.9,13.65,697.0,867.68,673.55
2018,2,25,11,30,961.0,83.0,2.0,13.8,716.0,875.74,679.08
2018,2,25,11,45,965.0,83.0,2.05,13.95,727.0,878.17,680.34
2018,2,25,12,0,969.0,83.0,2.1,14.1,738.0,876.94,679.26
2018,2,25,12,15,967.5,84.5,2.2,14.2,740.0,869.27,674.46
2018,2,25,12,30,966.0,86.0,2.3,14.3,742.0,858.01,667.27
2018,2,25,12,45,962.0,87.0,2.45,14.35,736.0,840.75,656.44
2018,2,25,13,0,958.0,88.0,2.6,14.4,730.0,820.13,643.19
2018,2,25,13,15,953.5,87.0,2.7,14.35,715.5,793.79,625.66
2018,2,25,13,30,949.0,86.0,2.8,14.3,701.0,764.4,605.82
2018,2,25,13,45,942.0,85.0,2.9,14.25,679.0,730.4,582.43
2018,2,25,14,0,935.0,84.0,3.0,14.2,657.0,693.83,555.76
2018,2,25,14,15,923.5,83.5,3.1,14.0,628.0,652.63,524.51
2018,2,25,14,30,912.0,83.0,3.2,13.8,599.0,609.56,490.95
2018,2,25,14,45,896.0,81.0,3.3,13.65,562.5,560.96,452.06
2018,2,25,15,0,880.0,79.0,3.4,13.5,526.0,511.38,411.21
2018,2,25,15,15,859.5,77.0,3.4,13.5,484.5,458.81,366.37
2018,2,25,15,30,839.0,75.0,3.4,13.5,443.0,406.28,320.32
2018,2,25,15,45,798.5,73.0,3.35,12.7,394.0,347.23,268.97
2018,2,25,16,0,758.0,71.0,3.3,11.9,345.0,290.88,218.81
2018,2,25,16,15,668.0,72.0,3.15,11.35,288.5,227.25,163.7
2018,2,25,16,30,578.0,73.0,3.0,10.8,232.0,173.61,118.27
2018,2,25,16,45,444.5,66.5,2.8,10.25,174.5,116.61,74.49
2018,2,25,17,0,311.0,60.0,2.6,9.7,117.0,73.36,45.47
2018,2,25,17,15,219.0,45.5,2.55,9.4,79.5,39.1,24.81
2018,2,25,17,30,127.0,31.0,2.5,9.1,42.0,25.74,14.74
2018,2,25,17,45,71.0,17.5,2.5,8.8,23.0,17.2,0.0
2018,2,25,18,0,15.0,4.0,2.5,8.5,4.0,3.93,0.0
2018,2,25,18,15,7.5,2.0,2.45,8.45,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,26,6,45,5.0,6.0,3.1,7.8,6.0,0.0,0.0
2018,2,26,7,0,10.0,12.0,3.2,7.7,12.0,14.31,0.0
2018,2,26,7,15,145.5,28.5,3.3,7.75,47.0,90.46,56.01
2018,2,26,7,30,281.0,45.0,3.4,7.8,82.0,165.02,127.71
2018,2,26,7,45,323.5,56.5,3.5,7.8,116.0,208.06,168.74
2018,2,26,8,0,366.0,68.0,3.6,7.8,150.0,254.98,212.15
2018,2,26,8,15,458.0,77.0,3.6,7.95,204.5,329.31,277.42
2018,2,26,8,30,550.0,86.0,3.6,8.1,259.0,408.92,345.79
2018,2,26,8,45,668.0,80.0,3.65,8.25,322.5,492.87,416.7
2018,2,26,9,0,786.0,74.0,3.7,8.4,386.0,581.32,489.61
2018,2,26,9,15,814.5,76.0,3.7,8.65,431.0,629.34,527.66
2018,2,26,9,30,843.0,78.0,3.7,8.9,476.0,676.67,563.86
2018,2,26,9,45,866.0,79.0,3.7,9.2,516.5,717.86,593.45
2018,2,26,10,0,889.0,80.0,3.7,9.5,557.0,752.83,617.9
2018,2,26,10,15,901.5,82.0,3.7,9.8,590.5,783.41,638.82
2018,2,26,10,30,914.0,84.0,3.7,10.1,624.0,811.29,657.59
2018,2,26,10,45,922.0,85.5,3.65,10.4,650.0,832.12,670.81
2018,2,26,11,0,930.0,87.0,3.6,10.7,676.0,849.76,681.7
2018,2,26,11,15,935.0,89.0,3.6,10.9,695.0,862.18,689.37
2018,2,26,11,30,940.0,91.0,3.6,11.1,714.0,871.11,694.65
2018,2,26,11,45,942.5,92.0,3.55,11.3,725.0,873.35,694.92
2018,2,26,12,0,945.0,93.0,3.5,11.5,736.0,872.0,692.8
2018,2,26,12,15,943.5,94.0,3.55,11.5,738.0,863.84,687.02
2018,2,26,12,30,942.0,95.0,3.6,11.5,740.0,852.18,678.86
2018,2,26,12,45,771.0,152.5,3.6,11.55,677.5,770.95,619.19
2018,2,26,13,0,600.0,210.0,3.6,11.6,615.0,682.34,550.04
2018,2,26,13,15,621.0,199.5,3.6,11.5,611.5,673.79,544.58
2018,2,26,13,30,642.0,189.0,3.6,11.4,608.0,659.95,534.53
2018,2,26,13,45,693.0,167.5,3.6,11.3,606.5,652.15,529.5
2018,2,26,14,0,744.0,146.0,3.6,11.2,605.0,639.01,519.97
2018,2,26,14,15,798.5,125.0,3.6,11.05,597.5,622.88,507.74
2018,2,26,14,30,853.0,104.0,3.6,10.9,590.0,600.62,490.05
2018,2,26,14,45,629.5,129.0,3.6,10.7,476.0,469.94,384.93
2018,2,26,15,0,406.0,154.0,3.6,10.5,362.0,354.21,290.35
2018,2,26,15,15,217.0,134.5,3.6,10.5,244.5,229.05,187.18
2018,2,26,15,30,28.0,115.0,3.6,10.5,127.0,122.43,98.66
2018,2,26,15,45,14.0,73.5,3.4,10.05,79.5,76.08,59.73
2018,2,26,16,0,0.0,32.0,3.2,9.6,32.0,30.89,21.22
2018,2,26,16,15,59.5,59.5,3.0,9.2,76.0,71.54,54.47
2018,2,26,16,30,119.0,87.0,2.8,8.8,120.0,103.87,79.34
2018,2,26,16,45,122.5,78.5,2.65,8.4,107.0,88.45,65.41
2018,2,26,17,0,126.0,70.0,2.5,8.0,94.0,72.12,51.64
2018,2,26,17,15,82.0,51.5,2.6,7.8,65.5,46.12,32.38
2018,2,26,17,30,38.0,33.0,2.7,7.6,37.0,28.74,17.73
2018,2,26,17,45,24.0,18.0,2.8,7.35,20.0,15.98,0.0
2018,2,26,18,0,10.0,3.0,2.9,7.1,3.0,2.95,0.0
2018,2,26,18,15,5.0,1.5,3.1,7.1,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.85,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.95,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.0,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.0,5.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.0,4.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.95,4.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.8,4.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,27,6,45,62.0,8.5,3.85,4.65,11.0,0.0,0.0
2018,2,27,7,0,124.0,17.0,3.9,4.9,22.0,48.31,0.0
2018,2,27,7,15,294.0,29.0,4.0,5.35,63.0,138.4,92.02
2018,2,27,7,30,464.0,41.0,4.1,5.8,104.0,227.25,178.11
2018,2,27,7,45,562.5,47.0,4.15,6.2,154.5,297.2,242.94
2018,2,27,8,0,661.0,53.0,4.2,6.6,205.0,372.56,311.22
2018,2,27,8,15,733.0,57.0,4.25,7.05,261.5,443.41,374.22
2018,2,27,8,30,805.0,61.0,4.3,7.5,318.0,518.66,438.89
2018,2,27,8,45,836.0,64.5,4.3,7.95,367.5,573.24,484.62
2018,2,27,9,0,867.0,68.0,4.3,8.4,417.0,627.87,528.87
2018,2,27,9,15,889.0,71.5,4.25,8.8,463.0,676.25,566.62
2018,2,27,9,30,911.0,75.0,4.2,9.2,509.0,719.03,597.67
2018,2,27,9,45,925.5,77.5,4.15,9.6,549.0,757.74,624.55
2018,2,27,10,0,940.0,80.0,4.1,10.0,589.0,794.15,649.25
2018,2,27,10,15,946.5,82.0,4.0,10.35,620.5,821.29,666.79
2018,2,27,10,30,953.0,84.0,3.9,10.7,652.0,845.33,681.89
2018,2,27,10,45,960.5,85.5,3.85,11.05,678.5,866.35,694.96
2018,2,27,11,0,968.0,87.0,3.8,11.4,705.0,884.01,705.57
2018,2,27,11,15,972.5,88.5,3.75,11.65,724.0,895.73,712.2
2018,2,27,11,30,977.0,90.0,3.7,11.9,743.0,903.81,716.35
2018,2,27,11,45,976.0,91.0,3.7,12.2,751.5,903.14,714.53
2018,2,27,12,0,975.0,92.0,3.7,12.5,760.0,898.78,710.28
2018,2,27,12,15,974.5,92.0,3.65,12.7,761.5,890.06,703.05
2018,2,27,12,30,974.0,92.0,3.6,12.9,763.0,877.72,693.41
2018,2,27,12,45,970.0,92.0,3.5,13.05,755.5,859.08,679.24
2018,2,27,13,0,966.0,92.0,3.4,13.2,748.0,837.06,662.8
2018,2,27,13,15,961.0,91.0,3.3,13.25,733.0,810.0,643.04
2018,2,27,13,30,956.0,90.0,3.2,13.3,718.0,779.88,621.12
2018,2,27,13,45,948.0,88.5,3.1,13.4,695.0,744.28,595.06
2018,2,27,14,0,940.0,87.0,3.0,13.5,672.0,706.14,566.24
2018,2,27,14,15,913.0,85.0,2.95,13.45,632.0,653.44,525.53
2018,2,27,14,30,886.0,83.0,2.9,13.4,592.0,600.08,483.57
2018,2,27,14,45,876.0,83.0,2.85,13.3,561.0,557.57,449.01
2018,2,27,15,0,866.0,83.0,2.8,13.2,530.0,513.6,412.28
2018,2,27,15,15,851.5,80.0,2.8,13.2,490.5,463.08,369.4
2018,2,27,15,30,837.0,77.0,2.8,13.2,451.0,412.08,324.89
2018,2,27,15,45,812.0,73.5,2.55,12.75,405.5,356.7,275.93
2018,2,27,16,0,787.0,70.0,2.3,12.3,360.0,302.46,226.91
2018,2,27,16,15,731.5,66.5,2.2,11.5,307.0,242.23,173.85
2018,2,27,16,30,676.0,63.0,2.1,10.7,254.0,185.44,124.27
2018,2,27,16,45,602.5,57.5,2.0,9.9,203.5,131.17,79.86
2018,2,27,17,0,529.0,52.0,1.9,9.1,153.0,84.72,46.59
2018,2,27,17,15,430.0,43.0,1.95,8.7,109.5,42.63,24.23
2018,2,27,17,30,331.0,34.0,2.0,8.3,66.0,27.43,17.0
2018,2,27,17,45,187.0,20.0,2.05,7.9,36.0,16.49,0.0
2018,2,27,18,0,43.0,6.0,2.1,7.5,6.0,5.9,0.0
2018,2,27,18,15,21.5,3.0,2.1,7.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,1.25,5.9,1.5,1.47,0.0
2018,2,28,7,0,0.0,3.0,1.2,6.3,3.0,2.95,0.0
2018,2,28,7,15,5.0,19.5,1.3,6.85,20.0,20.37,10.09
2018,2,28,7,30,10.0,36.0,1.4,7.4,37.0,40.73,28.87
2018,2,28,7,45,26.5,59.5,1.5,7.95,65.0,74.23,58.2
2018,2,28,8,0,43.0,83.0,1.6,8.5,93.0,108.86,88.46
2018,2,28,8,15,24.0,78.5,1.7,8.95,84.5,93.33,75.42
2018,2,28,8,30,5.0,74.0,1.8,9.4,76.0,74.91,59.39
2018,2,28,8,45,36.5,94.0,1.85,9.8,109.0,117.58,96.35
2018,2,28,9,0,68.0,114.0,1.9,10.2,142.0,166.29,137.78
2018,2,28,9,15,138.5,160.0,1.95,10.45,224.5,266.54,221.71
2018,2,28,9,30,209.0,206.0,2.0,10.7,307.0,371.13,306.37
2018,2,28,9,45,235.0,220.5,2.05,11.0,342.5,410.57,336.87
2018,2,28,10,0,261.0,235.0,2.1,11.3,378.0,459.28,374.32
2018,2,28,10,15,319.0,239.5,2.15,11.4,424.0,513.05,416.39
2018,2,28,10,30,377.0,244.0,2.2,11.5,470.0,568.05,458.72
2018,2,28,10,45,319.0,267.0,2.25,11.6,464.0,551.22,443.32
2018,2,28,11,0,261.0,290.0,2.3,11.7,458.0,531.44,426.12
2018,2,28,11,15,240.5,302.5,2.35,11.7,460.5,519.98,416.72
2018,2,28,11,30,220.0,315.0,2.4,11.7,463.0,515.96,412.78
2018,2,28,11,45,219.5,316.0,2.45,11.75,465.5,514.83,411.73
2018,2,28,12,0,219.0,317.0,2.5,11.8,468.0,512.89,410.09
2018,2,28,12,15,156.5,316.5,2.55,11.7,424.5,458.27,366.66
2018,2,28,12,30,94.0,316.0,2.6,11.6,381.0,397.44,318.19
2018,2,28,12,45,82.0,310.5,2.6,11.5,367.0,379.55,304.29
2018,2,28,13,0,70.0,305.0,2.6,11.4,353.0,361.87,290.34
2018,2,28,13,15,57.0,287.5,2.6,11.3,326.0,331.34,266.3
2018,2,28,13,30,44.0,270.0,2.6,11.2,299.0,301.52,242.72
2018,2,28,13,45,68.0,264.0,2.6,11.05,307.5,309.65,250.31
2018,2,28,14,0,92.0,258.0,2.6,10.9,316.0,316.13,256.33
2018,2,28,14,15,49.5,217.5,2.55,10.8,248.5,245.05,198.66
2018,2,28,14,30,7.0,177.0,2.5,10.7,181.0,175.89,141.91
2018,2,28,14,45,3.5,145.5,2.5,10.6,147.5,142.83,115.0
2018,2,28,15,0,0.0,114.0,2.5,10.5,114.0,110.28,88.12
2018,2,28,15,15,0.0,99.0,2.5,10.5,99.0,95.72,76.11
2018,2,28,15,30,0.0,84.0,2.5,10.5,84.0,81.22,64.04
2018,2,28,15,45,0.0,59.0,2.4,10.35,59.0,57.02,43.56
2018,2,28,16,0,0.0,34.0,2.3,10.2,34.0,32.82,22.85
2018,2,28,16,15,0.0,24.5,2.25,10.05,24.5,23.64,14.94
2018,2,28,16,30,0.0,15.0,2.2,9.9,15.0,14.47,6.96
2018,2,28,16,45,0.0,12.5,2.2,9.8,12.5,12.05,4.83
2018,2,28,17,0,0.0,10.0,2.2,9.7,10.0,9.64,2.67
2018,2,28,17,15,0.0,7.5,2.2,9.65,7.5,7.23,0.48
2018,2,28,17,30,0.0,5.0,2.2,9.6,5.0,4.82,0.0
2018,2,28,17,45,6.0,4.0,2.25,9.5,4.0,3.9,0.0
2018,2,28,18,0,12.0,3.0,2.3,9.4,3.0,2.95,0.0
2018,2,28,18,15,6.0,1.5,2.3,9.4,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,3.35,10.6,2.5,2.46,0.0
2018,3,1,7,0,0.0,5.0,3.3,10.6,5.0,4.82,0.0
2018,3,1,7,15,0.0,10.0,3.35,10.65,10.0,9.64,1.9
2018,3,1,7,30,0.0,15.0,3.4,10.7,15.0,14.46,6.55
2018,3,1,7,45,0.0,24.5,3.4,10.7,24.5,23.64,14.64
2018,3,1,8,0,0.0,34.0,3.4,10.7,34.0,32.82,22.74
2018,3,1,8,15,1.5,53.5,3.5,10.75,54.0,52.45,39.78
2018,3,1,8,30,3.0,73.0,3.6,10.8,74.0,72.71,57.21
2018,3,1,8,45,56.0,110.0,3.75,10.8,133.0,146.97,121.39
2018,3,1,9,0,109.0,147.0,3.9,10.8,192.0,230.11,191.91
2018,3,1,9,15,96.5,144.0,3.95,10.85,187.0,220.63,183.46
2018,3,1,9,30,84.0,141.0,4.0,10.9,182.0,210.5,174.55
2018,3,1,9,45,78.0,165.0,4.05,10.95,205.5,226.82,187.51
2018,3,1,10,0,72.0,189.0,4.1,11.0,229.0,249.64,205.57
2018,3,1,10,15,158.0,226.0,4.2,11.1,320.0,365.76,301.69
2018,3,1,10,30,244.0,263.0,4.3,11.2,411.0,485.43,397.77
2018,3,1,10,45,221.5,281.0,4.4,11.3,419.5,480.52,392.27
2018,3,1,11,0,199.0,299.0,4.5,11.4,428.0,482.9,392.87
2018,3,1,11,15,287.0,291.0,4.55,11.4,482.5,554.84,451.16
2018,3,1,11,30,375.0,283.0,4.6,11.4,537.0,618.09,501.8
2018,3,1,11,45,607.5,210.0,4.7,11.45,629.0,740.86,601.34
2018,3,1,12,0,840.0,137.0,4.8,11.5,721.0,847.76,683.17
2018,3,1,12,15,834.5,139.0,4.8,11.55,720.5,837.53,674.61
2018,3,1,12,30,829.0,141.0,4.8,11.6,720.0,824.2,664.6
2018,3,1,12,45,488.0,212.5,4.85,11.65,552.5,615.95,502.07
2018,3,1,13,0,147.0,284.0,4.9,11.7,385.0,405.04,328.69
2018,3,1,13,15,86.0,235.5,4.95,11.75,294.5,304.63,247.75
2018,3,1,13,30,25.0,187.0,5.0,11.8,204.0,203.52,164.27
2018,3,1,13,45,77.5,216.5,5.05,11.85,266.0,268.23,218.71
2018,3,1,14,0,130.0,246.0,5.1,11.9,328.0,332.91,271.97
2018,3,1,14,15,226.0,237.0,5.1,11.9,372.0,380.78,312.15
2018,3,1,14,30,322.0,228.0,5.1,11.9,416.0,417.26,342.31
2018,3,1,14,45,240.0,218.0,5.15,11.85,353.5,347.64,284.94
2018,3,1,15,0,158.0,208.0,5.2,11.8,291.0,282.84,231.42
2018,3,1,15,15,150.0,180.5,5.2,11.8,254.5,243.89,199.21
2018,3,1,15,30,142.0,153.0,5.2,11.8,218.0,205.76,167.21
2018,3,1,15,45,345.0,128.5,5.05,11.55,264.5,246.58,197.53
2018,3,1,16,0,548.0,104.0,4.9,11.3,311.0,265.77,205.99
2018,3,1,16,15,415.0,103.5,4.75,11.1,248.0,200.08,151.07
2018,3,1,16,30,282.0,103.0,4.6,10.9,185.0,149.79,111.12
2018,3,1,16,45,210.5,88.5,4.5,10.65,143.5,109.03,78.55
2018,3,1,17,0,139.0,74.0,4.4,10.4,102.0,76.14,54.02
2018,3,1,17,15,94.0,55.5,4.45,10.25,72.0,50.59,35.45
2018,3,1,17,30,49.0,37.0,4.5,10.1,42.0,32.04,21.25
2018,3,1,17,45,26.0,21.5,4.5,10.0,24.0,18.94,0.0
2018,3,1,18,0,3.0,6.0,4.5,9.9,6.0,5.9,0.0
2018,3,1,18,15,1.5,3.0,4.6,9.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,2,6,45,63.5,11.0,1.5,5.8,14.5,24.52,0.0
2018,3,2,7,0,127.0,22.0,1.5,6.3,29.0,66.54,0.0
2018,3,2,7,15,197.0,33.5,1.7,6.7,57.0,115.12,82.67
2018,3,2,7,30,267.0,45.0,1.9,7.1,85.0,162.85,128.5
2018,3,2,7,45,175.5,61.5,2.05,7.45,92.0,149.3,121.63
2018,3,2,8,0,84.0,78.0,2.2,7.8,99.0,126.93,104.41
2018,3,2,8,15,60.5,100.0,2.3,8.0,116.5,136.91,113.46
2018,3,2,8,30,37.0,122.0,2.4,8.2,134.0,149.96,124.37
2018,3,2,8,45,82.5,137.5,2.55,8.4,170.0,194.31,162.62
2018,3,2,9,0,128.0,153.0,2.7,8.6,206.0,249.3,209.24
2018,3,2,9,15,307.0,157.0,2.8,8.75,303.0,384.43,323.51
2018,3,2,9,30,486.0,161.0,2.9,8.9,400.0,532.18,443.68
2018,3,2,9,45,634.0,137.5,3.0,9.0,474.5,630.95,522.45
2018,3,2,10,0,782.0,114.0,3.1,9.1,549.0,731.78,599.85
2018,3,2,10,15,561.5,163.0,3.2,9.2,484.5,631.23,519.08
2018,3,2,10,30,341.0,212.0,3.3,9.3,420.0,506.28,417.15
2018,3,2,10,45,184.0,226.0,3.4,9.4,339.0,389.88,321.14
2018,3,2,11,0,27.0,240.0,3.5,9.5,258.0,269.1,218.6
2018,3,2,11,15,17.5,207.5,3.6,9.55,219.0,219.6,178.21
2018,3,2,11,30,8.0,175.0,3.7,9.6,180.0,178.4,144.05
2018,3,2,11,45,28.0,202.5,3.75,9.6,222.0,228.1,185.53
2018,3,2,12,0,48.0,230.0,3.8,9.6,264.0,272.69,222.24
2018,3,2,12,15,62.5,257.0,3.8,9.55,301.0,311.76,253.95
2018,3,2,12,30,77.0,284.0,3.8,9.5,338.0,350.18,284.89
2018,3,2,12,45,40.5,226.0,3.85,9.45,254.5,258.92,210.53
2018,3,2,13,0,4.0,168.0,3.9,9.4,171.0,166.96,134.41
2018,3,2,13,15,30.5,203.0,3.9,9.3,223.5,225.02,183.3
2018,3,2,13,30,57.0,238.0,3.9,9.2,276.0,278.31,227.47
2018,3,2,13,45,83.5,252.5,3.9,9.1,306.5,308.93,252.99
2018,3,2,14,0,110.0,267.0,3.9,9.0,337.0,341.13,279.58
2018,3,2,14,15,149.5,237.0,3.8,8.9,327.5,330.32,271.91
2018,3,2,14,30,189.0,207.0,3.7,8.8,318.0,316.59,261.63
2018,3,2,14,45,107.5,182.0,3.6,8.7,244.5,238.46,196.52
2018,3,2,15,0,26.0,157.0,3.5,8.6,171.0,165.82,135.56
2018,3,2,15,15,13.0,109.5,3.5,8.6,116.5,111.77,90.27
2018,3,2,15,30,0.0,62.0,3.5,8.6,62.0,59.93,46.21
2018,3,2,15,45,0.5,56.5,3.3,8.4,56.5,54.77,41.95
2018,3,2,16,0,1.0,51.0,3.1,8.2,51.0,49.57,37.57
2018,3,2,16,15,42.5,53.0,3.0,8.05,65.5,61.71,46.82
2018,3,2,16,30,84.0,55.0,2.9,7.9,80.0,68.93,51.07
2018,3,2,16,45,117.0,58.5,2.75,7.75,86.0,69.91,49.97
2018,3,2,17,0,150.0,62.0,2.6,7.6,92.0,67.32,46.59
2018,3,2,17,15,107.5,47.0,2.6,7.5,65.5,42.62,28.78
2018,3,2,17,30,65.0,32.0,2.6,7.4,39.0,28.31,18.59
2018,3,2,17,45,37.5,19.0,2.55,7.25,22.5,17.06,0.0
2018,3,2,18,0,10.0,6.0,2.5,7.1,6.0,5.9,0.0
2018,3,2,18,15,5.0,3.0,2.45,7.0,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.5,1.2,6.55,4.5,4.53,0.0
2018,3,3,7,0,1.0,9.0,1.2,6.8,9.0,8.95,0.0
2018,3,3,7,15,0.5,16.0,1.3,7.0,16.0,15.59,7.13
2018,3,3,7,30,0.0,23.0,1.4,7.2,23.0,22.19,13.43
2018,3,3,7,45,0.0,27.5,1.5,7.4,27.5,26.54,17.48
2018,3,3,8,0,0.0,32.0,1.6,7.6,32.0,30.88,21.42
2018,3,3,8,15,31.5,48.5,1.65,7.65,59.0,64.19,50.92
2018,3,3,8,30,63.0,65.0,1.7,7.7,86.0,105.05,86.87
2018,3,3,8,45,194.0,112.5,1.75,7.8,191.5,246.26,208.54
2018,3,3,9,0,325.0,160.0,1.8,7.9,297.0,391.15,328.32
2018,3,3,9,15,249.5,175.5,1.8,8.0,287.0,368.1,307.2
2018,3,3,9,30,174.0,191.0,1.8,8.1,277.0,330.8,275.13
2018,3,3,9,45,87.5,147.5,1.85,8.2,191.0,222.22,184.49
2018,3,3,10,0,1.0,104.0,1.9,8.3,105.0,101.82,81.29
2018,3,3,10,15,2.0,108.0,1.9,8.35,109.5,106.54,85.32
2018,3,3,10,30,3.0,112.0,1.9,8.4,114.0,111.31,89.17
2018,3,3,10,45,4.5,102.0,1.9,8.45,105.0,102.57,81.75
2018,3,3,11,0,6.0,92.0,1.9,8.5,96.0,94.0,74.51
2018,3,3,11,15,77.5,199.5,1.9,8.5,252.5,274.53,225.63
2018,3,3,11,30,149.0,307.0,1.9,8.5,409.0,449.7,364.3
2018,3,3,11,45,80.5,248.5,1.9,8.55,303.5,320.32,260.0
2018,3,3,12,0,12.0,190.0,1.9,8.6,198.0,196.4,158.4
2018,3,3,12,15,9.5,150.0,1.95,8.65,156.5,154.1,124.02
2018,3,3,12,30,7.0,110.0,2.0,8.7,115.0,112.38,89.48
2018,3,3,12,45,10.5,123.0,2.05,8.75,130.5,127.81,102.52
2018,3,3,13,0,14.0,136.0,2.1,8.8,146.0,145.64,117.41
2018,3,3,13,15,53.5,203.0,2.2,8.75,239.5,242.35,197.95
2018,3,3,13,30,93.0,270.0,2.3,8.7,333.0,337.14,274.76
2018,3,3,13,45,134.0,279.0,2.35,8.65,366.5,375.38,305.83
2018,3,3,14,0,175.0,288.0,2.4,8.6,400.0,405.67,330.56
2018,3,3,14,15,257.5,259.0,2.4,8.55,415.5,423.7,346.41
2018,3,3,14,30,340.0,230.0,2.4,8.5,431.0,431.51,353.67
2018,3,3,14,45,294.0,228.0,2.45,8.4,394.5,388.25,318.39
2018,3,3,15,0,248.0,226.0,2.5,8.3,358.0,348.07,285.53
2018,3,3,15,15,350.5,191.0,2.5,8.3,362.0,347.69,284.79
2018,3,3,15,30,453.0,156.0,2.5,8.3,366.0,338.23,274.82
2018,3,3,15,45,376.5,151.0,2.35,8.05,313.5,280.91,226.31
2018,3,3,16,0,300.0,146.0,2.2,7.8,261.0,230.73,184.03
2018,3,3,16,15,339.5,121.5,2.1,7.6,235.5,199.58,154.55
2018,3,3,16,30,379.0,97.0,2.0,7.4,210.0,164.01,120.48
2018,3,3,16,45,345.5,82.5,1.85,7.15,171.0,122.64,85.07
2018,3,3,17,0,312.0,68.0,1.7,6.9,132.0,84.89,55.13
2018,3,3,17,15,258.5,53.0,1.7,6.7,96.0,49.86,31.93
2018,3,3,17,30,205.0,38.0,1.7,6.5,60.0,29.29,19.71
2018,3,3,17,45,132.5,23.5,1.65,6.25,35.0,18.49,0.69
2018,3,3,18,0,60.0,9.0,1.6,6.0,10.0,8.85,0.0
2018,3,3,18,15,30.0,4.5,1.6,5.9,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,45,7.0,6.5,0.7,4.75,7.0,7.95,0.0
