Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,0,14.0,13.0,0.7,5.1,14.0,18.32,0.77
2018,3,4,7,15,131.5,28.0,0.7,5.55,48.5,86.73,63.58
2018,3,4,7,30,249.0,43.0,0.7,6.0,83.0,154.96,123.29
2018,3,4,7,45,237.0,57.5,0.7,6.45,106.0,178.53,146.36
2018,3,4,8,0,225.0,72.0,0.7,6.9,129.0,192.75,160.49
2018,3,4,8,15,130.5,99.5,0.65,7.5,134.0,178.59,148.83
2018,3,4,8,30,36.0,127.0,0.6,8.1,139.0,154.93,127.7
2018,3,4,8,45,95.5,151.0,0.6,8.65,190.0,225.0,186.63
2018,3,4,9,0,155.0,175.0,0.6,9.2,241.0,292.77,241.64
2018,3,4,9,15,202.0,192.0,0.6,9.6,287.5,347.65,284.97
2018,3,4,9,30,249.0,209.0,0.6,10.0,334.0,413.41,335.6
2018,3,4,9,45,272.0,224.5,0.6,10.4,370.5,453.59,365.01
2018,3,4,10,0,295.0,240.0,0.6,10.8,407.0,494.0,394.25
2018,3,4,10,15,488.0,200.5,0.6,11.0,495.5,615.5,487.08
2018,3,4,10,30,681.0,161.0,0.6,11.2,584.0,738.81,576.42
2018,3,4,10,45,823.0,120.0,0.6,11.45,651.5,815.64,626.4
2018,3,4,11,0,965.0,79.0,0.6,11.7,719.0,890.77,674.52
2018,3,4,11,15,969.5,80.5,0.6,11.85,737.5,902.4,679.92
2018,3,4,11,30,974.0,82.0,0.6,12.0,756.0,910.39,684.04
2018,3,4,11,45,975.5,82.0,0.6,12.15,765.5,910.5,683.17
2018,3,4,12,0,977.0,82.0,0.6,12.3,775.0,906.91,680.12
2018,3,4,12,15,974.0,84.0,0.6,12.35,776.5,898.08,674.08
2018,3,4,12,30,971.0,86.0,0.6,12.4,778.0,885.63,665.85
2018,3,4,12,45,965.0,87.5,0.55,12.45,770.5,866.72,652.5
2018,3,4,13,0,959.0,89.0,0.5,12.5,763.0,844.5,637.13
2018,3,4,13,15,955.0,88.5,0.5,12.5,748.5,818.5,620.41
2018,3,4,13,30,951.0,88.0,0.5,12.5,734.0,789.41,601.6
2018,3,4,13,45,945.0,86.5,0.55,12.5,712.0,754.93,579.86
2018,3,4,14,0,939.0,85.0,0.6,12.5,690.0,717.8,556.03
2018,3,4,14,15,929.5,83.5,0.6,12.4,660.0,675.99,526.16
2018,3,4,14,30,920.0,82.0,0.6,12.3,630.0,632.18,493.95
2018,3,4,14,45,906.5,80.5,0.6,12.25,594.0,584.38,457.77
2018,3,4,15,0,893.0,79.0,0.6,12.2,558.0,535.39,419.57
2018,3,4,15,15,874.5,76.5,0.6,12.2,516.0,482.15,376.86
2018,3,4,15,30,856.0,74.0,0.6,12.2,474.0,427.97,332.0
2018,3,4,15,45,830.0,71.0,0.7,11.85,427.0,371.19,284.6
2018,3,4,16,0,804.0,68.0,0.8,11.5,380.0,315.63,236.42
2018,3,4,16,15,766.0,64.0,0.8,11.0,330.0,257.55,185.25
2018,3,4,16,30,728.0,60.0,0.8,10.5,280.0,202.64,136.66
2018,3,4,16,45,670.5,54.5,0.85,10.0,229.0,146.94,89.97
2018,3,4,17,0,613.0,49.0,0.9,9.5,178.0,95.25,50.93
2018,3,4,17,15,518.0,42.0,1.0,9.1,130.5,49.01,25.11
2018,3,4,17,30,423.0,35.0,1.1,8.7,83.0,27.11,17.8
2018,3,4,17,45,264.5,23.5,1.2,8.3,48.5,18.96,2.97
2018,3,4,18,0,106.0,12.0,1.3,7.9,14.0,11.8,0.0
2018,3,4,18,15,53.0,6.0,1.3,7.7,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,1.85,3.75,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.0,4.2,2.0,0.0,0.0
2018,3,5,6,45,144.5,15.0,2.15,4.7,23.5,47.41,0.0
2018,3,5,7,0,271.0,27.0,2.3,5.2,45.0,115.06,46.96
2018,3,5,7,15,406.0,36.0,2.4,5.65,89.5,189.39,142.72
2018,3,5,7,30,541.0,45.0,2.5,6.1,134.0,271.9,217.77
2018,3,5,7,45,620.5,50.5,2.65,6.55,186.0,339.25,279.5
2018,3,5,8,0,700.0,56.0,2.8,7.0,238.0,410.56,343.09
2018,3,5,8,15,744.5,60.0,2.8,7.55,289.0,470.43,395.08
2018,3,5,8,30,789.0,64.0,2.8,8.1,340.0,532.3,446.68
2018,3,5,8,45,819.0,67.5,2.85,8.65,389.0,586.35,490.35
2018,3,5,9,0,849.0,71.0,2.9,9.2,438.0,640.4,532.58
2018,3,5,9,15,872.0,73.0,2.85,9.75,483.5,687.55,567.06
2018,3,5,9,30,895.0,75.0,2.8,10.3,529.0,729.09,595.39
2018,3,5,9,45,907.5,77.5,2.75,10.8,567.5,766.13,619.93
2018,3,5,10,0,920.0,80.0,2.7,11.3,606.0,800.77,642.32
2018,3,5,10,15,936.0,80.5,2.65,11.7,641.0,833.26,663.06
2018,3,5,10,30,952.0,81.0,2.6,12.1,676.0,863.04,681.63
2018,3,5,10,45,961.0,81.0,2.5,12.5,702.5,883.57,693.06
2018,3,5,11,0,970.0,81.0,2.4,12.9,729.0,900.76,702.14
2018,3,5,11,15,975.5,81.5,2.35,13.15,747.5,912.1,708.0
2018,3,5,11,30,981.0,82.0,2.3,13.4,766.0,919.8,711.48
2018,3,5,11,45,984.0,82.0,2.2,13.65,776.5,921.12,710.19
2018,3,5,12,0,987.0,82.0,2.1,13.9,787.0,918.7,706.49
2018,3,5,12,15,988.0,82.5,2.05,14.05,789.5,911.39,700.41
2018,3,5,12,30,989.0,83.0,2.0,14.2,792.0,900.36,691.98
2018,3,5,12,45,988.0,82.0,1.9,14.35,785.5,882.43,678.43
2018,3,5,13,0,987.0,81.0,1.8,14.5,779.0,860.97,662.62
2018,3,5,13,15,983.5,80.5,1.8,14.55,764.5,834.69,644.91
2018,3,5,13,30,980.0,80.0,1.8,14.6,750.0,805.2,624.97
2018,3,5,13,45,974.0,78.5,1.75,14.65,727.5,769.84,600.36
2018,3,5,14,0,968.0,77.0,1.7,14.7,705.0,731.73,573.75
2018,3,5,14,15,959.0,76.0,1.7,14.65,675.0,689.69,543.34
2018,3,5,14,30,950.0,75.0,1.7,14.6,645.0,645.51,509.9
2018,3,5,14,45,937.5,73.5,1.65,14.55,608.5,596.98,472.0
2018,3,5,15,0,925.0,72.0,1.6,14.5,572.0,547.1,432.03
2018,3,5,15,15,908.0,69.5,1.6,14.5,529.5,493.03,387.85
2018,3,5,15,30,891.0,67.0,1.6,14.5,487.0,438.58,341.94
2018,3,5,15,45,862.5,64.5,1.45,14.1,438.0,379.83,291.41
2018,3,5,16,0,834.0,62.0,1.3,13.7,389.0,321.09,239.71
2018,3,5,16,15,775.0,59.5,1.2,13.05,332.5,257.32,184.33
2018,3,5,16,30,716.0,57.0,1.1,12.4,276.0,198.97,133.67
2018,3,5,16,45,682.0,52.0,1.0,11.75,230.5,147.73,89.67
2018,3,5,17,0,648.0,47.0,0.9,11.1,185.0,99.84,52.86
2018,3,5,17,15,528.5,42.0,1.0,10.7,135.0,50.46,25.37
2018,3,5,17,30,409.0,37.0,1.1,10.3,85.0,28.83,19.27
2018,3,5,17,45,245.5,24.0,1.15,9.85,49.0,19.24,4.75
2018,3,5,18,0,82.0,11.0,1.2,9.4,13.0,10.81,0.0
2018,3,5,18,15,41.0,5.5,1.2,9.2,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,1.9,5.3,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.0,5.8,2.0,0.0,0.0
2018,3,6,6,45,89.0,15.0,2.15,6.35,20.0,35.18,0.0
2018,3,6,7,0,156.0,27.0,2.3,6.9,38.0,85.79,42.18
2018,3,6,7,15,218.5,41.5,2.35,7.4,71.0,134.09,101.51
2018,3,6,7,30,281.0,56.0,2.4,7.9,104.0,185.05,148.35
2018,3,6,7,45,311.0,72.0,2.5,8.4,141.0,229.76,189.29
2018,3,6,8,0,341.0,88.0,2.6,8.9,178.0,276.81,231.14
2018,3,6,8,15,278.0,112.0,2.65,9.45,195.0,278.69,233.71
2018,3,6,8,30,215.0,136.0,2.7,10.0,212.0,281.28,235.5
2018,3,6,8,45,233.0,156.0,2.7,10.55,249.0,322.71,269.46
2018,3,6,9,0,251.0,176.0,2.7,11.1,286.0,364.8,303.0
2018,3,6,9,15,317.5,184.5,2.7,11.6,338.0,427.32,353.25
2018,3,6,9,30,384.0,193.0,2.7,12.1,390.0,493.37,405.05
2018,3,6,9,45,470.0,185.0,2.65,12.65,444.0,567.41,462.06
2018,3,6,10,0,556.0,177.0,2.6,13.2,498.0,635.78,513.45
2018,3,6,10,15,684.0,149.0,2.55,13.6,565.5,721.66,577.63
2018,3,6,10,30,812.0,121.0,2.5,14.0,633.0,802.84,633.84
2018,3,6,10,45,778.0,137.5,2.45,14.4,643.5,806.95,633.77
2018,3,6,11,0,744.0,154.0,2.4,14.8,654.0,804.12,629.57
2018,3,6,11,15,677.5,183.5,2.35,15.05,648.0,784.01,613.6
2018,3,6,11,30,611.0,213.0,2.3,15.3,642.0,759.56,593.2
2018,3,6,11,45,602.0,220.5,2.2,15.55,648.0,757.79,590.17
2018,3,6,12,0,593.0,228.0,2.1,15.8,654.0,751.27,583.66
2018,3,6,12,15,778.5,158.0,2.05,15.9,719.0,828.05,639.54
2018,3,6,12,30,964.0,88.0,2.0,16.0,784.0,888.56,679.97
2018,3,6,12,45,962.0,88.0,1.9,16.15,777.5,871.18,666.11
2018,3,6,13,0,960.0,88.0,1.8,16.3,771.0,850.39,650.85
2018,3,6,13,15,955.0,87.5,1.7,16.35,756.0,823.46,631.72
2018,3,6,13,30,950.0,87.0,1.6,16.4,741.0,793.48,610.57
2018,3,6,13,45,943.0,86.0,1.5,16.5,718.5,758.69,585.96
2018,3,6,14,0,936.0,85.0,1.4,16.6,696.0,721.3,559.52
2018,3,6,14,15,888.5,92.0,1.3,16.6,651.5,663.88,516.91
2018,3,6,14,30,841.0,99.0,1.2,16.6,607.0,607.97,474.42
2018,3,6,14,45,826.0,93.5,1.15,16.6,568.5,557.86,436.17
2018,3,6,15,0,811.0,88.0,1.1,16.6,530.0,506.97,396.25
2018,3,6,15,15,789.5,84.0,1.1,16.6,487.5,454.03,353.9
2018,3,6,15,30,768.0,80.0,1.1,16.6,445.0,401.44,310.53
2018,3,6,15,45,761.5,72.5,0.9,16.25,404.5,351.58,267.48
2018,3,6,16,0,755.0,65.0,0.7,15.9,364.0,301.12,222.76
2018,3,6,16,15,654.5,71.5,0.65,15.45,306.5,237.76,170.12
2018,3,6,16,30,554.0,78.0,0.6,15.0,249.0,185.5,127.35
2018,3,6,16,45,497.0,69.5,0.6,14.5,202.5,136.19,87.1
2018,3,6,17,0,440.0,61.0,0.6,14.0,156.0,93.04,54.82
2018,3,6,17,15,368.5,50.0,0.65,13.65,115.5,53.39,30.66
2018,3,6,17,30,297.0,39.0,0.7,13.3,75.0,30.51,20.56
2018,3,6,17,45,184.5,25.5,0.75,13.0,44.5,19.94,6.37
2018,3,6,18,0,72.0,12.0,0.8,12.7,14.0,11.8,0.0
2018,3,6,18,15,36.0,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,1.5,8.7,4.0,3.93,0.0
2018,3,7,7,0,0.0,8.0,1.5,8.8,8.0,7.71,0.0
2018,3,7,7,15,0.0,14.0,1.55,9.1,14.0,13.5,5.67
2018,3,7,7,30,0.0,20.0,1.6,9.4,20.0,19.29,10.93
2018,3,7,7,45,0.0,23.0,1.65,9.75,23.0,22.19,13.61
2018,3,7,8,0,0.0,26.0,1.7,10.1,26.0,25.09,16.19
2018,3,7,8,15,0.0,39.5,1.7,10.7,39.5,38.14,27.47
2018,3,7,8,30,0.0,53.0,1.7,11.3,53.0,51.2,38.59
2018,3,7,8,45,106.0,113.0,1.65,11.85,160.0,187.87,155.82
2018,3,7,9,0,212.0,173.0,1.6,12.4,267.0,336.54,277.24
2018,3,7,9,15,315.5,179.5,1.65,13.05,335.0,421.24,344.38
2018,3,7,9,30,419.0,186.0,1.7,13.7,403.0,520.81,421.07
2018,3,7,9,45,596.5,151.0,1.7,14.35,484.5,629.9,504.28
2018,3,7,10,0,774.0,116.0,1.7,15.0,566.0,739.98,583.19
2018,3,7,10,15,826.0,107.0,1.85,15.4,611.0,787.62,615.32
2018,3,7,10,30,878.0,98.0,2.0,15.8,656.0,829.13,643.43
2018,3,7,10,45,850.5,112.0,2.15,16.2,670.0,838.81,649.18
2018,3,7,11,0,823.0,126.0,2.3,16.6,684.0,839.34,648.9
2018,3,7,11,15,794.0,141.0,2.35,16.75,690.5,835.69,645.68
2018,3,7,11,30,765.0,156.0,2.4,16.9,697.0,831.85,642.5
2018,3,7,11,45,668.5,196.5,2.5,17.05,674.0,791.36,613.71
2018,3,7,12,0,572.0,237.0,2.6,17.2,651.0,745.06,578.47
2018,3,7,12,15,753.5,165.5,2.65,17.25,712.0,817.75,633.54
2018,3,7,12,30,935.0,94.0,2.7,17.3,773.0,874.3,672.81
2018,3,7,12,45,941.5,90.0,2.75,17.4,769.0,859.87,662.49
2018,3,7,13,0,948.0,86.0,2.8,17.5,765.0,841.84,650.35
2018,3,7,13,15,944.0,85.0,2.8,17.45,750.0,815.35,632.35
2018,3,7,13,30,940.0,84.0,2.8,17.4,735.0,785.82,612.21
2018,3,7,13,45,905.0,92.5,2.8,17.35,703.5,741.26,581.16
2018,3,7,14,0,870.0,101.0,2.8,17.3,672.0,695.77,548.96
2018,3,7,14,15,889.0,88.5,2.75,17.1,650.5,663.13,524.89
2018,3,7,14,30,908.0,76.0,2.7,16.9,629.0,626.54,497.07
2018,3,7,14,45,891.5,75.0,2.65,16.7,591.5,577.83,458.89
2018,3,7,15,0,875.0,74.0,2.6,16.5,554.0,528.21,419.06
2018,3,7,15,15,619.0,125.0,2.6,16.5,452.0,415.68,329.31
2018,3,7,15,30,363.0,176.0,2.6,16.5,350.0,322.95,255.25
2018,3,7,15,45,299.0,166.5,2.35,15.75,300.5,269.95,212.59
2018,3,7,16,0,235.0,157.0,2.1,15.0,251.0,223.02,174.61
2018,3,7,16,15,210.0,135.0,1.9,14.55,211.0,181.38,139.95
2018,3,7,16,30,185.0,113.0,1.7,14.1,171.0,142.52,107.51
2018,3,7,16,45,157.5,95.5,1.55,13.6,139.0,110.14,80.91
2018,3,7,17,0,130.0,78.0,1.4,13.1,107.0,82.68,59.17
2018,3,7,17,15,96.5,59.5,1.4,12.85,78.0,56.0,39.24
2018,3,7,17,30,63.0,41.0,1.4,12.6,49.0,35.62,25.1
2018,3,7,17,45,41.0,24.5,1.35,12.35,29.0,21.76,8.65
2018,3,7,18,0,19.0,8.0,1.3,12.1,9.0,7.86,0.0
2018,3,7,18,15,9.5,4.0,1.35,12.05,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,9.5,1.5,0.85,10.9,1.5,0.0,0.0
2018,3,8,6,30,19.0,3.0,0.9,11.1,3.0,0.0,0.0
2018,3,8,6,45,57.5,9.0,0.95,11.35,13.0,22.47,0.0
2018,3,8,7,0,96.0,15.0,1.0,11.6,23.0,53.35,29.76
2018,3,8,7,15,84.0,21.5,1.0,11.75,32.0,61.7,44.24
2018,3,8,7,30,72.0,28.0,1.0,11.9,41.0,62.5,46.91
2018,3,8,7,45,47.5,41.0,1.05,12.1,50.5,65.41,50.44
2018,3,8,8,0,23.0,54.0,1.1,12.3,60.0,65.25,50.62
2018,3,8,8,15,15.0,80.0,1.1,12.5,84.5,86.57,68.73
2018,3,8,8,30,7.0,106.0,1.1,12.7,109.0,109.32,87.59
2018,3,8,8,45,4.0,114.5,1.1,12.9,116.0,115.83,92.65
2018,3,8,9,0,1.0,123.0,1.1,13.1,123.0,122.19,97.52
2018,3,8,9,15,15.0,158.0,1.1,13.3,165.5,168.06,135.27
2018,3,8,9,30,29.0,193.0,1.1,13.5,208.0,222.22,178.8
2018,3,8,9,45,78.5,226.0,1.1,13.7,271.0,295.77,237.79
2018,3,8,10,0,128.0,259.0,1.1,13.9,334.0,380.26,303.41
2018,3,8,10,15,213.5,270.5,1.1,14.15,404.0,462.61,366.78
2018,3,8,10,30,299.0,282.0,1.1,14.4,474.0,556.51,436.61
2018,3,8,10,45,346.5,282.0,1.1,14.7,512.5,598.72,466.51
2018,3,8,11,0,394.0,282.0,1.1,15.0,551.0,640.83,496.36
2018,3,8,11,15,476.5,259.5,1.15,15.25,593.0,696.13,536.72
2018,3,8,11,30,559.0,237.0,1.2,15.5,635.0,742.3,570.17
2018,3,8,11,45,709.5,181.0,1.2,15.75,693.0,812.17,620.01
2018,3,8,12,0,860.0,125.0,1.2,16.0,751.0,872.25,659.09
2018,3,8,12,15,711.0,183.0,1.25,16.1,701.5,803.11,611.66
2018,3,8,12,30,562.0,241.0,1.3,16.2,652.0,727.28,556.95
2018,3,8,12,45,728.0,176.5,1.35,16.3,704.0,786.61,602.87
2018,3,8,13,0,894.0,112.0,1.4,16.4,756.0,829.4,632.28
2018,3,8,13,15,803.0,142.5,1.4,16.25,713.0,772.63,593.31
2018,3,8,13,30,712.0,173.0,1.4,16.1,670.0,715.14,553.02
2018,3,8,13,45,588.5,206.5,1.45,15.95,608.5,637.53,496.25
2018,3,8,14,0,465.0,240.0,1.5,15.8,547.0,563.76,441.17
2018,3,8,14,15,431.0,239.5,1.45,15.65,514.5,522.09,410.12
2018,3,8,14,30,397.0,239.0,1.4,15.5,482.0,479.03,377.41
2018,3,8,14,45,366.5,229.5,1.4,15.35,444.0,433.94,343.05
2018,3,8,15,0,336.0,220.0,1.4,15.2,406.0,390.6,309.46
2018,3,8,15,15,496.0,166.0,1.4,15.2,417.5,397.68,314.56
2018,3,8,15,30,656.0,112.0,1.4,15.2,429.0,388.15,304.17
2018,3,8,15,45,648.0,103.5,1.35,14.9,391.0,341.9,264.45
2018,3,8,16,0,640.0,95.0,1.3,14.6,353.0,295.46,223.64
2018,3,8,16,15,604.5,85.5,1.2,14.1,304.5,240.72,176.15
2018,3,8,16,30,569.0,76.0,1.1,13.6,256.0,189.18,131.28
2018,3,8,16,45,539.5,66.0,1.0,13.15,213.0,141.57,90.5
2018,3,8,17,0,510.0,56.0,0.9,12.7,170.0,96.97,55.33
2018,3,8,17,15,436.0,47.5,0.95,12.3,127.5,55.17,29.93
2018,3,8,17,30,362.0,39.0,1.0,11.9,85.0,30.01,20.44
2018,3,8,17,45,223.0,26.5,1.05,11.45,50.5,21.07,9.14
2018,3,8,18,0,84.0,14.0,1.1,11.0,16.0,13.76,0.0
2018,3,8,18,15,42.0,7.0,1.1,10.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,6,15,7.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,3,9,6,30,14.0,4.0,1.2,9.6,4.0,0.0,0.0
2018,3,9,6,45,25.5,17.5,1.25,9.95,19.0,23.34,0.0
2018,3,9,7,0,37.0,31.0,1.3,10.3,34.0,50.04,30.58
2018,3,9,7,15,114.5,48.5,1.4,10.65,68.0,102.63,77.99
2018,3,9,7,30,192.0,66.0,1.5,11.0,102.0,158.26,126.31
2018,3,9,7,45,285.5,77.0,1.6,11.35,148.0,227.42,185.88
2018,3,9,8,0,379.0,88.0,1.7,11.7,194.0,299.25,247.1
2018,3,9,8,15,320.5,113.5,1.75,12.1,215.0,306.0,253.4
2018,3,9,8,30,262.0,139.0,1.8,12.5,236.0,314.01,259.58
2018,3,9,8,45,310.0,154.0,1.8,12.9,283.5,370.47,305.28
2018,3,9,9,0,358.0,169.0,1.8,13.3,331.0,429.82,351.9
2018,3,9,9,15,333.0,192.5,1.8,13.75,354.5,450.39,365.92
2018,3,9,9,30,308.0,216.0,1.8,14.2,378.0,468.06,377.52
2018,3,9,9,45,411.0,207.5,1.75,14.65,440.5,552.68,442.32
2018,3,9,10,0,514.0,199.0,1.7,15.1,503.0,633.43,501.99
2018,3,9,10,15,524.5,207.0,1.7,15.4,531.5,660.83,520.09
2018,3,9,10,30,535.0,215.0,1.7,15.7,560.0,686.6,537.27
2018,3,9,10,45,451.5,254.5,1.7,15.95,553.5,666.02,518.58
2018,3,9,11,0,368.0,294.0,1.7,16.2,547.0,633.22,491.66
2018,3,9,11,15,397.5,292.0,1.7,16.35,571.5,657.03,509.08
2018,3,9,11,30,427.0,290.0,1.7,16.5,596.0,687.34,530.32
2018,3,9,11,45,364.0,313.5,1.7,16.65,577.0,648.91,500.29
2018,3,9,12,0,301.0,337.0,1.7,16.8,558.0,616.77,475.07
2018,3,9,12,15,272.5,343.5,1.7,16.8,544.0,594.93,458.61
2018,3,9,12,30,244.0,350.0,1.7,16.8,530.0,565.66,436.76
2018,3,9,12,45,223.5,350.0,1.7,16.85,513.5,543.15,419.93
2018,3,9,13,0,203.0,350.0,1.7,16.9,497.0,520.52,402.91
2018,3,9,13,15,158.5,340.0,1.7,16.8,453.5,469.16,364.34
2018,3,9,13,30,114.0,330.0,1.7,16.7,410.0,414.92,323.34
2018,3,9,13,45,128.5,319.5,1.7,16.65,407.0,413.92,323.54
2018,3,9,14,0,143.0,309.0,1.7,16.6,404.0,407.04,318.97
2018,3,9,14,15,182.5,295.5,1.7,16.5,411.5,412.0,323.86
2018,3,9,14,30,222.0,282.0,1.7,16.4,419.0,413.58,325.86
2018,3,9,14,45,246.0,261.5,1.65,16.3,405.0,397.9,314.1
2018,3,9,15,0,270.0,241.0,1.6,16.2,391.0,377.27,298.25
2018,3,9,15,15,259.0,223.0,1.6,16.2,358.5,339.85,268.76
2018,3,9,15,30,248.0,205.0,1.6,16.2,326.0,303.12,239.38
2018,3,9,15,45,240.5,185.0,1.5,15.7,293.0,266.64,209.9
2018,3,9,16,0,233.0,165.0,1.4,15.2,260.0,230.75,180.29
2018,3,9,16,15,241.5,143.5,1.3,14.75,231.0,198.46,152.59
2018,3,9,16,30,250.0,122.0,1.2,14.3,202.0,165.21,123.57
2018,3,9,16,45,214.5,103.5,1.05,13.8,164.0,126.76,92.14
2018,3,9,17,0,179.0,85.0,0.9,13.3,126.0,92.35,65.1
2018,3,9,17,15,145.0,66.5,0.9,12.95,94.0,62.17,43.01
2018,3,9,17,30,111.0,48.0,0.9,12.6,62.0,39.0,28.23
2018,3,9,17,45,72.0,30.5,0.9,12.25,38.0,25.28,12.88
2018,3,9,18,0,33.0,13.0,0.9,11.9,14.0,12.78,0.0
2018,3,9,18,15,16.5,6.5,0.9,11.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.55,10.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.65,10.5,3.0,2.95,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.8,10.75,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.9,10.9,8.0,7.71,0.98
2018,3,10,7,45,0.0,11.0,1.0,11.1,11.0,10.6,3.55
2018,3,10,8,0,0.0,14.0,1.1,11.3,14.0,13.5,6.09
2018,3,10,8,15,0.0,22.0,1.05,11.5,22.0,21.23,12.78
2018,3,10,8,30,0.0,30.0,1.0,11.7,30.0,28.96,19.42
2018,3,10,8,45,0.0,43.5,0.95,11.9,43.5,42.01,30.54
2018,3,10,9,0,0.0,57.0,0.9,12.1,57.0,55.08,41.54
2018,3,10,9,15,0.0,81.5,0.85,12.35,81.5,78.83,61.36
2018,3,10,9,30,0.0,106.0,0.8,12.6,106.0,103.19,81.37
2018,3,10,9,45,0.0,98.0,0.75,12.85,98.0,95.05,74.27
2018,3,10,10,0,0.0,90.0,0.7,13.1,90.0,87.09,67.45
2018,3,10,10,15,0.0,90.5,0.7,13.25,90.5,87.59,67.7
2018,3,10,10,30,0.0,91.0,0.7,13.4,91.0,88.08,67.93
2018,3,10,10,45,2.0,127.0,0.65,13.55,128.5,125.41,98.35
2018,3,10,11,0,4.0,163.0,0.6,13.7,166.0,163.12,128.42
2018,3,10,11,15,5.0,181.0,0.6,13.8,184.5,181.98,143.09
2018,3,10,11,30,6.0,199.0,0.6,13.9,203.0,200.82,157.73
2018,3,10,11,45,8.5,214.5,0.6,14.0,220.5,218.38,171.32
2018,3,10,12,0,11.0,230.0,0.6,14.1,238.0,235.86,184.79
2018,3,10,12,15,14.5,245.0,0.6,14.15,255.5,253.57,198.44
2018,3,10,12,30,18.0,260.0,0.6,14.2,273.0,271.1,211.89
2018,3,10,12,45,21.5,266.5,0.6,14.25,282.0,279.83,218.58
2018,3,10,13,0,25.0,273.0,0.6,14.3,291.0,288.32,225.15
2018,3,10,13,15,52.0,292.0,0.6,14.3,329.0,332.38,259.57
2018,3,10,13,30,79.0,311.0,0.6,14.3,367.0,369.48,288.01
2018,3,10,13,45,93.0,310.5,0.6,14.3,374.5,375.42,292.68
2018,3,10,14,0,107.0,310.0,0.6,14.3,382.0,380.11,296.64
2018,3,10,14,15,140.0,296.5,0.55,14.3,386.0,385.74,301.48
2018,3,10,14,30,173.0,283.0,0.5,14.3,390.0,385.13,301.41
2018,3,10,14,45,240.5,259.5,0.5,14.3,399.5,391.37,307.04
2018,3,10,15,0,308.0,236.0,0.5,14.3,409.0,392.9,308.33
2018,3,10,15,15,286.0,220.0,0.5,14.3,371.5,350.39,275.19
2018,3,10,15,30,264.0,204.0,0.5,14.3,334.0,309.53,243.13
2018,3,10,15,45,351.5,167.0,0.35,14.2,322.5,292.18,227.27
2018,3,10,16,0,439.0,130.0,0.2,14.1,311.0,265.41,201.99
2018,3,10,16,15,543.5,98.5,0.3,13.85,294.0,239.22,175.64
2018,3,10,16,30,648.0,67.0,0.4,13.6,277.0,200.18,136.79
2018,3,10,16,45,576.0,63.0,0.5,13.3,226.0,146.85,93.07
2018,3,10,17,0,504.0,59.0,0.6,13.0,175.0,101.25,58.82
2018,3,10,17,15,476.0,48.0,0.65,12.7,136.0,59.15,31.36
2018,3,10,17,30,448.0,37.0,0.7,12.4,97.0,27.67,18.51
2018,3,10,17,45,308.0,27.0,0.75,12.05,60.0,21.15,10.44
2018,3,10,18,0,168.0,17.0,0.8,11.7,23.0,16.71,0.0
2018,3,10,18,15,84.0,8.5,0.8,11.5,11.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.3,7.85,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.4,8.5,2.0,1.97,0.0
2018,3,11,6,45,1.5,12.0,1.5,9.1,12.0,11.95,0.0
2018,3,11,7,0,3.0,22.0,1.6,9.7,22.0,22.14,11.74
2018,3,11,7,15,10.0,36.5,1.55,10.25,38.0,40.87,28.74
2018,3,11,7,30,17.0,51.0,1.5,10.8,54.0,59.34,45.07
2018,3,11,7,45,17.0,72.5,1.5,11.3,76.5,83.32,65.93
2018,3,11,8,0,17.0,94.0,1.5,11.8,99.0,103.08,82.82
2018,3,11,8,15,20.0,117.5,1.45,12.35,124.5,129.71,105.1
2018,3,11,8,30,23.0,141.0,1.4,12.9,150.0,156.47,126.99
2018,3,11,8,45,27.5,159.0,1.35,13.5,171.0,184.64,149.58
2018,3,11,9,0,32.0,177.0,1.3,14.1,192.0,207.25,167.21
2018,3,11,9,15,69.0,206.5,1.3,14.55,242.5,266.1,214.51
2018,3,11,9,30,106.0,236.0,1.3,15.0,293.0,327.11,262.22
2018,3,11,9,45,235.5,238.0,1.3,15.5,376.5,446.69,355.95
2018,3,11,10,0,365.0,240.0,1.3,16.0,460.0,555.71,438.02
2018,3,11,10,15,559.0,191.5,1.35,16.35,548.5,675.48,527.75
2018,3,11,10,30,753.0,143.0,1.4,16.7,637.0,796.34,612.78
2018,3,11,10,45,724.5,160.5,1.45,17.05,650.0,801.33,613.67
2018,3,11,11,0,696.0,178.0,1.5,17.4,663.0,802.45,613.35
2018,3,11,11,15,786.5,148.5,1.55,17.6,709.5,848.37,644.28
2018,3,11,11,30,877.0,119.0,1.6,17.8,756.0,896.01,675.55
2018,3,11,11,45,838.5,137.0,1.7,18.0,752.5,880.32,664.7
2018,3,11,12,0,800.0,155.0,1.8,18.2,749.0,861.07,652.17
2018,3,11,12,15,865.5,129.0,1.8,18.35,772.5,881.16,665.52
2018,3,11,12,30,931.0,103.0,1.8,18.5,796.0,892.5,672.6
2018,3,11,12,45,864.0,127.0,1.8,18.6,766.0,850.79,644.09
2018,3,11,13,0,797.0,151.0,1.8,18.7,736.0,803.7,612.26
2018,3,11,13,15,817.0,140.0,1.8,18.75,730.0,788.01,602.15
2018,3,11,13,30,837.0,129.0,1.8,18.8,724.0,768.53,589.15
2018,3,11,13,45,876.0,112.0,1.75,18.85,717.5,752.7,578.36
2018,3,11,14,0,915.0,95.0,1.7,18.9,711.0,730.27,562.97
2018,3,11,14,15,905.5,92.5,1.65,18.85,680.5,687.62,532.38
2018,3,11,14,30,896.0,90.0,1.6,18.8,650.0,643.06,499.21
2018,3,11,14,45,888.0,86.0,1.5,18.75,614.5,596.18,463.25
2018,3,11,15,0,880.0,82.0,1.4,18.7,579.0,547.72,425.2
2018,3,11,15,15,860.5,80.0,1.4,18.7,536.5,493.79,382.44
2018,3,11,15,30,841.0,78.0,1.4,18.7,494.0,440.11,338.53
2018,3,11,15,45,818.0,75.0,1.2,18.4,448.0,384.42,291.46
2018,3,11,16,0,795.0,72.0,1.0,18.1,402.0,329.69,244.02
2018,3,11,16,15,757.5,68.0,0.95,17.55,351.0,271.29,193.82
2018,3,11,16,30,720.0,64.0,0.9,17.0,300.0,216.07,145.91
2018,3,11,16,45,652.0,60.5,0.85,16.5,247.0,157.97,98.06
2018,3,11,17,0,584.0,57.0,0.8,16.0,194.0,108.72,60.89
2018,3,11,17,15,491.5,48.5,0.85,15.55,144.5,61.28,31.92
2018,3,11,17,30,399.0,40.0,0.9,15.1,95.0,30.26,20.56
2018,3,11,17,45,282.0,29.5,0.95,14.65,60.0,23.41,12.46
2018,3,11,18,0,165.0,19.0,1.0,14.2,25.0,18.68,0.0
2018,3,11,18,15,82.5,9.5,1.0,14.0,12.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.5,11.0,4.5,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.5,11.3,9.0,20.51,0.0
2018,3,12,6,45,102.0,20.5,1.5,11.55,28.0,55.84,0.0
2018,3,12,7,0,146.0,32.0,1.5,11.8,47.0,94.03,65.51
2018,3,12,7,15,293.5,45.0,1.6,12.1,96.5,168.54,130.01
2018,3,12,7,30,441.0,58.0,1.7,12.4,146.0,260.32,208.26
2018,3,12,7,45,538.0,63.0,1.75,12.65,201.0,332.88,270.95
2018,3,12,8,0,635.0,68.0,1.8,12.9,256.0,413.51,338.78
2018,3,12,8,15,675.5,73.0,1.85,13.45,305.0,470.39,385.51
2018,3,12,8,30,716.0,78.0,1.9,14.0,354.0,529.13,432.14
2018,3,12,8,45,454.5,118.0,1.95,14.55,301.0,432.88,354.23
2018,3,12,9,0,193.0,158.0,2.0,15.1,248.0,309.49,252.21
2018,3,12,9,15,175.0,200.0,2.1,15.55,287.5,341.78,276.88
2018,3,12,9,30,157.0,242.0,2.2,16.0,327.0,380.1,304.93
2018,3,12,9,45,137.5,258.0,2.3,16.4,336.5,385.82,307.67
2018,3,12,10,0,118.0,274.0,2.4,16.8,346.0,390.0,309.32
2018,3,12,10,15,316.5,248.5,2.45,16.95,454.5,533.27,423.33
2018,3,12,10,30,515.0,223.0,2.5,17.1,563.0,684.28,537.82
2018,3,12,10,45,539.0,225.0,2.6,17.25,592.5,712.9,557.41
2018,3,12,11,0,563.0,227.0,2.7,17.4,622.0,739.97,576.72
2018,3,12,11,15,391.0,282.5,2.7,17.45,560.0,644.71,502.5
2018,3,12,11,30,219.0,338.0,2.7,17.5,498.0,546.62,425.39
2018,3,12,11,45,117.0,263.0,2.7,17.55,348.5,376.15,295.59
2018,3,12,12,0,15.0,188.0,2.7,17.6,199.0,197.03,153.64
2018,3,12,12,15,10.5,175.0,2.7,17.65,182.5,179.94,140.28
2018,3,12,12,30,6.0,162.0,2.7,17.7,166.0,163.0,126.66
2018,3,12,12,45,5.0,163.0,2.75,17.8,166.5,162.97,126.6
2018,3,12,13,0,4.0,164.0,2.8,17.9,167.0,162.95,126.55
2018,3,12,13,15,32.0,202.5,2.85,17.95,225.5,225.98,177.5
2018,3,12,13,30,60.0,241.0,2.9,18.0,284.0,284.4,223.93
2018,3,12,13,45,36.0,217.0,2.95,18.05,242.5,240.42,188.81
2018,3,12,14,0,12.0,193.0,3.0,18.1,201.0,195.92,153.28
2018,3,12,14,15,15.5,190.0,3.0,18.0,200.0,194.61,152.69
2018,3,12,14,30,19.0,187.0,3.0,17.9,199.0,192.97,151.76
2018,3,12,14,45,11.5,133.0,3.0,17.8,140.0,135.31,105.62
2018,3,12,15,0,4.0,79.0,3.0,17.7,81.0,78.54,59.5
2018,3,12,15,15,5.5,78.0,3.0,17.7,80.5,78.09,59.33
2018,3,12,15,30,7.0,77.0,3.0,17.7,80.0,77.5,58.96
2018,3,12,15,45,17.5,87.5,2.9,17.2,95.0,91.26,70.51
2018,3,12,16,0,28.0,98.0,2.8,16.7,110.0,103.41,80.57
2018,3,12,16,15,152.5,86.5,2.65,16.35,138.5,123.28,93.62
2018,3,12,16,30,277.0,75.0,2.5,16.0,167.0,128.96,92.68
2018,3,12,16,45,361.5,68.5,2.35,15.65,167.5,119.48,79.6
2018,3,12,17,0,446.0,62.0,2.2,15.3,168.0,99.92,59.69
2018,3,12,17,15,268.0,41.5,2.2,15.05,101.0,46.05,25.36
2018,3,12,17,30,90.0,21.0,2.2,14.8,34.0,15.22,7.58
2018,3,12,17,45,45.0,12.0,2.25,14.55,18.5,10.34,2.52
2018,3,12,18,0,0.0,3.0,2.3,14.3,3.0,2.95,0.0
2018,3,12,18,15,0.0,1.5,2.35,14.2,1.5,1.47,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.75,12.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.7,12.1,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,2.7,12.0,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.65,11.9,7.0,6.74,0.05
2018,3,13,7,30,0.0,8.0,2.6,11.9,8.0,7.71,0.96
2018,3,13,7,45,0.0,10.0,2.6,11.85,10.0,9.64,2.68
2018,3,13,8,0,0.0,12.0,2.6,11.8,12.0,11.57,4.37
2018,3,13,8,15,0.0,15.5,2.65,11.95,15.5,14.95,7.29
2018,3,13,8,30,0.0,19.0,2.7,12.1,19.0,18.33,10.17
2018,3,13,8,45,0.0,24.5,2.75,12.2,24.5,23.65,14.69
2018,3,13,9,0,0.0,30.0,2.8,12.3,30.0,28.97,19.18
2018,3,13,9,15,0.0,34.5,2.9,12.5,34.5,33.33,22.8
2018,3,13,9,30,0.0,39.0,3.0,12.7,39.0,37.68,26.39
2018,3,13,9,45,1.5,69.5,3.1,12.9,70.5,68.38,52.18
2018,3,13,10,0,3.0,100.0,3.2,13.1,102.0,99.35,77.85
2018,3,13,10,15,6.5,144.5,3.25,13.3,149.0,146.8,116.8
2018,3,13,10,30,10.0,189.0,3.3,13.5,196.0,194.84,155.59
2018,3,13,10,45,163.0,231.0,3.35,13.7,346.0,383.27,310.63
2018,3,13,11,0,316.0,273.0,3.4,13.9,496.0,569.93,456.62
2018,3,13,11,15,406.0,263.0,3.45,14.0,557.0,646.48,514.84
2018,3,13,11,30,496.0,253.0,3.5,14.1,618.0,713.64,565.88
2018,3,13,11,45,387.5,300.5,3.55,14.2,588.0,659.51,521.72
2018,3,13,12,0,279.0,348.0,3.6,14.3,558.0,612.56,483.07
2018,3,13,12,15,298.5,346.5,3.6,14.35,571.5,622.98,491.38
2018,3,13,12,30,318.0,345.0,3.6,14.4,585.0,631.81,498.18
2018,3,13,12,45,266.0,351.0,3.6,14.4,550.5,587.52,463.6
2018,3,13,13,0,214.0,357.0,3.6,14.4,516.0,538.24,425.39
2018,3,13,13,15,187.0,352.0,3.55,14.35,489.0,504.87,399.71
2018,3,13,13,30,160.0,347.0,3.5,14.3,462.0,472.22,374.38
2018,3,13,13,45,172.0,334.5,3.45,14.3,454.5,461.38,366.69
2018,3,13,14,0,184.0,322.0,3.4,14.3,447.0,449.36,357.93
2018,3,13,14,15,217.0,304.0,3.35,14.2,445.5,444.43,355.12
2018,3,13,14,30,250.0,286.0,3.3,14.1,444.0,438.97,351.59
2018,3,13,14,45,198.0,270.0,3.25,14.05,391.0,378.56,303.75
2018,3,13,15,0,146.0,254.0,3.2,14.0,338.0,324.69,260.84
2018,3,13,15,15,202.0,231.5,3.2,14.0,338.0,321.53,258.66
2018,3,13,15,30,258.0,209.0,3.2,14.0,338.0,313.21,251.29
2018,3,13,15,45,249.5,188.0,2.95,13.65,303.5,274.82,219.45
2018,3,13,16,0,241.0,167.0,2.7,13.3,269.0,237.13,187.74
2018,3,13,16,15,212.0,148.0,2.45,12.95,229.5,196.37,153.6
2018,3,13,16,30,183.0,129.0,2.2,12.6,190.0,159.93,123.09
2018,3,13,16,45,114.5,107.0,1.9,12.3,143.0,116.75,88.94
2018,3,13,17,0,46.0,85.0,1.6,12.0,96.0,83.26,63.54
2018,3,13,17,15,47.5,66.0,1.5,11.65,75.0,62.57,46.21
2018,3,13,17,30,49.0,47.0,1.4,11.3,54.0,40.63,30.12
2018,3,13,17,45,35.5,31.0,1.3,10.9,35.0,27.27,16.56
2018,3,13,18,0,22.0,15.0,1.2,10.5,16.0,13.61,0.0
2018,3,13,18,15,11.0,7.5,1.15,10.4,8.0,7.37,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.0,1.1,8.6,4.5,0.0,0.0
2018,3,14,6,30,50.0,8.0,1.2,8.9,9.0,18.27,0.0
2018,3,14,6,45,50.5,17.5,1.3,9.25,21.0,36.15,6.93
2018,3,14,7,0,51.0,27.0,1.4,9.6,33.0,46.99,31.83
2018,3,14,7,15,39.5,38.0,1.45,9.75,44.0,56.9,42.3
2018,3,14,7,30,28.0,49.0,1.5,9.9,55.0,61.31,47.08
2018,3,14,7,45,24.0,54.5,1.55,10.0,60.5,65.93,51.54
2018,3,14,8,0,20.0,60.0,1.6,10.1,66.0,70.31,55.5
2018,3,14,8,15,10.0,45.0,1.7,10.2,48.0,49.72,37.66
2018,3,14,8,30,0.0,30.0,1.8,10.3,30.0,28.96,19.48
2018,3,14,8,45,0.0,27.0,1.85,10.4,27.0,26.07,16.92
2018,3,14,9,0,0.0,24.0,1.9,10.5,24.0,23.17,14.35
2018,3,14,9,15,0.0,27.0,1.95,10.55,27.0,26.08,16.79
2018,3,14,9,30,0.0,30.0,2.0,10.6,30.0,28.98,19.21
2018,3,14,9,45,0.0,52.0,2.05,10.7,52.0,50.27,37.24
2018,3,14,10,0,0.0,74.0,2.1,10.8,74.0,71.59,55.1
2018,3,14,10,15,57.5,149.5,2.15,10.9,188.0,198.43,162.23
2018,3,14,10,30,115.0,225.0,2.2,11.0,302.0,335.55,273.27
2018,3,14,10,45,225.5,262.5,2.25,11.1,420.5,480.22,387.94
2018,3,14,11,0,336.0,300.0,2.3,11.2,539.0,617.6,492.67
2018,3,14,11,15,483.5,260.5,2.35,11.25,613.5,712.59,565.6
2018,3,14,11,30,631.0,221.0,2.4,11.3,688.0,801.87,633.07
2018,3,14,11,45,769.0,163.0,2.4,11.4,739.5,858.62,673.34
2018,3,14,12,0,907.0,105.0,2.4,11.5,791.0,903.72,704.08
2018,3,14,12,15,817.0,134.0,2.45,11.55,752.5,852.88,667.95
2018,3,14,12,30,727.0,163.0,2.5,11.6,714.0,798.07,629.48
