Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,415.5,246.5,2.5,11.65,561.0,610.05,486.11
2018,3,14,13,0,104.0,330.0,2.5,11.7,408.0,415.91,330.57
2018,3,14,13,15,80.5,310.0,2.45,11.75,369.5,373.23,297.87
2018,3,14,13,30,57.0,290.0,2.4,11.8,331.0,331.75,265.06
2018,3,14,13,45,87.5,299.5,2.4,11.9,360.5,360.75,288.84
2018,3,14,14,0,118.0,309.0,2.4,12.0,390.0,390.74,312.79
2018,3,14,14,15,315.0,260.5,2.4,12.0,464.0,469.31,378.04
2018,3,14,14,30,512.0,212.0,2.4,12.0,538.0,531.96,428.52
2018,3,14,14,45,709.0,144.0,2.45,12.05,568.0,556.83,448.82
2018,3,14,15,0,906.0,76.0,2.5,12.1,598.0,562.01,452.44
2018,3,14,15,15,889.5,74.0,2.5,12.1,555.5,508.68,407.93
2018,3,14,15,30,873.0,72.0,2.5,12.1,513.0,454.99,362.16
2018,3,14,15,45,850.5,69.0,2.5,11.95,466.0,397.92,312.56
2018,3,14,16,0,828.0,66.0,2.5,11.8,419.0,340.12,261.03
2018,3,14,16,15,796.0,63.0,2.4,11.5,369.0,282.14,208.55
2018,3,14,16,30,764.0,60.0,2.3,11.2,319.0,226.66,157.96
2018,3,14,16,45,714.5,56.0,2.2,10.9,267.0,170.11,108.48
2018,3,14,17,0,665.0,52.0,2.1,10.6,215.0,118.68,67.04
2018,3,14,17,15,523.0,48.5,2.05,10.15,158.0,65.87,34.48
2018,3,14,17,30,381.0,45.0,2.0,9.7,101.0,34.32,24.8
2018,3,14,17,45,280.5,32.0,2.0,9.25,64.5,25.2,15.28
2018,3,14,18,0,180.0,19.0,2.0,8.8,28.0,15.38,0.0
2018,3,14,18,15,90.0,9.5,2.0,8.6,14.0,9.34,0.0
2018,3,14,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,2.15,7.4,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,2.3,7.8,3.0,5.7,0.0
2018,3,15,6,45,6.5,4.5,2.45,8.25,4.5,6.34,0.0
2018,3,15,7,0,0.0,6.0,2.6,8.7,6.0,5.78,0.0
2018,3,15,7,15,0.0,9.5,2.7,8.85,9.5,9.16,2.21
2018,3,15,7,30,0.0,13.0,2.8,9.0,13.0,12.53,5.24
2018,3,15,7,45,0.0,18.0,2.85,9.15,18.0,17.36,9.51
2018,3,15,8,0,0.0,23.0,2.9,9.3,23.0,22.19,13.73
2018,3,15,8,15,0.0,29.0,2.95,9.35,29.0,27.99,18.76
2018,3,15,8,30,0.0,35.0,3.0,9.4,35.0,33.79,23.73
2018,3,15,8,45,0.0,52.5,3.0,9.5,52.5,50.73,38.24
2018,3,15,9,0,0.0,70.0,3.0,9.6,70.0,67.68,52.61
2018,3,15,9,15,0.0,70.5,3.05,9.75,70.5,68.17,52.82
2018,3,15,9,30,0.0,71.0,3.1,9.9,71.0,68.66,53.06
2018,3,15,9,45,0.0,68.0,3.15,10.0,68.0,65.77,50.44
2018,3,15,10,0,0.0,65.0,3.2,10.1,65.0,62.87,47.85
2018,3,15,10,15,1.5,93.0,3.3,10.3,94.0,91.26,71.64
2018,3,15,10,30,3.0,121.0,3.4,10.5,123.0,120.29,95.67
2018,3,15,10,45,20.5,183.0,3.5,10.65,197.5,202.95,164.13
2018,3,15,11,0,38.0,245.0,3.6,10.8,272.0,283.23,229.08
2018,3,15,11,15,51.0,280.5,3.7,10.85,318.0,331.78,267.68
2018,3,15,11,30,64.0,316.0,3.8,10.9,364.0,380.16,305.8
2018,3,15,11,45,56.0,294.0,3.85,11.0,336.5,348.54,280.34
2018,3,15,12,0,48.0,272.0,3.9,11.1,309.0,317.22,255.28
2018,3,15,12,15,25.0,203.0,3.95,11.1,222.5,224.92,180.79
2018,3,15,12,30,2.0,134.0,4.0,11.1,136.0,131.99,104.35
2018,3,15,12,45,7.5,153.5,4.0,11.15,159.5,155.68,124.14
2018,3,15,13,0,13.0,173.0,4.0,11.2,183.0,179.13,143.51
2018,3,15,13,15,76.0,239.5,4.05,11.25,295.0,298.13,241.79
2018,3,15,13,30,139.0,306.0,4.1,11.3,407.0,415.08,335.55
2018,3,15,13,45,74.5,256.0,4.1,11.35,310.0,307.68,248.73
2018,3,15,14,0,10.0,206.0,4.1,11.4,213.0,207.27,166.41
2018,3,15,14,15,16.5,195.0,4.1,11.4,206.0,200.2,161.27
2018,3,15,14,30,23.0,184.0,4.1,11.4,199.0,194.01,156.63
2018,3,15,14,45,24.0,174.5,4.05,11.35,189.5,183.78,148.5
2018,3,15,15,0,25.0,165.0,4.0,11.3,180.0,173.45,140.26
2018,3,15,15,15,27.0,158.0,4.0,11.3,173.0,165.91,134.26
2018,3,15,15,30,29.0,151.0,4.0,11.3,166.0,158.12,127.97
2018,3,15,15,45,92.0,159.0,3.75,11.1,200.0,187.74,152.28
2018,3,15,16,0,155.0,167.0,3.5,10.9,234.0,209.73,168.99
2018,3,15,16,15,263.5,140.5,3.4,10.8,237.5,204.92,161.02
2018,3,15,16,30,372.0,114.0,3.3,10.7,241.0,187.54,140.58
2018,3,15,16,45,326.0,100.0,3.2,10.55,198.5,143.77,103.46
2018,3,15,17,0,280.0,86.0,3.1,10.4,156.0,105.08,72.34
2018,3,15,17,15,221.5,69.5,3.05,10.2,117.0,71.14,48.22
2018,3,15,17,30,163.0,53.0,3.0,10.0,78.0,42.88,32.37
2018,3,15,17,45,103.5,36.5,2.95,9.85,50.0,30.06,19.51
2018,3,15,18,0,44.0,20.0,2.9,9.7,22.0,17.72,0.0
2018,3,15,18,15,22.0,10.0,2.8,9.5,11.0,9.83,0.0
2018,3,15,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,6,15,2.5,5.0,1.9,7.2,5.0,0.0,0.0
2018,3,16,6,30,5.0,10.0,2.0,7.4,10.0,10.91,0.0
2018,3,16,6,45,27.5,27.0,2.1,7.6,30.0,37.34,16.46
2018,3,16,7,0,50.0,44.0,2.2,7.8,50.0,69.0,50.93
2018,3,16,7,15,88.5,64.0,2.3,7.95,81.0,107.8,85.49
2018,3,16,7,30,127.0,84.0,2.4,8.1,112.0,150.18,123.13
2018,3,16,7,45,111.0,102.0,2.5,8.25,131.0,167.68,139.3
2018,3,16,8,0,95.0,120.0,2.6,8.4,150.0,183.43,153.17
2018,3,16,8,15,67.0,107.0,2.65,8.55,130.0,148.58,123.56
2018,3,16,8,30,39.0,94.0,2.7,8.7,110.0,119.08,97.95
2018,3,16,8,45,39.0,86.5,2.75,8.85,104.0,112.24,92.05
2018,3,16,9,0,39.0,79.0,2.8,9.0,98.0,105.68,86.34
2018,3,16,9,15,113.0,133.0,2.9,9.15,195.0,223.81,187.34
2018,3,16,9,30,187.0,187.0,3.0,9.3,292.0,350.58,291.85
2018,3,16,9,45,113.5,181.0,3.05,9.5,246.0,282.18,233.37
2018,3,16,10,0,40.0,175.0,3.1,9.7,200.0,210.69,172.15
2018,3,16,10,15,179.0,212.0,3.2,9.85,332.5,382.54,315.44
2018,3,16,10,30,318.0,249.0,3.3,10.0,465.0,543.2,443.58
2018,3,16,10,45,375.5,266.0,3.35,10.15,530.0,614.49,497.73
2018,3,16,11,0,433.0,283.0,3.4,10.3,595.0,693.95,557.25
2018,3,16,11,15,671.5,198.0,3.45,10.45,695.0,817.2,654.08
2018,3,16,11,30,910.0,113.0,3.5,10.6,795.0,927.98,732.75
2018,3,16,11,45,923.5,109.0,3.6,10.7,808.5,933.55,735.75
2018,3,16,12,0,937.0,105.0,3.7,10.8,822.0,935.55,737.23
2018,3,16,12,15,902.5,119.0,3.75,10.9,810.5,911.36,719.81
2018,3,16,12,30,868.0,133.0,3.8,11.0,799.0,888.55,703.63
2018,3,16,12,45,765.5,171.0,3.9,11.05,754.5,829.18,661.14
2018,3,16,13,0,663.0,209.0,4.0,11.1,710.0,767.43,615.33
2018,3,16,13,15,682.0,198.5,4.05,11.05,705.5,754.0,606.47
2018,3,16,13,30,701.0,188.0,4.1,11.0,701.0,737.31,594.67
2018,3,16,13,45,640.0,200.5,4.1,11.0,658.0,681.54,551.34
2018,3,16,14,0,579.0,213.0,4.1,11.0,615.0,625.74,507.71
2018,3,16,14,15,728.5,157.5,4.1,10.9,641.5,648.24,527.8
2018,3,16,14,30,878.0,102.0,4.1,10.8,668.0,655.58,534.91
2018,3,16,14,45,875.0,97.0,4.1,10.7,634.5,610.51,498.59
2018,3,16,15,0,872.0,92.0,4.1,10.6,601.0,563.53,460.04
2018,3,16,15,15,816.5,98.0,4.1,10.6,547.5,499.88,406.87
2018,3,16,15,30,761.0,104.0,4.1,10.6,494.0,438.5,354.56
2018,3,16,15,45,671.0,110.0,3.95,10.25,431.0,368.45,294.91
2018,3,16,16,0,581.0,116.0,3.8,9.9,368.0,306.49,241.61
2018,3,16,16,15,544.0,107.0,3.65,9.65,320.5,254.08,194.96
2018,3,16,16,30,507.0,98.0,3.5,9.4,273.0,204.57,150.75
2018,3,16,16,45,541.5,80.0,3.3,9.15,240.0,163.78,111.76
2018,3,16,17,0,576.0,62.0,3.1,8.9,207.0,118.27,70.97
2018,3,16,17,15,481.5,55.0,2.9,8.65,157.5,71.55,40.2
2018,3,16,17,30,387.0,48.0,2.7,8.4,108.0,36.72,27.17
2018,3,16,17,45,252.0,35.0,2.5,8.15,68.0,26.98,17.29
2018,3,16,18,0,117.0,22.0,2.3,7.9,28.0,17.37,0.0
2018,3,16,18,15,58.5,11.0,2.25,7.8,14.0,10.81,0.0
2018,3,16,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,6,15,1.0,4.0,1.0,6.7,4.0,0.0,0.0
2018,3,17,6,30,2.0,8.0,1.0,7.1,8.0,8.3,0.0
2018,3,17,6,45,5.0,24.5,1.05,7.5,25.0,26.0,11.83
2018,3,17,7,0,8.0,41.0,1.1,7.9,42.0,44.38,31.52
2018,3,17,7,15,38.5,63.0,1.15,8.2,71.5,82.71,64.89
2018,3,17,7,30,69.0,85.0,1.2,8.5,101.0,126.47,103.01
2018,3,17,7,45,72.0,105.5,1.25,8.75,125.5,147.63,121.69
2018,3,17,8,0,75.0,126.0,1.3,9.0,150.0,173.96,144.22
2018,3,17,8,15,54.0,138.0,1.3,9.15,157.0,176.62,146.08
2018,3,17,8,30,33.0,150.0,1.3,9.3,164.0,177.55,146.17
2018,3,17,8,45,37.5,168.0,1.3,9.45,185.5,200.39,164.76
2018,3,17,9,0,42.0,186.0,1.3,9.6,207.0,223.46,183.21
2018,3,17,9,15,74.0,215.5,1.3,9.75,256.0,279.7,228.97
2018,3,17,9,30,106.0,245.0,1.3,9.9,305.0,337.75,275.05
2018,3,17,9,45,131.0,258.0,1.3,10.1,337.5,381.77,309.08
2018,3,17,10,0,156.0,271.0,1.3,10.3,370.0,418.25,336.92
2018,3,17,10,15,116.5,268.0,1.3,10.4,344.0,383.78,308.26
2018,3,17,10,30,77.0,265.0,1.3,10.5,318.0,338.87,271.83
2018,3,17,10,45,93.0,286.0,1.3,10.65,352.0,375.37,300.31
2018,3,17,11,0,109.0,307.0,1.3,10.8,386.0,420.51,334.43
2018,3,17,11,15,150.5,312.5,1.35,10.85,424.5,462.24,366.95
2018,3,17,11,30,192.0,318.0,1.4,10.9,463.0,503.7,398.93
2018,3,17,11,45,129.5,297.5,1.4,11.0,396.0,424.94,337.14
2018,3,17,12,0,67.0,277.0,1.4,11.1,329.0,339.15,269.62
2018,3,17,12,15,36.5,225.0,1.45,11.1,253.5,257.49,205.39
2018,3,17,12,30,6.0,173.0,1.5,11.1,178.0,173.91,137.9
2018,3,17,12,45,20.0,201.5,1.55,11.1,217.0,217.5,173.79
2018,3,17,13,0,34.0,230.0,1.6,11.1,256.0,256.87,205.52
2018,3,17,13,15,122.5,268.5,1.65,11.1,359.0,369.61,296.69
2018,3,17,13,30,211.0,307.0,1.7,11.1,462.0,471.82,376.59
2018,3,17,13,45,226.0,301.0,1.75,11.1,462.5,472.56,377.0
2018,3,17,14,0,241.0,295.0,1.8,11.1,463.0,467.17,373.46
2018,3,17,14,15,327.5,233.5,1.75,11.1,451.5,452.79,364.81
2018,3,17,14,30,414.0,172.0,1.7,11.1,440.0,434.31,352.32
2018,3,17,14,45,553.0,157.5,1.7,11.1,495.0,483.5,390.95
2018,3,17,15,0,692.0,143.0,1.7,11.1,550.0,517.74,415.97
2018,3,17,15,15,638.0,143.5,1.7,11.1,498.0,456.98,366.5
2018,3,17,15,30,584.0,144.0,1.7,11.1,446.0,400.05,319.77
2018,3,17,15,45,582.0,130.0,1.6,11.0,407.5,353.99,280.34
2018,3,17,16,0,580.0,116.0,1.5,10.9,369.0,307.29,239.21
2018,3,17,16,15,481.5,116.5,1.4,10.6,310.0,245.42,187.42
2018,3,17,16,30,383.0,117.0,1.3,10.3,251.0,194.23,145.25
2018,3,17,16,45,389.0,97.0,1.2,10.0,214.5,153.3,108.66
2018,3,17,17,0,395.0,77.0,1.1,9.7,178.0,111.7,72.87
2018,3,17,17,15,403.0,62.5,1.15,9.2,145.5,74.37,44.82
2018,3,17,17,30,411.0,48.0,1.2,8.7,113.0,36.55,27.06
2018,3,17,17,45,289.5,35.5,1.2,8.2,73.0,27.98,18.35
2018,3,17,18,0,168.0,23.0,1.2,7.7,33.0,18.15,0.0
2018,3,17,18,15,84.0,11.5,1.25,7.55,16.5,11.3,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,18,6,15,12.5,6.0,1.2,5.05,6.5,0.0,0.0
2018,3,18,6,30,25.0,12.0,1.3,5.6,13.0,17.38,0.0
2018,3,18,6,45,69.0,29.5,1.4,6.15,37.5,59.78,36.05
2018,3,18,7,0,113.0,47.0,1.5,6.7,62.0,97.83,74.69
2018,3,18,7,15,75.0,61.5,1.45,7.15,73.5,99.11,78.82
2018,3,18,7,30,37.0,76.0,1.4,7.6,85.0,96.25,77.73
2018,3,18,7,45,87.5,102.0,1.4,8.05,129.0,156.39,129.74
2018,3,18,8,0,138.0,128.0,1.4,8.5,173.0,215.92,180.37
2018,3,18,8,15,171.0,149.5,1.4,9.15,214.5,264.17,220.35
2018,3,18,8,30,204.0,171.0,1.4,9.8,256.0,314.84,261.35
2018,3,18,8,45,170.5,190.0,1.4,10.4,266.5,320.79,264.34
2018,3,18,9,0,137.0,209.0,1.4,11.0,277.0,323.62,264.71
2018,3,18,9,15,106.5,229.0,1.45,11.4,285.0,318.79,259.2
2018,3,18,9,30,76.0,249.0,1.5,11.8,293.0,319.42,257.85
2018,3,18,9,45,100.0,272.0,1.55,12.15,333.5,364.5,292.99
2018,3,18,10,0,124.0,295.0,1.6,12.5,374.0,419.23,334.65
2018,3,18,10,15,156.5,311.0,1.55,12.7,415.5,465.13,369.09
2018,3,18,10,30,189.0,327.0,1.5,12.9,457.0,511.6,403.4
2018,3,18,10,45,202.5,338.0,1.45,13.1,482.0,536.26,420.52
2018,3,18,11,0,216.0,349.0,1.4,13.3,507.0,560.4,437.25
2018,3,18,11,15,217.0,358.0,1.35,13.4,519.5,570.59,443.51
2018,3,18,11,30,218.0,367.0,1.3,13.5,532.0,579.86,449.21
2018,3,18,11,45,205.0,373.0,1.25,13.55,530.0,572.55,442.67
2018,3,18,12,0,192.0,379.0,1.2,13.6,528.0,564.45,435.78
2018,3,18,12,15,241.5,370.5,1.2,13.5,558.0,594.83,459.39
2018,3,18,12,30,291.0,362.0,1.2,13.4,588.0,630.03,485.74
2018,3,18,12,45,413.5,315.5,1.2,13.25,633.5,683.26,527.15
2018,3,18,13,0,536.0,269.0,1.2,13.1,679.0,725.69,560.17
2018,3,18,13,15,429.0,299.5,1.2,13.0,623.5,655.82,507.65
2018,3,18,13,30,322.0,330.0,1.2,12.9,568.0,585.53,455.22
2018,3,18,13,45,383.5,301.0,1.2,12.8,576.0,589.58,460.74
2018,3,18,14,0,445.0,272.0,1.2,12.7,584.0,592.22,464.18
2018,3,18,14,15,395.5,273.5,1.15,12.6,542.5,538.64,423.62
2018,3,18,14,30,346.0,275.0,1.1,12.5,501.0,490.95,387.4
2018,3,18,14,45,259.0,272.0,1.1,12.35,436.0,419.81,332.89
2018,3,18,15,0,172.0,269.0,1.1,12.2,371.0,354.31,282.08
2018,3,18,15,15,138.5,248.0,1.1,12.2,326.5,307.49,245.68
2018,3,18,15,30,105.0,227.0,1.1,12.2,282.0,263.65,211.12
2018,3,18,15,45,96.0,200.5,0.9,11.8,247.0,228.42,183.03
2018,3,18,16,0,87.0,174.0,0.7,11.4,212.0,194.29,155.42
2018,3,18,16,15,70.5,152.5,0.65,11.1,181.0,163.65,130.63
2018,3,18,16,30,54.0,131.0,0.6,10.8,150.0,134.95,107.28
2018,3,18,16,45,64.0,115.0,0.6,10.5,134.0,117.66,92.32
2018,3,18,17,0,74.0,99.0,0.6,10.2,118.0,99.15,76.19
2018,3,18,17,15,58.5,77.5,0.65,10.05,90.5,73.53,55.43
2018,3,18,17,30,43.0,56.0,0.7,9.9,63.0,50.15,39.02
2018,3,18,17,45,48.5,39.0,0.75,9.7,44.0,33.77,23.33
2018,3,18,18,0,54.0,22.0,0.8,9.5,25.0,18.48,0.68
2018,3,18,18,15,27.0,11.0,0.8,9.45,12.5,10.81,0.0
2018,3,18,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,19,6,15,38.5,8.0,1.6,5.4,9.5,0.0,0.0
2018,3,19,6,30,77.0,16.0,1.7,6.2,19.0,33.21,0.0
2018,3,19,6,45,216.5,31.0,1.85,7.05,57.0,109.23,71.26
2018,3,19,7,0,356.0,46.0,2.0,7.9,95.0,183.7,141.18
2018,3,19,7,15,478.5,51.5,2.05,8.5,147.0,257.1,206.3
2018,3,19,7,30,601.0,57.0,2.1,9.1,199.0,341.92,280.27
2018,3,19,7,45,670.5,61.0,2.2,9.7,255.0,410.19,339.58
2018,3,19,8,0,740.0,65.0,2.3,10.3,311.0,481.76,399.72
2018,3,19,8,15,776.5,69.0,2.45,10.85,363.5,541.03,448.3
2018,3,19,8,30,813.0,73.0,2.6,11.4,416.0,601.48,496.25
2018,3,19,8,45,834.0,77.5,2.75,11.95,464.5,652.98,535.79
2018,3,19,9,0,855.0,82.0,2.9,12.5,513.0,703.67,572.39
2018,3,19,9,15,834.5,94.0,2.9,12.8,544.5,731.15,590.39
2018,3,19,9,30,814.0,106.0,2.9,13.1,576.0,754.42,605.26
2018,3,19,9,45,851.0,103.0,2.9,13.35,623.0,802.73,638.48
2018,3,19,10,0,888.0,100.0,2.9,13.6,670.0,844.92,666.61
2018,3,19,10,15,788.0,139.5,2.8,13.8,663.5,827.15,651.06
2018,3,19,10,30,688.0,179.0,2.7,14.0,657.0,800.84,630.09
2018,3,19,10,45,644.5,204.5,2.65,14.2,664.5,798.48,626.46
2018,3,19,11,0,601.0,230.0,2.6,14.4,672.0,791.96,618.97
2018,3,19,11,15,556.0,254.0,2.55,14.6,670.0,777.35,605.9
2018,3,19,11,30,511.0,278.0,2.5,14.8,668.0,762.36,592.61
2018,3,19,11,45,524.5,277.5,2.45,15.0,682.0,771.17,598.2
2018,3,19,12,0,538.0,277.0,2.4,15.2,696.0,777.75,602.0
2018,3,19,12,15,526.0,281.5,2.3,15.4,691.5,764.86,591.14
2018,3,19,12,30,514.0,286.0,2.2,15.6,687.0,750.07,579.15
2018,3,19,12,45,444.0,303.0,2.15,15.75,647.0,697.31,539.22
2018,3,19,13,0,374.0,320.0,2.1,15.9,607.0,640.05,496.15
2018,3,19,13,15,298.0,336.5,2.0,16.0,562.5,584.81,453.76
2018,3,19,13,30,222.0,353.0,1.9,16.1,518.0,527.62,409.66
2018,3,19,13,45,189.0,343.5,1.85,16.2,481.0,484.61,377.33
2018,3,19,14,0,156.0,334.0,1.8,16.3,444.0,443.2,345.84
2018,3,19,14,15,162.0,320.0,1.65,16.05,430.0,425.5,333.05
2018,3,19,14,30,168.0,306.0,1.5,15.8,416.0,407.01,319.37
2018,3,19,14,45,237.5,274.0,1.4,15.55,420.5,407.85,321.4
2018,3,19,15,0,307.0,242.0,1.3,15.3,425.0,403.55,318.65
2018,3,19,15,15,385.0,210.0,1.3,15.3,422.5,395.18,312.01
2018,3,19,15,30,463.0,178.0,1.3,15.3,420.0,379.31,298.35
2018,3,19,15,45,325.5,182.0,0.95,15.0,344.5,302.25,236.66
2018,3,19,16,0,188.0,186.0,0.6,14.7,269.0,239.56,187.34
2018,3,19,16,15,263.0,149.5,0.55,14.55,251.0,214.96,165.09
2018,3,19,16,30,338.0,113.0,0.5,14.4,233.0,181.49,133.75
2018,3,19,16,45,356.5,98.0,0.4,14.2,207.0,149.9,105.14
2018,3,19,17,0,375.0,83.0,0.3,14.0,181.0,116.08,75.84
2018,3,19,17,15,330.5,68.0,0.45,13.6,140.5,76.11,47.44
2018,3,19,17,30,286.0,53.0,0.6,13.2,100.0,41.32,30.81
2018,3,19,17,45,186.5,38.0,0.75,12.8,64.5,29.15,19.24
2018,3,19,18,0,87.0,23.0,0.9,12.4,29.0,19.3,2.93
2018,3,19,18,15,43.5,11.5,0.95,12.15,14.5,11.3,0.0
2018,3,19,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,20,6,15,0.5,4.0,1.15,9.8,4.0,3.93,0.0
2018,3,20,6,30,1.0,8.0,1.2,10.0,8.0,7.94,0.0
2018,3,20,6,45,0.5,18.0,1.2,10.2,18.0,17.51,7.91
2018,3,20,7,0,0.0,28.0,1.2,10.4,28.0,27.03,17.18
2018,3,20,7,15,0.0,39.0,1.3,10.5,39.0,37.67,26.71
2018,3,20,7,30,0.0,50.0,1.4,10.6,50.0,48.31,36.12
2018,3,20,7,45,0.0,61.0,1.55,10.75,61.0,59.04,45.44
2018,3,20,8,0,0.0,72.0,1.7,10.9,72.0,69.91,54.71
2018,3,20,8,15,0.0,74.0,1.8,11.1,74.0,71.59,55.99
2018,3,20,8,30,0.0,76.0,1.9,11.3,76.0,73.49,57.4
2018,3,20,8,45,0.0,79.5,2.05,11.5,79.5,76.88,60.05
2018,3,20,9,0,0.0,83.0,2.2,11.7,83.0,80.28,62.68
2018,3,20,9,15,0.0,71.0,2.3,11.8,71.0,68.66,52.69
2018,3,20,9,30,0.0,59.0,2.4,11.9,59.0,57.05,42.75
2018,3,20,9,45,0.0,78.0,2.5,11.95,78.0,75.46,58.09
2018,3,20,10,0,0.0,97.0,2.6,12.0,97.0,93.96,73.34
2018,3,20,10,15,0.0,102.5,2.7,12.0,102.5,99.4,77.68
2018,3,20,10,30,0.0,108.0,2.8,12.0,108.0,104.83,82.03
2018,3,20,10,45,1.0,133.5,2.9,12.0,134.0,130.97,103.46
2018,3,20,11,0,2.0,159.0,3.0,12.0,160.0,157.22,124.79
2018,3,20,11,15,7.0,198.0,3.1,11.9,203.0,200.68,160.11
2018,3,20,11,30,12.0,237.0,3.2,11.8,246.0,244.3,195.16
2018,3,20,11,45,9.0,217.5,3.35,11.75,224.5,221.64,176.79
2018,3,20,12,0,6.0,198.0,3.5,11.7,203.0,199.18,158.67
2018,3,20,12,15,4.5,177.5,3.6,11.65,181.0,177.26,140.95
2018,3,20,12,30,3.0,157.0,3.7,11.6,159.0,155.51,123.3
2018,3,20,12,45,1.5,132.5,3.8,11.6,133.5,130.02,102.46
2018,3,20,13,0,0.0,108.0,3.9,11.6,108.0,104.73,81.68
2018,3,20,13,15,0.0,103.5,3.7,11.6,103.5,100.31,78.11
2018,3,20,13,30,0.0,99.0,3.5,11.6,99.0,95.91,74.54
2018,3,20,13,45,0.0,101.5,3.35,11.6,101.5,98.32,76.63
2018,3,20,14,0,0.0,104.0,3.2,11.6,104.0,100.73,78.72
2018,3,20,14,15,0.0,94.0,3.1,11.55,94.0,91.01,70.78
2018,3,20,14,30,0.0,84.0,3.0,11.5,84.0,81.3,62.84
2018,3,20,14,45,0.0,83.0,2.85,11.5,83.0,80.32,62.17
2018,3,20,15,0,0.0,82.0,2.7,11.5,82.0,79.34,61.5
2018,3,20,15,15,0.0,79.5,2.7,11.5,79.5,76.9,59.62
2018,3,20,15,30,0.0,77.0,2.7,11.5,77.0,74.47,57.74
2018,3,20,15,45,0.0,84.5,2.65,11.4,84.5,81.73,64.09
2018,3,20,16,0,0.0,92.0,2.6,11.3,92.0,88.79,70.29
2018,3,20,16,15,0.0,76.0,2.6,11.2,76.0,73.48,57.49
2018,3,20,16,30,0.0,60.0,2.6,11.1,60.0,57.98,44.4
2018,3,20,16,45,0.0,58.0,2.55,11.05,58.0,56.05,42.81
2018,3,20,17,0,0.0,56.0,2.5,11.0,56.0,54.11,41.09
2018,3,20,17,15,0.0,43.5,2.55,10.95,43.5,42.02,30.51
2018,3,20,17,30,0.0,31.0,2.6,10.9,31.0,29.93,21.04
2018,3,20,17,45,5.0,22.0,2.65,10.85,22.5,21.23,12.68
2018,3,20,18,0,10.0,13.0,2.7,10.8,14.0,12.64,1.06
2018,3,20,18,15,10.0,7.5,2.5,10.75,8.0,7.37,0.0
2018,3,20,18,30,10.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.15,10.7,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.45,11.5,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.5,11.6,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.0,1.55,11.75,5.0,4.82,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.9,7.0,6.74,0.03
2018,3,21,7,15,0.0,8.5,1.65,12.05,8.5,8.19,1.37
2018,3,21,7,30,0.0,10.0,1.7,12.2,10.0,9.64,2.67
2018,3,21,7,45,0.0,12.5,1.7,12.35,12.5,12.05,4.78
2018,3,21,8,0,0.0,15.0,1.7,12.5,15.0,14.47,6.86
2018,3,21,8,15,0.0,22.5,1.75,12.65,22.5,21.71,13.07
2018,3,21,8,30,0.0,30.0,1.8,12.8,30.0,28.96,19.22
2018,3,21,8,45,0.0,37.5,1.8,13.0,37.5,36.22,25.31
2018,3,21,9,0,0.0,45.0,1.8,13.2,45.0,43.48,31.34
2018,3,21,9,15,0.0,58.0,1.85,13.4,58.0,56.07,41.8
2018,3,21,9,30,0.0,71.0,1.9,13.6,71.0,68.67,52.17
2018,3,21,9,45,0.0,100.0,1.95,13.8,100.0,96.95,75.42
2018,3,21,10,0,0.0,129.0,2.0,14.0,129.0,125.82,98.83
2018,3,21,10,15,0.5,139.5,2.1,14.3,140.0,136.66,107.32
2018,3,21,10,30,1.0,150.0,2.2,14.6,151.0,147.51,115.82
2018,3,21,10,45,2.5,160.5,2.35,14.85,162.5,159.25,125.07
2018,3,21,11,0,4.0,171.0,2.5,15.1,174.0,171.0,134.3
2018,3,21,11,15,4.0,171.5,2.6,15.2,174.5,171.39,134.43
2018,3,21,11,30,4.0,172.0,2.7,15.3,175.0,171.77,134.6
2018,3,21,11,45,6.5,193.5,2.8,15.4,198.5,195.33,153.37
2018,3,21,12,0,9.0,215.0,2.9,15.5,222.0,218.83,171.95
2018,3,21,12,15,10.0,227.0,2.85,15.55,235.0,231.4,181.75
2018,3,21,12,30,11.0,239.0,2.8,15.6,248.0,243.86,191.49
2018,3,21,12,45,9.5,226.0,2.8,15.6,233.5,229.17,179.89
2018,3,21,13,0,8.0,213.0,2.8,15.6,219.0,214.6,168.45
2018,3,21,13,15,10.5,221.0,2.85,15.65,229.0,224.09,176.17
2018,3,21,13,30,13.0,229.0,2.9,15.7,239.0,233.37,183.68
2018,3,21,13,45,12.0,227.5,2.9,15.7,236.5,230.44,181.48
2018,3,21,14,0,11.0,226.0,2.9,15.7,234.0,227.52,179.36
2018,3,21,14,15,10.0,206.5,2.95,15.7,213.5,207.09,163.39
2018,3,21,14,30,9.0,187.0,3.0,15.7,193.0,186.83,147.5
2018,3,21,14,45,7.5,179.5,3.05,15.7,184.5,178.03,140.71
2018,3,21,15,0,6.0,172.0,3.1,15.7,176.0,169.35,133.99
2018,3,21,15,15,24.0,170.5,3.1,15.7,183.5,176.52,140.31
2018,3,21,15,30,42.0,169.0,3.1,15.7,191.0,181.27,144.41
2018,3,21,15,45,42.5,164.5,3.05,15.4,185.0,174.13,138.81
2018,3,21,16,0,43.0,160.0,3.0,15.1,179.0,166.7,132.91
2018,3,21,16,15,28.5,134.0,3.05,14.95,146.0,135.1,107.25
2018,3,21,16,30,14.0,108.0,3.1,14.8,113.0,106.33,83.87
2018,3,21,16,45,13.0,95.5,3.1,14.65,99.5,93.12,72.9
2018,3,21,17,0,12.0,83.0,3.1,14.5,86.0,79.99,61.83
2018,3,21,17,15,7.0,69.0,3.15,14.4,70.5,65.33,49.49
2018,3,21,17,30,2.0,55.0,3.2,14.3,55.0,51.21,39.39
2018,3,21,17,45,3.0,38.0,3.2,14.2,38.0,35.65,24.82
2018,3,21,18,0,4.0,21.0,3.2,14.1,21.0,20.1,6.2
2018,3,21,18,15,4.0,11.5,3.2,14.05,11.5,11.3,0.0
2018,3,21,18,30,4.0,2.0,3.2,14.0,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.2,13.95,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,22,6,15,5.0,2.0,3.25,12.9,2.5,2.9,0.0
2018,3,22,6,30,10.0,4.0,3.3,12.9,5.0,7.32,0.0
2018,3,22,6,45,5.0,5.5,3.35,12.9,6.0,6.81,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.9,7.0,6.74,0.02
2018,3,22,7,15,0.0,9.5,3.45,12.85,9.5,9.16,2.17
2018,3,22,7,30,0.0,12.0,3.5,12.8,12.0,11.57,4.31
2018,3,22,7,45,7.0,43.0,3.55,12.75,45.5,45.03,33.18
2018,3,22,8,0,14.0,74.0,3.6,12.7,79.0,82.09,64.92
2018,3,22,8,15,66.0,122.0,3.7,12.55,150.5,165.23,135.91
2018,3,22,8,30,118.0,170.0,3.8,12.4,222.0,260.81,215.78
2018,3,22,8,45,226.0,186.0,3.85,12.25,298.5,363.06,300.84
2018,3,22,9,0,334.0,202.0,3.9,12.1,375.0,465.43,384.25
2018,3,22,9,15,234.0,233.5,3.95,12.05,359.5,436.3,357.69
2018,3,22,9,30,134.0,265.0,4.0,12.0,344.0,390.96,318.39
2018,3,22,9,45,178.5,279.5,4.05,11.95,392.0,445.1,362.04
2018,3,22,10,0,223.0,294.0,4.1,11.9,440.0,500.91,406.13
2018,3,22,10,15,259.5,306.5,4.1,12.05,484.5,557.94,449.75
2018,3,22,10,30,296.0,319.0,4.1,12.2,529.0,606.24,486.25
2018,3,22,10,45,276.0,335.5,4.15,12.4,536.5,608.92,486.45
2018,3,22,11,0,256.0,352.0,4.2,12.6,544.0,609.86,485.62
2018,3,22,11,15,310.5,340.5,4.25,12.8,578.5,645.97,514.0
2018,3,22,11,30,365.0,329.0,4.3,13.0,613.0,681.4,541.48
2018,3,22,11,45,589.0,240.0,4.35,13.25,703.5,796.24,632.62
2018,3,22,12,0,813.0,151.0,4.4,13.5,794.0,894.8,705.07
2018,3,22,12,15,881.0,125.5,4.45,13.55,823.0,914.47,718.67
2018,3,22,12,30,949.0,100.0,4.5,13.6,852.0,934.52,733.19
2018,3,22,12,45,938.5,105.0,4.55,13.7,843.0,914.11,718.73
2018,3,22,13,0,928.0,110.0,4.6,13.8,834.0,890.6,702.35
2018,3,22,13,15,936.5,105.0,4.6,13.75,824.0,869.29,687.66
2018,3,22,13,30,945.0,100.0,4.6,13.7,814.0,844.39,670.35
2018,3,22,13,45,942.0,98.5,4.65,13.65,792.5,810.85,646.99
2018,3,22,14,0,939.0,97.0,4.7,13.6,771.0,774.52,621.44
2018,3,22,14,15,933.0,96.0,4.7,13.4,742.0,734.01,592.62
2018,3,22,14,30,927.0,95.0,4.7,13.2,713.0,691.27,559.99
2018,3,22,14,45,916.5,93.0,4.7,13.05,676.5,642.81,521.65
2018,3,22,15,0,906.0,91.0,4.7,12.9,640.0,592.94,481.21
2018,3,22,15,15,889.5,89.0,4.7,12.9,596.5,538.15,435.52
2018,3,22,15,30,873.0,87.0,4.7,12.9,553.0,483.43,388.62
2018,3,22,15,45,852.5,83.5,4.7,12.3,505.0,425.64,338.74
2018,3,22,16,0,832.0,80.0,4.7,11.7,457.0,368.56,287.93
2018,3,22,16,15,804.5,76.0,4.55,11.35,406.5,309.93,234.43
2018,3,22,16,30,777.0,72.0,4.4,11.0,356.0,253.37,182.27
2018,3,22,16,45,734.0,66.5,4.3,10.65,302.5,194.9,130.01
2018,3,22,17,0,691.0,61.0,4.2,10.3,249.0,138.49,82.51
2018,3,22,17,15,620.5,54.0,4.0,9.85,196.0,85.59,45.31
2018,3,22,17,30,550.0,47.0,3.8,9.4,143.0,40.78,24.94
2018,3,22,17,45,428.5,38.0,3.65,8.95,97.5,29.3,19.97
2018,3,22,18,0,307.0,29.0,3.5,8.5,52.0,24.02,10.09
2018,3,22,18,15,163.0,16.0,3.4,8.35,27.0,15.73,0.0
2018,3,22,18,30,19.0,3.0,3.3,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.5,1.5,3.25,8.0,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,23,6,15,73.0,12.0,1.5,7.5,16.5,25.67,0.0
2018,3,23,6,30,146.0,24.0,1.6,8.2,33.0,69.83,8.81
2018,3,23,6,45,261.5,37.5,1.7,8.85,72.0,132.55,95.39
2018,3,23,7,0,377.0,51.0,1.8,9.5,111.0,202.27,157.69
2018,3,23,7,15,471.0,59.5,1.95,9.9,162.5,270.4,218.23
2018,3,23,7,30,565.0,68.0,2.1,10.3,214.0,347.31,285.24
2018,3,23,7,45,640.0,71.5,2.25,10.65,270.5,417.31,345.39
2018,3,23,8,0,715.0,75.0,2.4,11.0,327.0,493.02,408.45
2018,3,23,8,15,748.5,79.0,2.45,11.25,378.0,547.51,452.78
2018,3,23,8,30,782.0,83.0,2.5,11.5,429.0,605.32,498.33
2018,3,23,8,45,805.5,87.0,2.6,11.7,477.5,656.88,538.03
2018,3,23,9,0,829.0,91.0,2.7,11.9,526.0,707.86,574.95
2018,3,23,9,15,850.0,93.0,2.75,12.05,570.5,753.77,607.16
2018,3,23,9,30,871.0,95.0,2.8,12.2,615.0,798.27,637.94
2018,3,23,9,45,738.5,140.0,2.9,12.4,600.5,767.52,613.67
2018,3,23,10,0,606.0,185.0,3.0,12.6,586.0,723.21,579.01
2018,3,23,10,15,679.0,171.5,3.1,12.7,640.0,783.01,623.63
2018,3,23,10,30,752.0,158.0,3.2,12.8,694.0,842.61,665.79
2018,3,23,10,45,753.0,166.0,3.25,12.9,718.0,861.29,677.87
2018,3,23,11,0,754.0,174.0,3.3,13.0,742.0,876.97,688.2
2018,3,23,11,15,821.0,150.0,3.4,13.05,781.0,911.22,712.29
2018,3,23,11,30,888.0,126.0,3.5,13.1,820.0,941.26,733.23
2018,3,23,11,45,871.0,134.0,3.55,13.15,821.0,937.07,729.83
2018,3,23,12,0,854.0,142.0,3.6,13.2,822.0,924.22,720.74
2018,3,23,12,15,870.0,136.0,3.65,13.15,829.0,922.72,720.13
2018,3,23,12,30,886.0,130.0,3.7,13.1,836.0,913.29,713.95
2018,3,23,12,45,915.0,116.5,3.8,13.1,840.0,908.32,711.26
2018,3,23,13,0,944.0,103.0,3.9,13.1,844.0,899.01,705.54
2018,3,23,13,15,940.0,102.5,3.9,13.05,828.5,871.81,686.67
2018,3,23,13,30,936.0,102.0,3.9,13.0,813.0,841.6,665.73
2018,3,23,13,45,678.5,188.0,3.95,12.95,695.5,708.13,566.68
2018,3,23,14,0,421.0,274.0,4.0,12.9,578.0,581.34,465.91
2018,3,23,14,15,384.5,273.0,4.0,12.8,541.5,534.43,430.03
2018,3,23,14,30,348.0,272.0,4.0,12.7,505.0,492.42,397.04
2018,3,23,14,45,225.5,259.5,4.0,12.6,407.5,389.73,315.04
2018,3,23,15,0,103.0,247.0,4.0,12.5,310.0,296.42,239.48
2018,3,23,15,15,155.5,234.0,4.0,12.5,321.5,303.95,246.25
2018,3,23,15,30,208.0,221.0,4.0,12.5,333.0,306.13,247.69
2018,3,23,15,45,297.0,190.0,3.95,12.15,334.0,300.44,242.0
2018,3,23,16,0,386.0,159.0,3.9,11.8,335.0,284.75,226.41
2018,3,23,16,15,460.0,128.5,3.7,11.6,315.0,255.45,197.84
2018,3,23,16,30,534.0,98.0,3.5,11.4,295.0,218.22,161.01
2018,3,23,16,45,381.0,98.5,3.35,11.15,228.5,157.55,112.99
2018,3,23,17,0,228.0,99.0,3.2,10.9,162.0,116.14,83.83
2018,3,23,17,15,160.0,81.5,3.05,10.6,121.0,80.63,57.65
2018,3,23,17,30,92.0,64.0,2.9,10.3,80.0,55.73,41.02
2018,3,23,17,45,61.5,45.0,2.7,10.0,54.0,38.69,28.14
2018,3,23,18,0,31.0,26.0,2.5,9.7,28.0,22.99,10.32
2018,3,23,18,15,19.5,14.0,2.5,9.6,15.0,13.76,0.0
2018,3,23,18,30,8.0,2.0,2.5,9.5,2.0,0.0,0.0
2018,3,23,18,45,4.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,6,15,100.0,12.0,1.45,6.3,18.5,31.17,0.0
2018,3,24,6,30,200.0,24.0,1.5,6.8,37.0,84.26,26.08
2018,3,24,6,45,311.0,35.0,1.6,7.35,76.0,146.02,106.75
2018,3,24,7,0,422.0,46.0,1.7,7.9,115.0,214.74,168.74
2018,3,24,7,15,264.5,66.5,1.75,8.2,115.0,194.02,158.09
2018,3,24,7,30,107.0,87.0,1.8,8.5,115.0,145.63,119.95
2018,3,24,7,45,78.5,108.0,1.85,8.8,131.0,159.02,131.87
2018,3,24,8,0,50.0,129.0,1.9,9.1,147.0,163.15,135.03
2018,3,24,8,15,61.0,155.5,2.0,9.4,180.5,200.27,166.03
2018,3,24,8,30,72.0,182.0,2.1,9.7,214.0,238.09,196.99
2018,3,24,8,45,141.0,203.0,2.15,10.0,274.5,317.52,262.6
2018,3,24,9,0,210.0,224.0,2.2,10.3,335.0,394.61,324.76
2018,3,24,9,15,441.0,191.0,2.35,10.55,449.0,555.34,454.88
2018,3,24,9,30,672.0,158.0,2.5,10.8,563.0,717.59,580.7
2018,3,24,9,45,501.0,200.5,2.6,11.0,513.0,639.08,516.31
2018,3,24,10,0,330.0,243.0,2.7,11.2,463.0,544.2,439.95
2018,3,24,10,15,334.5,267.5,2.8,11.35,499.0,580.65,467.34
2018,3,24,10,30,339.0,292.0,2.9,11.5,535.0,615.77,492.67
2018,3,24,10,45,463.5,267.5,3.0,11.6,612.0,711.89,566.97
2018,3,24,11,0,588.0,243.0,3.1,11.7,689.0,800.5,633.98
2018,3,24,11,15,572.0,257.0,3.2,11.75,698.5,802.9,634.24
2018,3,24,11,30,556.0,271.0,3.3,11.8,708.0,802.67,633.35
2018,3,24,11,45,462.0,304.0,3.45,11.85,669.5,749.33,591.98
2018,3,24,12,0,368.0,337.0,3.6,11.9,631.0,687.56,544.31
2018,3,24,12,15,277.5,360.0,3.65,11.8,582.0,625.59,495.89
2018,3,24,12,30,187.0,383.0,3.7,11.7,533.0,557.66,442.37
2018,3,24,12,45,170.0,380.5,3.8,11.65,516.0,535.19,425.46
2018,3,24,13,0,153.0,378.0,3.9,11.6,499.0,512.72,408.23
2018,3,24,13,15,171.5,367.5,3.95,11.5,500.5,511.19,408.19
2018,3,24,13,30,190.0,357.0,4.0,11.4,502.0,508.23,406.92
2018,3,24,13,45,181.0,346.5,4.05,11.25,481.5,482.89,387.69
2018,3,24,14,0,172.0,336.0,4.1,11.1,461.0,457.65,368.53
2018,3,24,14,15,419.5,256.5,4.1,10.95,544.0,545.59,443.25
2018,3,24,14,30,667.0,177.0,4.1,10.8,627.0,609.39,496.46
2018,3,24,14,45,764.5,139.0,4.1,10.65,628.0,600.25,489.66
2018,3,24,15,0,862.0,101.0,4.1,10.5,629.0,581.63,474.69
2018,3,24,15,15,802.0,108.0,4.1,10.5,573.0,515.75,420.05
2018,3,24,15,30,742.0,115.0,4.1,10.5,517.0,452.53,366.74
2018,3,24,15,45,703.5,109.5,4.0,10.15,463.5,391.65,314.58
2018,3,24,16,0,665.0,104.0,3.9,9.8,410.0,333.66,263.75
