Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,508.0,105.0,3.75,9.55,323.5,249.42,193.27
2018,3,24,16,30,351.0,106.0,3.6,9.3,237.0,181.38,137.72
2018,3,24,16,45,231.0,82.0,3.45,9.05,163.0,117.67,86.35
2018,3,24,17,0,111.0,58.0,3.3,8.8,89.0,66.21,46.91
2018,3,24,17,15,86.5,42.5,3.15,8.6,63.5,43.32,28.71
2018,3,24,17,30,62.0,27.0,3.0,8.4,38.0,23.69,14.11
2018,3,24,17,45,43.5,19.5,2.8,8.2,26.0,16.5,8.93
2018,3,24,18,0,25.0,12.0,2.6,8.0,14.0,11.32,2.65
2018,3,24,18,15,13.0,6.5,2.55,7.95,7.5,6.39,0.0
2018,3,24,18,30,1.0,1.0,2.5,7.9,1.0,0.0,0.0
2018,3,24,18,45,0.5,0.5,2.45,7.85,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.45,6.35,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.4,6.5,2.0,0.0,0.0
2018,3,25,6,15,7.0,7.0,1.55,6.95,7.0,8.26,0.0
2018,3,25,6,30,7.0,12.0,1.7,7.4,12.0,13.42,1.5
2018,3,25,6,45,106.0,26.5,1.8,7.9,44.0,71.72,51.6
2018,3,25,7,0,205.0,41.0,1.9,8.4,76.0,129.79,101.95
2018,3,25,7,15,164.0,49.5,2.0,8.65,83.5,126.26,102.14
2018,3,25,7,30,123.0,58.0,2.1,8.9,91.0,124.54,102.34
2018,3,25,7,45,92.0,92.5,2.2,9.15,120.0,147.95,122.73
2018,3,25,8,0,61.0,127.0,2.3,9.4,149.0,166.92,138.39
2018,3,25,8,15,193.5,147.5,2.35,9.7,232.0,285.12,238.76
2018,3,25,8,30,326.0,168.0,2.4,10.0,315.0,401.44,334.58
2018,3,25,8,45,579.5,129.5,2.4,10.25,425.5,557.2,461.03
2018,3,25,9,0,833.0,91.0,2.4,10.5,536.0,716.7,583.33
2018,3,25,9,15,862.5,90.0,2.4,10.75,583.5,765.82,616.29
2018,3,25,9,30,892.0,89.0,2.4,11.0,631.0,809.33,645.52
2018,3,25,9,45,908.5,89.5,2.4,11.25,670.5,847.23,670.35
2018,3,25,10,0,925.0,90.0,2.4,11.5,710.0,882.85,693.35
2018,3,25,10,15,934.5,91.0,2.45,11.65,742.0,910.46,711.25
2018,3,25,10,30,944.0,92.0,2.5,11.8,774.0,935.02,727.08
2018,3,25,10,45,833.0,140.5,2.5,11.95,756.5,906.09,705.24
2018,3,25,11,0,722.0,189.0,2.5,12.1,739.0,868.69,678.03
2018,3,25,11,15,740.0,185.5,2.5,12.25,760.0,884.02,688.2
2018,3,25,11,30,758.0,182.0,2.5,12.4,781.0,896.54,695.95
2018,3,25,11,45,777.5,175.5,2.5,12.5,795.5,904.22,700.57
2018,3,25,12,0,797.0,169.0,2.5,12.6,810.0,905.59,700.97
2018,3,25,12,15,640.5,227.5,2.5,12.65,743.0,821.01,640.46
2018,3,25,12,30,484.0,286.0,2.5,12.7,676.0,731.04,572.13
2018,3,25,12,45,605.5,234.5,2.5,12.75,717.5,774.15,607.33
2018,3,25,13,0,727.0,183.0,2.5,12.8,759.0,809.01,633.98
2018,3,25,13,15,761.5,165.5,2.5,12.8,758.5,799.57,627.32
2018,3,25,13,30,796.0,148.0,2.5,12.8,758.0,784.78,617.33
2018,3,25,13,45,857.5,124.5,2.5,12.85,764.0,781.49,615.63
2018,3,25,14,0,919.0,101.0,2.5,12.9,770.0,770.26,608.23
2018,3,25,14,15,924.0,94.0,2.45,12.85,743.5,731.83,581.04
2018,3,25,14,30,929.0,87.0,2.4,12.8,717.0,690.42,550.55
2018,3,25,14,45,916.5,86.0,2.4,12.75,679.5,641.54,512.94
2018,3,25,15,0,904.0,85.0,2.4,12.7,642.0,591.43,473.4
2018,3,25,15,15,888.5,82.5,2.4,12.7,598.5,537.35,429.58
2018,3,25,15,30,873.0,80.0,2.4,12.7,555.0,482.87,384.1
2018,3,25,15,45,851.0,77.5,2.3,12.5,507.0,424.1,333.94
2018,3,25,16,0,829.0,75.0,2.2,12.3,459.0,367.4,284.02
2018,3,25,16,15,798.5,71.5,2.15,12.05,407.5,308.34,231.36
2018,3,25,16,30,768.0,68.0,2.1,11.8,356.0,251.69,180.08
2018,3,25,16,45,724.5,63.0,2.0,11.5,303.0,193.85,128.9
2018,3,25,17,0,681.0,58.0,1.9,11.2,250.0,140.51,84.07
2018,3,25,17,15,613.5,52.5,1.95,10.75,198.5,87.2,45.86
2018,3,25,17,30,546.0,47.0,2.0,10.3,147.0,43.77,25.13
2018,3,25,17,45,432.5,38.0,2.05,9.8,101.5,28.64,19.55
2018,3,25,18,0,319.0,29.0,2.1,9.3,56.0,23.26,11.95
2018,3,25,18,15,178.0,17.5,2.15,9.1,30.5,17.2,0.0
2018,3,25,18,30,37.0,6.0,2.2,8.9,5.0,0.0,0.0
2018,3,25,18,45,18.5,3.0,2.2,8.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,26,5,45,12.5,1.5,2.25,5.05,1.0,0.0,0.0
2018,3,26,6,0,25.0,3.0,2.3,5.3,2.0,0.0,0.0
2018,3,26,6,15,132.5,15.5,2.45,6.05,24.0,41.88,0.0
2018,3,26,6,30,240.0,28.0,2.6,6.8,46.0,101.99,52.78
2018,3,26,6,45,377.5,36.5,2.8,7.55,90.5,170.67,127.38
2018,3,26,7,0,515.0,45.0,3.0,8.3,135.0,250.78,198.67
2018,3,26,7,15,592.5,51.5,3.1,8.95,188.0,317.65,259.35
2018,3,26,7,30,670.0,58.0,3.2,9.6,241.0,389.48,322.8
2018,3,26,7,45,729.5,60.5,3.3,10.25,297.0,456.34,380.39
2018,3,26,8,0,789.0,63.0,3.4,10.9,353.0,527.19,439.23
2018,3,26,8,15,818.5,66.0,3.45,11.4,405.0,583.88,484.98
2018,3,26,8,30,848.0,69.0,3.5,11.9,457.0,641.03,529.6
2018,3,26,8,45,868.0,71.0,3.55,12.4,504.5,686.47,562.54
2018,3,26,9,0,888.0,73.0,3.6,12.9,552.0,734.8,596.39
2018,3,26,9,15,903.0,75.5,3.6,13.25,596.0,778.61,626.37
2018,3,26,9,30,918.0,78.0,3.6,13.6,640.0,820.49,654.5
2018,3,26,9,45,930.0,79.5,3.55,13.95,678.5,856.58,677.8
2018,3,26,10,0,942.0,81.0,3.5,14.3,717.0,890.09,699.01
2018,3,26,10,15,949.5,82.5,3.5,14.55,748.5,916.88,715.85
2018,3,26,10,30,957.0,84.0,3.5,14.8,780.0,940.5,730.47
2018,3,26,10,45,961.5,85.0,3.5,15.0,803.5,957.55,740.66
2018,3,26,11,0,966.0,86.0,3.5,15.2,827.0,971.08,748.54
2018,3,26,11,15,969.0,87.0,3.45,15.4,843.5,979.64,752.74
2018,3,26,11,30,972.0,88.0,3.4,15.6,860.0,984.51,754.55
2018,3,26,11,45,973.0,89.0,3.4,15.75,868.5,983.84,753.23
2018,3,26,12,0,974.0,90.0,3.4,15.9,877.0,979.43,749.55
2018,3,26,12,15,970.0,91.5,3.35,16.05,875.5,967.38,740.41
2018,3,26,12,30,966.0,93.0,3.3,16.2,874.0,951.77,729.03
2018,3,26,12,45,959.5,95.0,3.3,16.3,865.0,931.06,714.76
2018,3,26,13,0,953.0,97.0,3.3,16.4,856.0,907.11,698.33
2018,3,26,13,15,947.5,97.0,3.3,16.4,839.5,878.82,679.16
2018,3,26,13,30,942.0,97.0,3.3,16.4,823.0,847.57,657.91
2018,3,26,13,45,930.0,98.0,3.3,16.4,797.0,809.61,631.79
2018,3,26,14,0,918.0,99.0,3.3,16.4,771.0,769.45,603.95
2018,3,26,14,15,840.0,121.0,3.3,16.35,716.5,703.88,556.78
2018,3,26,14,30,762.0,143.0,3.3,16.3,662.0,639.97,507.8
2018,3,26,14,45,758.5,133.5,3.3,16.25,627.0,594.1,472.82
2018,3,26,15,0,755.0,124.0,3.3,16.2,592.0,546.77,435.67
2018,3,26,15,15,778.0,107.5,3.3,16.2,561.0,505.96,402.51
2018,3,26,15,30,801.0,91.0,3.3,16.2,530.0,460.64,364.49
2018,3,26,15,45,789.0,84.5,3.15,15.85,485.5,406.89,318.71
2018,3,26,16,0,777.0,78.0,3.0,15.5,441.0,353.14,271.6
2018,3,26,16,15,760.0,74.5,2.85,15.05,396.5,300.94,224.74
2018,3,26,16,30,743.0,71.0,2.7,14.6,352.0,249.72,178.02
2018,3,26,16,45,700.0,65.0,2.55,14.15,299.0,192.37,127.71
2018,3,26,17,0,657.0,59.0,2.4,13.7,246.0,137.26,81.69
2018,3,26,17,15,593.5,53.5,2.35,13.0,196.5,87.69,46.39
2018,3,26,17,30,530.0,48.0,2.3,12.3,147.0,45.38,25.75
2018,3,26,17,45,421.5,39.5,2.3,11.65,102.5,29.85,20.5
2018,3,26,18,0,313.0,31.0,2.3,11.0,58.0,25.08,13.75
2018,3,26,18,15,176.0,18.5,2.35,10.85,31.5,18.18,0.0
2018,3,26,18,30,39.0,6.0,2.4,10.7,5.0,0.0,0.0
2018,3,26,18,45,19.5,3.0,2.4,10.55,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.2,9.1,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.2,9.3,3.0,0.0,0.0
2018,3,27,6,15,159.5,16.0,2.35,10.05,27.5,48.39,0.0
2018,3,27,6,30,298.0,28.0,2.5,10.8,52.0,119.3,67.74
2018,3,27,6,45,404.0,37.5,2.65,11.55,95.5,181.51,134.5
2018,3,27,7,0,510.0,47.0,2.8,12.3,139.0,253.15,198.28
2018,3,27,7,15,584.5,53.0,2.95,12.75,191.0,318.26,256.71
2018,3,27,7,30,659.0,59.0,3.1,13.2,243.0,390.09,319.32
2018,3,27,7,45,593.5,80.0,3.25,13.7,270.5,412.38,339.99
2018,3,27,8,0,528.0,101.0,3.4,14.2,298.0,426.56,352.36
2018,3,27,8,15,427.5,137.5,3.4,14.65,311.5,426.27,350.97
2018,3,27,8,30,327.0,174.0,3.4,15.1,325.0,410.88,336.57
2018,3,27,8,45,531.0,144.0,3.45,15.55,419.5,539.75,440.57
2018,3,27,9,0,735.0,114.0,3.5,16.0,514.0,679.08,548.18
2018,3,27,9,15,808.0,101.5,3.5,16.4,573.0,742.94,592.54
2018,3,27,9,30,881.0,89.0,3.5,16.8,632.0,806.54,636.18
2018,3,27,9,45,871.0,98.5,3.45,17.15,662.5,832.35,651.74
2018,3,27,10,0,861.0,108.0,3.4,17.5,693.0,859.67,668.54
2018,3,27,10,15,712.5,173.5,3.35,17.8,672.0,822.68,639.82
2018,3,27,10,30,564.0,239.0,3.3,18.1,651.0,769.21,597.41
2018,3,27,10,45,563.5,250.5,3.3,18.4,673.5,787.28,609.07
2018,3,27,11,0,563.0,262.0,3.3,18.7,696.0,802.99,618.49
2018,3,27,11,15,580.5,262.5,3.25,18.95,718.0,821.04,630.08
2018,3,27,11,30,598.0,263.0,3.2,19.2,740.0,836.86,640.03
2018,3,27,11,45,619.5,257.0,3.2,19.4,756.0,849.04,648.07
2018,3,27,12,0,641.0,251.0,3.2,19.6,772.0,856.77,653.13
2018,3,27,12,15,733.5,204.5,3.15,19.75,800.5,883.65,672.28
2018,3,27,12,30,826.0,158.0,3.1,19.9,829.0,902.48,684.35
2018,3,27,12,45,890.5,123.5,3.1,20.0,841.0,903.1,684.54
2018,3,27,13,0,955.0,89.0,3.1,20.1,853.0,902.66,684.29
2018,3,27,13,15,951.5,88.0,3.05,20.15,837.0,874.91,665.17
2018,3,27,13,30,948.0,87.0,3.0,20.2,821.0,844.11,644.17
2018,3,27,13,45,942.0,86.5,3.0,20.25,797.5,809.0,620.44
2018,3,27,14,0,936.0,86.0,3.0,20.3,774.0,771.3,594.77
2018,3,27,14,15,927.0,84.5,2.95,20.2,743.0,728.12,565.06
2018,3,27,14,30,918.0,83.0,2.9,20.1,712.0,682.99,532.94
2018,3,27,14,45,905.0,82.5,2.85,20.0,675.0,634.69,496.34
2018,3,27,15,0,892.0,82.0,2.8,19.9,638.0,585.23,457.96
2018,3,27,15,15,876.5,80.0,2.8,19.9,595.0,532.13,415.78
2018,3,27,15,30,861.0,78.0,2.8,19.9,552.0,478.65,372.06
2018,3,27,15,45,837.0,76.0,2.65,19.55,504.0,419.99,323.28
2018,3,27,16,0,813.0,74.0,2.5,19.2,456.0,363.7,275.02
2018,3,27,16,15,774.5,70.5,2.4,18.65,402.0,302.95,222.71
2018,3,27,16,30,736.0,67.0,2.3,18.1,348.0,245.52,172.49
2018,3,27,16,45,696.5,63.0,2.15,17.55,298.0,191.06,125.14
2018,3,27,17,0,657.0,59.0,2.0,17.0,248.0,140.65,83.38
2018,3,27,17,15,584.0,53.0,2.0,16.25,196.0,87.59,45.8
2018,3,27,17,30,511.0,47.0,2.0,15.5,144.0,45.07,24.78
2018,3,27,17,45,380.5,39.5,2.0,14.75,99.0,29.62,20.06
2018,3,27,18,0,250.0,32.0,2.0,14.0,54.0,24.92,13.86
2018,3,27,18,15,141.5,19.0,2.0,13.75,29.5,18.68,0.0
2018,3,27,18,30,33.0,6.0,2.0,13.5,5.0,0.0,0.0
2018,3,27,18,45,16.5,3.0,2.0,13.25,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.1,11.05,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.1,11.2,5.0,0.0,0.0
2018,3,28,6,15,186.0,17.5,1.25,11.85,31.0,55.99,0.0
2018,3,28,6,30,330.0,29.0,1.4,12.5,57.0,131.13,79.37
2018,3,28,6,45,441.0,37.0,1.5,13.15,102.0,194.3,143.58
2018,3,28,7,0,552.0,45.0,1.6,13.8,147.0,268.46,208.66
2018,3,28,7,15,618.0,51.0,1.8,14.2,199.0,332.35,265.55
2018,3,28,7,30,684.0,57.0,2.0,14.6,251.0,400.24,324.26
2018,3,28,7,45,727.0,61.0,2.15,15.05,303.5,461.11,375.52
2018,3,28,8,0,770.0,65.0,2.3,15.5,356.0,524.48,426.99
2018,3,28,8,15,799.0,68.0,2.35,16.0,407.0,580.14,470.39
2018,3,28,8,30,828.0,71.0,2.4,16.5,458.0,636.25,512.7
2018,3,28,8,45,849.0,74.0,2.45,16.95,506.0,682.78,545.22
2018,3,28,9,0,870.0,77.0,2.5,17.4,554.0,732.3,578.92
2018,3,28,9,15,887.5,78.5,2.5,17.85,598.0,776.23,607.64
2018,3,28,9,30,905.0,80.0,2.5,18.3,642.0,818.46,634.69
2018,3,28,9,45,918.5,80.5,2.5,18.75,680.5,854.24,656.85
2018,3,28,10,0,932.0,81.0,2.5,19.2,719.0,887.55,677.09
2018,3,28,10,15,940.0,82.5,2.5,19.55,750.0,914.48,693.08
2018,3,28,10,30,948.0,84.0,2.5,19.9,781.0,938.28,706.93
2018,3,28,10,45,954.0,85.0,2.5,20.25,805.5,956.44,717.01
2018,3,28,11,0,960.0,86.0,2.5,20.6,830.0,971.14,724.89
2018,3,28,11,15,963.0,86.5,2.5,20.8,846.0,978.99,728.74
2018,3,28,11,30,966.0,87.0,2.5,21.0,862.0,983.18,730.37
2018,3,28,11,45,967.0,87.5,2.55,21.25,870.0,981.84,728.86
2018,3,28,12,0,968.0,88.0,2.6,21.5,878.0,976.8,725.1
2018,3,28,12,15,967.5,88.0,2.6,21.6,878.0,966.21,717.77
2018,3,28,12,30,967.0,88.0,2.6,21.7,878.0,952.02,708.22
2018,3,28,12,45,964.5,88.5,2.6,21.85,870.0,933.07,695.5
2018,3,28,13,0,962.0,89.0,2.6,22.0,862.0,910.74,680.62
2018,3,28,13,15,958.5,88.0,2.55,22.0,846.0,882.76,661.98
2018,3,28,13,30,955.0,87.0,2.5,22.0,830.0,851.7,641.29
2018,3,28,13,45,949.5,86.0,2.5,22.0,806.5,816.19,617.87
2018,3,28,14,0,944.0,85.0,2.5,22.0,783.0,778.04,592.5
2018,3,28,14,15,936.5,84.0,2.45,21.9,752.5,736.05,564.14
2018,3,28,14,30,929.0,83.0,2.4,21.8,722.0,691.96,533.45
2018,3,28,14,45,918.0,81.0,2.35,21.7,684.5,642.87,496.92
2018,3,28,15,0,907.0,79.0,2.3,21.6,647.0,592.44,458.47
2018,3,28,15,15,892.5,77.0,2.3,21.6,604.5,539.11,416.78
2018,3,28,15,30,878.0,75.0,2.3,21.6,562.0,485.29,373.41
2018,3,28,15,45,858.0,72.5,2.1,21.3,514.5,428.48,326.35
2018,3,28,16,0,838.0,70.0,1.9,21.0,467.0,372.27,278.47
2018,3,28,16,15,810.0,67.0,1.8,20.45,416.0,311.95,226.84
2018,3,28,16,30,782.0,64.0,1.7,19.9,365.0,255.61,177.54
2018,3,28,16,45,738.5,59.0,1.55,19.35,310.5,196.77,127.07
2018,3,28,17,0,695.0,54.0,1.4,18.8,256.0,142.39,82.45
2018,3,28,17,15,614.5,50.0,1.45,18.05,202.5,90.71,46.64
2018,3,28,17,30,534.0,46.0,1.5,17.3,149.0,45.63,24.11
2018,3,28,17,45,418.5,38.5,1.5,16.6,104.0,28.51,18.99
2018,3,28,18,0,303.0,31.0,1.5,15.9,59.0,24.6,13.83
2018,3,28,18,15,175.0,18.5,1.5,15.65,32.5,18.18,0.0
2018,3,28,18,30,47.0,6.0,1.5,15.4,6.0,5.9,0.0
2018,3,28,18,45,23.5,3.0,1.5,15.15,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.0,1.1,12.7,2.5,0.0,0.0
2018,3,29,6,0,39.0,6.0,1.1,12.8,5.0,0.0,0.0
2018,3,29,6,15,162.5,19.0,1.2,13.5,31.5,53.18,0.0
2018,3,29,6,30,286.0,32.0,1.3,14.2,58.0,124.17,78.59
2018,3,29,6,45,426.5,39.5,1.4,14.85,106.5,194.03,143.5
2018,3,29,7,0,567.0,47.0,1.5,15.5,155.0,278.46,215.6
2018,3,29,7,15,614.5,54.5,1.55,15.95,204.0,337.24,267.67
2018,3,29,7,30,662.0,62.0,1.6,16.4,253.0,399.93,321.14
2018,3,29,7,45,720.5,65.0,1.7,16.85,309.5,464.89,374.7
2018,3,29,8,0,779.0,68.0,1.8,17.3,366.0,535.91,431.01
2018,3,29,8,15,808.5,71.5,1.85,17.75,418.0,592.95,474.58
2018,3,29,8,30,838.0,75.0,1.9,18.2,470.0,650.43,517.09
2018,3,29,8,45,859.0,77.0,1.95,18.65,518.0,696.19,548.27
2018,3,29,9,0,880.0,79.0,2.0,19.1,566.0,744.93,580.7
2018,3,29,9,15,897.0,81.0,2.0,19.55,610.5,789.37,609.07
2018,3,29,9,30,914.0,83.0,2.0,20.0,655.0,832.03,635.73
2018,3,29,9,45,926.5,84.5,2.0,20.45,694.0,868.31,657.63
2018,3,29,10,0,939.0,86.0,2.0,20.9,733.0,902.03,677.59
2018,3,29,10,15,946.5,87.5,2.0,21.2,764.0,928.58,693.0
2018,3,29,10,30,954.0,89.0,2.0,21.5,795.0,951.96,706.32
2018,3,29,10,45,959.0,90.0,2.0,21.85,819.0,969.2,715.5
2018,3,29,11,0,964.0,91.0,2.0,22.2,843.0,982.94,722.52
2018,3,29,11,15,942.5,103.5,2.0,22.45,851.0,981.2,719.89
2018,3,29,11,30,921.0,116.0,2.0,22.7,859.0,975.44,714.98
2018,3,29,11,45,854.5,150.0,1.95,22.9,844.5,952.61,698.71
2018,3,29,12,0,788.0,184.0,1.9,23.1,830.0,924.26,679.13
2018,3,29,12,15,864.5,147.0,1.9,23.15,856.0,942.19,690.95
2018,3,29,12,30,941.0,110.0,1.9,23.2,882.0,954.25,698.53
2018,3,29,12,45,874.0,139.5,1.85,23.3,851.5,913.17,670.93
2018,3,29,13,0,807.0,169.0,1.8,23.4,821.0,866.67,640.21
2018,3,29,13,15,781.5,175.0,1.8,23.3,796.5,832.2,618.36
2018,3,29,13,30,756.0,181.0,1.8,23.2,772.0,794.19,593.83
2018,3,29,13,45,778.0,164.5,1.8,23.15,757.0,768.79,577.63
2018,3,29,14,0,800.0,148.0,1.8,23.1,742.0,739.18,558.35
2018,3,29,14,15,810.5,135.5,1.85,22.9,716.5,702.71,534.0
2018,3,29,14,30,821.0,123.0,1.9,22.7,691.0,663.22,506.78
2018,3,29,14,45,869.5,102.0,1.9,22.5,675.0,635.6,487.28
2018,3,29,15,0,918.0,81.0,1.9,22.3,659.0,602.33,462.57
2018,3,29,15,15,903.0,79.0,1.9,22.3,615.5,548.15,420.66
2018,3,29,15,30,888.0,77.0,1.9,22.3,572.0,493.52,377.21
2018,3,29,15,45,866.5,74.5,1.85,21.75,523.5,435.5,330.4
2018,3,29,16,0,845.0,72.0,1.8,21.2,475.0,376.36,281.19
2018,3,29,16,15,816.5,69.0,1.7,20.6,423.5,317.3,230.73
2018,3,29,16,30,788.0,66.0,1.6,20.0,372.0,260.41,181.14
2018,3,29,16,45,749.0,62.5,1.5,19.45,320.0,203.44,132.06
2018,3,29,17,0,710.0,59.0,1.4,18.9,268.0,150.42,88.32
2018,3,29,17,15,646.5,53.5,1.35,18.1,215.0,97.76,50.99
2018,3,29,17,30,583.0,48.0,1.3,17.3,162.0,49.57,25.97
2018,3,29,17,45,475.0,40.5,1.3,16.55,115.0,30.2,20.5
2018,3,29,18,0,367.0,33.0,1.3,15.8,68.0,26.42,15.59
2018,3,29,18,15,210.0,20.0,1.3,15.5,37.5,16.61,0.0
2018,3,29,18,30,53.0,7.0,1.3,15.2,7.0,6.88,0.0
2018,3,29,18,45,26.5,3.5,1.3,14.95,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.8,11.4,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.8,11.5,5.0,4.91,0.0
2018,3,30,6,15,86.5,19.5,0.9,12.1,26.5,42.96,0.0
2018,3,30,6,30,150.0,34.0,1.0,12.7,48.0,90.94,60.12
2018,3,30,6,45,239.5,48.0,1.15,13.3,87.0,143.14,107.71
2018,3,30,7,0,329.0,62.0,1.3,13.9,126.0,205.32,161.39
2018,3,30,7,15,432.5,70.5,1.3,14.3,181.0,276.38,221.99
2018,3,30,7,30,536.0,79.0,1.3,14.7,236.0,360.51,291.88
2018,3,30,7,45,529.0,94.0,1.25,15.15,274.0,399.95,324.29
2018,3,30,8,0,522.0,109.0,1.2,15.6,312.0,434.45,351.56
2018,3,30,8,15,479.5,135.5,1.15,16.2,341.0,460.78,370.41
2018,3,30,8,30,437.0,162.0,1.1,16.8,370.0,481.84,384.23
2018,3,30,8,45,479.0,169.0,1.05,17.4,418.5,536.15,423.66
2018,3,30,9,0,521.0,176.0,1.0,18.0,467.0,592.2,462.82
2018,3,30,9,15,532.5,187.5,0.95,18.5,504.5,630.82,487.96
2018,3,30,9,30,544.0,199.0,0.9,19.0,542.0,668.34,511.81
2018,3,30,9,45,563.5,206.5,0.85,19.5,580.0,706.87,535.98
2018,3,30,10,0,583.0,214.0,0.8,20.0,618.0,744.31,558.8
2018,3,30,10,15,578.5,228.0,0.75,20.4,643.5,766.41,570.48
2018,3,30,10,30,574.0,242.0,0.7,20.8,669.0,786.01,580.49
2018,3,30,10,45,534.5,267.0,0.6,21.2,674.5,783.12,573.9
2018,3,30,11,0,495.0,292.0,0.5,21.6,680.0,776.87,565.46
2018,3,30,11,15,510.0,294.0,0.45,21.8,701.0,793.74,575.05
2018,3,30,11,30,525.0,296.0,0.4,22.0,722.0,808.59,582.94
2018,3,30,11,45,486.5,315.5,0.35,22.25,713.0,790.19,567.99
2018,3,30,12,0,448.0,335.0,0.3,22.5,704.0,769.79,552.33
2018,3,30,12,15,457.0,330.0,0.3,22.6,706.5,765.83,550.02
2018,3,30,12,30,466.0,325.0,0.3,22.7,709.0,759.85,546.22
2018,3,30,12,45,548.5,288.0,0.35,22.85,736.0,783.49,564.39
2018,3,30,13,0,631.0,251.0,0.4,23.0,763.0,803.65,579.71
2018,3,30,13,15,571.0,269.0,0.5,23.0,725.5,752.82,546.77
2018,3,30,13,30,511.0,287.0,0.6,23.0,688.0,704.27,515.49
2018,3,30,13,45,441.5,302.5,0.7,23.0,641.5,647.37,477.62
2018,3,30,14,0,372.0,318.0,0.8,23.0,595.0,590.72,439.04
2018,3,30,14,15,452.0,275.5,0.85,23.0,599.0,590.85,442.03
2018,3,30,14,30,532.0,233.0,0.9,23.0,603.0,581.31,437.24
2018,3,30,14,45,504.0,229.0,0.95,23.05,564.5,534.95,404.06
2018,3,30,15,0,476.0,225.0,1.0,23.1,526.0,489.82,371.35
2018,3,30,15,15,436.5,219.0,1.0,23.1,481.0,438.33,333.05
2018,3,30,15,30,397.0,213.0,1.0,23.1,436.0,389.75,296.26
2018,3,30,15,45,332.0,204.5,1.05,23.1,380.0,331.86,252.19
2018,3,30,16,0,267.0,196.0,1.1,23.1,324.0,280.17,212.47
2018,3,30,16,15,234.5,177.0,1.1,22.55,280.5,235.79,177.98
2018,3,30,16,30,202.0,158.0,1.1,22.0,237.0,196.55,147.18
2018,3,30,16,45,248.0,130.5,1.1,21.4,213.5,165.94,120.31
2018,3,30,17,0,294.0,103.0,1.1,20.8,190.0,132.06,90.5
2018,3,30,17,15,299.0,84.0,1.2,19.9,157.5,94.07,60.79
2018,3,30,17,30,304.0,65.0,1.3,19.0,125.0,58.1,37.17
2018,3,30,17,45,237.5,50.0,1.4,18.1,88.5,37.86,26.96
2018,3,30,18,0,171.0,35.0,1.5,17.2,52.0,27.13,16.3
2018,3,30,18,15,104.0,21.0,1.55,16.75,29.5,16.66,0.0
2018,3,30,18,30,37.0,7.0,1.6,16.3,7.0,6.88,0.0
2018,3,30,18,45,18.5,3.5,1.65,15.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.5,1.5,12.3,2.5,0.0,0.0
2018,3,31,6,0,12.0,5.0,1.5,12.3,5.0,6.93,0.0
2018,3,31,6,15,10.5,8.5,1.55,12.65,9.0,11.25,0.0
2018,3,31,6,30,9.0,12.0,1.6,13.0,13.0,14.14,5.25
2018,3,31,6,45,4.5,15.5,1.6,13.35,16.0,16.55,8.16
2018,3,31,7,0,0.0,19.0,1.6,13.7,19.0,18.32,9.97
2018,3,31,7,15,0.0,39.0,1.65,14.05,39.0,37.66,26.58
2018,3,31,7,30,0.0,59.0,1.7,14.4,59.0,57.02,43.07
2018,3,31,7,45,9.0,100.0,1.7,14.75,103.5,103.84,82.5
2018,3,31,8,0,18.0,141.0,1.7,15.1,148.0,152.27,122.43
2018,3,31,8,15,64.0,173.0,1.65,15.5,203.0,221.59,179.2
2018,3,31,8,30,110.0,205.0,1.6,15.9,258.0,296.72,239.06
2018,3,31,8,45,219.5,216.0,1.5,16.35,335.0,389.47,312.47
2018,3,31,9,0,329.0,227.0,1.4,16.8,412.0,498.38,395.17
2018,3,31,9,15,456.0,207.5,1.45,17.35,485.0,594.71,467.0
2018,3,31,9,30,583.0,188.0,1.5,17.9,558.0,692.78,538.0
2018,3,31,9,45,613.5,191.0,1.5,18.5,600.5,737.01,566.65
2018,3,31,10,0,644.0,194.0,1.5,19.1,643.0,780.44,594.67
2018,3,31,10,15,635.0,208.0,1.55,19.45,667.0,799.56,605.78
2018,3,31,10,30,626.0,222.0,1.6,19.8,691.0,815.76,615.11
2018,3,31,10,45,726.0,187.5,1.7,20.2,747.5,877.13,656.57
2018,3,31,11,0,826.0,153.0,1.8,20.6,804.0,933.68,692.88
2018,3,31,11,15,750.0,194.5,1.85,20.8,794.5,914.49,679.02
2018,3,31,11,30,674.0,236.0,1.9,21.0,785.0,887.16,660.47
2018,3,31,11,45,674.5,239.0,1.95,21.2,793.0,887.27,660.44
2018,3,31,12,0,675.0,242.0,2.0,21.4,801.0,884.63,658.34
2018,3,31,12,15,685.5,237.0,2.05,21.4,804.5,880.17,656.02
2018,3,31,12,30,696.0,232.0,2.1,21.4,808.0,872.82,651.79
2018,3,31,12,45,713.0,220.0,2.2,21.4,805.5,861.12,645.11
2018,3,31,13,0,730.0,208.0,2.3,21.4,803.0,846.22,636.26
2018,3,31,13,15,720.5,206.5,2.35,21.25,784.5,816.66,617.34
2018,3,31,13,30,711.0,205.0,2.4,21.1,766.0,785.13,596.38
2018,3,31,13,45,754.0,178.0,2.45,20.95,757.0,766.79,585.67
2018,3,31,14,0,797.0,151.0,2.5,20.8,748.0,742.91,570.54
2018,3,31,14,15,788.0,146.0,2.5,20.6,716.5,700.34,540.5
2018,3,31,14,30,779.0,141.0,2.5,20.4,685.0,656.27,508.78
2018,3,31,14,45,755.5,139.0,2.5,20.15,644.0,604.41,470.53
2018,3,31,15,0,732.0,137.0,2.5,19.9,603.0,552.97,431.64
2018,3,31,15,15,637.0,154.5,2.5,19.9,540.5,483.43,377.3
2018,3,31,15,30,542.0,172.0,2.5,19.9,478.0,420.54,327.44
2018,3,31,15,45,501.0,166.0,2.4,19.35,430.0,367.49,285.12
2018,3,31,16,0,460.0,160.0,2.3,18.8,382.0,317.92,244.74
2018,3,31,16,15,448.0,143.5,2.2,18.3,340.5,271.64,205.84
2018,3,31,16,30,436.0,127.0,2.1,17.8,299.0,226.35,167.06
2018,3,31,16,45,463.5,104.0,2.05,17.3,263.5,184.37,129.33
2018,3,31,17,0,491.0,81.0,2.0,16.8,228.0,139.34,89.62
2018,3,31,17,15,452.0,69.0,1.95,16.0,184.0,94.98,56.43
2018,3,31,17,30,413.0,57.0,1.9,15.2,140.0,55.17,32.93
2018,3,31,17,45,330.0,46.0,1.9,14.45,100.0,34.92,24.88
2018,3,31,18,0,247.0,35.0,1.9,13.7,60.0,27.06,16.75
2018,3,31,18,15,147.0,21.5,1.9,13.35,34.0,17.02,0.0
2018,3,31,18,30,47.0,8.0,1.9,13.0,8.0,7.86,0.0
2018,3,31,18,45,23.5,4.0,1.95,12.65,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,5,45,14.0,3.5,1.8,10.05,3.5,0.0,0.0
2018,4,1,6,0,28.0,7.0,1.8,10.3,7.0,11.67,0.0
2018,4,1,6,15,116.0,22.0,1.9,10.9,32.5,56.46,0.0
2018,4,1,6,30,204.0,37.0,2.0,11.5,58.0,110.07,76.64
2018,4,1,6,45,352.0,47.5,2.1,12.15,109.5,182.49,139.36
2018,4,1,7,0,500.0,58.0,2.2,12.8,161.0,271.0,214.99
2018,4,1,7,15,404.0,78.0,2.2,13.25,176.5,275.51,223.63
2018,4,1,7,30,308.0,98.0,2.2,13.7,192.0,271.21,222.5
2018,4,1,7,45,352.5,116.0,2.15,14.15,242.0,330.27,271.64
2018,4,1,8,0,397.0,134.0,2.1,14.6,292.0,392.76,321.88
2018,4,1,8,15,494.5,133.0,2.1,15.1,356.0,470.59,383.65
2018,4,1,8,30,592.0,132.0,2.1,15.6,420.0,559.25,451.75
2018,4,1,8,45,698.0,119.0,2.05,16.15,491.0,643.93,514.85
2018,4,1,9,0,804.0,106.0,2.0,16.7,562.0,731.45,576.14
2018,4,1,9,15,838.0,103.5,2.0,17.05,610.5,781.84,609.03
2018,4,1,9,30,872.0,101.0,2.0,17.4,659.0,831.55,641.15
2018,4,1,9,45,887.5,101.5,2.0,17.8,697.5,863.04,660.05
2018,4,1,10,0,903.0,102.0,2.0,18.2,736.0,897.13,680.71
2018,4,1,10,15,912.0,103.0,2.05,18.45,767.0,923.48,696.87
2018,4,1,10,30,921.0,104.0,2.1,18.7,798.0,946.84,711.08
2018,4,1,10,45,927.0,105.5,2.1,18.9,822.0,964.83,721.37
2018,4,1,11,0,933.0,107.0,2.1,19.1,846.0,979.46,729.53
2018,4,1,11,15,936.5,108.0,2.2,19.25,862.0,987.76,734.94
2018,4,1,11,30,940.0,109.0,2.3,19.4,878.0,992.5,738.17
2018,4,1,11,45,941.5,109.0,2.4,19.55,885.5,990.73,737.25
2018,4,1,12,0,943.0,109.0,2.5,19.7,893.0,985.37,734.11
2018,4,1,12,15,943.5,108.5,2.55,19.75,893.0,974.99,727.55
2018,4,1,12,30,944.0,108.0,2.6,19.8,893.0,961.1,718.79
2018,4,1,12,45,942.5,107.5,2.7,19.8,885.0,941.99,707.18
2018,4,1,13,0,941.0,107.0,2.8,19.8,877.0,919.55,693.34
2018,4,1,13,15,936.5,106.0,2.9,19.75,860.0,890.9,675.32
2018,4,1,13,30,932.0,105.0,3.0,19.7,843.0,859.31,655.16
2018,4,1,13,45,924.0,105.0,3.05,19.65,818.5,823.25,631.39
2018,4,1,14,0,916.0,105.0,3.1,19.6,794.0,784.79,605.73
2018,4,1,14,15,881.5,110.5,3.2,19.45,752.0,731.02,569.24
2018,4,1,14,30,847.0,116.0,3.3,19.3,710.0,677.83,530.97
2018,4,1,14,45,853.0,107.0,3.35,19.15,678.5,634.99,499.17
2018,4,1,15,0,859.0,98.0,3.4,19.0,647.0,589.59,464.37
2018,4,1,15,15,847.5,94.0,3.4,19.0,605.5,537.49,422.83
2018,4,1,15,30,836.0,90.0,3.4,19.0,564.0,484.77,379.63
2018,4,1,15,45,812.5,87.5,3.45,18.35,516.0,428.05,332.98
2018,4,1,16,0,789.0,85.0,3.5,17.7,468.0,372.46,285.71
2018,4,1,16,15,759.0,82.0,3.45,17.15,418.5,315.77,236.22
2018,4,1,16,30,729.0,79.0,3.4,16.6,369.0,261.52,188.01
2018,4,1,16,45,686.0,74.0,3.35,16.1,316.5,203.14,137.13
2018,4,1,17,0,643.0,69.0,3.3,15.6,264.0,151.28,93.54
2018,4,1,17,15,580.5,62.0,3.25,14.95,212.5,100.62,56.16
2018,4,1,17,30,518.0,55.0,3.2,14.3,161.0,57.16,32.19
2018,4,1,17,45,414.5,45.0,3.15,13.7,114.5,33.77,23.99
2018,4,1,18,0,311.0,35.0,3.1,13.1,68.0,27.71,17.51
2018,4,1,18,15,183.5,22.0,3.15,12.8,38.5,18.06,0.0
2018,4,1,18,30,56.0,9.0,3.2,12.5,9.0,8.85,0.0
2018,4,1,18,45,28.0,4.5,3.2,12.2,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,2,5,45,3.5,3.5,2.45,10.05,3.5,0.0,0.0
2018,4,2,6,0,7.0,7.0,2.5,10.3,7.0,8.1,0.0
2018,4,2,6,15,39.0,23.0,2.65,10.7,27.0,35.67,3.37
2018,4,2,6,30,71.0,39.0,2.8,11.1,47.0,66.34,46.24
2018,4,2,6,45,77.5,58.0,2.95,11.45,71.0,92.75,71.08
2018,4,2,7,0,84.0,77.0,3.1,11.8,95.0,119.56,95.3
2018,4,2,7,15,148.0,97.0,3.15,12.25,138.5,173.62,141.8
2018,4,2,7,30,212.0,117.0,3.2,12.7,182.0,239.92,198.12
2018,4,2,7,45,270.0,132.5,3.2,13.2,231.0,298.23,246.98
2018,4,2,8,0,328.0,148.0,3.2,13.7,280.0,361.58,298.93
2018,4,2,8,15,481.5,136.5,3.15,14.15,358.5,467.85,385.25
2018,4,2,8,30,635.0,125.0,3.1,14.6,437.0,582.77,475.54
2018,4,2,8,45,606.0,146.5,3.1,15.05,467.5,610.33,494.09
2018,4,2,9,0,577.0,168.0,3.1,15.5,498.0,630.28,506.93
2018,4,2,9,15,711.5,136.5,3.0,15.85,574.0,724.38,576.99
2018,4,2,9,30,846.0,105.0,2.9,16.2,650.0,817.45,641.11
2018,4,2,9,45,871.0,101.0,2.85,16.6,690.0,851.19,661.6
2018,4,2,10,0,896.0,97.0,2.8,17.0,730.0,888.13,684.56
2018,4,2,10,15,904.0,98.5,2.75,17.3,760.5,913.99,699.8
2018,4,2,10,30,912.0,100.0,2.7,17.6,791.0,936.84,712.97
2018,4,2,10,45,917.5,101.5,2.6,17.9,814.5,954.23,721.98
2018,4,2,11,0,923.0,103.0,2.5,18.2,838.0,968.28,728.74
2018,4,2,11,15,925.5,104.5,2.5,18.45,853.5,976.1,732.52
2018,4,2,11,30,928.0,106.0,2.5,18.7,869.0,980.39,734.13
2018,4,2,11,45,928.5,107.0,2.5,18.9,876.5,978.74,732.09
2018,4,2,12,0,929.0,108.0,2.5,19.1,884.0,973.54,727.88
2018,4,2,12,15,929.5,107.5,2.45,19.2,884.0,963.25,720.24
2018,4,2,12,30,930.0,107.0,2.4,19.3,884.0,949.5,710.47
2018,4,2,12,45,928.0,107.0,2.4,19.4,876.0,930.65,697.91
2018,4,2,13,0,926.0,107.0,2.4,19.5,868.0,908.56,683.27
2018,4,2,13,15,921.0,107.5,2.4,19.5,852.0,881.33,665.45
2018,4,2,13,30,916.0,108.0,2.4,19.5,836.0,851.23,645.68
2018,4,2,13,45,908.0,108.0,2.35,19.5,812.0,815.59,621.64
2018,4,2,14,0,900.0,108.0,2.3,19.5,788.0,777.61,595.9
2018,4,2,14,15,893.0,105.0,2.25,19.4,757.0,735.23,567.11
2018,4,2,14,30,886.0,102.0,2.2,19.3,726.0,690.89,535.79
2018,4,2,14,45,877.0,99.0,2.15,19.2,689.5,643.54,500.55
2018,4,2,15,0,868.0,96.0,2.1,19.1,653.0,594.81,463.38
2018,4,2,15,15,852.0,93.0,2.1,19.1,610.0,540.31,420.93
2018,4,2,15,30,836.0,90.0,2.1,19.1,567.0,486.18,377.47
2018,4,2,15,45,813.0,88.0,2.0,18.8,519.5,430.11,331.33
2018,4,2,16,0,790.0,86.0,1.9,18.5,472.0,375.11,284.71
2018,4,2,16,15,757.5,83.0,1.85,18.1,421.0,317.52,235.31
2018,4,2,16,30,725.0,80.0,1.8,17.7,370.0,260.55,185.68
2018,4,2,16,45,678.5,75.5,1.75,17.35,317.5,204.15,137.12
2018,4,2,17,0,632.0,71.0,1.7,17.0,265.0,152.6,94.33
2018,4,2,17,15,508.0,67.5,1.75,16.3,204.5,100.16,58.14
2018,4,2,17,30,384.0,64.0,1.8,15.6,144.0,61.63,38.09
2018,4,2,17,45,286.0,51.0,1.85,14.9,101.0,38.37,27.92
2018,4,2,18,0,188.0,38.0,1.9,14.2,58.0,29.35,18.97
2018,4,2,18,15,115.5,23.5,1.85,13.85,33.5,18.57,0.0
2018,4,2,18,30,43.0,9.0,1.8,13.5,9.0,8.85,0.0
2018,4,2,18,45,21.5,4.5,1.8,13.15,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,20.0,4.5,1.65,8.5,5.0,0.0,0.0
2018,4,3,6,0,40.0,9.0,1.6,8.8,10.0,15.96,0.0
2018,4,3,6,15,109.0,25.5,1.6,9.4,36.0,57.99,17.65
2018,4,3,6,30,178.0,42.0,1.6,10.0,62.0,109.55,79.2
2018,4,3,6,45,347.0,52.0,1.65,10.65,117.5,187.28,145.06
2018,4,3,7,0,516.0,62.0,1.7,11.3,173.0,285.36,228.2
2018,4,3,7,15,578.5,69.5,1.7,11.75,225.5,349.27,284.0
2018,4,3,7,30,641.0,77.0,1.7,12.2,278.0,418.51,342.43
2018,4,3,7,45,682.0,82.5,1.65,12.7,330.5,478.63,391.41
2018,4,3,8,0,723.0,88.0,1.6,13.2,383.0,541.1,440.29
2018,4,3,8,15,752.0,93.0,1.6,13.75,434.0,597.3,482.68
2018,4,3,8,30,781.0,98.0,1.6,14.3,485.0,651.7,522.36
2018,4,3,8,45,803.0,101.5,1.55,14.8,533.0,701.9,556.41
2018,4,3,9,0,825.0,105.0,1.5,15.3,581.0,751.33,588.31
2018,4,3,9,15,841.5,107.5,1.5,15.7,624.0,794.22,615.59
2018,4,3,9,30,858.0,110.0,1.5,16.1,667.0,835.37,641.26
2018,4,3,9,45,870.5,112.0,1.5,16.5,704.0,870.58,662.51
2018,4,3,10,0,883.0,114.0,1.5,16.9,741.0,903.34,681.92
2018,4,3,10,15,878.0,121.0,1.5,17.15,767.0,923.38,693.11
2018,4,3,10,30,873.0,128.0,1.5,17.4,793.0,939.92,702.15
2018,4,3,10,45,841.5,147.0,1.55,17.65,803.5,941.52,702.15
2018,4,3,11,0,810.0,166.0,1.6,17.9,814.0,938.77,699.6
2018,4,3,11,15,782.0,184.0,1.65,18.05,819.5,938.41,699.07
2018,4,3,11,30,754.0,202.0,1.7,18.2,825.0,930.84,693.86
2018,4,3,11,45,823.0,168.5,1.75,18.4,854.5,952.59,708.1
2018,4,3,12,0,892.0,135.0,1.8,18.6,884.0,969.53,718.9
2018,4,3,12,15,812.5,176.0,1.85,18.6,858.0,934.09,695.88
2018,4,3,12,30,733.0,217.0,1.9,18.6,832.0,894.89,670.75
2018,4,3,12,45,718.0,221.5,1.95,18.65,819.0,871.14,655.75
2018,4,3,13,0,703.0,226.0,2.0,18.7,806.0,845.24,638.82
2018,4,3,13,15,787.0,180.5,2.1,18.65,818.5,849.78,643.88
2018,4,3,13,30,871.0,135.0,2.2,18.6,831.0,846.27,642.99
2018,4,3,13,45,816.5,154.0,2.25,18.5,791.0,794.27,608.3
2018,4,3,14,0,762.0,173.0,2.3,18.4,751.0,743.58,573.66
2018,4,3,14,15,776.5,156.5,2.35,18.25,725.5,706.83,548.65
2018,4,3,14,30,791.0,140.0,2.4,18.1,700.0,667.22,520.71
2018,4,3,14,45,797.5,132.0,2.45,17.95,671.5,627.97,491.9
2018,4,3,15,0,804.0,124.0,2.5,17.8,643.0,586.25,460.3
2018,4,3,15,15,798.0,117.5,2.5,17.8,604.0,537.03,421.53
2018,4,3,15,30,792.0,111.0,2.5,17.8,565.0,486.81,380.82
2018,4,3,15,45,765.5,108.5,2.5,17.25,517.0,429.2,333.95
2018,4,3,16,0,739.0,106.0,2.5,16.7,469.0,374.51,287.94
2018,4,3,16,15,693.0,101.0,2.4,16.25,413.0,313.1,235.63
2018,4,3,16,30,647.0,96.0,2.3,15.8,357.0,256.0,186.27
2018,4,3,16,45,615.5,89.0,2.25,15.35,310.0,204.67,141.38
