Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,0,584.0,82.0,2.2,14.9,263.0,156.61,100.66
2018,4,3,17,15,518.0,73.5,2.15,14.25,211.5,107.51,64.26
2018,4,3,17,30,452.0,65.0,2.1,13.6,160.0,66.16,40.35
2018,4,3,17,45,356.5,53.0,2.0,12.95,115.0,39.92,29.56
2018,4,3,18,0,261.0,41.0,1.9,12.3,70.0,31.78,21.35
2018,4,3,18,15,151.5,25.0,1.85,12.05,40.0,19.77,0.96
2018,4,3,18,30,42.0,9.0,1.8,11.8,10.0,8.85,0.0
2018,4,3,18,45,21.0,4.5,1.8,11.5,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,3.5,1.85,9.9,3.5,0.0,0.0
2018,4,4,6,0,4.0,7.0,1.9,10.1,7.0,7.61,0.0
2018,4,4,6,15,2.5,21.5,2.0,10.5,21.5,21.82,6.3
2018,4,4,6,30,1.0,36.0,2.1,10.9,36.0,36.3,24.27
2018,4,4,6,45,12.0,57.5,2.2,11.35,60.0,62.53,47.17
2018,4,4,7,0,23.0,79.0,2.3,11.8,84.0,92.93,73.52
2018,4,4,7,15,62.5,102.0,2.2,12.2,120.5,136.29,110.58
2018,4,4,7,30,102.0,125.0,2.1,12.6,157.0,189.01,155.1
2018,4,4,7,45,103.0,145.5,2.05,13.05,183.0,216.15,177.38
2018,4,4,8,0,104.0,166.0,2.0,13.5,209.0,243.14,198.98
2018,4,4,8,15,185.5,185.5,1.95,13.9,274.0,320.53,262.14
2018,4,4,8,30,267.0,205.0,1.9,14.3,339.0,412.16,334.51
2018,4,4,8,45,298.5,221.5,1.85,14.75,384.5,462.74,372.32
2018,4,4,9,0,330.0,238.0,1.8,15.2,430.0,514.77,410.53
2018,4,4,9,15,354.5,251.5,1.8,15.55,471.0,559.02,442.36
2018,4,4,9,30,379.0,265.0,1.8,15.9,512.0,603.6,473.89
2018,4,4,9,45,321.5,293.0,1.75,16.2,511.0,594.52,463.52
2018,4,4,10,0,264.0,321.0,1.7,16.5,510.0,581.19,450.46
2018,4,4,10,15,241.5,343.5,1.75,16.75,522.0,580.33,448.34
2018,4,4,10,30,219.0,366.0,1.8,17.0,534.0,586.66,451.18
2018,4,4,10,45,295.0,358.5,1.85,17.25,591.5,658.49,504.06
2018,4,4,11,0,371.0,351.0,1.9,17.5,649.0,721.84,549.61
2018,4,4,11,15,381.5,355.5,1.9,17.55,667.0,736.43,558.86
2018,4,4,11,30,392.0,360.0,1.9,17.6,685.0,749.48,567.5
2018,4,4,11,45,458.5,333.5,1.95,17.6,717.0,787.59,595.87
2018,4,4,12,0,525.0,307.0,2.0,17.6,749.0,816.52,617.68
2018,4,4,12,15,616.5,260.0,2.05,17.5,779.0,845.81,640.96
2018,4,4,12,30,708.0,213.0,2.1,17.4,809.0,869.63,659.47
2018,4,4,12,45,484.0,302.0,2.15,17.25,707.5,745.62,568.82
2018,4,4,13,0,260.0,391.0,2.2,17.1,606.0,624.61,477.67
2018,4,4,13,15,260.0,384.5,2.2,16.9,596.0,608.72,467.69
2018,4,4,13,30,260.0,378.0,2.2,16.7,586.0,591.99,456.24
2018,4,4,13,45,265.5,364.5,2.2,16.45,572.0,571.79,442.54
2018,4,4,14,0,271.0,351.0,2.2,16.2,558.0,550.56,427.93
2018,4,4,14,15,221.0,341.5,2.2,16.15,506.0,490.9,383.12
2018,4,4,14,30,171.0,332.0,2.2,16.1,454.0,437.17,342.37
2018,4,4,14,45,184.0,315.0,2.2,16.05,440.0,419.31,329.64
2018,4,4,15,0,197.0,298.0,2.2,16.0,426.0,400.0,315.32
2018,4,4,15,15,243.5,270.5,2.2,16.0,418.0,387.22,305.98
2018,4,4,15,30,290.0,243.0,2.2,16.0,410.0,369.23,291.83
2018,4,4,15,45,245.5,227.5,2.15,15.7,360.5,318.35,251.54
2018,4,4,16,0,201.0,212.0,2.1,15.4,311.0,272.96,215.42
2018,4,4,16,15,159.5,189.0,2.05,15.1,262.5,225.7,177.65
2018,4,4,16,30,118.0,166.0,2.0,14.8,214.0,183.08,143.62
2018,4,4,16,45,122.0,144.5,1.95,14.45,188.0,156.02,120.85
2018,4,4,17,0,126.0,123.0,1.9,14.1,162.0,128.64,97.67
2018,4,4,17,15,89.5,101.0,1.8,13.7,126.0,96.83,72.93
2018,4,4,17,30,53.0,79.0,1.7,13.3,90.0,72.15,54.37
2018,4,4,17,45,36.0,59.0,1.6,12.85,65.5,52.32,40.5
2018,4,4,18,0,19.0,39.0,1.5,12.4,41.0,35.37,24.52
2018,4,4,18,15,11.5,22.5,1.5,12.25,23.5,20.82,3.44
2018,4,4,18,30,4.0,6.0,1.5,12.1,6.0,5.9,0.0
2018,4,4,18,45,2.0,3.0,1.55,12.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.55,10.1,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.6,10.3,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.5,1.6,10.5,4.5,4.33,0.0
2018,4,5,6,30,0.0,7.0,1.6,10.7,7.0,6.74,0.0
2018,4,5,6,45,0.0,8.5,1.65,10.9,8.5,8.19,1.35
2018,4,5,7,0,0.0,10.0,1.7,11.1,10.0,9.64,2.68
2018,4,5,7,15,1.5,35.5,1.75,11.55,36.0,34.95,24.61
2018,4,5,7,30,3.0,61.0,1.8,12.0,62.0,60.47,46.49
2018,4,5,7,45,4.5,88.0,1.9,12.5,90.0,88.49,70.13
2018,4,5,8,0,6.0,115.0,2.0,13.0,118.0,116.99,93.74
2018,4,5,8,15,4.5,118.5,2.05,13.5,121.0,119.3,95.13
2018,4,5,8,30,3.0,122.0,2.1,14.0,124.0,121.6,96.51
2018,4,5,8,45,1.5,111.0,2.1,14.5,112.0,109.2,85.76
2018,4,5,9,0,0.0,100.0,2.1,15.0,100.0,96.99,75.25
2018,4,5,9,15,4.0,147.5,2.05,15.25,150.0,147.74,116.56
2018,4,5,9,30,8.0,195.0,2.0,15.5,200.0,199.26,157.53
2018,4,5,9,45,11.0,211.0,1.95,15.7,218.5,217.99,171.86
2018,4,5,10,0,14.0,227.0,1.9,15.9,237.0,236.82,186.24
2018,4,5,10,15,8.0,177.5,1.9,16.0,183.5,181.19,141.74
2018,4,5,10,30,2.0,128.0,1.9,16.1,130.0,126.4,97.64
2018,4,5,10,45,3.0,137.0,1.95,16.15,139.5,136.23,105.53
2018,4,5,11,0,4.0,146.0,2.0,16.2,149.0,146.06,113.29
2018,4,5,11,15,44.0,258.0,2.05,16.05,294.5,301.94,237.18
2018,4,5,11,30,84.0,370.0,2.1,15.9,440.0,455.77,353.91
2018,4,5,11,45,48.5,311.0,2.15,15.75,351.5,359.48,279.86
2018,4,5,12,0,13.0,252.0,2.2,15.6,263.0,259.31,202.19
2018,4,5,12,15,10.5,231.5,2.2,15.3,240.5,236.19,184.63
2018,4,5,12,30,8.0,211.0,2.2,15.0,218.0,213.25,166.83
2018,4,5,12,45,6.5,196.0,2.2,14.7,201.5,196.79,154.07
2018,4,5,13,0,5.0,181.0,2.2,14.4,185.0,180.46,141.33
2018,4,5,13,15,2.5,160.0,2.15,14.15,162.0,157.55,123.17
2018,4,5,13,30,0.0,139.0,2.1,13.9,139.0,134.87,105.07
2018,4,5,13,45,0.0,129.0,2.0,13.7,129.0,125.07,97.36
2018,4,5,14,0,0.0,119.0,1.9,13.5,119.0,115.3,89.63
2018,4,5,14,15,0.0,123.0,1.85,13.35,123.0,119.12,92.95
2018,4,5,14,30,0.0,127.0,1.8,13.2,127.0,122.93,96.27
2018,4,5,14,45,0.0,130.0,1.75,13.05,130.0,125.74,98.81
2018,4,5,15,0,0.0,133.0,1.7,12.9,133.0,128.52,101.35
2018,4,5,15,15,0.0,130.0,1.7,12.9,130.0,125.51,99.14
2018,4,5,15,30,0.0,127.0,1.7,12.9,127.0,122.48,96.93
2018,4,5,15,45,0.0,123.0,1.55,12.65,123.0,118.47,93.98
2018,4,5,16,0,0.0,119.0,1.4,12.4,119.0,114.43,91.0
2018,4,5,16,15,2.0,115.5,1.35,12.3,116.5,111.43,88.79
2018,4,5,16,30,4.0,112.0,1.3,12.2,114.0,108.1,86.22
2018,4,5,16,45,13.0,109.0,1.3,12.05,113.5,106.25,84.55
2018,4,5,17,0,22.0,106.0,1.3,11.9,113.0,101.16,79.95
2018,4,5,17,15,21.5,91.5,1.3,11.8,97.5,85.47,66.7
2018,4,5,17,30,21.0,77.0,1.3,11.7,82.0,69.72,53.44
2018,4,5,17,45,11.5,57.5,1.3,11.55,60.0,52.95,41.33
2018,4,5,18,0,2.0,38.0,1.3,11.4,38.0,35.53,24.91
2018,4,5,18,15,6.0,23.0,1.3,11.35,23.0,21.69,5.64
2018,4,5,18,30,10.0,8.0,1.3,11.3,8.0,7.86,0.0
2018,4,5,18,45,5.0,4.0,1.3,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.1,11.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.2,11.9,3.0,2.95,0.0
2018,4,6,6,15,0.0,6.0,2.3,12.0,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,2.4,12.1,9.0,8.67,1.56
2018,4,6,6,45,0.0,11.0,2.5,12.25,11.0,10.6,3.38
2018,4,6,7,0,0.0,13.0,2.6,12.4,13.0,12.53,5.13
2018,4,6,7,15,0.0,14.0,2.6,12.55,14.0,13.5,6.01
2018,4,6,7,30,0.0,15.0,2.6,12.7,15.0,14.47,6.84
2018,4,6,7,45,0.0,17.5,2.65,12.9,17.5,16.88,8.89
2018,4,6,8,0,0.0,20.0,2.7,13.1,20.0,19.3,10.92
2018,4,6,8,15,0.0,22.5,2.7,13.3,22.5,21.72,12.92
2018,4,6,8,30,0.0,25.0,2.7,13.5,25.0,24.14,14.91
2018,4,6,8,45,0.0,29.0,2.75,13.7,29.0,28.01,18.11
2018,4,6,9,0,0.0,33.0,2.8,13.9,33.0,31.89,21.28
2018,4,6,9,15,0.0,37.0,2.85,14.05,37.0,35.77,24.45
2018,4,6,9,30,0.0,41.0,2.9,14.2,41.0,39.65,27.6
2018,4,6,9,45,0.0,49.5,2.9,14.4,49.5,47.88,34.36
2018,4,6,10,0,0.0,58.0,2.9,14.6,58.0,56.13,41.07
2018,4,6,10,15,0.0,75.0,2.95,14.7,75.0,72.61,54.56
2018,4,6,10,30,0.0,92.0,3.0,14.8,92.0,89.12,67.96
2018,4,6,10,45,1.0,120.5,3.0,14.9,121.5,118.08,91.44
2018,4,6,11,0,2.0,149.0,3.0,15.0,151.0,147.16,114.77
2018,4,6,11,15,2.0,139.5,3.05,15.05,141.5,137.74,107.04
2018,4,6,11,30,2.0,130.0,3.1,15.1,132.0,128.35,99.4
2018,4,6,11,45,1.5,123.0,3.15,15.2,124.5,120.97,93.36
2018,4,6,12,0,1.0,116.0,3.2,15.3,117.0,113.61,87.35
2018,4,6,12,15,2.0,120.5,3.2,15.3,122.5,118.9,91.67
2018,4,6,12,30,3.0,125.0,3.2,15.3,128.0,124.14,95.95
2018,4,6,12,45,4.5,156.0,3.25,15.35,160.0,155.72,121.39
2018,4,6,13,0,6.0,187.0,3.3,15.4,192.0,187.21,146.56
2018,4,6,13,15,7.5,198.0,3.2,15.35,204.0,198.94,155.97
2018,4,6,13,30,9.0,209.0,3.1,15.3,216.0,210.5,165.29
2018,4,6,13,45,9.0,211.0,3.05,15.2,218.0,211.93,166.6
2018,4,6,14,0,9.0,213.0,3.0,15.1,220.0,213.3,167.92
2018,4,6,14,15,7.0,198.0,2.9,15.05,203.5,196.72,154.9
2018,4,6,14,30,5.0,183.0,2.8,15.0,187.0,180.35,142.03
2018,4,6,14,45,4.0,171.5,2.7,14.95,174.5,168.19,132.54
2018,4,6,15,0,3.0,160.0,2.6,14.9,162.0,156.16,123.11
2018,4,6,15,15,3.0,149.0,2.6,14.9,151.0,145.27,114.58
2018,4,6,15,30,3.0,138.0,2.6,14.9,140.0,134.4,106.03
2018,4,6,15,45,31.5,155.5,2.55,14.75,171.5,162.03,128.97
2018,4,6,16,0,60.0,173.0,2.5,14.6,203.0,186.2,148.54
2018,4,6,16,15,85.0,171.5,2.45,14.5,209.0,188.11,149.5
2018,4,6,16,30,110.0,170.0,2.4,14.4,215.0,184.82,145.74
2018,4,6,16,45,93.0,142.0,2.35,14.35,176.5,148.29,115.71
2018,4,6,17,0,76.0,114.0,2.3,14.3,138.0,116.33,89.58
2018,4,6,17,15,61.0,97.5,2.25,14.2,114.5,94.27,71.86
2018,4,6,17,30,46.0,81.0,2.2,14.1,91.0,73.92,55.84
2018,4,6,17,45,30.0,60.5,2.15,14.0,66.5,53.68,41.59
2018,4,6,18,0,14.0,40.0,2.1,13.9,42.0,36.36,25.44
2018,4,6,18,15,14.0,24.5,2.15,13.9,25.5,22.59,7.44
2018,4,6,18,30,14.0,9.0,2.2,13.9,9.0,8.85,0.0
2018,4,6,18,45,7.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.5,2.45,12.4,2.5,0.0,0.0
2018,4,7,6,0,2.0,5.0,2.5,12.4,5.0,5.3,0.0
2018,4,7,6,15,5.0,14.0,2.6,12.55,14.5,14.85,4.91
2018,4,7,6,30,8.0,23.0,2.7,12.7,24.0,24.79,14.8
2018,4,7,6,45,10.0,35.5,2.8,12.85,37.5,38.59,26.99
2018,4,7,7,0,12.0,48.0,2.9,13.0,51.0,52.72,39.42
2018,4,7,7,15,7.0,62.5,3.0,13.15,64.5,63.88,49.13
2018,4,7,7,30,2.0,77.0,3.1,13.3,78.0,76.09,59.47
2018,4,7,7,45,3.5,95.0,3.25,13.5,96.5,95.07,75.37
2018,4,7,8,0,5.0,113.0,3.4,13.7,115.0,114.18,91.16
2018,4,7,8,15,37.0,154.5,3.4,13.95,173.0,183.16,148.73
2018,4,7,8,30,69.0,196.0,3.4,14.2,231.0,251.38,204.44
2018,4,7,8,45,148.0,219.0,3.45,14.45,304.0,343.64,279.61
2018,4,7,9,0,227.0,242.0,3.5,14.7,377.0,442.35,357.89
2018,4,7,9,15,195.0,268.0,3.55,14.9,390.0,443.23,356.27
2018,4,7,9,30,163.0,294.0,3.6,15.1,403.0,449.74,359.19
2018,4,7,9,45,105.0,296.0,3.6,15.35,367.5,405.09,321.93
2018,4,7,10,0,47.0,298.0,3.6,15.6,332.0,348.48,275.35
2018,4,7,10,15,50.0,315.0,3.6,15.7,352.5,369.22,291.08
2018,4,7,10,30,53.0,332.0,3.6,15.8,373.0,389.81,306.35
2018,4,7,10,45,47.5,335.5,3.65,15.9,373.0,387.88,304.13
2018,4,7,11,0,42.0,339.0,3.7,16.0,373.0,385.67,301.83
2018,4,7,11,15,85.5,363.5,3.7,16.0,434.5,451.55,353.34
2018,4,7,11,30,129.0,388.0,3.7,16.0,496.0,525.24,409.52
2018,4,7,11,45,109.0,384.0,3.7,16.05,476.0,500.03,389.39
2018,4,7,12,0,89.0,380.0,3.7,16.1,456.0,467.35,364.13
2018,4,7,12,15,107.5,394.0,3.7,16.1,485.5,503.3,391.66
2018,4,7,12,30,126.0,408.0,3.7,16.1,515.0,530.87,412.54
2018,4,7,12,45,300.5,359.5,3.65,16.05,612.0,637.64,497.42
2018,4,7,13,0,475.0,311.0,3.6,16.0,709.0,736.0,573.43
2018,4,7,13,15,583.0,267.0,3.65,15.95,746.5,768.44,599.65
2018,4,7,13,30,691.0,223.0,3.7,15.9,784.0,795.04,621.71
2018,4,7,13,45,674.0,223.5,3.7,15.8,757.5,757.99,594.59
2018,4,7,14,0,657.0,224.0,3.7,15.7,731.0,719.95,566.83
2018,4,7,14,15,736.5,187.5,3.75,15.55,734.5,713.8,564.53
2018,4,7,14,30,816.0,151.0,3.8,15.4,738.0,699.77,555.64
2018,4,7,14,45,804.0,146.5,3.8,15.25,700.5,651.2,518.62
2018,4,7,15,0,792.0,142.0,3.8,15.1,663.0,600.85,479.56
2018,4,7,15,15,773.0,138.5,3.8,15.1,619.5,547.68,437.01
2018,4,7,15,30,754.0,135.0,3.8,15.1,576.0,494.82,393.6
2018,4,7,15,45,699.5,135.0,3.75,14.75,518.0,430.45,340.62
2018,4,7,16,0,645.0,135.0,3.7,14.4,460.0,370.68,290.35
2018,4,7,16,15,619.5,124.5,3.6,14.15,410.5,315.54,242.48
2018,4,7,16,30,594.0,114.0,3.5,13.9,361.0,262.62,195.76
2018,4,7,16,45,567.5,106.0,3.4,13.65,316.5,214.29,152.86
2018,4,7,17,0,541.0,98.0,3.3,13.4,272.0,168.77,113.57
2018,4,7,17,15,469.0,89.0,3.05,13.0,220.0,119.52,76.31
2018,4,7,17,30,397.0,80.0,2.8,12.6,168.0,79.15,51.37
2018,4,7,17,45,296.5,66.0,2.55,12.2,122.0,50.03,38.72
2018,4,7,18,0,196.0,52.0,2.3,11.8,76.0,41.97,30.62
2018,4,7,18,15,111.0,32.5,2.15,11.55,45.0,26.74,11.38
2018,4,7,18,30,26.0,13.0,2.0,11.3,14.0,12.78,0.0
2018,4,7,18,45,13.0,6.5,1.9,11.05,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,5,45,18.0,8.0,1.85,9.15,8.5,0.0,0.0
2018,4,8,6,0,36.0,16.0,1.9,9.4,17.0,22.77,0.0
2018,4,8,6,15,141.5,34.0,2.0,9.8,51.5,80.5,50.93
2018,4,8,6,30,247.0,52.0,2.1,10.2,86.0,144.29,108.76
2018,4,8,6,45,298.0,65.0,2.2,10.6,124.0,190.14,150.47
2018,4,8,7,0,349.0,78.0,2.3,11.0,162.0,241.39,196.27
2018,4,8,7,15,292.0,103.5,2.35,11.35,185.0,255.29,210.47
2018,4,8,7,30,235.0,129.0,2.4,11.7,208.0,268.58,222.4
2018,4,8,7,45,424.5,122.0,2.45,12.05,294.0,385.27,319.7
2018,4,8,8,0,614.0,115.0,2.5,12.4,380.0,516.18,425.3
2018,4,8,8,15,675.5,115.5,2.45,12.75,439.0,584.39,477.78
2018,4,8,8,30,737.0,116.0,2.4,13.1,498.0,655.86,531.49
2018,4,8,8,45,759.5,120.5,2.4,13.45,545.5,705.85,567.09
2018,4,8,9,0,782.0,125.0,2.4,13.8,593.0,755.21,600.61
2018,4,8,9,15,805.0,125.0,2.35,14.15,636.5,796.2,627.12
2018,4,8,9,30,828.0,125.0,2.3,14.5,680.0,838.88,654.44
2018,4,8,9,45,847.5,124.0,2.25,14.8,718.5,875.87,677.4
2018,4,8,10,0,867.0,123.0,2.2,15.1,757.0,910.78,698.67
2018,4,8,10,15,875.0,125.0,2.2,15.4,787.0,936.27,713.79
2018,4,8,10,30,883.0,127.0,2.2,15.7,817.0,953.1,723.11
2018,4,8,10,45,888.5,129.0,2.15,15.95,840.0,970.15,732.3
2018,4,8,11,0,894.0,131.0,2.1,16.2,863.0,983.95,739.33
2018,4,8,11,15,897.5,132.0,2.1,16.4,878.5,991.47,743.03
2018,4,8,11,30,901.0,133.0,2.1,16.6,894.0,995.59,744.65
2018,4,8,11,45,901.5,134.0,2.1,16.8,901.0,993.44,742.3
2018,4,8,12,0,902.0,135.0,2.1,17.0,908.0,987.86,737.9
2018,4,8,12,15,903.0,134.0,2.1,17.15,907.5,977.3,730.5
2018,4,8,12,30,904.0,133.0,2.1,17.3,907.0,963.39,721.05
2018,4,8,12,45,903.5,131.0,2.1,17.4,898.0,943.82,708.08
2018,4,8,13,0,903.0,129.0,2.1,17.5,889.0,921.08,693.11
2018,4,8,13,15,898.0,129.0,2.1,17.55,872.5,893.45,675.01
2018,4,8,13,30,893.0,129.0,2.1,17.6,856.0,863.07,655.04
2018,4,8,13,45,885.5,127.5,2.1,17.65,831.0,826.64,630.83
2018,4,8,14,0,878.0,126.0,2.1,17.7,806.0,787.96,604.94
2018,4,8,14,15,866.5,125.0,2.1,17.7,774.0,745.87,576.53
2018,4,8,14,30,855.0,124.0,2.1,17.7,742.0,700.77,544.45
2018,4,8,14,45,839.5,122.0,2.15,17.65,703.0,650.89,507.94
2018,4,8,15,0,824.0,120.0,2.2,17.6,664.0,600.34,469.92
2018,4,8,15,15,806.5,117.0,2.2,17.6,621.0,547.36,428.68
2018,4,8,15,30,789.0,114.0,2.2,17.6,578.0,494.47,386.31
2018,4,8,15,45,762.5,111.0,2.3,17.25,529.5,436.27,339.41
2018,4,8,16,0,736.0,108.0,2.4,16.9,481.0,381.1,293.33
2018,4,8,16,15,697.5,105.5,2.45,16.55,429.5,324.31,244.86
2018,4,8,16,30,659.0,103.0,2.5,16.2,378.0,271.0,198.48
2018,4,8,16,45,609.5,97.0,2.5,15.85,325.0,215.86,151.1
2018,4,8,17,0,560.0,91.0,2.5,15.5,272.0,166.07,109.51
2018,4,8,17,15,493.0,82.5,2.4,14.9,221.0,117.82,73.18
2018,4,8,17,30,426.0,74.0,2.3,14.3,170.0,76.17,47.42
2018,4,8,17,45,329.5,61.5,2.25,13.75,124.0,46.22,35.18
2018,4,8,18,0,233.0,49.0,2.2,13.2,78.0,37.92,27.07
2018,4,8,18,15,136.5,31.0,2.15,12.85,46.0,24.45,10.87
2018,4,8,18,30,40.0,13.0,2.1,12.5,14.0,12.78,0.0
2018,4,8,18,45,20.0,6.5,2.05,12.2,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,45,11.5,8.0,1.25,11.3,8.5,7.86,0.0
2018,4,9,6,0,23.0,16.0,1.2,11.6,17.0,22.22,0.0
2018,4,9,6,15,58.0,33.5,1.25,12.25,40.5,54.66,34.75
2018,4,9,6,30,93.0,51.0,1.3,12.9,64.0,87.16,64.76
2018,4,9,6,45,117.0,70.5,1.4,13.55,94.0,121.74,95.18
2018,4,9,7,0,141.0,90.0,1.5,14.2,124.0,158.64,127.21
2018,4,9,7,15,190.0,109.5,1.55,14.55,167.5,215.11,174.86
2018,4,9,7,30,239.0,129.0,1.6,14.9,211.0,271.19,221.37
2018,4,9,7,45,271.5,148.5,1.65,15.3,255.5,322.22,262.69
2018,4,9,8,0,304.0,168.0,1.7,15.7,300.0,375.72,304.96
2018,4,9,8,15,280.5,193.0,1.7,16.15,326.0,400.67,322.89
2018,4,9,8,30,257.0,218.0,1.7,16.6,352.0,422.76,338.13
2018,4,9,8,45,277.5,237.0,1.75,17.05,394.0,467.95,371.64
2018,4,9,9,0,298.0,256.0,1.8,17.5,436.0,513.77,404.81
2018,4,9,9,15,427.0,236.0,1.75,17.95,513.5,613.29,479.09
2018,4,9,9,30,556.0,216.0,1.7,18.4,591.0,711.73,549.77
2018,4,9,9,45,697.5,178.0,1.7,18.8,674.0,810.6,618.42
2018,4,9,10,0,839.0,140.0,1.7,19.2,757.0,906.56,680.33
2018,4,9,10,15,850.5,141.0,1.6,19.5,788.0,933.53,693.96
2018,4,9,10,30,862.0,142.0,1.5,19.8,819.0,957.71,706.31
2018,4,9,10,45,870.0,142.5,1.45,20.1,842.0,975.14,714.9
2018,4,9,11,0,878.0,143.0,1.4,20.4,865.0,989.39,721.52
2018,4,9,11,15,884.0,142.5,1.35,20.6,881.0,997.4,724.5
2018,4,9,11,30,890.0,142.0,1.3,20.8,897.0,996.32,721.88
2018,4,9,11,45,890.5,143.0,1.25,21.0,903.5,994.09,718.77
2018,4,9,12,0,891.0,144.0,1.2,21.2,910.0,988.47,713.66
2018,4,9,12,15,788.5,195.0,1.2,21.3,872.5,943.83,685.05
2018,4,9,12,30,686.0,246.0,1.2,21.4,835.0,889.27,650.0
2018,4,9,12,45,640.5,266.0,1.15,21.55,812.0,853.85,625.22
2018,4,9,13,0,595.0,286.0,1.1,21.7,789.0,816.84,599.08
2018,4,9,13,15,577.0,285.0,1.05,21.75,765.0,783.07,576.19
2018,4,9,13,30,559.0,284.0,1.0,21.8,741.0,748.27,552.4
2018,4,9,13,45,552.5,276.0,0.95,21.85,717.0,714.88,529.72
2018,4,9,14,0,546.0,268.0,0.9,21.9,693.0,680.27,505.96
2018,4,9,14,15,588.0,238.0,0.85,21.85,679.0,657.92,491.63
2018,4,9,14,30,630.0,208.0,0.8,21.8,665.0,631.97,474.2
2018,4,9,14,45,667.5,181.0,0.75,21.7,643.5,600.22,452.2
2018,4,9,15,0,705.0,154.0,0.7,21.6,622.0,563.77,426.15
2018,4,9,15,15,666.5,155.5,0.7,21.6,575.0,508.89,385.49
2018,4,9,15,30,628.0,157.0,0.7,21.6,528.0,456.39,345.72
2018,4,9,15,45,531.5,167.0,0.85,21.2,463.5,388.54,295.05
2018,4,9,16,0,435.0,177.0,1.0,20.8,399.0,330.16,250.54
2018,4,9,16,15,278.0,162.0,1.1,20.25,298.5,240.3,182.43
2018,4,9,16,30,121.0,147.0,1.2,19.7,198.0,168.49,128.78
2018,4,9,16,45,320.5,116.5,1.25,19.1,227.0,171.39,123.75
2018,4,9,17,0,520.0,86.0,1.3,18.5,256.0,155.96,101.5
2018,4,9,17,15,513.0,74.0,1.35,17.75,217.0,112.77,67.15
2018,4,9,17,30,506.0,62.0,1.4,17.0,178.0,70.42,39.58
2018,4,9,17,45,416.0,53.0,1.45,16.25,132.0,39.55,29.04
2018,4,9,18,0,326.0,44.0,1.5,15.5,86.0,33.68,23.28
2018,4,9,18,15,202.5,29.5,1.45,15.15,51.5,23.1,10.62
2018,4,9,18,30,79.0,15.0,1.4,14.8,17.0,14.74,0.0
2018,4,9,18,45,39.5,7.5,1.35,14.5,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,21.5,7.0,1.4,11.8,8.0,10.11,0.0
2018,4,10,6,0,43.0,14.0,1.4,12.0,16.0,25.57,0.0
2018,4,10,6,15,38.0,15.5,1.5,12.2,19.0,29.26,16.29
2018,4,10,6,30,33.0,17.0,1.6,12.4,22.0,28.2,17.38
2018,4,10,6,45,16.5,18.0,1.65,12.6,20.5,24.8,15.37
2018,4,10,7,0,0.0,19.0,1.7,12.8,19.0,18.32,10.13
2018,4,10,7,15,0.0,18.5,1.8,12.95,18.5,17.84,9.75
2018,4,10,7,30,0.0,18.0,1.9,13.1,18.0,17.36,9.32
2018,4,10,7,45,0.0,19.0,1.95,13.2,19.0,18.33,10.12
2018,4,10,8,0,0.0,20.0,2.0,13.3,20.0,19.3,10.9
2018,4,10,8,15,0.0,24.5,2.1,13.45,24.5,23.66,14.54
2018,4,10,8,30,0.0,29.0,2.2,13.6,29.0,28.01,18.16
2018,4,10,8,45,0.0,60.5,2.3,13.7,60.5,58.5,43.74
2018,4,10,9,0,0.0,92.0,2.4,13.8,92.0,89.04,68.98
2018,4,10,9,15,0.0,98.0,2.35,13.95,98.0,94.95,73.59
2018,4,10,9,30,0.0,104.0,2.3,14.1,104.0,100.87,78.22
2018,4,10,9,45,2.5,140.5,2.3,14.25,142.5,139.26,109.4
2018,4,10,10,0,5.0,177.0,2.3,14.4,181.0,178.0,140.36
2018,4,10,10,15,4.0,171.5,2.3,14.5,174.5,171.52,134.75
2018,4,10,10,30,3.0,166.0,2.3,14.6,168.0,165.05,129.3
2018,4,10,10,45,6.5,199.0,2.3,14.7,204.0,201.23,158.06
2018,4,10,11,0,10.0,232.0,2.3,14.8,240.0,237.5,186.47
2018,4,10,11,15,10.0,231.5,2.3,14.85,240.0,236.81,185.63
2018,4,10,11,30,10.0,231.0,2.3,14.9,240.0,236.08,184.92
2018,4,10,11,45,12.5,253.5,2.35,14.9,264.5,260.66,204.14
2018,4,10,12,0,15.0,276.0,2.4,14.9,289.0,285.1,223.09
2018,4,10,12,15,16.0,280.5,2.45,14.9,294.5,289.99,226.85
2018,4,10,12,30,17.0,285.0,2.5,14.9,300.0,294.76,230.62
2018,4,10,12,45,19.0,294.0,2.55,14.9,310.5,304.76,238.49
2018,4,10,13,0,21.0,303.0,2.6,14.9,321.0,314.54,246.21
2018,4,10,13,15,30.0,322.5,2.65,14.85,347.5,344.35,269.63
2018,4,10,13,30,39.0,342.0,2.7,14.8,374.0,369.03,288.97
2018,4,10,13,45,48.0,343.0,2.75,14.8,381.0,374.47,293.64
2018,4,10,14,0,57.0,344.0,2.8,14.8,388.0,379.06,297.74
2018,4,10,14,15,120.0,339.0,2.9,14.8,427.5,417.42,329.31
2018,4,10,14,30,183.0,334.0,3.0,14.8,467.0,448.05,354.34
2018,4,10,14,45,216.5,317.0,3.05,14.8,467.0,442.84,351.11
2018,4,10,15,0,250.0,300.0,3.1,14.8,467.0,434.57,345.33
2018,4,10,15,15,293.0,269.0,3.1,14.8,452.0,414.16,329.88
2018,4,10,15,30,336.0,238.0,3.1,14.8,437.0,389.39,310.25
2018,4,10,15,45,469.0,186.0,3.2,14.8,439.5,379.45,301.2
2018,4,10,16,0,602.0,134.0,3.3,14.8,442.0,356.06,278.98
2018,4,10,16,15,673.5,110.5,3.2,14.6,422.5,323.2,247.33
2018,4,10,16,30,745.0,87.0,3.1,14.4,403.0,282.08,207.1
2018,4,10,16,45,707.5,81.5,3.05,14.15,350.0,225.12,156.52
2018,4,10,17,0,670.0,76.0,3.0,13.9,297.0,171.99,110.58
2018,4,10,17,15,610.0,70.5,2.75,13.35,244.5,120.59,70.82
2018,4,10,17,30,550.0,65.0,2.5,12.8,192.0,76.16,43.5
2018,4,10,17,45,454.0,55.5,2.3,12.25,142.5,41.72,31.49
2018,4,10,18,0,358.0,46.0,2.1,11.7,93.0,36.65,26.32
2018,4,10,18,15,226.5,32.0,2.05,11.35,57.0,25.14,12.99
2018,4,10,18,30,95.0,18.0,2.0,11.0,21.0,17.69,0.0
2018,4,10,18,45,47.5,9.0,1.95,10.65,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,5,45,3.0,9.0,2.0,9.95,9.0,9.31,0.0
2018,4,11,6,0,6.0,18.0,2.0,10.1,18.0,19.6,0.0
2018,4,11,6,15,10.0,33.0,2.1,10.35,34.0,37.56,24.21
2018,4,11,6,30,14.0,48.0,2.2,10.6,50.0,54.61,40.22
2018,4,11,6,45,21.5,63.5,2.25,10.85,68.0,73.91,57.37
2018,4,11,7,0,29.0,79.0,2.3,11.1,86.0,93.98,75.0
2018,4,11,7,15,45.5,94.5,2.3,11.25,109.0,119.1,96.74
2018,4,11,7,30,62.0,110.0,2.3,11.4,132.0,145.84,119.62
2018,4,11,7,45,210.0,132.5,2.3,11.55,223.0,269.91,224.65
2018,4,11,8,0,358.0,155.0,2.3,11.7,314.0,403.6,334.13
2018,4,11,8,15,296.5,182.0,2.3,11.8,324.0,400.19,329.44
2018,4,11,8,30,235.0,209.0,2.3,11.9,334.0,398.19,325.89
2018,4,11,8,45,130.5,204.5,2.3,11.95,275.0,315.42,257.37
2018,4,11,9,0,26.0,200.0,2.3,12.0,216.0,225.06,181.33
2018,4,11,9,15,44.5,236.0,2.4,12.05,265.5,278.83,224.89
2018,4,11,9,30,63.0,272.0,2.5,12.1,315.0,333.6,268.12
2018,4,11,9,45,231.0,287.0,2.6,12.1,456.5,513.84,412.43
2018,4,11,10,0,399.0,302.0,2.7,12.1,598.0,683.98,542.53
2018,4,11,10,15,408.0,314.5,2.85,12.15,627.5,720.23,567.49
2018,4,11,10,30,417.0,327.0,3.0,12.2,657.0,746.84,586.52
2018,4,11,10,45,376.0,350.5,3.15,12.2,654.5,729.09,572.22
2018,4,11,11,0,335.0,374.0,3.3,12.2,652.0,716.73,561.91
2018,4,11,11,15,284.0,397.0,3.4,12.2,635.5,692.18,542.14
2018,4,11,11,30,233.0,420.0,3.5,12.2,619.0,658.02,515.42
2018,4,11,11,45,205.5,426.0,3.6,12.2,602.5,635.47,498.09
2018,4,11,12,0,178.0,432.0,3.7,12.2,586.0,612.25,480.13
2018,4,11,12,15,209.5,427.0,3.75,12.2,608.5,632.18,496.23
2018,4,11,12,30,241.0,422.0,3.8,12.2,631.0,650.53,510.89
2018,4,11,12,45,255.0,414.5,3.9,12.2,633.5,654.05,514.14
2018,4,11,13,0,269.0,407.0,4.0,12.2,636.0,650.23,512.16
2018,4,11,13,15,199.5,402.5,4.0,12.15,570.5,572.74,452.55
2018,4,11,13,30,130.0,398.0,4.0,12.1,505.0,502.99,398.22
2018,4,11,13,45,88.0,361.0,4.05,12.05,432.5,423.79,337.09
2018,4,11,14,0,46.0,324.0,4.1,12.0,360.0,351.17,280.05
2018,4,11,14,15,44.5,312.5,4.15,12.0,346.0,335.76,268.49
2018,4,11,14,30,43.0,301.0,4.2,12.0,332.0,320.42,256.77
2018,4,11,14,45,46.5,288.0,4.25,12.05,320.0,306.9,246.53
2018,4,11,15,0,50.0,275.0,4.3,12.1,308.0,293.02,235.91
2018,4,11,15,15,55.0,252.0,4.3,12.1,286.5,270.25,218.08
2018,4,11,15,30,60.0,229.0,4.3,12.1,265.0,247.1,199.73
2018,4,11,15,45,52.5,183.0,4.3,11.95,212.5,196.94,159.1
2018,4,11,16,0,45.0,137.0,4.3,11.8,160.0,147.86,118.78
2018,4,11,16,15,139.5,144.5,4.25,11.65,206.0,181.33,145.01
2018,4,11,16,30,234.0,152.0,4.2,11.5,252.0,202.39,158.98
2018,4,11,16,45,288.5,131.5,4.2,11.35,238.5,180.98,137.51
2018,4,11,17,0,343.0,111.0,4.2,11.2,225.0,150.66,108.23
2018,4,11,17,15,261.5,93.0,4.15,10.95,171.0,107.5,75.4
2018,4,11,17,30,180.0,75.0,4.1,10.7,117.0,71.1,50.15
2018,4,11,17,45,176.0,60.0,4.1,10.5,92.5,48.18,37.51
2018,4,11,18,0,172.0,45.0,4.1,10.3,68.0,36.77,26.63
2018,4,11,18,15,107.5,30.0,4.0,10.1,42.5,24.93,13.46
2018,4,11,18,30,43.0,15.0,3.9,9.9,17.0,14.74,0.0
2018,4,11,18,45,21.5,7.5,3.85,9.65,8.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,5,45,27.0,10.5,2.05,6.9,12.0,14.55,0.0
2018,4,12,6,0,54.0,21.0,2.1,7.3,24.0,37.21,2.15
2018,4,12,6,15,204.5,37.5,2.25,7.75,67.0,106.24,74.93
2018,4,12,6,30,355.0,54.0,2.4,8.2,110.0,183.75,141.86
2018,4,12,6,45,444.0,63.0,2.55,8.65,160.0,247.31,198.76
2018,4,12,7,0,533.0,72.0,2.7,9.1,210.0,319.68,262.65
2018,4,12,7,15,585.0,80.0,2.7,9.45,262.5,381.63,316.89
2018,4,12,7,30,637.0,88.0,2.7,9.8,315.0,447.76,372.85
2018,4,12,7,45,672.0,95.0,2.75,10.1,367.0,506.73,421.49
2018,4,12,8,0,707.0,102.0,2.8,10.4,419.0,567.45,470.01
2018,4,12,8,15,589.0,126.5,2.75,10.7,411.0,546.56,451.54
2018,4,12,8,30,471.0,151.0,2.7,11.0,403.0,510.18,420.65
2018,4,12,8,45,247.0,182.0,2.65,11.3,315.0,385.75,317.32
2018,4,12,9,0,23.0,213.0,2.6,11.6,227.0,229.87,185.26
2018,4,12,9,15,153.0,250.5,2.55,11.8,354.5,391.27,317.79
2018,4,12,9,30,283.0,288.0,2.5,12.0,482.0,554.35,444.61
2018,4,12,9,45,459.0,252.0,2.45,12.2,586.0,683.83,543.74
2018,4,12,10,0,635.0,216.0,2.4,12.4,690.0,815.23,640.66
2018,4,12,10,15,673.0,206.5,2.45,12.6,726.5,851.27,664.54
2018,4,12,10,30,711.0,197.0,2.5,12.8,763.0,885.87,687.53
2018,4,12,10,45,435.5,270.0,2.5,12.95,619.5,708.43,554.59
2018,4,12,11,0,160.0,343.0,2.5,13.1,476.0,509.81,400.05
2018,4,12,11,15,254.5,343.0,2.6,13.15,559.0,607.22,476.55
2018,4,12,11,30,349.0,343.0,2.7,13.2,642.0,695.54,543.1
2018,4,12,11,45,183.5,297.5,2.8,13.3,455.0,487.64,384.87
2018,4,12,12,0,18.0,252.0,2.9,13.4,268.0,263.94,207.63
2018,4,12,12,15,135.5,287.5,3.0,13.4,405.5,419.76,333.98
2018,4,12,12,30,253.0,323.0,3.1,13.4,543.0,566.11,447.4
2018,4,12,12,45,279.0,343.0,3.2,13.4,583.0,603.09,474.67
2018,4,12,13,0,305.0,363.0,3.3,13.4,623.0,637.64,500.6
2018,4,12,13,15,206.5,334.5,3.35,13.4,509.0,514.82,406.74
2018,4,12,13,30,108.0,306.0,3.4,13.4,395.0,393.65,312.31
2018,4,12,13,45,218.0,305.0,3.45,13.35,478.5,477.37,380.66
2018,4,12,14,0,328.0,304.0,3.5,13.3,562.0,549.78,438.15
2018,4,12,14,15,507.0,250.0,3.5,13.3,631.0,613.57,490.0
2018,4,12,14,30,686.0,196.0,3.5,13.3,700.0,660.91,528.06
2018,4,12,14,45,450.0,240.5,3.5,13.25,564.5,520.71,417.36
2018,4,12,15,0,214.0,285.0,3.5,13.2,429.0,399.57,320.1
2018,4,12,15,15,368.0,237.0,3.5,13.2,465.5,425.71,342.54
2018,4,12,15,30,522.0,189.0,3.5,13.2,502.0,436.14,350.21
2018,4,12,15,45,569.0,164.5,3.45,12.95,480.5,405.08,323.52
2018,4,12,16,0,616.0,140.0,3.4,12.7,459.0,368.89,291.37
2018,4,12,16,15,618.0,126.5,3.3,12.5,419.0,321.62,249.28
2018,4,12,16,30,620.0,113.0,3.2,12.3,379.0,273.58,205.62
2018,4,12,16,45,597.0,104.0,3.1,12.1,333.5,223.52,160.74
2018,4,12,17,0,574.0,95.0,3.0,11.9,288.0,175.81,118.87
2018,4,12,17,15,512.0,85.5,2.8,11.4,235.5,126.0,79.96
2018,4,12,17,30,450.0,76.0,2.6,10.9,183.0,82.36,51.35
2018,4,12,17,45,362.5,63.5,2.45,10.45,136.0,47.36,36.82
2018,4,12,18,0,275.0,51.0,2.3,10.0,89.0,39.13,28.82
2018,4,12,18,15,171.0,34.5,2.25,9.7,55.0,27.05,15.64
2018,4,12,18,30,67.0,18.0,2.2,9.4,21.0,17.69,0.0
2018,4,12,18,45,33.5,9.0,2.2,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,5,45,51.0,12.0,1.7,7.2,15.5,19.94,0.0
2018,4,13,6,0,102.0,24.0,1.7,7.7,31.0,51.64,13.05
2018,4,13,6,15,204.5,40.0,1.85,8.3,68.5,109.65,78.3
2018,4,13,6,30,307.0,56.0,2.0,8.9,106.0,171.51,132.72
2018,4,13,6,45,417.0,64.5,2.1,9.55,159.0,238.76,191.58
2018,4,13,7,0,527.0,73.0,2.2,10.2,212.0,319.9,261.65
2018,4,13,7,15,580.0,80.5,2.3,10.8,264.0,381.6,314.92
2018,4,13,7,30,633.0,88.0,2.4,11.4,316.0,447.57,370.03
2018,4,13,7,45,674.0,93.0,2.5,12.05,369.0,507.65,418.7
2018,4,13,8,0,715.0,98.0,2.6,12.7,422.0,570.02,467.6
2018,4,13,8,15,742.0,102.5,2.6,13.15,472.0,624.31,508.73
2018,4,13,8,30,769.0,107.0,2.6,13.6,522.0,676.55,547.01
2018,4,13,8,45,788.5,111.0,2.6,14.1,568.5,724.95,579.96
2018,4,13,9,0,808.0,115.0,2.6,14.6,615.0,772.39,611.56
2018,4,13,9,15,826.0,116.5,2.55,14.95,657.5,814.62,638.85
2018,4,13,9,30,844.0,118.0,2.5,15.3,700.0,855.21,664.55
2018,4,13,9,45,859.0,118.0,2.45,15.65,737.0,889.62,685.57
2018,4,13,10,0,874.0,118.0,2.4,16.0,774.0,916.31,701.06
2018,4,13,10,15,881.5,120.0,2.4,16.3,803.5,941.14,715.84
2018,4,13,10,30,889.0,122.0,2.4,16.6,833.0,962.99,728.59
2018,4,13,10,45,893.5,124.0,2.35,16.85,855.0,978.92,737.02
2018,4,13,11,0,898.0,126.0,2.3,17.1,877.0,991.57,743.34
2018,4,13,11,15,901.0,126.5,2.3,17.35,891.5,997.86,746.11
2018,4,13,11,30,904.0,127.0,2.3,17.6,906.0,1000.74,746.81
2018,4,13,11,45,879.0,142.5,2.25,17.8,905.0,989.03,737.61
2018,4,13,12,0,854.0,158.0,2.2,18.0,904.0,979.58,730.2
2018,4,13,12,15,813.5,180.0,2.2,18.15,890.0,953.65,712.64
2018,4,13,12,30,773.0,202.0,2.2,18.3,876.0,928.49,695.79
2018,4,13,12,45,773.5,199.5,2.2,18.45,868.0,910.28,683.63
2018,4,13,13,0,774.0,197.0,2.2,18.6,860.0,889.29,669.58
2018,4,13,13,15,833.5,161.0,2.2,18.65,862.5,880.59,664.22
2018,4,13,13,30,893.0,125.0,2.2,18.7,865.0,865.93,654.77
2018,4,13,13,45,858.5,136.5,2.2,18.75,831.5,822.8,625.85
2018,4,13,14,0,824.0,148.0,2.2,18.8,798.0,776.75,594.9
2018,4,13,14,15,795.5,153.0,2.2,18.7,760.5,728.54,561.91
2018,4,13,14,30,767.0,158.0,2.2,18.6,723.0,680.0,526.8
2018,4,13,14,45,742.0,156.0,2.2,18.55,680.0,627.16,487.96
2018,4,13,15,0,717.0,154.0,2.2,18.5,637.0,574.77,448.55
2018,4,13,15,15,725.0,138.0,2.2,18.5,600.0,527.75,412.46
2018,4,13,15,30,733.0,122.0,2.2,18.5,563.0,478.7,373.59
2018,4,13,15,45,724.0,112.5,2.15,18.05,519.0,426.32,331.23
2018,4,13,16,0,715.0,103.0,2.1,17.6,475.0,373.86,287.39
2018,4,13,16,15,698.0,97.0,2.1,17.25,430.0,322.05,242.8
2018,4,13,16,30,681.0,91.0,2.1,16.9,385.0,271.38,198.12
2018,4,13,16,45,623.0,87.5,2.05,16.55,330.0,215.14,150.04
2018,4,13,17,0,565.0,84.0,2.0,16.2,275.0,165.11,108.38
2018,4,13,17,15,526.5,72.5,2.0,15.6,226.5,116.44,69.95
2018,4,13,17,30,488.0,61.0,2.0,15.0,178.0,72.23,40.52
2018,4,13,17,45,409.0,53.0,2.0,14.4,134.5,38.64,28.58
2018,4,13,18,0,330.0,45.0,2.0,13.8,91.0,34.84,24.7
2018,4,13,18,15,219.0,31.5,2.0,13.45,57.0,24.45,13.71
2018,4,13,18,30,108.0,18.0,2.0,13.1,23.0,17.69,0.0
2018,4,13,18,45,54.0,9.0,2.0,12.75,11.5,8.85,0.0
2018,4,13,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
