Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,1.75,8.65,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,4,14,5,45,87.0,15.5,1.7,9.55,21.0,29.4,0.0
2018,4,14,6,0,168.0,29.0,1.7,10.0,40.0,75.63,29.29
2018,4,14,6,15,280.5,41.5,1.7,10.5,80.0,132.53,94.6
2018,4,14,6,30,393.0,54.0,1.7,11.0,120.0,198.76,152.58
2018,4,14,6,45,471.5,63.0,1.75,11.5,169.5,260.81,207.6
2018,4,14,7,0,550.0,72.0,1.8,12.0,219.0,330.52,268.08
2018,4,14,7,15,603.0,79.0,1.7,12.65,272.0,392.95,320.79
2018,4,14,7,30,656.0,86.0,1.6,13.3,325.0,459.6,374.77
2018,4,14,7,45,693.0,91.0,1.45,13.9,377.5,518.48,420.37
2018,4,14,8,0,730.0,96.0,1.3,14.5,430.0,579.24,465.29
2018,4,14,8,15,757.5,100.0,1.25,15.15,480.5,633.95,504.36
2018,4,14,8,30,785.0,104.0,1.2,15.8,531.0,686.8,540.19
2018,4,14,8,45,805.5,107.0,1.1,16.5,578.0,735.44,570.07
2018,4,14,9,0,826.0,110.0,1.0,17.2,625.0,783.13,598.27
2018,4,14,9,15,843.5,111.5,1.05,17.55,667.5,825.48,624.92
2018,4,14,9,30,861.0,113.0,1.1,17.9,710.0,866.12,650.15
2018,4,14,9,45,876.0,112.5,1.15,18.3,747.0,895.15,667.34
2018,4,14,10,0,891.0,112.0,1.2,18.7,784.0,927.0,686.44
2018,4,14,10,15,899.5,113.5,1.25,18.95,814.0,952.5,701.68
2018,4,14,10,30,908.0,115.0,1.3,19.2,844.0,975.02,715.07
2018,4,14,10,45,914.0,116.0,1.3,19.45,867.0,991.5,723.84
2018,4,14,11,0,920.0,117.0,1.3,19.7,890.0,1004.68,730.63
2018,4,14,11,15,923.0,118.0,1.4,19.8,905.0,1011.59,735.69
2018,4,14,11,30,926.0,119.0,1.5,19.9,920.0,1015.01,738.68
2018,4,14,11,45,927.5,119.5,1.55,20.0,927.0,1012.97,737.54
2018,4,14,12,0,929.0,120.0,1.6,20.1,934.0,1007.42,734.34
2018,4,14,12,15,929.0,120.0,1.65,20.1,933.0,996.47,728.09
2018,4,14,12,30,929.0,120.0,1.7,20.1,932.0,982.12,719.76
2018,4,14,12,45,927.5,119.0,1.8,20.15,923.0,962.05,708.3
2018,4,14,13,0,926.0,118.0,1.9,20.2,914.0,938.79,694.71
2018,4,14,13,15,921.5,117.5,1.95,20.15,897.0,910.36,677.3
2018,4,14,13,30,917.0,117.0,2.0,20.1,880.0,879.11,657.91
2018,4,14,13,45,910.5,116.0,2.1,20.0,855.5,843.11,635.72
2018,4,14,14,0,904.0,115.0,2.2,19.9,831.0,804.74,611.57
2018,4,14,14,15,895.5,114.0,2.25,19.75,800.0,762.75,584.25
2018,4,14,14,30,887.0,113.0,2.3,19.6,769.0,718.93,555.02
2018,4,14,14,45,874.5,111.5,2.4,19.45,731.0,670.45,520.26
2018,4,14,15,0,862.0,110.0,2.5,19.3,693.0,620.36,483.24
2018,4,14,15,15,846.5,107.0,2.5,19.3,649.5,566.63,441.7
2018,4,14,15,30,831.0,104.0,2.5,19.3,606.0,512.73,398.82
2018,4,14,15,45,809.0,101.0,2.6,18.7,558.0,456.04,353.59
2018,4,14,16,0,787.0,98.0,2.7,18.1,510.0,400.39,307.53
2018,4,14,16,15,755.5,95.0,2.65,17.65,458.5,340.71,256.69
2018,4,14,16,30,724.0,92.0,2.6,17.2,407.0,285.52,208.48
2018,4,14,16,45,682.0,87.5,2.6,16.75,354.0,229.49,159.8
2018,4,14,17,0,640.0,83.0,2.6,16.3,301.0,177.83,115.81
2018,4,14,17,15,504.0,81.0,2.5,15.7,235.0,122.62,76.0
2018,4,14,17,30,368.0,79.0,2.4,15.1,169.0,82.13,52.27
2018,4,14,17,45,284.5,65.0,2.3,14.55,124.5,48.27,37.06
2018,4,14,18,0,201.0,51.0,2.2,14.0,80.0,38.86,28.22
2018,4,14,18,15,136.0,34.5,2.15,13.7,50.5,28.48,17.23
2018,4,14,18,30,71.0,18.0,2.1,13.4,21.0,15.2,0.0
2018,4,14,18,45,35.5,9.0,2.1,13.15,10.5,8.85,0.0
2018,4,14,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.45,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,4,15,5,45,101.5,16.0,1.75,10.1,23.0,32.57,0.0
2018,4,15,6,0,195.0,30.0,1.9,10.4,44.0,83.94,39.29
2018,4,15,6,15,302.0,41.5,2.1,10.8,83.5,139.11,99.97
2018,4,15,6,30,409.0,53.0,2.3,11.2,123.0,204.43,157.52
2018,4,15,6,45,462.0,63.5,2.5,11.6,168.5,259.21,207.29
2018,4,15,7,0,515.0,74.0,2.7,12.0,214.0,319.05,260.37
2018,4,15,7,15,591.0,78.0,2.85,12.3,271.0,387.79,319.53
2018,4,15,7,30,667.0,82.0,3.0,12.6,328.0,462.99,382.43
2018,4,15,7,45,700.0,88.0,3.1,12.85,380.0,521.18,430.01
2018,4,15,8,0,733.0,94.0,3.2,13.1,432.0,580.88,477.46
2018,4,15,8,15,694.5,113.5,3.35,13.3,462.0,608.5,498.18
2018,4,15,8,30,656.0,133.0,3.5,13.5,492.0,630.77,514.22
2018,4,15,8,45,478.5,195.5,3.6,13.65,469.5,586.0,475.33
2018,4,15,9,0,301.0,258.0,3.7,13.8,447.0,521.79,420.87
2018,4,15,9,15,351.0,265.0,3.8,13.85,499.5,579.37,465.84
2018,4,15,9,30,401.0,272.0,3.9,13.9,552.0,647.29,517.16
2018,4,15,9,45,329.5,311.0,4.0,14.0,548.5,627.84,499.15
2018,4,15,10,0,258.0,350.0,4.1,14.1,545.0,611.87,483.94
2018,4,15,10,15,320.5,343.0,4.15,14.05,595.0,665.2,525.35
2018,4,15,10,30,383.0,336.0,4.2,14.0,645.0,719.52,566.76
2018,4,15,10,45,462.5,312.0,4.25,13.95,695.0,780.47,613.2
2018,4,15,11,0,542.0,288.0,4.3,13.9,745.0,833.17,653.33
2018,4,15,11,15,490.5,285.0,4.35,13.75,704.0,781.22,614.69
2018,4,15,11,30,439.0,282.0,4.4,13.6,663.0,727.05,574.63
2018,4,15,11,45,233.5,299.5,4.4,13.5,502.5,537.94,427.68
2018,4,15,12,0,28.0,317.0,4.4,13.4,342.0,344.71,271.84
2018,4,15,12,15,24.5,293.0,4.45,13.3,314.5,315.71,249.78
2018,4,15,12,30,21.0,269.0,4.5,13.2,287.0,287.0,227.36
2018,4,15,12,45,18.0,248.5,4.5,13.05,264.0,258.83,205.25
2018,4,15,13,0,15.0,228.0,4.5,12.9,241.0,235.34,186.72
2018,4,15,13,15,8.0,167.0,4.55,12.8,174.0,169.07,133.51
2018,4,15,13,30,1.0,106.0,4.6,12.7,107.0,103.59,80.14
2018,4,15,13,45,18.5,156.5,4.6,12.55,171.5,167.78,133.45
2018,4,15,14,0,36.0,207.0,4.6,12.4,236.0,229.35,183.9
2018,4,15,14,15,59.0,263.0,4.6,12.35,308.0,298.27,239.72
2018,4,15,14,30,82.0,319.0,4.6,12.3,380.0,364.26,292.44
2018,4,15,14,45,85.0,308.5,4.6,12.25,369.0,351.02,282.2
2018,4,15,15,0,88.0,298.0,4.6,12.2,358.0,337.3,271.74
2018,4,15,15,15,70.5,247.5,4.6,12.2,293.5,274.7,221.79
2018,4,15,15,30,53.0,197.0,4.6,12.2,229.0,214.21,172.95
2018,4,15,15,45,32.5,158.0,4.55,11.95,177.0,165.15,132.97
2018,4,15,16,0,12.0,119.0,4.5,11.7,125.0,119.22,95.19
2018,4,15,16,15,161.5,131.0,4.45,11.45,202.0,175.42,139.98
2018,4,15,16,30,311.0,143.0,4.4,11.2,279.0,217.82,170.13
2018,4,15,16,45,404.5,119.0,4.3,10.9,272.5,195.81,146.17
2018,4,15,17,0,498.0,95.0,4.2,10.6,266.0,165.68,114.63
2018,4,15,17,15,510.0,82.0,4.05,10.25,231.5,125.1,79.54
2018,4,15,17,30,522.0,69.0,3.9,9.9,197.0,83.21,49.04
2018,4,15,17,45,442.0,59.0,3.7,9.6,149.5,43.83,33.87
2018,4,15,18,0,362.0,49.0,3.5,9.3,102.0,38.35,28.39
2018,4,15,18,15,239.0,35.0,3.4,9.15,64.5,27.21,16.84
2018,4,15,18,30,116.0,21.0,3.3,9.0,27.0,16.69,0.0
2018,4,15,18,45,58.0,10.5,3.2,8.9,13.5,10.32,0.0
2018,4,15,19,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,5,45,0.5,5.0,1.65,8.4,5.0,5.0,0.0
2018,4,16,6,0,1.0,10.0,1.7,8.5,10.0,9.86,0.88
2018,4,16,6,15,0.5,8.5,1.85,8.6,8.5,8.33,1.33
2018,4,16,6,30,0.0,7.0,2.0,8.7,7.0,6.74,0.16
2018,4,16,6,45,0.0,9.0,2.1,8.75,9.0,8.67,1.91
2018,4,16,7,0,0.0,11.0,2.2,8.8,11.0,10.61,3.63
2018,4,16,7,15,0.5,19.0,2.3,8.8,19.0,18.58,10.62
2018,4,16,7,30,1.0,27.0,2.4,8.8,27.0,26.6,17.61
2018,4,16,7,45,50.5,101.0,2.45,8.85,124.5,131.7,108.85
2018,4,16,8,0,100.0,175.0,2.5,8.9,222.0,251.59,209.56
2018,4,16,8,15,87.5,193.0,2.55,8.85,237.0,259.2,214.81
2018,4,16,8,30,75.0,211.0,2.6,8.8,252.0,272.14,224.56
2018,4,16,8,45,89.5,246.5,2.6,8.8,300.0,323.6,265.9
2018,4,16,9,0,104.0,282.0,2.6,8.8,348.0,375.82,307.0
2018,4,16,9,15,97.0,299.0,2.65,8.85,363.5,390.44,317.36
2018,4,16,9,30,90.0,316.0,2.7,8.9,379.0,404.32,327.24
2018,4,16,9,45,71.0,320.5,2.7,8.95,372.0,393.34,317.21
2018,4,16,10,0,52.0,325.0,2.7,9.0,365.0,381.33,306.5
2018,4,16,10,15,67.0,332.0,2.75,9.05,385.0,402.43,323.2
2018,4,16,10,30,82.0,339.0,2.8,9.1,405.0,423.81,339.92
2018,4,16,10,45,45.0,258.5,2.85,9.2,295.0,304.15,244.72
2018,4,16,11,0,8.0,178.0,2.9,9.3,185.0,181.61,145.04
2018,4,16,11,15,30.0,258.0,2.9,9.45,284.0,288.58,231.91
2018,4,16,11,30,52.0,338.0,2.9,9.6,383.0,391.65,312.73
2018,4,16,11,45,183.0,359.0,2.95,9.7,520.0,544.81,434.37
2018,4,16,12,0,314.0,380.0,3.0,9.8,657.0,694.69,548.6
2018,4,16,12,15,453.0,331.5,3.0,9.95,730.5,775.5,610.6
2018,4,16,12,30,592.0,283.0,3.0,10.1,804.0,846.29,664.66
2018,4,16,12,45,707.0,226.0,3.05,10.2,842.0,880.15,691.25
2018,4,16,13,0,822.0,169.0,3.1,10.3,880.0,904.43,708.67
2018,4,16,13,15,732.0,192.5,3.1,10.4,817.0,830.13,655.47
2018,4,16,13,30,642.0,216.0,3.1,10.5,754.0,755.81,601.15
2018,4,16,13,45,451.0,247.0,3.15,10.55,619.5,610.01,489.38
2018,4,16,14,0,260.0,278.0,3.2,10.6,485.0,473.73,381.57
2018,4,16,14,15,146.5,241.5,3.2,10.65,357.5,342.69,277.37
2018,4,16,14,30,33.0,205.0,3.2,10.7,230.0,221.26,177.85
2018,4,16,14,45,21.0,188.5,3.25,10.75,204.0,195.63,157.25
2018,4,16,15,0,9.0,172.0,3.3,10.8,178.0,171.22,137.35
2018,4,16,15,15,26.0,172.5,3.3,10.8,188.5,179.92,145.08
2018,4,16,15,30,43.0,173.0,3.3,10.8,199.0,186.87,151.15
2018,4,16,15,45,67.0,161.0,3.25,10.7,198.0,183.44,148.52
2018,4,16,16,0,91.0,149.0,3.2,10.6,197.0,176.24,142.34
2018,4,16,16,15,65.5,149.0,3.1,10.5,182.0,162.82,131.25
2018,4,16,16,30,40.0,149.0,3.0,10.4,167.0,150.54,121.48
2018,4,16,16,45,27.5,105.5,2.9,10.3,117.0,105.6,84.04
2018,4,16,17,0,15.0,62.0,2.8,10.2,67.0,61.97,47.34
2018,4,16,17,15,102.5,63.5,2.65,9.9,89.5,67.1,47.96
2018,4,16,17,30,190.0,65.0,2.5,9.6,112.0,65.73,44.89
2018,4,16,17,45,145.5,51.5,2.3,9.25,82.5,41.76,32.1
2018,4,16,18,0,101.0,38.0,2.1,8.9,53.0,31.33,22.28
2018,4,16,18,15,61.0,25.0,2.1,8.65,33.0,21.01,11.96
2018,4,16,18,30,21.0,12.0,2.1,8.4,13.0,11.16,0.0
2018,4,16,18,45,10.5,6.0,2.05,8.15,6.5,5.9,0.0
2018,4,16,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,1.45,4.45,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,1.5,5.0,4.0,0.0,0.0
2018,4,17,5,45,81.5,16.5,1.6,5.5,22.5,30.27,0.0
2018,4,17,6,0,141.0,29.0,1.7,6.0,41.0,72.98,42.07
2018,4,17,6,15,284.0,43.0,1.7,6.5,87.5,137.27,101.78
2018,4,17,6,30,427.0,57.0,1.7,7.0,134.0,217.27,170.94
2018,4,17,6,45,517.5,64.0,1.7,7.5,187.5,284.4,230.67
2018,4,17,7,0,608.0,71.0,1.7,8.0,241.0,360.29,296.65
2018,4,17,7,15,655.0,77.0,1.7,8.5,294.5,421.89,349.44
2018,4,17,7,30,702.0,83.0,1.7,9.0,348.0,487.0,403.15
2018,4,17,7,45,734.5,88.0,1.65,9.55,400.5,545.51,449.38
2018,4,17,8,0,767.0,93.0,1.6,10.1,453.0,603.36,493.37
2018,4,17,8,15,792.0,97.0,1.55,10.55,504.0,658.06,533.45
2018,4,17,8,30,817.0,101.0,1.5,11.0,555.0,712.72,570.91
2018,4,17,8,45,835.5,104.0,1.4,11.45,602.0,760.96,601.66
2018,4,17,9,0,854.0,107.0,1.3,11.9,649.0,808.05,630.7
2018,4,17,9,15,870.0,109.0,1.2,12.3,692.0,850.5,655.79
2018,4,17,9,30,886.0,111.0,1.1,12.7,735.0,886.0,675.5
2018,4,17,9,45,888.5,116.0,0.95,13.05,768.5,915.62,690.07
2018,4,17,10,0,891.0,121.0,0.8,13.4,802.0,942.23,702.18
2018,4,17,10,15,908.5,118.5,0.7,13.7,835.5,971.56,716.79
2018,4,17,10,30,926.0,116.0,0.6,14.0,869.0,998.21,729.3
2018,4,17,10,45,930.5,118.0,0.5,14.25,891.5,1014.37,735.15
2018,4,17,11,0,935.0,120.0,0.4,14.5,914.0,1027.13,739.01
2018,4,17,11,15,936.5,121.5,0.4,14.7,928.5,1033.0,741.31
2018,4,17,11,30,938.0,123.0,0.4,14.9,943.0,1035.32,741.67
2018,4,17,11,45,863.0,163.0,0.35,15.1,921.5,1006.22,721.62
2018,4,17,12,0,788.0,203.0,0.3,15.3,900.0,971.87,698.94
2018,4,17,12,15,765.5,213.5,0.35,15.4,890.0,950.94,687.21
2018,4,17,12,30,743.0,224.0,0.4,15.5,880.0,927.49,673.66
2018,4,17,12,45,766.0,208.5,0.5,15.6,879.0,916.8,669.31
2018,4,17,13,0,789.0,193.0,0.6,15.7,878.0,900.2,660.95
2018,4,17,13,15,843.5,164.0,0.7,15.7,883.5,896.66,661.33
2018,4,17,13,30,898.0,135.0,0.8,15.7,889.0,884.85,656.12
2018,4,17,13,45,907.0,125.0,0.95,15.75,868.5,852.87,638.27
2018,4,17,14,0,916.0,115.0,1.1,15.8,848.0,817.59,617.9
2018,4,17,14,15,907.5,113.5,1.25,15.7,816.0,774.63,591.95
2018,4,17,14,30,899.0,112.0,1.4,15.6,784.0,729.83,563.96
2018,4,17,14,45,866.5,116.0,1.55,15.5,737.5,673.05,524.15
2018,4,17,15,0,834.0,120.0,1.7,15.4,691.0,616.83,483.26
2018,4,17,15,15,819.5,115.5,1.7,15.4,647.5,563.48,442.27
2018,4,17,15,30,805.0,111.0,1.7,15.4,604.0,509.95,399.86
2018,4,17,15,45,802.5,103.5,1.9,15.05,562.5,459.03,359.2
2018,4,17,16,0,800.0,96.0,2.1,14.7,521.0,407.19,315.87
2018,4,17,16,15,759.0,94.0,2.15,14.35,465.5,346.61,264.22
2018,4,17,16,30,718.0,92.0,2.2,14.0,410.0,287.25,212.66
2018,4,17,16,45,648.5,90.0,2.2,13.7,350.0,227.38,161.32
2018,4,17,17,0,579.0,88.0,2.2,13.4,290.0,175.0,117.45
2018,4,17,17,15,542.0,79.0,2.15,12.85,243.5,127.85,79.37
2018,4,17,17,30,505.0,70.0,2.1,12.3,197.0,84.98,49.96
2018,4,17,17,45,420.5,60.0,2.05,11.75,149.0,45.49,35.11
2018,4,17,18,0,336.0,50.0,2.0,11.2,101.0,37.78,27.78
2018,4,17,18,15,231.0,36.5,1.95,10.85,65.5,28.28,18.06
2018,4,17,18,30,126.0,23.0,1.9,10.5,30.0,18.26,0.0
2018,4,17,18,45,63.0,11.5,1.9,10.2,15.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.15,7.75,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,4,18,5,45,3.0,10.5,1.05,8.05,10.5,10.85,0.0
2018,4,18,6,0,1.0,18.0,1.0,8.2,18.0,17.6,7.4
2018,4,18,6,15,0.5,28.5,1.0,8.5,28.5,27.66,17.75
2018,4,18,6,30,0.0,39.0,1.0,8.8,39.0,37.67,26.86
2018,4,18,6,45,0.0,50.0,1.05,9.1,50.0,48.31,36.33
2018,4,18,7,0,0.0,61.0,1.1,9.4,61.0,59.07,45.72
2018,4,18,7,15,10.0,91.0,1.1,9.65,95.0,94.52,76.15
2018,4,18,7,30,20.0,121.0,1.1,9.9,129.0,131.14,107.04
2018,4,18,7,45,38.5,154.5,1.15,10.15,172.0,182.73,149.95
2018,4,18,8,0,57.0,188.0,1.2,10.4,215.0,231.98,190.02
2018,4,18,8,15,101.5,214.0,1.2,10.75,268.5,292.13,238.58
2018,4,18,8,30,146.0,240.0,1.2,11.1,322.0,363.21,294.48
2018,4,18,8,45,168.0,264.0,1.2,11.4,365.5,410.76,330.3
2018,4,18,9,0,190.0,288.0,1.2,11.7,409.0,459.33,366.32
2018,4,18,9,15,228.0,301.0,1.25,11.95,455.5,509.88,404.08
2018,4,18,9,30,266.0,314.0,1.3,12.2,502.0,570.77,448.64
2018,4,18,9,45,332.0,312.5,1.3,12.4,559.0,633.17,494.27
2018,4,18,10,0,398.0,311.0,1.3,12.6,616.0,697.58,540.33
2018,4,18,10,15,313.0,352.5,1.35,12.8,598.0,669.76,516.27
2018,4,18,10,30,228.0,394.0,1.4,13.0,580.0,628.72,483.7
2018,4,18,10,45,170.0,397.0,1.45,13.2,538.0,577.67,445.07
2018,4,18,11,0,112.0,400.0,1.5,13.4,496.0,524.84,404.66
2018,4,18,11,15,87.5,401.5,1.55,13.55,477.0,493.33,380.87
2018,4,18,11,30,63.0,403.0,1.6,13.7,458.0,469.88,362.62
2018,4,18,11,45,83.5,413.5,1.7,13.9,487.0,498.81,384.78
2018,4,18,12,0,104.0,424.0,1.8,14.1,516.0,527.06,405.94
2018,4,18,12,15,98.0,420.5,1.85,14.2,507.5,515.0,396.74
2018,4,18,12,30,92.0,417.0,1.9,14.3,499.0,502.75,387.69
2018,4,18,12,45,128.0,424.0,1.95,14.4,536.5,544.34,419.49
2018,4,18,13,0,164.0,431.0,2.0,14.5,574.0,578.03,444.94
2018,4,18,13,15,304.5,382.5,2.05,14.5,641.5,647.81,500.19
2018,4,18,13,30,445.0,334.0,2.1,14.5,709.0,708.41,547.46
2018,4,18,13,45,671.0,228.5,2.1,14.5,776.0,770.02,597.14
2018,4,18,14,0,897.0,123.0,2.1,14.5,843.0,812.03,628.75
2018,4,18,14,15,909.0,112.0,2.1,14.45,817.5,775.44,603.47
2018,4,18,14,30,921.0,101.0,2.1,14.4,792.0,735.48,576.33
2018,4,18,14,45,912.0,98.0,2.1,14.3,754.0,686.42,540.79
2018,4,18,15,0,903.0,95.0,2.1,14.2,716.0,635.99,502.66
2018,4,18,15,15,889.0,93.0,2.1,14.2,672.5,582.59,460.96
2018,4,18,15,30,875.0,91.0,2.1,14.2,629.0,528.76,417.66
2018,4,18,15,45,858.0,87.5,2.05,13.85,581.0,470.03,369.62
2018,4,18,16,0,841.0,84.0,2.0,13.5,533.0,413.39,321.62
2018,4,18,16,15,818.0,80.0,1.95,13.25,481.5,354.93,270.71
2018,4,18,16,30,795.0,76.0,1.9,13.0,430.0,298.11,219.99
2018,4,18,16,45,753.5,72.0,1.85,12.7,374.5,238.88,167.55
2018,4,18,17,0,712.0,68.0,1.8,12.4,319.0,183.9,119.63
2018,4,18,17,15,560.0,71.0,1.65,11.85,248.5,123.73,75.28
2018,4,18,17,30,408.0,74.0,1.5,11.3,178.0,83.39,51.83
2018,4,18,17,45,295.0,64.0,1.35,10.8,130.0,48.68,38.13
2018,4,18,18,0,182.0,54.0,1.2,10.3,82.0,43.66,33.14
2018,4,18,18,15,144.5,37.5,1.2,9.9,54.5,30.88,20.54
2018,4,18,18,30,107.0,21.0,1.2,9.5,27.0,16.48,0.0
2018,4,18,18,45,53.5,10.5,1.2,9.1,13.5,10.32,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,5,15,19.0,3.0,1.6,6.7,3.0,0.0,0.0
2018,4,19,5,30,38.0,6.0,1.6,7.3,6.0,5.9,0.0
2018,4,19,5,45,161.5,19.0,1.6,7.95,32.0,47.52,0.0
2018,4,19,6,0,285.0,32.0,1.6,8.6,58.0,111.55,69.99
2018,4,19,6,15,400.0,41.0,1.75,9.25,103.0,171.05,126.34
2018,4,19,6,30,515.0,50.0,1.9,9.9,148.0,242.93,189.58
2018,4,19,6,45,579.5,57.5,2.05,10.5,199.5,305.08,245.51
2018,4,19,7,0,644.0,65.0,2.2,11.1,251.0,373.36,305.2
2018,4,19,7,15,688.0,70.5,2.35,11.7,304.5,434.78,357.76
2018,4,19,7,30,732.0,76.0,2.5,12.3,358.0,497.7,409.81
2018,4,19,7,45,762.0,80.5,2.6,12.9,410.5,555.66,456.08
2018,4,19,8,0,792.0,85.0,2.7,13.5,463.0,614.67,501.63
2018,4,19,8,15,816.0,88.5,2.75,13.9,514.0,669.13,542.34
2018,4,19,8,30,840.0,92.0,2.8,14.3,565.0,723.42,580.25
2018,4,19,8,45,858.5,95.0,2.85,14.7,613.0,772.45,613.56
2018,4,19,9,0,877.0,98.0,2.9,15.1,661.0,815.73,642.22
2018,4,19,9,15,891.5,100.0,2.9,15.35,703.5,857.41,669.43
2018,4,19,9,30,906.0,102.0,2.9,15.6,746.0,897.09,694.9
2018,4,19,9,45,917.5,102.5,2.9,15.85,782.5,930.22,715.58
2018,4,19,10,0,929.0,103.0,2.9,16.1,819.0,960.75,734.36
2018,4,19,10,15,936.5,103.5,2.9,16.3,848.0,984.74,748.76
2018,4,19,10,30,944.0,104.0,2.9,16.5,877.0,1005.61,761.1
2018,4,19,10,45,950.0,104.5,2.9,16.7,900.0,1021.77,770.34
2018,4,19,11,0,956.0,105.0,2.9,16.9,923.0,1034.51,777.42
2018,4,19,11,15,959.0,105.5,2.9,17.0,937.5,1040.84,780.64
2018,4,19,11,30,962.0,106.0,2.9,17.1,952.0,1043.58,781.68
2018,4,19,11,45,962.0,106.5,2.95,17.2,958.0,1039.81,779.03
2018,4,19,12,0,962.0,107.0,3.0,17.3,964.0,1032.46,774.18
2018,4,19,12,15,959.0,108.5,3.0,17.35,961.5,1019.74,765.59
2018,4,19,12,30,956.0,110.0,3.0,17.4,959.0,1003.6,754.86
2018,4,19,12,45,950.0,112.0,3.0,17.5,948.5,981.89,740.35
2018,4,19,13,0,944.0,114.0,3.0,17.6,938.0,957.08,723.83
2018,4,19,13,15,939.5,113.0,3.0,17.6,920.0,927.6,704.42
2018,4,19,13,30,935.0,112.0,3.0,17.6,902.0,895.28,683.04
2018,4,19,13,45,929.5,110.0,3.0,17.65,877.0,858.47,658.33
2018,4,19,14,0,924.0,108.0,3.0,17.7,852.0,819.22,631.76
2018,4,19,14,15,916.0,107.0,2.95,17.65,820.5,776.84,602.73
2018,4,19,14,30,908.0,106.0,2.9,17.6,789.0,732.57,572.1
2018,4,19,14,45,896.5,104.0,2.9,17.55,750.5,683.4,536.07
2018,4,19,15,0,885.0,102.0,2.9,17.5,712.0,633.09,497.83
2018,4,19,15,15,870.5,99.0,2.9,17.5,668.0,579.28,455.83
2018,4,19,15,30,856.0,96.0,2.9,17.5,624.0,523.55,411.21
2018,4,19,15,45,835.0,94.0,2.75,17.25,576.0,467.02,364.64
2018,4,19,16,0,814.0,92.0,2.6,17.0,528.0,411.38,317.49
2018,4,19,16,15,785.5,88.5,2.5,16.7,476.0,352.91,267.19
2018,4,19,16,30,757.0,85.0,2.4,16.4,424.0,296.73,217.77
2018,4,19,16,45,719.0,81.0,2.3,16.1,371.0,237.92,166.28
2018,4,19,17,0,681.0,77.0,2.2,15.8,318.0,185.18,120.65
2018,4,19,17,15,628.0,71.0,2.15,15.15,265.5,132.94,79.07
2018,4,19,17,30,575.0,65.0,2.1,14.5,213.0,86.73,47.99
2018,4,19,17,45,495.0,56.5,2.05,13.85,163.5,44.32,33.81
2018,4,19,18,0,415.0,48.0,2.0,13.2,114.0,36.41,26.42
2018,4,19,18,15,292.5,36.0,1.95,12.75,74.0,28.42,18.35
2018,4,19,18,30,170.0,24.0,1.9,12.3,34.0,18.96,0.0
2018,4,19,18,45,85.0,12.0,1.9,11.9,17.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,20,5,15,19.0,3.0,1.75,9.55,3.0,0.0,0.0
2018,4,20,5,30,38.0,6.0,1.7,10.1,6.0,10.83,0.0
2018,4,20,5,45,164.0,20.0,1.6,10.7,33.5,55.14,0.0
2018,4,20,6,0,290.0,34.0,1.5,11.3,61.0,115.52,73.97
2018,4,20,6,15,393.0,43.5,1.55,12.05,105.0,172.8,127.07
2018,4,20,6,30,496.0,53.0,1.6,12.8,149.0,241.08,186.59
2018,4,20,6,45,561.5,59.5,1.6,13.55,199.5,301.74,240.03
2018,4,20,7,0,627.0,66.0,1.6,14.3,250.0,368.56,296.99
2018,4,20,7,15,670.5,72.0,1.6,14.85,303.0,429.51,347.71
2018,4,20,7,30,714.0,78.0,1.6,15.4,356.0,493.62,398.97
2018,4,20,7,45,745.5,82.0,1.6,15.9,408.0,549.35,442.09
2018,4,20,8,0,777.0,86.0,1.6,16.4,460.0,608.04,485.84
2018,4,20,8,15,800.0,89.0,1.6,16.9,509.5,660.6,523.37
2018,4,20,8,30,823.0,92.0,1.6,17.4,559.0,712.95,558.11
2018,4,20,8,45,839.5,95.5,1.6,17.9,605.0,760.33,588.52
2018,4,20,9,0,856.0,99.0,1.6,18.4,651.0,806.4,617.44
2018,4,20,9,15,871.5,100.0,1.6,18.7,693.0,842.55,639.52
2018,4,20,9,30,887.0,101.0,1.6,19.0,735.0,881.39,663.26
2018,4,20,9,45,900.0,100.5,1.6,19.35,771.0,914.24,682.55
2018,4,20,10,0,913.0,100.0,1.6,19.7,807.0,944.62,700.1
2018,4,20,10,15,919.5,102.0,1.65,19.9,836.0,968.98,714.73
2018,4,20,10,30,926.0,104.0,1.7,20.1,865.0,990.22,727.42
2018,4,20,10,45,929.5,105.5,1.75,20.3,886.5,1004.81,735.91
2018,4,20,11,0,933.0,107.0,1.8,20.5,908.0,1016.0,742.39
2018,4,20,11,15,935.0,107.5,1.9,20.6,921.5,1021.22,746.14
2018,4,20,11,30,937.0,108.0,2.0,20.7,935.0,1022.93,747.79
2018,4,20,11,45,937.5,109.0,2.05,20.8,941.5,1020.2,746.08
2018,4,20,12,0,938.0,110.0,2.1,20.9,948.0,1013.96,742.27
2018,4,20,12,15,937.5,110.0,2.2,20.9,946.5,1002.27,735.92
2018,4,20,12,30,937.0,110.0,2.3,20.9,945.0,987.19,727.42
2018,4,20,12,45,934.5,109.5,2.35,20.9,935.0,966.45,714.71
2018,4,20,13,0,932.0,109.0,2.4,20.9,925.0,942.56,699.95
2018,4,20,13,15,927.5,108.5,2.5,20.8,907.5,913.9,682.67
2018,4,20,13,30,923.0,108.0,2.6,20.7,890.0,882.44,663.34
2018,4,20,13,45,917.0,107.0,2.65,20.6,865.5,846.61,640.45
2018,4,20,14,0,911.0,106.0,2.7,20.5,841.0,808.41,615.69
2018,4,20,14,15,902.5,104.5,2.75,20.25,809.5,765.68,587.8
2018,4,20,14,30,894.0,103.0,2.8,20.0,778.0,721.15,558.23
2018,4,20,14,45,883.0,101.0,2.9,19.8,740.5,672.92,524.05
2018,4,20,15,0,872.0,99.0,3.0,19.6,703.0,623.56,487.4
2018,4,20,15,15,858.0,96.5,3.0,19.6,660.0,571.15,446.65
2018,4,20,15,30,844.0,94.0,3.0,19.6,617.0,516.75,403.29
2018,4,20,15,45,825.0,91.5,3.0,18.95,570.0,461.29,358.7
2018,4,20,16,0,806.0,89.0,3.0,18.3,523.0,406.53,313.13
2018,4,20,16,15,782.0,84.5,2.95,17.85,472.5,349.14,263.89
2018,4,20,16,30,758.0,80.0,2.9,17.4,422.0,293.55,215.03
2018,4,20,16,45,724.0,75.5,2.85,16.9,370.0,237.64,165.84
2018,4,20,17,0,690.0,71.0,2.8,16.4,318.0,182.65,118.2
2018,4,20,17,15,641.5,65.5,2.7,15.75,266.0,130.87,76.6
2018,4,20,17,30,593.0,60.0,2.6,15.1,214.0,84.56,45.12
2018,4,20,17,45,520.0,52.5,2.45,14.45,165.5,41.92,31.62
2018,4,20,18,0,447.0,45.0,2.3,13.8,117.0,33.36,23.71
2018,4,20,18,15,327.0,34.0,2.3,13.35,76.5,26.23,16.57
2018,4,20,18,30,207.0,23.0,2.3,12.9,36.0,18.57,1.49
2018,4,20,18,45,103.5,11.5,2.25,12.45,18.0,11.3,0.0
2018,4,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,28.5,4.0,1.75,9.6,4.0,0.0,0.0
2018,4,21,5,30,57.0,8.0,1.8,10.2,8.0,15.41,0.0
2018,4,21,5,45,182.5,20.5,1.8,10.75,35.5,59.95,0.0
2018,4,21,6,0,308.0,33.0,1.8,11.3,63.0,119.92,78.36
2018,4,21,6,15,405.5,42.0,1.9,11.9,107.0,176.13,130.16
2018,4,21,6,30,503.0,51.0,2.0,12.5,151.0,242.82,188.84
2018,4,21,6,45,566.5,58.0,2.1,13.05,201.5,303.66,242.99
2018,4,21,7,0,630.0,65.0,2.2,13.6,252.0,370.5,300.75
2018,4,21,7,15,673.5,70.5,2.15,14.2,305.0,431.09,351.5
2018,4,21,7,30,717.0,76.0,2.1,14.8,358.0,493.22,401.59
2018,4,21,7,45,749.0,79.5,2.1,15.35,410.0,550.59,446.36
2018,4,21,8,0,781.0,83.0,2.1,15.9,462.0,609.2,490.5
2018,4,21,8,15,804.0,86.5,2.05,16.45,512.0,662.45,528.41
2018,4,21,8,30,827.0,90.0,2.0,17.0,562.0,715.49,563.66
2018,4,21,8,45,844.5,92.5,2.0,17.5,608.0,762.63,594.27
2018,4,21,9,0,862.0,95.0,2.0,18.0,654.0,804.06,620.31
2018,4,21,9,15,876.0,96.5,1.9,18.45,695.5,844.22,644.27
2018,4,21,9,30,890.0,98.0,1.8,18.9,737.0,882.41,666.33
2018,4,21,9,45,901.5,98.5,1.75,19.35,773.0,915.07,684.8
2018,4,21,10,0,913.0,99.0,1.7,19.8,809.0,945.17,701.36
2018,4,21,10,15,920.5,100.5,1.65,20.2,838.5,969.87,714.36
2018,4,21,10,30,928.0,102.0,1.6,20.6,868.0,991.49,725.31
2018,4,21,10,45,933.0,103.0,1.5,20.95,890.0,1006.97,731.67
2018,4,21,11,0,938.0,104.0,1.4,21.3,912.0,1019.06,735.88
2018,4,21,11,15,941.0,105.0,1.35,21.55,927.0,1025.76,737.85
2018,4,21,11,30,944.0,106.0,1.3,21.8,942.0,1028.94,737.77
2018,4,21,11,45,945.5,106.0,1.25,22.0,948.5,1026.08,734.22
2018,4,21,12,0,947.0,106.0,1.2,22.2,955.0,1019.68,728.67
2018,4,21,12,15,946.5,107.0,1.25,22.3,954.0,1008.92,722.63
2018,4,21,12,30,946.0,108.0,1.3,22.4,953.0,994.72,714.55
2018,4,21,12,45,944.0,107.5,1.35,22.5,943.5,974.26,702.58
2018,4,21,13,0,942.0,107.0,1.4,22.6,934.0,950.6,688.61
2018,4,21,13,15,937.5,107.0,1.5,22.55,917.0,922.19,672.62
2018,4,21,13,30,933.0,107.0,1.6,22.5,900.0,890.93,654.55
2018,4,21,13,45,927.0,105.5,1.7,22.45,875.0,854.29,632.62
2018,4,21,14,0,921.0,104.0,1.8,22.4,850.0,815.26,608.72
2018,4,21,14,15,906.5,105.5,1.9,22.3,816.5,770.7,580.72
2018,4,21,14,30,892.0,107.0,2.0,22.2,783.0,724.76,551.22
2018,4,21,14,45,887.5,103.0,2.05,22.05,747.5,678.9,519.42
2018,4,21,15,0,883.0,99.0,2.1,21.9,712.0,631.35,484.9
2018,4,21,15,15,869.0,96.5,2.1,21.9,669.0,578.43,444.81
2018,4,21,15,30,855.0,94.0,2.1,21.9,626.0,523.48,402.07
2018,4,21,15,45,835.5,91.0,2.2,21.35,578.0,466.77,357.71
2018,4,21,16,0,816.0,88.0,2.3,20.8,530.0,410.8,312.21
2018,4,21,16,15,790.5,85.0,2.25,20.35,479.5,353.76,264.05
2018,4,21,16,30,765.0,82.0,2.2,19.9,429.0,298.66,216.34
2018,4,21,16,45,730.5,77.5,2.2,19.45,376.5,242.24,167.45
2018,4,21,17,0,696.0,73.0,2.2,19.0,324.0,186.69,119.96
2018,4,21,17,15,646.0,67.5,2.15,18.25,271.5,134.34,78.39
2018,4,21,17,30,596.0,62.0,2.1,17.5,219.0,87.63,46.8
2018,4,21,17,45,519.5,54.5,2.0,16.75,169.5,44.69,27.86
2018,4,21,18,0,443.0,47.0,1.9,16.0,120.0,35.03,24.97
2018,4,21,18,15,323.5,37.0,1.9,15.45,80.0,28.98,18.84
2018,4,21,18,30,204.0,27.0,1.9,14.9,40.0,21.38,4.38
2018,4,21,18,45,106.0,14.5,1.9,14.35,21.0,14.25,0.0
2018,4,21,19,0,8.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,1.9,13.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.0,1.95,10.15,4.0,0.0,0.0
2018,4,22,5,30,33.0,8.0,2.0,10.7,8.0,12.32,0.0
2018,4,22,5,45,107.0,22.0,2.1,11.25,31.5,48.43,0.0
2018,4,22,6,0,181.0,36.0,2.2,11.8,55.0,92.99,62.38
2018,4,22,6,15,258.0,50.0,2.25,12.3,93.5,140.99,105.43
2018,4,22,6,30,335.0,64.0,2.3,12.8,132.0,197.59,154.92
2018,4,22,6,45,454.0,73.0,2.35,13.25,193.0,275.62,221.63
2018,4,22,7,0,573.0,82.0,2.4,13.7,254.0,364.65,296.54
2018,4,22,7,15,623.5,88.0,2.35,14.2,308.0,426.81,348.35
2018,4,22,7,30,674.0,94.0,2.3,14.7,362.0,492.8,401.46
2018,4,22,7,45,705.5,100.5,2.25,15.15,414.5,551.25,446.88
2018,4,22,8,0,737.0,107.0,2.2,15.6,467.0,611.0,491.7
2018,4,22,8,15,762.5,111.0,2.2,16.1,517.0,664.72,530.74
2018,4,22,8,30,788.0,115.0,2.2,16.6,567.0,716.11,566.12
2018,4,22,8,45,807.5,118.0,2.15,17.1,613.5,763.95,597.09
2018,4,22,9,0,827.0,121.0,2.1,17.6,660.0,810.75,626.63
2018,4,22,9,15,779.0,146.0,2.1,18.15,679.0,826.42,634.29
2018,4,22,9,30,731.0,171.0,2.1,18.7,698.0,833.81,636.56
2018,4,22,9,45,665.0,209.0,2.05,19.3,706.0,833.34,633.05
2018,4,22,10,0,599.0,247.0,2.0,19.9,714.0,826.38,623.53
2018,4,22,10,15,594.5,261.5,1.9,20.4,739.5,845.3,633.2
2018,4,22,10,30,590.0,276.0,1.8,20.9,765.0,864.08,642.26
2018,4,22,10,45,599.0,282.5,1.75,21.35,790.0,884.81,653.59
2018,4,22,11,0,608.0,289.0,1.7,21.8,815.0,904.5,664.05
2018,4,22,11,15,594.0,302.5,1.65,22.1,823.0,904.35,661.37
2018,4,22,11,30,580.0,316.0,1.6,22.4,831.0,902.82,658.04
2018,4,22,11,45,678.5,266.0,1.55,22.65,872.5,943.72,686.06
2018,4,22,12,0,777.0,216.0,1.5,22.9,914.0,979.8,707.52
2018,4,22,12,15,822.5,190.0,1.5,23.0,928.0,982.16,708.29
2018,4,22,12,30,868.0,164.0,1.5,23.1,942.0,984.48,709.56
2018,4,22,12,45,883.0,153.0,1.45,23.2,937.5,969.53,699.25
2018,4,22,13,0,898.0,142.0,1.4,23.3,933.0,947.41,684.69
2018,4,22,13,15,898.5,138.5,1.4,23.25,917.0,920.76,668.47
2018,4,22,13,30,899.0,135.0,1.4,23.2,901.0,891.17,650.34
2018,4,22,13,45,893.5,132.5,1.45,23.2,876.0,854.88,628.25
2018,4,22,14,0,888.0,130.0,1.5,23.2,851.0,816.27,604.39
2018,4,22,14,15,847.0,139.0,1.5,23.1,805.5,761.55,569.02
2018,4,22,14,30,806.0,148.0,1.5,23.0,760.0,706.24,531.53
2018,4,22,14,45,809.0,137.0,1.5,22.95,726.0,661.49,500.44
2018,4,22,15,0,812.0,126.0,1.5,22.9,692.0,614.67,466.86
2018,4,22,15,15,814.0,119.0,1.5,22.9,657.0,569.19,433.0
2018,4,22,15,30,816.0,112.0,1.5,22.9,622.0,521.98,396.71
2018,4,22,15,45,795.0,109.0,1.5,22.7,574.5,466.48,353.35
2018,4,22,16,0,774.0,106.0,1.5,22.5,527.0,411.97,309.39
2018,4,22,16,15,721.0,104.5,1.55,22.15,467.5,346.52,256.63
2018,4,22,16,30,668.0,103.0,1.6,21.8,408.0,288.12,208.36
2018,4,22,16,45,612.5,99.0,1.65,21.45,352.5,232.19,161.86
2018,4,22,17,0,557.0,95.0,1.7,21.1,297.0,182.2,120.85
2018,4,22,17,15,504.0,83.5,1.7,20.25,244.5,131.86,81.71
2018,4,22,17,30,451.0,72.0,1.7,19.4,192.0,87.61,51.27
2018,4,22,17,45,405.5,62.0,1.75,18.55,152.0,51.03,33.23
2018,4,22,18,0,360.0,52.0,1.8,17.7,112.0,38.91,28.17
2018,4,22,18,15,253.0,40.5,1.8,17.2,75.5,31.15,20.6
2018,4,22,18,30,146.0,29.0,1.8,16.7,39.0,22.99,6.68
2018,4,22,18,45,75.0,15.5,1.85,16.2,20.5,15.24,0.0
2018,4,22,19,0,4.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,4,22,19,15,2.0,1.0,1.85,15.55,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.0,4.5,1.05,11.9,4.5,0.0,0.0
2018,4,23,5,30,28.0,9.0,1.1,12.2,9.0,12.7,0.0
2018,4,23,5,45,120.0,25.0,1.2,12.5,36.5,55.06,3.95
2018,4,23,6,0,212.0,41.0,1.3,12.8,64.0,106.8,72.78
2018,4,23,6,15,309.0,54.0,1.3,13.25,107.5,161.54,120.67
2018,4,23,6,30,406.0,67.0,1.3,13.7,151.0,227.08,176.98
2018,4,23,6,45,475.0,76.5,1.3,14.15,201.5,289.1,230.52
2018,4,23,7,0,544.0,86.0,1.3,14.6,252.0,356.99,287.54
2018,4,23,7,15,592.0,93.5,1.35,15.15,304.5,418.16,337.69
2018,4,23,7,30,640.0,101.0,1.4,15.7,357.0,482.97,389.0
2018,4,23,7,45,675.0,106.5,1.45,16.3,409.0,540.93,433.31
2018,4,23,8,0,710.0,112.0,1.5,16.9,461.0,600.53,477.43
2018,4,23,8,15,736.0,116.0,1.55,17.4,510.5,653.47,515.49
2018,4,23,8,30,762.0,120.0,1.6,17.9,560.0,706.59,552.15
2018,4,23,8,45,782.0,123.5,1.6,18.45,606.5,751.76,580.91
2018,4,23,9,0,802.0,127.0,1.6,19.0,653.0,798.6,610.32
2018,4,23,9,15,822.5,126.5,1.55,19.55,695.0,840.32,635.06
2018,4,23,9,30,843.0,126.0,1.5,20.1,737.0,880.52,658.31
2018,4,23,9,45,861.0,125.0,1.4,20.6,774.5,916.14,677.52
2018,4,23,10,0,879.0,124.0,1.3,21.1,812.0,944.06,691.31
2018,4,23,10,15,885.5,125.5,1.25,21.5,840.0,966.97,702.76
2018,4,23,10,30,892.0,127.0,1.2,21.9,868.0,986.88,712.26
2018,4,23,10,45,896.5,129.0,1.1,22.3,890.0,1002.28,718.0
2018,4,23,11,0,901.0,131.0,1.0,22.7,912.0,1014.41,721.66
2018,4,23,11,15,904.5,131.0,0.95,22.95,926.0,1020.15,722.81
2018,4,23,11,30,908.0,131.0,0.9,23.2,940.0,1022.53,722.07
2018,4,23,11,45,908.0,132.5,0.9,23.4,946.0,1019.65,719.46
2018,4,23,12,0,908.0,134.0,0.9,23.6,952.0,1013.39,714.98
2018,4,23,12,15,908.0,133.0,0.85,23.65,950.0,1001.25,706.45
2018,4,23,12,30,908.0,132.0,0.8,23.7,948.0,985.84,696.11
2018,4,23,12,45,907.0,131.0,0.75,23.8,939.0,966.31,683.23
2018,4,23,13,0,906.0,130.0,0.7,23.9,930.0,943.69,668.59
2018,4,23,13,15,902.0,128.5,0.7,23.85,912.5,914.96,651.59
2018,4,23,13,30,898.0,127.0,0.7,23.8,895.0,883.51,632.89
2018,4,23,13,45,892.0,125.5,0.65,23.8,870.5,847.87,610.41
2018,4,23,14,0,886.0,124.0,0.6,23.8,846.0,809.93,586.41
2018,4,23,14,15,877.0,122.0,0.65,23.65,814.0,767.2,561.04
2018,4,23,14,30,868.0,120.0,0.7,23.5,782.0,722.78,534.08
2018,4,23,14,45,856.5,117.5,0.75,23.4,744.0,674.53,501.94
2018,4,23,15,0,845.0,115.0,0.8,23.3,706.0,625.09,467.87
2018,4,23,15,15,829.5,112.5,0.8,23.3,663.0,572.67,429.86
2018,4,23,15,30,814.0,110.0,0.8,23.3,620.0,520.14,390.57
2018,4,23,15,45,793.5,107.0,1.05,22.7,573.0,465.0,350.35
2018,4,23,16,0,773.0,104.0,1.3,22.1,526.0,410.79,308.48
2018,4,23,16,15,744.5,100.5,1.4,21.75,475.5,352.2,260.79
2018,4,23,16,30,716.0,97.0,1.5,21.4,425.0,297.95,215.11
2018,4,23,16,45,678.5,91.5,1.55,21.05,372.5,242.3,167.94
2018,4,23,17,0,641.0,86.0,1.6,20.7,320.0,190.5,124.35
2018,4,23,17,15,590.0,79.0,1.6,19.75,268.5,139.69,84.52
2018,4,23,17,30,539.0,72.0,1.6,18.8,217.0,94.72,53.86
2018,4,23,17,45,465.5,63.0,1.6,17.9,168.5,53.61,34.24
2018,4,23,18,0,392.0,54.0,1.6,17.0,120.0,41.3,30.37
2018,4,23,18,15,285.0,41.0,1.6,16.4,80.5,31.48,21.06
2018,4,23,18,30,178.0,28.0,1.6,15.8,41.0,22.05,7.48
