Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,93.0,15.0,1.6,15.2,21.5,14.74,0.0
2018,4,23,19,0,8.0,2.0,1.6,14.6,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.55,14.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,5,15,22.5,4.5,1.15,11.15,5.0,0.0,0.0
2018,4,24,5,30,45.0,9.0,1.2,11.5,10.0,15.17,0.0
2018,4,24,5,45,33.0,12.5,1.25,11.85,14.0,21.22,1.35
2018,4,24,6,0,21.0,16.0,1.3,12.2,18.0,22.16,11.72
2018,4,24,6,15,10.5,24.0,1.35,12.55,25.0,26.54,16.55
2018,4,24,6,30,0.0,32.0,1.4,12.9,32.0,30.89,20.78
2018,4,24,6,45,0.0,38.0,1.45,13.3,38.0,36.69,25.87
2018,4,24,7,0,0.0,44.0,1.5,13.7,44.0,42.49,30.83
2018,4,24,7,15,0.0,49.0,1.45,14.1,49.0,47.33,34.86
2018,4,24,7,30,0.0,54.0,1.4,14.5,54.0,52.17,38.8
2018,4,24,7,45,0.0,79.0,1.35,14.9,79.0,76.4,58.94
2018,4,24,8,0,0.0,104.0,1.3,15.3,104.0,101.23,79.19
2018,4,24,8,15,1.0,118.0,1.25,15.7,118.5,115.81,90.74
2018,4,24,8,30,2.0,132.0,1.2,16.1,133.0,130.48,102.23
2018,4,24,8,45,8.0,170.0,1.15,16.55,175.0,173.45,136.38
2018,4,24,9,0,14.0,208.0,1.1,17.0,217.0,217.02,170.17
2018,4,24,9,15,22.0,245.0,1.1,17.3,260.5,261.72,204.33
2018,4,24,9,30,30.0,282.0,1.1,17.6,304.0,315.18,244.43
2018,4,24,9,45,66.0,312.5,1.1,17.9,363.5,379.84,293.15
2018,4,24,10,0,102.0,343.0,1.1,18.2,423.0,445.85,341.6
2018,4,24,10,15,186.5,354.0,1.2,18.4,507.0,546.13,415.92
2018,4,24,10,30,271.0,365.0,1.3,18.6,591.0,648.3,489.15
2018,4,24,10,45,338.0,367.0,1.4,18.85,656.0,716.27,536.81
2018,4,24,11,0,405.0,369.0,1.5,19.1,721.0,791.1,588.42
2018,4,24,11,15,453.0,347.5,1.55,19.15,747.5,815.18,605.51
2018,4,24,11,30,501.0,326.0,1.6,19.2,774.0,837.56,621.96
2018,4,24,11,45,533.5,312.5,1.65,19.3,792.0,851.0,631.8
2018,4,24,12,0,566.0,299.0,1.7,19.4,810.0,862.03,640.14
2018,4,24,12,15,709.0,233.5,1.8,19.4,873.0,924.02,685.4
2018,4,24,12,30,852.0,168.0,1.9,19.4,936.0,975.52,719.83
2018,4,24,12,45,865.5,159.0,2.0,19.4,932.0,961.53,711.51
2018,4,24,13,0,879.0,150.0,2.1,19.4,928.0,940.28,699.1
2018,4,24,13,15,870.5,151.0,2.15,19.25,909.5,913.95,683.15
2018,4,24,13,30,862.0,152.0,2.2,19.1,891.0,881.44,662.96
2018,4,24,13,45,783.5,183.0,2.3,19.0,840.5,819.5,622.66
2018,4,24,14,0,705.0,214.0,2.4,18.9,790.0,760.67,582.35
2018,4,24,14,15,741.0,188.5,2.4,18.65,773.5,733.64,565.12
2018,4,24,14,30,777.0,163.0,2.4,18.4,757.0,702.39,544.07
2018,4,24,14,45,811.5,142.5,2.45,18.2,736.5,670.35,521.75
2018,4,24,15,0,846.0,122.0,2.5,18.0,716.0,633.49,495.01
2018,4,24,15,15,815.5,120.5,2.5,18.0,664.5,573.55,448.91
2018,4,24,15,30,785.0,119.0,2.5,18.0,613.0,514.96,402.79
2018,4,24,15,45,769.5,113.0,2.45,17.3,567.0,460.73,359.59
2018,4,24,16,0,754.0,107.0,2.4,16.6,521.0,406.98,315.25
2018,4,24,16,15,682.5,112.5,2.35,16.2,460.5,342.39,261.53
2018,4,24,16,30,611.0,118.0,2.3,15.8,400.0,286.91,214.67
2018,4,24,16,45,515.5,116.0,2.3,15.35,334.0,226.07,164.64
2018,4,24,17,0,420.0,114.0,2.3,14.9,268.0,175.26,124.03
2018,4,24,17,15,434.5,94.5,2.2,14.4,232.5,134.33,88.76
2018,4,24,17,30,449.0,75.0,2.1,13.9,197.0,91.85,55.67
2018,4,24,17,45,395.0,63.0,2.05,13.4,153.5,53.43,34.95
2018,4,24,18,0,341.0,51.0,2.0,12.9,110.0,37.91,27.95
2018,4,24,18,15,255.5,40.0,1.9,12.5,76.0,30.55,20.73
2018,4,24,18,30,170.0,29.0,1.8,12.1,42.0,22.82,9.2
2018,4,24,18,45,89.0,15.5,1.7,11.75,22.0,15.24,0.0
2018,4,24,19,0,8.0,2.0,1.6,11.4,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,1.6,11.15,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,5,15,25.5,6.0,1.5,7.95,6.5,0.0,0.0
2018,4,25,5,30,51.0,12.0,1.6,8.4,13.0,19.1,0.0
2018,4,25,5,45,67.0,15.5,1.7,8.9,21.0,34.5,9.33
2018,4,25,6,0,83.0,19.0,1.8,9.4,29.0,47.45,30.88
2018,4,25,6,15,41.5,23.0,1.8,9.9,28.0,36.87,24.88
2018,4,25,6,30,0.0,27.0,1.8,10.4,27.0,26.05,16.86
2018,4,25,6,45,0.0,38.0,1.85,10.9,38.0,36.69,26.14
2018,4,25,7,0,0.0,49.0,1.9,11.4,49.0,47.33,35.29
2018,4,25,7,15,0.0,58.0,1.8,11.95,58.0,56.04,42.62
2018,4,25,7,30,0.0,67.0,1.7,12.5,67.0,64.76,49.82
2018,4,25,7,45,0.0,84.0,1.65,13.0,84.0,81.33,63.51
2018,4,25,8,0,0.0,101.0,1.6,13.5,101.0,98.19,77.22
2018,4,25,8,15,0.5,124.0,1.5,14.1,124.5,121.49,95.99
2018,4,25,8,30,1.0,147.0,1.4,14.7,148.0,144.89,114.48
2018,4,25,8,45,4.0,172.0,1.35,15.3,175.0,172.34,136.01
2018,4,25,9,0,7.0,197.0,1.3,15.9,202.0,200.03,157.33
2018,4,25,9,15,22.5,240.5,1.3,16.35,257.0,257.47,202.12
2018,4,25,9,30,38.0,284.0,1.3,16.8,312.0,324.21,252.77
2018,4,25,9,45,172.5,307.0,1.3,17.3,442.0,478.15,371.04
2018,4,25,10,0,307.0,330.0,1.3,17.8,572.0,637.99,486.73
2018,4,25,10,15,585.0,237.5,1.4,18.05,719.5,816.23,616.33
2018,4,25,10,30,863.0,145.0,1.5,18.3,867.0,986.84,728.67
2018,4,25,10,45,888.0,136.5,1.55,18.55,896.0,1004.41,737.11
2018,4,25,11,0,913.0,128.0,1.6,18.8,925.0,1025.32,749.72
2018,4,25,11,15,915.0,129.5,1.65,18.9,938.5,1031.14,753.13
2018,4,25,11,30,917.0,131.0,1.7,19.0,952.0,1033.54,754.67
2018,4,25,11,45,917.5,130.5,1.75,19.15,957.0,1028.99,751.77
2018,4,25,12,0,918.0,130.0,1.8,19.3,962.0,1021.05,746.88
2018,4,25,12,15,918.0,130.0,1.85,19.3,960.5,1009.79,740.39
2018,4,25,12,30,918.0,130.0,1.9,19.3,959.0,995.22,731.86
2018,4,25,12,45,916.5,128.5,2.0,19.3,949.0,974.53,720.01
2018,4,25,13,0,915.0,127.0,2.1,19.3,939.0,950.75,706.07
2018,4,25,13,15,911.0,125.5,2.15,19.2,921.5,921.8,688.34
2018,4,25,13,30,907.0,124.0,2.2,19.1,904.0,890.11,668.66
2018,4,25,13,45,900.0,123.0,2.25,19.0,878.5,853.89,645.72
2018,4,25,14,0,893.0,122.0,2.3,18.9,853.0,815.42,621.01
2018,4,25,14,15,883.5,120.5,2.35,18.7,821.0,772.56,593.14
2018,4,25,14,30,874.0,119.0,2.4,18.5,789.0,728.05,563.68
2018,4,25,14,45,862.5,116.5,2.45,18.3,751.0,679.52,529.05
2018,4,25,15,0,851.0,114.0,2.5,18.1,713.0,629.86,492.36
2018,4,25,15,15,836.0,111.0,2.5,18.1,670.0,577.0,451.63
2018,4,25,15,30,821.0,108.0,2.5,18.1,627.0,523.97,409.63
2018,4,25,15,45,800.5,105.0,2.6,17.5,579.5,468.51,365.62
2018,4,25,16,0,780.0,102.0,2.7,16.9,532.0,413.97,320.72
2018,4,25,16,15,750.5,99.0,2.7,16.45,481.0,357.44,272.61
2018,4,25,16,30,721.0,96.0,2.7,16.0,430.0,300.78,223.4
2018,4,25,16,45,682.0,91.0,2.7,15.6,377.0,244.92,174.58
2018,4,25,17,0,643.0,86.0,2.7,15.2,324.0,193.06,129.66
2018,4,25,17,15,593.5,79.5,2.65,14.65,273.0,142.7,88.73
2018,4,25,17,30,544.0,73.0,2.6,14.1,222.0,98.0,57.03
2018,4,25,17,45,461.0,64.5,2.55,13.5,172.0,56.68,36.22
2018,4,25,18,0,378.0,56.0,2.5,12.9,122.0,41.84,31.44
2018,4,25,18,15,278.0,43.0,2.45,12.45,83.0,32.94,22.86
2018,4,25,18,30,178.0,30.0,2.4,12.0,44.0,23.58,10.58
2018,4,25,18,45,93.0,16.0,2.35,11.55,23.0,15.73,0.0
2018,4,25,19,0,8.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,25,19,15,4.0,1.0,2.35,10.9,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.3,8.4,4.0,4.95,0.0
2018,4,26,5,45,3.5,9.0,2.45,8.75,9.0,9.44,0.0
2018,4,26,6,0,0.0,14.0,2.6,9.1,14.0,13.5,5.57
2018,4,26,6,15,0.0,22.0,2.65,9.5,22.0,21.22,12.53
2018,4,26,6,30,0.0,30.0,2.7,9.9,30.0,28.95,19.41
2018,4,26,6,45,0.0,40.0,2.75,10.35,40.0,38.62,27.86
2018,4,26,7,0,0.0,50.0,2.8,10.8,50.0,48.3,36.19
2018,4,26,7,15,0.0,60.5,2.8,11.2,60.5,58.47,44.8
2018,4,26,7,30,0.0,71.0,2.8,11.6,71.0,68.64,53.28
2018,4,26,7,45,0.0,89.0,2.8,12.05,89.0,86.32,67.96
2018,4,26,8,0,0.0,107.0,2.8,12.5,107.0,104.21,82.59
2018,4,26,8,15,7.5,145.0,2.8,12.85,149.5,147.71,118.48
2018,4,26,8,30,15.0,183.0,2.8,13.2,192.0,192.07,154.38
2018,4,26,8,45,33.5,228.0,2.8,13.55,250.0,259.89,208.79
2018,4,26,9,0,52.0,273.0,2.8,13.9,308.0,323.65,258.7
2018,4,26,9,15,131.5,306.0,2.8,14.25,401.0,435.5,346.78
2018,4,26,9,30,211.0,339.0,2.8,14.6,494.0,543.42,428.93
2018,4,26,9,45,383.0,299.5,2.8,14.9,597.0,668.33,524.91
2018,4,26,10,0,555.0,260.0,2.8,15.2,700.0,800.72,622.63
2018,4,26,10,15,725.0,191.5,2.85,15.45,787.0,900.03,693.02
2018,4,26,10,30,895.0,123.0,2.9,15.7,874.0,989.31,752.31
2018,4,26,10,45,900.5,123.5,2.95,15.95,895.5,1004.01,760.33
2018,4,26,11,0,906.0,124.0,3.0,16.2,917.0,1015.49,766.99
2018,4,26,11,15,909.5,125.0,3.1,16.3,931.5,1022.21,771.47
2018,4,26,11,30,913.0,126.0,3.2,16.4,946.0,1025.55,773.82
2018,4,26,11,45,915.0,125.5,3.25,16.55,952.0,1022.48,771.43
2018,4,26,12,0,917.0,125.0,3.3,16.7,958.0,1016.01,766.93
2018,4,26,12,15,917.0,124.5,3.35,16.65,956.5,1004.26,759.58
2018,4,26,12,30,917.0,124.0,3.4,16.6,955.0,989.22,750.11
2018,4,26,12,45,916.5,123.0,3.45,16.6,946.0,969.99,737.72
2018,4,26,13,0,916.0,122.0,3.5,16.6,937.0,947.64,723.22
2018,4,26,13,15,912.5,121.0,3.55,16.55,920.0,919.62,704.94
2018,4,26,13,30,909.0,120.0,3.6,16.5,903.0,888.83,684.68
2018,4,26,13,45,903.5,119.0,3.6,16.4,879.0,853.78,661.16
2018,4,26,14,0,898.0,118.0,3.6,16.3,855.0,816.39,635.82
2018,4,26,14,15,890.5,116.5,3.6,16.15,824.5,774.86,607.42
2018,4,26,14,30,883.0,115.0,3.6,16.0,794.0,731.51,577.4
2018,4,26,14,45,872.0,113.0,3.65,15.85,756.5,683.76,542.33
2018,4,26,15,0,861.0,111.0,3.7,15.7,719.0,634.1,504.45
2018,4,26,15,15,846.5,108.5,3.7,15.7,676.0,581.57,462.93
2018,4,26,15,30,832.0,106.0,3.7,15.7,633.0,528.8,420.11
2018,4,26,15,45,814.0,103.0,3.65,15.25,586.5,473.96,375.03
2018,4,26,16,0,796.0,100.0,3.6,14.8,540.0,419.77,329.1
2018,4,26,16,15,771.5,95.5,3.6,14.5,489.5,362.76,279.61
2018,4,26,16,30,747.0,91.0,3.6,14.2,439.0,307.63,230.6
2018,4,26,16,45,713.0,86.5,3.55,13.9,387.0,249.63,179.06
2018,4,26,17,0,679.0,82.0,3.5,13.6,335.0,197.43,132.91
2018,4,26,17,15,630.0,75.5,3.4,13.15,282.5,145.07,89.69
2018,4,26,17,30,581.0,69.0,3.3,12.7,230.0,98.26,55.94
2018,4,26,17,45,509.0,61.5,3.2,12.25,181.0,55.8,34.36
2018,4,26,18,0,437.0,54.0,3.1,11.8,132.0,40.61,30.52
2018,4,26,18,15,296.5,42.5,3.05,11.4,87.5,32.44,22.6
2018,4,26,18,30,156.0,31.0,3.0,11.0,43.0,24.34,11.91
2018,4,26,18,45,81.5,17.0,2.9,10.65,23.0,16.71,0.0
2018,4,26,19,0,7.0,3.0,2.8,10.3,3.0,0.0,0.0
2018,4,26,19,15,3.5,1.5,2.85,10.2,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,5,15,0.0,1.5,1.45,10.55,1.5,0.0,0.0
2018,4,27,5,30,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2018,4,27,5,45,58.5,14.5,1.6,11.4,21.5,29.32,10.89
2018,4,27,6,0,117.0,26.0,1.7,11.8,40.0,65.34,44.64
2018,4,27,6,15,113.5,27.0,1.8,12.2,46.0,70.63,51.63
2018,4,27,6,30,110.0,28.0,1.9,12.6,52.0,75.93,57.85
2018,4,27,6,45,65.0,51.0,2.0,13.0,66.0,80.97,63.44
2018,4,27,7,0,20.0,74.0,2.1,13.4,80.0,83.65,65.93
2018,4,27,7,15,92.5,114.5,2.15,13.65,151.5,170.44,139.32
2018,4,27,7,30,165.0,155.0,2.2,13.9,223.0,260.39,213.7
2018,4,27,7,45,423.5,134.0,2.2,14.2,340.5,417.77,342.93
2018,4,27,8,0,682.0,113.0,2.2,14.5,458.0,589.01,477.45
2018,4,27,8,15,525.0,166.0,2.25,14.75,447.0,561.31,451.95
2018,4,27,8,30,368.0,219.0,2.3,15.0,436.0,514.48,412.48
2018,4,27,8,45,381.5,227.0,2.3,15.25,467.5,555.08,442.51
2018,4,27,9,0,395.0,235.0,2.3,15.5,499.0,587.54,465.59
2018,4,27,9,15,595.5,189.5,2.35,15.65,614.5,724.34,569.75
2018,4,27,9,30,796.0,144.0,2.4,15.8,730.0,864.23,667.71
2018,4,27,9,45,769.0,165.0,2.4,16.0,753.0,885.03,679.03
2018,4,27,10,0,742.0,186.0,2.4,16.2,776.0,898.6,686.54
2018,4,27,10,15,778.0,177.5,2.45,16.3,815.0,931.78,708.3
2018,4,27,10,30,814.0,169.0,2.5,16.4,854.0,967.66,731.6
2018,4,27,10,45,835.0,163.0,2.5,16.5,881.0,989.46,744.83
2018,4,27,11,0,856.0,157.0,2.5,16.6,908.0,1008.46,756.36
2018,4,27,11,15,860.0,157.5,2.55,16.7,922.0,1014.66,760.0
2018,4,27,11,30,864.0,158.0,2.6,16.8,936.0,1017.6,761.72
2018,4,27,11,45,866.0,158.0,2.65,16.85,942.5,1014.78,759.92
2018,4,27,12,0,868.0,158.0,2.7,16.9,949.0,1008.68,756.1
2018,4,27,12,15,861.0,162.5,2.75,16.9,945.5,995.35,747.72
2018,4,27,12,30,854.0,167.0,2.8,16.9,942.0,978.99,737.43
2018,4,27,12,45,842.5,171.5,2.8,16.9,930.0,955.6,722.02
2018,4,27,13,0,831.0,176.0,2.8,16.9,918.0,929.67,704.96
2018,4,27,13,15,827.0,174.5,2.85,16.85,901.0,902.03,687.23
2018,4,27,13,30,823.0,173.0,2.9,16.8,884.0,871.92,667.7
2018,4,27,13,45,817.5,170.0,2.95,16.7,860.0,836.8,644.67
2018,4,27,14,0,812.0,167.0,3.0,16.6,836.0,799.63,619.98
2018,4,27,14,15,804.5,163.5,3.05,16.5,805.5,758.61,592.25
2018,4,27,14,30,797.0,160.0,3.1,16.4,775.0,716.04,561.62
2018,4,27,14,45,786.0,156.5,3.15,16.25,738.5,669.84,527.67
2018,4,27,15,0,775.0,153.0,3.2,16.1,702.0,621.65,491.4
2018,4,27,15,15,730.0,157.0,3.2,16.1,649.5,561.54,444.45
2018,4,27,15,30,685.0,161.0,3.2,16.1,597.0,504.3,398.79
2018,4,27,15,45,671.0,148.5,3.2,15.7,549.0,449.33,354.67
2018,4,27,16,0,657.0,136.0,3.2,15.3,501.0,394.95,309.63
2018,4,27,16,15,640.0,127.0,3.15,15.0,455.5,343.5,265.5
2018,4,27,16,30,623.0,118.0,3.1,14.7,410.0,293.33,221.43
2018,4,27,16,45,600.5,111.0,3.1,14.45,365.5,245.09,178.6
2018,4,27,17,0,578.0,104.0,3.1,14.2,321.0,199.13,138.07
2018,4,27,17,15,530.5,95.5,2.95,13.8,271.5,150.89,98.62
2018,4,27,17,30,483.0,87.0,2.8,13.4,222.0,107.3,66.94
2018,4,27,17,45,414.0,75.5,2.65,13.0,174.0,66.38,44.16
2018,4,27,18,0,345.0,64.0,2.5,12.6,126.0,48.06,37.04
2018,4,27,18,15,246.5,49.5,2.35,12.3,86.5,38.13,27.51
2018,4,27,18,30,148.0,35.0,2.2,12.0,47.0,27.67,14.94
2018,4,27,18,45,78.5,19.5,2.05,11.65,25.5,19.17,0.0
2018,4,27,19,0,9.0,4.0,1.9,11.3,4.0,0.0,0.0
2018,4,27,19,15,4.5,2.0,1.9,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,5,15,12.5,5.5,1.55,10.75,6.0,0.0,0.0
2018,4,28,5,30,25.0,11.0,1.7,11.1,12.0,14.59,0.0
2018,4,28,5,45,86.5,27.5,1.8,11.45,37.5,51.68,26.14
2018,4,28,6,0,148.0,44.0,1.9,11.8,63.0,91.37,65.21
2018,4,28,6,15,258.0,57.5,2.05,12.15,108.5,152.8,116.98
2018,4,28,6,30,368.0,71.0,2.2,12.5,154.0,222.25,176.47
2018,4,28,6,45,279.5,93.5,2.35,12.8,166.0,223.87,181.75
2018,4,28,7,0,191.0,116.0,2.5,13.1,178.0,220.81,180.97
2018,4,28,7,15,248.0,134.5,2.55,13.35,229.5,280.26,230.86
2018,4,28,7,30,305.0,153.0,2.6,13.6,281.0,344.92,283.91
2018,4,28,7,45,166.0,142.0,2.65,13.8,213.0,253.56,208.32
2018,4,28,8,0,27.0,131.0,2.7,14.0,145.0,150.23,120.65
2018,4,28,8,15,13.5,128.0,2.75,14.25,135.0,134.66,107.22
2018,4,28,8,30,0.0,125.0,2.8,14.5,125.0,121.88,95.86
2018,4,28,8,45,0.0,104.0,2.85,14.7,104.0,100.88,78.29
2018,4,28,9,0,0.0,83.0,2.9,14.9,83.0,80.33,61.15
2018,4,28,9,15,9.0,127.0,2.95,15.05,133.5,131.26,103.01
2018,4,28,9,30,18.0,171.0,3.0,15.2,184.0,187.82,148.6
2018,4,28,9,45,81.0,250.5,3.05,15.4,314.5,335.43,266.78
2018,4,28,10,0,144.0,330.0,3.1,15.6,445.0,479.4,377.34
2018,4,28,10,15,108.0,303.5,3.15,15.7,391.5,418.79,329.32
2018,4,28,10,30,72.0,277.0,3.2,15.8,338.0,349.18,274.8
2018,4,28,10,45,105.5,328.5,3.2,15.95,420.0,443.45,347.3
2018,4,28,11,0,139.0,380.0,3.2,16.1,502.0,529.73,411.53
2018,4,28,11,15,83.5,351.0,3.3,16.15,424.5,436.42,339.55
2018,4,28,11,30,28.0,322.0,3.4,16.2,347.0,351.24,273.01
2018,4,28,11,45,64.5,341.5,3.45,16.25,400.0,405.72,316.17
2018,4,28,12,0,101.0,361.0,3.5,16.3,453.0,465.82,362.45
2018,4,28,12,15,120.5,364.0,3.5,16.3,473.5,484.61,376.93
2018,4,28,12,30,140.0,367.0,3.5,16.3,494.0,502.34,390.75
2018,4,28,12,45,105.0,360.0,3.55,16.25,455.0,458.55,356.88
2018,4,28,13,0,70.0,353.0,3.6,16.2,416.0,411.62,320.62
2018,4,28,13,15,125.0,388.0,3.65,16.05,497.5,494.82,385.5
2018,4,28,13,30,180.0,423.0,3.7,15.9,579.0,569.74,442.65
2018,4,28,13,45,379.5,341.0,3.7,15.75,658.0,645.99,505.4
2018,4,28,14,0,579.0,259.0,3.7,15.6,737.0,708.64,556.65
2018,4,28,14,15,728.0,188.5,3.7,15.4,766.5,727.0,573.7
2018,4,28,14,30,877.0,118.0,3.7,15.2,796.0,732.17,580.18
2018,4,28,14,45,865.0,116.5,3.65,15.0,758.5,684.52,544.46
2018,4,28,15,0,853.0,115.0,3.6,14.8,721.0,635.1,506.47
2018,4,28,15,15,838.5,112.0,3.6,14.8,678.0,582.49,464.88
2018,4,28,15,30,824.0,109.0,3.6,14.8,635.0,529.67,422.03
2018,4,28,15,45,803.5,106.5,3.55,14.4,588.0,474.58,376.68
2018,4,28,16,0,783.0,104.0,3.5,14.0,541.0,420.41,330.74
2018,4,28,16,15,755.0,100.5,3.45,13.75,490.0,363.8,281.57
2018,4,28,16,30,727.0,97.0,3.4,13.5,439.0,306.87,231.23
2018,4,28,16,45,690.0,92.0,3.35,13.3,386.5,251.14,181.66
2018,4,28,17,0,653.0,87.0,3.3,13.1,334.0,199.18,135.82
2018,4,28,17,15,603.5,81.0,3.15,12.8,282.5,148.59,93.89
2018,4,28,17,30,554.0,75.0,3.0,12.5,231.0,103.63,61.12
2018,4,28,17,45,478.5,66.5,2.9,12.25,181.5,61.58,38.6
2018,4,28,18,0,403.0,58.0,2.8,12.0,132.0,43.99,33.56
2018,4,28,18,15,296.5,45.5,2.65,11.8,90.5,34.72,24.68
2018,4,28,18,30,190.0,33.0,2.5,11.6,49.0,25.87,14.16
2018,4,28,18,45,104.0,19.0,2.4,11.4,27.0,18.68,0.0
2018,4,28,19,0,18.0,5.0,2.3,11.2,5.0,0.0,0.0
2018,4,28,19,15,9.0,2.5,2.25,11.05,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.0,1.7,9.95,9.0,0.0,0.0
2018,4,29,5,30,71.0,16.0,1.9,10.3,18.0,26.64,0.0
2018,4,29,5,45,163.5,31.0,2.05,10.6,48.5,75.83,42.35
2018,4,29,6,0,256.0,46.0,2.2,10.9,79.0,126.29,91.08
2018,4,29,6,15,362.0,56.5,2.3,11.25,126.5,185.23,142.22
2018,4,29,6,30,468.0,67.0,2.4,11.6,174.0,257.38,204.92
2018,4,29,6,45,498.0,77.5,2.45,11.95,217.5,307.15,249.67
2018,4,29,7,0,528.0,88.0,2.5,12.3,261.0,359.36,295.12
2018,4,29,7,15,554.0,99.5,2.5,12.65,308.5,412.74,339.93
2018,4,29,7,30,580.0,111.0,2.5,13.0,356.0,467.67,384.46
2018,4,29,7,45,634.0,112.5,2.55,13.35,411.0,530.53,434.39
2018,4,29,8,0,688.0,114.0,2.6,13.7,466.0,596.71,485.49
2018,4,29,8,15,665.5,132.5,2.6,14.0,500.5,630.16,509.19
2018,4,29,8,30,643.0,151.0,2.6,14.3,535.0,659.83,529.55
2018,4,29,8,45,534.5,180.0,2.65,14.65,515.5,625.69,500.72
2018,4,29,9,0,426.0,209.0,2.7,15.0,496.0,586.06,467.64
2018,4,29,9,15,237.0,223.0,2.65,15.2,384.5,443.88,354.75
2018,4,29,9,30,48.0,237.0,2.6,15.4,273.0,282.95,223.69
2018,4,29,9,45,54.5,251.5,2.6,15.6,294.0,304.66,240.82
2018,4,29,10,0,61.0,266.0,2.6,15.8,315.0,326.44,257.25
2018,4,29,10,15,37.5,246.0,2.6,15.9,276.5,283.95,222.97
2018,4,29,10,30,14.0,226.0,2.6,16.0,238.0,235.29,183.83
2018,4,29,10,45,108.0,308.0,2.6,16.1,403.0,424.32,332.54
2018,4,29,11,0,202.0,390.0,2.6,16.2,568.0,601.72,464.65
2018,4,29,11,15,179.5,405.0,2.6,16.3,565.0,594.48,456.76
2018,4,29,11,30,157.0,420.0,2.6,16.4,562.0,586.26,449.43
2018,4,29,11,45,133.0,407.0,2.65,16.5,528.0,546.87,420.02
2018,4,29,12,0,109.0,394.0,2.7,16.6,494.0,507.36,390.45
2018,4,29,12,15,81.5,377.0,2.7,16.65,451.5,454.59,350.7
2018,4,29,12,30,54.0,360.0,2.7,16.7,409.0,408.99,315.88
2018,4,29,12,45,67.5,359.5,2.7,16.75,420.5,418.64,323.87
2018,4,29,13,0,81.0,359.0,2.7,16.8,432.0,427.48,331.0
2018,4,29,13,15,380.5,292.0,2.75,16.85,623.5,630.19,490.65
2018,4,29,13,30,680.0,225.0,2.8,16.9,815.0,805.07,621.63
2018,4,29,13,45,791.0,168.0,2.8,16.9,836.0,814.83,628.18
2018,4,29,14,0,902.0,111.0,2.8,16.9,857.0,815.54,629.37
2018,4,29,14,15,777.5,154.5,2.85,16.85,780.5,731.48,570.65
2018,4,29,14,30,653.0,198.0,2.9,16.8,704.0,652.79,511.58
2018,4,29,14,45,380.5,254.5,2.95,16.75,546.0,496.09,390.74
2018,4,29,15,0,108.0,311.0,3.0,16.7,388.0,362.21,284.3
2018,4,29,15,15,260.5,270.5,3.0,16.7,441.5,402.99,318.61
2018,4,29,15,30,413.0,230.0,3.0,16.7,495.0,428.66,338.8
2018,4,29,15,45,601.0,163.5,3.05,16.4,517.0,432.36,340.86
2018,4,29,16,0,789.0,97.0,3.1,16.1,539.0,417.42,325.59
2018,4,29,16,15,772.5,90.5,3.1,15.85,490.5,361.87,277.45
2018,4,29,16,30,756.0,84.0,3.1,15.6,442.0,307.35,229.13
2018,4,29,16,45,714.0,81.0,3.1,15.35,388.0,250.9,179.36
2018,4,29,17,0,672.0,78.0,3.1,15.1,334.0,196.0,131.5
2018,4,29,17,15,638.5,71.5,3.0,14.7,285.5,146.12,89.61
2018,4,29,17,30,605.0,65.0,2.9,14.3,237.0,99.99,55.41
2018,4,29,17,45,538.0,58.0,2.8,13.9,188.0,56.44,32.32
2018,4,29,18,0,471.0,51.0,2.7,13.5,139.0,37.17,27.36
2018,4,29,18,15,366.5,41.5,2.6,13.15,97.0,31.71,21.98
2018,4,29,18,30,262.0,32.0,2.5,12.8,55.0,25.95,14.58
2018,4,29,18,45,146.0,18.5,2.4,12.4,30.0,18.18,0.0
2018,4,29,19,0,30.0,5.0,2.3,12.0,5.0,4.91,0.0
2018,4,29,19,15,15.0,2.5,2.25,11.8,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,5,15,8.5,6.5,2.05,9.35,7.0,0.0,0.0
2018,4,30,5,30,17.0,13.0,2.2,9.7,14.0,15.44,0.0
2018,4,30,5,45,57.5,29.5,2.3,10.0,36.5,45.95,26.11
2018,4,30,6,0,98.0,46.0,2.4,10.3,59.0,80.73,58.83
2018,4,30,6,15,103.0,66.0,2.35,10.7,85.0,105.64,81.94
2018,4,30,6,30,108.0,86.0,2.3,11.1,111.0,134.21,107.63
2018,4,30,6,45,189.5,102.5,2.3,11.5,159.5,196.6,160.76
2018,4,30,7,0,271.0,119.0,2.3,11.9,208.0,263.09,216.94
2018,4,30,7,15,233.0,145.0,2.15,12.35,231.0,284.84,234.75
2018,4,30,7,30,195.0,171.0,2.0,12.8,254.0,296.15,243.16
2018,4,30,7,45,190.5,191.0,1.85,13.25,280.5,323.34,264.11
2018,4,30,8,0,186.0,211.0,1.7,13.7,307.0,349.68,283.63
2018,4,30,8,15,196.0,234.5,1.7,14.05,344.5,389.35,313.68
2018,4,30,8,30,206.0,258.0,1.7,14.4,382.0,429.27,343.23
2018,4,30,8,45,277.5,269.5,1.65,14.75,449.5,512.7,406.34
2018,4,30,9,0,349.0,281.0,1.6,15.1,517.0,592.66,464.82
2018,4,30,9,15,407.0,278.5,1.6,15.4,569.5,657.52,511.07
2018,4,30,9,30,465.0,276.0,1.6,15.7,622.0,716.93,552.73
2018,4,30,9,45,524.5,267.5,1.6,15.95,675.0,772.66,591.33
2018,4,30,10,0,584.0,259.0,1.6,16.2,728.0,829.15,629.73
2018,4,30,10,15,630.0,247.0,1.6,16.35,768.5,872.04,658.29
2018,4,30,10,30,676.0,235.0,1.6,16.5,809.0,911.72,684.16
2018,4,30,10,45,783.5,185.5,1.65,16.65,866.5,965.72,719.02
2018,4,30,11,0,891.0,136.0,1.7,16.8,924.0,1017.45,751.82
2018,4,30,11,15,894.0,136.5,1.65,16.85,937.5,1022.91,753.3
2018,4,30,11,30,897.0,137.0,1.6,16.9,951.0,1025.06,753.33
2018,4,30,11,45,898.0,137.0,1.6,16.95,956.5,1021.42,750.56
2018,4,30,12,0,899.0,137.0,1.6,17.0,962.0,1014.47,745.86
2018,4,30,12,15,899.5,136.0,1.65,17.0,960.0,1002.77,739.12
2018,4,30,12,30,900.0,135.0,1.7,17.0,958.0,987.85,730.4
2018,4,30,12,45,898.0,134.5,1.75,17.0,948.5,967.96,718.48
2018,4,30,13,0,896.0,134.0,1.8,17.0,939.0,945.09,704.62
2018,4,30,13,15,891.0,133.0,1.9,17.0,921.0,916.21,687.29
2018,4,30,13,30,886.0,132.0,2.0,17.0,903.0,884.73,668.03
2018,4,30,13,45,879.0,131.5,2.1,16.95,878.5,849.65,646.16
2018,4,30,14,0,872.0,131.0,2.2,16.9,854.0,812.41,622.47
2018,4,30,14,15,863.0,129.0,2.3,16.85,822.5,770.26,594.96
2018,4,30,14,30,854.0,127.0,2.4,16.8,791.0,726.72,566.0
2018,4,30,14,45,842.5,124.5,2.5,16.7,753.5,678.96,531.73
2018,4,30,15,0,831.0,122.0,2.6,16.6,716.0,630.27,495.64
2018,4,30,15,15,816.0,119.0,2.6,16.6,673.5,578.42,455.53
2018,4,30,15,30,801.0,116.0,2.6,16.6,631.0,526.47,414.24
2018,4,30,15,45,782.0,112.5,2.8,16.4,584.5,472.32,370.84
2018,4,30,16,0,763.0,109.0,3.0,16.2,538.0,418.98,326.53
2018,4,30,16,15,738.0,104.5,3.05,15.95,488.5,361.21,277.32
2018,4,30,16,30,713.0,100.0,3.1,15.7,439.0,307.52,230.25
2018,4,30,16,45,678.5,94.5,3.2,15.45,387.5,252.72,182.06
2018,4,30,17,0,644.0,89.0,3.3,15.2,336.0,201.42,137.15
2018,4,30,17,15,595.5,82.5,3.2,14.7,284.5,150.96,95.54
2018,4,30,17,30,547.0,76.0,3.1,14.2,233.0,106.0,62.57
2018,4,30,17,45,477.5,67.5,3.0,13.75,184.5,64.3,39.61
2018,4,30,18,0,408.0,59.0,2.9,13.3,136.0,44.48,33.86
2018,4,30,18,15,293.5,47.0,2.85,12.8,93.5,35.76,25.58
2018,4,30,18,30,179.0,35.0,2.8,12.3,51.0,27.38,16.12
2018,4,30,18,45,99.0,20.0,2.75,11.85,28.0,15.94,0.0
2018,4,30,19,0,19.0,5.0,2.7,11.4,5.0,4.91,0.0
2018,4,30,19,15,9.5,2.5,2.7,11.2,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,1,5,15,47.0,9.0,2.0,8.25,11.0,8.85,0.0
2018,5,1,5,30,94.0,18.0,2.1,8.8,22.0,32.62,0.0
2018,5,1,5,45,166.5,32.5,2.25,9.4,51.0,79.68,48.72
2018,5,1,6,0,239.0,47.0,2.4,10.0,80.0,123.78,90.57
2018,5,1,6,15,341.0,59.0,2.4,10.5,128.0,182.77,141.65
2018,5,1,6,30,443.0,71.0,2.4,11.0,176.0,254.27,203.66
2018,5,1,6,45,527.0,76.5,2.45,11.55,231.0,320.78,261.42
2018,5,1,7,0,611.0,82.0,2.5,12.1,286.0,395.16,324.4
2018,5,1,7,15,652.0,88.0,2.5,12.7,338.5,454.68,373.69
2018,5,1,7,30,693.0,94.0,2.5,13.3,391.0,517.02,423.55
2018,5,1,7,45,723.0,98.5,2.55,13.9,442.0,573.25,467.16
2018,5,1,8,0,753.0,103.0,2.6,14.5,493.0,630.56,510.26
2018,5,1,8,15,776.0,106.5,2.55,15.0,542.0,680.53,546.0
2018,5,1,8,30,799.0,110.0,2.5,15.5,591.0,732.3,580.81
2018,5,1,8,45,816.5,113.0,2.5,15.95,636.5,778.66,611.34
2018,5,1,9,0,834.0,116.0,2.5,16.4,682.0,823.82,640.5
2018,5,1,9,15,850.0,117.0,2.45,16.75,723.5,864.03,665.57
2018,5,1,9,30,866.0,118.0,2.4,17.1,765.0,897.27,685.49
2018,5,1,9,45,880.0,117.5,2.35,17.45,801.0,930.03,704.89
2018,5,1,10,0,894.0,117.0,2.3,17.8,837.0,960.44,722.46
2018,5,1,10,15,900.5,118.5,2.3,18.05,865.0,983.29,735.67
2018,5,1,10,30,907.0,120.0,2.3,18.3,893.0,1003.12,746.95
2018,5,1,10,45,911.0,122.0,2.25,18.6,914.5,1017.9,754.26
2018,5,1,11,0,915.0,124.0,2.2,18.9,936.0,1029.38,759.49
2018,5,1,11,15,917.0,125.0,2.15,19.05,949.0,1034.5,761.13
2018,5,1,11,30,919.0,126.0,2.1,19.2,962.0,1036.22,760.74
2018,5,1,11,45,919.5,126.5,2.1,19.35,967.5,1032.56,757.67
2018,5,1,12,0,920.0,127.0,2.1,19.5,973.0,1025.52,752.6
2018,5,1,12,15,922.0,125.0,2.15,19.55,971.5,1014.05,745.71
2018,5,1,12,30,924.0,123.0,2.2,19.6,970.0,999.26,736.76
2018,5,1,12,45,925.5,120.0,2.25,19.7,961.0,979.74,724.65
2018,5,1,13,0,927.0,117.0,2.3,19.8,952.0,957.03,710.47
2018,5,1,13,15,922.5,117.0,2.35,19.75,935.0,928.9,693.07
2018,5,1,13,30,918.0,117.0,2.4,19.7,918.0,898.03,673.77
2018,5,1,13,45,851.0,146.5,2.5,19.65,873.0,844.18,638.98
2018,5,1,14,0,784.0,176.0,2.6,19.6,828.0,789.61,603.19
2018,5,1,14,15,782.0,169.0,2.65,19.5,799.0,750.4,577.19
2018,5,1,14,30,780.0,162.0,2.7,19.4,770.0,709.32,548.37
2018,5,1,14,45,815.0,138.5,2.8,19.3,747.0,675.18,524.79
2018,5,1,15,0,850.0,115.0,2.9,19.2,724.0,636.22,496.69
2018,5,1,15,15,845.0,109.0,2.9,19.2,684.5,586.39,458.31
2018,5,1,15,30,840.0,103.0,2.9,19.2,645.0,535.46,418.05
2018,5,1,15,45,821.0,100.0,3.05,18.65,597.5,479.9,374.1
2018,5,1,16,0,802.0,97.0,3.2,18.1,550.0,425.07,329.1
2018,5,1,16,15,776.5,93.5,3.2,17.7,499.5,368.41,280.9
2018,5,1,16,30,751.0,90.0,3.2,17.3,449.0,313.72,233.16
2018,5,1,16,45,717.0,86.0,3.25,16.9,397.0,256.02,182.69
2018,5,1,17,0,683.0,82.0,3.3,16.5,345.0,204.04,137.2
2018,5,1,17,15,636.0,76.5,3.2,15.9,293.0,152.47,94.6
2018,5,1,17,30,589.0,71.0,3.1,15.3,241.0,106.17,60.59
2018,5,1,17,45,481.0,65.5,3.05,14.7,186.0,63.5,38.19
2018,5,1,18,0,373.0,60.0,3.0,14.1,131.0,44.41,33.72
2018,5,1,18,15,257.0,47.0,2.9,13.55,89.0,35.65,25.45
2018,5,1,18,30,141.0,34.0,2.8,13.0,47.0,26.43,15.62
2018,5,1,18,45,77.5,19.5,2.65,12.5,26.0,16.4,0.0
2018,5,1,19,0,14.0,5.0,2.5,12.0,5.0,4.91,0.0
2018,5,1,19,15,7.0,2.5,2.45,11.8,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,5,15,29.5,7.0,0.65,9.95,8.5,10.13,0.0
2018,5,2,5,30,59.0,14.0,0.7,10.5,17.0,25.38,0.0
2018,5,2,5,45,63.0,23.5,0.8,11.05,29.5,42.34,24.74
2018,5,2,6,0,67.0,33.0,0.9,11.6,42.0,56.7,39.91
2018,5,2,6,15,33.5,48.5,0.9,12.0,53.0,59.75,44.57
2018,5,2,6,30,0.0,64.0,0.9,12.4,64.0,62.74,48.11
2018,5,2,6,45,6.0,89.5,0.9,12.85,91.5,91.26,72.33
2018,5,2,7,0,12.0,115.0,0.9,13.3,119.0,120.38,96.6
2018,5,2,7,15,38.5,142.5,0.85,13.7,158.5,167.67,135.6
2018,5,2,7,30,65.0,170.0,0.8,14.1,198.0,213.82,172.81
2018,5,2,7,45,144.0,194.5,0.8,14.55,266.5,298.3,240.53
2018,5,2,8,0,223.0,219.0,0.8,15.0,335.0,383.76,306.77
2018,5,2,8,15,237.5,239.5,0.75,15.4,374.0,432.22,341.59
2018,5,2,8,30,252.0,260.0,0.7,15.8,413.0,474.2,371.04
2018,5,2,8,45,424.0,230.0,0.65,16.25,509.5,594.45,460.27
2018,5,2,9,0,596.0,200.0,0.6,16.7,606.0,721.51,549.24
2018,5,2,9,15,724.0,161.5,0.6,17.05,684.0,808.43,606.04
2018,5,2,9,30,852.0,123.0,0.6,17.4,762.0,896.6,660.66
2018,5,2,9,45,862.5,124.0,0.6,17.75,796.0,922.15,673.65
2018,5,2,10,0,873.0,125.0,0.6,18.1,830.0,950.47,689.28
2018,5,2,10,15,880.0,127.0,0.7,18.4,858.5,973.86,703.98
2018,5,2,10,30,887.0,129.0,0.8,18.7,887.0,994.32,716.94
2018,5,2,10,45,892.0,130.0,0.85,18.95,908.0,1008.73,725.28
2018,5,2,11,0,897.0,131.0,0.9,19.2,929.0,1019.93,731.8
2018,5,2,11,15,899.5,132.5,1.0,19.4,942.5,1025.93,736.39
2018,5,2,11,30,902.0,134.0,1.1,19.6,956.0,1028.59,739.03
2018,5,2,11,45,902.5,134.5,1.15,19.8,961.5,1024.92,736.86
2018,5,2,12,0,903.0,135.0,1.2,20.0,967.0,1017.94,732.79
2018,5,2,12,15,906.0,132.0,1.3,20.05,965.5,1006.57,727.35
2018,5,2,12,30,909.0,129.0,1.4,20.1,964.0,991.94,719.85
2018,5,2,12,45,911.5,125.5,1.45,20.2,955.5,973.1,708.74
2018,5,2,13,0,914.0,122.0,1.5,20.3,947.0,951.08,695.61
2018,5,2,13,15,910.5,120.5,1.6,20.25,929.5,922.66,679.32
2018,5,2,13,30,907.0,119.0,1.7,20.2,912.0,891.5,661.04
2018,5,2,13,45,901.0,118.0,1.8,20.2,887.5,856.2,639.58
2018,5,2,14,0,895.0,117.0,1.9,20.2,863.0,818.62,616.24
2018,5,2,14,15,887.0,115.5,1.95,20.05,832.0,776.96,589.63
2018,5,2,14,30,879.0,114.0,2.0,19.9,801.0,733.55,561.4
2018,5,2,14,45,868.0,112.0,2.1,19.8,763.5,686.14,528.88
2018,5,2,15,0,857.0,110.0,2.2,19.7,726.0,637.65,493.76
2018,5,2,15,15,843.0,107.5,2.2,19.7,683.5,584.83,453.72
2018,5,2,15,30,829.0,105.0,2.2,19.7,641.0,532.68,413.02
2018,5,2,15,45,810.5,102.0,2.35,19.2,594.5,477.92,370.27
2018,5,2,16,0,792.0,99.0,2.5,18.7,548.0,423.88,326.4
2018,5,2,16,15,767.5,95.0,2.5,18.3,498.0,367.66,279.05
2018,5,2,16,30,743.0,91.0,2.5,17.9,448.0,313.32,232.03
2018,5,2,16,45,710.5,86.5,2.55,17.5,396.5,255.97,182.21
2018,5,2,17,0,678.0,82.0,2.6,17.1,345.0,204.2,137.13
2018,5,2,17,15,633.5,76.0,2.5,16.6,293.5,152.81,94.64
2018,5,2,17,30,589.0,70.0,2.4,16.1,242.0,106.4,60.35
2018,5,2,17,45,524.5,62.5,2.35,15.55,193.0,63.16,36.31
2018,5,2,18,0,460.0,55.0,2.3,15.0,144.0,40.27,29.97
2018,5,2,18,15,359.5,44.5,2.15,14.5,101.5,34.0,23.98
2018,5,2,18,30,259.0,34.0,2.0,14.0,59.0,26.38,15.78
2018,5,2,18,45,142.5,20.5,1.85,13.5,33.0,16.24,0.0
2018,5,2,19,0,26.0,7.0,1.7,13.0,7.0,6.88,0.0
2018,5,2,19,15,13.0,3.5,1.7,12.75,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.0,1.75,9.8,2.0,2.3,0.0
2018,5,3,5,30,6.0,4.0,1.9,10.2,4.0,5.0,0.0
2018,5,3,5,45,9.0,6.0,2.05,10.6,7.0,8.09,0.37
2018,5,3,6,0,12.0,8.0,2.2,11.0,10.0,11.44,3.67
2018,5,3,6,15,6.0,13.5,2.2,11.4,14.5,15.09,7.18
2018,5,3,6,30,0.0,19.0,2.2,11.8,19.0,18.32,10.18
2018,5,3,6,45,0.0,31.0,2.2,12.2,31.0,29.92,20.2
2018,5,3,7,0,0.0,43.0,2.2,12.6,43.0,41.52,30.12
2018,5,3,7,15,0.0,50.0,2.2,12.95,50.0,48.3,35.78
2018,5,3,7,30,0.0,57.0,2.2,13.3,57.0,55.08,41.37
2018,5,3,7,45,0.0,68.5,2.2,13.7,68.5,66.22,50.54
2018,5,3,8,0,0.0,80.0,2.2,14.1,80.0,77.38,59.6
2018,5,3,8,15,0.0,100.0,2.25,14.4,100.0,96.99,75.59
2018,5,3,8,30,0.0,120.0,2.3,14.7,120.0,116.81,91.54
2018,5,3,8,45,1.0,144.0,2.3,15.05,144.5,141.49,111.25
2018,5,3,9,0,2.0,168.0,2.3,15.4,169.0,166.29,130.79
2018,5,3,9,15,7.0,202.0,2.3,15.7,207.0,204.72,161.12
2018,5,3,9,30,12.0,236.0,2.3,16.0,245.0,243.52,191.23
2018,5,3,9,45,17.0,263.5,2.3,16.3,277.0,275.95,215.97
2018,5,3,10,0,22.0,291.0,2.3,16.6,309.0,308.54,240.53
2018,5,3,10,15,26.0,314.5,2.35,16.9,336.5,344.36,267.26
2018,5,3,10,30,30.0,338.0,2.4,17.2,364.0,372.37,287.81
2018,5,3,10,45,44.5,370.0,2.4,17.45,409.5,419.35,322.76
2018,5,3,11,0,59.0,402.0,2.4,17.7,455.0,466.22,357.01
2018,5,3,11,15,90.5,424.0,2.4,17.9,506.0,519.05,395.97
2018,5,3,11,30,122.0,446.0,2.4,18.1,557.0,578.79,439.15
2018,5,3,11,45,201.0,444.5,2.45,18.25,629.5,652.0,493.49
2018,5,3,12,0,280.0,443.0,2.5,18.4,702.0,729.59,549.61
2018,5,3,12,15,529.0,320.5,2.5,18.5,808.0,843.54,636.25
2018,5,3,12,30,778.0,198.0,2.5,18.6,914.0,942.74,706.75
2018,5,3,12,45,850.5,159.5,2.55,18.65,935.0,955.36,714.78
2018,5,3,13,0,923.0,121.0,2.6,18.7,956.0,959.02,717.78
2018,5,3,13,15,909.5,126.0,2.6,18.7,936.0,928.0,697.36
2018,5,3,13,30,896.0,131.0,2.6,18.7,916.0,894.7,675.63
2018,5,3,13,45,803.0,173.5,2.6,18.7,862.5,832.88,634.11
2018,5,3,14,0,710.0,216.0,2.6,18.7,809.0,772.35,591.86
2018,5,3,14,15,754.0,184.0,2.6,18.6,793.0,745.5,574.76
2018,5,3,14,30,798.0,152.0,2.6,18.5,777.0,713.99,553.52
2018,5,3,14,45,796.0,142.5,2.6,18.4,741.5,668.15,520.28
2018,5,3,15,0,794.0,133.0,2.6,18.3,706.0,620.73,485.13
2018,5,3,15,15,761.5,135.0,2.6,18.3,658.0,565.39,442.57
2018,5,3,15,30,729.0,137.0,2.6,18.3,610.0,509.85,398.95
2018,5,3,15,45,687.0,133.5,2.55,17.9,553.5,448.12,350.11
2018,5,3,16,0,645.0,130.0,2.5,17.5,497.0,389.71,302.7
2018,5,3,16,15,682.0,110.5,2.55,17.2,467.5,349.33,267.42
2018,5,3,16,30,719.0,91.0,2.6,16.9,438.0,304.58,226.88
2018,5,3,16,45,571.5,107.0,2.6,16.6,363.0,239.69,174.2
2018,5,3,17,0,424.0,123.0,2.6,16.3,288.0,190.38,136.2
2018,5,3,17,15,284.0,113.5,2.6,15.75,217.0,139.18,98.89
2018,5,3,17,30,144.0,104.0,2.6,15.2,146.0,103.59,76.12
