Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,45,78.0,82.0,2.55,14.7,104.0,73.03,54.52
2018,5,3,18,0,12.0,60.0,2.5,14.2,62.0,56.02,43.98
2018,5,3,18,15,25.0,43.5,2.45,13.7,46.5,40.03,29.35
2018,5,3,18,30,38.0,27.0,2.4,13.2,31.0,24.21,14.27
2018,5,3,18,45,26.5,16.5,2.3,12.7,18.5,14.94,0.0
2018,5,3,19,0,15.0,6.0,2.2,12.2,6.0,5.9,0.0
2018,5,3,19,15,7.5,3.0,2.2,12.0,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.0,1.7,9.5,8.5,9.46,0.0
2018,5,4,5,30,28.0,16.0,1.9,10.0,17.0,21.65,0.0
2018,5,4,5,45,55.0,33.0,2.1,10.5,39.5,49.33,31.49
2018,5,4,6,0,82.0,50.0,2.3,11.0,62.0,77.7,57.3
2018,5,4,6,15,74.0,56.0,2.15,11.55,70.0,84.61,65.0
2018,5,4,6,30,66.0,62.0,2.0,12.1,78.0,91.14,71.72
2018,5,4,6,45,33.5,80.0,1.9,12.65,88.0,95.51,76.02
2018,5,4,7,0,1.0,98.0,1.8,13.2,98.0,96.97,77.03
2018,5,4,7,15,0.5,102.5,1.6,13.85,102.5,100.73,79.81
2018,5,4,7,30,0.0,107.0,1.4,14.5,107.0,104.6,82.55
2018,5,4,7,45,47.5,140.5,1.2,15.15,165.5,172.53,138.87
2018,5,4,8,0,95.0,174.0,1.0,15.8,224.0,248.16,199.41
2018,5,4,8,15,164.0,206.5,0.95,16.4,302.5,336.32,268.3
2018,5,4,8,30,233.0,239.0,0.9,17.0,381.0,437.24,343.97
2018,5,4,8,45,160.5,257.5,0.85,17.6,358.5,399.65,311.58
2018,5,4,9,0,88.0,276.0,0.8,18.2,336.0,356.12,275.61
2018,5,4,9,15,215.5,284.5,0.9,18.7,444.0,492.95,379.69
2018,5,4,9,30,343.0,293.0,1.0,19.2,552.0,620.34,471.62
2018,5,4,9,45,479.5,269.0,1.1,19.7,648.5,735.32,552.44
2018,5,4,10,0,616.0,245.0,1.2,20.2,745.0,849.06,629.93
2018,5,4,10,15,708.0,210.0,1.2,20.55,803.5,909.96,667.89
2018,5,4,10,30,800.0,175.0,1.2,20.9,862.0,966.56,701.78
2018,5,4,10,45,672.0,252.0,1.25,21.2,838.5,933.77,679.34
2018,5,4,11,0,544.0,329.0,1.3,21.5,815.0,889.24,646.13
2018,5,4,11,15,535.0,341.5,1.3,21.7,825.5,893.16,647.82
2018,5,4,11,30,526.0,354.0,1.3,21.9,836.0,894.73,647.49
2018,5,4,11,45,549.0,346.0,1.3,22.15,851.5,904.58,653.63
2018,5,4,12,0,572.0,338.0,1.3,22.4,867.0,912.02,658.14
2018,5,4,12,15,593.0,325.0,1.35,22.45,872.5,909.89,657.92
2018,5,4,12,30,614.0,312.0,1.4,22.5,878.0,905.04,656.08
2018,5,4,12,45,612.0,307.5,1.5,22.6,867.0,884.63,644.09
2018,5,4,13,0,610.0,303.0,1.6,22.7,856.0,862.19,630.73
2018,5,4,13,15,681.0,257.5,1.65,22.65,864.0,862.3,634.14
2018,5,4,13,30,752.0,212.0,1.7,22.6,872.0,856.3,632.28
2018,5,4,13,45,768.5,195.0,1.8,22.55,853.5,827.18,614.68
2018,5,4,14,0,785.0,178.0,1.9,22.5,835.0,794.47,594.62
2018,5,4,14,15,784.0,169.0,1.95,22.3,805.0,754.13,568.9
2018,5,4,14,30,783.0,160.0,2.0,22.1,775.0,711.87,540.44
2018,5,4,14,45,811.0,139.5,2.1,21.9,750.5,676.09,516.59
2018,5,4,15,0,839.0,119.0,2.2,21.7,726.0,636.14,488.71
2018,5,4,15,15,831.0,115.5,2.2,21.7,687.0,587.59,452.11
2018,5,4,15,30,823.0,112.0,2.2,21.7,648.0,538.25,413.89
2018,5,4,15,45,803.0,108.5,2.3,21.05,600.0,482.64,371.08
2018,5,4,16,0,783.0,105.0,2.4,20.4,552.0,427.91,327.34
2018,5,4,16,15,766.5,99.5,2.45,19.95,504.5,373.75,282.13
2018,5,4,16,30,750.0,94.0,2.5,19.5,457.0,320.62,236.42
2018,5,4,16,45,720.0,88.5,2.5,19.05,405.5,262.54,186.32
2018,5,4,17,0,690.0,83.0,2.5,18.6,354.0,209.87,140.64
2018,5,4,17,15,646.0,77.5,2.4,17.95,302.5,158.28,98.11
2018,5,4,17,30,602.0,72.0,2.3,17.3,251.0,111.59,63.48
2018,5,4,17,45,538.5,64.5,2.2,16.65,201.5,67.52,38.43
2018,5,4,18,0,475.0,57.0,2.1,16.0,152.0,41.73,31.17
2018,5,4,18,15,375.5,47.0,2.05,15.35,108.5,36.02,25.72
2018,5,4,18,30,276.0,37.0,2.0,14.7,65.0,28.73,18.07
2018,5,4,18,45,160.0,23.0,1.9,14.1,37.0,18.24,0.0
2018,5,4,19,0,44.0,9.0,1.8,13.5,9.0,8.85,0.0
2018,5,4,19,15,22.0,4.5,1.8,13.3,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,1.75,11.2,3.5,3.85,0.0
2018,5,5,5,30,7.0,7.0,1.8,11.4,7.0,7.98,0.0
2018,5,5,5,45,3.5,11.5,1.85,11.65,11.5,11.96,3.78
2018,5,5,6,0,0.0,16.0,1.9,11.9,16.0,15.43,7.37
2018,5,5,6,15,0.0,24.5,1.85,12.15,24.5,23.64,14.6
2018,5,5,6,30,0.0,33.0,1.8,12.4,33.0,31.85,21.79
2018,5,5,6,45,33.5,67.5,1.8,12.6,79.0,82.15,64.82
2018,5,5,7,0,67.0,102.0,1.8,12.8,125.0,136.45,110.88
2018,5,5,7,15,205.5,131.0,1.8,13.0,218.0,255.81,210.77
2018,5,5,7,30,344.0,160.0,1.8,13.2,311.0,378.7,310.53
2018,5,5,7,45,333.0,183.0,1.85,13.45,344.0,412.35,335.97
2018,5,5,8,0,322.0,206.0,1.9,13.7,377.0,444.2,359.78
2018,5,5,8,15,225.0,236.0,1.85,14.05,360.5,412.61,331.97
2018,5,5,8,30,128.0,266.0,1.8,14.4,344.0,379.45,302.63
2018,5,5,8,45,115.0,289.5,1.8,14.75,363.5,398.28,315.66
2018,5,5,9,0,102.0,313.0,1.8,15.1,383.0,407.7,321.14
2018,5,5,9,15,203.5,321.5,1.75,15.5,472.0,514.33,402.81
2018,5,5,9,30,305.0,330.0,1.7,15.9,561.0,626.67,484.97
2018,5,5,9,45,290.5,352.5,1.6,16.3,580.5,643.96,493.49
2018,5,5,10,0,276.0,375.0,1.5,16.7,600.0,659.37,501.32
2018,5,5,10,15,227.5,398.5,1.5,16.8,588.0,633.23,480.35
2018,5,5,10,30,179.0,422.0,1.5,16.9,576.0,613.1,463.79
2018,5,5,10,45,146.5,421.0,1.5,17.05,549.0,580.61,439.25
2018,5,5,11,0,114.0,420.0,1.5,17.2,522.0,547.0,413.87
2018,5,5,11,15,106.5,424.0,1.65,17.15,520.5,542.44,411.13
2018,5,5,11,30,99.0,428.0,1.8,17.1,519.0,529.98,402.51
2018,5,5,11,45,102.0,411.5,1.9,17.1,505.5,520.93,396.57
2018,5,5,12,0,105.0,395.0,2.0,17.1,492.0,504.23,385.12
2018,5,5,12,15,212.0,404.0,2.1,17.0,600.0,613.12,467.9
2018,5,5,12,30,319.0,413.0,2.2,16.9,708.0,723.09,548.32
2018,5,5,12,45,371.0,396.0,2.35,16.85,735.5,745.55,565.84
2018,5,5,13,0,423.0,379.0,2.5,16.8,763.0,768.04,583.98
2018,5,5,13,15,417.5,372.0,2.55,16.75,745.0,742.37,566.32
2018,5,5,13,30,412.0,365.0,2.6,16.7,727.0,715.69,548.18
2018,5,5,13,45,382.0,355.0,2.7,16.65,683.5,663.38,511.3
2018,5,5,14,0,352.0,345.0,2.8,16.6,640.0,614.27,476.2
2018,5,5,14,15,391.5,328.0,2.85,16.65,645.0,612.72,476.52
2018,5,5,14,30,431.0,311.0,2.9,16.7,650.0,605.99,472.5
2018,5,5,14,45,529.0,256.5,3.0,16.8,653.5,598.95,469.58
2018,5,5,15,0,627.0,202.0,3.1,16.9,657.0,582.92,459.12
2018,5,5,15,15,702.5,162.0,3.1,16.9,643.5,557.22,439.8
2018,5,5,15,30,778.0,122.0,3.1,16.9,630.0,525.07,414.32
2018,5,5,15,45,744.5,121.5,3.15,16.85,579.5,466.12,366.59
2018,5,5,16,0,711.0,121.0,3.2,16.8,529.0,411.15,320.88
2018,5,5,16,15,717.0,109.5,3.2,16.6,489.5,363.38,279.46
2018,5,5,16,30,723.0,98.0,3.2,16.4,450.0,314.38,235.71
2018,5,5,16,45,661.0,96.0,3.2,16.15,390.5,255.0,184.68
2018,5,5,17,0,599.0,94.0,3.2,15.9,331.0,202.12,139.63
2018,5,5,17,15,506.0,92.0,3.1,15.4,272.5,151.39,99.6
2018,5,5,17,30,413.0,90.0,3.0,14.9,214.0,110.8,71.09
2018,5,5,17,45,344.0,78.0,2.95,14.4,168.0,72.71,47.54
2018,5,5,18,0,275.0,66.0,2.9,13.9,122.0,48.7,37.63
2018,5,5,18,15,214.5,52.0,2.85,13.4,88.0,39.32,28.86
2018,5,5,18,30,154.0,38.0,2.8,12.9,54.0,31.26,20.5
2018,5,5,18,45,84.5,22.5,2.75,12.35,30.5,18.85,0.0
2018,5,5,19,0,15.0,7.0,2.7,11.8,7.0,6.88,0.0
2018,5,5,19,15,7.5,3.5,2.75,11.6,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,6,5,15,11.5,10.0,2.25,10.05,10.5,11.19,0.0
2018,5,6,5,30,23.0,20.0,2.4,10.4,21.0,25.53,0.0
2018,5,6,5,45,39.5,37.0,2.55,10.7,42.0,50.54,33.69
2018,5,6,6,0,56.0,54.0,2.7,11.0,63.0,75.1,56.09
2018,5,6,6,15,84.5,70.0,2.7,11.4,88.5,104.21,81.55
2018,5,6,6,30,113.0,86.0,2.7,11.8,114.0,136.36,109.65
2018,5,6,6,45,101.5,103.5,2.7,12.15,133.0,155.52,126.73
2018,5,6,7,0,90.0,121.0,2.7,12.5,152.0,173.35,141.97
2018,5,6,7,15,146.0,150.0,2.65,13.0,210.0,239.23,196.84
2018,5,6,7,30,202.0,179.0,2.6,13.5,268.0,310.25,254.67
2018,5,6,7,45,308.5,181.5,2.6,14.0,336.5,395.49,323.58
2018,5,6,8,0,415.0,184.0,2.6,14.5,405.0,491.15,398.77
2018,5,6,8,15,493.5,181.0,2.6,14.95,467.5,561.91,452.82
2018,5,6,8,30,572.0,178.0,2.6,15.4,530.0,640.84,511.66
2018,5,6,8,45,696.0,148.5,2.55,15.9,608.0,729.26,576.23
2018,5,6,9,0,820.0,119.0,2.5,16.4,686.0,820.83,638.3
2018,5,6,9,15,858.5,111.0,2.6,16.8,735.0,865.16,666.92
2018,5,6,9,30,897.0,103.0,2.7,17.2,784.0,913.78,698.61
2018,5,6,9,45,860.0,127.0,2.75,17.55,803.5,926.8,705.31
2018,5,6,10,0,823.0,151.0,2.8,17.9,823.0,940.74,713.05
2018,5,6,10,15,835.0,151.5,2.85,18.2,853.0,966.32,728.87
2018,5,6,10,30,847.0,152.0,2.9,18.5,883.0,989.23,742.77
2018,5,6,10,45,739.0,216.5,2.95,18.75,865.0,963.29,724.1
2018,5,6,11,0,631.0,281.0,3.0,19.0,847.0,927.14,697.51
2018,5,6,11,15,706.5,244.0,3.1,19.15,886.5,964.16,724.26
2018,5,6,11,30,782.0,207.0,3.2,19.3,926.0,993.83,743.88
2018,5,6,11,45,757.5,222.0,3.3,19.45,922.0,984.54,737.49
2018,5,6,12,0,733.0,237.0,3.4,19.6,918.0,968.1,726.68
2018,5,6,12,15,517.5,327.0,3.4,19.6,807.5,839.95,634.33
2018,5,6,12,30,302.0,417.0,3.4,19.6,697.0,711.11,538.03
2018,5,6,12,45,362.0,398.0,3.45,19.55,730.0,739.34,561.08
2018,5,6,13,0,422.0,379.0,3.5,19.5,763.0,767.33,582.71
2018,5,6,13,15,498.5,341.5,3.45,19.4,787.0,784.3,597.02
2018,5,6,13,30,575.0,304.0,3.4,19.3,811.0,795.86,607.41
2018,5,6,13,45,439.0,345.5,3.35,19.2,726.5,703.1,538.19
2018,5,6,14,0,303.0,387.0,3.3,19.1,642.0,616.29,472.74
2018,5,6,14,15,285.5,375.5,3.25,18.8,609.0,577.87,445.52
2018,5,6,14,30,268.0,364.0,3.2,18.5,576.0,540.17,418.22
2018,5,6,14,45,287.5,338.5,3.15,18.25,556.0,514.98,400.68
2018,5,6,15,0,307.0,313.0,3.1,18.0,536.0,487.76,381.13
2018,5,6,15,15,264.5,298.0,3.1,18.0,482.0,432.35,338.68
2018,5,6,15,30,222.0,283.0,3.1,18.0,428.0,382.13,299.84
2018,5,6,15,45,345.0,234.0,3.05,17.4,441.0,381.22,300.0
2018,5,6,16,0,468.0,185.0,3.0,16.8,454.0,367.33,287.98
2018,5,6,16,15,488.5,165.0,3.0,16.5,424.0,329.9,256.01
2018,5,6,16,30,509.0,145.0,3.0,16.2,394.0,290.02,220.99
2018,5,6,16,45,401.5,139.5,3.0,15.9,322.5,226.76,169.85
2018,5,6,17,0,294.0,134.0,3.0,15.6,251.0,178.37,132.03
2018,5,6,17,15,210.0,106.0,2.95,15.3,183.5,123.4,89.25
2018,5,6,17,30,126.0,78.0,2.9,15.0,116.0,78.36,55.65
2018,5,6,17,45,171.0,74.0,2.85,14.65,115.0,67.65,47.43
2018,5,6,18,0,216.0,70.0,2.8,14.3,114.0,55.61,43.7
2018,5,6,18,15,186.5,53.5,2.65,13.9,84.0,43.28,32.3
2018,5,6,18,30,157.0,37.0,2.5,13.5,54.0,28.51,18.31
2018,5,6,18,45,90.0,22.5,2.35,13.1,31.0,18.88,0.0
2018,5,6,19,0,23.0,8.0,2.2,12.7,8.0,7.86,0.0
2018,5,6,19,15,11.5,4.0,2.15,12.6,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,7,5,15,81.0,12.5,2.1,11.0,17.5,22.03,0.0
2018,5,7,5,30,162.0,25.0,2.1,11.5,35.0,59.13,10.86
2018,5,7,5,45,279.5,36.5,2.15,12.05,73.0,111.27,74.06
2018,5,7,6,0,397.0,48.0,2.2,12.6,111.0,172.73,127.04
2018,5,7,6,15,470.5,56.5,2.1,13.1,157.5,229.0,176.99
2018,5,7,6,30,544.0,65.0,2.0,13.6,204.0,292.74,232.73
2018,5,7,6,45,601.0,71.0,1.95,14.15,256.0,353.63,285.18
2018,5,7,7,0,658.0,77.0,1.9,14.7,308.0,419.58,340.01
2018,5,7,7,15,695.0,82.0,1.85,15.4,360.5,478.22,387.03
2018,5,7,7,30,732.0,87.0,1.8,16.1,413.0,539.21,434.02
2018,5,7,7,45,750.5,93.0,1.75,16.75,461.5,589.91,471.49
2018,5,7,8,0,769.0,99.0,1.7,17.4,510.0,642.15,508.67
2018,5,7,8,15,797.0,100.0,1.65,18.05,560.5,695.49,544.39
2018,5,7,8,30,825.0,101.0,1.6,18.7,611.0,748.97,578.49
2018,5,7,8,45,839.5,104.0,1.55,19.3,655.5,793.66,605.66
2018,5,7,9,0,854.0,107.0,1.5,19.9,700.0,836.89,631.26
2018,5,7,9,15,867.5,108.5,1.45,20.35,740.5,871.15,650.67
2018,5,7,9,30,881.0,110.0,1.4,20.8,781.0,908.01,671.54
2018,5,7,9,45,876.5,118.0,1.3,21.2,810.5,933.15,683.78
2018,5,7,10,0,872.0,126.0,1.2,21.6,840.0,955.01,693.8
2018,5,7,10,15,894.5,119.5,1.2,21.8,873.0,984.03,710.44
2018,5,7,10,30,917.0,113.0,1.2,22.0,906.0,1010.62,725.37
2018,5,7,10,45,921.5,114.0,1.2,22.25,927.0,1024.8,732.42
2018,5,7,11,0,926.0,115.0,1.2,22.5,948.0,1035.7,737.67
2018,5,7,11,15,929.0,115.5,1.35,22.6,961.5,1041.24,742.88
2018,5,7,11,30,932.0,116.0,1.5,22.7,975.0,1043.38,746.02
2018,5,7,11,45,934.0,116.0,1.6,22.8,981.0,1040.61,745.33
2018,5,7,12,0,936.0,116.0,1.7,22.9,987.0,1034.42,742.59
2018,5,7,12,15,934.5,116.0,1.75,22.95,984.5,1021.47,735.08
2018,5,7,12,30,933.0,116.0,1.8,23.0,982.0,1005.27,725.64
2018,5,7,12,45,929.5,116.5,1.9,23.05,971.5,984.53,713.97
2018,5,7,13,0,926.0,117.0,2.0,23.1,961.0,960.79,700.3
2018,5,7,13,15,922.0,116.5,2.05,23.1,944.0,932.72,683.29
2018,5,7,13,30,918.0,116.0,2.1,23.1,927.0,901.92,664.41
2018,5,7,13,45,908.0,117.0,2.1,23.1,901.0,865.07,640.9
2018,5,7,14,0,898.0,118.0,2.1,23.1,875.0,826.17,615.87
2018,5,7,14,15,891.5,115.5,2.2,22.95,844.0,784.72,589.97
2018,5,7,14,30,885.0,113.0,2.3,22.8,813.0,741.41,562.32
2018,5,7,14,45,881.5,107.5,2.35,22.65,777.5,695.61,531.41
2018,5,7,15,0,878.0,102.0,2.4,22.5,742.0,648.11,497.25
2018,5,7,15,15,865.0,100.0,2.4,22.5,700.0,596.91,458.75
2018,5,7,15,30,852.0,98.0,2.4,22.5,658.0,545.28,418.83
2018,5,7,15,45,836.5,94.5,2.6,21.9,611.5,488.68,375.5
2018,5,7,16,0,821.0,91.0,2.8,21.3,565.0,434.31,332.0
2018,5,7,16,15,800.0,87.0,2.85,20.8,515.5,378.02,285.09
2018,5,7,16,30,779.0,83.0,2.9,20.3,466.0,323.18,237.99
2018,5,7,16,45,749.0,79.5,2.95,19.85,414.5,268.11,190.06
2018,5,7,17,0,719.0,76.0,3.0,19.4,363.0,215.95,144.57
2018,5,7,17,15,677.0,71.0,2.95,18.75,311.0,160.89,98.81
2018,5,7,17,30,635.0,66.0,2.9,18.1,259.0,113.03,62.68
2018,5,7,17,45,573.5,60.0,2.8,17.45,209.5,68.27,36.54
2018,5,7,18,0,512.0,54.0,2.7,16.8,160.0,38.45,28.24
2018,5,7,18,15,419.5,45.0,2.65,16.3,116.0,33.51,23.55
2018,5,7,18,30,327.0,36.0,2.6,15.8,72.0,28.29,18.05
2018,5,7,18,45,201.5,24.0,2.5,15.25,42.5,19.59,2.01
2018,5,7,19,0,76.0,12.0,2.4,14.7,13.0,11.8,0.0
2018,5,7,19,15,38.0,6.0,2.4,14.5,6.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.95,11.95,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.0,12.0,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.1,12.4,20.5,27.26,0.0
2018,5,8,5,30,218.0,25.0,2.2,12.8,39.0,69.46,18.95
2018,5,8,5,45,317.5,35.0,2.35,13.2,75.5,119.11,79.21
2018,5,8,6,0,417.0,45.0,2.5,13.6,112.0,176.11,129.14
2018,5,8,6,15,496.5,52.0,2.55,14.05,160.0,233.83,180.34
2018,5,8,6,30,576.0,59.0,2.6,14.5,208.0,299.67,238.03
2018,5,8,6,45,627.0,64.5,2.6,14.9,259.0,358.96,289.71
2018,5,8,7,0,678.0,70.0,2.6,15.3,310.0,422.68,343.42
2018,5,8,7,15,711.0,74.5,2.6,15.7,361.0,478.28,389.11
2018,5,8,7,30,744.0,79.0,2.6,16.1,412.0,537.1,435.73
2018,5,8,7,45,767.0,83.0,2.6,16.5,461.5,590.54,476.68
2018,5,8,8,0,790.0,87.0,2.6,16.9,511.0,644.32,516.61
2018,5,8,8,15,807.5,90.0,2.55,17.25,558.0,693.04,549.82
2018,5,8,8,30,825.0,93.0,2.5,17.6,605.0,741.07,581.77
2018,5,8,8,45,838.5,96.0,2.45,17.95,648.5,780.72,607.1
2018,5,8,9,0,852.0,99.0,2.4,18.3,692.0,822.86,633.79
2018,5,8,9,15,862.0,101.5,2.3,18.6,730.5,859.69,656.03
2018,5,8,9,30,872.0,104.0,2.2,18.9,769.0,894.36,676.42
2018,5,8,9,45,879.5,105.5,2.15,19.2,802.0,923.31,693.13
2018,5,8,10,0,887.0,107.0,2.1,19.5,835.0,949.61,707.96
2018,5,8,10,15,872.5,120.0,2.1,19.85,855.5,964.32,715.48
2018,5,8,10,30,858.0,133.0,2.1,20.2,876.0,975.24,720.69
2018,5,8,10,45,863.5,133.5,2.1,20.55,896.5,989.13,727.96
2018,5,8,11,0,869.0,134.0,2.1,20.9,917.0,999.96,733.27
2018,5,8,11,15,894.5,121.0,2.15,21.1,937.0,1013.53,741.48
2018,5,8,11,30,920.0,108.0,2.2,21.3,957.0,1023.94,747.71
2018,5,8,11,45,922.0,107.5,2.25,21.55,963.0,1020.75,745.16
2018,5,8,12,0,924.0,107.0,2.3,21.8,969.0,1014.2,740.7
2018,5,8,12,15,922.0,108.0,2.45,21.8,966.5,1001.99,734.46
2018,5,8,12,30,920.0,109.0,2.6,21.8,964.0,986.57,726.11
2018,5,8,12,45,916.5,109.5,2.75,21.85,954.0,966.13,714.25
2018,5,8,13,0,913.0,110.0,2.9,21.9,944.0,942.73,700.33
2018,5,8,13,15,909.5,109.0,3.05,21.8,927.0,914.99,683.75
2018,5,8,13,30,906.0,108.0,3.2,21.7,910.0,884.56,665.14
2018,5,8,13,45,900.0,107.5,3.35,21.55,886.0,849.99,643.55
2018,5,8,14,0,894.0,107.0,3.5,21.4,862.0,813.17,620.08
2018,5,8,14,15,886.5,105.5,3.55,21.2,831.5,772.17,592.97
2018,5,8,14,30,879.0,104.0,3.6,21.0,801.0,729.41,564.27
2018,5,8,14,45,869.0,102.5,3.7,20.75,765.0,683.41,532.59
2018,5,8,15,0,859.0,101.0,3.8,20.5,729.0,636.27,497.7
2018,5,8,15,15,846.0,99.0,3.8,20.5,687.5,586.01,458.75
2018,5,8,15,30,833.0,97.0,3.8,20.5,646.0,535.35,418.49
2018,5,8,15,45,816.0,94.5,3.75,19.95,600.5,479.95,374.27
2018,5,8,16,0,799.0,92.0,3.7,19.4,555.0,426.97,330.5
2018,5,8,16,15,778.0,88.0,3.65,19.05,506.5,371.87,283.61
2018,5,8,16,30,757.0,84.0,3.6,18.7,458.0,318.25,236.78
2018,5,8,16,45,728.5,80.5,3.55,18.4,408.0,264.79,189.57
2018,5,8,17,0,700.0,77.0,3.5,18.1,358.0,211.48,142.69
2018,5,8,17,15,661.0,71.5,3.35,17.65,307.5,160.06,99.36
2018,5,8,17,30,622.0,66.0,3.2,17.2,257.0,112.94,63.25
2018,5,8,17,45,565.0,59.5,3.1,16.75,208.5,68.61,36.68
2018,5,8,18,0,508.0,53.0,3.0,16.3,160.0,37.39,27.38
2018,5,8,18,15,416.5,44.5,2.8,15.85,116.5,32.86,23.06
2018,5,8,18,30,325.0,36.0,2.6,15.4,73.0,28.09,18.03
2018,5,8,18,45,201.0,23.5,2.45,14.95,43.0,18.87,3.27
2018,5,8,19,0,77.0,11.0,2.3,14.5,13.0,10.81,0.0
2018,5,8,19,15,38.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,2.15,11.4,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,2.2,11.4,2.0,0.0,0.0
2018,5,9,5,15,117.0,14.0,2.4,11.8,21.5,28.28,0.0
2018,5,9,5,30,221.0,26.0,2.6,12.2,41.0,71.81,24.6
2018,5,9,5,45,342.5,35.0,2.8,12.55,80.5,125.51,84.2
2018,5,9,6,0,464.0,44.0,3.0,12.9,120.0,189.26,139.38
2018,5,9,6,15,535.5,51.5,3.1,13.25,168.5,247.42,191.75
2018,5,9,6,30,607.0,59.0,3.2,13.6,217.0,312.84,249.82
2018,5,9,6,45,653.0,64.0,3.3,14.0,268.0,371.0,301.16
2018,5,9,7,0,699.0,69.0,3.4,14.4,319.0,431.78,353.19
2018,5,9,7,15,732.0,73.5,3.4,14.75,371.0,489.73,401.28
2018,5,9,7,30,765.0,78.0,3.4,15.1,423.0,549.54,449.24
2018,5,9,7,45,789.0,82.5,3.45,15.45,474.5,605.11,492.52
2018,5,9,8,0,813.0,87.0,3.5,15.8,526.0,661.07,534.71
2018,5,9,8,15,831.5,90.0,3.5,16.15,574.0,711.44,569.79
2018,5,9,8,30,850.0,93.0,3.5,16.5,622.0,757.16,600.81
2018,5,9,8,45,863.5,95.5,3.5,16.8,666.0,801.12,630.18
2018,5,9,9,0,877.0,98.0,3.5,17.1,710.0,843.51,658.02
2018,5,9,9,15,888.0,99.5,3.5,17.4,749.5,880.86,681.94
2018,5,9,9,30,899.0,101.0,3.5,17.7,789.0,916.03,704.13
2018,5,9,9,45,908.0,102.5,3.45,18.0,823.5,946.98,722.89
2018,5,9,10,0,917.0,104.0,3.4,18.3,858.0,975.27,739.69
2018,5,9,10,15,921.0,106.5,3.4,18.55,885.0,997.01,752.48
2018,5,9,10,30,925.0,109.0,3.4,18.8,912.0,1015.59,763.21
2018,5,9,10,45,904.0,125.0,3.4,19.0,925.0,1020.57,765.04
2018,5,9,11,0,883.0,141.0,3.4,19.2,938.0,1021.57,764.46
2018,5,9,11,15,819.5,183.0,3.35,19.35,931.0,1009.93,755.35
2018,5,9,11,30,756.0,225.0,3.3,19.5,924.0,992.61,742.67
2018,5,9,11,45,790.0,205.5,3.25,19.65,940.0,996.87,744.62
2018,5,9,12,0,824.0,186.0,3.2,19.8,956.0,1002.67,747.52
2018,5,9,12,15,827.5,183.5,3.2,19.9,955.5,992.53,740.42
2018,5,9,12,30,831.0,181.0,3.2,20.0,955.0,979.36,731.53
2018,5,9,12,45,817.0,186.5,3.2,20.1,941.0,954.84,715.12
2018,5,9,13,0,803.0,192.0,3.2,20.2,927.0,928.02,697.26
2018,5,9,13,15,771.5,204.0,3.25,20.15,899.5,891.95,673.78
2018,5,9,13,30,740.0,216.0,3.3,20.1,872.0,852.76,648.01
2018,5,9,13,45,760.0,199.5,3.35,20.05,857.5,827.63,631.85
2018,5,9,14,0,780.0,183.0,3.4,20.0,843.0,798.71,612.83
2018,5,9,14,15,720.5,202.0,3.45,19.8,794.5,741.67,572.45
2018,5,9,14,30,661.0,221.0,3.5,19.6,746.0,686.52,532.14
2018,5,9,14,45,727.5,180.5,3.6,19.45,734.0,662.55,516.68
2018,5,9,15,0,794.0,140.0,3.7,19.3,722.0,632.66,495.76
2018,5,9,15,15,813.5,123.5,3.7,19.3,690.0,589.94,462.89
2018,5,9,15,30,833.0,107.0,3.7,19.3,658.0,543.96,426.53
2018,5,9,15,45,805.0,103.0,3.8,18.8,604.5,483.72,378.78
2018,5,9,16,0,777.0,99.0,3.9,18.3,551.0,425.16,330.9
2018,5,9,16,15,758.5,96.0,3.85,18.0,505.5,373.1,286.22
2018,5,9,16,30,740.0,93.0,3.8,17.7,460.0,322.26,241.44
2018,5,9,16,45,678.0,93.0,3.75,17.45,401.0,261.18,189.05
2018,5,9,17,0,616.0,93.0,3.7,17.2,342.0,208.94,144.41
2018,5,9,17,15,611.5,83.0,3.6,16.75,301.5,163.54,104.77
2018,5,9,17,30,607.0,73.0,3.5,16.3,261.0,118.7,68.78
2018,5,9,17,45,543.0,66.5,3.4,15.85,211.5,74.83,42.21
2018,5,9,18,0,479.0,60.0,3.3,15.4,162.0,43.49,32.89
2018,5,9,18,15,383.0,50.5,3.15,15.0,118.0,38.35,27.97
2018,5,9,18,30,287.0,41.0,3.0,14.6,74.0,31.63,21.18
2018,5,9,18,45,172.0,27.0,2.9,14.15,44.0,21.29,5.85
2018,5,9,19,0,57.0,13.0,2.8,13.7,14.0,12.78,0.0
2018,5,9,19,15,28.5,6.5,2.7,13.55,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.3,11.35,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,5,10,5,15,79.0,13.5,2.3,11.9,19.0,23.22,0.0
2018,5,10,5,30,149.0,25.0,2.3,12.4,36.0,58.62,22.9
2018,5,10,5,45,256.5,38.0,2.35,12.9,74.0,108.46,73.75
2018,5,10,6,0,364.0,51.0,2.4,13.4,112.0,168.52,124.97
2018,5,10,6,15,465.5,58.0,2.45,13.65,163.0,231.37,179.58
2018,5,10,6,30,567.0,65.0,2.5,13.9,214.0,304.58,242.89
2018,5,10,6,45,617.0,71.0,2.5,14.2,265.5,363.67,294.32
2018,5,10,7,0,667.0,77.0,2.5,14.5,317.0,427.07,347.75
2018,5,10,7,15,702.5,82.0,2.55,15.05,369.0,485.35,395.28
2018,5,10,7,30,738.0,87.0,2.6,15.6,421.0,544.31,441.81
2018,5,10,7,45,760.0,91.5,2.6,16.15,470.5,597.38,482.09
2018,5,10,8,0,782.0,96.0,2.6,16.7,520.0,650.7,521.27
2018,5,10,8,15,718.5,124.5,2.6,17.25,541.0,670.11,532.63
2018,5,10,8,30,655.0,153.0,2.6,17.8,562.0,680.42,537.01
2018,5,10,8,45,578.5,195.0,2.55,18.3,575.5,687.27,537.8
2018,5,10,9,0,502.0,237.0,2.5,18.8,589.0,684.39,531.39
2018,5,10,9,15,507.5,252.0,2.5,19.15,624.5,720.06,555.22
2018,5,10,9,30,513.0,267.0,2.5,19.5,660.0,754.29,577.35
2018,5,10,9,45,510.5,283.5,2.5,19.8,689.5,781.17,594.0
2018,5,10,10,0,508.0,300.0,2.5,20.1,719.0,805.99,609.1
2018,5,10,10,15,521.5,310.0,2.45,20.4,752.0,837.2,628.59
2018,5,10,10,30,535.0,320.0,2.4,20.7,785.0,866.76,646.65
2018,5,10,10,45,573.0,311.5,2.4,20.95,820.5,899.27,668.04
2018,5,10,11,0,611.0,303.0,2.4,21.2,856.0,930.99,688.67
2018,5,10,11,15,617.0,306.0,2.35,21.3,871.0,940.04,693.26
2018,5,10,11,30,623.0,309.0,2.3,21.4,886.0,946.61,696.45
2018,5,10,11,45,637.0,302.5,2.3,21.5,895.5,949.1,697.97
2018,5,10,12,0,651.0,296.0,2.3,21.6,905.0,948.95,697.86
2018,5,10,12,15,601.5,321.5,2.4,21.65,883.5,916.51,675.61
2018,5,10,12,30,552.0,347.0,2.5,21.7,862.0,883.28,652.89
2018,5,10,12,45,561.0,340.5,2.55,21.7,859.5,872.11,646.46
2018,5,10,13,0,570.0,334.0,2.6,21.7,857.0,858.68,638.28
2018,5,10,13,15,634.5,289.0,2.7,21.7,861.0,854.4,638.62
2018,5,10,13,30,699.0,244.0,2.8,21.7,865.0,845.49,635.56
2018,5,10,13,45,776.5,192.0,2.85,21.7,864.5,833.54,629.03
2018,5,10,14,0,854.0,140.0,2.9,21.7,864.0,816.19,618.19
2018,5,10,14,15,865.0,128.0,2.95,21.6,839.0,779.22,593.93
2018,5,10,14,30,876.0,116.0,3.0,21.5,814.0,740.5,568.3
2018,5,10,14,45,863.5,114.5,3.05,21.4,776.0,692.96,535.2
2018,5,10,15,0,851.0,113.0,3.1,21.3,738.0,644.5,499.51
2018,5,10,15,15,833.0,111.5,3.1,21.3,694.0,590.81,458.68
2018,5,10,15,30,815.0,110.0,3.1,21.3,650.0,538.24,417.6
2018,5,10,15,45,801.5,106.0,3.15,20.85,606.0,485.9,376.35
2018,5,10,16,0,788.0,102.0,3.2,20.4,562.0,433.79,333.86
2018,5,10,16,15,762.5,99.0,3.2,20.05,512.5,378.52,287.52
2018,5,10,16,30,737.0,96.0,3.2,19.7,463.0,322.72,239.72
2018,5,10,16,45,703.0,92.0,3.2,19.4,411.5,268.14,192.35
2018,5,10,17,0,669.0,88.0,3.2,19.1,360.0,216.92,147.82
2018,5,10,17,15,618.5,82.0,3.15,18.55,306.5,164.87,104.8
2018,5,10,17,30,568.0,76.0,3.1,18.0,253.0,118.44,69.58
2018,5,10,17,45,509.0,69.0,3.05,17.45,206.0,76.47,43.86
2018,5,10,18,0,450.0,62.0,3.0,16.9,159.0,45.12,34.13
2018,5,10,18,15,359.5,52.0,2.95,16.35,116.5,38.92,28.33
2018,5,10,18,30,269.0,42.0,2.9,15.8,74.0,32.36,21.79
2018,5,10,18,45,162.5,27.5,2.85,15.3,44.0,21.63,7.13
2018,5,10,19,0,56.0,13.0,2.8,14.8,14.0,12.78,0.0
2018,5,10,19,15,28.0,6.5,2.8,14.45,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.0,2.7,10.4,1.0,0.0,0.0
2018,5,11,5,0,13.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,5,11,5,15,76.5,14.5,2.85,10.85,19.5,24.03,0.0
2018,5,11,5,30,140.0,27.0,3.0,11.3,37.0,59.85,26.46
2018,5,11,5,45,237.0,39.0,3.15,11.75,72.0,105.35,72.59
2018,5,11,6,0,334.0,51.0,3.3,12.2,107.0,159.33,119.15
2018,5,11,6,15,410.0,61.0,3.4,12.65,153.5,216.19,169.32
2018,5,11,6,30,486.0,71.0,3.5,13.1,200.0,279.71,225.01
2018,5,11,6,45,502.0,82.5,3.6,13.6,241.0,325.34,265.63
2018,5,11,7,0,518.0,94.0,3.7,14.1,282.0,371.94,305.71
2018,5,11,7,15,528.5,109.5,3.75,14.6,326.0,420.55,345.88
2018,5,11,7,30,539.0,125.0,3.8,15.1,370.0,469.17,384.75
2018,5,11,7,45,546.5,139.0,3.9,15.6,412.0,510.97,417.28
2018,5,11,8,0,554.0,153.0,4.0,16.1,454.0,555.26,450.81
2018,5,11,8,15,576.5,161.5,4.0,16.55,500.0,607.21,489.45
2018,5,11,8,30,599.0,170.0,4.0,17.0,546.0,656.16,524.98
2018,5,11,8,45,639.5,172.0,4.05,17.4,599.0,712.63,566.04
2018,5,11,9,0,680.0,174.0,4.1,17.8,652.0,769.9,606.36
2018,5,11,9,15,776.5,148.5,4.1,18.15,723.0,843.36,656.85
2018,5,11,9,30,873.0,123.0,4.1,18.5,794.0,917.9,706.86
2018,5,11,9,45,906.0,114.5,4.1,18.85,837.5,959.48,733.03
2018,5,11,10,0,939.0,106.0,4.1,19.2,881.0,999.49,758.07
2018,5,11,10,15,946.0,106.0,4.1,19.5,909.0,1021.75,770.99
2018,5,11,10,30,953.0,106.0,4.1,19.8,937.0,1040.9,781.96
2018,5,11,10,45,959.0,106.0,4.05,20.1,958.5,1055.83,789.81
2018,5,11,11,0,965.0,106.0,4.0,20.4,980.0,1067.41,795.5
2018,5,11,11,15,968.0,106.0,4.0,20.7,993.5,1072.56,797.4
2018,5,11,11,30,971.0,106.0,4.0,21.0,1007.0,1074.19,797.14
2018,5,11,11,45,973.0,106.0,4.0,21.3,1013.5,1071.31,794.04
2018,5,11,12,0,975.0,106.0,4.0,21.6,1020.0,1064.89,788.79
2018,5,11,12,15,973.5,106.5,4.05,21.75,1017.5,1052.1,780.25
2018,5,11,12,30,972.0,107.0,4.1,21.9,1015.0,1035.92,769.61
2018,5,11,12,45,969.5,107.0,4.15,22.1,1005.0,1015.02,755.74
2018,5,11,13,0,967.0,107.0,4.2,22.3,995.0,990.95,739.81
2018,5,11,13,15,964.0,106.5,4.25,22.35,978.0,962.9,721.62
2018,5,11,13,30,961.0,106.0,4.3,22.4,961.0,931.95,701.43
2018,5,11,13,45,956.5,104.5,4.35,22.5,936.5,896.03,677.59
2018,5,11,14,0,952.0,103.0,4.4,22.6,912.0,857.61,651.88
2018,5,11,14,15,946.0,101.0,4.4,22.55,880.5,815.25,623.37
2018,5,11,14,30,940.0,99.0,4.4,22.5,849.0,770.87,593.16
2018,5,11,14,45,931.0,96.5,4.4,22.5,811.0,722.18,559.46
2018,5,11,15,0,922.0,94.0,4.4,22.5,773.0,672.13,522.05
2018,5,11,15,15,909.5,92.0,4.4,22.5,730.0,619.41,481.58
2018,5,11,15,30,897.0,90.0,4.4,22.5,687.0,566.13,439.61
2018,5,11,15,45,882.5,87.0,4.25,22.25,639.5,510.64,394.88
2018,5,11,16,0,868.0,84.0,4.1,22.0,592.0,455.3,349.05
2018,5,11,16,15,847.5,80.5,3.95,21.7,541.0,394.77,298.12
2018,5,11,16,30,827.0,77.0,3.8,21.4,490.0,338.17,249.02
2018,5,11,16,45,798.0,74.0,3.7,21.1,437.5,281.29,199.19
2018,5,11,17,0,769.0,71.0,3.6,20.8,385.0,227.15,151.66
2018,5,11,17,15,730.5,66.5,3.35,20.25,332.0,173.09,106.16
2018,5,11,17,30,692.0,62.0,3.1,19.7,279.0,123.28,67.81
2018,5,11,17,45,636.0,56.5,2.9,19.15,228.0,73.06,36.56
2018,5,11,18,0,580.0,51.0,2.7,18.6,177.0,35.25,25.28
2018,5,11,18,15,491.0,43.5,2.6,18.05,131.0,31.49,21.73
2018,5,11,18,30,402.0,36.0,2.5,17.5,85.0,27.55,17.65
2018,5,11,18,45,260.0,25.0,2.4,16.9,51.0,19.87,6.89
2018,5,11,19,0,118.0,14.0,2.3,16.3,17.0,13.76,0.0
2018,5,11,19,15,59.0,7.0,2.3,16.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.7,12.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,12,5,15,145.0,14.5,1.8,13.65,25.0,33.03,0.0
2018,5,12,5,30,272.0,27.0,1.9,14.4,48.0,84.68,39.65
2018,5,12,5,45,382.5,35.5,2.0,15.1,88.5,137.28,92.59
2018,5,12,6,0,493.0,44.0,2.1,15.8,129.0,200.03,146.39
2018,5,12,6,15,562.5,50.5,2.25,16.35,178.0,258.2,198.0
2018,5,12,6,30,632.0,57.0,2.4,16.9,227.0,323.35,254.76
2018,5,12,6,45,678.5,62.0,2.55,17.45,279.0,381.94,305.33
2018,5,12,7,0,725.0,67.0,2.7,18.0,331.0,445.63,358.38
2018,5,12,7,15,757.5,71.5,2.7,18.4,384.0,504.54,405.92
2018,5,12,7,30,790.0,76.0,2.7,18.8,437.0,565.22,453.17
2018,5,12,7,45,814.0,78.5,2.7,19.2,488.0,619.62,494.17
2018,5,12,8,0,838.0,81.0,2.7,19.6,539.0,674.35,533.48
2018,5,12,8,15,855.0,84.0,2.6,20.0,587.0,720.93,564.03
2018,5,12,8,30,872.0,87.0,2.5,20.4,635.0,770.07,595.7
2018,5,12,8,45,886.0,88.5,2.4,20.75,679.5,814.05,623.07
2018,5,12,9,0,900.0,90.0,2.3,21.1,724.0,856.45,648.79
2018,5,12,9,15,907.0,93.5,2.25,21.4,762.5,893.14,670.68
2018,5,12,9,30,914.0,97.0,2.2,21.7,801.0,927.35,690.65
2018,5,12,9,45,917.0,101.0,2.1,22.0,833.5,955.78,706.03
2018,5,12,10,0,920.0,105.0,2.0,22.3,866.0,981.22,719.27
2018,5,12,10,15,926.0,106.0,2.0,22.5,893.5,1003.24,731.68
2018,5,12,10,30,932.0,107.0,2.0,22.7,921.0,1022.19,742.15
2018,5,12,10,45,936.0,108.0,2.0,22.85,941.5,1035.97,749.56
2018,5,12,11,0,940.0,109.0,2.0,23.0,962.0,1046.44,754.99
2018,5,12,11,15,942.0,109.0,2.0,23.1,974.5,1050.5,756.66
2018,5,12,11,30,944.0,109.0,2.0,23.2,987.0,1051.14,756.37
2018,5,12,11,45,945.0,110.0,2.0,23.25,993.0,1048.38,754.24
2018,5,12,12,0,946.0,111.0,2.0,23.3,999.0,1042.21,750.11
2018,5,12,12,15,938.5,115.0,2.0,23.25,994.5,1027.46,740.99
2018,5,12,12,30,931.0,119.0,2.0,23.2,990.0,1009.56,730.03
2018,5,12,12,45,920.0,124.0,2.05,23.2,977.5,986.38,716.21
2018,5,12,13,0,909.0,129.0,2.1,23.2,965.0,960.49,700.64
2018,5,12,13,15,905.0,128.5,2.15,23.05,948.0,932.91,684.31
2018,5,12,13,30,901.0,128.0,2.2,22.9,931.0,902.68,666.1
2018,5,12,13,45,895.0,126.0,2.3,22.75,906.0,866.84,644.42
2018,5,12,14,0,889.0,124.0,2.4,22.6,881.0,828.78,620.92
2018,5,12,14,15,858.0,133.5,2.45,22.3,842.5,780.74,590.15
2018,5,12,14,30,827.0,143.0,2.5,22.0,804.0,733.07,559.16
2018,5,12,14,45,796.5,147.0,2.55,21.75,760.0,680.17,521.73
2018,5,12,15,0,766.0,151.0,2.6,21.5,716.0,628.05,483.93
2018,5,12,15,15,758.0,144.0,2.6,21.5,676.5,578.24,446.61
2018,5,12,15,30,750.0,137.0,2.6,21.5,637.0,529.08,408.69
2018,5,12,15,45,665.0,151.5,2.65,20.8,572.0,462.08,357.2
2018,5,12,16,0,580.0,166.0,2.7,20.1,507.0,402.66,310.58
2018,5,12,16,15,618.5,141.5,2.65,19.65,477.0,362.42,276.67
2018,5,12,16,30,657.0,117.0,2.6,19.2,447.0,317.76,237.58
2018,5,12,16,45,597.5,115.0,2.55,18.75,390.5,262.31,191.04
2018,5,12,17,0,538.0,113.0,2.5,18.3,334.0,213.15,149.99
2018,5,12,17,15,526.0,99.0,2.4,17.75,291.0,167.28,110.96
2018,5,12,17,30,514.0,85.0,2.3,17.2,248.0,122.82,75.45
2018,5,12,17,45,470.5,74.5,2.2,16.65,203.0,81.41,48.54
2018,5,12,18,0,427.0,64.0,2.1,16.1,158.0,46.55,35.54
2018,5,12,18,15,344.0,53.5,1.95,15.5,116.5,39.94,29.4
2018,5,12,18,30,261.0,43.0,1.8,14.9,75.0,33.01,22.61
2018,5,12,18,45,159.0,28.0,1.6,14.35,45.0,21.91,9.11
2018,5,12,19,0,57.0,13.0,1.4,13.8,15.0,12.78,0.0
2018,5,12,19,15,28.5,6.5,1.4,13.5,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.65,10.55,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.8,10.9,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.95,11.3,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.1,11.7,9.0,8.67,1.74
2018,5,13,6,15,0.0,12.5,2.15,12.1,12.5,12.05,4.72
2018,5,13,6,30,0.0,16.0,2.2,12.5,16.0,15.43,7.67
2018,5,13,6,45,0.0,30.5,2.2,12.9,30.5,29.44,19.73
2018,5,13,7,0,0.0,45.0,2.2,13.3,45.0,43.46,31.65
2018,5,13,7,15,0.0,50.5,2.25,13.7,50.5,48.79,36.02
2018,5,13,7,30,0.0,56.0,2.3,14.1,56.0,54.12,40.34
2018,5,13,7,45,0.0,60.0,2.3,14.45,60.0,58.0,43.39
2018,5,13,8,0,0.0,64.0,2.3,14.8,64.0,61.88,46.42
2018,5,13,8,15,0.0,71.0,2.3,15.15,71.0,68.67,51.83
2018,5,13,8,30,0.0,78.0,2.3,15.5,78.0,75.47,57.2
2018,5,13,8,45,0.0,88.0,2.3,15.85,88.0,85.18,64.92
2018,5,13,9,0,0.0,98.0,2.3,16.2,98.0,94.95,72.61
2018,5,13,9,15,0.0,114.0,2.35,16.5,114.0,110.71,85.12
2018,5,13,9,30,0.0,130.0,2.4,16.8,130.0,126.49,97.52
2018,5,13,9,45,1.5,146.5,2.4,17.1,147.5,144.17,111.41
2018,5,13,10,0,3.0,163.0,2.4,17.4,165.0,161.92,125.22
2018,5,13,10,15,5.0,177.5,2.45,17.65,181.5,178.22,137.85
2018,5,13,10,30,7.0,192.0,2.5,17.9,198.0,194.55,150.43
2018,5,13,10,45,8.0,198.5,2.55,18.1,205.5,201.97,155.98
2018,5,13,11,0,9.0,205.0,2.6,18.3,213.0,209.36,161.52
2018,5,13,11,15,8.5,201.5,2.65,18.45,209.0,205.32,158.17
2018,5,13,11,30,8.0,198.0,2.7,18.6,205.0,201.26,154.84
2018,5,13,11,45,10.0,216.5,2.7,18.7,225.5,221.31,170.37
2018,5,13,12,0,12.0,235.0,2.7,18.8,246.0,241.26,185.68
2018,5,13,12,15,11.0,226.5,2.75,18.8,236.5,231.57,178.15
2018,5,13,12,30,10.0,218.0,2.8,18.8,227.0,221.9,170.71
2018,5,13,12,45,12.5,249.0,2.85,18.8,260.5,254.19,195.76
2018,5,13,13,0,15.0,280.0,2.9,18.8,294.0,286.19,220.35
2018,5,13,13,15,18.5,296.5,2.95,18.7,313.5,304.6,234.65
2018,5,13,13,30,22.0,313.0,3.0,18.6,333.0,322.63,248.69
2018,5,13,13,45,20.0,300.0,3.05,18.55,317.5,307.12,237.07
2018,5,13,14,0,18.0,287.0,3.1,18.5,302.0,291.75,225.63
2018,5,13,14,15,21.0,291.0,3.1,18.3,308.0,296.62,229.95
2018,5,13,14,30,24.0,295.0,3.1,18.1,314.0,301.1,233.93
2018,5,13,14,45,23.5,281.5,3.1,17.95,299.5,286.19,222.9
2018,5,13,15,0,23.0,268.0,3.1,17.8,285.0,271.31,211.89
2018,5,13,15,15,28.0,263.0,3.1,17.8,282.5,266.05,208.3
2018,5,13,15,30,33.0,258.0,3.1,17.8,280.0,261.28,205.02
2018,5,13,15,45,39.0,245.0,3.1,17.3,269.5,249.09,196.23
2018,5,13,16,0,45.0,232.0,3.1,16.8,259.0,236.24,186.73
2018,5,13,16,15,95.0,219.5,3.05,16.5,269.5,239.96,189.69
