Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,145.0,207.0,3.0,16.2,280.0,235.52,185.17
2018,5,13,16,45,209.5,181.5,3.0,15.85,274.5,220.98,171.21
2018,5,13,17,0,274.0,156.0,3.0,15.5,269.0,196.28,147.8
2018,5,13,17,15,305.5,131.0,2.95,15.1,241.0,162.82,117.98
2018,5,13,17,30,337.0,106.0,2.9,14.7,213.0,122.34,83.35
2018,5,13,17,45,300.0,90.5,2.8,14.3,173.0,86.36,58.25
2018,5,13,18,0,263.0,75.0,2.7,13.9,133.0,54.94,43.32
2018,5,13,18,15,209.5,59.0,2.6,13.5,98.0,47.45,36.28
2018,5,13,18,30,156.0,43.0,2.5,13.1,63.0,35.2,24.74
2018,5,13,18,45,93.0,28.0,2.35,12.7,38.5,23.32,10.84
2018,5,13,19,0,30.0,13.0,2.2,12.3,14.0,12.78,0.0
2018,5,13,19,15,15.0,6.5,2.25,12.15,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.1,10.45,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.1,10.75,3.5,3.77,0.0
2018,5,14,5,30,0.0,5.0,2.1,11.0,5.0,4.82,0.0
2018,5,14,5,45,0.0,7.5,2.1,11.3,7.5,7.23,0.37
2018,5,14,6,0,0.0,10.0,2.1,11.6,10.0,9.64,2.57
2018,5,14,6,15,0.0,14.5,2.05,12.0,14.5,13.98,6.39
2018,5,14,6,30,0.0,19.0,2.0,12.4,19.0,18.33,10.18
2018,5,14,6,45,0.0,35.5,2.0,12.8,35.5,34.27,23.89
2018,5,14,7,0,0.0,52.0,2.0,13.2,52.0,50.23,37.44
2018,5,14,7,15,0.0,58.5,1.95,13.6,58.5,56.53,42.6
2018,5,14,7,30,0.0,65.0,1.9,14.0,65.0,62.83,47.7
2018,5,14,7,45,0.0,73.0,1.85,14.4,73.0,70.59,53.94
2018,5,14,8,0,0.0,81.0,1.8,14.8,81.0,78.35,60.11
2018,5,14,8,15,0.0,96.5,1.85,15.2,96.5,93.48,72.29
2018,5,14,8,30,0.0,112.0,1.9,15.6,112.0,108.78,84.46
2018,5,14,8,45,0.5,129.0,1.9,15.95,129.5,126.0,98.08
2018,5,14,9,0,1.0,146.0,1.9,16.3,147.0,143.28,111.59
2018,5,14,9,15,2.5,161.0,1.95,16.65,163.0,159.47,124.17
2018,5,14,9,30,4.0,176.0,2.0,17.0,179.0,175.75,136.7
2018,5,14,9,45,6.0,187.0,2.05,17.3,192.0,188.56,146.46
2018,5,14,10,0,8.0,198.0,2.1,17.6,205.0,201.43,156.22
2018,5,14,10,15,10.0,219.5,2.15,17.75,228.5,224.82,174.2
2018,5,14,10,30,12.0,241.0,2.2,17.9,252.0,248.22,192.02
2018,5,14,10,45,16.0,277.5,2.3,18.1,292.0,288.59,222.75
2018,5,14,11,0,20.0,314.0,2.4,18.3,332.0,328.95,253.06
2018,5,14,11,15,29.5,354.0,2.45,18.4,381.0,385.59,295.45
2018,5,14,11,30,39.0,394.0,2.5,18.5,430.0,435.04,331.88
2018,5,14,11,45,62.5,417.5,2.55,18.6,476.0,480.89,365.99
2018,5,14,12,0,86.0,441.0,2.6,18.7,522.0,525.94,399.15
2018,5,14,12,15,85.5,420.0,2.65,18.7,500.5,501.55,381.5
2018,5,14,12,30,85.0,399.0,2.7,18.7,479.0,477.11,364.1
2018,5,14,12,45,91.5,393.5,2.75,18.7,478.5,474.63,362.87
2018,5,14,13,0,98.0,388.0,2.8,18.7,478.0,475.32,363.85
2018,5,14,13,15,154.5,393.0,2.85,18.65,532.5,525.8,403.06
2018,5,14,13,30,211.0,398.0,2.9,18.6,587.0,572.64,438.88
2018,5,14,13,45,348.0,335.0,2.95,18.5,636.5,617.82,476.38
2018,5,14,14,0,485.0,272.0,3.0,18.4,686.0,653.34,506.23
2018,5,14,14,15,644.5,206.5,3.0,18.25,736.5,691.4,537.63
2018,5,14,14,30,804.0,141.0,3.0,18.1,787.0,716.17,558.58
2018,5,14,14,45,808.5,135.0,3.05,17.9,759.5,678.4,530.99
2018,5,14,15,0,813.0,129.0,3.1,17.7,732.0,638.47,501.48
2018,5,14,15,15,799.0,126.5,3.1,17.7,691.0,588.97,463.29
2018,5,14,15,30,785.0,124.0,3.1,17.7,650.0,539.32,424.04
2018,5,14,15,45,768.5,119.5,3.1,17.15,605.0,486.65,382.27
2018,5,14,16,0,752.0,115.0,3.1,16.6,560.0,434.57,339.62
2018,5,14,16,15,731.5,110.0,3.1,16.25,512.5,378.82,292.63
2018,5,14,16,30,711.0,105.0,3.1,15.9,465.0,326.77,247.39
2018,5,14,16,45,681.0,100.0,3.1,15.5,415.0,273.79,200.92
2018,5,14,17,0,651.0,95.0,3.1,15.1,365.0,223.75,156.8
2018,5,14,17,15,610.5,88.5,3.1,14.65,315.0,173.76,114.3
2018,5,14,17,30,570.0,82.0,3.1,14.2,265.0,128.28,78.4
2018,5,14,17,45,511.5,74.0,3.05,13.7,216.5,85.1,50.28
2018,5,14,18,0,453.0,66.0,3.0,13.2,168.0,48.7,37.91
2018,5,14,18,15,368.0,56.0,2.9,12.85,125.0,41.78,31.41
2018,5,14,18,30,283.0,46.0,2.8,12.5,82.0,35.33,24.99
2018,5,14,18,45,178.0,31.0,2.75,12.1,50.5,24.3,12.16
2018,5,14,19,0,73.0,16.0,2.7,11.7,19.0,15.73,0.0
2018,5,14,19,15,36.5,8.0,2.65,11.55,9.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,15,4,45,2.5,0.5,1.6,10.2,0.5,0.0,0.0
2018,5,15,5,0,5.0,1.0,1.6,10.3,1.0,0.98,0.0
2018,5,15,5,15,59.0,11.5,1.75,10.8,16.0,19.24,0.0
2018,5,15,5,30,113.0,22.0,1.9,11.3,31.0,50.68,26.84
2018,5,15,5,45,106.0,22.0,2.05,11.8,35.5,54.18,35.87
2018,5,15,6,0,99.0,22.0,2.2,12.3,40.0,57.06,40.35
2018,5,15,6,15,49.5,32.5,2.2,12.7,41.5,51.01,37.29
2018,5,15,6,30,0.0,43.0,2.2,13.1,43.0,41.52,30.03
2018,5,15,6,45,5.0,78.5,2.2,13.45,80.5,78.79,61.74
2018,5,15,7,0,10.0,114.0,2.2,13.8,118.0,117.56,94.17
2018,5,15,7,15,15.0,135.0,2.15,14.15,141.5,141.85,114.04
2018,5,15,7,30,20.0,156.0,2.1,14.5,165.0,166.6,133.97
2018,5,15,7,45,33.0,157.5,2.1,14.8,174.5,181.13,145.6
2018,5,15,8,0,46.0,159.0,2.1,15.1,184.0,192.53,154.68
2018,5,15,8,15,125.5,196.5,2.1,15.4,274.0,298.26,240.64
2018,5,15,8,30,205.0,234.0,2.1,15.7,364.0,411.54,329.29
2018,5,15,8,45,131.5,261.5,2.1,16.05,347.0,381.0,301.94
2018,5,15,9,0,58.0,289.0,2.1,16.4,330.0,344.49,270.47
2018,5,15,9,15,43.0,293.5,2.1,16.65,325.0,337.03,263.56
2018,5,15,9,30,28.0,298.0,2.1,16.9,320.0,328.65,255.83
2018,5,15,9,45,34.0,321.5,2.15,17.2,349.0,358.82,278.28
2018,5,15,10,0,40.0,345.0,2.2,17.5,378.0,389.05,300.39
2018,5,15,10,15,77.0,383.5,2.3,17.65,450.0,464.8,357.48
2018,5,15,10,30,114.0,422.0,2.4,17.8,522.0,549.52,419.61
2018,5,15,10,45,229.5,401.5,2.45,18.0,609.0,649.16,494.31
2018,5,15,11,0,345.0,381.0,2.5,18.2,696.0,741.87,562.21
2018,5,15,11,15,360.5,378.0,2.55,18.3,711.0,753.39,569.76
2018,5,15,11,30,376.0,375.0,2.6,18.4,726.0,769.72,581.18
2018,5,15,11,45,601.0,270.5,2.7,18.5,835.5,882.89,666.82
2018,5,15,12,0,826.0,166.0,2.8,18.6,945.0,987.04,737.87
2018,5,15,12,15,853.5,152.0,2.85,18.55,955.5,983.59,735.15
2018,5,15,12,30,881.0,138.0,2.9,18.5,966.0,982.39,735.07
2018,5,15,12,45,883.5,134.0,3.0,18.5,957.5,963.81,723.66
2018,5,15,13,0,886.0,130.0,3.1,18.5,949.0,942.23,710.34
2018,5,15,13,15,802.5,167.5,3.15,18.35,899.0,884.89,672.45
2018,5,15,13,30,719.0,205.0,3.2,18.2,849.0,826.88,633.76
2018,5,15,13,45,793.0,165.5,3.25,18.1,858.5,824.48,633.66
2018,5,15,14,0,867.0,126.0,3.3,18.0,868.0,815.44,628.54
2018,5,15,14,15,859.0,124.5,3.35,17.8,838.0,775.24,601.56
2018,5,15,14,30,851.0,123.0,3.4,17.6,808.0,733.41,573.27
2018,5,15,14,45,761.0,155.0,3.4,17.4,747.0,666.13,523.32
2018,5,15,15,0,671.0,187.0,3.4,17.2,686.0,603.06,474.85
2018,5,15,15,15,593.5,204.0,3.4,17.2,627.0,540.47,426.08
2018,5,15,15,30,516.0,221.0,3.4,17.2,568.0,483.4,380.89
2018,5,15,15,45,467.5,218.5,3.4,16.65,516.5,429.33,338.6
2018,5,15,16,0,419.0,216.0,3.4,16.1,465.0,379.44,298.86
2018,5,15,16,15,503.5,173.0,3.35,15.8,447.0,349.18,272.61
2018,5,15,16,30,588.0,130.0,3.3,15.5,429.0,309.68,236.83
2018,5,15,16,45,558.0,122.0,3.25,15.2,381.5,260.57,194.13
2018,5,15,17,0,528.0,114.0,3.2,14.9,334.0,214.53,154.01
2018,5,15,17,15,558.0,95.5,3.15,14.6,300.5,172.28,115.41
2018,5,15,17,30,588.0,77.0,3.1,14.3,267.0,126.94,76.39
2018,5,15,17,45,542.5,69.0,3.0,14.0,220.5,83.43,47.44
2018,5,15,18,0,497.0,61.0,2.9,13.7,174.0,45.2,34.74
2018,5,15,18,15,413.0,51.0,2.8,13.45,129.0,37.66,27.72
2018,5,15,18,30,329.0,41.0,2.7,13.2,84.0,31.65,21.8
2018,5,15,18,45,213.5,28.5,2.55,12.95,52.0,22.13,10.98
2018,5,15,19,0,98.0,16.0,2.4,12.7,20.0,15.73,0.0
2018,5,15,19,15,49.0,8.0,2.35,12.55,10.0,7.86,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.8,11.2,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.8,11.3,5.0,4.91,0.0
2018,5,16,5,15,97.0,18.0,1.9,11.65,25.5,30.89,0.0
2018,5,16,5,30,170.0,31.0,2.0,12.0,46.0,72.7,41.49
2018,5,16,5,45,284.5,43.5,2.1,12.3,87.0,123.29,86.69
2018,5,16,6,0,399.0,56.0,2.2,12.6,128.0,187.39,141.16
2018,5,16,6,15,469.5,64.0,2.25,12.9,175.0,243.1,190.58
2018,5,16,6,30,540.0,72.0,2.3,13.2,222.0,305.82,245.43
2018,5,16,6,45,599.5,76.5,2.3,13.5,274.5,366.47,297.69
2018,5,16,7,0,659.0,81.0,2.3,13.8,327.0,432.31,352.71
2018,5,16,7,15,693.0,85.5,2.3,14.15,378.0,488.81,398.69
2018,5,16,7,30,727.0,90.0,2.3,14.5,429.0,547.33,444.77
2018,5,16,7,45,619.5,126.5,2.25,14.8,438.0,550.84,445.44
2018,5,16,8,0,512.0,163.0,2.2,15.1,447.0,539.4,434.2
2018,5,16,8,15,342.0,224.0,2.2,15.4,420.5,493.89,395.05
2018,5,16,8,30,172.0,285.0,2.2,15.7,394.0,433.87,343.87
2018,5,16,8,45,202.5,300.5,2.2,16.0,438.0,480.43,379.13
2018,5,16,9,0,233.0,316.0,2.2,16.3,482.0,528.49,414.32
2018,5,16,9,15,190.0,335.5,2.25,16.55,475.5,517.99,403.84
2018,5,16,9,30,147.0,355.0,2.3,16.8,469.0,504.32,391.35
2018,5,16,9,45,133.0,369.0,2.35,17.05,475.5,508.75,393.28
2018,5,16,10,0,119.0,383.0,2.4,17.3,482.0,512.01,394.26
2018,5,16,10,15,219.0,391.0,2.45,17.4,580.5,617.31,473.65
2018,5,16,10,30,319.0,399.0,2.5,17.5,679.0,732.91,557.27
2018,5,16,10,45,430.5,353.0,2.5,17.65,740.5,803.36,608.46
2018,5,16,11,0,542.0,307.0,2.5,17.8,802.0,867.5,654.84
2018,5,16,11,15,538.5,309.0,2.45,17.85,806.5,866.0,652.25
2018,5,16,11,30,535.0,311.0,2.4,17.9,811.0,862.34,648.85
2018,5,16,11,45,333.0,370.5,2.35,17.95,682.5,712.83,539.07
2018,5,16,12,0,131.0,430.0,2.3,18.0,554.0,564.84,427.6
2018,5,16,12,15,95.5,416.5,2.35,17.95,506.5,507.64,386.35
2018,5,16,12,30,60.0,403.0,2.4,17.9,459.0,457.21,348.75
2018,5,16,12,45,53.5,396.0,2.45,17.85,446.0,441.51,337.49
2018,5,16,13,0,47.0,389.0,2.5,17.8,433.0,425.93,326.1
2018,5,16,13,15,44.0,381.0,2.55,17.7,421.5,412.67,316.63
2018,5,16,13,30,41.0,373.0,2.6,17.6,410.0,399.49,307.18
2018,5,16,13,45,29.5,327.5,2.7,17.55,353.5,343.01,264.92
2018,5,16,14,0,18.0,282.0,2.8,17.5,297.0,286.94,222.42
2018,5,16,14,15,17.5,267.5,2.8,17.35,282.0,271.45,211.05
2018,5,16,14,30,17.0,253.0,2.8,17.2,267.0,256.03,199.53
2018,5,16,14,45,37.5,280.5,2.85,17.05,309.0,294.06,230.06
2018,5,16,15,0,58.0,308.0,2.9,16.9,351.0,329.68,258.31
2018,5,16,15,15,100.0,308.0,2.9,16.9,377.5,349.91,274.8
2018,5,16,15,30,142.0,308.0,2.9,16.9,404.0,364.01,286.18
2018,5,16,15,45,125.0,283.5,2.9,16.45,363.5,324.02,255.53
2018,5,16,16,0,108.0,259.0,2.9,16.0,323.0,288.1,227.87
2018,5,16,16,15,168.5,234.5,2.85,15.75,325.0,279.53,220.73
2018,5,16,16,30,229.0,210.0,2.8,15.5,327.0,264.06,206.81
2018,5,16,16,45,238.5,186.0,2.8,15.25,296.5,230.96,178.8
2018,5,16,17,0,248.0,162.0,2.8,15.0,266.0,196.98,149.63
2018,5,16,17,15,278.5,136.5,2.75,14.7,239.0,164.55,120.77
2018,5,16,17,30,309.0,111.0,2.7,14.4,212.0,129.18,90.21
2018,5,16,17,45,301.0,93.0,2.65,14.1,177.0,90.39,61.07
2018,5,16,18,0,293.0,75.0,2.6,13.8,142.0,56.68,44.93
2018,5,16,18,15,239.5,60.0,2.5,13.45,106.0,44.72,33.98
2018,5,16,18,30,186.0,45.0,2.4,13.1,70.0,34.28,24.14
2018,5,16,18,45,116.5,30.0,2.25,12.75,43.5,24.94,13.53
2018,5,16,19,0,47.0,15.0,2.1,12.4,17.0,14.74,0.0
2018,5,16,19,15,23.5,7.5,2.05,12.2,8.5,7.37,0.0
2018,5,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,1.55,10.75,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,1.6,10.9,5.0,6.58,0.0
2018,5,17,5,15,84.0,18.5,1.7,11.35,25.0,29.74,0.0
2018,5,17,5,30,149.0,32.0,1.8,11.8,45.0,70.13,41.25
2018,5,17,5,45,213.5,46.0,1.9,12.25,78.0,108.99,77.53
2018,5,17,6,0,278.0,60.0,2.0,12.7,111.0,155.07,117.63
2018,5,17,6,15,407.5,65.0,1.95,13.2,165.5,221.0,173.39
2018,5,17,6,30,537.0,70.0,1.9,13.7,220.0,303.07,242.58
2018,5,17,6,45,590.5,74.5,1.9,14.15,270.5,360.79,291.93
2018,5,17,7,0,644.0,79.0,1.9,14.6,321.0,423.12,343.61
2018,5,17,7,15,677.0,84.0,1.9,15.1,371.0,478.86,388.41
2018,5,17,7,30,710.0,89.0,1.9,15.6,421.0,536.55,433.2
2018,5,17,7,45,735.0,93.0,1.85,16.1,470.0,588.16,471.69
2018,5,17,8,0,760.0,97.0,1.8,16.6,519.0,641.75,510.31
2018,5,17,8,15,779.0,100.0,1.75,17.0,565.5,690.1,542.6
2018,5,17,8,30,798.0,103.0,1.7,17.4,612.0,737.93,573.63
2018,5,17,8,45,812.5,106.0,1.65,17.8,655.0,781.33,600.84
2018,5,17,9,0,827.0,109.0,1.6,18.2,698.0,823.37,626.57
2018,5,17,9,15,836.0,112.5,1.65,18.55,736.0,854.81,645.88
2018,5,17,9,30,845.0,116.0,1.7,18.9,774.0,888.64,666.77
2018,5,17,9,45,850.5,119.5,1.7,19.2,806.0,916.93,683.33
2018,5,17,10,0,856.0,123.0,1.7,19.5,838.0,942.59,698.1
2018,5,17,10,15,862.0,125.5,1.8,19.7,865.0,964.9,712.22
2018,5,17,10,30,868.0,128.0,1.9,19.9,892.0,984.36,724.54
2018,5,17,10,45,872.0,129.0,2.0,20.15,911.5,997.32,732.58
2018,5,17,11,0,876.0,130.0,2.1,20.4,931.0,1007.2,738.76
2018,5,17,11,15,878.5,131.0,2.2,20.45,944.0,1012.45,742.63
2018,5,17,11,30,881.0,132.0,2.3,20.5,957.0,1014.52,744.56
2018,5,17,11,45,882.0,133.0,2.4,20.55,963.0,1011.9,743.57
2018,5,17,12,0,883.0,134.0,2.5,20.6,969.0,1006.12,740.61
2018,5,17,12,15,885.0,132.0,2.6,20.55,967.5,995.19,734.65
2018,5,17,12,30,887.0,130.0,2.7,20.5,966.0,981.16,726.7
2018,5,17,12,45,888.0,127.5,2.85,20.5,957.5,962.65,716.07
2018,5,17,13,0,889.0,125.0,3.0,20.5,949.0,941.16,703.39
2018,5,17,13,15,886.0,123.5,3.1,20.35,932.5,914.19,686.91
2018,5,17,13,30,883.0,122.0,3.2,20.2,916.0,884.61,668.54
2018,5,17,13,45,878.5,120.0,3.3,20.1,892.5,850.81,646.94
2018,5,17,14,0,874.0,118.0,3.4,20.0,869.0,814.76,623.54
2018,5,17,14,15,866.5,117.0,3.4,19.85,839.5,775.3,597.08
2018,5,17,14,30,859.0,116.0,3.4,19.7,810.0,734.14,569.15
2018,5,17,14,45,849.5,113.5,3.45,19.55,774.0,688.7,537.52
2018,5,17,15,0,840.0,111.0,3.5,19.4,738.0,642.15,502.93
2018,5,17,15,15,827.0,109.0,3.5,19.4,697.5,591.61,464.06
2018,5,17,15,30,814.0,107.0,3.5,19.4,657.0,541.85,424.74
2018,5,17,15,45,798.0,103.5,3.5,19.0,612.0,489.13,382.71
2018,5,17,16,0,782.0,100.0,3.5,18.6,567.0,436.87,339.76
2018,5,17,16,15,761.0,96.5,3.5,18.3,519.5,383.38,294.5
2018,5,17,16,30,740.0,93.0,3.5,18.0,472.0,331.36,249.31
2018,5,17,16,45,711.5,88.5,3.5,17.75,422.0,275.43,200.4
2018,5,17,17,0,683.0,84.0,3.5,17.5,372.0,224.58,155.47
2018,5,17,17,15,644.0,79.0,3.45,17.15,322.0,174.41,112.61
2018,5,17,17,30,605.0,74.0,3.4,16.8,272.0,128.49,76.08
2018,5,17,17,45,469.5,70.0,3.35,16.4,207.5,81.86,47.49
2018,5,17,18,0,334.0,66.0,3.3,16.0,143.0,50.61,39.2
2018,5,17,18,15,297.5,53.0,3.15,15.6,109.0,39.09,28.77
2018,5,17,18,30,261.0,40.0,3.0,15.2,75.0,30.17,20.42
2018,5,17,18,45,184.0,28.5,2.85,14.75,48.5,22.0,11.46
2018,5,17,19,0,107.0,17.0,2.7,14.3,22.0,16.71,0.0
2018,5,17,19,15,53.5,8.5,2.7,14.05,11.0,8.36,0.0
2018,5,17,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,1.0,1.95,11.3,1.0,0.0,0.0
2018,5,18,5,0,0.0,2.0,2.0,11.4,2.0,1.97,0.0
2018,5,18,5,15,10.0,11.5,2.1,11.85,12.5,12.57,0.0
2018,5,18,5,30,20.0,21.0,2.2,12.3,23.0,24.54,12.21
2018,5,18,5,45,11.0,35.5,2.3,12.75,36.5,38.3,25.89
2018,5,18,6,0,2.0,50.0,2.4,13.2,50.0,49.52,36.26
2018,5,18,6,15,4.0,64.0,2.35,13.65,65.0,64.13,48.96
2018,5,18,6,30,6.0,78.0,2.3,14.1,80.0,78.95,61.62
2018,5,18,6,45,7.5,99.5,2.25,14.55,102.0,101.52,80.54
2018,5,18,7,0,9.0,121.0,2.2,15.0,124.0,124.22,99.2
2018,5,18,7,15,14.0,144.0,2.15,15.45,150.0,150.56,120.56
2018,5,18,7,30,19.0,167.0,2.1,15.9,176.0,177.34,141.89
2018,5,18,7,45,39.5,197.5,2.05,16.35,218.5,228.12,182.47
2018,5,18,8,0,60.0,228.0,2.0,16.8,261.0,275.89,219.77
2018,5,18,8,15,102.0,257.0,1.9,17.25,319.5,339.39,269.05
2018,5,18,8,30,144.0,286.0,1.8,17.7,378.0,413.25,324.76
2018,5,18,8,45,283.5,273.5,1.7,18.15,470.5,524.62,409.66
2018,5,18,9,0,423.0,261.0,1.6,18.6,563.0,645.48,497.62
2018,5,18,9,15,639.5,189.0,1.6,18.95,674.0,773.71,590.68
2018,5,18,9,30,856.0,117.0,1.6,19.3,785.0,900.02,673.06
2018,5,18,9,45,784.5,163.5,1.6,19.65,795.5,908.47,675.13
2018,5,18,10,0,713.0,210.0,1.6,20.0,806.0,909.33,673.68
2018,5,18,10,15,691.0,233.5,1.65,20.2,826.5,924.13,682.62
2018,5,18,10,30,669.0,257.0,1.7,20.4,847.0,935.36,688.91
2018,5,18,10,45,717.5,233.0,1.8,20.65,879.0,963.92,707.54
2018,5,18,11,0,766.0,209.0,1.9,20.9,911.0,990.33,724.33
2018,5,18,11,15,822.5,175.5,2.0,21.0,938.5,1008.86,736.49
2018,5,18,11,30,879.0,142.0,2.1,21.1,966.0,1023.02,746.0
2018,5,18,11,45,893.5,133.5,2.2,21.2,975.5,1024.18,747.27
2018,5,18,12,0,908.0,125.0,2.3,21.3,985.0,1022.05,746.64
2018,5,18,12,15,907.0,125.5,2.4,21.3,983.0,1010.49,740.28
2018,5,18,12,30,906.0,126.0,2.5,21.3,981.0,995.82,731.99
2018,5,18,12,45,889.5,134.5,2.6,21.3,967.0,971.44,717.32
2018,5,18,13,0,873.0,143.0,2.7,21.3,953.0,944.62,701.0
2018,5,18,13,15,772.0,199.5,2.8,21.2,906.5,890.48,666.39
2018,5,18,13,30,671.0,256.0,2.9,21.1,860.0,836.51,630.27
2018,5,18,13,45,604.0,282.5,2.95,21.0,815.5,782.77,592.37
2018,5,18,14,0,537.0,309.0,3.0,20.9,771.0,731.63,555.69
2018,5,18,14,15,565.5,282.0,3.05,20.75,753.5,705.18,538.88
2018,5,18,14,30,594.0,255.0,3.1,20.6,736.0,675.49,519.13
2018,5,18,14,45,679.5,203.5,3.15,20.45,730.0,658.01,508.87
2018,5,18,15,0,765.0,152.0,3.2,20.3,724.0,633.21,492.35
2018,5,18,15,15,796.0,129.5,3.2,20.3,695.5,593.66,462.56
2018,5,18,15,30,827.0,107.0,3.2,20.3,667.0,549.89,428.61
2018,5,18,15,45,810.0,104.5,3.35,19.75,622.0,497.01,387.28
2018,5,18,16,0,793.0,102.0,3.5,19.2,577.0,444.67,344.92
2018,5,18,16,15,771.0,98.5,3.55,18.8,528.5,390.24,299.27
2018,5,18,16,30,749.0,95.0,3.6,18.4,480.0,337.37,253.66
2018,5,18,16,45,719.5,91.5,3.65,18.05,430.0,281.5,204.99
2018,5,18,17,0,690.0,88.0,3.7,17.7,380.0,230.86,160.36
2018,5,18,17,15,650.0,82.5,3.65,17.2,329.0,179.65,116.74
2018,5,18,17,30,610.0,77.0,3.6,16.7,278.0,132.82,79.45
2018,5,18,17,45,553.0,70.5,3.6,16.25,229.0,88.57,50.0
2018,5,18,18,0,496.0,64.0,3.6,15.8,180.0,50.87,33.82
2018,5,18,18,15,412.5,55.0,3.45,15.35,136.0,40.86,30.37
2018,5,18,18,30,329.0,46.0,3.3,14.9,92.0,35.0,24.66
2018,5,18,18,45,214.5,32.5,3.2,14.5,58.0,25.27,14.31
2018,5,18,19,0,100.0,19.0,3.1,14.1,24.0,15.04,0.0
2018,5,18,19,15,50.0,9.5,3.05,13.85,12.0,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,2.9,11.45,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,2.9,11.5,5.0,5.81,0.0
2018,5,19,5,15,85.5,20.0,2.95,11.8,27.5,34.05,0.0
2018,5,19,5,30,161.0,35.0,3.0,12.1,50.0,75.98,46.51
2018,5,19,5,45,212.0,49.0,3.1,12.35,81.0,112.3,80.64
2018,5,19,6,0,263.0,63.0,3.2,12.6,112.0,154.36,117.88
2018,5,19,6,15,340.5,74.5,3.2,12.95,158.5,208.54,165.0
2018,5,19,6,30,418.0,86.0,3.2,13.3,205.0,270.75,218.79
2018,5,19,6,45,521.5,88.0,3.2,13.7,266.0,344.72,281.49
2018,5,19,7,0,625.0,90.0,3.2,14.1,327.0,426.63,349.48
2018,5,19,7,15,660.5,95.5,3.2,14.5,378.0,483.47,395.86
2018,5,19,7,30,696.0,101.0,3.2,14.9,429.0,542.49,442.62
2018,5,19,7,45,722.5,105.0,3.2,15.35,478.5,595.86,483.56
2018,5,19,8,0,749.0,109.0,3.2,15.8,528.0,649.96,523.88
2018,5,19,8,15,768.5,113.5,3.2,16.2,575.5,698.01,557.8
2018,5,19,8,30,788.0,118.0,3.2,16.6,623.0,747.44,591.44
2018,5,19,8,45,802.0,121.5,3.2,17.0,666.0,790.6,619.93
2018,5,19,9,0,816.0,125.0,3.2,17.4,709.0,832.37,647.03
2018,5,19,9,15,829.0,127.5,3.2,17.7,748.5,870.56,671.51
2018,5,19,9,30,842.0,130.0,3.2,18.0,788.0,906.86,694.42
2018,5,19,9,45,852.0,131.5,3.25,18.35,821.5,937.18,713.23
2018,5,19,10,0,862.0,133.0,3.3,18.7,855.0,959.48,726.53
2018,5,19,10,15,866.5,136.5,3.35,18.9,882.0,981.42,740.08
2018,5,19,10,30,871.0,140.0,3.4,19.1,909.0,1000.42,751.68
2018,5,19,10,45,872.5,143.5,3.45,19.3,928.5,1013.44,759.33
2018,5,19,11,0,874.0,147.0,3.5,19.5,948.0,1023.3,765.02
2018,5,19,11,15,874.0,149.5,3.6,19.55,960.5,1027.47,767.85
2018,5,19,11,30,874.0,152.0,3.7,19.6,973.0,1028.46,768.7
2018,5,19,11,45,871.5,155.5,3.75,19.65,978.0,1024.78,766.21
2018,5,19,12,0,869.0,159.0,3.8,19.7,983.0,1018.0,761.77
2018,5,19,12,15,870.0,158.0,3.85,19.7,981.5,1007.15,754.87
2018,5,19,12,30,871.0,157.0,3.9,19.7,980.0,993.3,746.05
2018,5,19,12,45,870.5,155.0,3.9,19.65,971.0,974.09,733.51
2018,5,19,13,0,870.0,153.0,3.9,19.6,962.0,952.05,719.11
2018,5,19,13,15,866.0,152.0,3.95,19.55,945.0,925.08,701.63
2018,5,19,13,30,862.0,151.0,4.0,19.5,928.0,895.62,682.38
2018,5,19,13,45,855.0,150.5,4.0,19.4,904.5,863.8,661.28
2018,5,19,14,0,848.0,150.0,4.0,19.3,881.0,827.39,636.83
2018,5,19,14,15,837.5,150.0,4.0,19.2,850.5,786.96,609.34
2018,5,19,14,30,827.0,150.0,4.0,19.1,820.0,745.15,580.62
2018,5,19,14,45,813.0,148.5,4.05,18.95,783.0,698.36,546.5
2018,5,19,15,0,799.0,147.0,4.1,18.8,746.0,650.95,511.1
2018,5,19,15,15,784.5,144.0,4.1,18.8,705.0,601.46,472.92
2018,5,19,15,30,770.0,141.0,4.1,18.8,664.0,550.0,432.36
2018,5,19,15,45,744.5,138.0,4.1,18.4,615.5,494.81,388.53
2018,5,19,16,0,719.0,135.0,4.1,18.0,567.0,441.14,344.69
2018,5,19,16,15,688.0,132.5,4.1,17.65,518.0,387.54,299.8
2018,5,19,16,30,657.0,130.0,4.1,17.3,469.0,336.56,256.1
2018,5,19,16,45,620.0,126.0,4.05,16.95,419.5,285.39,211.84
2018,5,19,17,0,583.0,122.0,4.0,16.6,370.0,238.02,170.73
2018,5,19,17,15,537.5,114.5,3.95,16.1,320.0,189.45,130.06
2018,5,19,17,30,492.0,107.0,3.9,15.6,270.0,145.87,95.71
2018,5,19,17,45,430.0,96.5,3.9,15.15,221.5,103.68,66.95
2018,5,19,18,0,368.0,86.0,3.9,14.7,173.0,68.36,49.13
2018,5,19,18,15,289.0,71.5,3.75,14.3,130.0,53.79,41.9
2018,5,19,18,30,210.0,57.0,3.6,13.9,87.0,45.84,34.2
2018,5,19,18,45,129.0,39.0,3.5,13.55,55.0,31.91,19.96
2018,5,19,19,0,48.0,21.0,3.4,13.2,23.0,18.38,0.0
2018,5,19,19,15,24.0,10.5,3.35,13.05,11.5,10.32,0.0
2018,5,19,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.0,2.9,11.35,3.0,0.0,0.0
2018,5,20,5,0,13.0,6.0,2.9,11.4,6.0,7.08,0.0
2018,5,20,5,15,76.0,21.0,2.9,11.6,27.5,33.98,0.0
2018,5,20,5,30,139.0,36.0,2.9,11.8,49.0,70.01,43.34
2018,5,20,5,45,196.5,49.0,2.95,12.05,79.5,108.59,78.32
2018,5,20,6,0,254.0,62.0,3.0,12.3,110.0,150.73,115.32
2018,5,20,6,15,295.0,77.0,2.95,12.5,149.0,195.34,155.06
2018,5,20,6,30,336.0,92.0,2.9,12.7,188.0,244.11,197.9
2018,5,20,6,45,391.0,103.0,2.9,12.95,236.0,298.91,244.97
2018,5,20,7,0,446.0,114.0,2.9,13.2,284.0,358.83,295.29
2018,5,20,7,15,450.0,132.0,2.85,13.4,324.5,402.58,331.13
2018,5,20,7,30,454.0,150.0,2.8,13.6,365.0,445.88,365.51
2018,5,20,7,45,515.5,154.0,2.75,13.8,423.0,510.99,416.86
2018,5,20,8,0,577.0,158.0,2.7,14.0,481.0,583.54,472.42
2018,5,20,8,15,634.0,156.0,2.6,14.25,539.5,647.43,519.88
2018,5,20,8,30,691.0,154.0,2.5,14.5,598.0,713.96,568.01
2018,5,20,8,45,726.5,152.0,2.45,14.8,647.0,765.22,602.49
2018,5,20,9,0,762.0,150.0,2.4,15.1,696.0,816.71,636.38
2018,5,20,9,15,770.0,154.0,2.4,15.55,731.5,847.55,655.16
2018,5,20,9,30,778.0,158.0,2.4,16.0,767.0,879.31,674.59
2018,5,20,9,45,820.5,142.5,2.4,16.4,809.0,920.16,700.16
2018,5,20,10,0,863.0,127.0,2.4,16.8,851.0,954.45,720.88
2018,5,20,10,15,869.5,128.0,2.4,17.2,877.5,975.75,732.77
2018,5,20,10,30,876.0,129.0,2.4,17.6,904.0,994.21,742.9
2018,5,20,10,45,863.0,141.5,2.45,18.0,919.0,1002.33,746.76
2018,5,20,11,0,850.0,154.0,2.5,18.4,934.0,1013.13,752.61
2018,5,20,11,15,817.5,177.5,2.55,18.65,936.5,1006.51,747.46
2018,5,20,11,30,785.0,201.0,2.6,18.9,939.0,996.22,740.18
2018,5,20,11,45,830.5,173.0,2.7,19.15,958.0,1008.23,748.24
2018,5,20,12,0,876.0,145.0,2.8,19.4,977.0,1011.38,750.32
2018,5,20,12,15,855.5,159.0,2.85,19.4,970.0,994.42,739.52
2018,5,20,12,30,835.0,173.0,2.9,19.4,963.0,980.11,730.71
2018,5,20,12,45,830.0,173.5,3.0,19.45,952.5,959.23,717.77
2018,5,20,13,0,825.0,174.0,3.1,19.5,942.0,935.77,703.08
2018,5,20,13,15,756.5,211.0,3.2,19.4,905.5,890.74,673.96
2018,5,20,13,30,688.0,248.0,3.3,19.3,869.0,844.27,642.85
2018,5,20,13,45,612.5,281.0,3.35,19.15,823.0,789.19,603.24
2018,5,20,14,0,537.0,314.0,3.4,19.0,777.0,737.13,565.23
2018,5,20,14,15,530.5,300.0,3.45,18.8,744.5,696.4,537.18
2018,5,20,14,30,524.0,286.0,3.5,18.6,712.0,654.96,508.0
2018,5,20,14,45,445.0,300.0,3.55,18.4,650.5,589.55,459.03
2018,5,20,15,0,366.0,314.0,3.6,18.2,589.0,530.34,414.04
2018,5,20,15,15,486.0,251.0,3.6,18.2,595.0,523.22,410.67
2018,5,20,15,30,606.0,188.0,3.6,18.2,601.0,505.21,397.52
2018,5,20,15,45,657.5,160.0,3.6,17.8,580.0,472.94,371.84
2018,5,20,16,0,709.0,132.0,3.6,17.4,559.0,434.89,340.27
2018,5,20,16,15,689.0,127.0,3.6,17.2,513.5,383.88,297.13
2018,5,20,16,30,669.0,122.0,3.6,17.0,468.0,334.34,254.24
2018,5,20,16,45,637.0,115.5,3.55,16.8,418.0,281.68,208.46
2018,5,20,17,0,605.0,109.0,3.5,16.6,368.0,232.21,165.26
2018,5,20,17,15,562.5,102.0,3.4,16.25,318.5,183.82,124.31
2018,5,20,17,30,520.0,95.0,3.3,15.9,269.0,140.18,89.57
2018,5,20,17,45,461.5,86.0,3.25,15.6,221.0,98.1,60.79
2018,5,20,18,0,403.0,77.0,3.2,15.3,173.0,62.42,43.14
2018,5,20,18,15,322.5,65.0,3.1,14.85,130.5,48.41,37.12
2018,5,20,18,30,242.0,53.0,3.0,14.4,88.0,40.56,29.62
2018,5,20,18,45,151.5,37.0,2.85,13.95,56.0,30.42,19.0
2018,5,20,19,0,61.0,21.0,2.7,13.5,24.0,17.61,0.0
2018,5,20,19,15,30.5,10.5,2.65,13.3,12.0,10.32,0.0
2018,5,20,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.0,1.5,10.85,4.0,0.0,0.0
2018,5,21,5,0,21.0,8.0,1.5,11.0,8.0,9.8,0.0
2018,5,21,5,15,103.5,23.0,1.45,11.5,32.0,41.46,0.0
2018,5,21,5,30,186.0,38.0,1.4,12.0,56.0,84.39,53.09
2018,5,21,5,45,280.0,50.0,1.4,12.5,95.0,130.7,93.62
2018,5,21,6,0,374.0,62.0,1.4,13.0,134.0,187.39,142.0
2018,5,21,6,15,441.5,71.5,1.3,13.55,180.5,241.85,189.42
2018,5,21,6,30,509.0,81.0,1.2,14.1,227.0,305.25,243.3
2018,5,21,6,45,558.0,88.0,1.15,14.6,277.0,362.42,291.12
2018,5,21,7,0,607.0,95.0,1.1,15.1,327.0,423.75,340.59
2018,5,21,7,15,642.5,100.5,1.1,15.7,377.5,479.74,384.32
2018,5,21,7,30,678.0,106.0,1.1,16.3,428.0,537.93,428.17
2018,5,21,7,45,705.0,110.5,1.05,16.85,477.0,591.36,466.64
2018,5,21,8,0,732.0,115.0,1.0,17.4,526.0,645.59,504.29
2018,5,21,8,15,752.0,119.0,1.05,17.95,573.0,694.6,537.43
2018,5,21,8,30,772.0,123.0,1.1,18.5,620.0,741.16,567.34
2018,5,21,8,45,787.5,126.0,1.1,19.0,663.0,784.39,593.94
2018,5,21,9,0,803.0,129.0,1.1,19.5,706.0,826.38,619.23
2018,5,21,9,15,818.5,129.5,1.15,19.9,745.0,864.19,642.3
2018,5,21,9,30,834.0,130.0,1.2,20.3,784.0,900.27,664.04
2018,5,21,9,45,847.5,130.0,1.3,20.7,818.5,926.62,680.07
2018,5,21,10,0,861.0,130.0,1.4,21.1,853.0,956.0,698.12
2018,5,21,10,15,867.0,132.0,1.5,21.35,880.0,977.81,711.64
2018,5,21,10,30,873.0,134.0,1.6,21.6,907.0,996.76,723.44
2018,5,21,10,45,877.5,135.0,1.7,21.85,927.0,1010.22,731.82
2018,5,21,11,0,882.0,136.0,1.8,22.1,947.0,1020.62,738.38
2018,5,21,11,15,885.0,136.5,1.9,22.2,960.0,1025.86,742.2
2018,5,21,11,30,888.0,137.0,2.0,22.3,973.0,1027.93,744.13
2018,5,21,11,45,888.5,137.5,2.1,22.45,978.0,1024.32,742.39
2018,5,21,12,0,889.0,138.0,2.2,22.6,983.0,1017.55,738.75
2018,5,21,12,15,887.0,139.0,2.35,22.6,980.5,1005.72,732.88
2018,5,21,12,30,885.0,140.0,2.5,22.6,978.0,990.87,725.03
2018,5,21,12,45,881.5,140.0,2.6,22.6,968.0,970.71,713.18
2018,5,21,13,0,878.0,140.0,2.7,22.6,958.0,947.77,699.47
2018,5,21,13,15,874.0,139.0,2.85,22.45,941.0,920.76,683.74
2018,5,21,13,30,870.0,138.0,3.0,22.3,924.0,891.22,666.1
2018,5,21,13,45,864.5,136.5,3.1,22.2,900.5,857.57,644.96
2018,5,21,14,0,859.0,135.0,3.2,22.1,877.0,821.79,622.12
2018,5,21,14,15,851.5,132.0,3.25,21.9,846.5,781.07,595.51
2018,5,21,14,30,844.0,129.0,3.3,21.7,816.0,738.73,567.43
2018,5,21,14,45,834.0,127.0,3.4,21.45,780.5,693.74,536.56
2018,5,21,15,0,824.0,125.0,3.5,21.2,745.0,647.7,503.11
2018,5,21,15,15,810.5,122.0,3.5,21.2,704.0,597.84,465.16
2018,5,21,15,30,797.0,119.0,3.5,21.2,663.0,547.76,426.1
2018,5,21,15,45,780.0,115.0,3.55,20.6,617.5,495.01,384.99
2018,5,21,16,0,763.0,111.0,3.6,20.0,572.0,442.86,342.99
2018,5,21,16,15,740.0,107.5,3.6,19.6,524.0,389.65,298.6
2018,5,21,16,30,717.0,104.0,3.6,19.2,476.0,335.47,252.38
2018,5,21,16,45,687.0,99.0,3.6,18.75,426.0,282.24,206.3
2018,5,21,17,0,657.0,94.0,3.6,18.3,376.0,231.9,162.35
2018,5,21,17,15,617.0,88.0,3.6,17.8,326.0,181.99,119.97
2018,5,21,17,30,577.0,82.0,3.6,17.3,276.0,136.46,83.54
2018,5,21,17,45,463.5,72.0,3.55,16.8,211.0,86.79,50.75
2018,5,21,18,0,350.0,62.0,3.5,16.3,146.0,50.68,33.15
2018,5,21,18,15,236.5,45.0,3.4,15.8,96.0,32.57,23.09
2018,5,21,18,30,123.0,28.0,3.3,15.3,46.0,20.48,12.16
2018,5,21,18,45,85.5,20.0,3.2,14.8,30.5,14.96,6.56
2018,5,21,19,0,48.0,12.0,3.1,14.3,15.0,10.34,0.0
2018,5,21,19,15,24.0,6.0,3.1,14.05,7.5,5.9,0.0
2018,5,21,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,22,4,45,8.5,2.5,1.9,11.25,2.5,0.0,0.0
2018,5,22,5,0,17.0,5.0,1.9,11.3,5.0,6.5,0.0
2018,5,22,5,15,66.0,15.0,1.95,11.55,20.5,26.06,0.0
2018,5,22,5,30,115.0,25.0,2.0,11.8,36.0,55.25,33.53
2018,5,22,5,45,81.0,25.5,2.0,12.1,35.5,49.18,33.0
2018,5,22,6,0,47.0,26.0,2.0,12.4,35.0,41.18,28.39
2018,5,22,6,15,23.5,34.0,1.95,12.75,38.5,41.51,29.68
2018,5,22,6,30,0.0,42.0,1.9,13.1,42.0,40.56,29.23
2018,5,22,6,45,0.0,56.0,1.9,13.45,56.0,54.11,40.75
2018,5,22,7,0,0.0,70.0,1.9,13.8,70.0,67.67,52.09
2018,5,22,7,15,0.0,85.0,1.9,14.15,85.0,82.39,64.22
2018,5,22,7,30,0.0,100.0,1.9,14.5,100.0,97.21,76.26
2018,5,22,7,45,0.0,108.5,1.95,14.8,108.5,105.54,82.78
2018,5,22,8,0,0.0,117.0,2.0,15.1,117.0,113.88,89.26
2018,5,22,8,15,1.0,142.0,2.05,15.4,142.5,139.49,109.78
2018,5,22,8,30,2.0,167.0,2.1,15.7,168.0,165.23,130.1
2018,5,22,8,45,6.0,193.0,2.15,16.05,197.0,194.53,153.08
2018,5,22,9,0,10.0,219.0,2.2,16.4,226.0,224.11,175.98
2018,5,22,9,15,16.5,252.0,2.25,16.7,264.5,263.23,206.14
2018,5,22,9,30,23.0,285.0,2.3,17.0,303.0,302.69,236.11
2018,5,22,9,45,33.0,317.0,2.35,17.3,344.0,352.69,273.79
2018,5,22,10,0,43.0,349.0,2.4,17.6,385.0,395.6,305.53
2018,5,22,10,15,146.0,367.0,2.45,17.8,495.5,521.6,402.02
2018,5,22,10,30,249.0,385.0,2.5,18.0,606.0,649.84,496.34
2018,5,22,10,45,489.5,293.5,2.6,18.2,740.0,800.31,609.25
2018,5,22,11,0,730.0,202.0,2.7,18.4,874.0,948.11,713.07
2018,5,22,11,15,808.0,168.0,2.7,18.5,921.5,987.77,737.49
2018,5,22,11,30,886.0,134.0,2.7,18.6,969.0,1023.21,759.95
2018,5,22,11,45,888.5,133.5,2.75,18.75,975.0,1020.62,757.71
2018,5,22,12,0,891.0,133.0,2.8,18.9,981.0,1014.87,753.86
2018,5,22,12,15,889.0,134.5,2.8,18.9,979.0,1003.57,746.44
2018,5,22,12,30,887.0,136.0,2.8,18.9,977.0,989.26,737.16
2018,5,22,12,45,882.5,137.0,2.85,18.95,967.0,969.16,724.4
2018,5,22,13,0,878.0,138.0,2.9,19.0,957.0,946.31,709.84
2018,5,22,13,15,875.0,136.5,2.9,18.9,940.5,919.75,692.78
2018,5,22,13,30,872.0,135.0,2.9,18.8,924.0,890.63,673.94
2018,5,22,13,45,868.0,132.5,2.95,18.75,901.0,857.28,652.32
2018,5,22,14,0,864.0,130.0,3.0,18.7,878.0,821.7,628.98
2018,5,22,14,15,857.0,128.0,3.0,18.55,848.5,782.21,602.62
2018,5,22,14,30,850.0,126.0,3.0,18.4,819.0,741.02,574.79
2018,5,22,14,45,841.0,124.0,3.0,18.25,784.0,696.47,543.59
2018,5,22,15,0,832.0,122.0,3.0,18.1,749.0,650.83,509.72
2018,5,22,15,15,819.0,119.0,3.0,18.1,708.0,600.96,471.59
2018,5,22,15,30,806.0,116.0,3.0,18.1,667.0,550.81,432.28
2018,5,22,15,45,789.5,112.5,3.0,17.75,622.0,498.39,390.69
2018,5,22,16,0,773.0,109.0,3.0,17.4,577.0,446.49,348.25
2018,5,22,16,15,752.5,104.5,3.0,17.05,529.5,392.86,303.24
2018,5,22,16,30,732.0,100.0,3.0,16.7,482.0,338.1,256.21
2018,5,22,16,45,704.5,95.5,3.0,16.4,432.5,285.27,209.91
2018,5,22,17,0,677.0,91.0,3.0,16.1,383.0,235.03,165.48
2018,5,22,17,15,639.0,85.5,3.0,15.7,333.0,184.83,122.33
2018,5,22,17,30,601.0,80.0,3.0,15.3,283.0,138.76,84.97
2018,5,22,17,45,548.5,72.5,2.95,14.9,234.5,94.19,54.02
2018,5,22,18,0,496.0,65.0,2.9,14.5,186.0,55.63,35.19
2018,5,22,18,15,418.0,56.5,2.8,14.1,142.0,41.55,31.23
2018,5,22,18,30,340.0,48.0,2.7,13.7,98.0,36.32,26.12
2018,5,22,18,45,232.0,35.0,2.6,13.3,63.5,27.08,16.73
2018,5,22,19,0,124.0,22.0,2.5,12.9,29.0,17.37,0.0
2018,5,22,19,15,62.0,11.0,2.5,12.7,14.5,10.81,0.0
2018,5,22,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,1.8,11.75,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,1.8,11.8,2.0,2.06,0.0
2018,5,23,5,15,0.5,8.5,1.9,12.0,8.5,8.27,0.0
2018,5,23,5,30,0.0,15.0,2.0,12.2,15.0,14.47,5.81
2018,5,23,5,45,0.0,24.5,2.05,12.45,24.5,23.64,14.21
2018,5,23,6,0,0.0,34.0,2.1,12.7,34.0,32.82,22.34
2018,5,23,6,15,0.0,48.5,2.1,12.9,48.5,46.85,34.53
2018,5,23,6,30,0.0,63.0,2.1,13.1,63.0,61.02,46.69
2018,5,23,6,45,0.0,81.5,2.15,13.35,81.5,79.4,62.22
2018,5,23,7,0,0.0,100.0,2.2,13.6,100.0,97.81,77.51
2018,5,23,7,15,0.5,105.5,2.25,13.75,105.5,103.27,81.81
2018,5,23,7,30,1.0,111.0,2.3,13.9,111.0,108.85,86.15
2018,5,23,7,45,3.5,130.0,2.3,14.1,131.5,129.42,102.86
2018,5,23,8,0,6.0,149.0,2.3,14.3,152.0,150.22,119.54
2018,5,23,8,15,7.0,150.5,2.4,14.55,154.5,152.45,120.9
2018,5,23,8,30,8.0,152.0,2.5,14.8,157.0,154.8,122.41
2018,5,23,8,45,8.0,174.0,2.55,15.1,179.5,176.99,139.82
2018,5,23,9,0,8.0,196.0,2.6,15.4,202.0,199.17,157.0
2018,5,23,9,15,9.5,208.0,2.65,15.6,215.5,212.57,167.2
2018,5,23,9,30,11.0,220.0,2.7,15.8,229.0,226.03,177.42
2018,5,23,9,45,11.0,224.5,2.8,16.05,233.5,230.61,180.55
2018,5,23,10,0,11.0,229.0,2.9,16.3,238.0,235.16,183.7
2018,5,23,10,15,13.5,252.5,2.95,16.4,264.0,261.1,203.7
2018,5,23,10,30,16.0,276.0,3.0,16.5,290.0,287.05,223.51
2018,5,23,10,45,13.5,253.0,3.05,16.6,265.0,261.52,203.36
2018,5,23,11,0,11.0,230.0,3.1,16.7,240.0,236.08,183.39
2018,5,23,11,15,11.0,227.0,3.1,16.8,237.0,233.0,180.87
2018,5,23,11,30,11.0,224.0,3.1,16.9,234.0,229.88,178.3
2018,5,23,11,45,12.0,242.0,3.1,16.95,253.0,248.43,192.64
2018,5,23,12,0,13.0,260.0,3.1,17.0,272.0,266.86,206.78
