Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,15,14.0,268.5,3.1,17.05,281.5,275.78,213.59
2018,5,23,12,30,15.0,277.0,3.1,17.1,291.0,284.56,220.32
2018,5,23,12,45,13.5,257.0,3.1,17.15,269.5,262.94,203.63
2018,5,23,13,0,12.0,237.0,3.1,17.2,248.0,241.44,187.06
2018,5,23,13,15,10.5,220.5,3.15,17.15,230.0,223.47,173.25
2018,5,23,13,30,9.0,204.0,3.2,17.1,212.0,205.62,159.46
2018,5,23,13,45,9.5,212.0,3.2,17.05,220.5,213.29,165.68
2018,5,23,14,0,10.0,220.0,3.2,17.0,229.0,220.83,171.79
2018,5,23,14,15,12.5,240.5,3.25,16.9,251.0,241.78,188.52
2018,5,23,14,30,15.0,261.0,3.3,16.8,273.0,262.29,204.87
2018,5,23,14,45,15.5,255.0,3.35,16.65,267.0,255.76,200.18
2018,5,23,15,0,16.0,249.0,3.4,16.5,261.0,249.13,195.49
2018,5,23,15,15,18.5,247.0,3.4,16.5,260.0,247.35,194.5
2018,5,23,15,30,21.0,245.0,3.4,16.5,259.0,245.18,193.2
2018,5,23,15,45,58.0,246.5,3.4,16.0,282.5,260.54,206.42
2018,5,23,16,0,95.0,248.0,3.4,15.5,306.0,273.75,217.44
2018,5,23,16,15,171.0,229.0,3.4,15.2,322.5,277.64,220.14
2018,5,23,16,30,247.0,210.0,3.4,14.9,339.0,272.83,214.55
2018,5,23,16,45,286.0,182.5,3.35,14.6,317.5,244.67,189.62
2018,5,23,17,0,325.0,155.0,3.3,14.3,296.0,212.53,160.53
2018,5,23,17,15,408.5,124.5,3.2,13.9,278.5,178.23,127.36
2018,5,23,17,30,492.0,94.0,3.1,13.5,261.0,138.43,90.06
2018,5,23,17,45,479.5,80.0,3.05,13.15,221.0,96.84,58.98
2018,5,23,18,0,467.0,66.0,3.0,12.8,181.0,56.9,36.31
2018,5,23,18,15,368.0,57.0,2.85,12.5,134.5,41.82,31.7
2018,5,23,18,30,269.0,48.0,2.7,12.2,88.0,36.21,26.23
2018,5,23,18,45,189.0,34.5,2.55,11.85,57.5,26.58,16.58
2018,5,23,19,0,109.0,21.0,2.4,11.5,27.0,16.46,0.0
2018,5,23,19,15,54.5,10.5,2.4,11.35,13.5,10.32,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.55,9.95,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.6,10.1,3.0,2.95,0.0
2018,5,24,5,15,0.0,12.0,1.65,10.45,12.0,11.58,0.0
2018,5,24,5,30,0.0,21.0,1.7,10.8,21.0,20.27,10.57
2018,5,24,5,45,0.0,35.0,1.8,11.2,35.0,33.81,22.88
2018,5,24,6,0,0.0,49.0,1.9,11.6,49.0,47.66,35.1
2018,5,24,6,15,0.0,56.0,1.9,11.9,56.0,54.3,41.04
2018,5,24,6,30,0.0,63.0,1.9,12.2,63.0,61.01,46.85
2018,5,24,6,45,0.5,83.5,1.9,12.55,83.5,81.65,64.32
2018,5,24,7,0,1.0,104.0,1.9,12.9,104.0,102.38,81.56
2018,5,24,7,15,2.5,124.5,1.9,13.2,125.5,123.74,99.06
2018,5,24,7,30,4.0,145.0,1.9,13.5,147.0,145.24,116.4
2018,5,24,7,45,7.0,163.0,1.95,13.8,167.0,165.29,132.36
2018,5,24,8,0,10.0,181.0,2.0,14.1,187.0,185.59,148.33
2018,5,24,8,15,14.0,199.5,2.0,14.45,208.5,207.37,165.28
2018,5,24,8,30,18.0,218.0,2.0,14.8,230.0,229.42,182.25
2018,5,24,8,45,16.5,229.0,2.05,15.1,240.5,239.59,189.52
2018,5,24,9,0,15.0,240.0,2.1,15.4,251.0,249.63,196.68
2018,5,24,9,15,14.0,243.5,2.15,15.75,254.0,252.36,198.11
2018,5,24,9,30,13.0,247.0,2.2,16.1,257.0,255.04,199.55
2018,5,24,9,45,14.0,254.5,2.2,16.4,266.0,263.55,205.62
2018,5,24,10,0,15.0,262.0,2.2,16.7,275.0,272.06,211.66
2018,5,24,10,15,24.0,303.5,2.25,16.95,324.5,329.7,255.6
2018,5,24,10,30,33.0,345.0,2.3,17.2,374.0,381.16,293.96
2018,5,24,10,45,40.5,364.5,2.35,17.45,401.0,408.27,313.73
2018,5,24,11,0,48.0,384.0,2.4,17.7,428.0,435.21,333.35
2018,5,24,11,15,36.5,365.0,2.45,17.8,399.0,403.34,308.97
2018,5,24,11,30,25.0,346.0,2.5,17.9,370.0,371.5,284.76
2018,5,24,11,45,22.5,325.0,2.55,18.05,346.5,346.7,266.08
2018,5,24,12,0,20.0,304.0,2.6,18.2,323.0,317.21,243.76
2018,5,24,12,15,31.0,328.0,2.7,18.2,357.5,355.69,273.41
2018,5,24,12,30,42.0,352.0,2.8,18.2,392.0,388.71,298.53
2018,5,24,12,45,100.0,387.5,2.85,18.15,481.5,480.72,368.94
2018,5,24,13,0,158.0,423.0,2.9,18.1,571.0,564.88,431.88
2018,5,24,13,15,171.0,434.0,3.0,17.9,591.5,580.97,444.05
2018,5,24,13,30,184.0,445.0,3.1,17.7,612.0,595.58,455.57
2018,5,24,13,45,171.0,434.5,3.15,17.5,586.5,566.2,434.54
2018,5,24,14,0,158.0,424.0,3.2,17.3,561.0,537.26,413.89
2018,5,24,14,15,152.0,407.0,3.25,16.95,535.0,508.1,393.38
2018,5,24,14,30,146.0,390.0,3.3,16.6,509.0,479.18,372.79
2018,5,24,14,45,105.0,361.0,3.3,16.3,444.5,415.99,325.11
2018,5,24,15,0,64.0,332.0,3.3,16.0,380.0,356.17,279.44
2018,5,24,15,15,50.5,300.5,3.3,16.0,337.0,314.33,247.44
2018,5,24,15,30,37.0,269.0,3.3,16.0,294.0,273.98,216.21
2018,5,24,15,45,33.0,247.0,3.25,15.35,268.5,248.55,197.04
2018,5,24,16,0,29.0,225.0,3.2,14.7,243.0,223.66,178.01
2018,5,24,16,15,31.5,207.5,3.2,14.4,225.5,205.91,164.27
2018,5,24,16,30,34.0,190.0,3.2,14.1,208.0,187.96,150.12
2018,5,24,16,45,63.5,172.5,3.15,13.85,201.5,177.72,141.35
2018,5,24,17,0,93.0,155.0,3.1,13.6,195.0,161.3,126.83
2018,5,24,17,15,223.0,134.5,3.05,13.4,215.0,156.98,117.72
2018,5,24,17,30,353.0,114.0,3.0,13.2,235.0,138.29,96.15
2018,5,24,17,45,345.5,100.5,2.95,13.0,203.0,104.85,70.65
2018,5,24,18,0,338.0,87.0,2.9,12.8,171.0,72.4,50.94
2018,5,24,18,15,268.0,72.5,2.8,12.6,129.5,54.03,42.54
2018,5,24,18,30,198.0,58.0,2.7,12.4,88.0,46.64,35.38
2018,5,24,18,45,126.5,40.5,2.55,12.2,57.0,33.16,22.19
2018,5,24,19,0,55.0,23.0,2.4,12.0,26.0,19.26,0.0
2018,5,24,19,15,27.5,11.5,2.35,11.85,13.0,11.3,0.0
2018,5,24,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.6,11.5,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.6,11.6,3.0,2.95,0.0
2018,5,25,5,15,0.0,11.0,1.65,11.75,11.0,10.61,0.0
2018,5,25,5,30,0.0,19.0,1.7,11.9,19.0,18.33,9.03
2018,5,25,5,45,0.0,31.5,1.75,12.05,31.5,30.42,19.97
2018,5,25,6,0,0.0,44.0,1.8,12.2,44.0,42.51,30.66
2018,5,25,6,15,0.0,54.0,1.8,12.35,54.0,52.25,39.23
2018,5,25,6,30,0.0,64.0,1.8,12.5,64.0,62.01,47.65
2018,5,25,6,45,3.0,84.5,1.8,12.65,85.5,83.82,66.14
2018,5,25,7,0,6.0,105.0,1.8,12.8,107.0,105.96,84.64
2018,5,25,7,15,12.0,127.5,1.8,13.0,133.0,132.15,106.28
2018,5,25,7,30,18.0,150.0,1.8,13.2,159.0,158.9,128.06
2018,5,25,7,45,9.5,135.5,1.8,13.4,140.5,138.89,110.91
2018,5,25,8,0,1.0,121.0,1.8,13.6,122.0,118.56,93.56
2018,5,25,8,15,0.5,120.5,1.8,13.8,121.0,117.61,92.44
2018,5,25,8,30,0.0,120.0,1.8,14.0,120.0,116.67,91.31
2018,5,25,8,45,0.5,123.0,1.8,14.2,123.5,120.0,93.73
2018,5,25,9,0,1.0,126.0,1.8,14.4,127.0,123.38,96.19
2018,5,25,9,15,1.5,139.5,1.8,14.55,141.0,137.18,107.08
2018,5,25,9,30,2.0,153.0,1.8,14.7,155.0,151.01,117.91
2018,5,25,9,45,3.5,165.0,1.8,14.8,168.0,164.3,128.31
2018,5,25,10,0,5.0,177.0,1.8,14.9,181.0,177.64,138.7
2018,5,25,10,15,6.5,186.0,1.85,15.05,191.5,188.04,146.71
2018,5,25,10,30,8.0,195.0,1.9,15.2,202.0,198.45,154.72
2018,5,25,10,45,11.5,232.5,1.9,15.35,243.0,239.11,186.36
2018,5,25,11,0,15.0,270.0,1.9,15.5,284.0,279.82,217.5
2018,5,25,11,15,14.5,270.0,1.9,15.6,283.5,279.14,216.57
2018,5,25,11,30,14.0,270.0,1.9,15.7,283.0,278.39,215.79
2018,5,25,11,45,14.0,266.0,1.95,15.8,279.0,274.12,212.43
2018,5,25,12,0,14.0,262.0,2.0,15.9,275.0,269.81,209.07
2018,5,25,12,15,18.5,300.5,2.05,15.95,318.0,311.68,241.23
2018,5,25,12,30,23.0,339.0,2.1,16.0,361.0,357.48,275.83
2018,5,25,12,45,38.5,371.0,2.1,16.0,407.5,402.29,309.81
2018,5,25,13,0,54.0,403.0,2.1,16.0,454.0,445.98,342.56
2018,5,25,13,15,63.0,405.0,2.15,16.0,463.0,453.05,348.15
2018,5,25,13,30,72.0,407.0,2.2,16.0,472.0,459.37,353.42
2018,5,25,13,45,102.0,412.0,2.25,15.95,502.0,485.34,373.97
2018,5,25,14,0,132.0,417.0,2.3,15.9,532.0,509.76,393.11
2018,5,25,14,15,160.0,403.5,2.3,15.85,538.0,511.03,395.14
2018,5,25,14,30,188.0,390.0,2.3,15.8,544.0,509.91,395.41
2018,5,25,14,45,194.0,370.5,2.3,15.7,523.5,485.5,377.92
2018,5,25,15,0,200.0,351.0,2.3,15.6,503.0,460.33,359.75
2018,5,25,15,15,226.0,328.0,2.3,15.6,491.0,443.21,347.54
2018,5,25,15,30,252.0,305.0,2.3,15.6,479.0,421.62,331.47
2018,5,25,15,45,397.0,239.0,2.3,15.3,491.5,418.24,330.05
2018,5,25,16,0,542.0,173.0,2.3,15.0,504.0,401.82,316.41
2018,5,25,16,15,641.0,135.0,2.3,14.85,495.5,376.76,293.53
2018,5,25,16,30,740.0,97.0,2.3,14.7,487.0,343.86,262.21
2018,5,25,16,45,713.0,93.0,2.25,14.5,438.0,288.81,213.87
2018,5,25,17,0,686.0,89.0,2.2,14.3,389.0,238.72,169.3
2018,5,25,17,15,648.5,83.5,2.2,14.05,338.5,188.08,125.43
2018,5,25,17,30,611.0,78.0,2.2,13.8,288.0,141.5,87.13
2018,5,25,17,45,542.5,72.5,2.15,13.6,236.5,96.75,55.93
2018,5,25,18,0,474.0,67.0,2.1,13.4,185.0,59.71,37.41
2018,5,25,18,15,393.0,57.5,2.05,13.2,140.5,41.95,31.77
2018,5,25,18,30,312.0,48.0,2.0,13.0,96.0,36.08,26.11
2018,5,25,18,45,216.0,35.5,1.9,12.85,63.0,27.29,17.35
2018,5,25,19,0,120.0,23.0,1.8,12.7,30.0,18.05,0.88
2018,5,25,19,15,62.5,12.0,1.8,12.6,15.5,11.8,0.0
2018,5,25,19,30,5.0,1.0,1.8,12.5,1.0,0.0,0.0
2018,5,25,19,45,2.5,0.5,1.8,12.4,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,4,45,23.5,4.5,1.95,11.05,5.0,0.0,0.0
2018,5,26,5,0,47.0,9.0,2.0,11.1,10.0,13.39,0.0
2018,5,26,5,15,152.0,22.5,2.0,11.4,36.5,49.2,5.19
2018,5,26,5,30,257.0,36.0,2.0,11.7,63.0,96.71,61.99
2018,5,26,5,45,324.0,46.5,1.95,12.05,99.0,138.81,99.78
2018,5,26,6,0,391.0,57.0,1.9,12.4,135.0,189.79,144.7
2018,5,26,6,15,269.5,78.0,1.8,12.85,139.0,188.21,149.23
2018,5,26,6,30,148.0,99.0,1.7,13.3,143.0,165.97,133.83
2018,5,26,6,45,219.5,118.0,1.6,13.75,196.5,231.35,188.49
2018,5,26,7,0,291.0,137.0,1.5,14.2,250.0,299.51,244.18
2018,5,26,7,15,244.0,157.0,1.5,14.7,261.0,308.53,250.75
2018,5,26,7,30,197.0,177.0,1.5,15.2,272.0,306.66,248.23
2018,5,26,7,45,111.0,191.5,1.5,15.75,246.0,274.07,220.07
2018,5,26,8,0,25.0,206.0,1.5,16.3,220.0,221.76,175.69
2018,5,26,8,15,29.0,227.5,1.5,16.75,245.0,253.4,200.08
2018,5,26,8,30,33.0,249.0,1.5,17.2,270.0,279.65,219.58
2018,5,26,8,45,46.0,277.5,1.5,17.65,309.5,320.86,250.56
2018,5,26,9,0,59.0,306.0,1.5,18.1,349.0,362.77,281.44
2018,5,26,9,15,65.5,329.0,1.45,18.4,379.0,393.71,303.44
2018,5,26,9,30,72.0,352.0,1.4,18.7,409.0,424.74,325.22
2018,5,26,9,45,74.0,368.0,1.4,19.0,428.5,444.2,338.33
2018,5,26,10,0,76.0,384.0,1.4,19.3,448.0,463.43,351.26
2018,5,26,10,15,88.0,403.5,1.35,19.55,480.0,495.73,373.66
2018,5,26,10,30,100.0,423.0,1.3,19.8,512.0,527.96,395.6
2018,5,26,10,45,73.0,404.0,1.25,20.05,469.5,481.28,360.41
2018,5,26,11,0,46.0,385.0,1.2,20.3,427.0,434.16,325.27
2018,5,26,11,15,232.0,338.0,1.25,20.45,556.5,584.14,439.24
2018,5,26,11,30,418.0,291.0,1.3,20.6,686.0,726.28,541.51
2018,5,26,11,45,658.5,213.0,1.35,20.75,840.0,883.33,649.67
2018,5,26,12,0,899.0,135.0,1.4,20.9,994.0,1026.01,739.47
2018,5,26,12,15,899.5,134.5,1.5,21.0,992.5,1015.19,732.12
2018,5,26,12,30,900.0,134.0,1.6,21.1,991.0,1001.29,724.79
2018,5,26,12,45,899.0,133.0,1.75,21.15,982.5,982.46,715.1
2018,5,26,13,0,898.0,132.0,1.9,21.2,974.0,960.73,703.36
2018,5,26,13,15,893.0,132.0,2.05,21.15,957.0,933.55,688.09
2018,5,26,13,30,888.0,132.0,2.2,21.1,940.0,903.86,670.89
2018,5,26,13,45,881.0,132.0,2.3,21.05,916.5,870.11,650.21
2018,5,26,14,0,874.0,132.0,2.4,21.0,893.0,834.26,627.82
2018,5,26,14,15,866.0,130.5,2.5,20.9,863.0,794.3,602.39
2018,5,26,14,30,858.0,129.0,2.6,20.8,833.0,752.7,575.4
2018,5,26,14,45,827.5,135.0,2.7,20.65,789.5,700.88,539.91
2018,5,26,15,0,797.0,141.0,2.8,20.5,746.0,649.67,502.76
2018,5,26,15,15,802.5,130.0,2.8,20.5,711.5,605.03,469.38
2018,5,26,15,30,808.0,119.0,2.8,20.5,677.0,558.48,433.55
2018,5,26,15,45,792.5,116.0,2.85,20.15,633.0,507.07,393.46
2018,5,26,16,0,777.0,113.0,2.9,19.8,589.0,456.08,352.42
2018,5,26,16,15,755.5,109.0,2.9,19.5,541.0,402.4,307.96
2018,5,26,16,30,734.0,105.0,2.9,19.2,493.0,347.56,261.49
2018,5,26,16,45,705.5,100.5,2.9,18.9,443.0,294.34,215.52
2018,5,26,17,0,677.0,96.0,2.9,18.6,393.0,243.81,171.4
2018,5,26,17,15,637.5,90.5,2.9,18.15,342.5,193.25,128.39
2018,5,26,17,30,598.0,85.0,2.9,17.7,292.0,146.98,90.96
2018,5,26,17,45,544.0,78.0,2.85,17.25,243.0,102.7,59.84
2018,5,26,18,0,490.0,71.0,2.8,16.8,194.0,64.6,40.19
2018,5,26,18,15,413.5,61.5,2.7,16.25,149.5,45.55,34.52
2018,5,26,18,30,337.0,52.0,2.6,15.7,105.0,39.26,28.57
2018,5,26,18,45,233.5,39.5,2.55,15.15,70.0,30.55,19.98
2018,5,26,19,0,130.0,27.0,2.5,14.6,35.0,21.4,3.55
2018,5,26,19,15,67.0,14.5,2.45,14.3,18.5,14.25,0.0
2018,5,26,19,30,4.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,5,26,19,45,2.0,1.0,2.35,13.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,4,45,26.5,5.5,1.35,12.15,6.0,0.0,0.0
2018,5,27,5,0,53.0,11.0,1.3,12.4,12.0,15.98,0.0
2018,5,27,5,15,165.5,24.0,1.45,13.1,39.5,53.07,8.46
2018,5,27,5,30,278.0,37.0,1.6,13.8,67.0,102.18,65.23
2018,5,27,5,45,375.5,46.0,1.75,14.45,108.5,152.64,108.56
2018,5,27,6,0,473.0,55.0,1.9,15.1,150.0,213.28,160.5
2018,5,27,6,15,536.5,61.0,1.95,15.65,197.5,268.51,209.11
2018,5,27,6,30,600.0,67.0,2.0,16.2,245.0,329.91,261.98
2018,5,27,6,45,645.5,71.5,2.05,16.75,295.5,387.15,310.43
2018,5,27,7,0,691.0,76.0,2.1,17.3,346.0,448.12,360.31
2018,5,27,7,15,722.0,80.0,2.05,17.9,396.5,502.65,403.26
2018,5,27,7,30,753.0,84.0,2.0,18.5,447.0,559.97,446.71
2018,5,27,7,45,776.5,87.5,2.0,19.1,496.5,613.17,485.74
2018,5,27,8,0,800.0,91.0,2.0,19.7,546.0,666.73,523.23
2018,5,27,8,15,818.0,93.5,2.0,20.15,592.5,715.18,555.14
2018,5,27,8,30,836.0,96.0,2.0,20.6,639.0,759.12,583.25
2018,5,27,8,45,850.0,98.0,1.95,21.05,682.5,801.98,609.72
2018,5,27,9,0,864.0,100.0,1.9,21.5,726.0,843.4,634.65
2018,5,27,9,15,874.5,101.5,1.9,21.9,764.0,879.53,656.22
2018,5,27,9,30,885.0,103.0,1.9,22.3,802.0,913.55,676.17
2018,5,27,9,45,893.5,104.0,1.9,22.7,835.0,942.88,692.86
2018,5,27,10,0,902.0,105.0,1.9,23.1,868.0,969.64,707.8
2018,5,27,10,15,907.5,106.5,1.9,23.4,894.5,991.3,719.68
2018,5,27,10,30,913.0,108.0,1.9,23.7,921.0,1009.99,729.71
2018,5,27,10,45,917.0,108.5,1.9,23.95,941.0,1023.07,736.38
2018,5,27,11,0,921.0,109.0,1.9,24.2,961.0,1032.96,741.18
2018,5,27,11,15,923.5,109.5,1.95,24.35,974.0,1038.11,744.07
2018,5,27,11,30,926.0,110.0,2.0,24.5,987.0,1039.97,745.05
2018,5,27,11,45,926.5,111.0,2.0,24.65,992.5,1037.04,742.52
2018,5,27,12,0,927.0,112.0,2.0,24.8,998.0,1030.84,738.1
2018,5,27,12,15,926.5,111.5,2.05,24.9,996.0,1018.91,730.98
2018,5,27,12,30,926.0,111.0,2.1,25.0,994.0,1003.84,721.97
2018,5,27,12,45,924.5,110.0,2.1,25.1,984.5,984.23,709.57
2018,5,27,13,0,923.0,109.0,2.1,25.2,975.0,961.66,695.36
2018,5,27,13,15,920.0,108.5,2.1,25.2,959.0,935.36,679.03
2018,5,27,13,30,917.0,108.0,2.1,25.2,943.0,906.35,660.95
2018,5,27,13,45,912.5,107.0,2.1,25.2,920.0,873.03,639.96
2018,5,27,14,0,908.0,106.0,2.1,25.2,897.0,837.37,617.32
2018,5,27,14,15,901.5,104.0,2.1,25.15,867.0,797.04,591.48
2018,5,27,14,30,895.0,102.0,2.1,25.1,837.0,754.88,564.14
2018,5,27,14,45,886.5,100.0,2.05,25.05,801.5,709.69,534.07
2018,5,27,15,0,878.0,98.0,2.0,25.0,766.0,663.22,501.3
2018,5,27,15,15,866.5,96.0,2.0,25.0,725.5,613.89,465.23
2018,5,27,15,30,855.0,94.0,2.0,25.0,685.0,563.98,427.75
2018,5,27,15,45,840.0,91.5,1.95,24.75,640.5,511.5,387.49
2018,5,27,16,0,825.0,89.0,1.9,24.5,596.0,456.58,344.27
2018,5,27,16,15,806.0,86.0,1.9,24.25,548.0,402.49,300.47
2018,5,27,16,30,787.0,83.0,1.9,24.0,500.0,349.57,256.28
2018,5,27,16,45,761.5,80.0,1.85,23.75,450.5,296.12,210.77
2018,5,27,17,0,736.0,77.0,1.8,23.5,401.0,244.99,166.69
2018,5,27,17,15,701.5,72.5,1.8,22.9,350.5,193.34,123.31
2018,5,27,17,30,667.0,68.0,1.8,22.3,300.0,142.54,82.61
2018,5,27,17,45,619.0,62.5,1.8,21.7,251.0,96.25,50.39
2018,5,27,18,0,571.0,57.0,1.8,21.1,202.0,55.37,29.86
2018,5,27,18,15,499.0,50.5,1.75,20.3,157.0,35.44,25.2
2018,5,27,18,30,427.0,44.0,1.7,19.5,112.0,32.58,22.42
2018,5,27,18,45,318.0,34.5,1.7,18.7,75.5,26.68,16.55
2018,5,27,19,0,209.0,25.0,1.7,17.9,39.0,20.39,4.2
2018,5,27,19,15,110.0,13.5,1.7,17.6,20.5,13.27,0.0
2018,5,27,19,30,11.0,2.0,1.7,17.3,2.0,0.0,0.0
2018,5,27,19,45,5.5,1.0,1.7,16.95,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,4,45,41.5,5.5,1.1,14.8,6.5,0.0,0.0
2018,5,28,5,0,83.0,11.0,1.1,14.9,13.0,18.96,0.0
2018,5,28,5,15,207.0,22.5,1.2,15.45,41.5,58.17,11.49
2018,5,28,5,30,331.0,34.0,1.3,16.0,70.0,110.33,69.29
2018,5,28,5,45,420.5,42.0,1.35,16.6,111.5,160.25,112.39
2018,5,28,6,0,510.0,50.0,1.4,17.2,153.0,219.66,163.29
2018,5,28,6,15,569.5,55.5,1.45,17.8,200.5,274.73,211.44
2018,5,28,6,30,629.0,61.0,1.5,18.4,248.0,335.55,263.29
2018,5,28,6,45,670.5,65.5,1.55,19.0,298.5,391.38,310.0
2018,5,28,7,0,712.0,70.0,1.6,19.6,349.0,451.53,358.47
2018,5,28,7,15,742.5,74.0,1.6,20.3,400.0,507.87,402.03
2018,5,28,7,30,773.0,78.0,1.6,21.0,451.0,565.8,445.12
2018,5,28,7,45,795.5,81.0,1.65,21.7,500.5,618.64,483.25
2018,5,28,8,0,818.0,84.0,1.7,22.4,550.0,671.72,519.42
2018,5,28,8,15,835.0,86.0,1.65,23.05,596.5,716.08,546.99
2018,5,28,8,30,852.0,88.0,1.6,23.7,643.0,762.98,575.66
2018,5,28,8,45,865.5,90.0,1.6,24.3,686.0,806.02,601.58
2018,5,28,9,0,879.0,92.0,1.6,24.9,729.0,847.54,626.02
2018,5,28,9,15,886.5,95.0,1.65,25.35,767.0,883.14,647.13
2018,5,28,9,30,894.0,98.0,1.7,25.8,805.0,916.42,666.58
2018,5,28,9,45,898.5,101.5,1.7,26.3,837.0,944.96,682.11
2018,5,28,10,0,903.0,105.0,1.7,26.8,869.0,970.71,695.79
2018,5,28,10,15,909.5,105.5,1.75,27.1,896.0,992.31,708.02
2018,5,28,10,30,916.0,106.0,1.8,27.4,923.0,1010.97,718.47
2018,5,28,10,45,920.5,107.0,1.8,27.65,943.5,1025.12,725.67
2018,5,28,11,0,925.0,108.0,1.8,27.9,964.0,1036.08,731.01
2018,5,28,11,15,928.0,108.5,1.85,28.1,977.5,1041.78,734.04
2018,5,28,11,30,931.0,109.0,1.9,28.3,991.0,1044.17,735.2
2018,5,28,11,45,932.5,109.0,1.9,28.45,997.0,1041.23,732.7
2018,5,28,12,0,934.0,109.0,1.9,28.6,1003.0,1035.01,728.34
2018,5,28,12,15,932.0,110.0,2.0,28.6,1000.5,1023.1,722.3
2018,5,28,12,30,930.0,111.0,2.1,28.6,998.0,1008.05,714.35
2018,5,28,12,45,925.5,112.0,2.15,28.65,988.0,987.58,702.28
2018,5,28,13,0,921.0,113.0,2.2,28.7,978.0,964.23,688.42
2018,5,28,13,15,917.5,112.0,2.2,28.6,961.0,937.06,672.01
2018,5,28,13,30,914.0,111.0,2.2,28.5,944.0,907.23,653.86
2018,5,28,13,45,908.5,110.0,2.25,28.45,920.5,873.19,633.2
2018,5,28,14,0,903.0,109.0,2.3,28.4,897.0,836.9,610.85
2018,5,28,14,15,896.0,108.0,2.3,28.3,867.5,797.37,585.86
2018,5,28,14,30,889.0,107.0,2.3,28.2,838.0,756.04,559.4
2018,5,28,14,45,880.5,104.5,2.3,28.1,802.5,710.64,529.84
2018,5,28,15,0,872.0,102.0,2.3,28.0,767.0,663.99,497.46
2018,5,28,15,15,860.0,100.0,2.3,28.0,726.5,614.65,461.63
2018,5,28,15,30,848.0,98.0,2.3,28.0,686.0,564.79,424.45
2018,5,28,15,45,833.5,95.5,2.25,27.6,641.5,512.92,385.21
2018,5,28,16,0,819.0,93.0,2.2,27.2,597.0,458.61,343.0
2018,5,28,16,15,799.5,89.5,2.2,26.85,549.0,404.17,299.43
2018,5,28,16,30,780.0,86.0,2.2,26.5,501.0,350.97,255.51
2018,5,28,16,45,754.5,82.5,2.15,26.15,451.5,297.44,210.42
2018,5,28,17,0,729.0,79.0,2.1,25.8,402.0,246.23,166.71
2018,5,28,17,15,694.5,74.5,2.05,25.15,351.5,194.95,123.94
2018,5,28,17,30,660.0,70.0,2.0,24.5,301.0,144.41,83.7
2018,5,28,17,45,611.5,64.5,1.95,23.85,252.0,98.41,51.77
2018,5,28,18,0,563.0,59.0,1.9,23.2,203.0,57.87,31.23
2018,5,28,18,15,492.5,52.0,1.85,22.45,158.0,36.62,25.98
2018,5,28,18,30,422.0,45.0,1.8,21.7,113.0,33.37,22.88
2018,5,28,18,45,315.0,35.5,1.8,20.95,76.5,27.51,17.12
2018,5,28,19,0,208.0,26.0,1.8,20.2,40.0,20.44,5.14
2018,5,28,19,15,109.5,14.0,1.8,19.8,21.0,13.76,0.0
2018,5,28,19,30,11.0,2.0,1.8,19.4,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.8,19.0,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.8,15.9,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.8,16.0,13.0,19.6,0.0
2018,5,29,5,15,215.0,23.0,1.9,16.45,42.5,60.12,13.93
2018,5,29,5,30,341.0,35.0,2.0,16.9,72.0,113.53,71.43
2018,5,29,5,45,430.0,42.5,2.05,17.4,114.0,163.41,114.57
2018,5,29,6,0,519.0,50.0,2.1,17.9,156.0,222.67,165.57
2018,5,29,6,15,577.5,56.0,2.1,18.4,204.0,278.4,214.5
2018,5,29,6,30,636.0,62.0,2.1,18.9,252.0,339.79,267.06
2018,5,29,6,45,676.5,67.0,2.1,19.4,302.5,396.02,314.33
2018,5,29,7,0,717.0,72.0,2.1,19.9,353.0,456.5,363.3
2018,5,29,7,15,746.5,76.0,2.1,20.5,404.0,512.52,407.04
2018,5,29,7,30,776.0,80.0,2.1,21.1,455.0,570.01,450.33
2018,5,29,7,45,798.0,83.0,2.05,21.7,504.5,622.65,488.29
2018,5,29,8,0,820.0,86.0,2.0,22.3,554.0,675.48,524.19
2018,5,29,8,15,837.0,88.5,1.95,22.75,601.0,720.43,552.85
2018,5,29,8,30,854.0,91.0,1.9,23.2,648.0,767.93,582.68
2018,5,29,8,45,866.5,93.5,1.85,23.7,691.0,810.75,608.48
2018,5,29,9,0,879.0,96.0,1.8,24.2,734.0,851.98,632.7
2018,5,29,9,15,891.5,97.0,1.8,24.6,773.5,889.78,654.97
2018,5,29,9,30,904.0,98.0,1.8,25.0,813.0,925.54,675.66
2018,5,29,9,45,915.0,97.5,1.85,25.4,847.0,956.07,693.36
2018,5,29,10,0,926.0,97.0,1.9,25.8,881.0,984.08,709.4
2018,5,29,10,15,932.0,97.5,1.95,26.1,908.0,1005.64,721.61
2018,5,29,10,30,938.0,98.0,2.0,26.4,935.0,1024.19,732.01
2018,5,29,10,45,942.5,98.5,2.1,26.65,955.5,1038.11,740.36
2018,5,29,11,0,947.0,99.0,2.2,26.9,976.0,1048.78,746.79
2018,5,29,11,15,949.5,99.5,2.35,27.0,989.5,1054.13,751.02
2018,5,29,11,30,952.0,100.0,2.5,27.1,1003.0,1056.11,753.22
2018,5,29,11,45,953.5,100.5,2.6,27.2,1009.5,1053.7,752.21
2018,5,29,12,0,955.0,101.0,2.7,27.3,1016.0,1047.92,749.18
2018,5,29,12,15,953.0,102.5,2.8,27.25,1014.0,1036.38,743.04
2018,5,29,12,30,951.0,104.0,2.9,27.2,1012.0,1021.62,734.9
2018,5,29,12,45,946.5,106.0,3.05,27.15,1002.5,1001.86,723.98
2018,5,29,13,0,942.0,108.0,3.2,27.1,993.0,979.13,711.06
2018,5,29,13,15,940.0,107.0,3.3,26.95,977.5,952.88,695.63
2018,5,29,13,30,938.0,106.0,3.4,26.8,962.0,923.82,678.23
2018,5,29,13,45,934.0,105.5,3.5,26.6,939.5,890.87,658.2
2018,5,29,14,0,930.0,105.0,3.6,26.4,917.0,855.5,636.31
2018,5,29,14,15,925.0,102.5,3.65,26.15,887.5,815.17,610.62
2018,5,29,14,30,920.0,100.0,3.7,25.9,858.0,772.83,583.24
2018,5,29,14,45,912.5,98.5,3.8,25.65,823.0,727.9,553.82
2018,5,29,15,0,905.0,97.0,3.9,25.4,788.0,681.54,521.6
2018,5,29,15,15,893.5,95.5,3.9,25.4,747.0,631.56,484.15
2018,5,29,15,30,882.0,94.0,3.9,25.4,706.0,580.94,445.27
2018,5,29,15,45,869.0,91.0,3.9,24.7,661.0,527.78,404.57
2018,5,29,16,0,856.0,88.0,3.9,24.0,616.0,474.62,362.45
2018,5,29,16,15,837.0,86.0,3.9,23.55,568.0,417.23,315.44
2018,5,29,16,30,818.0,84.0,3.9,23.1,520.0,363.66,270.01
2018,5,29,16,45,793.0,80.5,3.9,22.65,469.0,308.28,222.29
2018,5,29,17,0,768.0,77.0,3.9,22.2,418.0,255.14,175.89
2018,5,29,17,15,734.0,73.5,3.85,21.55,367.0,202.74,131.03
2018,5,29,17,30,700.0,70.0,3.8,20.9,316.0,154.0,91.25
2018,5,29,17,45,650.0,65.0,3.75,20.25,265.0,103.14,54.85
2018,5,29,18,0,600.0,60.0,3.7,19.6,214.0,60.87,32.95
2018,5,29,18,15,528.0,53.0,3.6,18.85,167.0,37.4,27.08
2018,5,29,18,30,456.0,46.0,3.5,18.1,120.0,34.18,23.97
2018,5,29,18,45,345.0,37.0,3.4,17.35,82.0,28.86,18.61
2018,5,29,19,0,234.0,28.0,3.3,16.6,44.0,23.24,7.76
2018,5,29,19,15,123.5,15.0,3.3,16.15,23.0,14.74,0.0
2018,5,29,19,30,13.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.3,15.3,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,4,45,1.5,4.0,3.55,12.05,4.0,0.0,0.0
2018,5,30,5,0,3.0,8.0,3.6,12.1,8.0,8.16,0.0
2018,5,30,5,15,1.5,21.0,3.65,12.25,21.0,20.76,3.48
2018,5,30,5,30,0.0,34.0,3.7,12.4,34.0,33.56,21.51
2018,5,30,5,45,24.0,52.0,3.8,12.6,57.0,59.4,43.5
2018,5,30,6,0,48.0,70.0,3.9,12.8,80.0,86.57,66.8
2018,5,30,6,15,52.5,90.0,3.95,13.05,103.5,111.31,88.47
2018,5,30,6,30,57.0,110.0,4.0,13.3,127.0,136.42,110.13
2018,5,30,6,45,223.0,119.0,4.05,13.55,204.0,234.16,192.19
2018,5,30,7,0,389.0,128.0,4.1,13.8,281.0,346.24,285.45
2018,5,30,7,15,395.0,146.5,4.1,14.05,320.0,388.61,320.01
2018,5,30,7,30,401.0,165.0,4.1,14.3,359.0,430.82,353.7
2018,5,30,7,45,317.5,203.5,4.15,14.6,367.5,428.83,350.1
2018,5,30,8,0,234.0,242.0,4.2,14.9,376.0,425.21,344.53
2018,5,30,8,15,284.5,247.5,4.2,15.25,424.0,477.5,385.53
2018,5,30,8,30,335.0,253.0,4.2,15.6,472.0,533.06,428.17
2018,5,30,8,45,392.0,258.0,4.2,15.9,530.5,603.78,481.55
2018,5,30,9,0,449.0,263.0,4.2,16.2,589.0,670.03,530.6
2018,5,30,9,15,385.5,301.0,4.2,16.6,591.5,659.86,519.15
2018,5,30,9,30,322.0,339.0,4.2,17.0,594.0,652.55,509.95
2018,5,30,9,45,387.5,335.0,4.25,17.4,654.5,715.77,556.69
2018,5,30,10,0,453.0,331.0,4.3,17.8,715.0,788.17,608.68
2018,5,30,10,15,453.0,339.0,4.35,18.1,733.0,803.26,617.79
2018,5,30,10,30,453.0,347.0,4.4,18.4,751.0,816.56,625.99
2018,5,30,10,45,473.5,344.0,4.45,18.7,775.0,837.01,640.01
2018,5,30,11,0,494.0,341.0,4.5,19.0,799.0,855.94,652.89
2018,5,30,11,15,614.0,291.0,4.55,19.1,868.0,925.24,704.69
2018,5,30,11,30,734.0,241.0,4.6,19.2,937.0,992.38,752.13
2018,5,30,11,45,744.5,235.0,4.65,19.3,945.0,991.96,751.26
2018,5,30,12,0,755.0,229.0,4.7,19.4,953.0,988.71,749.04
2018,5,30,12,15,831.0,183.5,4.75,19.4,979.0,1003.53,759.64
2018,5,30,12,30,907.0,138.0,4.8,19.4,1005.0,1013.36,766.79
2018,5,30,12,45,905.0,138.5,4.85,19.35,996.5,995.08,754.97
2018,5,30,13,0,903.0,139.0,4.9,19.3,988.0,973.91,741.37
2018,5,30,13,15,900.5,138.5,4.9,19.2,973.0,948.53,724.61
2018,5,30,13,30,898.0,138.0,4.9,19.1,958.0,920.49,705.98
2018,5,30,13,45,894.0,136.5,4.95,19.05,935.5,887.69,684.14
2018,5,30,14,0,890.0,135.0,5.0,19.0,913.0,852.59,660.52
2018,5,30,14,15,882.5,134.0,5.05,18.75,884.0,813.1,634.03
2018,5,30,14,30,875.0,133.0,5.1,18.5,855.0,771.88,605.99
2018,5,30,14,45,865.5,131.0,5.1,18.3,819.5,726.43,573.77
2018,5,30,15,0,856.0,129.0,5.1,18.1,784.0,679.76,538.53
2018,5,30,15,15,843.0,127.0,5.1,18.1,743.0,630.07,499.78
2018,5,30,15,30,830.0,125.0,5.1,18.1,702.0,580.03,459.85
2018,5,30,15,45,810.5,123.5,5.1,17.45,656.5,527.04,417.69
2018,5,30,16,0,791.0,122.0,5.1,16.8,611.0,474.83,374.87
2018,5,30,16,15,763.5,120.0,5.05,16.45,561.5,417.26,326.25
2018,5,30,16,30,736.0,118.0,5.0,16.1,512.0,364.11,280.09
2018,5,30,16,45,701.5,114.5,5.0,15.7,460.5,309.84,232.56
2018,5,30,17,0,667.0,111.0,5.0,15.3,409.0,258.92,187.56
2018,5,30,17,15,623.0,105.5,4.9,14.9,357.0,207.95,143.51
2018,5,30,17,30,579.0,100.0,4.8,14.5,305.0,161.82,105.5
2018,5,30,17,45,516.5,92.0,4.75,14.1,253.5,116.85,72.95
2018,5,30,18,0,454.0,84.0,4.7,13.7,202.0,77.75,50.74
2018,5,30,18,15,375.0,74.0,4.55,13.3,157.5,54.72,43.15
2018,5,30,18,30,296.0,64.0,4.4,12.9,113.0,48.77,37.38
2018,5,30,18,45,196.5,48.0,4.3,12.5,76.0,37.4,26.39
2018,5,30,19,0,97.0,32.0,4.2,12.1,39.0,26.35,10.75
2018,5,30,19,15,49.5,17.0,4.15,11.95,20.5,16.71,0.0
2018,5,30,19,30,2.0,2.0,4.1,11.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.05,11.65,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.5,5.5,3.2,10.8,6.0,0.0,0.0
2018,5,31,5,0,29.0,11.0,3.2,10.9,12.0,13.71,0.0
2018,5,31,5,15,115.5,27.5,3.25,11.15,39.5,48.51,14.48
2018,5,31,5,30,202.0,44.0,3.3,11.4,67.0,94.75,63.53
2018,5,31,5,45,295.0,56.0,3.35,11.7,107.5,142.43,104.36
2018,5,31,6,0,388.0,68.0,3.4,12.0,148.0,200.17,154.3
2018,5,31,6,15,455.5,76.5,3.4,12.4,195.0,254.57,202.5
2018,5,31,6,30,523.0,85.0,3.4,12.8,242.0,317.79,257.51
2018,5,31,6,45,572.5,91.0,3.35,13.25,292.0,374.86,306.56
2018,5,31,7,0,622.0,97.0,3.3,13.7,342.0,436.08,357.61
2018,5,31,7,15,658.5,102.0,3.2,14.1,393.0,492.7,403.51
2018,5,31,7,30,695.0,107.0,3.1,14.5,444.0,551.58,449.71
2018,5,31,7,45,724.0,109.5,3.05,14.95,493.5,604.74,490.17
2018,5,31,8,0,753.0,112.0,3.0,15.4,543.0,658.82,530.15
2018,5,31,8,15,774.5,115.0,2.95,15.8,590.5,706.74,563.45
2018,5,31,8,30,796.0,118.0,2.9,16.2,638.0,756.15,596.61
2018,5,31,8,45,813.0,120.0,2.8,16.6,681.5,800.23,624.95
2018,5,31,9,0,830.0,122.0,2.7,17.0,725.0,843.13,651.89
2018,5,31,9,15,843.0,123.0,2.7,17.3,763.5,880.02,675.13
2018,5,31,9,30,856.0,124.0,2.7,17.6,802.0,909.98,693.41
2018,5,31,9,45,867.0,124.5,2.7,17.9,836.0,940.34,711.89
2018,5,31,10,0,878.0,125.0,2.7,18.2,870.0,968.33,728.64
2018,5,31,10,15,884.5,126.5,2.75,18.4,897.0,990.48,742.15
2018,5,31,10,30,891.0,128.0,2.8,18.6,924.0,1009.77,753.85
2018,5,31,10,45,896.0,129.0,2.85,18.8,945.0,1024.08,762.32
2018,5,31,11,0,901.0,130.0,2.9,19.0,966.0,1035.3,768.88
2018,5,31,11,15,904.0,131.0,2.95,19.15,979.5,1041.36,772.31
2018,5,31,11,30,907.0,132.0,3.0,19.3,993.0,1044.2,773.78
2018,5,31,11,45,908.5,132.0,3.05,19.4,999.0,1041.31,771.77
2018,5,31,12,0,910.0,132.0,3.1,19.5,1005.0,1035.22,767.81
2018,5,31,12,15,906.0,134.5,3.1,19.55,1002.5,1023.06,759.68
2018,5,31,12,30,902.0,137.0,3.1,19.6,1000.0,1007.9,749.7
2018,5,31,12,45,895.5,140.0,3.1,19.65,990.0,987.94,736.62
2018,5,31,13,0,889.0,143.0,3.1,19.7,980.0,965.28,721.81
2018,5,31,13,15,887.0,141.5,3.1,19.7,964.5,939.75,705.23
2018,5,31,13,30,885.0,140.0,3.1,19.7,949.0,911.6,686.86
2018,5,31,13,45,882.0,137.0,3.1,19.7,926.5,878.65,665.17
2018,5,31,14,0,879.0,134.0,3.1,19.7,904.0,843.38,641.78
2018,5,31,14,15,872.5,132.0,3.15,19.6,874.5,804.17,615.99
2018,5,31,14,30,866.0,130.0,3.2,19.5,845.0,763.19,588.66
2018,5,31,14,45,856.5,127.5,3.2,19.4,809.5,718.08,557.53
2018,5,31,15,0,847.0,125.0,3.2,19.3,774.0,670.94,522.82
2018,5,31,15,15,834.5,122.5,3.2,19.3,733.5,621.55,485.38
2018,5,31,15,30,822.0,120.0,3.2,19.3,693.0,571.78,446.72
2018,5,31,15,45,806.5,116.5,3.2,18.95,648.0,519.4,405.6
2018,5,31,16,0,791.0,113.0,3.2,18.6,603.0,467.41,363.53
2018,5,31,16,15,771.5,109.0,3.2,18.3,555.5,413.94,319.04
2018,5,31,16,30,752.0,105.0,3.2,18.0,508.0,359.11,272.34
2018,5,31,16,45,725.5,100.0,3.2,17.75,458.0,305.13,225.42
2018,5,31,17,0,699.0,95.0,3.2,17.5,408.0,253.61,180.06
2018,5,31,17,15,662.0,89.5,3.15,17.1,357.0,202.25,135.78
2018,5,31,17,30,625.0,84.0,3.1,16.7,306.0,154.87,96.66
2018,5,31,17,45,574.0,77.5,3.1,16.3,257.0,109.54,63.7
2018,5,31,18,0,523.0,71.0,3.1,15.9,208.0,70.02,41.83
2018,5,31,18,15,449.0,62.5,3.0,15.35,162.0,45.68,34.84
2018,5,31,18,30,375.0,54.0,2.9,14.8,116.0,40.54,29.94
2018,5,31,18,45,270.0,42.5,2.8,14.3,79.5,32.72,22.3
2018,5,31,19,0,165.0,31.0,2.7,13.8,43.0,24.52,10.26
2018,5,31,19,15,86.0,16.5,2.65,13.5,22.5,16.22,0.0
2018,5,31,19,30,7.0,2.0,2.6,13.2,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,2.55,12.9,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.7,10.9,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.7,11.1,14.0,18.02,0.0
2018,6,1,5,15,173.5,25.5,1.75,11.75,42.5,56.83,18.14
2018,6,1,5,30,285.0,39.0,1.8,12.4,71.0,106.21,69.46
2018,6,1,5,45,373.5,48.0,1.85,13.05,112.0,154.95,111.54
2018,6,1,6,0,462.0,57.0,1.9,13.7,153.0,212.83,161.6
2018,6,1,6,15,527.0,64.0,1.85,14.35,201.0,269.15,210.96
2018,6,1,6,30,592.0,71.0,1.8,15.0,249.0,331.79,264.56
2018,6,1,6,45,636.0,76.0,1.8,15.65,299.5,388.47,312.26
2018,6,1,7,0,680.0,81.0,1.8,16.3,350.0,448.73,361.18
2018,6,1,7,15,712.0,85.0,1.8,16.85,400.5,504.34,405.0
2018,6,1,7,30,744.0,89.0,1.8,17.4,451.0,560.52,447.79
2018,6,1,7,45,768.0,92.5,1.8,18.0,500.5,613.58,486.67
2018,6,1,8,0,792.0,96.0,1.8,18.6,550.0,667.07,524.25
2018,6,1,8,15,810.5,98.5,1.7,19.1,596.5,715.51,555.24
2018,6,1,8,30,829.0,101.0,1.6,19.6,643.0,763.36,584.94
2018,6,1,8,45,844.0,103.0,1.55,20.15,686.5,802.84,608.45
2018,6,1,9,0,859.0,105.0,1.5,20.7,730.0,844.86,633.24
2018,6,1,9,15,872.0,105.5,1.5,21.1,769.0,881.93,655.18
2018,6,1,9,30,885.0,106.0,1.5,21.5,808.0,917.06,675.61
2018,6,1,9,45,896.5,105.5,1.45,21.9,842.0,947.59,692.12
2018,6,1,10,0,908.0,105.0,1.4,22.3,876.0,975.71,706.91
2018,6,1,10,15,914.0,106.5,1.4,22.55,903.0,998.01,719.08
2018,6,1,10,30,920.0,108.0,1.4,22.8,930.0,1017.36,729.45
2018,6,1,10,45,924.5,108.5,1.4,23.1,950.5,1031.11,736.23
2018,6,1,11,0,929.0,109.0,1.4,23.4,971.0,1041.67,741.17
2018,6,1,11,15,932.0,109.0,1.5,23.6,984.0,1046.96,744.94
2018,6,1,11,30,935.0,109.0,1.6,23.8,997.0,1048.96,746.79
2018,6,1,11,45,936.0,109.5,1.65,24.0,1003.0,1046.16,744.98
2018,6,1,12,0,937.0,110.0,1.7,24.2,1009.0,1040.07,741.27
2018,6,1,12,15,936.0,110.0,1.8,24.3,1007.0,1028.26,735.09
2018,6,1,12,30,935.0,110.0,1.9,24.4,1005.0,1013.29,726.96
2018,6,1,12,45,932.5,110.0,2.0,24.55,995.5,993.81,715.8
2018,6,1,13,0,930.0,110.0,2.1,24.7,986.0,971.38,702.72
2018,6,1,13,15,926.5,109.5,2.2,24.7,970.0,944.7,687.2
2018,6,1,13,30,923.0,109.0,2.3,24.7,954.0,915.33,669.78
2018,6,1,13,45,918.5,108.0,2.4,24.7,931.0,882.08,649.58
2018,6,1,14,0,914.0,107.0,2.5,24.7,908.0,846.49,627.58
2018,6,1,14,15,907.5,105.5,2.55,24.6,878.5,806.69,602.31
2018,6,1,14,30,901.0,104.0,2.6,24.5,849.0,765.03,575.45
2018,6,1,14,45,892.0,102.5,2.65,24.4,813.5,719.96,545.84
2018,6,1,15,0,883.0,101.0,2.7,24.3,778.0,673.65,513.58
2018,6,1,15,15,872.0,98.5,2.7,24.3,737.5,624.14,476.98
2018,6,1,15,30,861.0,96.0,2.7,24.3,697.0,574.0,438.94
2018,6,1,15,45,846.5,93.5,2.75,23.95,652.5,521.67,398.89
2018,6,1,16,0,832.0,91.0,2.8,23.6,608.0,466.84,355.67
2018,6,1,16,15,814.0,88.5,2.8,23.25,561.0,413.39,311.99
2018,6,1,16,30,796.0,86.0,2.8,22.9,514.0,360.99,267.83
2018,6,1,16,45,772.0,82.0,2.8,22.6,464.0,306.66,221.27
2018,6,1,17,0,748.0,78.0,2.8,22.3,414.0,254.47,175.88
2018,6,1,17,15,715.0,73.5,2.75,21.7,363.5,202.41,131.47
2018,6,1,17,30,682.0,69.0,2.7,21.1,313.0,153.88,91.73
2018,6,1,17,45,635.5,64.0,2.65,20.55,263.5,104.29,55.69
2018,6,1,18,0,589.0,59.0,2.6,20.0,214.0,62.76,33.16
2018,6,1,18,15,521.0,52.5,2.55,19.3,168.0,36.6,26.37
2018,6,1,18,30,453.0,46.0,2.5,18.6,122.0,33.78,23.65
2018,6,1,18,45,348.5,36.5,2.4,17.85,84.0,27.94,17.98
2018,6,1,19,0,244.0,27.0,2.3,17.1,46.0,21.72,8.82
2018,6,1,19,15,134.5,15.5,2.25,16.75,25.0,15.24,0.0
2018,6,1,19,30,25.0,4.0,2.2,16.4,4.0,0.0,0.0
2018,6,1,19,45,12.5,2.0,2.2,16.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.0,1.55,15.05,7.5,0.0,0.0
2018,6,2,5,0,102.0,12.0,1.5,15.2,15.0,22.06,0.0
2018,6,2,5,15,233.0,22.5,1.55,15.9,45.0,63.23,20.42
2018,6,2,5,30,364.0,33.0,1.6,16.6,75.0,116.71,73.8
2018,6,2,5,45,451.0,40.5,1.65,17.3,117.5,167.24,117.27
2018,6,2,6,0,538.0,48.0,1.7,18.0,160.0,227.0,168.57
2018,6,2,6,15,594.5,53.5,1.75,18.55,208.0,282.38,217.13
2018,6,2,6,30,651.0,59.0,1.8,19.1,256.0,342.31,268.41
2018,6,2,6,45,690.0,64.0,1.85,19.7,306.5,399.58,316.26
2018,6,2,7,0,729.0,69.0,1.9,20.3,357.0,459.86,364.81
2018,6,2,7,15,757.5,72.5,1.9,20.9,407.5,515.25,407.83
2018,6,2,7,30,786.0,76.0,1.9,21.5,458.0,572.0,450.32
