Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,807.5,78.5,1.9,22.1,507.0,624.11,487.94
2018,6,2,8,0,829.0,81.0,1.9,22.7,556.0,673.18,521.01
2018,6,2,8,15,845.5,83.5,1.9,23.3,603.0,721.39,551.92
2018,6,2,8,30,862.0,86.0,1.9,23.9,650.0,768.8,581.6
2018,6,2,8,45,874.5,88.0,1.9,24.55,693.0,811.36,607.22
2018,6,2,9,0,887.0,90.0,1.9,25.2,736.0,852.32,631.34
2018,6,2,9,15,892.0,94.0,1.9,25.7,773.0,887.05,651.33
2018,6,2,9,30,897.0,98.0,1.9,26.2,810.0,919.32,669.51
2018,6,2,9,45,898.0,104.5,1.9,26.75,842.0,947.91,685.02
2018,6,2,10,0,899.0,111.0,1.9,27.3,874.0,973.54,698.54
2018,6,2,10,15,906.0,111.0,1.85,27.65,901.0,995.06,709.35
2018,6,2,10,30,913.0,111.0,1.8,28.0,928.0,1013.7,718.33
2018,6,2,10,45,918.0,112.0,1.75,28.4,949.0,1028.39,724.72
2018,6,2,11,0,923.0,113.0,1.7,28.8,970.0,1039.93,729.21
2018,6,2,11,15,926.0,113.5,1.65,29.0,983.5,1045.73,730.85
2018,6,2,11,30,929.0,114.0,1.6,29.2,997.0,1048.24,730.63
2018,6,2,11,45,930.5,114.0,1.55,29.4,1003.0,1045.46,727.33
2018,6,2,12,0,932.0,114.0,1.5,29.6,1009.0,1039.41,722.22
2018,6,2,12,15,933.0,112.5,1.45,29.7,1007.5,1028.12,714.37
2018,6,2,12,30,934.0,111.0,1.4,29.8,1006.0,1013.66,704.76
2018,6,2,12,45,933.0,110.5,1.4,29.85,997.5,995.16,693.73
2018,6,2,13,0,932.0,110.0,1.4,29.9,989.0,973.66,680.94
2018,6,2,13,15,928.5,109.5,1.45,29.85,972.5,946.99,665.96
2018,6,2,13,30,925.0,109.0,1.5,29.8,956.0,917.62,649.21
2018,6,2,13,45,920.0,107.5,1.55,29.75,932.5,883.45,629.27
2018,6,2,14,0,915.0,106.0,1.6,29.7,909.0,846.98,607.65
2018,6,2,14,15,908.5,104.5,1.7,29.6,879.5,807.2,584.17
2018,6,2,14,30,902.0,103.0,1.8,29.5,850.0,765.56,559.0
2018,6,2,14,45,893.0,102.0,1.85,29.4,815.0,720.98,530.98
2018,6,2,15,0,884.0,101.0,1.9,29.3,780.0,675.15,500.4
2018,6,2,15,15,873.0,98.5,1.9,29.3,739.5,625.64,465.09
2018,6,2,15,30,862.0,96.0,1.9,29.3,699.0,575.5,428.37
2018,6,2,15,45,847.0,93.5,2.0,28.85,654.0,522.9,389.87
2018,6,2,16,0,832.0,91.0,2.1,28.4,609.0,470.52,350.04
2018,6,2,16,15,812.5,88.0,2.1,27.95,561.0,413.35,305.06
2018,6,2,16,30,793.0,85.0,2.1,27.5,513.0,360.05,261.55
2018,6,2,16,45,768.0,81.5,2.1,27.1,463.0,306.05,216.48
2018,6,2,17,0,743.0,78.0,2.1,26.7,413.0,254.29,172.56
2018,6,2,17,15,709.5,74.5,2.05,25.95,363.0,203.3,130.0
2018,6,2,17,30,676.0,71.0,2.0,25.2,313.0,152.94,89.6
2018,6,2,17,45,629.5,65.5,1.95,24.45,263.5,106.04,56.24
2018,6,2,18,0,583.0,60.0,1.9,23.7,214.0,64.37,33.61
2018,6,2,18,15,514.5,53.0,1.8,22.85,168.0,36.92,26.24
2018,6,2,18,30,446.0,46.0,1.7,22.0,122.0,33.66,23.2
2018,6,2,18,45,341.5,37.0,1.65,21.15,84.0,28.3,18.05
2018,6,2,19,0,237.0,28.0,1.6,20.3,46.0,22.61,9.72
2018,6,2,19,15,130.5,16.0,1.6,19.95,25.0,15.73,0.0
2018,6,2,19,30,24.0,4.0,1.6,19.6,4.0,0.0,0.0
2018,6,2,19,45,12.0,2.0,1.6,19.25,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.25,16.75,7.5,0.0,0.0
2018,6,3,5,0,91.0,13.0,1.2,16.8,15.0,21.96,0.0
2018,6,3,5,15,217.5,24.5,1.25,17.3,45.0,62.98,21.46
2018,6,3,5,30,344.0,36.0,1.3,17.8,75.0,115.7,73.46
2018,6,3,5,45,432.0,43.5,1.3,18.35,117.0,165.58,115.97
2018,6,3,6,0,520.0,51.0,1.3,18.9,159.0,224.7,166.29
2018,6,3,6,15,577.5,57.0,1.25,19.35,207.0,280.1,214.27
2018,6,3,6,30,635.0,63.0,1.2,19.8,255.0,341.03,265.57
2018,6,3,6,45,675.5,67.0,1.15,20.3,305.0,396.08,310.87
2018,6,3,7,0,716.0,71.0,1.1,20.8,355.0,455.34,357.65
2018,6,3,7,15,744.5,75.0,1.15,21.45,405.5,510.64,399.98
2018,6,3,7,30,773.0,79.0,1.2,22.1,456.0,567.34,441.85
2018,6,3,7,45,795.0,82.0,1.2,22.75,505.0,619.75,478.82
2018,6,3,8,0,817.0,85.0,1.2,23.4,554.0,672.38,513.77
2018,6,3,8,15,833.0,88.0,1.3,23.95,600.5,717.02,542.54
2018,6,3,8,30,849.0,91.0,1.4,24.5,647.0,764.1,572.57
2018,6,3,8,45,861.5,93.0,1.45,25.05,689.5,806.17,598.22
2018,6,3,9,0,874.0,95.0,1.5,25.6,732.0,846.69,622.5
2018,6,3,9,15,884.0,97.0,1.6,25.95,770.5,883.23,644.97
2018,6,3,9,30,894.0,99.0,1.7,26.3,809.0,917.64,665.93
2018,6,3,9,45,894.0,105.0,1.75,26.65,839.5,944.71,681.48
2018,6,3,10,0,894.0,111.0,1.8,27.0,870.0,968.79,695.16
2018,6,3,10,15,904.0,110.0,1.9,27.3,898.5,992.09,709.12
2018,6,3,10,30,914.0,109.0,2.0,27.6,927.0,1012.62,721.35
2018,6,3,10,45,898.5,122.5,2.05,27.85,941.5,1020.05,724.99
2018,6,3,11,0,883.0,136.0,2.1,28.1,956.0,1023.78,726.55
2018,6,3,11,15,909.0,121.5,2.2,28.25,976.0,1037.05,735.08
2018,6,3,11,30,935.0,107.0,2.3,28.4,996.0,1047.24,741.66
2018,6,3,11,45,935.5,108.0,2.35,28.55,1002.0,1044.54,739.76
2018,6,3,12,0,936.0,109.0,2.4,28.7,1008.0,1038.56,736.03
2018,6,3,12,15,935.0,109.5,2.45,28.65,1006.5,1027.35,729.74
2018,6,3,12,30,934.0,110.0,2.5,28.6,1005.0,1012.99,721.56
2018,6,3,12,45,924.0,115.0,2.6,28.6,994.0,991.47,709.22
2018,6,3,13,0,914.0,120.0,2.7,28.6,983.0,967.25,695.13
2018,6,3,13,15,918.0,115.5,2.75,28.45,969.5,943.87,681.5
2018,6,3,13,30,922.0,111.0,2.8,28.3,956.0,917.48,665.83
2018,6,3,13,45,882.0,130.0,2.9,28.2,922.5,873.64,638.76
2018,6,3,14,0,842.0,149.0,3.0,28.1,889.0,830.85,612.08
2018,6,3,14,15,842.0,143.5,3.05,27.9,862.5,794.16,589.1
2018,6,3,14,30,842.0,138.0,3.1,27.7,836.0,755.36,564.33
2018,6,3,14,45,857.5,122.0,3.15,27.5,807.0,715.92,538.79
2018,6,3,15,0,873.0,106.0,3.2,27.3,778.0,673.51,509.4
2018,6,3,15,15,861.0,104.0,3.2,27.3,737.5,624.36,473.21
2018,6,3,15,30,849.0,102.0,3.2,27.3,697.0,574.7,435.74
2018,6,3,15,45,840.5,97.5,3.25,26.75,654.5,524.22,397.68
2018,6,3,16,0,832.0,93.0,3.3,26.2,612.0,470.69,356.02
2018,6,3,16,15,818.0,88.5,3.25,25.8,565.5,417.1,312.52
2018,6,3,16,30,804.0,84.0,3.2,25.4,519.0,364.15,268.22
2018,6,3,16,45,781.5,80.5,3.2,25.05,469.5,310.34,222.37
2018,6,3,17,0,759.0,77.0,3.2,24.7,420.0,258.5,177.51
2018,6,3,17,15,727.0,73.0,3.1,24.05,369.5,206.49,133.33
2018,6,3,17,30,695.0,69.0,3.0,23.4,319.0,157.88,93.62
2018,6,3,17,45,651.0,63.5,2.9,22.75,269.5,107.34,56.76
2018,6,3,18,0,607.0,58.0,2.8,22.1,220.0,64.58,33.01
2018,6,3,18,15,541.5,51.5,2.7,21.3,173.5,35.55,25.24
2018,6,3,18,30,476.0,45.0,2.6,20.5,127.0,32.65,22.5
2018,6,3,18,45,373.0,36.5,2.5,19.65,88.5,27.71,17.71
2018,6,3,19,0,270.0,28.0,2.4,18.8,50.0,22.48,10.12
2018,6,3,19,15,151.0,16.5,2.45,18.4,27.5,16.22,0.0
2018,6,3,19,30,32.0,5.0,2.5,18.0,5.0,4.91,0.0
2018,6,3,19,45,16.0,2.5,2.55,17.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,3.0,14.15,8.0,0.0,0.0
2018,6,4,5,0,99.0,13.0,3.1,14.2,16.0,22.8,0.0
2018,6,4,5,15,230.0,24.0,3.2,14.6,46.5,64.54,23.03
2018,6,4,5,30,361.0,35.0,3.3,15.0,77.0,118.25,75.91
2018,6,4,5,45,448.5,43.0,3.45,15.4,120.0,169.37,120.39
2018,6,4,6,0,536.0,51.0,3.6,15.8,163.0,229.73,173.15
2018,6,4,6,15,593.5,56.5,3.6,16.35,211.0,285.41,222.81
2018,6,4,6,30,651.0,62.0,3.6,16.9,259.0,346.6,276.12
2018,6,4,6,45,690.5,66.0,3.65,17.45,309.5,402.02,323.71
2018,6,4,7,0,730.0,70.0,3.7,18.0,360.0,461.47,373.0
2018,6,4,7,15,759.5,74.0,3.7,18.4,411.5,517.99,418.59
2018,6,4,7,30,789.0,78.0,3.7,18.8,463.0,575.98,463.85
2018,6,4,7,45,796.5,84.5,3.65,19.2,508.0,623.44,499.44
2018,6,4,8,0,804.0,91.0,3.6,19.6,553.0,669.84,532.54
2018,6,4,8,15,826.5,93.0,3.55,20.0,602.0,721.14,567.47
2018,6,4,8,30,849.0,95.0,3.5,20.4,651.0,768.37,598.69
2018,6,4,8,45,870.0,95.0,3.45,20.75,697.5,815.18,629.17
2018,6,4,9,0,891.0,95.0,3.4,21.1,744.0,861.0,658.4
2018,6,4,9,15,897.5,98.5,3.4,21.4,782.0,896.61,680.56
2018,6,4,9,30,904.0,102.0,3.4,21.7,820.0,929.83,700.94
2018,6,4,9,45,907.5,107.0,3.45,21.95,853.0,959.31,719.11
2018,6,4,10,0,911.0,112.0,3.5,22.2,886.0,985.92,735.33
2018,6,4,10,15,918.5,112.5,3.55,22.35,914.0,1008.7,749.28
2018,6,4,10,30,926.0,113.0,3.6,22.5,942.0,1028.56,761.35
2018,6,4,10,45,931.5,113.0,3.7,22.65,963.0,1042.89,770.21
2018,6,4,11,0,937.0,113.0,3.8,22.8,984.0,1054.04,777.11
2018,6,4,11,15,940.0,114.0,3.85,22.85,998.0,1060.46,780.97
2018,6,4,11,30,943.0,115.0,3.9,22.9,1012.0,1063.56,782.79
2018,6,4,11,45,931.5,123.5,4.0,22.9,1014.5,1056.43,778.54
2018,6,4,12,0,920.0,132.0,4.1,22.9,1017.0,1046.03,772.27
2018,6,4,12,15,933.5,124.0,4.15,22.9,1020.5,1040.64,769.1
2018,6,4,12,30,947.0,116.0,4.2,22.9,1024.0,1031.81,763.7
2018,6,4,12,45,943.5,116.5,4.25,22.85,1014.5,1011.78,751.08
2018,6,4,13,0,940.0,117.0,4.3,22.8,1005.0,988.8,736.57
2018,6,4,13,15,937.5,116.0,4.3,22.8,989.0,962.41,719.35
2018,6,4,13,30,935.0,115.0,4.3,22.8,973.0,933.27,700.25
2018,6,4,13,45,931.0,113.5,4.35,22.75,950.0,899.72,678.45
2018,6,4,14,0,927.0,112.0,4.4,22.7,927.0,863.78,654.86
2018,6,4,14,15,921.0,110.5,4.4,22.55,897.5,824.03,628.45
2018,6,4,14,30,915.0,109.0,4.4,22.4,868.0,782.35,600.43
2018,6,4,14,45,906.0,107.0,4.45,22.3,832.0,736.37,569.22
2018,6,4,15,0,897.0,105.0,4.5,22.2,796.0,689.1,535.37
2018,6,4,15,15,863.5,109.5,4.5,22.2,746.0,631.88,491.81
2018,6,4,15,30,830.0,114.0,4.5,22.2,696.0,574.19,447.04
2018,6,4,15,45,840.5,104.0,4.5,21.7,661.0,528.89,411.61
2018,6,4,16,0,851.0,94.0,4.5,21.2,626.0,481.44,373.11
2018,6,4,16,15,833.5,91.0,4.5,20.85,578.0,426.83,327.56
2018,6,4,16,30,816.0,88.0,4.5,20.5,530.0,373.19,281.54
2018,6,4,16,45,791.5,84.5,4.45,20.15,479.5,318.13,233.49
2018,6,4,17,0,767.0,81.0,4.4,19.8,429.0,265.25,186.7
2018,6,4,17,15,732.0,77.5,4.35,19.25,377.5,212.64,141.06
2018,6,4,17,30,697.0,74.0,4.3,18.7,326.0,160.68,97.78
2018,6,4,17,45,647.5,69.0,4.25,18.15,275.0,112.71,62.35
2018,6,4,18,0,598.0,64.0,4.2,17.6,224.0,70.3,38.26
2018,6,4,18,15,525.0,57.0,4.05,17.0,176.5,40.2,29.82
2018,6,4,18,30,452.0,50.0,3.9,16.4,129.0,37.13,26.84
2018,6,4,18,45,341.5,40.5,3.8,15.75,89.5,31.46,21.29
2018,6,4,19,0,231.0,31.0,3.7,15.1,50.0,24.3,12.01
2018,6,4,19,15,127.0,18.0,3.65,14.7,27.5,17.69,0.0
2018,6,4,19,30,23.0,5.0,3.6,14.3,5.0,4.91,0.0
2018,6,4,19,45,11.5,2.5,3.6,13.9,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.0,2.8,11.35,7.0,0.0,0.0
2018,6,5,5,0,55.0,12.0,2.9,11.5,14.0,17.38,0.0
2018,6,5,5,15,156.5,27.5,2.95,11.9,43.5,56.82,21.81
2018,6,5,5,30,258.0,43.0,3.0,12.3,73.0,105.12,70.05
2018,6,5,5,45,345.5,53.5,3.05,12.7,114.0,152.83,111.18
2018,6,5,6,0,433.0,64.0,3.1,13.1,155.0,211.11,161.78
2018,6,5,6,15,495.5,72.0,3.05,13.7,202.5,266.18,210.4
2018,6,5,6,30,558.0,80.0,3.0,14.3,250.0,327.29,263.27
2018,6,5,6,45,603.5,86.5,2.95,14.85,300.5,384.64,312.05
2018,6,5,7,0,649.0,93.0,2.9,15.4,351.0,445.72,362.34
2018,6,5,7,15,682.0,98.0,2.8,15.9,401.5,501.55,406.89
2018,6,5,7,30,715.0,103.0,2.7,16.4,452.0,559.28,451.37
2018,6,5,7,45,740.5,106.5,2.6,16.9,501.0,612.04,490.57
2018,6,5,8,0,766.0,110.0,2.5,17.4,550.0,663.74,527.75
2018,6,5,8,15,786.0,113.5,2.4,17.8,597.5,713.35,561.11
2018,6,5,8,30,806.0,117.0,2.3,18.2,645.0,762.54,592.98
2018,6,5,8,45,822.5,118.5,2.15,18.65,688.5,806.01,619.54
2018,6,5,9,0,839.0,120.0,2.0,19.1,732.0,848.27,644.53
2018,6,5,9,15,856.5,119.0,1.9,19.55,772.0,882.49,663.9
2018,6,5,9,30,874.0,118.0,1.8,20.0,812.0,919.68,684.88
2018,6,5,9,45,890.5,114.5,1.65,20.45,847.0,951.43,701.13
2018,6,5,10,0,907.0,111.0,1.5,20.9,882.0,981.03,715.53
2018,6,5,10,15,913.5,111.5,1.55,21.25,909.0,1002.8,727.91
2018,6,5,10,30,920.0,112.0,1.6,21.6,936.0,1021.65,738.56
2018,6,5,10,45,925.0,112.0,1.65,21.9,956.5,1035.45,746.24
2018,6,5,11,0,930.0,112.0,1.7,22.2,977.0,1046.1,752.06
2018,6,5,11,15,932.5,113.0,1.85,22.4,990.5,1052.04,756.8
2018,6,5,11,30,935.0,114.0,2.0,22.6,1004.0,1054.68,759.52
2018,6,5,11,45,936.5,114.0,2.1,22.75,1010.0,1051.99,758.41
2018,6,5,12,0,938.0,114.0,2.2,22.9,1016.0,1046.03,755.34
2018,6,5,12,15,934.5,115.5,2.35,22.95,1013.5,1033.41,748.95
2018,6,5,12,30,931.0,117.0,2.5,23.0,1011.0,1017.69,740.56
2018,6,5,12,45,924.5,120.5,2.6,23.0,1001.5,998.1,729.23
2018,6,5,13,0,918.0,124.0,2.7,23.0,992.0,975.69,716.03
2018,6,5,13,15,915.5,122.5,2.75,23.0,976.0,949.36,699.76
2018,6,5,13,30,913.0,121.0,2.8,23.0,960.0,920.35,681.64
2018,6,5,13,45,909.5,119.5,2.9,22.95,937.5,887.91,661.62
2018,6,5,14,0,906.0,118.0,3.0,22.9,915.0,853.11,639.76
2018,6,5,14,15,900.0,115.5,3.05,22.8,885.5,813.18,613.93
2018,6,5,14,30,894.0,113.0,3.1,22.7,856.0,771.38,586.51
2018,6,5,14,45,886.0,111.0,3.15,22.55,821.0,726.97,556.99
2018,6,5,15,0,878.0,109.0,3.2,22.4,786.0,681.23,524.68
2018,6,5,15,15,866.0,107.0,3.2,22.4,745.5,631.94,487.79
2018,6,5,15,30,854.0,105.0,3.2,22.4,705.0,582.09,449.56
2018,6,5,15,45,839.5,102.0,3.25,22.0,660.5,527.44,407.54
2018,6,5,16,0,825.0,99.0,3.3,21.6,616.0,474.96,365.73
2018,6,5,16,15,806.5,96.0,3.3,21.25,568.5,421.26,321.53
2018,6,5,16,30,788.0,93.0,3.3,20.9,521.0,368.67,276.95
2018,6,5,16,45,763.5,89.0,3.3,20.6,471.0,314.62,230.3
2018,6,5,17,0,739.0,85.0,3.3,20.3,421.0,262.77,184.88
2018,6,5,17,15,705.0,80.5,3.3,19.75,370.5,208.03,137.94
2018,6,5,17,30,671.0,76.0,3.3,19.2,320.0,159.56,97.69
2018,6,5,17,45,624.0,70.0,3.25,18.7,270.0,112.32,62.66
2018,6,5,18,0,577.0,64.0,3.2,18.2,220.0,70.36,38.34
2018,6,5,18,15,508.5,57.5,3.1,17.55,174.0,40.51,30.04
2018,6,5,18,30,440.0,51.0,3.0,16.9,128.0,37.94,27.52
2018,6,5,18,45,338.0,40.5,2.9,16.25,89.0,31.33,21.17
2018,6,5,19,0,236.0,30.0,2.8,15.6,50.0,23.41,11.66
2018,6,5,19,15,131.0,17.5,2.75,15.15,27.5,17.2,0.0
2018,6,5,19,30,26.0,5.0,2.7,14.7,5.0,4.91,0.0
2018,6,5,19,45,13.0,2.5,2.7,14.3,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,6,4,45,6.0,5.0,2.35,11.85,5.0,0.0,0.0
2018,6,6,5,0,12.0,10.0,2.3,11.9,10.0,11.05,0.0
2018,6,6,5,15,72.5,25.5,2.3,12.15,33.5,39.9,15.11
2018,6,6,5,30,133.0,41.0,2.3,12.4,57.0,74.27,49.87
2018,6,6,5,45,173.5,56.5,2.3,12.65,87.0,108.24,79.67
2018,6,6,6,0,214.0,72.0,2.3,12.9,117.0,146.51,113.26
2018,6,6,6,15,312.0,82.5,2.3,13.25,167.5,208.81,166.0
2018,6,6,6,30,410.0,93.0,2.3,13.6,218.0,277.4,224.01
2018,6,6,6,45,513.0,96.0,2.3,13.95,281.0,352.26,286.54
2018,6,6,7,0,616.0,99.0,2.3,14.3,344.0,434.99,354.13
2018,6,6,7,15,652.0,104.5,2.3,14.7,395.0,491.5,399.32
2018,6,6,7,30,688.0,110.0,2.3,15.1,446.0,550.25,444.97
2018,6,6,7,45,712.5,115.0,2.25,15.55,495.0,602.82,484.2
2018,6,6,8,0,737.0,120.0,2.2,16.0,544.0,655.97,522.66
2018,6,6,8,15,757.0,123.5,2.25,16.5,590.0,704.45,556.53
2018,6,6,8,30,777.0,127.0,2.3,17.0,636.0,750.51,587.11
2018,6,6,8,45,792.5,130.0,2.3,17.5,679.0,793.78,614.87
2018,6,6,9,0,808.0,133.0,2.3,18.0,722.0,835.84,641.32
2018,6,6,9,15,821.0,134.0,2.35,18.4,760.0,872.13,664.07
2018,6,6,9,30,834.0,135.0,2.4,18.8,798.0,906.59,685.41
2018,6,6,9,45,844.0,137.0,2.5,19.2,831.5,937.29,704.52
2018,6,6,10,0,854.0,139.0,2.6,19.6,865.0,960.03,718.25
2018,6,6,10,15,861.0,140.0,2.7,19.9,892.0,981.77,731.67
2018,6,6,10,30,868.0,141.0,2.8,20.2,919.0,1000.77,743.3
2018,6,6,10,45,873.0,142.0,2.9,20.5,939.5,1014.92,751.8
2018,6,6,11,0,878.0,143.0,3.0,20.8,960.0,1026.08,758.45
2018,6,6,11,15,881.0,144.0,3.05,21.0,973.5,1032.16,761.72
2018,6,6,11,30,884.0,145.0,3.1,21.2,987.0,1035.13,763.1
2018,6,6,11,45,885.5,145.0,3.15,21.4,993.0,1032.46,760.93
2018,6,6,12,0,887.0,145.0,3.2,21.6,999.0,1026.7,756.88
2018,6,6,12,15,879.0,150.5,3.3,21.65,995.5,1013.96,749.18
2018,6,6,12,30,871.0,156.0,3.4,21.7,992.0,998.37,739.69
2018,6,6,12,45,858.5,162.5,3.45,21.75,980.5,981.29,728.87
2018,6,6,13,0,846.0,169.0,3.5,21.8,969.0,956.98,713.24
2018,6,6,13,15,842.0,168.0,3.55,21.75,953.0,930.75,696.61
2018,6,6,13,30,838.0,167.0,3.6,21.7,937.0,902.14,678.28
2018,6,6,13,45,832.0,165.5,3.65,21.65,914.5,869.08,656.81
2018,6,6,14,0,826.0,164.0,3.7,21.6,892.0,834.04,633.81
2018,6,6,14,15,817.5,162.0,3.75,21.4,862.5,794.76,607.99
2018,6,6,14,30,809.0,160.0,3.8,21.2,833.0,754.03,580.85
2018,6,6,14,45,796.5,158.5,3.85,21.05,798.0,709.72,549.31
2018,6,6,15,0,784.0,157.0,3.9,20.9,763.0,664.69,516.33
2018,6,6,15,15,770.0,154.0,3.9,20.9,723.0,616.84,480.11
2018,6,6,15,30,756.0,151.0,3.9,20.9,683.0,566.9,441.55
2018,6,6,15,45,735.5,147.5,3.95,20.25,638.0,514.85,401.54
2018,6,6,16,0,715.0,144.0,4.0,19.6,593.0,463.79,361.04
2018,6,6,16,15,687.5,140.5,4.05,19.15,545.0,411.03,317.85
2018,6,6,16,30,660.0,137.0,4.1,18.7,497.0,360.46,275.36
2018,6,6,16,45,626.0,132.5,4.1,18.25,447.5,309.38,231.81
2018,6,6,17,0,592.0,128.0,4.1,17.8,398.0,261.66,190.66
2018,6,6,17,15,550.0,120.5,4.05,17.25,348.0,212.95,149.45
2018,6,6,17,30,508.0,113.0,4.0,16.7,298.0,168.53,113.15
2018,6,6,17,45,452.5,104.0,3.95,16.15,250.5,126.08,81.76
2018,6,6,18,0,397.0,95.0,3.9,15.6,203.0,89.66,59.47
2018,6,6,18,15,319.5,81.5,3.8,15.2,157.0,60.09,47.64
2018,6,6,18,30,242.0,68.0,3.7,14.8,111.0,54.15,41.97
2018,6,6,18,45,161.0,50.0,3.6,14.4,75.0,40.53,29.28
2018,6,6,19,0,80.0,32.0,3.5,14.0,39.0,26.47,14.34
2018,6,6,19,15,42.0,18.0,3.45,13.75,21.5,17.69,0.0
2018,6,6,19,30,4.0,4.0,3.4,13.5,4.0,3.93,0.0
2018,6,6,19,45,2.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,45,12.0,5.5,2.45,11.45,6.0,0.0,0.0
2018,6,7,5,0,24.0,11.0,2.5,11.6,12.0,13.25,0.0
2018,6,7,5,15,96.5,29.0,2.55,11.95,39.5,47.63,19.21
2018,6,7,5,30,169.0,47.0,2.6,12.3,67.0,88.66,60.21
2018,6,7,5,45,255.0,61.0,2.65,12.7,107.0,137.46,101.31
2018,6,7,6,0,341.0,75.0,2.7,13.1,147.0,193.08,148.89
2018,6,7,6,15,407.5,85.5,2.7,13.55,193.5,246.82,195.72
2018,6,7,6,30,474.0,96.0,2.7,14.0,240.0,307.23,247.58
2018,6,7,6,45,525.0,103.5,2.7,14.5,290.0,363.5,295.23
2018,6,7,7,0,576.0,111.0,2.7,15.0,340.0,426.8,347.18
2018,6,7,7,15,613.5,117.0,2.65,15.45,390.5,482.9,392.01
2018,6,7,7,30,651.0,123.0,2.6,15.9,441.0,541.4,437.33
2018,6,7,7,45,681.5,127.5,2.55,16.35,491.0,595.8,478.14
2018,6,7,8,0,712.0,132.0,2.5,16.8,541.0,651.34,518.58
2018,6,7,8,15,735.0,135.5,2.45,17.25,588.5,701.08,553.56
2018,6,7,8,30,758.0,139.0,2.4,17.7,636.0,750.74,586.41
2018,6,7,8,45,777.0,141.0,2.35,18.15,680.0,792.64,612.91
2018,6,7,9,0,796.0,143.0,2.3,18.6,724.0,836.13,640.07
2018,6,7,9,15,814.5,142.5,2.35,19.0,764.0,875.33,664.75
2018,6,7,9,30,833.0,142.0,2.4,19.4,804.0,913.01,688.16
2018,6,7,9,45,850.5,139.5,2.45,19.75,839.5,945.87,708.27
2018,6,7,10,0,868.0,137.0,2.5,20.1,875.0,971.13,723.25
2018,6,7,10,15,877.5,137.0,2.6,20.4,903.5,994.53,737.66
2018,6,7,10,30,887.0,137.0,2.7,20.7,932.0,1015.22,750.33
2018,6,7,10,45,895.0,136.0,2.8,21.0,953.5,1030.55,759.54
2018,6,7,11,0,903.0,135.0,2.9,21.3,975.0,1042.89,766.92
2018,6,7,11,15,908.0,134.0,3.0,21.5,989.0,1049.13,770.72
2018,6,7,11,30,913.0,133.0,3.1,21.7,1003.0,1052.18,772.6
2018,6,7,11,45,917.5,131.5,3.2,21.85,1010.5,1051.02,772.0
2018,6,7,12,0,922.0,130.0,3.3,22.0,1018.0,1046.64,769.42
2018,6,7,12,15,920.0,131.0,3.35,22.05,1016.0,1035.14,762.17
2018,6,7,12,30,918.0,132.0,3.4,22.1,1014.0,1020.57,753.02
2018,6,7,12,45,914.0,133.0,3.45,22.15,1004.5,1001.11,740.71
2018,6,7,13,0,910.0,134.0,3.5,22.2,995.0,978.81,726.57
2018,6,7,13,15,908.0,132.5,3.55,22.2,979.5,953.18,710.33
2018,6,7,13,30,906.0,131.0,3.6,22.2,964.0,924.87,692.24
2018,6,7,13,45,902.5,129.0,3.65,22.15,942.0,892.22,671.24
2018,6,7,14,0,899.0,127.0,3.7,22.1,920.0,857.23,648.49
2018,6,7,14,15,893.5,125.0,3.7,22.0,891.0,818.47,622.81
2018,6,7,14,30,888.0,123.0,3.7,21.9,862.0,777.81,595.58
2018,6,7,14,45,880.5,120.0,3.7,21.75,827.0,733.1,565.28
2018,6,7,15,0,873.0,117.0,3.7,21.6,792.0,687.04,532.05
2018,6,7,15,15,861.0,114.5,3.7,21.6,751.5,637.53,494.75
2018,6,7,15,30,849.0,112.0,3.7,21.6,711.0,585.65,454.83
2018,6,7,15,45,835.0,109.0,3.7,21.15,666.5,533.47,414.31
2018,6,7,16,0,821.0,106.0,3.7,20.7,622.0,481.46,372.64
2018,6,7,16,15,801.5,102.5,3.7,20.35,574.0,427.11,327.79
2018,6,7,16,30,782.0,99.0,3.7,20.0,526.0,373.96,282.66
2018,6,7,16,45,755.5,95.0,3.65,19.6,475.5,319.6,235.74
2018,6,7,17,0,729.0,91.0,3.6,19.2,425.0,264.75,187.92
2018,6,7,17,15,693.5,86.5,3.55,18.7,374.0,212.86,143.09
2018,6,7,17,30,658.0,82.0,3.5,18.2,323.0,164.72,102.93
2018,6,7,17,45,609.0,76.0,3.45,17.65,273.0,117.89,67.93
2018,6,7,18,0,560.0,70.0,3.4,17.1,223.0,76.58,43.46
2018,6,7,18,15,491.5,62.0,3.25,16.5,176.5,44.3,33.53
2018,6,7,18,30,423.0,54.0,3.1,15.9,130.0,40.53,29.94
2018,6,7,18,45,322.5,43.5,2.9,15.3,91.0,34.05,23.67
2018,6,7,19,0,222.0,33.0,2.7,14.7,52.0,25.84,14.09
2018,6,7,19,15,122.0,19.0,2.7,14.35,28.5,18.68,0.0
2018,6,7,19,30,22.0,5.0,2.7,14.0,5.0,4.91,0.0
2018,6,7,19,45,11.0,2.5,2.7,13.7,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.5,2.1,11.9,7.5,0.0,0.0
2018,6,8,5,0,70.0,13.0,2.2,12.1,15.0,19.89,0.0
2018,6,8,5,15,176.5,26.5,2.2,12.55,44.0,58.88,23.62
2018,6,8,5,30,283.0,40.0,2.2,13.0,73.0,106.81,70.42
2018,6,8,5,45,367.0,50.5,2.25,13.45,114.5,155.87,112.65
2018,6,8,6,0,451.0,61.0,2.3,13.9,156.0,213.54,162.64
2018,6,8,6,15,511.0,68.5,2.25,14.55,203.0,267.97,210.47
2018,6,8,6,30,571.0,76.0,2.2,15.2,250.0,328.19,262.18
2018,6,8,6,45,615.0,81.5,2.15,15.9,299.5,384.3,309.34
2018,6,8,7,0,659.0,87.0,2.1,16.6,349.0,443.99,357.74
2018,6,8,7,15,691.0,91.5,2.15,17.35,399.0,499.09,401.15
2018,6,8,7,30,723.0,96.0,2.2,18.1,449.0,556.0,444.5
2018,6,8,7,45,748.0,99.0,2.2,18.85,498.0,606.77,481.7
2018,6,8,8,0,773.0,102.0,2.2,19.6,547.0,659.53,519.12
2018,6,8,8,15,791.5,105.0,2.2,20.2,593.0,707.73,550.82
2018,6,8,8,30,810.0,108.0,2.2,20.8,639.0,755.4,581.47
2018,6,8,8,45,825.5,109.5,2.25,21.4,682.0,798.19,608.47
2018,6,8,9,0,841.0,111.0,2.3,22.0,725.0,835.32,631.21
2018,6,8,9,15,853.0,112.5,2.3,22.4,763.5,872.09,653.54
2018,6,8,9,30,865.0,114.0,2.3,22.8,802.0,906.93,674.32
2018,6,8,9,45,874.5,115.0,2.35,23.2,835.0,936.81,692.07
2018,6,8,10,0,884.0,116.0,2.4,23.6,868.0,964.25,708.17
2018,6,8,10,15,890.5,116.5,2.45,23.85,894.5,985.68,720.74
2018,6,8,10,30,897.0,117.0,2.5,24.1,921.0,1004.27,731.56
2018,6,8,10,45,903.0,117.0,2.6,24.35,942.0,1018.89,740.38
2018,6,8,11,0,909.0,117.0,2.7,24.6,963.0,1030.45,747.35
2018,6,8,11,15,912.0,117.0,2.8,24.75,976.0,1035.88,750.78
2018,6,8,11,30,915.0,117.0,2.9,24.9,989.0,1038.09,752.28
2018,6,8,11,45,916.5,117.0,3.0,25.0,995.0,1035.58,751.02
2018,6,8,12,0,918.0,117.0,3.1,25.1,1001.0,1029.87,747.8
2018,6,8,12,15,916.0,118.0,3.2,25.1,999.5,1018.55,741.33
2018,6,8,12,30,914.0,119.0,3.3,25.1,998.0,1004.17,732.94
2018,6,8,12,45,910.0,120.5,3.4,25.1,989.0,985.4,721.7
2018,6,8,13,0,906.0,122.0,3.5,25.1,980.0,963.8,708.59
2018,6,8,13,15,904.5,120.0,3.6,25.0,964.5,938.34,693.15
2018,6,8,13,30,903.0,118.0,3.7,24.9,949.0,910.18,675.8
2018,6,8,13,45,900.5,115.5,3.8,24.8,927.0,878.1,655.65
2018,6,8,14,0,898.0,113.0,3.9,24.7,905.0,843.61,633.67
2018,6,8,14,15,893.5,110.0,3.95,24.5,876.5,804.83,608.5
2018,6,8,14,30,889.0,107.0,4.0,24.3,848.0,764.08,581.67
2018,6,8,14,45,883.0,104.0,4.05,24.1,814.0,720.5,552.49
2018,6,8,15,0,877.0,101.0,4.1,23.9,780.0,675.44,520.85
2018,6,8,15,15,866.0,99.0,4.1,23.9,740.5,626.97,484.32
2018,6,8,15,30,855.0,97.0,4.1,23.9,701.0,577.85,446.44
2018,6,8,15,45,844.5,93.0,4.1,23.25,657.5,526.74,407.12
2018,6,8,16,0,834.0,89.0,4.1,22.6,614.0,475.41,366.3
2018,6,8,16,15,821.0,84.5,4.05,22.15,568.0,422.58,322.66
2018,6,8,16,30,808.0,80.0,4.0,21.7,522.0,367.01,275.67
2018,6,8,16,45,787.5,76.5,3.95,21.3,473.5,313.7,229.35
2018,6,8,17,0,767.0,73.0,3.9,20.9,425.0,262.11,183.78
2018,6,8,17,15,737.0,69.0,3.75,20.4,375.0,210.04,138.43
2018,6,8,17,30,707.0,65.0,3.6,19.9,325.0,161.12,97.28
2018,6,8,17,45,665.0,60.0,3.5,19.35,275.5,113.42,61.39
2018,6,8,18,0,623.0,55.0,3.4,18.8,226.0,67.53,33.52
2018,6,8,18,15,558.0,50.0,3.2,18.25,180.0,33.86,24.14
2018,6,8,18,30,493.0,45.0,3.0,17.7,134.0,32.16,22.44
2018,6,8,18,45,392.5,37.0,2.8,17.15,94.5,27.66,18.05
2018,6,8,19,0,292.0,29.0,2.6,16.6,55.0,22.9,11.93
2018,6,8,19,15,166.5,17.5,2.55,16.3,30.5,14.14,0.0
2018,6,8,19,30,41.0,6.0,2.5,16.0,6.0,5.9,0.0
2018,6,8,19,45,20.5,3.0,2.5,15.7,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,2.75,12.9,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,2.9,13.0,12.0,13.15,0.0
2018,6,9,5,15,64.0,26.0,3.05,13.1,32.5,39.17,15.61
2018,6,9,5,30,105.0,41.0,3.2,13.2,53.0,68.36,46.06
2018,6,9,5,45,140.0,57.5,3.3,13.3,82.0,100.54,74.19
2018,6,9,6,0,175.0,74.0,3.4,13.4,111.0,136.4,105.64
2018,6,9,6,15,251.5,87.0,3.45,13.45,155.5,187.14,149.11
2018,6,9,6,30,328.0,100.0,3.5,13.5,200.0,250.51,203.3
2018,6,9,6,45,355.0,116.0,3.5,13.6,242.0,297.29,243.53
2018,6,9,7,0,382.0,132.0,3.5,13.7,284.0,346.34,284.77
2018,6,9,7,15,432.5,140.5,3.55,13.9,334.5,402.69,331.18
2018,6,9,7,30,483.0,149.0,3.6,14.1,385.0,463.07,379.86
2018,6,9,7,45,510.5,157.0,3.6,14.25,430.0,511.49,417.94
2018,6,9,8,0,538.0,165.0,3.6,14.4,475.0,561.2,456.26
2018,6,9,8,15,508.0,193.0,3.65,14.7,505.0,590.88,476.98
2018,6,9,8,30,478.0,221.0,3.7,15.0,535.0,616.72,494.37
2018,6,9,8,45,484.5,237.0,3.7,15.25,573.0,655.89,522.3
2018,6,9,9,0,491.0,253.0,3.7,15.5,611.0,694.04,548.94
2018,6,9,9,15,526.5,255.5,3.75,15.8,658.0,742.21,583.51
2018,6,9,9,30,562.0,258.0,3.8,16.1,705.0,790.68,617.73
2018,6,9,9,45,573.5,267.0,3.85,16.45,739.5,823.67,639.7
2018,6,9,10,0,585.0,276.0,3.9,16.8,774.0,856.76,661.56
2018,6,9,10,15,591.5,287.0,4.0,17.15,804.0,883.55,678.95
2018,6,9,10,30,598.0,298.0,4.1,17.5,834.0,908.26,694.85
2018,6,9,10,45,605.5,302.0,4.2,17.9,855.5,924.79,705.13
2018,6,9,11,0,613.0,306.0,4.3,18.3,877.0,939.08,713.92
2018,6,9,11,15,527.0,352.5,4.35,18.4,848.0,900.62,683.76
2018,6,9,11,30,441.0,399.0,4.4,18.5,819.0,859.55,652.11
2018,6,9,11,45,491.0,381.5,4.5,18.6,852.0,887.86,673.95
2018,6,9,12,0,541.0,364.0,4.6,18.7,885.0,913.81,693.64
2018,6,9,12,15,660.5,293.0,4.6,18.75,928.5,951.59,723.76
2018,6,9,12,30,780.0,222.0,4.6,18.8,972.0,984.94,747.54
2018,6,9,12,45,845.5,179.5,4.65,18.85,986.0,986.76,749.03
2018,6,9,13,0,911.0,137.0,4.7,18.9,1000.0,983.42,747.31
2018,6,9,13,15,872.5,156.5,4.75,18.95,972.0,944.98,721.39
2018,6,9,13,30,834.0,176.0,4.8,19.0,944.0,908.74,697.06
2018,6,9,13,45,794.5,190.5,4.85,19.05,908.0,862.9,665.7
2018,6,9,14,0,755.0,205.0,4.9,19.1,872.0,817.67,634.49
2018,6,9,14,15,760.0,193.0,4.95,19.0,845.5,781.33,609.75
2018,6,9,14,30,765.0,181.0,5.0,18.9,819.0,743.25,582.71
2018,6,9,14,45,606.5,237.5,5.0,18.75,730.0,652.1,512.2
2018,6,9,15,0,448.0,294.0,5.0,18.6,641.0,572.0,449.2
2018,6,9,15,15,489.0,259.5,5.0,18.6,620.5,542.8,427.89
2018,6,9,15,30,530.0,225.0,5.0,18.6,600.0,509.34,402.34
2018,6,9,15,45,636.0,172.5,5.05,18.25,594.0,488.56,386.62
2018,6,9,16,0,742.0,120.0,5.1,17.9,588.0,459.15,362.32
2018,6,9,16,15,756.0,105.0,5.0,17.55,550.0,412.18,322.16
2018,6,9,16,30,770.0,90.0,4.9,17.2,512.0,363.15,279.01
2018,6,9,16,45,690.0,99.0,4.85,16.9,450.5,301.77,226.59
2018,6,9,17,0,610.0,108.0,4.8,16.6,389.0,250.58,182.79
2018,6,9,17,15,515.0,110.5,4.7,16.25,328.5,198.93,140.36
2018,6,9,17,30,420.0,113.0,4.6,15.9,268.0,157.13,108.05
2018,6,9,17,45,348.5,103.5,4.5,15.6,219.0,117.21,78.69
2018,6,9,18,0,277.0,94.0,4.4,15.3,170.0,89.36,62.08
2018,6,9,18,15,240.0,78.0,4.2,14.95,134.5,61.43,48.9
2018,6,9,18,30,203.0,62.0,4.0,14.6,99.0,49.69,38.17
2018,6,9,18,45,148.5,47.0,3.8,14.25,69.5,38.28,27.49
2018,6,9,19,0,94.0,32.0,3.6,13.9,40.0,26.51,15.1
2018,6,9,19,15,56.0,19.5,3.5,13.8,23.5,16.38,0.0
2018,6,9,19,30,18.0,7.0,3.4,13.7,7.0,6.88,0.0
2018,6,9,19,45,9.0,3.5,3.3,13.55,3.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,45,16.0,5.5,2.05,9.75,6.0,0.0,0.0
2018,6,10,5,0,32.0,11.0,2.1,10.0,12.0,14.06,0.0
2018,6,10,5,15,73.5,25.5,2.2,10.55,33.0,40.04,16.2
2018,6,10,5,30,115.0,40.0,2.3,11.1,54.0,69.2,46.78
2018,6,10,5,45,249.5,53.0,2.4,11.6,100.5,127.11,93.38
2018,6,10,6,0,384.0,66.0,2.5,12.1,147.0,196.45,151.28
2018,6,10,6,15,486.5,70.0,2.5,12.8,200.5,260.34,206.17
2018,6,10,6,30,589.0,74.0,2.5,13.5,254.0,333.21,268.13
2018,6,10,6,45,633.5,79.5,2.55,14.2,304.5,390.4,316.77
2018,6,10,7,0,678.0,85.0,2.6,14.9,355.0,451.22,366.84
2018,6,10,7,15,710.0,89.0,2.55,15.5,405.5,506.63,411.01
2018,6,10,7,30,742.0,93.0,2.5,16.1,456.0,562.53,454.06
2018,6,10,7,45,765.5,96.5,2.45,16.7,505.0,615.1,493.07
2018,6,10,8,0,789.0,100.0,2.4,17.3,554.0,668.07,530.95
2018,6,10,8,15,807.5,103.0,2.35,17.85,601.0,716.92,563.24
2018,6,10,8,30,826.0,106.0,2.3,18.4,648.0,765.2,594.37
2018,6,10,8,45,840.0,108.0,2.2,18.95,690.5,807.89,620.49
2018,6,10,9,0,854.0,110.0,2.1,19.5,733.0,844.84,642.06
2018,6,10,9,15,866.5,110.5,2.05,19.9,771.5,881.4,663.79
2018,6,10,9,30,879.0,111.0,2.0,20.3,810.0,916.04,683.88
2018,6,10,9,45,889.0,111.0,1.95,20.75,843.0,945.71,700.27
2018,6,10,10,0,899.0,111.0,1.9,21.2,876.0,972.95,714.9
2018,6,10,10,15,906.5,111.0,1.95,21.45,903.0,995.16,727.98
2018,6,10,10,30,914.0,111.0,2.0,21.7,930.0,1014.53,739.29
2018,6,10,10,45,921.0,109.0,2.0,22.0,950.5,1028.34,746.35
2018,6,10,11,0,928.0,107.0,2.0,22.3,971.0,1039.09,751.58
2018,6,10,11,15,931.0,106.5,2.15,22.4,984.0,1044.21,755.85
2018,6,10,11,30,934.0,106.0,2.3,22.5,997.0,1046.07,758.13
2018,6,10,11,45,937.0,104.5,2.4,22.65,1003.0,1043.64,757.01
2018,6,10,12,0,940.0,103.0,2.5,22.8,1009.0,1037.93,753.9
2018,6,10,12,15,938.5,103.5,2.65,22.8,1007.0,1026.56,748.16
2018,6,10,12,30,937.0,104.0,2.8,22.8,1005.0,1012.04,740.38
2018,6,10,12,45,934.0,104.0,2.9,22.85,996.0,992.53,728.72
2018,6,10,13,0,931.0,104.0,3.0,22.9,987.0,970.1,715.12
2018,6,10,13,15,928.5,103.0,3.1,22.85,971.0,944.3,699.5
2018,6,10,13,30,926.0,102.0,3.2,22.8,955.0,915.77,681.94
2018,6,10,13,45,923.0,100.0,3.3,22.75,933.0,883.24,661.51
2018,6,10,14,0,920.0,98.0,3.4,22.7,911.0,848.26,639.2
2018,6,10,14,15,914.0,96.5,3.45,22.5,882.0,809.13,613.87
2018,6,10,14,30,908.0,95.0,3.5,22.3,853.0,768.08,586.89
2018,6,10,14,45,901.0,92.5,3.55,22.15,818.5,723.65,557.04
2018,6,10,15,0,894.0,90.0,3.6,22.0,784.0,677.79,525.25
2018,6,10,15,15,883.5,88.5,3.6,22.0,744.5,629.47,488.77
2018,6,10,15,30,873.0,87.0,3.6,22.0,705.0,580.44,450.84
2018,6,10,15,45,860.5,84.5,3.7,21.55,661.5,528.94,410.97
2018,6,10,16,0,848.0,82.0,3.8,21.1,618.0,477.37,369.67
2018,6,10,16,15,832.0,79.0,3.8,20.75,571.0,424.04,325.4
2018,6,10,16,30,816.0,76.0,3.8,20.4,524.0,371.45,280.43
2018,6,10,16,45,794.0,73.0,3.8,20.1,475.0,314.51,231.08
2018,6,10,17,0,772.0,70.0,3.8,19.8,426.0,262.66,185.08
2018,6,10,17,15,742.0,66.5,3.75,19.35,376.5,210.76,139.6
2018,6,10,17,30,712.0,63.0,3.7,18.9,327.0,161.98,98.24
2018,6,10,17,45,671.0,58.5,3.6,18.45,277.5,114.5,62.05
2018,6,10,18,0,630.0,54.0,3.5,18.0,228.0,71.65,36.21
2018,6,10,18,15,568.5,48.5,3.35,17.45,182.0,32.49,23.04
2018,6,10,18,30,507.0,43.0,3.2,16.9,136.0,30.26,20.88
2018,6,10,18,45,411.0,36.0,3.0,16.35,97.0,26.57,17.23
2018,6,10,19,0,315.0,29.0,2.8,15.8,58.0,22.71,12.17
2018,6,10,19,15,187.5,18.5,2.75,15.45,33.0,14.99,0.0
2018,6,10,19,30,60.0,8.0,2.7,15.1,8.0,7.86,0.0
2018,6,10,19,45,30.0,4.0,2.7,14.8,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.5,2.05,12.8,8.0,0.0,0.0
2018,6,11,5,0,105.0,13.0,2.1,13.0,16.0,23.41,0.0
2018,6,11,5,15,233.5,23.5,2.1,13.45,46.5,64.78,25.88
2018,6,11,5,30,362.0,34.0,2.1,13.9,77.0,117.12,75.54
2018,6,11,5,45,446.5,41.5,2.1,14.4,119.0,166.81,118.69
2018,6,11,6,0,531.0,49.0,2.1,14.9,161.0,225.4,169.77
2018,6,11,6,15,586.5,54.5,2.1,15.6,208.5,279.9,218.05
2018,6,11,6,30,642.0,60.0,2.1,16.3,256.0,339.71,269.67
2018,6,11,6,45,681.0,64.0,2.1,17.05,305.5,394.41,315.86
2018,6,11,7,0,720.0,68.0,2.1,17.8,355.0,452.98,363.46
2018,6,11,7,15,748.0,72.0,2.1,18.5,405.0,508.05,406.71
2018,6,11,7,30,776.0,76.0,2.1,19.2,455.0,564.49,449.43
2018,6,11,7,45,797.5,79.0,2.1,19.9,504.0,616.63,487.46
2018,6,11,8,0,819.0,82.0,2.1,20.6,553.0,665.81,521.09
2018,6,11,8,15,835.0,84.5,2.0,21.1,599.0,713.23,551.51
2018,6,11,8,30,851.0,87.0,1.9,21.6,645.0,759.86,580.56
2018,6,11,8,45,863.5,89.5,1.85,22.15,688.0,802.61,606.48
2018,6,11,9,0,876.0,92.0,1.8,22.7,731.0,843.82,630.82
2018,6,11,9,15,879.5,97.5,1.75,23.1,768.0,878.63,650.8
2018,6,11,9,30,883.0,103.0,1.7,23.5,805.0,910.93,668.86
2018,6,11,9,45,883.0,110.0,1.65,23.9,836.5,938.92,683.89
2018,6,11,10,0,883.0,117.0,1.6,24.3,868.0,963.97,696.88
2018,6,11,10,15,890.0,118.0,1.6,24.65,895.5,986.47,709.01
2018,6,11,10,30,897.0,119.0,1.6,25.0,923.0,1006.15,719.35
2018,6,11,10,45,901.5,119.5,1.6,25.35,943.5,1019.91,726.03
2018,6,11,11,0,906.0,120.0,1.6,25.7,964.0,1030.58,730.93
2018,6,11,11,15,909.0,121.0,1.65,25.95,978.0,1037.12,734.41
2018,6,11,11,30,912.0,122.0,1.7,26.2,992.0,1040.45,736.05
2018,6,11,11,45,914.0,122.5,1.75,26.4,999.0,1039.05,735.05
2018,6,11,12,0,916.0,123.0,1.8,26.6,1006.0,1034.46,732.21
2018,6,11,12,15,918.0,122.0,1.9,26.75,1006.0,1025.19,727.38
2018,6,11,12,30,920.0,121.0,2.0,26.9,1006.0,1012.78,720.65
2018,6,11,12,45,921.0,119.0,2.05,27.0,998.5,995.35,710.32
2018,6,11,13,0,922.0,117.0,2.1,27.1,991.0,974.9,698.14
2018,6,11,13,15,919.5,115.5,2.2,27.15,975.5,948.82,683.01
2018,6,11,13,30,917.0,114.0,2.3,27.2,960.0,920.04,666.01
2018,6,11,13,45,912.5,113.0,2.35,27.2,937.5,887.46,646.06
2018,6,11,14,0,908.0,112.0,2.4,27.2,915.0,852.55,624.41
2018,6,11,14,15,902.0,110.0,2.45,27.15,886.0,813.34,599.79
2018,6,11,14,30,896.0,108.0,2.5,27.1,857.0,772.25,573.6
2018,6,11,14,45,888.0,106.0,2.55,27.05,822.5,728.06,544.92
2018,6,11,15,0,880.0,104.0,2.6,27.0,788.0,682.52,513.95
2018,6,11,15,15,869.0,102.5,2.6,27.0,748.5,634.47,479.0
2018,6,11,15,30,858.0,101.0,2.6,27.0,709.0,585.77,442.66
2018,6,11,15,45,844.5,98.0,2.6,26.65,665.0,533.94,403.63
2018,6,11,16,0,831.0,95.0,2.6,26.3,621.0,479.52,361.51
2018,6,11,16,15,814.5,91.0,2.6,25.95,574.0,425.58,318.37
2018,6,11,16,30,798.0,87.0,2.6,25.6,527.0,372.51,274.58
2018,6,11,16,45,774.5,84.0,2.6,25.3,478.0,319.21,229.59
2018,6,11,17,0,751.0,81.0,2.6,25.0,429.0,267.96,185.55
2018,6,11,17,15,719.5,76.5,2.6,24.35,378.5,215.92,141.51
2018,6,11,17,30,688.0,72.0,2.6,23.7,328.0,164.31,99.1
2018,6,11,17,45,644.5,67.0,2.55,23.05,278.5,117.14,63.97
2018,6,11,18,0,601.0,62.0,2.5,22.4,229.0,74.83,38.66
2018,6,11,18,15,537.0,56.0,2.45,21.6,183.0,38.65,27.95
2018,6,11,18,30,473.0,50.0,2.4,20.8,137.0,36.38,25.8
2018,6,11,18,45,375.5,41.0,2.35,19.95,97.5,31.16,20.85
2018,6,11,19,0,278.0,32.0,2.3,19.1,58.0,25.63,14.37
2018,6,11,19,15,162.0,20.0,2.3,18.7,33.0,15.84,0.0
2018,6,11,19,30,46.0,8.0,2.3,18.3,8.0,7.86,0.0
2018,6,11,19,45,23.0,4.0,2.3,17.85,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
