Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,12,4,45,62.5,6.5,1.7,15.35,8.5,0.0,0.0
2018,6,12,5,0,125.0,13.0,1.7,15.7,17.0,25.4,0.0
2018,6,12,5,15,264.0,23.5,1.7,16.5,49.5,69.35,27.33
2018,6,12,5,30,403.0,34.0,1.7,17.3,82.0,125.39,79.49
2018,6,12,5,45,487.0,40.5,1.75,18.1,125.0,176.02,123.02
2018,6,12,6,0,571.0,47.0,1.8,18.9,168.0,235.45,174.09
2018,6,12,6,15,625.0,52.0,1.85,19.5,216.0,290.06,222.03
2018,6,12,6,30,679.0,57.0,1.9,20.1,264.0,350.73,273.76
2018,6,12,6,45,716.5,61.0,1.9,20.7,314.5,407.41,320.95
2018,6,12,7,0,754.0,65.0,1.9,21.3,365.0,466.91,368.64
2018,6,12,7,15,781.0,68.0,1.9,21.95,415.5,521.92,411.14
2018,6,12,7,30,808.0,71.0,1.9,22.6,466.0,578.15,452.97
2018,6,12,7,45,828.0,74.0,1.9,23.25,515.5,627.87,488.64
2018,6,12,8,0,848.0,77.0,1.9,23.9,565.0,680.24,523.52
2018,6,12,8,15,863.5,79.5,1.95,24.45,611.5,728.48,554.65
2018,6,12,8,30,879.0,82.0,2.0,25.0,658.0,775.84,584.59
2018,6,12,8,45,890.5,84.0,2.0,25.55,701.0,818.26,610.25
2018,6,12,9,0,902.0,86.0,2.0,26.1,744.0,859.01,634.37
2018,6,12,9,15,911.5,88.0,2.05,26.4,783.0,896.13,656.86
2018,6,12,9,30,921.0,90.0,2.1,26.7,822.0,931.04,677.73
2018,6,12,9,45,928.0,91.0,2.15,27.0,855.0,960.15,694.74
2018,6,12,10,0,935.0,92.0,2.2,27.3,888.0,986.57,710.02
2018,6,12,10,15,940.5,93.5,2.25,27.5,915.5,1009.24,723.19
2018,6,12,10,30,946.0,95.0,2.3,27.7,943.0,1028.88,734.51
2018,6,12,10,45,949.5,96.0,2.35,27.9,963.5,1042.88,742.37
2018,6,12,11,0,953.0,97.0,2.4,28.1,984.0,1053.62,748.32
2018,6,12,11,15,955.5,97.5,2.5,28.15,998.0,1059.52,752.37
2018,6,12,11,30,958.0,98.0,2.6,28.2,1012.0,1062.06,754.45
2018,6,12,11,45,958.5,98.5,2.7,28.3,1018.0,1059.23,753.13
2018,6,12,12,0,959.0,99.0,2.8,28.4,1024.0,1053.06,749.83
2018,6,12,12,15,958.0,100.0,2.9,28.35,1023.0,1042.61,744.36
2018,6,12,12,30,957.0,101.0,3.0,28.3,1022.0,1028.94,736.9
2018,6,12,12,45,954.5,101.5,3.1,28.25,1013.5,1010.18,726.21
2018,6,12,13,0,952.0,102.0,3.2,28.2,1005.0,988.4,713.57
2018,6,12,13,15,950.0,101.0,3.25,28.05,990.0,962.67,698.24
2018,6,12,13,30,948.0,100.0,3.3,27.9,975.0,934.12,681.0
2018,6,12,13,45,944.5,99.0,3.35,27.8,953.0,901.59,660.89
2018,6,12,14,0,941.0,98.0,3.4,27.7,931.0,866.58,638.97
2018,6,12,14,15,935.5,97.0,3.45,27.5,902.5,827.67,614.45
2018,6,12,14,30,930.0,96.0,3.5,27.3,874.0,786.75,588.27
2018,6,12,14,45,923.0,94.0,3.5,27.15,839.0,742.0,558.76
2018,6,12,15,0,916.0,92.0,3.5,27.0,804.0,695.74,527.44
2018,6,12,15,15,905.5,90.5,3.5,27.0,764.0,646.51,491.2
2018,6,12,15,30,895.0,89.0,3.5,27.0,724.0,596.51,453.47
2018,6,12,15,45,883.0,86.5,3.5,26.5,680.0,544.26,413.9
2018,6,12,16,0,871.0,84.0,3.5,26.0,636.0,491.85,372.89
2018,6,12,16,15,855.0,81.5,3.45,25.65,589.0,437.82,329.05
2018,6,12,16,30,839.0,79.0,3.4,25.3,542.0,384.5,284.47
2018,6,12,16,45,817.0,76.0,3.4,24.95,492.0,326.36,235.3
2018,6,12,17,0,795.0,73.0,3.4,24.6,442.0,273.28,189.28
2018,6,12,17,15,765.0,69.5,3.3,24.05,391.0,220.11,143.66
2018,6,12,17,30,735.0,66.0,3.2,23.5,340.0,170.06,101.97
2018,6,12,17,45,692.0,62.0,3.1,22.9,289.5,121.52,65.57
2018,6,12,18,0,649.0,58.0,3.0,22.3,239.0,74.72,36.89
2018,6,12,18,15,586.0,52.5,2.9,21.45,191.5,35.66,25.37
2018,6,12,18,30,523.0,47.0,2.8,20.6,144.0,33.62,23.45
2018,6,12,18,45,424.0,39.0,2.65,19.75,102.5,29.2,19.22
2018,6,12,19,0,325.0,31.0,2.5,18.9,61.0,24.53,13.65
2018,6,12,19,15,193.0,19.5,2.5,18.45,35.0,15.86,0.0
2018,6,12,19,30,61.0,8.0,2.5,18.0,9.0,7.86,0.0
2018,6,12,19,45,30.5,4.0,2.55,17.55,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,13,4,45,55.5,7.0,2.5,14.05,8.5,0.0,0.0
2018,6,13,5,0,111.0,14.0,2.5,14.3,17.0,24.94,0.0
2018,6,13,5,15,246.5,25.0,2.55,14.95,49.0,68.07,27.31
2018,6,13,5,30,382.0,36.0,2.6,15.6,81.0,122.97,78.94
2018,6,13,5,45,469.5,43.0,2.7,16.3,124.5,173.98,122.97
2018,6,13,6,0,557.0,50.0,2.8,17.0,168.0,234.13,175.11
2018,6,13,6,15,612.5,55.0,2.75,17.65,216.0,289.41,224.0
2018,6,13,6,30,668.0,60.0,2.7,18.3,264.0,349.1,275.49
2018,6,13,6,45,706.5,64.0,2.7,18.95,314.5,405.71,323.29
2018,6,13,7,0,745.0,68.0,2.7,19.6,365.0,465.25,371.74
2018,6,13,7,15,773.0,72.0,2.7,20.4,416.0,521.51,415.73
2018,6,13,7,30,801.0,76.0,2.7,21.2,467.0,579.1,459.1
2018,6,13,7,45,821.0,79.0,2.7,22.0,516.0,631.37,496.99
2018,6,13,8,0,841.0,82.0,2.7,22.8,565.0,680.53,530.28
2018,6,13,8,15,856.5,84.0,2.65,23.45,611.5,727.93,560.71
2018,6,13,8,30,872.0,86.0,2.6,24.1,658.0,774.47,589.81
2018,6,13,8,45,884.0,88.0,2.55,24.75,701.0,817.04,615.52
2018,6,13,9,0,896.0,90.0,2.5,25.4,744.0,858.01,639.62
2018,6,13,9,15,902.0,93.5,2.5,25.8,781.5,893.51,660.67
2018,6,13,9,30,908.0,97.0,2.5,26.2,819.0,926.61,679.94
2018,6,13,9,45,911.5,100.5,2.45,26.6,851.0,954.83,695.39
2018,6,13,10,0,915.0,104.0,2.4,27.0,883.0,980.22,708.91
2018,6,13,10,15,920.5,105.0,2.45,27.25,909.5,1001.98,721.45
2018,6,13,10,30,926.0,106.0,2.5,27.5,936.0,1020.78,732.17
2018,6,13,10,45,929.5,107.0,2.55,27.8,956.5,1034.53,739.62
2018,6,13,11,0,933.0,108.0,2.6,28.1,977.0,1045.09,745.18
2018,6,13,11,15,936.0,108.0,2.7,28.2,990.5,1050.87,748.95
2018,6,13,11,30,939.0,108.0,2.8,28.3,1004.0,1053.37,750.78
2018,6,13,11,45,940.0,108.5,2.9,28.4,1010.5,1051.08,749.71
2018,6,13,12,0,941.0,109.0,3.0,28.5,1017.0,1045.51,746.68
2018,6,13,12,15,937.5,111.0,3.15,28.45,1015.0,1033.77,740.69
2018,6,13,12,30,934.0,113.0,3.3,28.4,1013.0,1018.93,732.73
2018,6,13,12,45,928.0,116.0,3.45,28.35,1003.5,999.68,721.9
2018,6,13,13,0,922.0,119.0,3.6,28.3,994.0,977.59,709.16
2018,6,13,13,15,919.5,118.0,3.7,28.1,979.0,952.09,694.2
2018,6,13,13,30,917.0,117.0,3.8,27.9,964.0,923.88,677.34
2018,6,13,13,45,912.5,116.0,3.9,27.75,941.5,891.38,657.33
2018,6,13,14,0,908.0,115.0,4.0,27.6,919.0,856.55,635.56
2018,6,13,14,15,902.5,113.0,4.05,27.3,890.5,817.81,611.01
2018,6,13,14,30,897.0,111.0,4.1,27.0,862.0,777.15,584.84
2018,6,13,14,45,889.5,109.0,4.15,26.75,828.0,733.33,556.0
2018,6,13,15,0,882.0,107.0,4.2,26.5,794.0,688.12,524.8
2018,6,13,15,15,871.0,105.0,4.2,26.5,754.0,639.56,488.7
2018,6,13,15,30,860.0,103.0,4.2,26.5,714.0,590.35,451.25
2018,6,13,15,45,846.5,100.5,4.25,25.75,670.5,538.92,412.49
2018,6,13,16,0,833.0,98.0,4.3,25.0,627.0,484.93,370.52
2018,6,13,16,15,816.0,94.5,4.3,24.5,580.0,431.15,326.88
2018,6,13,16,30,799.0,91.0,4.3,24.0,533.0,378.28,282.64
2018,6,13,16,45,775.5,87.5,4.3,23.5,483.5,324.46,236.72
2018,6,13,17,0,752.0,84.0,4.3,23.0,434.0,272.69,191.75
2018,6,13,17,15,719.5,79.5,4.25,22.4,383.0,220.35,146.79
2018,6,13,17,30,687.0,75.0,4.2,21.8,332.0,168.39,103.5
2018,6,13,17,45,642.0,70.5,4.1,21.15,282.5,121.46,68.04
2018,6,13,18,0,597.0,66.0,4.0,20.5,233.0,79.55,42.48
2018,6,13,18,15,532.5,59.0,3.85,19.8,186.0,41.08,30.29
2018,6,13,18,30,468.0,52.0,3.7,19.1,139.0,38.04,27.44
2018,6,13,18,45,370.0,42.5,3.55,18.4,99.0,32.43,22.11
2018,6,13,19,0,272.0,33.0,3.4,17.7,59.0,26.45,15.37
2018,6,13,19,15,158.5,20.5,3.4,17.25,33.5,16.21,0.0
2018,6,13,19,30,45.0,8.0,3.4,16.8,8.0,7.86,0.0
2018,6,13,19,45,22.5,4.0,3.4,16.35,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,14,4,45,40.0,7.0,2.3,12.4,8.0,0.0,0.0
2018,6,14,5,0,80.0,14.0,2.3,12.6,16.0,21.79,0.0
2018,6,14,5,15,199.5,26.5,2.25,13.15,46.5,62.05,25.34
2018,6,14,5,30,319.0,39.0,2.2,13.7,77.0,112.88,73.75
2018,6,14,5,45,408.0,47.5,2.15,14.25,119.0,162.62,116.44
2018,6,14,6,0,497.0,56.0,2.1,14.8,161.0,221.65,167.43
2018,6,14,6,15,556.5,62.5,2.0,15.4,209.0,276.97,216.04
2018,6,14,6,30,616.0,69.0,1.9,16.0,257.0,338.0,268.3
2018,6,14,6,45,658.0,74.5,1.85,16.6,307.5,395.25,316.29
2018,6,14,7,0,700.0,80.0,1.8,17.2,358.0,455.87,365.24
2018,6,14,7,15,731.5,83.5,1.7,17.75,409.0,510.31,407.61
2018,6,14,7,30,763.0,87.0,1.6,18.3,460.0,567.62,450.43
2018,6,14,7,45,786.5,90.0,1.5,18.85,509.5,620.54,488.28
2018,6,14,8,0,810.0,93.0,1.4,19.4,559.0,673.83,524.44
2018,6,14,8,15,827.5,96.0,1.3,19.9,606.0,722.79,555.02
2018,6,14,8,30,845.0,99.0,1.2,20.4,653.0,771.08,584.2
2018,6,14,8,45,858.5,101.5,1.15,20.9,696.5,810.65,607.22
2018,6,14,9,0,872.0,104.0,1.1,21.4,740.0,852.55,631.36
2018,6,14,9,15,885.5,104.0,1.15,21.8,779.0,890.09,653.85
2018,6,14,9,30,899.0,104.0,1.2,22.2,818.0,925.74,674.94
2018,6,14,9,45,911.5,103.0,1.3,22.6,853.0,957.27,694.04
2018,6,14,10,0,924.0,102.0,1.4,23.0,888.0,986.44,711.6
2018,6,14,10,15,929.5,103.0,1.55,23.25,915.0,1008.4,725.76
2018,6,14,10,30,935.0,104.0,1.7,23.5,942.0,1027.38,738.12
2018,6,14,10,45,939.5,104.5,1.85,23.75,963.0,1041.75,747.63
2018,6,14,11,0,944.0,105.0,2.0,24.0,984.0,1052.92,755.18
2018,6,14,11,15,946.5,106.0,2.15,24.15,998.0,1059.34,760.1
2018,6,14,11,30,949.0,107.0,2.3,24.3,1012.0,1062.43,763.0
2018,6,14,11,45,949.5,107.5,2.4,24.4,1018.5,1059.66,761.83
2018,6,14,12,0,950.0,108.0,2.5,24.5,1025.0,1053.59,758.69
2018,6,14,12,15,949.0,108.5,2.65,24.55,1023.5,1042.76,753.26
2018,6,14,12,30,948.0,109.0,2.8,24.6,1022.0,1028.76,745.79
2018,6,14,12,45,944.0,110.0,2.9,24.65,1013.0,1009.27,734.29
2018,6,14,13,0,940.0,111.0,3.0,24.7,1004.0,986.85,720.88
2018,6,14,13,15,936.0,110.5,3.05,24.7,987.5,960.14,704.36
2018,6,14,13,30,932.0,110.0,3.1,24.7,971.0,930.74,686.0
2018,6,14,13,45,927.0,109.5,3.15,24.65,948.5,897.94,665.4
2018,6,14,14,0,922.0,109.0,3.2,24.6,926.0,862.79,643.06
2018,6,14,14,15,915.5,107.5,3.25,24.5,897.0,823.33,617.68
2018,6,14,14,30,909.0,106.0,3.3,24.4,868.0,781.97,590.71
2018,6,14,14,45,900.5,104.5,3.3,24.25,833.0,737.5,561.11
2018,6,14,15,0,892.0,103.0,3.3,24.1,798.0,691.7,529.44
2018,6,14,15,15,879.5,101.5,3.3,24.1,757.5,642.29,492.79
2018,6,14,15,30,867.0,100.0,3.3,24.1,717.0,592.33,454.83
2018,6,14,15,45,843.0,99.5,3.3,23.7,668.5,536.95,412.48
2018,6,14,16,0,819.0,99.0,3.3,23.3,620.0,480.01,367.79
2018,6,14,16,15,812.0,94.0,3.3,22.95,577.5,429.81,326.72
2018,6,14,16,30,805.0,89.0,3.3,22.6,535.0,379.51,284.22
2018,6,14,16,45,781.0,85.5,3.3,22.25,485.0,325.23,237.79
2018,6,14,17,0,757.0,82.0,3.3,21.9,435.0,273.03,192.36
2018,6,14,17,15,723.5,78.5,3.25,21.35,384.5,221.1,147.66
2018,6,14,17,30,690.0,75.0,3.2,20.8,334.0,169.67,104.71
2018,6,14,17,45,644.0,70.5,3.15,20.3,284.0,122.42,68.86
2018,6,14,18,0,598.0,66.0,3.1,19.8,234.0,80.32,42.95
2018,6,14,18,15,531.0,59.5,3.0,19.1,187.0,41.72,30.95
2018,6,14,18,30,464.0,53.0,2.9,18.4,140.0,38.88,28.27
2018,6,14,18,45,363.5,44.0,2.8,17.75,100.0,33.8,23.38
2018,6,14,19,0,263.0,35.0,2.7,17.1,60.0,27.24,16.16
2018,6,14,19,15,152.5,22.0,2.7,16.65,34.5,17.46,0.0
2018,6,14,19,30,42.0,9.0,2.7,16.2,9.0,8.85,0.0
2018,6,14,19,45,21.0,4.5,2.7,15.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,15,4,45,28.5,6.5,2.15,12.2,7.5,0.0,0.0
2018,6,15,5,0,57.0,13.0,2.2,12.4,15.0,18.48,0.0
2018,6,15,5,15,164.0,26.5,2.25,12.8,43.5,56.56,23.09
2018,6,15,5,30,271.0,40.0,2.3,13.2,72.0,103.59,68.21
2018,6,15,5,45,367.5,49.5,2.3,13.65,114.5,154.02,110.94
2018,6,15,6,0,464.0,59.0,2.3,14.1,157.0,214.29,162.67
2018,6,15,6,15,523.0,66.0,2.35,14.55,203.5,268.27,210.43
2018,6,15,6,30,582.0,73.0,2.4,15.0,250.0,327.92,262.14
2018,6,15,6,45,623.5,78.5,2.4,15.5,299.0,383.24,309.23
2018,6,15,7,0,665.0,84.0,2.4,16.0,348.0,441.91,357.54
2018,6,15,7,15,696.0,88.0,2.45,16.4,397.5,496.06,401.13
2018,6,15,7,30,727.0,92.0,2.5,16.8,447.0,550.7,443.82
2018,6,15,7,45,750.5,96.0,2.55,17.2,496.0,603.12,483.52
2018,6,15,8,0,774.0,100.0,2.6,17.6,545.0,655.99,522.47
2018,6,15,8,15,793.0,102.5,2.65,17.95,591.0,704.09,555.46
2018,6,15,8,30,812.0,105.0,2.7,18.3,637.0,751.7,587.55
2018,6,15,8,45,827.0,107.0,2.7,18.7,680.0,794.78,615.49
2018,6,15,9,0,842.0,109.0,2.7,19.1,723.0,832.27,639.12
2018,6,15,9,15,853.5,111.0,2.75,19.4,761.5,869.31,662.77
2018,6,15,9,30,865.0,113.0,2.8,19.7,800.0,904.41,684.89
2018,6,15,9,45,874.5,113.5,2.8,20.05,833.0,933.94,702.55
2018,6,15,10,0,884.0,114.0,2.8,20.4,866.0,961.07,718.52
2018,6,15,10,15,891.5,114.5,2.85,20.6,893.5,983.7,732.29
2018,6,15,10,30,899.0,115.0,2.9,20.8,921.0,1003.55,744.27
2018,6,15,10,45,904.0,115.5,2.95,21.05,942.0,1018.0,752.62
2018,6,15,11,0,909.0,116.0,3.0,21.3,963.0,1029.38,759.08
2018,6,15,11,15,913.0,116.0,3.05,21.4,977.0,1036.11,763.05
2018,6,15,11,30,917.0,116.0,3.1,21.5,991.0,1039.64,765.07
2018,6,15,11,45,919.0,116.0,3.2,21.6,998.0,1037.95,764.24
2018,6,15,12,0,921.0,116.0,3.3,21.7,1005.0,1033.05,761.44
2018,6,15,12,15,919.5,117.0,3.35,21.7,1004.0,1022.53,754.92
2018,6,15,12,30,918.0,118.0,3.4,21.7,1003.0,1008.92,746.49
2018,6,15,12,45,915.0,119.0,3.45,21.7,994.5,990.89,735.19
2018,6,15,13,0,912.0,120.0,3.5,21.7,986.0,969.97,722.02
2018,6,15,13,15,910.5,118.5,3.55,21.6,971.5,945.22,706.53
2018,6,15,13,30,909.0,117.0,3.6,21.5,957.0,917.73,689.17
2018,6,15,13,45,906.0,115.0,3.65,21.4,935.5,885.88,668.71
2018,6,15,14,0,903.0,113.0,3.7,21.3,914.0,851.62,646.47
2018,6,15,14,15,897.5,111.5,3.75,21.15,886.0,813.63,621.54
2018,6,15,14,30,892.0,110.0,3.8,21.0,858.0,773.72,594.99
2018,6,15,14,45,884.0,108.5,3.8,20.85,824.0,730.3,565.42
2018,6,15,15,0,876.0,107.0,3.8,20.7,790.0,685.53,533.62
2018,6,15,15,15,865.0,105.0,3.8,20.7,750.5,637.3,497.11
2018,6,15,15,30,854.0,103.0,3.8,20.7,711.0,588.41,459.22
2018,6,15,15,45,839.5,101.0,3.75,20.3,667.5,537.25,419.17
2018,6,15,16,0,825.0,99.0,3.7,19.9,624.0,483.64,376.13
2018,6,15,16,15,805.0,97.0,3.65,19.6,577.0,430.39,331.97
2018,6,15,16,30,785.0,95.0,3.6,19.3,530.0,378.35,287.58
2018,6,15,16,45,757.5,92.5,3.55,18.95,480.5,324.88,241.32
2018,6,15,17,0,730.0,90.0,3.5,18.6,431.0,271.09,194.26
2018,6,15,17,15,694.0,86.5,3.45,18.15,380.5,219.75,149.65
2018,6,15,17,30,658.0,83.0,3.4,17.7,330.0,172.18,109.48
2018,6,15,17,45,607.0,78.0,3.35,17.2,280.0,125.64,73.9
2018,6,15,18,0,556.0,73.0,3.3,16.7,230.0,84.81,48.36
2018,6,15,18,15,488.0,66.0,3.15,16.2,184.0,48.02,36.9
2018,6,15,18,30,420.0,59.0,3.0,15.7,138.0,44.46,33.52
2018,6,15,18,45,320.0,48.5,2.9,15.15,98.5,36.9,26.36
2018,6,15,19,0,220.0,38.0,2.8,14.6,59.0,29.73,18.47
2018,6,15,19,15,124.5,23.5,2.75,14.25,34.0,18.72,0.0
2018,6,15,19,30,29.0,9.0,2.7,13.9,9.0,8.85,0.0
2018,6,15,19,45,14.5,4.5,2.65,13.55,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,32.5,6.5,0.6,12.55,7.5,0.0,0.0
2018,6,16,5,0,65.0,13.0,0.6,12.8,15.0,19.25,0.0
2018,6,16,5,15,174.0,27.5,0.65,13.25,45.0,59.04,24.05
2018,6,16,5,30,283.0,42.0,0.7,13.7,75.0,108.09,71.06
2018,6,16,5,45,371.5,51.5,0.7,14.2,116.5,156.82,112.31
2018,6,16,6,0,460.0,61.0,0.7,14.7,158.0,214.83,161.6
2018,6,16,6,15,519.5,68.5,0.75,15.2,205.0,269.33,208.76
2018,6,16,6,30,579.0,76.0,0.8,15.7,252.0,329.55,259.67
2018,6,16,6,45,563.0,88.5,0.8,16.2,285.0,365.54,290.48
2018,6,16,7,0,547.0,101.0,0.8,16.7,318.0,399.21,318.06
2018,6,16,7,15,365.5,141.5,0.85,17.2,295.0,364.64,290.83
2018,6,16,7,30,184.0,182.0,0.9,17.7,272.0,302.88,240.89
2018,6,16,7,45,167.5,202.0,0.9,18.2,290.5,321.19,254.35
2018,6,16,8,0,151.0,222.0,0.9,18.7,309.0,337.68,265.5
2018,6,16,8,15,230.5,232.0,1.0,19.2,377.0,419.23,327.87
2018,6,16,8,30,310.0,242.0,1.1,19.7,445.0,499.98,387.71
2018,6,16,8,45,361.5,251.5,1.15,20.25,503.5,562.52,432.03
2018,6,16,9,0,413.0,261.0,1.2,20.8,562.0,635.36,482.51
2018,6,16,9,15,471.0,251.5,1.35,21.15,612.0,688.25,519.98
2018,6,16,9,30,529.0,242.0,1.5,21.5,662.0,742.85,558.33
2018,6,16,9,45,656.5,206.0,1.6,21.9,749.5,838.32,624.1
2018,6,16,10,0,784.0,170.0,1.7,22.3,837.0,930.51,683.11
2018,6,16,10,15,847.0,144.5,1.9,22.55,886.0,977.6,713.45
2018,6,16,10,30,910.0,119.0,2.1,22.8,935.0,1018.35,740.03
2018,6,16,10,45,915.5,119.5,2.25,23.0,956.5,1033.43,749.72
2018,6,16,11,0,921.0,120.0,2.4,23.2,978.0,1045.42,757.74
2018,6,16,11,15,924.5,120.5,2.55,23.3,992.5,1052.22,762.83
2018,6,16,11,30,928.0,121.0,2.7,23.4,1007.0,1055.78,765.94
2018,6,16,11,45,930.5,120.5,2.85,23.5,1014.0,1054.07,765.74
2018,6,16,12,0,933.0,120.0,3.0,23.6,1021.0,1049.11,763.53
2018,6,16,12,15,825.5,176.5,3.15,23.55,973.0,994.8,729.63
2018,6,16,12,30,718.0,233.0,3.3,23.5,925.0,937.56,693.52
2018,6,16,12,45,536.0,315.5,3.5,23.45,829.5,831.56,619.88
2018,6,16,13,0,354.0,398.0,3.7,23.4,734.0,726.68,543.36
2018,6,16,13,15,250.0,399.5,3.8,23.2,635.0,622.72,468.8
2018,6,16,13,30,146.0,401.0,3.9,23.0,536.0,521.48,394.13
2018,6,16,13,45,86.0,368.0,4.0,22.85,447.0,430.44,326.83
2018,6,16,14,0,26.0,335.0,4.1,22.7,358.0,345.31,262.36
2018,6,16,14,15,46.0,352.0,4.15,22.45,391.0,374.93,285.98
2018,6,16,14,30,66.0,369.0,4.2,22.2,424.0,402.59,307.69
2018,6,16,14,45,173.0,352.0,4.2,21.95,489.0,457.25,351.83
2018,6,16,15,0,280.0,335.0,4.2,21.7,554.0,501.71,387.34
2018,6,16,15,15,373.5,293.5,4.2,21.7,569.5,506.64,392.44
2018,6,16,15,30,467.0,252.0,4.2,21.7,585.0,501.31,389.2
2018,6,16,15,45,433.5,245.5,4.25,21.1,539.5,452.95,352.35
2018,6,16,16,0,400.0,239.0,4.3,20.5,494.0,407.25,317.08
2018,6,16,16,15,433.5,210.5,4.3,20.1,467.5,373.38,289.87
2018,6,16,16,30,467.0,182.0,4.3,19.7,441.0,335.97,258.61
2018,6,16,16,45,608.0,135.5,4.3,19.25,440.5,313.51,235.72
2018,6,16,17,0,749.0,89.0,4.3,18.8,440.0,278.83,200.23
2018,6,16,17,15,730.5,83.5,4.25,18.3,393.0,225.75,153.37
2018,6,16,17,30,712.0,78.0,4.2,17.8,346.0,177.32,111.51
2018,6,16,17,45,663.5,73.5,4.1,17.3,294.5,128.54,73.87
2018,6,16,18,0,615.0,69.0,4.0,16.8,243.0,85.19,46.59
2018,6,16,18,15,542.0,63.0,3.9,16.2,194.5,46.03,35.15
2018,6,16,18,30,469.0,57.0,3.8,15.6,146.0,42.48,31.8
2018,6,16,18,45,360.5,47.5,3.65,15.0,104.5,37.1,26.56
2018,6,16,19,0,252.0,38.0,3.5,14.4,63.0,29.7,18.55
2018,6,16,19,15,144.5,23.5,3.45,14.0,36.0,18.7,0.0
2018,6,16,19,30,37.0,9.0,3.4,13.6,9.0,8.85,0.0
2018,6,16,19,45,18.5,4.5,3.4,13.2,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.8,3.0,2.95,0.0
2018,6,17,5,15,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2018,6,17,5,30,0.0,13.0,1.4,13.2,13.0,12.53,4.6
2018,6,17,5,45,0.0,20.5,1.45,13.4,20.5,19.77,11.04
2018,6,17,6,0,0.0,28.0,1.5,13.6,28.0,27.02,17.42
2018,6,17,6,15,0.0,35.0,1.5,13.85,35.0,33.79,23.32
2018,6,17,6,30,0.0,42.0,1.5,14.1,42.0,40.56,29.12
2018,6,17,6,45,0.0,52.0,1.55,14.35,52.0,50.23,37.3
2018,6,17,7,0,0.0,62.0,1.6,14.6,62.0,59.92,45.35
2018,6,17,7,15,0.0,86.0,1.6,14.9,86.0,83.33,64.76
2018,6,17,7,30,0.0,110.0,1.6,15.2,110.0,107.13,84.17
2018,6,17,7,45,0.0,119.0,1.6,15.55,119.0,115.94,90.97
2018,6,17,8,0,0.0,128.0,1.6,15.9,128.0,124.78,97.73
2018,6,17,8,15,0.5,140.0,1.55,16.35,140.5,136.99,107.13
2018,6,17,8,30,1.0,152.0,1.5,16.8,153.0,149.24,116.45
2018,6,17,8,45,3.0,169.5,1.45,17.25,172.0,168.25,131.1
2018,6,17,9,0,5.0,187.0,1.4,17.7,191.0,187.4,145.65
2018,6,17,9,15,13.0,231.0,1.35,18.2,241.5,238.56,185.04
2018,6,17,9,30,21.0,275.0,1.3,18.7,292.0,290.27,223.8
2018,6,17,9,45,41.0,323.5,1.25,19.15,358.0,365.96,279.95
2018,6,17,10,0,61.0,372.0,1.2,19.6,424.0,435.7,329.97
2018,6,17,10,15,213.0,364.5,1.15,20.0,554.0,590.05,443.43
2018,6,17,10,30,365.0,357.0,1.1,20.4,684.0,732.72,542.47
2018,6,17,10,45,616.5,249.5,1.05,20.8,817.0,882.1,645.24
2018,6,17,11,0,868.0,142.0,1.0,21.2,950.0,1015.03,725.55
2018,6,17,11,15,878.5,138.5,0.95,21.55,966.5,1024.49,727.02
2018,6,17,11,30,889.0,135.0,0.9,21.9,983.0,1030.94,728.46
2018,6,17,11,45,891.0,135.0,0.9,22.2,990.0,1029.31,726.28
2018,6,17,12,0,893.0,135.0,0.9,22.5,997.0,1024.56,722.43
2018,6,17,12,15,893.5,134.5,0.9,22.7,996.5,1014.76,715.92
2018,6,17,12,30,894.0,134.0,0.9,22.9,996.0,1001.95,707.74
2018,6,17,12,45,893.5,132.5,0.9,23.1,988.0,984.24,696.66
2018,6,17,13,0,893.0,131.0,0.9,23.3,980.0,963.67,683.92
2018,6,17,13,15,889.0,130.5,1.0,23.35,964.5,938.1,670.31
2018,6,17,13,30,885.0,130.0,1.1,23.4,949.0,909.98,654.87
2018,6,17,13,45,879.5,129.0,1.15,23.4,926.5,877.68,635.87
2018,6,17,14,0,874.0,128.0,1.2,23.4,904.0,843.2,615.26
2018,6,17,14,15,866.0,127.0,1.3,23.35,875.0,804.74,592.46
2018,6,17,14,30,858.0,126.0,1.4,23.3,846.0,764.61,568.06
2018,6,17,14,45,848.0,124.5,1.5,23.2,812.0,721.11,540.94
2018,6,17,15,0,838.0,123.0,1.6,23.1,778.0,675.59,510.37
2018,6,17,15,15,826.0,120.5,1.6,23.1,738.5,627.5,475.74
2018,6,17,15,30,814.0,118.0,1.6,23.1,699.0,578.95,439.87
2018,6,17,15,45,798.0,115.5,1.8,22.65,655.5,528.07,402.86
2018,6,17,16,0,782.0,113.0,2.0,22.2,612.0,477.57,364.51
2018,6,17,16,15,762.0,109.0,2.05,21.85,565.0,424.6,322.26
2018,6,17,16,30,742.0,105.0,2.1,21.5,518.0,372.9,279.69
2018,6,17,16,45,716.5,101.0,2.2,21.15,469.5,318.13,233.82
2018,6,17,17,0,691.0,97.0,2.3,20.8,421.0,268.17,190.89
2018,6,17,17,15,657.0,92.0,2.35,20.25,371.5,217.96,148.1
2018,6,17,17,30,623.0,87.0,2.4,19.7,322.0,171.32,109.26
2018,6,17,17,45,577.5,81.0,2.45,19.15,274.0,126.29,74.93
2018,6,17,18,0,532.0,75.0,2.5,18.6,226.0,86.39,49.65
2018,6,17,18,15,468.5,66.5,2.45,18.0,180.5,49.4,37.84
2018,6,17,18,30,405.0,58.0,2.4,17.4,135.0,43.32,32.3
2018,6,17,18,45,316.0,47.5,2.4,16.8,97.0,36.01,25.44
2018,6,17,19,0,227.0,37.0,2.4,16.2,59.0,28.82,17.77
2018,6,17,19,15,132.0,23.0,2.35,15.8,34.0,18.24,0.0
2018,6,17,19,30,37.0,9.0,2.3,15.4,9.0,8.85,0.0
2018,6,17,19,45,18.5,4.5,2.25,15.0,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.9,3.0,2.95,0.0
2018,6,18,5,15,0.0,7.5,1.45,13.4,7.5,7.23,0.0
2018,6,18,5,30,0.0,12.0,1.5,13.9,12.0,11.57,3.78
2018,6,18,5,45,0.0,18.0,1.55,14.4,18.0,17.36,8.95
2018,6,18,6,0,0.0,24.0,1.6,14.9,24.0,23.15,14.03
2018,6,18,6,15,0.0,29.0,1.55,15.4,29.0,27.98,18.23
2018,6,18,6,30,0.0,34.0,1.5,15.9,34.0,32.82,22.34
2018,6,18,6,45,0.0,43.5,1.5,16.45,43.5,42.01,30.03
2018,6,18,7,0,0.0,53.0,1.5,17.0,53.0,51.2,37.61
2018,6,18,7,15,0.0,74.0,1.4,17.5,74.0,71.55,54.34
2018,6,18,7,30,0.0,95.0,1.3,18.0,95.0,92.15,70.97
2018,6,18,7,45,0.0,113.0,1.2,18.55,113.0,109.95,85.01
2018,6,18,8,0,0.0,131.0,1.1,19.1,131.0,127.78,98.84
2018,6,18,8,15,1.0,146.5,1.05,19.6,147.0,143.86,111.11
2018,6,18,8,30,2.0,162.0,1.0,20.1,163.0,160.03,123.29
2018,6,18,8,45,6.0,190.5,0.95,20.65,194.5,191.76,147.48
2018,6,18,9,0,10.0,219.0,0.9,21.2,226.0,223.8,171.37
2018,6,18,9,15,27.5,271.5,0.9,21.6,293.0,298.98,227.83
2018,6,18,9,30,45.0,324.0,0.9,22.0,360.0,369.85,279.23
2018,6,18,9,45,228.5,317.5,0.95,22.45,510.5,548.47,411.79
2018,6,18,10,0,412.0,311.0,1.0,22.9,661.0,726.93,535.83
2018,6,18,10,15,640.5,220.5,1.05,23.2,785.0,861.68,627.98
2018,6,18,10,30,869.0,130.0,1.1,23.5,909.0,989.39,706.66
2018,6,18,10,45,874.0,131.0,1.2,23.8,929.5,1004.06,714.3
2018,6,18,11,0,879.0,132.0,1.3,24.1,950.0,1015.77,721.68
2018,6,18,11,15,881.5,132.5,1.4,24.2,963.5,1021.42,725.95
2018,6,18,11,30,884.0,133.0,1.5,24.3,977.0,1023.97,728.42
2018,6,18,11,45,885.5,133.5,1.6,24.45,983.5,1022.41,728.28
2018,6,18,12,0,887.0,134.0,1.7,24.6,990.0,1017.75,726.28
2018,6,18,12,15,889.0,132.0,1.85,24.65,989.5,1008.05,722.1
2018,6,18,12,30,891.0,130.0,2.0,24.7,989.0,995.34,715.97
2018,6,18,12,45,892.0,128.0,2.1,24.7,982.0,978.69,706.82
2018,6,18,13,0,893.0,126.0,2.2,24.7,975.0,959.12,695.77
2018,6,18,13,15,856.5,146.0,2.25,24.65,950.0,923.85,674.06
2018,6,18,13,30,820.0,166.0,2.3,24.6,925.0,890.41,653.49
2018,6,18,13,45,849.0,143.5,2.4,24.5,913.0,865.93,639.2
2018,6,18,14,0,878.0,121.0,2.5,24.4,901.0,840.28,623.89
2018,6,18,14,15,872.0,119.5,2.55,24.25,873.5,802.85,600.16
2018,6,18,14,30,866.0,118.0,2.6,24.1,846.0,763.59,574.96
2018,6,18,14,45,854.0,118.0,2.65,23.95,811.0,719.84,546.28
2018,6,18,15,0,842.0,118.0,2.7,23.8,776.0,675.11,515.22
2018,6,18,15,15,834.0,114.0,2.7,23.8,738.0,628.4,480.88
2018,6,18,15,30,826.0,110.0,2.7,23.8,700.0,578.99,443.74
2018,6,18,15,45,812.5,106.5,2.75,23.4,657.0,527.97,405.12
2018,6,18,16,0,799.0,103.0,2.8,23.0,614.0,477.08,365.31
2018,6,18,16,15,782.0,99.5,2.8,22.7,568.0,425.04,323.12
2018,6,18,16,30,765.0,96.0,2.8,22.4,522.0,373.93,280.44
2018,6,18,16,45,742.0,92.0,2.85,22.05,474.0,321.56,235.95
2018,6,18,17,0,719.0,88.0,2.9,21.7,426.0,271.2,192.32
2018,6,18,17,15,688.5,83.0,2.9,21.3,376.5,217.58,146.37
2018,6,18,17,30,658.0,78.0,2.9,20.9,327.0,169.84,106.24
2018,6,18,17,45,616.0,72.5,2.85,20.45,279.0,123.73,70.82
2018,6,18,18,0,574.0,67.0,2.8,20.0,231.0,82.31,44.49
2018,6,18,18,15,514.0,59.5,2.75,19.45,185.0,43.87,32.8
2018,6,18,18,30,454.0,52.0,2.7,18.9,139.0,37.67,27.19
2018,6,18,18,45,365.0,42.5,2.6,18.35,100.0,32.05,21.89
2018,6,18,19,0,276.0,33.0,2.5,17.8,61.0,26.06,15.47
2018,6,18,19,15,163.5,20.5,2.45,17.4,35.0,16.1,0.0
2018,6,18,19,30,51.0,8.0,2.4,17.0,9.0,7.86,0.0
2018,6,18,19,45,25.5,4.0,2.4,16.6,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,19,4,45,18.5,3.5,1.35,14.15,4.0,0.0,0.0
2018,6,19,5,0,37.0,7.0,1.4,14.4,8.0,10.5,0.0
2018,6,19,5,15,91.0,15.5,1.4,14.85,24.5,32.62,10.31
2018,6,19,5,30,145.0,24.0,1.4,15.3,41.0,59.14,36.67
2018,6,19,5,45,148.0,33.0,1.4,15.75,57.5,77.51,54.16
2018,6,19,6,0,151.0,42.0,1.4,16.2,74.0,96.22,71.61
2018,6,19,6,15,78.5,59.0,1.35,16.5,76.0,89.6,68.78
2018,6,19,6,30,6.0,76.0,1.3,16.8,78.0,76.54,58.92
2018,6,19,6,45,9.5,97.5,1.25,17.1,101.0,99.92,78.31
2018,6,19,7,0,13.0,119.0,1.2,17.4,124.0,123.66,97.62
2018,6,19,7,15,17.0,144.5,1.2,17.75,152.0,152.12,120.41
2018,6,19,7,30,21.0,170.0,1.2,18.1,180.0,180.96,143.06
2018,6,19,7,45,24.5,191.5,1.15,18.4,204.5,205.65,162.03
2018,6,19,8,0,28.0,213.0,1.1,18.7,229.0,236.17,185.21
2018,6,19,8,15,56.0,248.5,1.1,19.15,284.0,294.84,230.24
2018,6,19,8,30,84.0,284.0,1.1,19.6,339.0,355.6,275.59
2018,6,19,8,45,206.0,290.0,1.05,20.0,437.0,469.96,361.95
2018,6,19,9,0,328.0,296.0,1.0,20.4,535.0,592.78,450.18
2018,6,19,9,15,564.0,216.0,1.0,21.05,653.0,734.31,551.32
2018,6,19,9,30,800.0,136.0,1.0,21.7,771.0,874.2,641.84
2018,6,19,9,45,855.5,117.0,1.0,22.3,821.5,919.09,666.3
2018,6,19,10,0,911.0,98.0,1.0,22.9,872.0,968.82,694.57
2018,6,19,10,15,917.5,98.5,1.05,23.4,899.5,991.2,706.5
2018,6,19,10,30,924.0,99.0,1.1,23.9,927.0,1010.7,717.01
2018,6,19,10,45,929.0,99.5,1.15,24.45,948.0,1025.69,724.66
2018,6,19,11,0,934.0,100.0,1.2,25.0,969.0,1037.55,730.5
2018,6,19,11,15,936.5,100.5,1.3,25.2,983.0,1043.68,734.84
2018,6,19,11,30,939.0,101.0,1.4,25.4,997.0,1046.53,737.29
2018,6,19,11,45,940.5,101.5,1.55,25.65,1004.0,1045.07,737.84
2018,6,19,12,0,942.0,102.0,1.7,25.9,1011.0,1040.33,736.34
2018,6,19,12,15,939.0,103.5,1.85,25.9,1009.5,1028.92,731.37
2018,6,19,12,30,936.0,105.0,2.0,25.9,1008.0,1014.38,724.39
2018,6,19,12,45,930.5,107.5,2.15,25.95,999.0,995.41,714.36
2018,6,19,13,0,925.0,110.0,2.3,26.0,990.0,973.59,702.37
2018,6,19,13,15,922.5,110.0,2.45,25.85,975.5,949.31,689.17
2018,6,19,13,30,920.0,110.0,2.6,25.7,961.0,922.31,673.96
2018,6,19,13,45,916.5,108.5,2.7,25.6,939.5,890.38,654.74
2018,6,19,14,0,913.0,107.0,2.8,25.5,918.0,856.05,633.69
2018,6,19,14,15,907.0,106.0,2.9,25.3,890.0,817.98,610.07
2018,6,19,14,30,901.0,105.0,3.0,25.1,862.0,777.98,584.77
2018,6,19,14,45,893.5,102.5,3.05,24.9,827.5,733.77,555.87
2018,6,19,15,0,886.0,100.0,3.1,24.7,793.0,688.14,525.06
2018,6,19,15,15,875.5,98.0,3.1,24.7,754.0,639.92,489.49
2018,6,19,15,30,865.0,96.0,3.1,24.7,715.0,590.97,452.49
2018,6,19,15,45,852.0,93.5,3.2,24.15,671.5,539.73,413.94
2018,6,19,16,0,839.0,91.0,3.3,23.6,628.0,488.45,373.98
2018,6,19,16,15,822.5,88.0,3.3,23.2,581.5,432.47,328.77
2018,6,19,16,30,806.0,85.0,3.3,22.8,535.0,379.97,284.84
2018,6,19,16,45,784.5,81.5,3.3,22.45,486.0,326.44,239.01
2018,6,19,17,0,763.0,78.0,3.3,22.1,437.0,274.71,193.87
2018,6,19,17,15,733.5,74.5,3.25,21.6,387.5,223.23,149.27
2018,6,19,17,30,704.0,71.0,3.2,21.1,338.0,174.81,108.34
2018,6,19,17,45,662.5,66.0,3.2,20.55,288.5,123.96,69.01
2018,6,19,18,0,621.0,61.0,3.2,20.0,239.0,80.5,41.31
2018,6,19,18,15,561.0,54.5,3.05,19.4,192.0,40.38,29.76
2018,6,19,18,30,501.0,48.0,2.9,18.8,145.0,34.06,24.08
2018,6,19,18,45,410.0,40.5,2.8,18.2,105.0,30.13,20.27
2018,6,19,19,0,319.0,33.0,2.7,17.6,65.0,26.01,15.5
2018,6,19,19,15,192.5,21.0,2.7,17.2,37.5,16.95,0.0
2018,6,19,19,30,66.0,9.0,2.7,16.8,10.0,8.85,0.0
2018,6,19,19,45,33.0,4.5,2.65,16.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.5,2.3,12.3,4.0,0.0,0.0
2018,6,20,5,0,37.0,7.0,2.4,12.5,8.0,10.48,0.0
2018,6,20,5,15,91.0,14.5,2.45,12.9,23.5,31.34,9.44
2018,6,20,5,30,145.0,22.0,2.5,13.3,39.0,56.66,34.92
2018,6,20,5,45,91.5,28.5,2.5,13.75,41.0,54.78,37.44
2018,6,20,6,0,38.0,35.0,2.5,14.2,43.0,47.78,34.06
2018,6,20,6,15,19.0,38.5,2.55,14.8,42.5,44.39,31.95
2018,6,20,6,30,0.0,42.0,2.6,15.4,42.0,40.56,28.93
2018,6,20,6,45,0.0,59.0,2.65,15.95,59.0,57.01,42.75
2018,6,20,7,0,0.0,76.0,2.7,16.5,76.0,73.52,56.39
2018,6,20,7,15,5.0,113.5,2.7,17.05,116.0,113.73,89.48
2018,6,20,7,30,10.0,151.0,2.7,17.6,156.0,154.73,122.54
2018,6,20,7,45,32.0,188.0,2.7,18.1,206.0,211.8,168.25
2018,6,20,8,0,54.0,225.0,2.7,18.6,256.0,267.01,211.53
2018,6,20,8,15,83.5,252.5,2.65,19.1,305.0,319.31,251.89
2018,6,20,8,30,113.0,280.0,2.6,19.6,354.0,380.67,298.29
2018,6,20,8,45,337.0,244.5,2.6,20.1,485.5,534.54,418.76
2018,6,20,9,0,561.0,209.0,2.6,20.6,617.0,707.25,546.76
2018,6,20,9,15,738.0,154.0,2.65,20.9,721.0,817.37,623.54
2018,6,20,9,30,915.0,99.0,2.7,21.2,825.0,933.04,700.1
2018,6,20,9,45,916.0,105.0,2.75,21.5,857.5,962.02,716.84
2018,6,20,10,0,917.0,111.0,2.8,21.8,890.0,988.02,732.35
2018,6,20,10,15,924.5,111.0,2.9,22.05,918.0,1010.93,746.4
2018,6,20,10,30,932.0,111.0,3.0,22.3,946.0,1030.95,758.62
2018,6,20,10,45,937.5,111.5,3.05,22.55,968.0,1046.5,767.54
2018,6,20,11,0,943.0,112.0,3.1,22.8,990.0,1058.89,774.53
2018,6,20,11,15,947.0,112.0,3.2,22.85,1004.5,1066.01,779.26
2018,6,20,11,30,951.0,112.0,3.3,22.9,1019.0,1069.82,782.01
2018,6,20,11,45,954.0,110.5,3.4,23.0,1026.0,1067.78,780.92
2018,6,20,12,0,957.0,109.0,3.5,23.1,1033.0,1062.41,777.81
2018,6,20,12,15,955.5,109.5,3.55,23.05,1031.5,1051.31,771.12
2018,6,20,12,30,954.0,110.0,3.6,23.0,1030.0,1037.02,762.45
2018,6,20,12,45,951.0,110.0,3.7,22.95,1021.0,1017.67,750.88
2018,6,20,13,0,948.0,110.0,3.8,22.9,1012.0,995.34,737.33
2018,6,20,13,15,946.0,109.0,3.8,22.8,997.0,970.05,721.28
2018,6,20,13,30,944.0,108.0,3.8,22.7,982.0,941.94,703.32
2018,6,20,13,45,940.5,106.5,3.85,22.6,960.0,909.37,682.55
2018,6,20,14,0,937.0,105.0,3.9,22.5,938.0,874.31,659.94
2018,6,20,14,15,931.5,103.5,3.9,22.35,909.5,835.36,634.31
2018,6,20,14,30,926.0,102.0,3.9,22.2,881.0,794.39,607.06
2018,6,20,14,45,919.0,100.0,3.9,22.05,846.5,750.05,577.11
2018,6,20,15,0,912.0,98.0,3.9,21.9,812.0,704.2,545.42
2018,6,20,15,15,902.0,96.0,3.9,21.9,772.0,655.17,508.59
2018,6,20,15,30,892.0,94.0,3.9,21.9,732.0,605.32,470.23
2018,6,20,15,45,879.0,91.5,3.85,21.45,688.0,552.81,429.51
2018,6,20,16,0,866.0,89.0,3.8,21.0,644.0,500.23,387.47
2018,6,20,16,15,849.5,86.5,3.75,20.7,596.5,446.29,342.91
2018,6,20,16,30,833.0,84.0,3.7,20.4,549.0,389.93,295.26
2018,6,20,16,45,811.0,80.5,3.65,20.1,499.0,334.82,247.52
2018,6,20,17,0,789.0,77.0,3.6,19.8,449.0,281.54,200.5
2018,6,20,17,15,759.5,73.0,3.55,19.4,398.0,228.21,153.76
2018,6,20,17,30,730.0,69.0,3.5,19.0,347.0,177.92,110.76
2018,6,20,17,45,689.0,64.5,3.4,18.6,296.5,129.14,72.67
2018,6,20,18,0,648.0,60.0,3.3,18.2,246.0,81.8,41.66
2018,6,20,18,15,589.0,54.5,3.2,17.7,198.5,41.05,30.58
2018,6,20,18,30,530.0,49.0,3.1,17.2,151.0,34.92,25.0
2018,6,20,18,45,439.5,41.0,2.95,16.7,109.5,30.56,20.79
2018,6,20,19,0,349.0,33.0,2.8,16.2,68.0,25.97,15.62
2018,6,20,19,15,213.0,21.5,2.8,15.85,39.5,17.42,0.0
2018,6,20,19,30,77.0,10.0,2.8,15.5,11.0,9.83,0.0
2018,6,20,19,45,38.5,5.0,2.8,15.15,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,2.1,11.85,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,2.1,12.1,16.0,22.34,0.0
2018,6,21,5,15,230.0,25.0,2.1,12.6,47.5,64.02,23.25
2018,6,21,5,30,361.0,37.0,2.1,13.1,79.0,117.81,75.8
2018,6,21,5,45,451.0,45.0,2.15,13.6,122.0,169.03,120.18
2018,6,21,6,0,541.0,53.0,2.2,14.1,165.0,229.67,172.94
2018,6,21,6,15,600.0,58.0,2.15,14.75,213.5,285.18,222.2
2018,6,21,6,30,659.0,63.0,2.1,15.4,262.0,346.32,275.08
2018,6,21,6,45,700.5,67.0,2.05,16.05,313.0,402.75,322.89
2018,6,21,7,0,742.0,71.0,2.0,16.7,364.0,463.44,372.29
2018,6,21,7,15,771.5,74.5,2.0,17.4,415.5,519.82,416.65
2018,6,21,7,30,801.0,78.0,2.0,18.1,467.0,577.69,460.51
2018,6,21,7,45,823.5,80.5,1.95,18.75,517.0,631.08,499.3
2018,6,21,8,0,846.0,83.0,1.9,19.4,567.0,681.61,533.73
2018,6,21,8,15,863.0,85.5,1.85,20.05,614.5,730.97,565.27
2018,6,21,8,30,880.0,88.0,1.8,20.7,662.0,779.6,595.45
2018,6,21,8,45,893.0,90.0,1.75,21.35,706.0,823.44,621.59
2018,6,21,9,0,906.0,92.0,1.7,22.0,750.0,865.74,646.12
2018,6,21,9,15,917.5,92.5,1.6,22.55,789.5,903.34,666.65
2018,6,21,9,30,929.0,93.0,1.5,23.1,829.0,938.85,685.34
2018,6,21,9,45,938.5,93.5,1.4,23.7,864.0,970.23,700.77
2018,6,21,10,0,948.0,94.0,1.3,24.3,899.0,999.03,714.23
2018,6,21,10,15,954.0,94.0,1.25,24.7,926.5,1021.17,724.69
2018,6,21,10,30,960.0,94.0,1.2,25.1,954.0,1040.29,733.28
2018,6,21,10,45,964.0,95.0,1.15,25.55,975.5,1055.35,739.23
2018,6,21,11,0,968.0,96.0,1.1,26.0,997.0,1067.12,743.23
2018,6,21,11,15,970.5,96.5,1.25,26.2,1011.0,1073.52,748.75
2018,6,21,11,30,973.0,97.0,1.4,26.4,1025.0,1076.51,752.25
2018,6,21,11,45,974.5,97.0,1.55,26.6,1032.0,1074.58,752.73
2018,6,21,12,0,976.0,97.0,1.7,26.8,1039.0,1069.24,751.13
2018,6,21,12,15,971.5,100.0,1.85,26.85,1037.5,1057.66,746.09
2018,6,21,12,30,967.0,103.0,2.0,26.9,1036.0,1042.85,739.0
2018,6,21,12,45,960.0,107.0,2.15,27.0,1027.0,1023.53,728.82
2018,6,21,13,0,953.0,111.0,2.3,27.1,1018.0,1001.29,716.67
2018,6,21,13,15,950.5,110.0,2.4,27.05,1002.5,975.47,701.98
2018,6,21,13,30,948.0,109.0,2.5,27.0,987.0,946.84,685.35
2018,6,21,13,45,944.5,107.5,2.6,27.0,965.0,914.18,665.78
2018,6,21,14,0,941.0,106.0,2.7,27.0,943.0,879.03,644.34
2018,6,21,14,15,935.0,104.5,2.75,26.9,914.0,839.57,619.65
2018,6,21,14,30,929.0,103.0,2.8,26.8,885.0,798.12,593.33
2018,6,21,14,45,921.0,102.0,2.85,26.75,850.5,753.92,564.66
2018,6,21,15,0,913.0,101.0,2.9,26.7,816.0,708.27,534.21
2018,6,21,15,15,902.5,99.0,2.9,26.7,776.0,658.89,498.36
2018,6,21,15,30,892.0,97.0,2.9,26.7,736.0,608.73,461.02
2018,6,21,15,45,878.0,95.0,2.9,26.4,691.5,556.14,421.39
2018,6,21,16,0,864.0,93.0,2.9,26.1,647.0,503.57,380.51
2018,6,21,16,15,847.0,90.0,2.95,25.8,599.0,446.13,334.9
2018,6,21,16,30,830.0,87.0,3.0,25.5,551.0,392.17,290.44
2018,6,21,16,45,807.5,83.5,3.0,25.2,500.5,337.03,243.94
2018,6,21,17,0,785.0,80.0,3.0,24.9,450.0,283.77,198.12
2018,6,21,17,15,754.5,76.0,2.9,24.3,399.0,230.4,152.58
2018,6,21,17,30,724.0,72.0,2.8,23.7,348.0,180.2,110.68
2018,6,21,17,45,682.0,67.0,2.7,23.1,297.0,128.11,70.72
2018,6,21,18,0,640.0,62.0,2.6,22.5,246.0,83.5,42.39
2018,6,21,18,15,578.0,56.0,2.5,21.65,198.0,42.68,31.46
2018,6,21,18,30,516.0,50.0,2.4,20.8,150.0,35.76,25.33
2018,6,21,18,45,421.5,42.0,2.25,19.9,108.5,31.45,21.26
2018,6,21,19,0,327.0,34.0,2.1,19.0,67.0,26.92,16.22
2018,6,21,19,15,196.5,21.5,2.05,18.6,38.5,17.37,0.0
2018,6,21,19,30,66.0,9.0,2.0,18.2,10.0,8.85,0.0
2018,6,21,19,45,33.0,4.5,2.0,17.75,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
