Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.75,15.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.7,15.6,15.0,21.49,0.0
2018,6,22,5,15,218.5,25.0,1.8,16.45,46.0,62.03,21.39
2018,6,22,5,30,346.0,37.0,1.9,17.3,77.0,114.5,72.38
2018,6,22,5,45,435.0,45.0,2.0,18.15,119.5,164.61,114.93
2018,6,22,6,0,524.0,53.0,2.1,19.0,162.0,224.04,165.5
2018,6,22,6,15,583.0,59.0,2.1,19.65,210.0,279.7,213.91
2018,6,22,6,30,642.0,65.0,2.1,20.3,258.0,341.04,265.96
2018,6,22,6,45,683.0,70.0,2.1,21.0,309.0,398.39,313.59
2018,6,22,7,0,724.0,75.0,2.1,21.7,360.0,458.03,361.35
2018,6,22,7,15,754.0,78.5,2.05,22.45,411.0,513.86,404.3
2018,6,22,7,30,784.0,82.0,2.0,23.2,462.0,571.24,446.72
2018,6,22,7,45,807.0,85.0,1.95,23.95,512.0,624.78,484.7
2018,6,22,8,0,830.0,88.0,1.9,24.7,562.0,678.65,520.95
2018,6,22,8,15,847.0,91.0,1.8,25.4,609.5,724.73,549.07
2018,6,22,8,30,864.0,94.0,1.7,26.1,657.0,773.3,578.07
2018,6,22,8,45,877.5,96.0,1.65,26.75,701.0,816.97,603.5
2018,6,22,9,0,891.0,98.0,1.6,27.4,745.0,859.19,627.38
2018,6,22,9,15,900.0,100.0,1.55,27.85,783.5,895.78,647.61
2018,6,22,9,30,909.0,102.0,1.5,28.3,822.0,930.18,666.13
2018,6,22,9,45,915.0,104.0,1.45,28.75,855.0,959.44,681.12
2018,6,22,10,0,921.0,106.0,1.4,29.2,888.0,986.01,694.28
2018,6,22,10,15,926.5,107.5,1.4,29.45,915.5,1008.75,706.31
2018,6,22,10,30,932.0,109.0,1.4,29.7,943.0,1028.53,716.55
2018,6,22,10,45,936.0,110.0,1.4,30.0,964.0,1043.22,723.63
2018,6,22,11,0,940.0,111.0,1.4,30.3,985.0,1054.72,728.89
2018,6,22,11,15,942.5,112.0,1.5,30.4,999.5,1061.46,733.66
2018,6,22,11,30,945.0,113.0,1.6,30.5,1014.0,1064.88,736.56
2018,6,22,11,45,946.5,112.5,1.7,30.6,1020.5,1062.46,736.02
2018,6,22,12,0,948.0,112.0,1.8,30.7,1027.0,1056.74,733.59
2018,6,22,12,15,946.0,113.5,1.9,30.75,1026.0,1046.31,728.49
2018,6,22,12,30,944.0,115.0,2.0,30.8,1025.0,1032.72,721.5
2018,6,22,12,45,940.0,116.0,2.15,30.8,1016.0,1013.63,711.82
2018,6,22,13,0,936.0,117.0,2.3,30.8,1007.0,991.61,700.2
2018,6,22,13,15,932.5,116.5,2.4,30.75,991.5,965.77,685.65
2018,6,22,13,30,929.0,116.0,2.5,30.7,976.0,937.22,669.25
2018,6,22,13,45,924.5,115.0,2.6,30.65,954.0,904.75,650.14
2018,6,22,14,0,920.0,114.0,2.7,30.6,932.0,869.9,629.25
2018,6,22,14,15,914.0,112.0,2.75,30.45,903.0,830.68,605.13
2018,6,22,14,30,908.0,110.0,2.8,30.3,874.0,789.53,579.42
2018,6,22,14,45,899.5,109.0,2.85,30.2,840.0,745.8,551.49
2018,6,22,15,0,891.0,108.0,2.9,30.1,806.0,700.7,521.58
2018,6,22,15,15,880.0,105.5,2.9,30.1,766.0,651.49,486.33
2018,6,22,15,30,869.0,103.0,2.9,30.1,726.0,601.58,449.68
2018,6,22,15,45,855.5,100.5,2.95,29.65,682.0,549.86,411.62
2018,6,22,16,0,842.0,98.0,3.0,29.2,638.0,495.57,370.43
2018,6,22,16,15,824.0,95.0,3.0,28.85,590.5,441.42,327.71
2018,6,22,16,30,806.0,92.0,3.0,28.5,543.0,388.24,284.44
2018,6,22,16,45,782.0,88.5,3.0,28.15,493.0,333.83,239.25
2018,6,22,17,0,758.0,85.0,3.0,27.8,443.0,281.49,194.91
2018,6,22,17,15,725.0,81.0,2.95,27.1,392.0,228.98,150.89
2018,6,22,17,30,692.0,77.0,2.9,26.4,341.0,176.85,108.19
2018,6,22,17,45,647.5,71.5,2.85,25.75,290.5,128.5,71.68
2018,6,22,18,0,603.0,66.0,2.8,25.1,240.0,85.1,44.29
2018,6,22,18,15,539.5,59.5,2.65,24.2,193.0,45.76,33.74
2018,6,22,18,30,476.0,53.0,2.5,23.3,146.0,38.4,27.3
2018,6,22,18,45,380.5,44.5,2.4,22.35,105.5,33.77,22.98
2018,6,22,19,0,285.0,36.0,2.3,21.4,65.0,28.92,17.66
2018,6,22,19,15,168.5,22.5,2.3,20.95,37.5,17.73,0.0
2018,6,22,19,30,52.0,9.0,2.3,20.5,10.0,8.85,0.0
2018,6,22,19,45,26.0,4.5,2.25,20.05,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.0,2.4,18.0,7.5,0.0,0.0
2018,6,23,5,0,101.0,12.0,2.4,18.2,15.0,21.38,0.0
2018,6,23,5,15,233.0,23.0,2.45,18.85,45.5,61.9,19.91
2018,6,23,5,30,365.0,34.0,2.5,19.5,76.0,114.97,71.33
2018,6,23,5,45,454.5,41.5,2.6,20.1,118.5,165.47,114.18
2018,6,23,6,0,544.0,49.0,2.7,20.7,161.0,225.39,165.22
2018,6,23,6,15,602.0,54.0,2.7,21.3,209.0,280.53,213.34
2018,6,23,6,30,660.0,59.0,2.7,21.9,257.0,340.4,264.42
2018,6,23,6,45,700.5,63.5,2.75,22.45,308.0,397.88,312.57
2018,6,23,7,0,741.0,68.0,2.8,23.0,359.0,458.54,361.65
2018,6,23,7,15,770.0,70.5,2.8,23.65,409.5,513.46,404.56
2018,6,23,7,30,799.0,73.0,2.8,24.3,460.0,569.83,447.04
2018,6,23,7,45,820.5,76.5,2.8,24.95,510.0,623.59,486.09
2018,6,23,8,0,842.0,80.0,2.8,25.6,560.0,674.48,520.87
2018,6,23,8,15,858.5,82.0,2.75,26.15,607.0,722.82,551.96
2018,6,23,8,30,875.0,84.0,2.7,26.7,654.0,770.4,581.81
2018,6,23,8,45,888.0,85.5,2.65,27.3,697.5,813.58,607.88
2018,6,23,9,0,901.0,87.0,2.6,27.9,741.0,855.26,632.42
2018,6,23,9,15,910.5,89.5,2.55,28.4,780.5,893.21,654.28
2018,6,23,9,30,920.0,92.0,2.5,28.9,820.0,928.98,674.38
2018,6,23,9,45,927.0,94.0,2.5,29.35,854.0,959.53,691.41
2018,6,23,10,0,934.0,96.0,2.5,29.8,888.0,987.4,706.63
2018,6,23,10,15,939.5,97.0,2.45,30.15,915.5,1009.95,718.19
2018,6,23,10,30,945.0,98.0,2.4,30.5,943.0,1029.5,727.86
2018,6,23,10,45,950.0,99.0,2.35,30.85,965.5,1045.45,735.29
2018,6,23,11,0,955.0,100.0,2.3,31.2,988.0,1058.17,740.77
2018,6,23,11,15,958.5,100.5,2.3,31.4,1003.0,1065.59,744.1
2018,6,23,11,30,962.0,101.0,2.3,31.6,1018.0,1069.64,745.52
2018,6,23,11,45,963.0,101.5,2.3,31.8,1025.0,1067.82,743.5
2018,6,23,12,0,964.0,102.0,2.3,32.0,1032.0,1062.63,739.6
2018,6,23,12,15,963.5,101.5,2.3,32.05,1031.0,1051.63,732.73
2018,6,23,12,30,963.0,101.0,2.3,32.1,1030.0,1037.39,724.02
2018,6,23,12,45,961.0,102.0,2.3,32.2,1022.5,1020.02,713.34
2018,6,23,13,0,959.0,103.0,2.3,32.3,1015.0,999.58,700.85
2018,6,23,13,15,956.5,102.5,2.3,32.35,1000.5,974.24,685.48
2018,6,23,13,30,954.0,102.0,2.3,32.4,986.0,946.05,668.36
2018,6,23,13,45,950.5,100.5,2.3,32.4,964.0,913.32,648.45
2018,6,23,14,0,947.0,99.0,2.3,32.4,942.0,878.08,626.85
2018,6,23,14,15,941.5,98.0,2.3,32.35,913.5,839.38,602.99
2018,6,23,14,30,936.0,97.0,2.3,32.3,885.0,798.63,577.56
2018,6,23,14,45,928.5,95.5,2.3,32.25,850.5,754.11,549.35
2018,6,23,15,0,921.0,94.0,2.3,32.2,816.0,708.09,519.74
2018,6,23,15,15,911.0,92.0,2.3,32.2,776.0,658.74,485.07
2018,6,23,15,30,901.0,90.0,2.3,32.2,736.0,608.54,448.88
2018,6,23,15,45,881.0,90.0,2.25,31.9,689.5,554.26,409.04
2018,6,23,16,0,861.0,90.0,2.2,31.6,643.0,500.53,368.43
2018,6,23,16,15,826.0,93.5,2.2,31.25,591.5,441.46,323.04
2018,6,23,16,30,791.0,97.0,2.2,30.9,540.0,387.67,280.29
2018,6,23,16,45,749.0,98.0,2.15,30.55,486.5,332.26,235.49
2018,6,23,17,0,707.0,99.0,2.1,30.2,433.0,277.73,190.92
2018,6,23,17,15,660.0,96.5,2.0,29.35,380.5,225.84,148.92
2018,6,23,17,30,613.0,94.0,1.9,28.5,328.0,178.91,111.79
2018,6,23,17,45,549.5,89.5,1.75,27.6,276.5,133.5,78.94
2018,6,23,18,0,486.0,85.0,1.6,26.7,225.0,95.23,55.74
2018,6,23,18,15,419.0,74.5,1.6,25.75,179.0,57.98,43.88
2018,6,23,18,30,352.0,64.0,1.6,24.8,133.0,47.44,34.8
2018,6,23,18,45,268.5,50.0,1.6,23.9,94.0,37.88,26.27
2018,6,23,19,0,185.0,36.0,1.6,23.0,55.0,27.83,16.69
2018,6,23,19,15,108.5,21.0,1.6,22.6,31.0,16.44,0.0
2018,6,23,19,30,32.0,6.0,1.6,22.2,7.0,5.9,0.0
2018,6,23,19,45,16.0,3.0,1.6,21.85,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,24,4,45,22.0,4.5,1.2,17.1,5.0,0.0,0.0
2018,6,24,5,0,44.0,9.0,1.3,17.1,10.0,12.99,0.0
2018,6,24,5,15,117.5,24.0,1.35,17.4,35.5,45.46,14.02
2018,6,24,5,30,191.0,39.0,1.4,17.7,61.0,84.97,54.61
2018,6,24,5,45,249.0,54.0,1.5,17.95,96.5,125.87,89.46
2018,6,24,6,0,307.0,69.0,1.6,18.2,132.0,172.99,129.66
2018,6,24,6,15,282.0,86.0,1.6,18.7,156.0,198.75,153.98
2018,6,24,6,30,257.0,103.0,1.6,19.2,180.0,217.19,171.2
2018,6,24,6,45,202.5,125.0,1.6,19.7,192.5,228.85,181.8
2018,6,24,7,0,148.0,147.0,1.6,20.2,205.0,229.86,182.68
2018,6,24,7,15,160.5,169.5,1.6,20.75,240.5,267.57,212.31
2018,6,24,7,30,173.0,192.0,1.6,21.3,276.0,306.18,241.79
2018,6,24,7,45,254.0,203.5,1.65,21.85,341.0,384.24,301.98
2018,6,24,8,0,335.0,215.0,1.7,22.4,406.0,463.2,361.23
2018,6,24,8,15,457.0,204.0,1.75,22.75,488.0,561.4,434.22
2018,6,24,8,30,579.0,193.0,1.8,23.1,570.0,661.34,506.32
2018,6,24,8,45,634.5,187.0,1.9,23.45,625.5,723.84,549.56
2018,6,24,9,0,690.0,181.0,2.0,23.8,681.0,785.29,591.18
2018,6,24,9,15,727.5,175.0,2.1,24.05,727.5,832.38,621.58
2018,6,24,9,30,765.0,169.0,2.2,24.3,774.0,879.27,651.64
2018,6,24,9,45,797.0,159.5,2.35,24.5,813.5,913.83,673.82
2018,6,24,10,0,829.0,150.0,2.5,24.7,853.0,950.4,697.36
2018,6,24,10,15,827.0,157.0,2.6,24.7,877.5,970.06,709.84
2018,6,24,10,30,825.0,164.0,2.7,24.7,902.0,986.72,720.6
2018,6,24,10,45,818.5,172.5,2.8,24.7,919.0,997.46,727.61
2018,6,24,11,0,812.0,181.0,2.9,24.7,936.0,1005.04,732.72
2018,6,24,11,15,806.5,188.0,2.95,24.55,947.5,1008.98,735.58
2018,6,24,11,30,801.0,195.0,3.0,24.4,959.0,1009.87,736.61
2018,6,24,11,45,791.0,203.5,3.05,24.3,962.5,1004.79,733.74
2018,6,24,12,0,781.0,212.0,3.1,24.2,966.0,996.83,729.13
2018,6,24,12,15,790.0,206.5,3.15,24.15,969.0,991.05,725.92
2018,6,24,12,30,799.0,201.0,3.2,24.1,972.0,982.38,720.86
2018,6,24,12,45,809.5,193.5,3.2,24.0,969.0,970.26,713.4
2018,6,24,13,0,820.0,186.0,3.2,23.9,966.0,955.16,704.06
2018,6,24,13,15,808.0,190.0,3.25,23.8,948.5,927.77,686.94
2018,6,24,13,30,796.0,194.0,3.3,23.7,931.0,898.41,668.49
2018,6,24,13,45,778.0,199.0,3.3,23.6,905.5,863.1,645.59
2018,6,24,14,0,760.0,204.0,3.3,23.5,880.0,827.32,622.23
2018,6,24,14,15,723.0,212.5,3.3,23.3,839.5,777.85,588.66
2018,6,24,14,30,686.0,221.0,3.3,23.1,799.0,729.05,554.32
2018,6,24,14,45,631.5,224.5,3.35,22.9,740.0,664.17,508.04
2018,6,24,15,0,577.0,228.0,3.4,22.7,681.0,602.29,463.06
2018,6,24,15,15,480.5,229.0,3.4,22.7,593.5,515.31,397.9
2018,6,24,15,30,384.0,230.0,3.4,22.7,506.0,435.93,337.41
2018,6,24,15,45,262.5,227.0,3.45,22.25,410.5,349.86,271.39
2018,6,24,16,0,141.0,224.0,3.5,21.8,315.0,276.29,214.31
2018,6,24,16,15,110.0,221.5,3.5,21.5,289.0,251.65,195.25
2018,6,24,16,30,79.0,219.0,3.5,21.2,263.0,232.63,180.64
2018,6,24,16,45,140.0,204.0,3.5,20.9,273.5,230.37,177.91
2018,6,24,17,0,201.0,189.0,3.5,20.6,284.0,224.44,171.12
2018,6,24,17,15,244.0,163.5,3.45,20.1,266.0,195.68,145.84
2018,6,24,17,30,287.0,138.0,3.4,19.6,248.0,166.13,119.46
2018,6,24,17,45,308.0,115.5,3.3,19.15,218.0,132.28,91.16
2018,6,24,18,0,329.0,93.0,3.2,18.7,188.0,92.09,60.3
2018,6,24,18,15,292.0,78.5,3.1,18.2,151.0,60.19,42.84
2018,6,24,18,30,255.0,64.0,3.0,17.7,114.0,47.36,35.81
2018,6,24,18,45,195.0,50.0,2.9,17.2,82.0,37.83,27.03
2018,6,24,19,0,135.0,36.0,2.8,16.7,50.0,29.7,18.77
2018,6,24,19,15,77.0,21.5,2.75,16.3,28.5,18.07,0.0
2018,6,24,19,30,19.0,7.0,2.7,15.9,7.0,6.88,0.0
2018,6,24,19,45,9.5,3.5,2.65,15.55,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,25,4,45,9.0,3.5,2.25,12.95,3.5,0.0,0.0
2018,6,25,5,0,18.0,7.0,2.3,13.1,7.0,8.56,0.0
2018,6,25,5,15,47.5,16.5,2.3,13.55,21.0,25.09,5.39
2018,6,25,5,30,77.0,26.0,2.3,14.0,35.0,44.58,27.39
2018,6,25,5,45,62.0,34.5,2.3,14.4,44.0,51.49,35.4
2018,6,25,6,0,47.0,43.0,2.3,14.8,53.0,58.9,43.06
2018,6,25,6,15,23.5,49.0,2.2,15.35,54.0,56.63,42.13
2018,6,25,6,30,0.0,55.0,2.1,15.9,55.0,53.14,39.51
2018,6,25,6,45,0.0,67.0,2.05,16.45,67.0,64.76,49.18
2018,6,25,7,0,0.0,79.0,2.0,17.0,79.0,76.53,58.78
2018,6,25,7,15,4.0,115.0,1.95,17.5,117.0,114.71,90.07
2018,6,25,7,30,8.0,151.0,1.9,18.0,155.0,153.54,121.2
2018,6,25,7,45,16.5,176.5,1.9,18.5,185.5,184.99,145.94
2018,6,25,8,0,25.0,202.0,1.9,19.0,216.0,217.16,170.85
2018,6,25,8,15,27.5,213.5,1.95,19.45,230.0,236.7,185.41
2018,6,25,8,30,30.0,225.0,2.0,19.9,244.0,251.16,195.9
2018,6,25,8,45,30.5,235.0,2.05,20.35,255.5,262.56,203.89
2018,6,25,9,0,31.0,245.0,2.1,20.8,267.0,273.92,211.81
2018,6,25,9,15,45.5,274.5,2.15,21.2,309.0,317.77,244.85
2018,6,25,9,30,60.0,304.0,2.2,21.6,351.0,362.29,277.74
2018,6,25,9,45,73.5,332.0,2.25,22.0,392.5,404.82,308.61
2018,6,25,10,0,87.0,360.0,2.3,22.4,434.0,447.63,339.24
2018,6,25,10,15,87.5,383.5,2.35,22.75,460.0,473.36,356.71
2018,6,25,10,30,88.0,407.0,2.4,23.1,486.0,498.68,373.83
2018,6,25,10,45,154.0,414.5,2.45,23.45,556.0,579.26,432.52
2018,6,25,11,0,220.0,422.0,2.5,23.8,626.0,652.61,484.64
2018,6,25,11,15,517.0,297.5,2.6,24.05,787.5,834.34,618.23
2018,6,25,11,30,814.0,173.0,2.7,24.3,949.0,1000.58,729.89
2018,6,25,11,45,861.0,150.0,2.8,24.6,976.0,1014.86,737.33
2018,6,25,12,0,908.0,127.0,2.9,24.9,1003.0,1032.39,748.39
2018,6,25,12,15,912.5,125.0,3.0,25.0,1005.0,1025.29,744.19
2018,6,25,12,30,917.0,123.0,3.1,25.1,1007.0,1015.02,738.24
2018,6,25,12,45,921.5,119.0,3.2,25.25,1001.5,999.63,728.87
2018,6,25,13,0,926.0,115.0,3.3,25.4,996.0,981.12,717.5
2018,6,25,13,15,923.0,115.0,3.35,25.4,981.5,956.57,702.22
2018,6,25,13,30,920.0,115.0,3.4,25.4,967.0,929.31,685.13
2018,6,25,13,45,916.0,113.5,3.45,25.35,945.5,897.14,664.82
2018,6,25,14,0,912.0,112.0,3.5,25.3,924.0,862.59,642.76
2018,6,25,14,15,907.5,110.0,3.55,25.2,896.5,824.93,618.51
2018,6,25,14,30,903.0,108.0,3.6,25.1,869.0,785.23,592.6
2018,6,25,14,45,897.5,105.5,3.65,25.0,836.0,742.48,564.25
2018,6,25,15,0,892.0,103.0,3.7,24.9,803.0,698.14,534.01
2018,6,25,15,15,881.5,101.0,3.7,24.9,763.5,649.73,498.14
2018,6,25,15,30,871.0,99.0,3.7,24.9,724.0,600.56,460.85
2018,6,25,15,45,860.0,96.0,3.75,24.4,681.5,549.67,422.24
2018,6,25,16,0,849.0,93.0,3.8,23.9,639.0,498.52,382.14
2018,6,25,16,15,835.0,89.5,3.8,23.5,593.0,442.68,337.0
2018,6,25,16,30,821.0,86.0,3.8,23.1,547.0,390.01,292.87
2018,6,25,16,45,800.5,82.5,3.85,22.7,498.0,335.95,246.65
2018,6,25,17,0,780.0,79.0,3.9,22.3,449.0,283.56,200.92
2018,6,25,17,15,750.0,75.0,3.85,21.7,398.0,230.48,154.94
2018,6,25,17,30,720.0,71.0,3.8,21.1,347.0,180.5,112.55
2018,6,25,17,45,677.5,66.5,3.75,20.5,296.5,128.94,72.32
2018,6,25,18,0,635.0,62.0,3.7,19.9,246.0,84.82,43.67
2018,6,25,18,15,574.0,56.0,3.6,19.25,198.5,44.09,27.14
2018,6,25,18,30,513.0,50.0,3.5,18.6,151.0,35.63,25.48
2018,6,25,18,45,418.5,42.0,3.35,17.95,109.5,31.32,21.36
2018,6,25,19,0,324.0,34.0,3.2,17.3,68.0,26.78,16.34
2018,6,25,19,15,196.0,22.0,3.15,16.9,39.5,17.77,0.0
2018,6,25,19,30,68.0,10.0,3.1,16.5,11.0,9.83,0.0
2018,6,25,19,45,34.0,5.0,3.05,16.05,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,21.0,5.0,1.8,12.2,5.5,0.0,0.0
2018,6,26,5,0,42.0,10.0,1.8,12.5,11.0,13.71,0.0
2018,6,26,5,15,125.5,25.0,1.85,13.05,37.0,47.3,13.31
2018,6,26,5,30,209.0,40.0,1.9,13.6,63.0,89.29,58.05
2018,6,26,5,45,289.5,54.0,1.9,14.15,103.0,135.52,97.28
2018,6,26,6,0,370.0,68.0,1.9,14.7,143.0,190.37,144.05
2018,6,26,6,15,431.0,78.5,1.85,15.3,189.0,242.94,189.62
2018,6,26,6,30,492.0,89.0,1.8,15.9,235.0,301.62,239.54
2018,6,26,6,45,538.5,97.5,1.75,16.45,284.5,359.53,287.81
2018,6,26,7,0,585.0,106.0,1.7,17.0,334.0,419.73,336.42
2018,6,26,7,15,620.0,112.5,1.65,17.55,384.0,475.11,379.75
2018,6,26,7,30,655.0,119.0,1.6,18.1,434.0,532.72,423.25
2018,6,26,7,45,682.0,124.0,1.5,18.65,483.0,585.48,461.34
2018,6,26,8,0,709.0,129.0,1.4,19.2,532.0,639.15,498.66
2018,6,26,8,15,731.0,132.5,1.4,19.75,578.5,688.17,532.13
2018,6,26,8,30,753.0,136.0,1.4,20.3,625.0,737.1,563.69
2018,6,26,8,45,771.0,139.0,1.4,20.85,669.0,779.48,589.74
2018,6,26,9,0,789.0,142.0,1.4,21.4,713.0,823.35,616.36
2018,6,26,9,15,807.5,142.5,1.45,21.85,754.0,863.81,641.07
2018,6,26,9,30,826.0,143.0,1.5,22.3,795.0,902.85,664.58
2018,6,26,9,45,843.0,141.0,1.55,22.75,831.0,936.17,684.14
2018,6,26,10,0,860.0,139.0,1.6,23.2,867.0,961.95,698.76
2018,6,26,10,15,867.0,140.5,1.75,23.5,895.0,985.02,713.47
2018,6,26,10,30,874.0,142.0,1.9,23.8,923.0,1005.37,726.46
2018,6,26,10,45,878.5,144.0,2.0,24.15,944.5,1020.91,735.65
2018,6,26,11,0,883.0,146.0,2.1,24.5,966.0,1033.44,743.03
2018,6,26,11,15,887.0,146.0,2.2,24.65,980.5,1040.37,747.55
2018,6,26,11,30,891.0,146.0,2.3,24.8,995.0,1044.19,750.25
2018,6,26,11,45,894.0,145.5,2.45,24.95,1002.5,1043.38,750.67
2018,6,26,12,0,897.0,145.0,2.6,25.1,1010.0,1039.45,749.15
2018,6,26,12,15,903.5,141.0,2.7,25.1,1012.0,1032.39,745.64
2018,6,26,12,30,910.0,137.0,2.8,25.1,1014.0,1022.18,740.17
2018,6,26,12,45,917.5,131.0,2.9,25.1,1009.5,1007.8,732.06
2018,6,26,13,0,925.0,125.0,3.0,25.1,1005.0,990.21,721.9
2018,6,26,13,15,923.0,124.0,3.05,25.0,990.5,965.61,707.01
2018,6,26,13,30,921.0,123.0,3.1,24.9,976.0,938.25,690.3
2018,6,26,13,45,917.5,120.5,3.15,24.8,954.0,905.51,669.91
2018,6,26,14,0,914.0,118.0,3.2,24.7,932.0,870.36,647.75
2018,6,26,14,15,910.0,116.0,3.25,24.5,904.5,833.02,624.13
2018,6,26,14,30,906.0,114.0,3.3,24.3,877.0,793.6,598.8
2018,6,26,14,45,901.0,110.5,3.35,24.1,843.5,750.13,570.31
2018,6,26,15,0,896.0,107.0,3.4,23.9,810.0,705.03,539.76
2018,6,26,15,15,885.0,104.5,3.4,23.9,770.0,655.65,503.28
2018,6,26,15,30,874.0,102.0,3.4,23.9,730.0,605.54,465.38
2018,6,26,15,45,864.0,98.5,3.4,23.35,687.0,554.56,426.73
2018,6,26,16,0,854.0,95.0,3.4,22.8,644.0,503.22,386.51
2018,6,26,16,15,841.5,90.5,3.4,22.45,597.5,446.88,340.93
2018,6,26,16,30,829.0,86.0,3.4,22.1,551.0,393.51,296.19
2018,6,26,16,45,808.5,82.0,3.4,21.7,501.5,338.57,249.18
2018,6,26,17,0,788.0,78.0,3.4,21.3,452.0,285.29,202.63
2018,6,26,17,15,758.5,74.5,3.4,20.75,401.0,232.32,156.58
2018,6,26,17,30,729.0,71.0,3.4,20.2,350.0,182.4,114.06
2018,6,26,17,45,688.0,66.5,3.35,19.7,300.0,133.47,75.77
2018,6,26,18,0,647.0,62.0,3.3,19.2,250.0,85.88,44.17
2018,6,26,18,15,586.5,56.5,3.2,18.6,202.0,44.9,27.63
2018,6,26,18,30,526.0,51.0,3.1,18.0,154.0,36.51,26.33
2018,6,26,18,45,432.0,42.5,3.0,17.45,111.5,31.78,21.81
2018,6,26,19,0,338.0,34.0,2.9,16.9,69.0,26.77,16.38
2018,6,26,19,15,208.0,22.5,2.9,16.45,40.5,18.28,0.0
2018,6,26,19,30,78.0,11.0,2.9,16.0,12.0,10.81,0.0
2018,6,26,19,45,39.0,5.5,2.85,15.6,6.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,27,4,45,17.0,4.0,2.5,12.1,4.5,0.0,0.0
2018,6,27,5,0,34.0,8.0,2.6,12.3,9.0,10.97,0.0
2018,6,27,5,15,39.5,14.0,2.6,12.8,17.0,21.02,2.67
2018,6,27,5,30,45.0,20.0,2.6,13.3,25.0,31.37,17.93
2018,6,27,5,45,38.5,30.0,2.6,13.8,35.5,40.71,27.21
2018,6,27,6,0,32.0,40.0,2.6,14.3,46.0,48.96,35.09
2018,6,27,6,15,16.0,48.5,2.6,14.9,51.5,53.43,39.6
2018,6,27,6,30,0.0,57.0,2.6,15.5,57.0,55.08,41.21
2018,6,27,6,45,0.0,68.5,2.55,16.1,68.5,66.24,50.5
2018,6,27,7,0,0.0,80.0,2.5,16.7,80.0,77.54,59.7
2018,6,27,7,15,0.0,103.5,2.5,17.2,103.5,100.88,78.74
2018,6,27,7,30,0.0,127.0,2.5,17.7,127.0,124.3,97.5
2018,6,27,7,45,5.5,157.5,2.5,18.15,160.5,158.44,124.77
2018,6,27,8,0,11.0,188.0,2.5,18.6,194.0,193.13,152.0
2018,6,27,8,15,22.0,218.0,2.5,19.05,231.5,231.8,182.08
2018,6,27,8,30,33.0,248.0,2.5,19.5,269.0,277.77,217.3
2018,6,27,8,45,41.0,275.0,2.55,19.9,303.0,313.22,243.8
2018,6,27,9,0,49.0,302.0,2.6,20.3,337.0,349.06,270.26
2018,6,27,9,15,54.5,322.5,2.6,20.65,363.5,376.15,289.73
2018,6,27,9,30,60.0,343.0,2.6,21.0,390.0,403.35,309.1
2018,6,27,9,45,113.0,361.0,2.65,21.35,454.5,479.63,366.17
2018,6,27,10,0,166.0,379.0,2.7,21.7,519.0,550.04,417.62
2018,6,27,10,15,377.0,321.0,2.75,21.95,653.5,709.36,536.62
2018,6,27,10,30,588.0,263.0,2.8,22.2,788.0,861.55,645.5
2018,6,27,10,45,752.0,193.5,2.85,22.45,881.5,952.99,706.27
2018,6,27,11,0,916.0,124.0,2.9,22.7,975.0,1043.77,764.16
2018,6,27,11,15,920.0,124.5,2.95,22.85,990.0,1051.53,767.83
2018,6,27,11,30,924.0,125.0,3.0,23.0,1005.0,1056.08,770.31
2018,6,27,11,45,927.0,123.5,3.05,23.1,1012.0,1054.35,769.04
2018,6,27,12,0,930.0,122.0,3.1,23.2,1019.0,1049.39,765.83
2018,6,27,12,15,929.5,122.0,3.2,23.2,1018.5,1039.26,760.11
2018,6,27,12,30,929.0,122.0,3.3,23.2,1018.0,1026.0,752.43
2018,6,27,12,45,929.0,120.5,3.35,23.2,1010.5,1008.66,741.74
2018,6,27,13,0,929.0,119.0,3.4,23.2,1003.0,988.31,729.11
2018,6,27,13,15,926.5,118.0,3.45,23.05,988.0,963.22,713.76
2018,6,27,13,30,924.0,117.0,3.5,22.9,973.0,935.39,696.53
2018,6,27,13,45,920.5,115.5,3.6,22.8,951.5,903.58,676.67
2018,6,27,14,0,917.0,114.0,3.7,22.7,930.0,869.34,654.96
2018,6,27,14,15,910.5,112.0,3.75,22.5,901.0,829.96,629.46
2018,6,27,14,30,904.0,110.0,3.8,22.3,872.0,788.67,602.34
2018,6,27,14,45,896.0,108.0,3.85,22.1,837.5,744.6,572.89
2018,6,27,15,0,888.0,106.0,3.9,21.9,803.0,699.13,541.55
2018,6,27,15,15,877.0,104.0,3.9,21.9,763.5,650.58,505.11
2018,6,27,15,30,866.0,102.0,3.9,21.9,724.0,601.32,467.26
2018,6,27,15,45,852.0,100.0,3.95,21.35,680.5,549.96,427.86
2018,6,27,16,0,838.0,98.0,4.0,20.8,637.0,496.09,385.3
2018,6,27,16,15,819.5,95.5,4.05,20.45,590.0,442.35,341.18
2018,6,27,16,30,801.0,93.0,4.1,20.1,543.0,389.62,296.56
2018,6,27,16,45,777.5,89.5,4.1,19.75,493.5,335.57,249.86
2018,6,27,17,0,754.0,86.0,4.1,19.4,444.0,283.51,204.03
2018,6,27,17,15,722.5,82.0,4.1,18.9,393.5,231.43,158.51
2018,6,27,17,30,691.0,78.0,4.1,18.4,343.0,179.53,114.24
2018,6,27,17,45,646.5,73.0,4.05,17.95,293.0,131.49,76.47
2018,6,27,18,0,602.0,68.0,4.0,17.5,243.0,88.4,48.07
2018,6,27,18,15,538.5,61.5,3.95,17.0,195.5,48.9,31.41
2018,6,27,18,30,475.0,55.0,3.9,16.5,148.0,40.1,29.64
2018,6,27,18,45,380.0,46.0,3.8,16.0,107.5,35.09,24.82
2018,6,27,19,0,285.0,37.0,3.7,15.5,67.0,28.67,18.06
2018,6,27,19,15,171.5,24.0,3.6,15.15,39.5,18.97,0.0
2018,6,27,19,30,58.0,11.0,3.5,14.8,12.0,10.81,0.0
2018,6,27,19,45,29.0,5.5,3.45,14.45,6.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,2.7,12.7,6.5,0.0,0.0
2018,6,28,5,0,60.0,12.0,2.8,12.9,13.0,17.23,0.0
2018,6,28,5,15,173.5,24.5,2.85,13.45,40.5,53.08,12.23
2018,6,28,5,30,287.0,37.0,2.9,14.0,68.0,100.99,63.97
2018,6,28,5,45,381.5,45.5,2.95,14.5,109.0,149.44,105.47
2018,6,28,6,0,476.0,54.0,3.0,15.0,150.0,207.79,155.71
2018,6,28,6,15,538.5,60.0,3.05,15.65,197.0,261.96,203.67
2018,6,28,6,30,601.0,66.0,3.1,16.3,244.0,322.2,256.0
2018,6,28,6,45,645.0,71.0,3.1,16.95,294.0,378.74,304.32
2018,6,28,7,0,689.0,76.0,3.1,17.6,344.0,438.91,354.06
2018,6,28,7,15,719.0,80.0,3.05,18.15,393.5,492.54,397.18
2018,6,28,7,30,749.0,84.0,3.0,18.7,443.0,548.86,440.89
2018,6,28,7,45,772.5,87.0,2.95,19.2,492.0,601.23,480.23
2018,6,28,8,0,796.0,90.0,2.9,19.7,541.0,654.06,518.53
2018,6,28,8,15,813.0,93.5,2.8,20.25,587.5,702.88,550.82
2018,6,28,8,30,830.0,97.0,2.7,20.8,634.0,751.06,581.86
2018,6,28,8,45,843.5,99.0,2.6,21.3,677.0,789.99,605.73
2018,6,28,9,0,857.0,101.0,2.5,21.8,720.0,831.26,630.78
2018,6,28,9,15,867.0,103.5,2.45,22.2,758.5,868.42,653.11
2018,6,28,9,30,877.0,106.0,2.4,22.6,797.0,903.56,673.77
2018,6,28,9,45,885.0,107.5,2.3,23.0,830.5,933.58,690.26
2018,6,28,10,0,893.0,109.0,2.2,23.4,864.0,961.11,704.89
2018,6,28,10,15,899.0,110.0,2.2,23.7,891.5,983.55,717.4
2018,6,28,10,30,905.0,111.0,2.2,24.0,919.0,1003.14,728.11
2018,6,28,10,45,909.0,112.5,2.25,24.3,940.0,1018.32,736.59
2018,6,28,11,0,913.0,114.0,2.3,24.6,961.0,1030.38,743.21
2018,6,28,11,15,915.5,114.5,2.35,24.75,975.0,1036.75,746.76
2018,6,28,11,30,918.0,115.0,2.4,24.9,989.0,1039.89,748.42
2018,6,28,11,45,919.0,116.0,2.5,25.05,996.5,1038.82,748.07
2018,6,28,12,0,920.0,117.0,2.6,25.2,1004.0,1034.52,745.78
2018,6,28,12,15,922.5,115.0,2.7,25.25,1004.5,1025.51,740.86
2018,6,28,12,30,925.0,113.0,2.8,25.3,1005.0,1013.34,733.98
2018,6,28,12,45,927.5,110.0,2.85,25.35,998.5,997.05,724.04
2018,6,28,13,0,930.0,107.0,2.9,25.4,992.0,977.67,712.16
2018,6,28,13,15,927.0,107.0,3.0,25.4,977.5,953.17,697.46
2018,6,28,13,30,924.0,107.0,3.1,25.4,963.0,925.93,680.89
2018,6,28,13,45,920.0,105.5,3.15,25.35,941.5,893.77,660.71
2018,6,28,14,0,916.0,104.0,3.2,25.3,920.0,859.2,638.76
2018,6,28,14,15,910.0,103.5,3.25,25.2,892.5,821.75,614.79
2018,6,28,14,30,904.0,103.0,3.3,25.1,865.0,782.35,589.21
2018,6,28,14,45,896.0,101.5,3.35,25.0,831.0,738.8,560.42
2018,6,28,15,0,888.0,100.0,3.4,24.9,797.0,693.84,530.01
2018,6,28,15,15,878.0,97.5,3.4,24.9,758.0,645.49,494.33
2018,6,28,15,30,868.0,95.0,3.4,24.9,719.0,596.34,457.18
2018,6,28,15,45,854.5,93.0,3.45,24.45,675.5,545.21,418.41
2018,6,28,16,0,841.0,91.0,3.5,24.0,632.0,494.05,378.33
2018,6,28,16,15,824.5,88.5,3.5,23.65,586.0,438.44,333.44
2018,6,28,16,30,808.0,86.0,3.5,23.3,540.0,386.24,289.8
2018,6,28,16,45,786.0,82.5,3.55,23.0,491.0,332.32,243.8
2018,6,28,17,0,764.0,79.0,3.6,22.7,442.0,280.23,198.45
2018,6,28,17,15,733.5,75.5,3.6,22.15,392.0,228.27,153.55
2018,6,28,17,30,703.0,72.0,3.6,21.6,342.0,179.47,112.22
2018,6,28,17,45,661.0,67.0,3.6,21.05,292.0,128.31,72.28
2018,6,28,18,0,619.0,62.0,3.6,20.5,242.0,84.58,43.68
2018,6,28,18,15,557.5,56.0,3.5,19.8,195.0,44.56,27.16
2018,6,28,18,30,496.0,50.0,3.4,19.1,148.0,35.58,25.39
2018,6,28,18,45,402.5,42.5,3.3,18.45,107.5,31.75,21.68
2018,6,28,19,0,309.0,35.0,3.2,17.8,67.0,27.75,17.12
2018,6,28,19,15,189.0,23.0,3.15,17.3,39.5,18.12,0.0
2018,6,28,19,30,69.0,11.0,3.1,16.8,12.0,10.81,0.0
2018,6,28,19,45,34.5,5.5,3.05,16.35,6.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,29,4,45,52.0,5.5,1.8,15.2,6.5,0.0,0.0
2018,6,29,5,0,104.0,11.0,1.8,15.5,13.0,20.11,0.0
2018,6,29,5,15,238.5,21.5,1.95,16.2,42.5,59.1,11.41
2018,6,29,5,30,373.0,32.0,2.1,16.9,72.0,112.29,68.59
2018,6,29,5,45,462.0,39.0,2.25,17.65,114.0,162.01,111.49
2018,6,29,6,0,551.0,46.0,2.4,18.4,156.0,221.13,162.28
2018,6,29,6,15,608.5,51.0,2.45,18.95,204.0,275.31,210.21
2018,6,29,6,30,666.0,56.0,2.5,19.5,252.0,336.0,262.62
2018,6,29,6,45,705.5,59.5,2.6,20.1,302.0,392.11,310.31
2018,6,29,7,0,745.0,63.0,2.7,20.7,352.0,451.3,358.92
2018,6,29,7,15,773.5,66.5,2.65,21.35,403.0,507.22,403.0
2018,6,29,7,30,802.0,70.0,2.6,22.0,454.0,564.58,446.5
2018,6,29,7,45,823.5,72.5,2.6,22.65,503.5,614.66,483.34
2018,6,29,8,0,845.0,75.0,2.6,23.3,553.0,667.54,519.89
2018,6,29,8,15,860.5,77.5,2.55,23.85,599.5,715.98,551.29
2018,6,29,8,30,876.0,80.0,2.5,24.4,646.0,763.6,581.39
2018,6,29,8,45,888.0,82.0,2.45,24.95,689.5,806.78,607.75
2018,6,29,9,0,900.0,84.0,2.4,25.5,733.0,848.38,632.54
2018,6,29,9,15,906.5,87.5,2.35,25.85,771.5,885.04,654.06
2018,6,29,9,30,913.0,91.0,2.3,26.2,810.0,919.35,673.76
2018,6,29,9,45,916.0,94.5,2.25,26.55,842.0,947.91,689.46
2018,6,29,10,0,919.0,98.0,2.2,26.9,874.0,973.65,703.23
2018,6,29,10,15,924.5,99.5,2.2,27.15,902.0,996.72,716.04
2018,6,29,10,30,930.0,101.0,2.2,27.4,930.0,1016.84,726.99
2018,6,29,10,45,933.5,101.5,2.2,27.6,950.5,1030.87,734.3
2018,6,29,11,0,937.0,102.0,2.2,27.8,971.0,1041.72,739.74
2018,6,29,11,15,939.5,102.5,2.25,27.95,985.5,1048.32,743.39
2018,6,29,11,30,942.0,103.0,2.3,28.1,1000.0,1051.62,745.13
2018,6,29,11,45,944.0,102.5,2.35,28.2,1007.0,1050.08,744.13
2018,6,29,12,0,946.0,102.0,2.4,28.3,1014.0,1045.25,741.23
2018,6,29,12,15,944.5,103.0,2.45,28.3,1013.5,1035.2,735.47
2018,6,29,12,30,943.0,104.0,2.5,28.3,1013.0,1021.96,727.83
2018,6,29,12,45,939.5,105.0,2.6,28.35,1004.5,1003.71,717.41
2018,6,29,13,0,936.0,106.0,2.7,28.4,996.0,982.49,705.09
2018,6,29,13,15,934.0,104.5,2.75,28.35,981.5,957.33,690.05
2018,6,29,13,30,932.0,103.0,2.8,28.3,967.0,929.37,673.15
2018,6,29,13,45,928.0,102.0,2.85,28.3,945.5,897.5,653.46
2018,6,29,14,0,924.0,101.0,2.9,28.3,924.0,863.2,632.02
2018,6,29,14,15,918.5,100.0,2.95,28.2,896.5,825.42,608.32
2018,6,29,14,30,913.0,99.0,3.0,28.1,869.0,785.63,582.99
2018,6,29,14,45,905.5,97.5,3.05,28.0,835.0,742.11,554.77
2018,6,29,15,0,898.0,96.0,3.1,27.9,801.0,697.12,525.08
2018,6,29,15,15,887.5,94.5,3.1,27.9,762.0,648.98,490.1
2018,6,29,15,30,877.0,93.0,3.1,27.9,723.0,600.06,453.68
2018,6,29,15,45,864.0,90.5,3.15,27.55,679.5,548.31,414.94
2018,6,29,16,0,851.0,88.0,3.2,27.2,636.0,496.48,374.87
2018,6,29,16,15,833.5,85.5,3.15,26.9,589.0,442.83,331.91
2018,6,29,16,30,816.0,83.0,3.1,26.6,542.0,386.88,286.05
2018,6,29,16,45,793.5,80.0,3.1,26.3,492.5,332.83,240.59
2018,6,29,17,0,771.0,77.0,3.1,26.0,443.0,280.64,195.79
2018,6,29,17,15,741.5,73.5,3.05,25.45,393.0,228.51,151.32
2018,6,29,17,30,712.0,70.0,3.0,24.9,343.0,179.42,110.25
2018,6,29,17,45,671.5,65.5,2.9,24.3,293.5,131.36,73.29
2018,6,29,18,0,631.0,61.0,2.8,23.7,244.0,84.67,42.7
2018,6,29,18,15,572.0,54.5,2.75,22.9,196.5,43.59,25.79
2018,6,29,18,30,513.0,48.0,2.7,22.1,149.0,33.83,23.54
2018,6,29,18,45,423.5,40.5,2.65,21.25,108.5,29.89,19.83
2018,6,29,19,0,334.0,33.0,2.6,20.4,68.0,25.76,15.29
2018,6,29,19,15,206.5,22.0,2.6,19.95,40.0,17.75,0.0
2018,6,29,19,30,79.0,11.0,2.6,19.5,12.0,10.81,0.0
2018,6,29,19,45,39.5,5.5,2.6,19.05,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,6,30,4,45,61.0,6.0,2.0,18.65,7.0,0.0,0.0
2018,6,30,5,0,122.0,12.0,2.0,18.8,14.0,22.57,0.0
2018,6,30,5,15,263.5,21.0,2.05,19.5,43.5,61.66,9.64
2018,6,30,5,30,405.0,30.0,2.1,20.2,73.0,115.94,69.04
2018,6,30,5,45,491.0,36.5,2.15,20.9,115.5,165.9,112.06
2018,6,30,6,0,577.0,43.0,2.2,21.6,158.0,224.12,161.79
2018,6,30,6,15,632.0,48.0,2.25,22.2,206.0,279.69,210.39
2018,6,30,6,30,687.0,53.0,2.3,22.8,254.0,340.51,262.28
2018,6,30,6,45,725.0,56.5,2.3,23.4,304.5,396.96,309.48
2018,6,30,7,0,763.0,60.0,2.3,24.0,355.0,456.34,357.29
2018,6,30,7,15,790.5,63.0,2.25,24.6,405.5,512.01,400.46
2018,6,30,7,30,818.0,66.0,2.2,25.2,456.0,566.47,441.16
2018,6,30,7,45,838.0,69.0,2.2,25.85,506.0,619.46,479.31
2018,6,30,8,0,858.0,72.0,2.2,26.5,556.0,672.52,515.01
2018,6,30,8,15,873.0,74.0,2.15,27.05,602.5,720.62,545.37
2018,6,30,8,30,888.0,76.0,2.1,27.6,649.0,767.83,574.41
2018,6,30,8,45,899.5,77.5,2.05,28.15,692.0,810.55,599.73
2018,6,30,9,0,911.0,79.0,2.0,28.7,735.0,851.63,623.46
2018,6,30,9,15,918.0,82.0,2.0,29.15,774.0,888.59,644.77
2018,6,30,9,30,925.0,85.0,2.0,29.6,813.0,923.21,664.32
2018,6,30,9,45,930.5,87.5,1.95,30.05,846.5,953.38,680.29
2018,6,30,10,0,936.0,90.0,1.9,30.5,880.0,980.81,694.36
2018,6,30,10,15,940.5,91.0,1.9,30.85,907.0,1002.79,705.82
2018,6,30,10,30,945.0,92.0,1.9,31.2,934.0,1021.75,715.45
2018,6,30,10,45,948.0,93.0,1.9,31.55,955.0,1036.09,722.29
2018,6,30,11,0,951.0,94.0,1.9,31.9,976.0,1047.18,727.26
2018,6,30,11,15,953.0,94.5,1.95,32.05,990.0,1053.45,730.66
2018,6,30,11,30,955.0,95.0,2.0,32.2,1004.0,1056.36,732.18
2018,6,30,11,45,956.0,95.5,2.0,32.4,1011.0,1054.92,730.41
2018,6,30,12,0,957.0,96.0,2.0,32.6,1018.0,1050.12,726.77
2018,6,30,12,15,953.5,98.5,2.05,32.65,1017.0,1039.6,720.85
2018,6,30,12,30,950.0,101.0,2.1,32.7,1016.0,1025.88,713.09
2018,6,30,12,45,944.5,103.0,2.15,32.7,1007.0,1006.64,702.15
2018,6,30,13,0,939.0,105.0,2.2,32.7,998.0,984.49,689.45
2018,6,30,13,15,936.0,104.5,2.25,32.65,983.0,959.36,675.0
2018,6,30,13,30,933.0,104.0,2.3,32.6,968.0,931.47,658.75
2018,6,30,13,45,929.0,103.0,2.3,32.6,946.5,899.59,639.3
2018,6,30,14,0,925.0,102.0,2.3,32.6,925.0,865.26,618.2
2018,6,30,14,15,919.0,100.5,2.35,32.45,897.0,826.59,594.86
2018,6,30,14,30,913.0,99.0,2.4,32.3,869.0,785.94,569.92
2018,6,30,14,45,905.5,98.0,2.4,32.2,835.5,742.9,542.63
2018,6,30,15,0,898.0,97.0,2.4,32.1,802.0,698.39,513.92
2018,6,30,15,15,888.0,94.5,2.4,32.1,762.5,649.61,479.54
2018,6,30,15,30,878.0,92.0,2.4,32.1,723.0,600.02,443.7
2018,6,30,15,45,856.5,93.0,2.4,31.65,677.5,546.92,405.03
2018,6,30,16,0,835.0,94.0,2.4,31.2,632.0,494.52,365.63
2018,6,30,16,15,802.0,96.0,2.4,30.8,581.0,436.18,320.73
2018,6,30,16,30,769.0,98.0,2.4,30.4,530.0,382.88,278.3
2018,6,30,16,45,731.5,97.5,2.4,30.0,478.5,328.55,234.26
2018,6,30,17,0,694.0,97.0,2.4,29.6,427.0,274.73,190.05
2018,6,30,17,15,655.5,93.0,2.35,28.7,376.5,223.91,148.44
2018,6,30,17,30,617.0,89.0,2.3,27.8,326.0,177.12,110.8
2018,6,30,17,45,565.5,83.5,2.25,26.9,276.5,131.69,77.07
2018,6,30,18,0,514.0,78.0,2.2,26.0,227.0,92.04,52.07
2018,6,30,18,15,452.0,68.5,2.2,25.0,181.5,54.53,35.35
2018,6,30,18,30,390.0,59.0,2.2,24.0,136.0,43.44,31.53
2018,6,30,18,45,302.0,47.0,2.15,23.0,96.5,35.42,24.32
2018,6,30,19,0,214.0,35.0,2.1,22.0,57.0,26.98,16.15
2018,6,30,19,15,128.0,21.5,2.1,21.55,33.0,16.85,0.0
2018,6,30,19,30,42.0,8.0,2.1,21.1,9.0,7.86,0.0
2018,6,30,19,45,21.0,4.0,2.05,20.65,4.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,1,4,45,19.0,3.5,1.25,16.9,4.0,0.0,0.0
2018,7,1,5,0,38.0,7.0,1.3,16.9,8.0,10.2,0.0
2018,7,1,5,15,109.5,19.0,1.4,17.3,29.0,37.37,3.07
2018,7,1,5,30,181.0,31.0,1.5,17.7,50.0,72.89,44.57
2018,7,1,5,45,153.5,43.0,1.55,18.1,65.0,85.45,59.33
2018,7,1,6,0,126.0,55.0,1.6,18.5,80.0,98.12,72.62
2018,7,1,6,15,63.0,71.0,1.6,18.95,83.5,96.51,73.81
2018,7,1,6,30,0.0,87.0,1.6,19.4,87.0,85.53,65.74
2018,7,1,6,45,3.5,103.5,1.6,19.85,105.0,103.45,80.36
2018,7,1,7,0,7.0,120.0,1.6,20.3,123.0,121.72,94.98
2018,7,1,7,15,23.0,150.0,1.55,20.8,161.0,161.17,126.51
2018,7,1,7,30,39.0,180.0,1.5,21.3,199.0,206.94,162.39
2018,7,1,7,45,51.0,205.0,1.45,21.8,232.0,242.24,189.26
2018,7,1,8,0,63.0,230.0,1.4,22.3,265.0,278.47,216.35
2018,7,1,8,15,89.5,255.5,1.4,22.8,310.5,326.64,252.39
2018,7,1,8,30,116.0,281.0,1.4,23.3,356.0,383.63,294.1
2018,7,1,8,45,215.0,279.5,1.45,23.8,430.0,464.91,355.08
2018,7,1,9,0,314.0,278.0,1.5,24.3,504.0,560.14,424.05
2018,7,1,9,15,482.5,238.5,1.55,24.65,607.5,681.54,511.43
2018,7,1,9,30,651.0,199.0,1.6,25.0,711.0,806.97,597.76
2018,7,1,9,45,743.0,170.5,1.65,25.4,778.5,873.59,639.0
2018,7,1,10,0,835.0,142.0,1.7,25.8,846.0,945.79,683.54
2018,7,1,10,15,827.0,152.5,1.8,26.0,869.0,963.85,694.03
2018,7,1,10,30,819.0,163.0,1.9,26.2,892.0,978.66,703.1
2018,7,1,10,45,804.5,176.0,2.05,26.4,906.5,986.41,708.36
2018,7,1,11,0,790.0,189.0,2.2,26.6,921.0,990.79,711.58
2018,7,1,11,15,782.0,196.5,2.3,26.6,930.5,992.87,713.44
2018,7,1,11,30,774.0,204.0,2.4,26.6,940.0,991.95,713.49
2018,7,1,11,45,759.5,215.0,2.5,26.6,942.0,989.38,712.57
2018,7,1,12,0,745.0,226.0,2.6,26.6,944.0,979.91,707.31
2018,7,1,12,15,751.5,222.5,2.7,26.6,946.5,973.78,704.29
2018,7,1,12,30,758.0,219.0,2.8,26.6,949.0,964.88,699.48
2018,7,1,12,45,764.5,213.5,2.85,26.55,945.0,951.22,691.38
2018,7,1,13,0,771.0,208.0,2.9,26.5,941.0,932.3,679.89
2018,7,1,13,15,758.0,212.0,2.95,26.35,923.5,907.34,664.73
2018,7,1,13,30,745.0,216.0,3.0,26.2,906.0,878.03,646.62
2018,7,1,13,45,727.0,220.5,3.05,26.05,881.0,843.31,624.75
2018,7,1,14,0,709.0,225.0,3.1,25.9,856.0,807.51,601.56
2018,7,1,14,15,701.0,220.5,3.1,25.7,828.0,770.21,576.63
2018,7,1,14,30,693.0,216.0,3.1,25.5,800.0,731.71,550.47
