Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,45,682.5,211.0,3.15,25.25,767.0,689.93,521.8
2018,7,1,15,0,672.0,206.0,3.2,25.0,734.0,647.52,492.05
2018,7,1,15,15,656.5,201.5,3.2,25.0,696.0,601.99,458.68
2018,7,1,15,30,641.0,197.0,3.2,25.0,658.0,556.66,424.78
2018,7,1,15,45,635.5,185.0,3.2,24.4,618.5,510.15,390.34
2018,7,1,16,0,630.0,173.0,3.2,23.8,579.0,463.33,354.58
2018,7,1,16,15,622.0,160.5,3.2,23.45,536.0,414.82,316.09
2018,7,1,16,30,614.0,148.0,3.2,23.1,493.0,366.56,276.69
2018,7,1,16,45,611.0,134.0,3.15,22.75,451.0,319.02,236.68
2018,7,1,17,0,608.0,120.0,3.1,22.4,409.0,271.54,195.84
2018,7,1,17,15,543.5,116.5,3.05,21.95,353.0,219.91,153.52
2018,7,1,17,30,479.0,113.0,3.0,21.5,297.0,175.03,117.8
2018,7,1,17,45,433.0,101.0,3.0,21.0,249.0,131.69,84.64
2018,7,1,18,0,387.0,89.0,3.0,20.5,201.0,93.44,58.78
2018,7,1,18,15,331.0,76.5,2.95,19.95,159.5,59.78,41.45
2018,7,1,18,30,275.0,64.0,2.9,19.4,118.0,47.34,35.54
2018,7,1,18,45,204.0,50.0,2.8,18.85,84.0,37.81,26.83
2018,7,1,19,0,133.0,36.0,2.7,18.3,50.0,29.71,18.66
2018,7,1,19,15,74.0,22.0,2.7,17.95,29.0,18.47,0.0
2018,7,1,19,30,15.0,8.0,2.7,17.6,8.0,7.86,0.0
2018,7,1,19,45,7.5,4.0,2.65,17.25,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.0,0.55,15.4,3.5,0.0,0.0
2018,7,2,5,0,32.0,6.0,0.6,15.6,7.0,8.66,0.0
2018,7,2,5,15,110.0,20.5,0.65,16.15,31.0,38.87,1.71
2018,7,2,5,30,188.0,35.0,0.7,16.7,55.0,78.61,48.72
2018,7,2,5,45,236.0,49.5,0.75,17.25,87.5,115.93,81.31
2018,7,2,6,0,284.0,64.0,0.8,17.8,120.0,158.43,117.69
2018,7,2,6,15,373.5,74.0,0.85,18.4,169.5,215.51,165.11
2018,7,2,6,30,463.0,84.0,0.9,19.0,219.0,281.76,219.66
2018,7,2,6,45,417.5,104.5,0.95,19.55,243.5,307.35,242.16
2018,7,2,7,0,372.0,125.0,1.0,20.1,268.0,327.76,259.26
2018,7,2,7,15,317.5,156.0,1.0,20.75,290.0,343.69,271.25
2018,7,2,7,30,263.0,187.0,1.0,21.4,312.0,359.35,281.88
2018,7,2,7,45,294.0,202.0,1.0,22.0,356.0,407.0,317.24
2018,7,2,8,0,325.0,217.0,1.0,22.6,400.0,456.79,353.05
2018,7,2,8,15,313.0,243.0,0.95,23.25,431.5,489.04,373.9
2018,7,2,8,30,301.0,269.0,0.9,23.9,463.0,519.49,392.94
2018,7,2,8,45,315.0,284.5,0.85,24.55,499.5,557.75,417.66
2018,7,2,9,0,329.0,300.0,0.8,25.2,536.0,596.06,441.68
2018,7,2,9,15,320.5,323.5,0.75,25.6,564.0,623.26,457.34
2018,7,2,9,30,312.0,347.0,0.7,26.0,592.0,648.83,471.67
2018,7,2,9,45,320.5,360.0,0.7,26.45,621.0,677.31,488.78
2018,7,2,10,0,329.0,373.0,0.7,26.9,650.0,705.01,505.11
2018,7,2,10,15,427.5,341.5,0.8,27.1,714.0,778.71,555.65
2018,7,2,10,30,526.0,310.0,0.9,27.3,778.0,847.52,601.81
2018,7,2,10,45,629.0,265.5,1.0,27.55,838.5,909.76,643.48
2018,7,2,11,0,732.0,221.0,1.1,27.8,899.0,970.25,681.42
2018,7,2,11,15,735.0,223.0,1.3,27.85,913.0,977.34,687.67
2018,7,2,11,30,738.0,225.0,1.5,27.9,927.0,981.68,692.78
2018,7,2,11,45,738.0,227.0,1.7,27.95,933.5,980.26,694.19
2018,7,2,12,0,738.0,229.0,1.9,28.0,940.0,976.09,693.8
2018,7,2,12,15,738.0,229.0,2.1,27.85,940.0,967.18,690.84
2018,7,2,12,30,738.0,229.0,2.3,27.7,940.0,955.65,686.09
2018,7,2,12,45,735.5,229.0,2.45,27.6,933.0,939.17,677.43
2018,7,2,13,0,733.0,229.0,2.6,27.5,926.0,920.31,667.15
2018,7,2,13,15,731.0,226.0,2.7,27.25,912.0,896.68,653.63
2018,7,2,13,30,729.0,223.0,2.8,27.0,898.0,870.89,638.57
2018,7,2,13,45,725.0,219.0,2.9,26.7,877.5,840.36,620.3
2018,7,2,14,0,721.0,215.0,3.0,26.4,857.0,808.02,600.6
2018,7,2,14,15,720.0,208.5,3.1,26.1,832.5,774.0,578.91
2018,7,2,14,30,719.0,202.0,3.2,25.8,808.0,738.25,555.47
2018,7,2,14,45,718.0,193.0,3.25,25.45,777.5,698.52,528.64
2018,7,2,15,0,717.0,184.0,3.3,25.1,747.0,657.34,500.11
2018,7,2,15,15,702.5,180.0,3.3,25.1,708.5,611.03,466.11
2018,7,2,15,30,688.0,176.0,3.3,25.1,670.0,564.73,431.39
2018,7,2,15,45,690.0,163.5,3.35,24.35,633.0,519.62,398.21
2018,7,2,16,0,692.0,151.0,3.4,23.6,596.0,473.4,362.95
2018,7,2,16,15,701.5,135.5,3.4,23.25,558.0,426.73,325.4
2018,7,2,16,30,711.0,120.0,3.4,22.9,520.0,378.52,285.31
2018,7,2,16,45,706.5,109.5,3.4,22.5,476.0,328.72,242.9
2018,7,2,17,0,702.0,99.0,3.4,22.1,432.0,279.05,199.64
2018,7,2,17,15,678.5,91.5,3.35,21.65,383.5,228.04,155.57
2018,7,2,17,30,655.0,84.0,3.3,21.2,335.0,179.47,114.35
2018,7,2,17,45,624.5,76.0,3.3,20.75,287.5,132.24,77.08
2018,7,2,18,0,594.0,68.0,3.3,20.3,240.0,88.49,47.69
2018,7,2,18,15,535.0,61.0,3.2,19.75,193.5,48.88,30.76
2018,7,2,18,30,476.0,54.0,3.1,19.2,147.0,39.19,28.51
2018,7,2,18,45,388.5,44.5,3.05,18.7,106.5,33.67,23.3
2018,7,2,19,0,301.0,35.0,3.0,18.2,66.0,27.79,17.09
2018,7,2,19,15,180.5,22.0,2.95,17.8,38.0,17.29,0.0
2018,7,2,19,30,60.0,9.0,2.9,17.4,10.0,8.85,0.0
2018,7,2,19,45,30.0,4.5,2.9,16.95,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,3,4,45,19.0,3.5,1.5,13.85,4.0,0.0,0.0
2018,7,3,5,0,38.0,7.0,1.5,14.1,8.0,10.12,0.0
2018,7,3,5,15,134.0,21.0,1.55,14.65,33.5,42.43,0.0
2018,7,3,5,30,230.0,35.0,1.6,15.2,59.0,86.34,53.2
2018,7,3,5,45,270.0,47.0,1.7,15.8,89.0,121.12,84.9
2018,7,3,6,0,310.0,59.0,1.8,16.4,119.0,160.31,119.51
2018,7,3,6,15,204.0,79.0,1.75,16.95,123.0,157.61,122.35
2018,7,3,6,30,98.0,99.0,1.7,17.5,127.0,143.47,113.34
2018,7,3,6,45,81.5,123.5,1.6,18.05,150.0,162.85,129.63
2018,7,3,7,0,65.0,148.0,1.5,18.6,173.0,184.03,146.52
2018,7,3,7,15,71.0,170.5,1.45,19.1,201.0,213.63,169.81
2018,7,3,7,30,77.0,193.0,1.4,19.6,229.0,243.67,192.89
2018,7,3,7,45,97.5,217.5,1.35,20.1,268.5,285.58,224.96
2018,7,3,8,0,118.0,242.0,1.3,20.6,308.0,335.35,262.21
2018,7,3,8,15,140.5,264.5,1.25,21.05,350.0,379.97,294.83
2018,7,3,8,30,163.0,287.0,1.2,21.5,392.0,426.0,327.78
2018,7,3,8,45,164.5,307.0,1.15,22.0,419.0,453.73,346.09
2018,7,3,9,0,166.0,327.0,1.1,22.5,446.0,481.05,363.86
2018,7,3,9,15,304.0,307.5,1.1,22.9,540.5,591.81,444.67
2018,7,3,9,30,442.0,288.0,1.1,23.3,635.0,710.17,526.81
2018,7,3,9,45,615.0,228.0,1.1,23.65,733.0,819.44,601.56
2018,7,3,10,0,788.0,168.0,1.1,24.0,831.0,928.35,669.47
2018,7,3,10,15,793.5,171.0,1.15,24.3,858.0,950.6,681.22
2018,7,3,10,30,799.0,174.0,1.2,24.6,885.0,970.24,692.47
2018,7,3,10,45,801.5,177.5,1.25,24.85,905.0,984.73,700.71
2018,7,3,11,0,804.0,181.0,1.3,25.1,925.0,996.35,707.3
2018,7,3,11,15,804.5,183.5,1.4,25.3,938.0,1002.04,711.26
2018,7,3,11,30,805.0,186.0,1.5,25.5,951.0,1004.78,713.5
2018,7,3,11,45,803.5,188.0,1.6,25.65,956.5,1002.07,712.56
2018,7,3,12,0,802.0,190.0,1.7,25.8,962.0,996.45,709.9
2018,7,3,12,15,806.0,187.5,1.85,25.85,963.5,988.91,706.99
2018,7,3,12,30,810.0,185.0,2.0,25.9,965.0,978.5,702.2
2018,7,3,12,45,814.0,181.5,2.1,25.95,960.0,964.27,694.37
2018,7,3,13,0,818.0,178.0,2.2,26.0,955.0,947.23,684.74
2018,7,3,13,15,812.0,178.0,2.3,25.95,939.5,921.72,669.84
2018,7,3,13,30,806.0,178.0,2.4,25.9,924.0,893.96,653.37
2018,7,3,13,45,796.5,178.0,2.5,25.8,901.0,861.1,633.46
2018,7,3,14,0,787.0,178.0,2.6,25.7,878.0,826.49,612.14
2018,7,3,14,15,779.0,175.0,2.65,25.55,850.0,788.67,588.14
2018,7,3,14,30,771.0,172.0,2.7,25.4,822.0,749.4,562.86
2018,7,3,14,45,760.5,169.0,2.75,25.25,788.5,707.09,533.85
2018,7,3,15,0,750.0,166.0,2.8,25.1,755.0,662.8,502.77
2018,7,3,15,15,736.0,162.5,2.8,25.1,716.5,615.93,468.59
2018,7,3,15,30,722.0,159.0,2.8,25.1,678.0,568.93,433.54
2018,7,3,15,45,708.0,153.0,2.9,24.5,636.0,519.73,397.25
2018,7,3,16,0,694.0,147.0,3.0,23.9,594.0,470.86,359.97
2018,7,3,16,15,678.0,140.0,3.0,23.45,549.5,420.75,320.18
2018,7,3,16,30,662.0,133.0,3.0,23.0,505.0,371.61,279.99
2018,7,3,16,45,638.5,126.0,3.05,22.55,458.0,321.14,237.95
2018,7,3,17,0,615.0,119.0,3.1,22.1,411.0,272.8,196.89
2018,7,3,17,15,583.0,111.0,3.05,21.55,362.5,223.98,155.63
2018,7,3,17,30,551.0,103.0,3.0,21.0,314.0,178.58,117.94
2018,7,3,17,45,508.5,93.5,3.0,20.45,266.5,134.15,83.63
2018,7,3,18,0,466.0,84.0,3.0,19.9,219.0,94.51,57.11
2018,7,3,18,15,406.0,73.0,2.9,19.3,174.5,57.88,39.39
2018,7,3,18,30,346.0,62.0,2.8,18.7,130.0,45.81,34.32
2018,7,3,18,45,267.5,48.5,2.75,18.15,92.5,36.64,25.9
2018,7,3,19,0,189.0,35.0,2.7,17.6,55.0,26.99,16.47
2018,7,3,19,15,109.5,21.5,2.7,17.2,31.5,16.86,0.0
2018,7,3,19,30,30.0,8.0,2.7,16.8,8.0,7.86,0.0
2018,7,3,19,45,15.0,4.0,2.65,16.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.0,12.6,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.1,12.8,2.0,1.97,0.0
2018,7,4,5,15,0.0,9.0,2.15,13.25,9.0,8.68,0.0
2018,7,4,5,30,0.0,16.0,2.2,13.7,16.0,15.43,6.51
2018,7,4,5,45,0.0,25.5,2.3,14.1,25.5,24.61,14.89
2018,7,4,6,0,0.0,35.0,2.4,14.5,35.0,33.79,22.96
2018,7,4,6,15,0.0,45.0,2.4,14.95,45.0,43.47,31.35
2018,7,4,6,30,0.0,55.0,2.4,15.4,55.0,53.14,39.59
2018,7,4,6,45,0.0,67.5,2.35,15.8,67.5,65.28,49.76
2018,7,4,7,0,0.0,80.0,2.3,16.2,80.0,77.58,59.88
2018,7,4,7,15,0.0,97.0,2.3,16.6,97.0,94.4,73.59
2018,7,4,7,30,0.0,114.0,2.3,17.0,114.0,111.24,87.09
2018,7,4,7,45,1.0,132.0,2.35,17.4,132.5,129.75,101.78
2018,7,4,8,0,2.0,150.0,2.4,17.8,151.0,148.35,116.35
2018,7,4,8,15,5.0,172.0,2.45,18.15,175.0,172.55,135.3
2018,7,4,8,30,8.0,194.0,2.5,18.5,199.0,196.99,154.2
2018,7,4,8,45,12.5,218.5,2.55,18.8,227.0,225.38,176.06
2018,7,4,9,0,17.0,243.0,2.6,19.1,255.0,254.06,197.87
2018,7,4,9,15,15.0,242.5,2.65,19.4,253.5,251.95,195.47
2018,7,4,9,30,13.0,242.0,2.7,19.7,252.0,249.77,193.14
2018,7,4,9,45,12.5,244.0,2.75,19.95,254.0,251.38,193.88
2018,7,4,10,0,12.0,246.0,2.8,20.2,256.0,252.97,194.61
2018,7,4,10,15,19.5,290.0,2.85,20.35,307.0,304.34,233.68
2018,7,4,10,30,27.0,334.0,2.9,20.5,358.0,363.5,277.82
2018,7,4,10,45,40.5,367.0,2.9,20.7,404.0,410.5,312.46
2018,7,4,11,0,54.0,400.0,2.9,20.9,450.0,457.44,346.61
2018,7,4,11,15,92.5,432.0,2.95,21.0,519.0,528.08,398.71
2018,7,4,11,30,131.0,464.0,3.0,21.1,588.0,605.16,454.25
2018,7,4,11,45,138.5,463.5,3.0,21.2,595.5,609.88,457.08
2018,7,4,12,0,146.0,463.0,3.0,21.3,603.0,613.91,459.9
2018,7,4,12,15,439.0,340.5,3.0,21.35,762.5,784.75,589.91
2018,7,4,12,30,732.0,218.0,3.0,21.4,922.0,938.98,699.85
2018,7,4,12,45,821.0,172.5,3.0,21.4,956.5,962.14,714.13
2018,7,4,13,0,910.0,127.0,3.0,21.4,991.0,979.56,725.76
2018,7,4,13,15,908.0,125.0,2.95,21.4,976.5,954.52,708.92
2018,7,4,13,30,906.0,123.0,2.9,21.4,962.0,926.76,690.65
2018,7,4,13,45,903.0,121.0,2.9,21.4,941.0,895.53,670.4
2018,7,4,14,0,900.0,119.0,2.9,21.4,920.0,861.86,648.42
2018,7,4,14,15,895.0,116.5,2.85,21.3,892.0,823.84,623.24
2018,7,4,14,30,890.0,114.0,2.8,21.2,864.0,783.83,596.52
2018,7,4,14,45,883.0,111.5,2.8,21.15,830.5,740.57,567.44
2018,7,4,15,0,876.0,109.0,2.8,21.1,797.0,695.84,536.48
2018,7,4,15,15,865.0,107.5,2.8,21.1,758.0,648.26,501.18
2018,7,4,15,30,854.0,106.0,2.8,21.1,719.0,599.96,464.48
2018,7,4,15,45,842.0,102.5,2.8,20.8,676.0,548.78,425.18
2018,7,4,16,0,830.0,99.0,2.8,20.5,633.0,494.96,382.73
2018,7,4,16,15,815.5,94.5,2.8,20.2,586.5,441.42,339.13
2018,7,4,16,30,801.0,90.0,2.8,19.9,540.0,388.47,294.65
2018,7,4,16,45,780.5,86.0,2.75,19.6,491.5,334.82,248.47
2018,7,4,17,0,760.0,82.0,2.7,19.3,443.0,282.83,202.82
2018,7,4,17,15,730.0,78.0,2.7,18.85,392.5,230.59,157.26
2018,7,4,17,30,700.0,74.0,2.7,18.4,342.0,181.45,115.24
2018,7,4,17,45,660.0,68.5,2.65,18.0,292.5,129.98,74.49
2018,7,4,18,0,620.0,63.0,2.6,17.6,243.0,85.84,45.13
2018,7,4,18,15,561.0,57.0,2.5,17.1,196.0,45.64,28.27
2018,7,4,18,30,502.0,51.0,2.4,16.6,149.0,36.54,26.52
2018,7,4,18,45,413.0,42.5,2.3,16.1,108.0,31.83,21.98
2018,7,4,19,0,324.0,34.0,2.2,15.6,67.0,26.85,16.49
2018,7,4,19,15,196.0,21.5,2.15,15.25,38.5,17.33,0.0
2018,7,4,19,30,68.0,9.0,2.1,14.9,10.0,8.85,0.0
2018,7,4,19,45,34.0,4.5,2.1,14.55,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,4,45,38.5,4.5,1.45,11.75,5.0,0.0,0.0
2018,7,5,5,0,77.0,9.0,1.6,12.0,10.0,15.23,0.0
2018,7,5,5,15,214.0,19.0,1.65,12.55,37.0,50.82,0.0
2018,7,5,5,30,351.0,29.0,1.7,13.1,64.0,102.52,60.98
2018,7,5,5,45,266.0,30.0,1.8,13.6,65.0,102.2,70.08
2018,7,5,6,0,181.0,31.0,1.9,14.1,66.0,90.23,65.79
2018,7,5,6,15,90.5,36.0,1.9,14.65,53.5,70.6,52.87
2018,7,5,6,30,0.0,41.0,1.9,15.2,41.0,39.59,28.12
2018,7,5,6,45,0.0,45.5,1.9,15.75,45.5,43.94,31.77
2018,7,5,7,0,0.0,50.0,1.9,16.3,50.0,48.3,35.3
2018,7,5,7,15,0.0,77.0,1.85,16.85,77.0,74.46,56.98
2018,7,5,7,30,0.0,104.0,1.8,17.4,104.0,101.2,78.71
2018,7,5,7,45,1.0,129.5,1.8,17.95,130.0,127.23,99.48
2018,7,5,8,0,2.0,155.0,1.8,18.5,156.0,153.42,120.0
2018,7,5,8,15,6.5,179.5,1.75,19.0,183.5,181.26,141.6
2018,7,5,8,30,11.0,204.0,1.7,19.5,211.0,209.45,163.13
2018,7,5,8,45,32.5,247.0,1.65,20.0,270.0,276.88,215.1
2018,7,5,9,0,54.0,290.0,1.6,20.5,329.0,340.62,262.75
2018,7,5,9,15,333.5,248.5,1.6,21.0,508.0,562.4,433.18
2018,7,5,9,30,613.0,207.0,1.6,21.5,687.0,780.35,588.76
2018,7,5,9,45,776.5,144.5,1.6,22.0,779.5,875.96,648.91
2018,7,5,10,0,940.0,82.0,1.6,22.5,872.0,974.31,709.57
2018,7,5,10,15,945.5,83.0,1.65,22.9,900.0,997.61,721.88
2018,7,5,10,30,951.0,84.0,1.7,23.3,928.0,1017.9,733.18
2018,7,5,10,45,955.0,84.5,1.7,23.7,949.5,1033.05,740.59
2018,7,5,11,0,959.0,85.0,1.7,24.1,971.0,1044.95,746.06
2018,7,5,11,15,961.5,85.5,1.8,24.35,986.0,1052.04,750.55
2018,7,5,11,30,964.0,86.0,1.9,24.6,1001.0,1055.74,753.05
2018,7,5,11,45,965.5,86.0,1.95,24.9,1008.5,1054.52,751.76
2018,7,5,12,0,967.0,86.0,2.0,25.2,1016.0,1049.91,748.51
2018,7,5,12,15,962.0,90.0,2.05,25.3,1015.0,1039.6,742.4
2018,7,5,12,30,957.0,94.0,2.1,25.4,1014.0,1026.05,734.37
2018,7,5,12,45,949.0,98.5,2.2,25.5,1005.5,1007.01,723.5
2018,7,5,13,0,941.0,103.0,2.3,25.6,997.0,985.06,710.76
2018,7,5,13,15,939.5,102.0,2.3,25.6,983.0,960.88,695.8
2018,7,5,13,30,938.0,101.0,2.3,25.6,969.0,933.84,678.99
2018,7,5,13,45,935.5,99.0,2.35,25.6,948.0,902.22,659.6
2018,7,5,14,0,933.0,97.0,2.4,25.6,927.0,868.04,638.38
2018,7,5,14,15,928.5,95.5,2.45,25.55,899.5,830.34,614.72
2018,7,5,14,30,924.0,94.0,2.5,25.5,872.0,790.52,589.35
2018,7,5,14,45,918.5,91.0,2.5,25.4,838.5,746.6,560.66
2018,7,5,15,0,913.0,88.0,2.5,25.3,805.0,701.02,530.45
2018,7,5,15,15,903.0,87.0,2.5,25.3,766.0,653.03,495.91
2018,7,5,15,30,893.0,86.0,2.5,25.3,727.0,604.16,459.48
2018,7,5,15,45,883.0,83.0,2.5,25.05,684.5,552.77,420.65
2018,7,5,16,0,873.0,80.0,2.5,24.8,642.0,500.97,380.26
2018,7,5,16,15,860.0,76.5,2.45,24.6,595.5,447.22,336.92
2018,7,5,16,30,847.0,73.0,2.4,24.4,549.0,393.82,292.53
2018,7,5,16,45,828.0,70.0,2.35,24.15,500.0,339.45,246.37
2018,7,5,17,0,809.0,67.0,2.3,23.9,451.0,286.47,200.44
2018,7,5,17,15,782.0,64.0,2.25,23.5,400.5,229.69,151.73
2018,7,5,17,30,755.0,61.0,2.2,23.1,350.0,179.15,108.92
2018,7,5,17,45,717.5,56.5,2.1,22.65,299.5,128.97,69.82
2018,7,5,18,0,680.0,52.0,2.0,22.2,249.0,83.01,39.93
2018,7,5,18,15,623.5,47.0,1.85,21.35,201.0,40.74,23.3
2018,7,5,18,30,567.0,42.0,1.7,20.5,153.0,31.48,21.69
2018,7,5,18,45,458.0,36.0,1.55,19.65,109.5,25.94,16.6
2018,7,5,19,0,349.0,30.0,1.4,18.8,66.0,22.95,13.05
2018,7,5,19,15,197.5,18.5,1.45,18.45,37.0,14.37,0.0
2018,7,5,19,30,46.0,7.0,1.5,18.1,8.0,6.88,0.0
2018,7,5,19,45,23.0,3.5,1.6,17.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,6,4,45,1.5,1.0,1.2,17.35,1.0,0.0,0.0
2018,7,6,5,0,3.0,2.0,1.2,17.5,2.0,2.21,0.0
2018,7,6,5,15,1.5,4.5,1.2,17.8,4.5,4.57,0.0
2018,7,6,5,30,0.0,7.0,1.2,18.1,7.0,6.74,0.0
2018,7,6,5,45,0.0,9.5,1.15,18.4,9.5,9.15,1.87
2018,7,6,6,0,0.0,12.0,1.1,18.7,12.0,11.57,4.02
2018,7,6,6,15,4.5,39.5,1.15,19.0,41.0,39.69,27.61
2018,7,6,6,30,9.0,67.0,1.2,19.3,70.0,68.66,51.81
2018,7,6,6,45,67.5,104.5,1.25,19.55,130.0,135.93,107.12
2018,7,6,7,0,126.0,142.0,1.3,19.8,190.0,212.33,168.91
2018,7,6,7,15,179.5,163.5,1.3,20.2,242.0,270.22,214.79
2018,7,6,7,30,233.0,185.0,1.3,20.6,294.0,338.64,267.86
2018,7,6,7,45,178.5,207.0,1.3,20.95,296.0,331.74,260.78
2018,7,6,8,0,124.0,229.0,1.3,21.3,298.0,325.29,253.92
2018,7,6,8,15,79.0,233.5,1.3,21.7,279.0,295.4,229.29
2018,7,6,8,30,34.0,238.0,1.3,22.1,260.0,268.08,206.41
2018,7,6,8,45,49.5,268.5,1.3,22.45,302.5,313.27,240.28
2018,7,6,9,0,65.0,299.0,1.3,22.8,345.0,359.37,273.85
2018,7,6,9,15,46.0,270.0,1.35,23.15,303.5,313.57,238.43
2018,7,6,9,30,27.0,241.0,1.4,23.5,262.0,267.17,202.73
2018,7,6,9,45,14.5,181.0,1.4,23.8,192.5,190.23,143.8
2018,7,6,10,0,2.0,121.0,1.4,24.1,123.0,119.49,88.7
2018,7,6,10,15,1.5,114.5,1.45,24.4,116.0,112.7,83.32
2018,7,6,10,30,1.0,108.0,1.5,24.7,109.0,105.89,77.82
2018,7,6,10,45,6.0,172.5,1.55,25.0,178.0,174.22,130.39
2018,7,6,11,0,11.0,237.0,1.6,25.3,247.0,242.99,181.89
2018,7,6,11,15,15.5,268.5,1.7,25.4,283.0,278.65,208.14
2018,7,6,11,30,20.0,300.0,1.8,25.5,319.0,314.23,234.2
2018,7,6,11,45,23.5,314.5,1.9,25.65,337.0,337.22,250.83
2018,7,6,12,0,27.0,329.0,2.0,25.8,355.0,354.35,263.23
2018,7,6,12,15,52.5,371.0,2.1,25.85,421.5,420.42,311.74
2018,7,6,12,30,78.0,413.0,2.2,25.9,488.0,485.33,358.43
2018,7,6,12,45,94.0,401.0,2.3,26.0,490.5,485.87,359.35
2018,7,6,13,0,110.0,389.0,2.4,26.1,493.0,489.24,362.59
2018,7,6,13,15,101.5,365.5,2.5,26.05,460.5,453.83,337.69
2018,7,6,13,30,93.0,342.0,2.6,26.0,428.0,418.79,312.96
2018,7,6,13,45,235.5,320.0,2.7,26.0,531.0,516.53,388.38
2018,7,6,14,0,378.0,298.0,2.8,26.0,634.0,604.89,454.62
2018,7,6,14,15,425.0,307.0,2.85,25.9,673.5,634.95,476.24
2018,7,6,14,30,472.0,316.0,2.9,25.8,713.0,660.35,494.69
2018,7,6,14,45,307.5,330.0,3.0,25.65,584.5,534.48,402.71
2018,7,6,15,0,143.0,344.0,3.1,25.5,456.0,422.31,318.91
2018,7,6,15,15,121.0,329.5,3.1,25.5,421.0,386.46,292.78
2018,7,6,15,30,99.0,315.0,3.1,25.5,386.0,354.15,268.78
2018,7,6,15,45,100.5,296.5,3.15,25.2,365.0,331.45,252.5
2018,7,6,16,0,102.0,278.0,3.2,24.9,344.0,308.55,235.75
2018,7,6,16,15,178.5,254.0,3.2,24.65,358.5,310.75,237.64
2018,7,6,16,30,255.0,230.0,3.2,24.4,373.0,304.51,231.8
2018,7,6,16,45,434.0,168.5,3.15,24.2,385.0,291.47,217.53
2018,7,6,17,0,613.0,107.0,3.1,24.0,397.0,261.5,186.83
2018,7,6,17,15,440.0,122.0,3.0,23.65,318.0,201.83,141.83
2018,7,6,17,30,267.0,137.0,2.9,23.3,239.0,162.8,115.84
2018,7,6,17,45,221.0,119.5,2.8,22.95,196.0,126.07,88.35
2018,7,6,18,0,175.0,102.0,2.7,22.6,153.0,94.49,66.31
2018,7,6,18,15,172.0,85.0,2.55,22.15,127.0,68.91,49.92
2018,7,6,18,30,169.0,68.0,2.4,21.7,101.0,54.12,40.98
2018,7,6,18,45,121.0,52.0,2.3,21.2,72.0,42.1,30.14
2018,7,6,19,0,73.0,36.0,2.2,20.7,43.0,31.27,19.56
2018,7,6,19,15,60.5,21.5,2.15,20.4,25.5,18.06,0.0
2018,7,6,19,30,48.0,7.0,2.1,20.1,8.0,6.88,0.0
2018,7,6,19,45,24.0,3.5,2.1,19.8,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,4,45,19.5,3.5,2.05,15.35,3.5,0.0,0.0
2018,7,7,5,0,39.0,7.0,2.1,15.6,7.0,10.02,0.0
2018,7,7,5,15,201.5,18.5,2.15,16.15,36.0,47.83,0.0
2018,7,7,5,30,364.0,30.0,2.2,16.7,65.0,105.02,60.62
2018,7,7,5,45,475.5,35.5,2.25,17.2,108.5,157.15,106.02
2018,7,7,6,0,587.0,41.0,2.3,17.7,152.0,220.18,159.72
2018,7,7,6,15,643.5,46.0,2.25,18.3,200.5,276.5,209.8
2018,7,7,6,30,700.0,51.0,2.2,18.9,249.0,338.27,263.37
2018,7,7,6,45,719.0,57.5,2.1,19.55,295.5,390.15,307.81
2018,7,7,7,0,738.0,64.0,2.0,20.2,342.0,443.11,351.19
2018,7,7,7,15,784.0,64.0,2.0,20.9,397.5,504.4,399.43
2018,7,7,7,30,830.0,64.0,2.0,21.6,453.0,566.25,446.37
2018,7,7,7,45,849.5,66.5,2.05,22.3,502.5,619.08,485.05
2018,7,7,8,0,869.0,69.0,2.1,23.0,552.0,671.95,521.42
2018,7,7,8,15,884.0,71.0,2.15,23.5,599.5,720.75,553.4
2018,7,7,8,30,899.0,73.0,2.2,24.0,647.0,768.66,584.16
2018,7,7,8,45,911.0,74.5,2.25,24.55,691.0,812.47,611.45
2018,7,7,9,0,923.0,76.0,2.3,25.1,735.0,854.66,637.24
2018,7,7,9,15,920.0,83.0,2.4,25.45,770.5,888.06,657.77
2018,7,7,9,30,917.0,90.0,2.5,25.8,806.0,918.46,676.25
2018,7,7,9,45,926.5,90.5,2.6,26.15,841.0,950.25,695.59
2018,7,7,10,0,936.0,91.0,2.7,26.5,876.0,979.52,713.18
2018,7,7,10,15,946.0,89.5,2.8,26.7,905.5,1004.42,728.35
2018,7,7,10,30,956.0,88.0,2.9,26.9,935.0,1026.49,741.75
2018,7,7,10,45,935.5,103.5,3.0,27.1,949.0,1033.41,745.52
2018,7,7,11,0,915.0,119.0,3.1,27.3,963.0,1036.31,746.95
2018,7,7,11,15,921.0,116.5,3.15,27.4,978.0,1043.45,751.1
2018,7,7,11,30,927.0,114.0,3.2,27.5,993.0,1047.38,753.28
2018,7,7,11,45,951.0,99.5,3.25,27.55,1007.0,1053.79,757.31
2018,7,7,12,0,975.0,85.0,3.3,27.6,1021.0,1056.76,759.23
2018,7,7,12,15,904.5,127.5,3.35,27.6,996.0,1020.76,736.47
2018,7,7,12,30,834.0,170.0,3.4,27.6,971.0,987.12,715.42
2018,7,7,12,45,866.5,150.5,3.45,27.6,977.5,979.54,711.25
2018,7,7,13,0,899.0,131.0,3.5,27.6,984.0,973.43,707.93
2018,7,7,13,15,915.0,118.0,3.6,27.5,975.0,954.38,696.76
2018,7,7,13,30,931.0,105.0,3.7,27.4,966.0,931.74,683.28
2018,7,7,13,45,875.5,133.5,3.75,27.3,928.5,884.29,652.82
2018,7,7,14,0,820.0,162.0,3.8,27.2,891.0,838.93,623.57
2018,7,7,14,15,749.5,193.0,3.85,26.95,843.5,783.31,587.18
2018,7,7,14,30,679.0,224.0,3.9,26.7,796.0,729.78,549.32
2018,7,7,14,45,737.5,184.5,3.95,26.45,782.5,705.21,534.29
2018,7,7,15,0,796.0,145.0,4.0,26.2,769.0,675.55,514.79
2018,7,7,15,15,798.0,134.0,4.0,26.2,733.0,630.05,481.38
2018,7,7,15,30,800.0,123.0,4.0,26.2,697.0,582.91,446.0
2018,7,7,15,45,820.0,105.5,4.05,25.55,662.5,537.85,412.44
2018,7,7,16,0,840.0,88.0,4.1,24.9,628.0,492.36,377.03
2018,7,7,16,15,836.5,81.0,4.1,24.6,584.5,441.1,335.18
2018,7,7,16,30,833.0,74.0,4.1,24.3,541.0,389.3,291.55
2018,7,7,16,45,813.0,71.0,4.05,24.0,492.0,335.26,245.16
2018,7,7,17,0,793.0,68.0,4.0,23.7,443.0,279.24,196.48
2018,7,7,17,15,765.5,64.5,3.95,23.25,393.0,226.21,150.34
2018,7,7,17,30,738.0,61.0,3.9,22.8,343.0,175.97,107.54
2018,7,7,17,45,700.5,57.0,3.85,22.4,293.5,127.1,69.26
2018,7,7,18,0,663.0,53.0,3.8,22.0,244.0,82.44,40.23
2018,7,7,18,15,608.5,47.5,3.65,21.45,197.0,40.63,23.6
2018,7,7,18,30,554.0,42.0,3.5,20.9,150.0,31.54,21.67
2018,7,7,18,45,468.0,35.5,3.35,20.35,109.0,25.56,16.18
2018,7,7,19,0,382.0,29.0,3.2,19.8,68.0,22.09,12.19
2018,7,7,19,15,237.5,19.0,3.2,19.4,39.0,14.94,0.0
2018,7,7,19,30,93.0,9.0,3.2,19.0,10.0,8.85,0.0
2018,7,7,19,45,46.5,4.5,3.15,18.6,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.4,13.75,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.5,13.9,9.0,14.67,0.0
2018,7,8,5,15,229.0,18.5,2.5,14.35,36.5,50.97,0.0
2018,7,8,5,30,372.0,29.0,2.5,14.8,64.0,104.99,60.24
2018,7,8,5,45,461.5,36.0,2.5,15.3,105.0,153.81,104.42
2018,7,8,6,0,551.0,43.0,2.5,15.8,146.0,212.21,155.26
2018,7,8,6,15,608.5,48.0,2.5,16.5,193.5,265.94,203.42
2018,7,8,6,30,666.0,53.0,2.5,17.2,241.0,326.28,256.17
2018,7,8,6,45,705.5,57.0,2.5,17.9,291.0,382.81,304.72
2018,7,8,7,0,745.0,61.0,2.5,18.6,341.0,442.48,354.07
2018,7,8,7,15,773.0,64.5,2.5,19.4,391.5,498.21,398.46
2018,7,8,7,30,801.0,68.0,2.5,20.2,442.0,555.36,442.25
2018,7,8,7,45,820.5,71.5,2.5,21.0,491.5,605.44,479.22
2018,7,8,8,0,840.0,75.0,2.5,21.8,541.0,658.16,516.06
2018,7,8,8,15,855.5,77.0,2.55,22.45,587.5,706.14,547.7
2018,7,8,8,30,871.0,79.0,2.6,23.1,634.0,753.33,578.16
2018,7,8,8,45,883.5,81.5,2.65,23.75,678.0,797.63,606.04
2018,7,8,9,0,896.0,84.0,2.7,24.4,722.0,840.41,632.43
2018,7,8,9,15,902.5,87.0,2.75,24.95,760.5,876.81,654.37
2018,7,8,9,30,909.0,90.0,2.8,25.5,799.0,910.88,674.55
2018,7,8,9,45,913.0,93.5,2.85,26.05,832.0,940.7,691.74
2018,7,8,10,0,917.0,97.0,2.9,26.6,865.0,967.74,707.03
2018,7,8,10,15,923.5,98.0,3.0,26.9,893.5,991.61,721.33
2018,7,8,10,30,930.0,99.0,3.1,27.2,922.0,1012.58,733.77
2018,7,8,10,45,935.0,99.0,3.15,27.5,944.0,1027.97,742.28
2018,7,8,11,0,940.0,99.0,3.2,27.8,966.0,1040.21,748.88
2018,7,8,11,15,943.5,99.0,3.3,27.85,981.0,1047.7,753.71
2018,7,8,11,30,947.0,99.0,3.4,27.9,996.0,1051.88,756.57
2018,7,8,11,45,948.5,99.5,3.45,28.0,1004.0,1051.22,755.91
2018,7,8,12,0,950.0,100.0,3.5,28.1,1012.0,1047.22,753.26
2018,7,8,12,15,948.5,101.0,3.6,28.1,1011.5,1037.44,747.71
2018,7,8,12,30,947.0,102.0,3.7,28.1,1011.0,1024.44,740.16
2018,7,8,12,45,943.0,103.5,3.75,28.05,1003.5,1006.39,729.2
2018,7,8,13,0,939.0,105.0,3.8,28.0,996.0,985.34,716.35
2018,7,8,13,15,936.5,104.5,3.8,27.95,981.5,960.82,700.91
2018,7,8,13,30,934.0,104.0,3.8,27.9,967.0,933.48,683.62
2018,7,8,13,45,930.5,102.5,3.85,27.85,946.0,901.61,663.55
2018,7,8,14,0,927.0,101.0,3.9,27.8,925.0,867.24,641.67
2018,7,8,14,15,922.0,100.0,3.9,27.65,897.5,829.82,617.56
2018,7,8,14,30,917.0,99.0,3.9,27.5,870.0,790.31,591.82
2018,7,8,14,45,910.5,96.5,3.95,27.4,836.5,746.38,562.81
2018,7,8,15,0,904.0,94.0,4.0,27.3,803.0,700.88,532.33
2018,7,8,15,15,894.0,92.0,4.0,27.3,763.5,652.26,496.66
2018,7,8,15,30,884.0,90.0,4.0,27.3,724.0,602.79,459.37
2018,7,8,15,45,873.0,87.0,4.0,26.75,681.0,551.21,420.49
2018,7,8,16,0,862.0,84.0,4.0,26.2,638.0,499.32,380.08
2018,7,8,16,15,849.5,80.0,4.0,25.85,591.5,445.78,336.82
2018,7,8,16,30,837.0,76.0,4.0,25.5,545.0,392.55,292.46
2018,7,8,16,45,818.5,73.0,4.0,25.1,496.5,338.75,246.6
2018,7,8,17,0,800.0,70.0,4.0,24.7,448.0,282.83,198.27
2018,7,8,17,15,773.5,66.0,3.95,24.1,397.5,229.16,151.86
2018,7,8,17,30,747.0,62.0,3.9,23.5,347.0,178.18,108.62
2018,7,8,17,45,710.5,57.5,3.85,22.95,297.0,128.47,69.81
2018,7,8,18,0,674.0,53.0,3.8,22.4,247.0,82.88,40.23
2018,7,8,18,15,618.0,48.0,3.65,21.65,199.5,40.91,23.94
2018,7,8,18,30,562.0,43.0,3.5,20.9,152.0,32.53,22.52
2018,7,8,18,45,475.0,36.0,3.4,20.2,110.0,26.05,16.6
2018,7,8,19,0,388.0,29.0,3.3,19.5,68.0,22.14,12.2
2018,7,8,19,15,241.0,19.5,3.25,18.95,39.5,15.49,0.0
2018,7,8,19,30,94.0,10.0,3.2,18.4,11.0,9.83,0.0
2018,7,8,19,45,47.0,5.0,3.15,17.9,5.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.0,2.4,13.9,4.5,0.0,0.0
2018,7,9,5,0,85.0,8.0,2.4,14.1,9.0,14.49,0.0
2018,7,9,5,15,227.5,18.0,2.45,14.6,35.5,49.82,0.0
2018,7,9,5,30,370.0,28.0,2.5,15.1,62.0,103.12,58.24
2018,7,9,5,45,460.5,35.0,2.55,15.65,103.0,151.91,102.59
2018,7,9,6,0,551.0,42.0,2.6,16.2,144.0,210.42,153.44
2018,7,9,6,15,608.0,47.0,2.55,16.95,191.0,263.96,201.36
2018,7,9,6,30,665.0,52.0,2.5,17.7,238.0,324.02,253.79
2018,7,9,6,45,704.0,55.5,2.45,18.4,287.5,379.7,301.57
2018,7,9,7,0,743.0,59.0,2.4,19.1,337.0,438.48,350.08
2018,7,9,7,15,771.0,62.5,2.4,20.05,387.5,494.11,394.11
2018,7,9,7,30,799.0,66.0,2.4,21.0,438.0,551.17,437.49
2018,7,9,7,45,820.0,69.0,2.4,21.9,487.5,601.6,474.44
2018,7,9,8,0,841.0,72.0,2.4,22.8,537.0,654.81,511.24
2018,7,9,8,15,856.0,74.0,2.4,23.65,583.5,702.51,541.85
2018,7,9,8,30,871.0,76.0,2.4,24.5,630.0,749.39,571.16
2018,7,9,8,45,883.0,77.5,2.4,25.35,673.0,792.24,597.02
2018,7,9,9,0,895.0,79.0,2.4,26.2,716.0,833.56,621.33
2018,7,9,9,15,902.5,82.0,2.35,26.8,755.0,870.86,642.72
2018,7,9,9,30,910.0,85.0,2.3,27.4,794.0,905.9,662.26
2018,7,9,9,45,914.5,88.5,2.25,28.0,827.5,936.29,678.47
2018,7,9,10,0,919.0,92.0,2.2,28.6,861.0,963.91,692.72
2018,7,9,10,15,925.0,92.5,2.25,28.95,889.0,986.88,705.63
2018,7,9,10,30,931.0,93.0,2.3,29.3,917.0,1006.92,716.74
2018,7,9,10,45,936.0,93.5,2.35,29.65,939.0,1022.94,725.37
2018,7,9,11,0,941.0,94.0,2.4,30.0,961.0,1035.78,732.12
2018,7,9,11,15,944.5,94.5,2.5,30.15,976.5,1043.86,737.13
2018,7,9,11,30,948.0,95.0,2.6,30.3,992.0,1048.62,740.2
2018,7,9,11,45,950.0,95.0,2.7,30.45,1000.0,1048.01,740.03
2018,7,9,12,0,952.0,95.0,2.8,30.6,1008.0,1044.04,737.9
2018,7,9,12,15,950.5,96.0,2.9,30.6,1008.0,1034.31,732.68
2018,7,9,12,30,949.0,97.0,3.0,30.6,1008.0,1021.34,725.51
2018,7,9,12,45,946.5,97.5,3.15,30.65,1000.5,1003.74,715.69
2018,7,9,13,0,944.0,98.0,3.3,30.7,993.0,983.09,703.87
2018,7,9,13,15,942.0,97.0,3.4,30.6,978.5,958.46,689.49
2018,7,9,13,30,940.0,96.0,3.5,30.5,964.0,930.98,673.18
2018,7,9,13,45,936.5,95.0,3.6,30.45,943.0,899.46,653.94
2018,7,9,14,0,933.0,94.0,3.7,30.4,922.0,865.42,632.87
2018,7,9,14,15,928.5,92.0,3.8,30.2,894.5,827.25,609.16
2018,7,9,14,30,924.0,90.0,3.9,30.0,867.0,786.95,583.69
2018,7,9,14,45,917.5,88.0,4.0,29.8,833.5,743.26,555.51
2018,7,9,15,0,911.0,86.0,4.1,29.6,800.0,697.96,525.78
2018,7,9,15,15,901.5,84.5,4.1,29.6,761.0,649.86,490.97
2018,7,9,15,30,892.0,83.0,4.1,29.6,722.0,600.83,454.24
2018,7,9,15,45,879.5,81.0,4.2,28.95,678.5,549.01,415.78
2018,7,9,16,0,867.0,79.0,4.3,28.3,635.0,497.02,375.8
2018,7,9,16,15,851.5,75.5,4.3,27.9,587.5,442.39,332.01
2018,7,9,16,30,836.0,72.0,4.3,27.5,540.0,388.37,287.35
2018,7,9,16,45,815.5,69.0,4.35,27.05,491.0,333.97,241.38
2018,7,9,17,0,795.0,66.0,4.4,26.6,442.0,281.14,195.79
2018,7,9,17,15,767.5,62.5,4.35,26.05,391.5,224.46,147.3
2018,7,9,17,30,740.0,59.0,4.3,25.5,341.0,174.07,104.82
2018,7,9,17,45,702.5,55.0,4.2,24.95,291.5,125.05,66.85
2018,7,9,18,0,665.0,51.0,4.1,24.4,242.0,80.23,38.12
2018,7,9,18,15,610.5,46.0,4.0,23.75,195.0,38.73,27.76
2018,7,9,18,30,556.0,41.0,3.9,23.1,148.0,30.68,20.7
2018,7,9,18,45,471.5,34.5,3.75,22.5,107.0,24.76,15.31
2018,7,9,19,0,387.0,28.0,3.6,21.9,66.0,21.24,11.28
2018,7,9,19,15,241.5,18.5,3.55,21.5,38.0,14.55,0.0
2018,7,9,19,30,96.0,9.0,3.5,21.1,10.0,8.85,0.0
2018,7,9,19,45,48.0,4.5,3.45,20.65,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,10,4,45,46.0,4.0,1.85,14.95,4.5,0.0,0.0
2018,7,10,5,0,92.0,8.0,1.9,15.2,9.0,14.92,0.0
2018,7,10,5,15,241.0,17.5,2.05,15.75,36.0,50.56,0.0
2018,7,10,5,30,390.0,27.0,2.2,16.3,63.0,105.17,58.04
2018,7,10,5,45,481.5,34.0,2.3,16.9,104.5,155.1,103.68
2018,7,10,6,0,573.0,41.0,2.4,17.5,146.0,213.92,154.64
2018,7,10,6,15,630.5,45.5,2.45,18.2,194.0,269.21,203.94
2018,7,10,6,30,688.0,50.0,2.5,18.9,242.0,330.03,256.99
2018,7,10,6,45,726.5,54.5,2.5,19.65,293.0,387.75,306.26
2018,7,10,7,0,765.0,59.0,2.5,20.4,344.0,448.53,356.15
2018,7,10,7,15,793.5,62.0,2.5,21.3,395.0,504.96,400.67
2018,7,10,7,30,822.0,65.0,2.5,22.2,446.0,560.3,442.71
2018,7,10,7,45,842.5,67.5,2.5,23.1,496.0,613.48,481.46
2018,7,10,8,0,863.0,70.0,2.5,24.0,546.0,666.81,517.99
2018,7,10,8,15,878.5,72.5,2.5,24.6,594.0,716.39,550.2
2018,7,10,8,30,894.0,75.0,2.5,25.2,642.0,765.13,581.13
2018,7,10,8,45,906.5,76.5,2.45,25.8,686.5,809.27,607.9
2018,7,10,9,0,919.0,78.0,2.4,26.4,731.0,851.85,633.07
2018,7,10,9,15,925.0,81.0,2.4,26.8,769.5,888.67,654.84
2018,7,10,9,30,931.0,84.0,2.4,27.2,808.0,923.06,674.8
2018,7,10,9,45,934.0,87.5,2.35,27.6,841.0,952.65,690.98
2018,7,10,10,0,937.0,91.0,2.3,28.0,874.0,979.35,705.16
2018,7,10,10,15,943.0,92.0,2.35,28.25,903.0,1003.25,718.93
2018,7,10,10,30,949.0,93.0,2.4,28.5,932.0,1024.14,730.83
2018,7,10,10,45,953.5,94.0,2.45,28.75,954.5,1040.45,739.91
2018,7,10,11,0,958.0,95.0,2.5,29.0,977.0,1053.5,747.07
2018,7,10,11,15,960.0,95.5,2.6,29.1,991.5,1060.2,751.35
2018,7,10,11,30,962.0,96.0,2.7,29.2,1006.0,1063.51,753.67
2018,7,10,11,45,962.5,96.5,2.8,29.3,1013.0,1061.91,753.03
2018,7,10,12,0,963.0,97.0,2.9,29.4,1020.0,1056.92,750.39
2018,7,10,12,15,962.5,97.0,2.95,29.4,1020.0,1047.06,744.63
2018,7,10,12,30,962.0,97.0,3.0,29.4,1020.0,1033.92,736.9
2018,7,10,12,45,959.5,97.5,3.1,29.35,1012.5,1016.13,726.86
2018,7,10,13,0,957.0,98.0,3.2,29.3,1005.0,995.24,714.84
2018,7,10,13,15,954.5,97.5,3.25,29.15,990.5,970.37,700.13
2018,7,10,13,30,952.0,97.0,3.3,29.0,976.0,942.61,683.5
2018,7,10,13,45,947.5,96.5,3.35,28.85,954.5,910.38,663.83
2018,7,10,14,0,943.0,96.0,3.4,28.7,933.0,875.64,642.35
2018,7,10,14,15,937.5,95.0,3.45,28.45,905.0,837.28,618.48
2018,7,10,14,30,932.0,94.0,3.5,28.2,877.0,796.82,592.89
2018,7,10,14,45,924.0,93.0,3.5,28.0,843.0,752.67,564.09
2018,7,10,15,0,916.0,92.0,3.5,27.8,809.0,707.0,533.87
2018,7,10,15,15,906.5,90.0,3.5,27.8,769.5,658.15,498.45
2018,7,10,15,30,897.0,88.0,3.5,27.8,730.0,608.36,461.25
2018,7,10,15,45,884.0,86.5,3.55,27.15,686.5,556.44,422.67
2018,7,10,16,0,871.0,85.0,3.6,26.5,643.0,504.38,382.6
2018,7,10,16,15,855.0,82.0,3.6,26.1,595.5,449.71,338.77
2018,7,10,16,30,839.0,79.0,3.6,25.7,548.0,395.68,294.08
2018,7,10,16,45,818.0,75.5,3.6,25.3,498.0,337.11,244.82
2018,7,10,17,0,797.0,72.0,3.6,24.9,448.0,283.32,198.32
2018,7,10,17,15,768.5,68.5,3.6,24.35,397.0,229.74,152.17
2018,7,10,17,30,740.0,65.0,3.6,23.8,346.0,179.07,109.41
2018,7,10,17,45,700.0,61.0,3.55,23.3,296.0,129.73,71.19
2018,7,10,18,0,660.0,57.0,3.5,22.8,246.0,84.92,42.49
2018,7,10,18,15,602.0,51.5,3.4,22.1,198.0,40.03,29.1
2018,7,10,18,30,544.0,46.0,3.3,21.4,150.0,32.4,22.35
2018,7,10,18,45,452.0,38.5,3.15,20.65,108.0,28.4,18.54
2018,7,10,19,0,360.0,31.0,3.0,19.9,66.0,24.19,13.71
2018,7,10,19,15,219.5,20.0,2.95,19.4,38.0,16.1,0.0
2018,7,10,19,30,79.0,9.0,2.9,18.9,10.0,8.85,0.0
2018,7,10,19,45,39.5,4.5,2.9,18.4,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,14.8,6.0,9.52,0.0
2018,7,11,5,15,187.0,18.0,0.65,15.45,32.5,43.82,0.0
2018,7,11,5,30,326.0,30.0,0.6,16.1,59.0,96.28,53.1
2018,7,11,5,45,406.0,38.0,0.55,16.7,96.5,141.32,94.67
2018,7,11,6,0,486.0,46.0,0.5,17.3,134.0,194.92,140.43
2018,7,11,6,15,286.0,61.5,0.5,17.9,117.5,168.59,127.98
2018,7,11,6,30,86.0,77.0,0.5,18.5,101.0,114.26,88.52
2018,7,11,6,45,63.5,106.5,0.5,19.1,126.0,136.19,107.03
2018,7,11,7,0,41.0,136.0,0.5,19.7,151.0,159.14,125.21
2018,7,11,7,15,99.0,161.0,0.6,20.35,205.0,223.39,176.28
2018,7,11,7,30,157.0,186.0,0.7,21.0,259.0,288.55,226.83
2018,7,11,7,45,342.5,172.0,0.75,21.7,354.0,403.41,315.71
2018,7,11,8,0,528.0,158.0,0.8,22.4,449.0,536.0,413.75
2018,7,11,8,15,704.5,119.0,0.85,22.95,543.5,646.58,493.04
2018,7,11,8,30,881.0,80.0,0.9,23.5,638.0,760.13,568.04
2018,7,11,8,45,894.5,81.5,0.95,24.1,682.5,804.62,594.11
2018,7,11,9,0,908.0,83.0,1.0,24.7,727.0,847.64,619.62
2018,7,11,9,15,912.5,88.0,1.1,25.15,766.0,885.01,642.26
2018,7,11,9,30,917.0,93.0,1.2,25.6,805.0,919.88,663.17
2018,7,11,9,45,918.0,98.5,1.25,26.05,838.0,949.43,679.83
2018,7,11,10,0,919.0,104.0,1.3,26.5,871.0,976.0,694.6
2018,7,11,10,15,925.5,105.0,1.4,26.75,900.0,1000.0,709.11
2018,7,11,10,30,932.0,106.0,1.5,27.0,929.0,1021.07,721.84
2018,7,11,10,45,936.5,107.0,1.6,27.25,951.0,1037.12,731.54
2018,7,11,11,0,941.0,108.0,1.7,27.5,973.0,1049.98,739.38
2018,7,11,11,15,944.0,108.5,1.75,27.7,988.5,1057.54,743.49
2018,7,11,11,30,947.0,109.0,1.8,27.9,1004.0,1061.77,745.72
2018,7,11,11,45,948.0,109.5,1.85,28.05,1011.5,1060.63,744.95
2018,7,11,12,0,949.0,110.0,1.9,28.2,1019.0,1056.15,742.27
2018,7,11,12,15,950.5,108.0,1.95,28.25,1019.0,1046.31,736.72
2018,7,11,12,30,952.0,106.0,2.0,28.3,1019.0,1033.2,729.26
2018,7,11,12,45,952.5,105.0,2.1,28.3,1012.5,1016.89,720.62
