Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,0,953.0,104.0,2.2,28.3,1006.0,997.42,709.97
2018,7,11,13,15,950.5,103.0,2.25,28.25,991.5,972.12,695.19
2018,7,11,13,30,948.0,102.0,2.3,28.2,977.0,943.95,678.54
2018,7,11,13,45,944.0,101.0,2.35,28.1,955.5,911.74,659.3
2018,7,11,14,0,940.0,100.0,2.4,28.0,934.0,877.01,638.26
2018,7,11,14,15,935.0,99.0,2.45,27.8,906.5,839.12,615.14
2018,7,11,14,30,930.0,98.0,2.5,27.6,879.0,799.11,590.3
2018,7,11,14,45,922.5,96.5,2.5,27.4,845.0,754.87,561.94
2018,7,11,15,0,915.0,95.0,2.5,27.2,811.0,709.09,532.13
2018,7,11,15,15,905.0,93.0,2.5,27.2,771.5,659.92,496.89
2018,7,11,15,30,895.0,91.0,2.5,27.2,732.0,609.87,459.99
2018,7,11,15,45,882.0,89.0,2.55,26.6,688.0,557.54,421.56
2018,7,11,16,0,869.0,87.0,2.6,26.0,644.0,505.06,381.59
2018,7,11,16,15,852.0,84.5,2.6,25.6,596.0,450.47,338.22
2018,7,11,16,30,835.0,82.0,2.6,25.2,548.0,393.54,291.75
2018,7,11,16,45,812.5,79.0,2.55,24.8,498.0,338.19,245.18
2018,7,11,17,0,790.0,76.0,2.5,24.4,448.0,284.68,199.18
2018,7,11,17,15,760.5,72.5,2.45,23.85,397.0,231.21,153.4
2018,7,11,17,30,731.0,69.0,2.4,23.3,346.0,180.77,111.07
2018,7,11,17,45,689.0,64.0,2.35,22.8,295.0,130.78,72.56
2018,7,11,18,0,647.0,59.0,2.3,22.3,244.0,82.44,41.07
2018,7,11,18,15,586.5,53.5,2.15,21.6,196.0,41.15,30.13
2018,7,11,18,30,526.0,48.0,2.0,20.9,148.0,34.2,23.96
2018,7,11,18,45,432.0,40.0,1.85,20.2,106.5,29.84,19.81
2018,7,11,19,0,338.0,32.0,1.7,19.5,65.0,25.25,14.52
2018,7,11,19,15,204.5,20.0,1.7,19.05,37.0,16.17,0.0
2018,7,11,19,30,71.0,8.0,1.7,18.6,9.0,7.86,0.0
2018,7,11,19,45,35.5,4.0,1.65,18.15,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.9,15.15,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,0.9,15.4,5.0,7.51,0.0
2018,7,12,5,15,151.5,18.0,1.0,15.95,29.5,36.37,0.0
2018,7,12,5,30,268.0,31.0,1.1,16.5,54.0,86.53,47.32
2018,7,12,5,45,206.0,32.0,1.2,17.05,56.5,86.77,57.82
2018,7,12,6,0,144.0,33.0,1.3,17.6,59.0,80.82,57.59
2018,7,12,6,15,72.0,44.0,1.3,18.2,57.0,69.88,51.59
2018,7,12,6,30,0.0,55.0,1.3,18.8,55.0,53.15,39.0
2018,7,12,6,45,2.5,82.5,1.3,19.35,83.5,81.65,62.61
2018,7,12,7,0,5.0,110.0,1.3,19.9,112.0,110.65,86.15
2018,7,12,7,15,59.5,147.0,1.3,20.5,174.5,181.9,143.8
2018,7,12,7,30,114.0,184.0,1.3,21.1,237.0,261.04,206.12
2018,7,12,7,45,321.5,171.0,1.35,21.7,343.0,388.77,306.81
2018,7,12,8,0,529.0,158.0,1.4,22.3,449.0,536.27,417.98
2018,7,12,8,15,676.5,126.5,1.45,22.75,532.5,634.13,489.24
2018,7,12,8,30,824.0,95.0,1.5,23.2,616.0,736.4,559.12
2018,7,12,8,45,837.5,98.0,1.55,23.7,659.5,776.7,583.59
2018,7,12,9,0,851.0,101.0,1.6,24.2,703.0,819.38,609.92
2018,7,12,9,15,859.5,104.0,1.7,24.55,741.5,856.18,632.84
2018,7,12,9,30,868.0,107.0,1.8,24.9,780.0,890.9,654.27
2018,7,12,9,45,872.5,111.0,1.85,25.3,813.0,920.74,671.72
2018,7,12,10,0,877.0,115.0,1.9,25.7,846.0,947.94,687.42
2018,7,12,10,15,843.5,141.0,2.0,25.95,863.5,964.72,697.4
2018,7,12,10,30,810.0,167.0,2.1,26.2,881.0,971.86,701.37
2018,7,12,10,45,846.0,149.0,2.2,26.45,911.0,997.34,717.22
2018,7,12,11,0,882.0,131.0,2.3,26.7,941.0,1014.98,727.92
2018,7,12,11,15,818.0,175.0,2.35,26.7,936.0,1005.98,722.04
2018,7,12,11,30,754.0,219.0,2.4,26.7,931.0,991.15,712.81
2018,7,12,11,45,624.0,302.5,2.5,26.7,895.0,942.75,680.64
2018,7,12,12,0,494.0,386.0,2.6,26.7,859.0,892.09,644.06
2018,7,12,12,15,437.5,401.0,2.65,26.55,820.0,844.23,612.14
2018,7,12,12,30,381.0,416.0,2.7,26.4,781.0,792.07,576.94
2018,7,12,12,45,488.0,364.5,2.8,26.25,828.5,837.86,612.38
2018,7,12,13,0,595.0,313.0,2.9,26.1,876.0,874.27,640.67
2018,7,12,13,15,658.0,271.0,2.95,25.95,885.0,875.06,643.86
2018,7,12,13,30,721.0,229.0,3.0,25.8,894.0,870.72,643.13
2018,7,12,13,45,724.0,221.0,3.0,25.65,875.5,842.52,625.08
2018,7,12,14,0,727.0,213.0,3.0,25.5,857.0,812.13,605.63
2018,7,12,14,15,649.5,244.5,3.0,25.25,806.5,753.61,564.47
2018,7,12,14,30,572.0,276.0,3.0,25.0,756.0,698.53,525.09
2018,7,12,14,45,493.5,292.0,2.95,24.7,694.0,632.12,477.36
2018,7,12,15,0,415.0,308.0,2.9,24.4,632.0,570.65,432.49
2018,7,12,15,15,373.0,303.0,2.9,24.4,583.5,519.44,394.91
2018,7,12,15,30,331.0,298.0,2.9,24.4,535.0,470.64,358.58
2018,7,12,15,45,476.5,228.0,2.7,23.7,545.5,464.96,356.22
2018,7,12,16,0,622.0,158.0,2.5,23.0,556.0,445.9,341.83
2018,7,12,16,15,669.0,132.5,2.4,22.7,531.0,409.65,311.98
2018,7,12,16,30,716.0,107.0,2.3,22.4,506.0,368.2,276.66
2018,7,12,16,45,677.5,104.5,2.25,22.05,454.0,313.89,231.33
2018,7,12,17,0,639.0,102.0,2.2,21.7,402.0,263.22,188.39
2018,7,12,17,15,611.5,95.0,2.15,21.45,355.5,214.86,146.98
2018,7,12,17,30,584.0,88.0,2.1,21.2,309.0,169.41,108.83
2018,7,12,17,45,524.5,83.0,2.05,20.9,259.5,125.1,75.43
2018,7,12,18,0,465.0,78.0,2.0,20.6,210.0,87.48,51.65
2018,7,12,18,15,380.5,69.0,1.95,20.35,163.0,52.83,40.43
2018,7,12,18,30,296.0,60.0,1.9,20.1,116.0,44.43,32.87
2018,7,12,18,45,225.5,46.5,1.85,19.85,82.0,35.22,24.39
2018,7,12,19,0,155.0,33.0,1.8,19.6,48.0,25.52,14.64
2018,7,12,19,15,87.0,19.5,1.75,19.5,27.0,15.33,0.0
2018,7,12,19,30,19.0,6.0,1.7,19.4,6.0,5.9,0.0
2018,7,12,19,45,9.5,3.0,1.7,19.25,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.45,16.9,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.5,17.0,1.0,0.98,0.0
2018,7,13,5,15,0.0,3.5,1.5,17.4,3.5,3.44,0.0
2018,7,13,5,30,0.0,6.0,1.5,17.8,6.0,5.78,0.0
2018,7,13,5,45,0.0,9.5,1.5,18.2,9.5,9.15,1.81
2018,7,13,6,0,0.0,13.0,1.5,18.6,13.0,12.53,4.79
2018,7,13,6,15,0.0,21.5,1.55,19.05,21.5,20.74,11.76
2018,7,13,6,30,0.0,30.0,1.6,19.5,30.0,28.95,18.7
2018,7,13,6,45,0.0,52.5,1.6,20.0,52.5,50.72,36.85
2018,7,13,7,0,0.0,75.0,1.6,20.5,75.0,72.64,54.82
2018,7,13,7,15,0.5,96.0,1.65,20.95,96.0,93.76,71.84
2018,7,13,7,30,1.0,117.0,1.7,21.4,117.0,114.98,88.65
2018,7,13,7,45,4.5,133.5,1.7,21.9,135.5,133.6,103.16
2018,7,13,8,0,8.0,150.0,1.7,22.4,154.0,152.54,117.71
2018,7,13,8,15,40.0,192.0,1.75,22.85,216.5,223.25,173.35
2018,7,13,8,30,72.0,234.0,1.8,23.3,279.0,292.84,226.6
2018,7,13,8,45,44.5,222.0,1.8,23.75,250.5,260.29,199.9
2018,7,13,9,0,17.0,210.0,1.8,24.2,222.0,220.67,168.1
2018,7,13,9,15,40.5,214.5,1.85,24.5,245.5,251.05,191.75
2018,7,13,9,30,64.0,219.0,1.9,24.8,269.0,277.41,211.95
2018,7,13,9,45,103.5,293.5,1.9,25.15,378.0,399.82,302.64
2018,7,13,10,0,143.0,368.0,1.9,25.5,487.0,516.96,385.67
2018,7,13,10,15,208.0,365.5,1.95,25.75,545.5,578.12,429.37
2018,7,13,10,30,273.0,363.0,2.0,26.0,604.0,648.65,478.93
2018,7,13,10,45,383.0,328.5,2.05,26.3,675.5,730.34,536.73
2018,7,13,11,0,493.0,294.0,2.1,26.6,747.0,805.61,589.01
2018,7,13,11,15,395.5,341.5,2.1,26.8,708.5,758.36,552.77
2018,7,13,11,30,298.0,389.0,2.1,27.0,670.0,702.04,511.34
2018,7,13,11,45,341.0,379.0,2.15,27.2,703.0,732.07,533.01
2018,7,13,12,0,384.0,369.0,2.2,27.4,736.0,766.01,556.32
2018,7,13,12,15,440.0,343.5,2.25,27.5,764.5,789.35,573.45
2018,7,13,12,30,496.0,318.0,2.3,27.6,793.0,810.0,588.81
2018,7,13,12,45,622.0,254.5,2.3,27.65,845.5,857.01,623.46
2018,7,13,13,0,748.0,191.0,2.3,27.7,898.0,895.13,648.62
2018,7,13,13,15,798.0,161.0,2.35,27.7,905.0,892.85,647.55
2018,7,13,13,30,848.0,131.0,2.4,27.7,912.0,883.38,642.23
2018,7,13,13,45,744.0,183.5,2.4,27.7,857.5,822.08,602.33
2018,7,13,14,0,640.0,236.0,2.4,27.7,803.0,762.36,561.84
2018,7,13,14,15,701.0,197.0,2.45,27.65,800.0,748.89,555.34
2018,7,13,14,30,762.0,158.0,2.5,27.6,797.0,729.8,543.87
2018,7,13,14,45,789.0,137.5,2.5,27.5,775.5,697.89,522.95
2018,7,13,15,0,816.0,117.0,2.5,27.4,754.0,662.92,498.95
2018,7,13,15,15,804.0,114.5,2.5,27.4,716.0,614.96,464.22
2018,7,13,15,30,792.0,112.0,2.5,27.4,678.0,567.35,428.93
2018,7,13,15,45,779.0,108.5,2.55,27.1,636.5,518.01,392.06
2018,7,13,16,0,766.0,105.0,2.6,26.8,595.0,468.73,354.06
2018,7,13,16,15,749.0,101.0,2.65,26.5,550.0,417.54,313.42
2018,7,13,16,30,732.0,97.0,2.7,26.2,505.0,367.26,272.27
2018,7,13,16,45,709.0,92.5,2.7,25.95,457.5,315.69,229.07
2018,7,13,17,0,686.0,88.0,2.7,25.7,410.0,263.46,184.72
2018,7,13,17,15,654.5,83.5,2.7,25.2,362.0,213.95,142.82
2018,7,13,17,30,623.0,79.0,2.7,24.7,314.0,167.7,104.5
2018,7,13,17,45,580.0,73.0,2.75,24.25,266.5,122.28,69.94
2018,7,13,18,0,537.0,67.0,2.8,23.8,219.0,81.69,44.06
2018,7,13,18,15,476.5,59.5,2.75,23.2,174.5,44.6,32.88
2018,7,13,18,30,416.0,52.0,2.7,22.6,130.0,37.88,26.9
2018,7,13,18,45,329.0,42.0,2.65,22.0,92.5,31.85,21.28
2018,7,13,19,0,242.0,32.0,2.6,21.4,55.0,24.76,13.78
2018,7,13,19,15,142.0,20.0,2.6,20.95,31.5,15.79,0.0
2018,7,13,19,30,42.0,8.0,2.6,20.5,8.0,7.86,0.0
2018,7,13,19,45,21.0,4.0,2.6,20.1,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.55,19.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,2.15,16.45,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,2.2,16.5,3.0,2.95,0.0
2018,7,14,5,15,37.0,11.5,2.25,16.9,14.0,15.76,0.0
2018,7,14,5,30,62.0,20.0,2.3,17.3,25.0,33.94,15.95
2018,7,14,5,45,72.5,31.0,2.3,17.75,41.0,51.61,33.75
2018,7,14,6,0,83.0,42.0,2.3,18.2,57.0,70.11,50.19
2018,7,14,6,15,61.0,59.0,2.3,18.75,72.0,82.33,61.92
2018,7,14,6,30,39.0,76.0,2.3,19.3,87.0,91.55,70.42
2018,7,14,6,45,23.5,98.0,2.3,19.9,105.0,109.47,85.37
2018,7,14,7,0,8.0,120.0,2.3,20.5,123.0,122.55,95.74
2018,7,14,7,15,21.5,145.0,2.25,21.1,154.5,155.37,122.0
2018,7,14,7,30,35.0,170.0,2.2,21.7,186.0,194.13,152.48
2018,7,14,7,45,66.5,199.0,2.2,22.3,234.0,245.81,192.89
2018,7,14,8,0,98.0,228.0,2.2,22.9,282.0,300.17,234.52
2018,7,14,8,15,252.0,224.0,2.15,23.4,378.5,422.66,329.68
2018,7,14,8,30,406.0,220.0,2.1,23.9,475.0,551.96,425.99
2018,7,14,8,45,617.0,158.5,2.1,24.4,578.0,672.33,514.81
2018,7,14,9,0,828.0,97.0,2.1,24.9,681.0,794.95,597.26
2018,7,14,9,15,839.5,98.5,2.2,25.2,719.5,832.09,620.06
2018,7,14,9,30,851.0,100.0,2.3,25.5,758.0,867.4,642.23
2018,7,14,9,45,860.0,101.5,2.35,25.8,792.0,898.37,660.97
2018,7,14,10,0,869.0,103.0,2.4,26.1,826.0,926.99,678.1
2018,7,14,10,15,876.0,104.5,2.5,26.25,854.5,951.17,693.15
2018,7,14,10,30,883.0,106.0,2.6,26.4,883.0,972.6,706.47
2018,7,14,10,45,888.0,107.0,2.65,26.6,905.0,988.65,715.8
2018,7,14,11,0,893.0,108.0,2.7,26.8,927.0,1001.68,723.29
2018,7,14,11,15,882.0,118.0,2.8,26.8,938.0,1004.93,725.64
2018,7,14,11,30,871.0,128.0,2.9,26.8,949.0,1004.78,725.99
2018,7,14,11,45,888.0,118.0,3.0,26.8,961.0,1009.05,729.3
2018,7,14,12,0,905.0,108.0,3.1,26.8,973.0,1010.12,730.6
2018,7,14,12,15,904.0,109.0,3.15,26.7,973.5,1001.31,725.52
2018,7,14,12,30,903.0,110.0,3.2,26.6,974.0,989.39,718.57
2018,7,14,12,45,900.5,111.0,3.25,26.55,967.0,972.99,708.64
2018,7,14,13,0,898.0,112.0,3.3,26.5,960.0,953.68,696.85
2018,7,14,13,15,895.5,111.0,3.35,26.4,946.0,929.57,682.05
2018,7,14,13,30,893.0,110.0,3.4,26.3,932.0,902.76,665.42
2018,7,14,13,45,889.0,109.0,3.45,26.2,911.5,872.08,646.11
2018,7,14,14,0,885.0,108.0,3.5,26.1,891.0,839.02,625.07
2018,7,14,14,15,879.5,106.5,3.5,25.95,864.0,802.07,601.05
2018,7,14,14,30,874.0,105.0,3.5,25.8,837.0,763.16,575.48
2018,7,14,14,45,866.0,103.0,3.55,25.6,804.0,720.22,547.12
2018,7,14,15,0,858.0,101.0,3.6,25.4,771.0,675.89,517.04
2018,7,14,15,15,847.5,99.5,3.6,25.4,733.0,629.29,482.45
2018,7,14,15,30,837.0,98.0,3.6,25.4,695.0,581.93,446.47
2018,7,14,15,45,824.0,95.0,3.6,24.8,652.5,531.32,408.13
2018,7,14,16,0,811.0,92.0,3.6,24.2,610.0,478.14,366.68
2018,7,14,16,15,794.5,89.0,3.6,23.85,564.5,425.85,324.18
2018,7,14,16,30,778.0,86.0,3.6,23.5,519.0,374.35,281.05
2018,7,14,16,45,755.5,82.5,3.55,23.15,470.5,321.45,235.82
2018,7,14,17,0,733.0,79.0,3.5,22.8,422.0,270.42,191.38
2018,7,14,17,15,703.0,75.0,3.5,22.35,373.0,219.39,147.25
2018,7,14,17,30,673.0,71.0,3.5,21.9,324.0,168.73,104.56
2018,7,14,17,45,631.0,66.0,3.45,21.5,275.5,121.61,68.11
2018,7,14,18,0,589.0,61.0,3.4,21.1,227.0,79.18,40.97
2018,7,14,18,15,528.5,54.5,3.35,20.65,181.5,40.17,29.39
2018,7,14,18,30,468.0,48.0,3.3,20.2,136.0,34.37,24.15
2018,7,14,18,45,376.5,39.0,3.25,19.8,96.5,29.11,19.15
2018,7,14,19,0,285.0,30.0,3.2,19.4,57.0,23.5,12.82
2018,7,14,19,15,169.0,19.0,3.2,19.1,32.5,15.38,0.0
2018,7,14,19,30,53.0,8.0,3.2,18.8,8.0,7.86,0.0
2018,7,14,19,45,26.5,4.0,3.15,18.5,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,4,45,5.5,1.0,2.25,14.7,1.0,0.0,0.0
2018,7,15,5,0,11.0,2.0,2.3,14.8,2.0,1.97,0.0
2018,7,15,5,15,5.5,5.5,2.35,15.25,5.5,6.06,0.0
2018,7,15,5,30,0.0,9.0,2.4,15.7,9.0,8.67,0.32
2018,7,15,5,45,0.0,15.0,2.45,16.15,15.0,14.46,6.17
2018,7,15,6,0,0.0,21.0,2.5,16.6,21.0,20.26,11.3
2018,7,15,6,15,0.0,26.5,2.55,17.15,26.5,25.57,15.93
2018,7,15,6,30,0.0,32.0,2.6,17.7,32.0,30.88,20.47
2018,7,15,6,45,0.0,44.5,2.6,18.2,44.5,42.97,30.62
2018,7,15,7,0,0.0,57.0,2.6,18.7,57.0,55.08,40.62
2018,7,15,7,15,0.0,81.5,2.6,19.2,81.5,78.96,60.21
2018,7,15,7,30,0.0,106.0,2.6,19.7,106.0,103.31,79.84
2018,7,15,7,45,0.5,120.5,2.6,20.2,121.0,117.97,91.29
2018,7,15,8,0,1.0,135.0,2.6,20.7,136.0,132.68,102.63
2018,7,15,8,15,4.0,154.0,2.6,21.15,156.5,153.76,119.01
2018,7,15,8,30,7.0,173.0,2.6,21.6,177.0,175.1,135.37
2018,7,15,8,45,28.5,210.0,2.6,22.05,229.5,235.04,182.21
2018,7,15,9,0,50.0,247.0,2.6,22.5,282.0,292.1,225.78
2018,7,15,9,15,106.0,281.5,2.6,22.85,361.5,385.05,296.65
2018,7,15,9,30,162.0,316.0,2.6,23.2,441.0,473.73,362.3
2018,7,15,9,45,156.5,337.5,2.6,23.55,462.5,494.81,375.72
2018,7,15,10,0,151.0,359.0,2.6,23.9,484.0,514.99,388.69
2018,7,15,10,15,389.0,291.5,2.65,24.1,629.5,689.04,519.18
2018,7,15,10,30,627.0,224.0,2.7,24.3,775.0,857.16,638.77
2018,7,15,10,45,779.0,166.0,2.75,24.5,868.0,948.65,697.51
2018,7,15,11,0,931.0,108.0,2.8,24.7,961.0,1039.12,754.81
2018,7,15,11,15,935.5,108.0,2.85,24.75,977.0,1047.73,759.26
2018,7,15,11,30,940.0,108.0,2.9,24.8,993.0,1053.03,762.48
2018,7,15,11,45,943.0,108.0,3.0,24.85,1002.0,1053.5,763.2
2018,7,15,12,0,946.0,108.0,3.1,24.9,1011.0,1050.61,761.9
2018,7,15,12,15,945.0,109.0,3.15,24.9,1011.5,1041.44,756.38
2018,7,15,12,30,944.0,110.0,3.2,24.9,1012.0,1029.02,748.89
2018,7,15,12,45,941.0,111.0,3.25,24.95,1004.5,1011.5,738.02
2018,7,15,13,0,938.0,112.0,3.3,25.0,997.0,990.94,725.23
2018,7,15,13,15,936.0,111.5,3.35,25.0,983.5,966.87,710.3
2018,7,15,13,30,934.0,111.0,3.4,25.0,970.0,939.95,693.44
2018,7,15,13,45,931.0,108.5,3.45,25.0,948.5,907.46,672.8
2018,7,15,14,0,928.0,106.0,3.5,25.0,927.0,872.43,650.33
2018,7,15,14,15,922.5,105.0,3.5,24.95,899.5,834.47,625.53
2018,7,15,14,30,917.0,104.0,3.5,24.9,872.0,794.43,599.11
2018,7,15,14,45,909.5,102.5,3.55,24.8,838.0,750.59,570.1
2018,7,15,15,0,902.0,101.0,3.6,24.7,804.0,705.22,539.43
2018,7,15,15,15,891.5,98.5,3.6,24.7,764.0,655.7,502.85
2018,7,15,15,30,881.0,96.0,3.6,24.7,724.0,605.35,464.76
2018,7,15,15,45,868.0,93.5,3.55,24.4,680.0,553.07,424.59
2018,7,15,16,0,855.0,91.0,3.5,24.1,636.0,500.66,383.12
2018,7,15,16,15,838.5,88.0,3.5,23.8,588.5,443.59,337.04
2018,7,15,16,30,822.0,85.0,3.5,23.5,541.0,389.78,292.03
2018,7,15,16,45,799.5,81.5,3.5,23.25,491.0,334.52,244.81
2018,7,15,17,0,777.0,78.0,3.5,23.0,441.0,281.11,198.28
2018,7,15,17,15,746.5,73.5,3.45,22.6,389.5,227.11,151.6
2018,7,15,17,30,716.0,69.0,3.4,22.2,338.0,176.27,108.67
2018,7,15,17,45,674.0,64.5,3.35,21.8,288.0,127.49,71.06
2018,7,15,18,0,632.0,60.0,3.3,21.4,238.0,80.28,40.62
2018,7,15,18,15,569.5,54.0,3.2,20.8,190.0,39.4,28.7
2018,7,15,18,30,507.0,48.0,3.1,20.2,142.0,34.48,24.23
2018,7,15,18,45,409.5,39.5,3.0,19.6,101.0,29.68,19.64
2018,7,15,19,0,312.0,31.0,2.9,19.0,60.0,24.61,13.58
2018,7,15,19,15,184.5,19.5,2.9,18.6,34.0,16.0,0.0
2018,7,15,19,30,57.0,8.0,2.9,18.2,8.0,7.86,0.0
2018,7,15,19,45,28.5,4.0,2.85,17.75,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,1.95,14.1,2.0,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.0,14.3,4.0,0.0,0.0
2018,7,16,5,15,131.5,14.0,2.05,14.8,23.5,29.21,0.0
2018,7,16,5,30,238.0,24.0,2.1,15.3,43.0,71.79,34.38
2018,7,16,5,45,165.0,23.5,2.15,15.85,41.0,66.66,42.79
2018,7,16,6,0,92.0,23.0,2.2,16.4,39.0,53.98,36.87
2018,7,16,6,15,46.0,28.0,2.2,17.05,36.0,44.02,30.6
2018,7,16,6,30,0.0,33.0,2.2,17.7,33.0,31.85,21.28
2018,7,16,6,45,0.0,45.5,2.2,18.3,45.5,43.94,31.42
2018,7,16,7,0,0.0,58.0,2.2,18.9,58.0,56.04,41.4
2018,7,16,7,15,0.0,85.0,2.15,19.5,85.0,82.47,63.03
2018,7,16,7,30,0.0,112.0,2.1,20.1,112.0,109.39,84.64
2018,7,16,7,45,0.5,127.5,2.05,20.7,128.0,125.05,96.77
2018,7,16,8,0,1.0,143.0,2.0,21.3,144.0,140.77,108.77
2018,7,16,8,15,8.5,177.0,2.0,21.8,182.5,180.34,139.69
2018,7,16,8,30,16.0,211.0,2.0,22.3,221.0,220.6,170.5
2018,7,16,8,45,53.0,250.0,2.0,22.85,286.5,296.67,229.01
2018,7,16,9,0,90.0,289.0,2.0,23.4,352.0,369.7,283.55
2018,7,16,9,15,215.0,298.5,2.0,23.9,461.0,504.6,384.53
2018,7,16,9,30,340.0,308.0,2.0,24.4,570.0,631.08,475.26
2018,7,16,9,45,592.5,220.0,2.0,24.9,701.5,787.66,587.55
2018,7,16,10,0,845.0,132.0,2.0,25.4,833.0,934.45,682.17
2018,7,16,10,15,893.5,114.5,2.0,25.85,878.5,977.77,706.34
2018,7,16,10,30,942.0,97.0,2.0,26.3,924.0,1019.7,730.33
2018,7,16,10,45,947.0,98.0,2.0,26.7,947.0,1036.6,738.55
2018,7,16,11,0,952.0,99.0,2.0,27.1,970.0,1050.26,745.05
2018,7,16,11,15,955.5,99.0,2.05,27.3,985.5,1058.07,749.27
2018,7,16,11,30,959.0,99.0,2.1,27.5,1001.0,1062.49,751.55
2018,7,16,11,45,960.5,99.5,2.2,27.75,1009.5,1062.02,751.41
2018,7,16,12,0,962.0,100.0,2.3,28.0,1018.0,1058.13,749.25
2018,7,16,12,15,959.5,101.5,2.35,28.0,1017.5,1047.92,743.43
2018,7,16,12,30,957.0,103.0,2.4,28.0,1017.0,1034.43,735.68
2018,7,16,12,45,951.5,106.0,2.5,28.05,1009.0,1016.36,725.48
2018,7,16,13,0,946.0,109.0,2.6,28.1,1001.0,995.28,713.36
2018,7,16,13,15,943.5,108.0,2.65,28.0,986.5,970.1,698.53
2018,7,16,13,30,941.0,107.0,2.7,27.9,972.0,942.05,681.81
2018,7,16,13,45,937.0,106.5,2.8,27.8,951.0,910.46,663.05
2018,7,16,14,0,933.0,106.0,2.9,27.7,930.0,876.34,642.4
2018,7,16,14,15,927.0,104.5,2.95,27.5,901.5,837.31,618.14
2018,7,16,14,30,921.0,103.0,3.0,27.3,873.0,796.22,592.2
2018,7,16,14,45,913.0,101.5,3.0,27.1,839.0,751.85,563.38
2018,7,16,15,0,905.0,100.0,3.0,26.9,805.0,705.97,532.97
2018,7,16,15,15,894.5,98.5,3.0,26.9,765.5,657.23,497.54
2018,7,16,15,30,884.0,97.0,3.0,26.9,726.0,607.65,460.6
2018,7,16,15,45,871.5,93.5,3.0,26.45,681.5,554.51,420.84
2018,7,16,16,0,859.0,90.0,3.0,26.0,637.0,501.21,379.64
2018,7,16,16,15,843.0,87.0,3.0,25.7,589.5,446.91,336.11
2018,7,16,16,30,827.0,84.0,3.0,25.4,542.0,390.24,289.49
2018,7,16,16,45,805.5,80.5,2.95,25.1,492.5,335.02,242.76
2018,7,16,17,0,784.0,77.0,2.9,24.8,443.0,281.53,196.59
2018,7,16,17,15,754.0,73.0,2.85,24.3,391.5,227.7,150.49
2018,7,16,17,30,724.0,69.0,2.8,23.8,340.0,176.96,108.05
2018,7,16,17,45,682.5,64.5,2.8,23.35,289.5,127.8,70.51
2018,7,16,18,0,641.0,60.0,2.8,22.9,239.0,80.14,40.17
2018,7,16,18,15,579.0,53.5,2.6,22.2,190.5,38.38,27.64
2018,7,16,18,30,517.0,47.0,2.4,21.5,142.0,33.68,23.4
2018,7,16,18,45,420.0,39.0,2.25,20.85,101.0,29.31,19.19
2018,7,16,19,0,323.0,31.0,2.1,20.2,60.0,24.73,13.43
2018,7,16,19,15,190.0,19.5,2.1,19.75,34.0,16.11,0.0
2018,7,16,19,30,57.0,8.0,2.1,19.3,8.0,7.86,0.0
2018,7,16,19,45,28.5,4.0,2.1,18.9,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.65,14.85,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.7,15.0,3.0,0.0,0.0
2018,7,17,5,15,72.5,10.5,1.75,15.55,15.5,18.73,0.0
2018,7,17,5,30,123.0,18.0,1.8,16.1,28.0,43.87,18.73
2018,7,17,5,45,83.0,22.5,1.85,16.7,31.0,44.03,27.16
2018,7,17,6,0,43.0,27.0,1.9,17.3,34.0,39.84,26.32
2018,7,17,6,15,21.5,36.5,1.85,17.9,40.0,42.74,29.85
2018,7,17,6,30,0.0,46.0,1.8,18.5,46.0,44.43,31.76
2018,7,17,6,45,0.5,66.0,1.75,19.1,66.0,64.12,48.14
2018,7,17,7,0,1.0,86.0,1.7,19.7,86.0,84.26,64.61
2018,7,17,7,15,7.5,120.5,1.65,20.45,123.5,122.54,95.56
2018,7,17,7,30,14.0,155.0,1.6,21.2,161.0,161.65,126.42
2018,7,17,7,45,15.0,171.0,1.6,21.9,178.5,178.72,139.16
2018,7,17,8,0,16.0,187.0,1.6,22.6,196.0,195.87,151.78
2018,7,17,8,15,26.5,213.0,1.55,23.25,229.0,235.99,182.18
2018,7,17,8,30,37.0,239.0,1.5,23.9,262.0,271.82,208.61
2018,7,17,8,45,51.0,267.5,1.45,24.55,302.0,313.77,239.2
2018,7,17,9,0,65.0,296.0,1.4,25.2,342.0,356.55,269.69
2018,7,17,9,15,103.5,326.5,1.45,25.75,404.0,423.15,317.93
2018,7,17,9,30,142.0,357.0,1.5,26.3,466.0,499.73,371.81
2018,7,17,9,45,299.0,326.5,1.5,26.85,570.0,621.22,459.27
2018,7,17,10,0,456.0,296.0,1.5,27.4,674.0,749.62,547.32
2018,7,17,10,15,653.5,219.5,1.55,27.75,781.5,868.45,627.97
2018,7,17,10,30,851.0,143.0,1.6,28.1,889.0,979.25,695.99
2018,7,17,10,45,896.5,124.0,1.65,28.45,927.5,1013.91,715.22
2018,7,17,11,0,942.0,105.0,1.7,28.8,966.0,1046.34,733.83
2018,7,17,11,15,945.5,105.5,1.8,28.95,982.0,1054.6,738.96
2018,7,17,11,30,949.0,106.0,1.9,29.1,998.0,1059.5,742.39
2018,7,17,11,45,951.5,106.0,1.95,29.3,1006.5,1059.5,742.12
2018,7,17,12,0,954.0,106.0,2.0,29.5,1015.0,1056.11,739.92
2018,7,17,12,15,950.5,109.0,2.1,29.5,1015.0,1046.47,735.22
2018,7,17,12,30,947.0,112.0,2.2,29.5,1015.0,1033.57,728.57
2018,7,17,12,45,940.5,115.0,2.25,29.55,1006.5,1014.65,717.49
2018,7,17,13,0,934.0,118.0,2.3,29.6,998.0,992.77,704.61
2018,7,17,13,15,931.0,117.5,2.4,29.5,983.5,967.84,690.69
2018,7,17,13,30,928.0,117.0,2.5,29.4,969.0,940.09,674.84
2018,7,17,13,45,923.5,116.0,2.55,29.3,947.5,907.89,655.53
2018,7,17,14,0,919.0,115.0,2.6,29.2,926.0,873.24,634.47
2018,7,17,14,15,913.0,113.5,2.65,29.0,898.0,834.62,610.8
2018,7,17,14,30,907.0,112.0,2.7,28.8,870.0,793.98,585.49
2018,7,17,14,45,892.0,112.5,2.75,28.55,832.5,746.99,555.58
2018,7,17,15,0,877.0,113.0,2.8,28.3,795.0,699.08,523.85
2018,7,17,15,15,872.5,108.5,2.8,28.3,758.0,652.42,490.31
2018,7,17,15,30,868.0,104.0,2.8,28.3,721.0,604.44,454.91
2018,7,17,15,45,854.5,101.5,2.85,27.8,677.0,552.39,416.48
2018,7,17,16,0,841.0,99.0,2.9,27.3,633.0,497.88,374.96
2018,7,17,16,15,823.5,95.5,2.9,26.95,585.5,443.02,331.43
2018,7,17,16,30,806.0,92.0,2.9,26.6,538.0,389.03,287.23
2018,7,17,16,45,782.5,88.0,2.9,26.25,487.5,333.74,240.98
2018,7,17,17,0,759.0,84.0,2.9,25.9,437.0,280.43,195.47
2018,7,17,17,15,727.5,80.0,2.9,25.4,386.0,227.59,150.62
2018,7,17,17,30,696.0,76.0,2.9,24.9,335.0,175.02,107.15
2018,7,17,17,45,651.5,70.0,2.85,24.4,284.0,125.46,69.66
2018,7,17,18,0,607.0,64.0,2.8,23.9,233.0,80.92,41.92
2018,7,17,18,15,541.5,57.5,2.65,23.15,185.5,41.03,29.78
2018,7,17,18,30,476.0,51.0,2.5,22.4,138.0,37.39,26.46
2018,7,17,18,45,376.5,41.0,2.35,21.7,97.0,31.32,20.77
2018,7,17,19,0,277.0,31.0,2.2,21.0,56.0,24.84,13.27
2018,7,17,19,15,156.5,18.5,2.2,20.65,31.0,14.65,0.0
2018,7,17,19,30,36.0,6.0,2.2,20.3,6.0,5.9,0.0
2018,7,17,19,45,18.0,3.0,2.2,19.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.2,16.95,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.2,17.2,2.0,0.0,0.0
2018,7,18,5,15,125.5,15.0,1.3,17.9,24.0,29.11,0.0
2018,7,18,5,30,236.0,28.0,1.4,18.6,46.0,74.0,32.43
2018,7,18,5,45,252.5,32.5,1.45,19.35,64.0,97.84,63.47
2018,7,18,6,0,269.0,37.0,1.5,20.1,82.0,121.14,85.66
2018,7,18,6,15,192.0,43.5,1.45,20.65,81.0,115.18,85.56
2018,7,18,6,30,115.0,50.0,1.4,21.2,80.0,98.76,74.94
2018,7,18,6,45,60.0,76.0,1.35,21.8,92.0,105.4,81.28
2018,7,18,7,0,5.0,102.0,1.3,22.4,104.0,102.57,78.73
2018,7,18,7,15,32.5,139.5,1.2,23.1,154.0,159.45,124.22
2018,7,18,7,30,60.0,177.0,1.1,23.8,204.0,216.46,168.51
2018,7,18,7,45,124.0,201.5,1.0,24.45,265.5,290.58,225.35
2018,7,18,8,0,188.0,226.0,0.9,25.1,327.0,364.77,280.37
2018,7,18,8,15,365.5,205.0,0.85,25.65,424.5,482.62,368.06
2018,7,18,8,30,543.0,184.0,0.8,26.2,522.0,615.76,462.01
2018,7,18,8,45,670.0,153.5,0.75,26.75,601.5,707.34,523.0
2018,7,18,9,0,797.0,123.0,0.7,27.3,681.0,799.81,579.55
2018,7,18,9,15,836.0,114.5,0.75,27.6,729.5,849.0,608.64
2018,7,18,9,30,875.0,106.0,0.8,27.9,778.0,893.32,634.81
2018,7,18,9,45,879.5,110.0,0.85,28.25,811.5,923.59,651.9
2018,7,18,10,0,884.0,114.0,0.9,28.6,845.0,951.19,667.44
2018,7,18,10,15,885.5,118.5,1.0,28.8,872.5,973.65,681.13
2018,7,18,10,30,887.0,123.0,1.1,29.0,900.0,993.08,693.07
2018,7,18,10,45,765.0,199.5,1.15,29.2,881.5,973.04,680.17
2018,7,18,11,0,643.0,276.0,1.2,29.4,863.0,936.88,656.91
2018,7,18,11,15,681.0,259.5,1.3,29.45,890.5,959.8,673.35
2018,7,18,11,30,719.0,243.0,1.4,29.5,918.0,980.33,686.7
2018,7,18,11,45,702.5,257.5,1.5,29.6,921.5,975.49,684.38
2018,7,18,12,0,686.0,272.0,1.6,29.7,925.0,967.89,680.63
2018,7,18,12,15,800.5,198.0,1.75,29.7,960.5,993.61,698.57
2018,7,18,12,30,915.0,124.0,1.9,29.7,996.0,1014.33,713.06
2018,7,18,12,45,821.5,183.5,2.0,29.7,962.0,973.34,688.66
2018,7,18,13,0,728.0,243.0,2.1,29.7,928.0,930.1,663.07
2018,7,18,13,15,782.0,204.5,2.2,29.6,930.5,920.34,658.84
2018,7,18,13,30,836.0,166.0,2.3,29.5,933.0,908.88,653.19
2018,7,18,13,45,808.5,176.5,2.35,29.45,904.5,869.97,629.14
2018,7,18,14,0,781.0,187.0,2.4,29.4,876.0,830.18,604.47
2018,7,18,14,15,763.0,188.5,2.45,29.25,844.0,789.04,578.82
2018,7,18,14,30,745.0,190.0,2.5,29.1,812.0,746.47,551.02
2018,7,18,14,45,745.0,179.0,2.55,29.0,779.5,704.34,522.91
2018,7,18,15,0,745.0,168.0,2.6,28.9,747.0,660.58,492.95
2018,7,18,15,15,763.0,150.5,2.6,28.9,717.0,621.9,465.59
2018,7,18,15,30,781.0,133.0,2.6,28.9,687.0,579.13,434.47
2018,7,18,15,45,765.5,127.0,2.65,28.45,642.0,526.38,395.74
2018,7,18,16,0,750.0,121.0,2.7,28.0,597.0,473.98,356.03
2018,7,18,16,15,751.5,110.0,2.75,27.55,556.0,424.85,317.35
2018,7,18,16,30,753.0,99.0,2.8,27.1,515.0,374.78,276.49
2018,7,18,16,45,726.0,93.0,2.9,26.65,463.0,319.26,230.66
2018,7,18,17,0,699.0,87.0,3.0,26.2,411.0,263.55,183.89
2018,7,18,17,15,683.0,83.0,3.05,25.55,369.0,217.06,143.87
2018,7,18,17,30,667.0,79.0,3.1,24.9,327.0,172.15,106.08
2018,7,18,17,45,620.0,73.0,3.1,24.2,276.5,123.89,69.83
2018,7,18,18,0,573.0,67.0,3.1,23.5,226.0,80.93,43.3
2018,7,18,18,15,496.5,59.5,3.0,22.8,177.0,42.05,30.7
2018,7,18,18,30,420.0,52.0,2.9,22.1,128.0,38.41,27.34
2018,7,18,18,45,307.0,41.5,2.85,21.35,88.0,31.9,21.26
2018,7,18,19,0,194.0,31.0,2.8,20.6,48.0,24.12,12.52
2018,7,18,19,15,108.0,18.0,2.7,20.25,26.5,17.69,0.0
2018,7,18,19,30,22.0,5.0,2.6,19.9,5.0,4.91,0.0
2018,7,18,19,45,11.0,2.5,2.5,19.55,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,1.5,16.5,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,19,5,15,124.0,14.5,1.65,17.15,23.0,28.27,0.0
2018,7,19,5,30,233.0,27.0,1.8,17.6,44.0,71.9,29.57
2018,7,19,5,45,271.0,34.0,2.0,18.05,68.0,103.14,67.15
2018,7,19,6,0,309.0,41.0,2.2,18.5,92.0,136.15,97.16
2018,7,19,6,15,230.0,40.5,2.2,18.85,86.0,123.91,92.6
2018,7,19,6,30,151.0,40.0,2.2,19.2,80.0,105.17,80.51
2018,7,19,6,45,75.5,54.0,2.25,19.5,74.0,88.54,68.21
2018,7,19,7,0,0.0,68.0,2.3,19.8,68.0,65.73,49.26
2018,7,19,7,15,0.0,96.0,2.25,20.2,96.0,93.58,72.0
2018,7,19,7,30,0.0,124.0,2.2,20.6,124.0,121.64,94.44
2018,7,19,7,45,1.0,138.5,2.1,20.95,139.0,136.6,106.0
2018,7,19,8,0,2.0,153.0,2.0,21.3,154.0,151.66,117.5
2018,7,19,8,15,10.0,183.0,1.9,21.8,189.0,187.61,145.42
2018,7,19,8,30,18.0,213.0,1.8,22.3,224.0,224.23,173.29
2018,7,19,8,45,59.5,253.0,1.7,22.8,294.0,305.11,235.34
2018,7,19,9,0,101.0,293.0,1.6,23.3,364.0,383.12,293.17
2018,7,19,9,15,397.5,235.0,1.55,23.9,536.5,601.22,457.31
2018,7,19,9,30,694.0,177.0,1.5,24.5,709.0,816.59,605.94
2018,7,19,9,45,796.0,145.5,1.45,25.1,782.5,890.15,648.79
2018,7,19,10,0,898.0,114.0,1.4,25.7,856.0,963.87,691.77
2018,7,19,10,15,905.0,115.5,1.45,26.15,885.5,988.71,704.99
2018,7,19,10,30,912.0,117.0,1.5,26.6,915.0,1010.68,717.0
2018,7,19,10,45,916.5,119.0,1.55,27.0,938.0,1027.72,726.13
2018,7,19,11,0,921.0,121.0,1.6,27.4,961.0,1041.59,733.43
2018,7,19,11,15,924.0,122.0,1.7,27.7,976.5,1049.7,738.32
2018,7,19,11,30,927.0,123.0,1.8,28.0,992.0,1054.5,741.32
2018,7,19,11,45,928.0,123.5,1.9,28.25,1000.0,1053.47,740.97
2018,7,19,12,0,929.0,124.0,2.0,28.5,1008.0,1049.12,738.71
2018,7,19,12,15,930.0,124.0,2.1,28.6,1009.0,1040.99,734.61
2018,7,19,12,30,931.0,124.0,2.2,28.7,1010.0,1029.6,728.55
2018,7,19,12,45,931.0,122.5,2.3,28.75,1003.5,1012.58,719.14
2018,7,19,13,0,931.0,121.0,2.4,28.8,997.0,992.45,707.77
2018,7,19,13,15,922.0,124.0,2.55,28.65,980.5,965.51,693.01
2018,7,19,13,30,913.0,127.0,2.7,28.5,964.0,936.02,676.4
2018,7,19,13,45,901.0,130.0,2.8,28.3,940.0,901.59,656.06
2018,7,19,14,0,889.0,133.0,2.9,28.1,916.0,865.18,634.13
2018,7,19,14,15,893.0,126.0,3.0,27.7,891.5,830.11,613.28
2018,7,19,14,30,897.0,119.0,3.1,27.3,867.0,792.39,590.26
2018,7,19,14,45,885.5,118.0,3.15,26.9,831.0,746.77,561.15
2018,7,19,15,0,874.0,117.0,3.2,26.5,795.0,699.98,529.83
2018,7,19,15,15,863.5,114.0,3.2,26.5,755.5,651.0,494.12
2018,7,19,15,30,853.0,111.0,3.2,26.5,716.0,599.63,455.82
2018,7,19,15,45,837.0,109.0,3.2,25.7,671.5,546.97,416.8
2018,7,19,16,0,821.0,107.0,3.2,24.9,627.0,494.56,376.58
2018,7,19,16,15,799.0,105.0,3.15,24.55,579.0,440.07,332.74
2018,7,19,16,30,777.0,103.0,3.1,24.2,531.0,386.94,288.76
2018,7,19,16,45,749.5,99.5,3.05,23.8,480.5,329.59,240.7
2018,7,19,17,0,722.0,96.0,3.0,23.4,430.0,277.07,195.67
2018,7,19,17,15,686.0,90.5,2.95,22.95,378.0,223.59,150.26
2018,7,19,17,30,650.0,85.0,2.9,22.5,326.0,173.9,109.12
2018,7,19,17,45,601.0,79.0,2.85,22.1,275.5,126.36,73.27
2018,7,19,18,0,552.0,73.0,2.8,21.7,225.0,84.4,47.36
2018,7,19,18,15,488.0,64.5,2.65,21.1,178.5,46.42,34.71
2018,7,19,18,30,424.0,56.0,2.5,20.5,132.0,42.37,30.94
2018,7,19,18,45,330.0,44.5,2.35,19.9,92.5,35.05,24.03
2018,7,19,19,0,236.0,33.0,2.2,19.3,53.0,25.87,13.67
2018,7,19,19,15,132.5,19.0,2.2,18.9,29.0,18.68,0.0
2018,7,19,19,30,29.0,5.0,2.2,18.5,5.0,4.91,0.0
2018,7,19,19,45,14.5,2.5,2.15,18.1,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,0.5,1.15,13.5,0.5,0.0,0.0
2018,7,20,5,0,9.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,20,5,15,53.0,12.0,1.3,14.15,15.5,17.71,0.0
2018,7,20,5,30,97.0,23.0,1.4,14.7,30.0,42.29,15.22
2018,7,20,5,45,72.5,37.5,1.55,15.2,45.0,56.57,37.48
2018,7,20,6,0,48.0,52.0,1.7,15.7,60.0,68.81,50.24
2018,7,20,6,15,52.0,73.5,1.7,16.3,85.0,92.39,70.8
2018,7,20,6,30,56.0,95.0,1.7,16.9,110.0,118.91,93.44
2018,7,20,6,45,98.0,117.0,1.75,17.45,149.5,166.69,132.95
2018,7,20,7,0,140.0,139.0,1.8,18.0,189.0,215.03,172.46
2018,7,20,7,15,190.0,157.5,1.85,18.55,236.0,267.76,214.96
2018,7,20,7,30,240.0,176.0,1.9,19.1,283.0,330.82,264.72
2018,7,20,7,45,314.0,183.5,1.9,19.65,341.0,395.88,315.33
2018,7,20,8,0,388.0,191.0,1.9,20.2,399.0,474.0,374.48
2018,7,20,8,15,549.5,165.0,1.95,20.65,489.5,577.54,453.15
2018,7,20,8,30,711.0,139.0,2.0,21.1,580.0,696.62,540.22
2018,7,20,8,45,738.0,140.0,2.05,21.6,627.0,745.53,571.67
2018,7,20,9,0,765.0,141.0,2.1,22.1,674.0,791.65,601.14
2018,7,20,9,15,754.0,153.5,2.15,22.45,704.5,822.57,620.15
2018,7,20,9,30,743.0,166.0,2.2,22.8,735.0,847.77,635.29
2018,7,20,9,45,751.5,170.5,2.25,23.15,768.5,879.02,654.48
2018,7,20,10,0,760.0,175.0,2.3,23.5,802.0,904.51,669.66
2018,7,20,10,15,733.0,197.0,2.35,23.75,819.0,919.81,678.39
2018,7,20,10,30,706.0,219.0,2.4,24.0,836.0,927.59,682.32
2018,7,20,10,45,748.0,202.5,2.45,24.25,871.0,959.1,701.97
2018,7,20,11,0,790.0,186.0,2.5,24.5,906.0,984.94,717.62
2018,7,20,11,15,779.0,196.0,2.55,24.6,915.5,987.22,718.52
2018,7,20,11,30,768.0,206.0,2.6,24.7,925.0,986.39,717.75
2018,7,20,11,45,774.5,203.0,2.65,24.8,933.5,986.99,718.04
2018,7,20,12,0,781.0,200.0,2.7,24.9,942.0,984.71,716.54
2018,7,20,12,15,813.5,177.5,2.75,24.9,951.0,985.47,717.43
2018,7,20,12,30,846.0,155.0,2.8,24.9,960.0,977.65,712.81
2018,7,20,12,45,850.0,150.5,2.8,24.9,954.0,962.69,703.26
2018,7,20,13,0,854.0,146.0,2.8,24.9,948.0,944.79,691.91
2018,7,20,13,15,850.0,144.5,2.85,24.8,933.0,919.59,676.44
2018,7,20,13,30,846.0,143.0,2.9,24.7,918.0,891.89,659.29
2018,7,20,13,45,841.0,141.0,2.95,24.65,896.0,860.47,639.41
2018,7,20,14,0,836.0,139.0,3.0,24.6,874.0,826.87,617.92
2018,7,20,14,15,828.0,137.0,3.0,24.4,846.0,789.86,593.96
2018,7,20,14,30,820.0,135.0,3.0,24.2,818.0,749.68,567.58
2018,7,20,14,45,810.0,132.5,3.05,24.05,784.0,706.16,538.67
2018,7,20,15,0,800.0,130.0,3.1,23.9,750.0,661.57,506.94
2018,7,20,15,15,787.5,127.5,3.1,23.9,711.5,614.55,472.11
2018,7,20,15,30,775.0,125.0,3.1,23.9,673.0,567.13,436.14
2018,7,20,15,45,757.5,122.0,3.1,23.35,630.0,516.39,397.66
2018,7,20,16,0,740.0,119.0,3.1,22.8,587.0,466.19,358.4
2018,7,20,16,15,717.0,115.5,3.05,22.5,540.0,411.6,314.29
2018,7,20,16,30,694.0,112.0,3.0,22.2,493.0,360.64,271.85
2018,7,20,16,45,665.0,107.5,2.95,21.85,444.5,308.64,227.88
2018,7,20,17,0,636.0,103.0,2.9,21.5,396.0,259.31,185.51
2018,7,20,17,15,599.0,97.5,2.85,21.15,347.5,210.26,143.76
2018,7,20,17,30,562.0,92.0,2.8,20.8,299.0,165.16,106.44
2018,7,20,17,45,513.0,84.5,2.75,20.4,251.5,121.13,73.24
2018,7,20,18,0,464.0,77.0,2.7,20.0,204.0,82.69,49.21
2018,7,20,18,15,399.5,66.5,2.65,19.6,160.0,48.22,36.5
2018,7,20,18,30,335.0,56.0,2.6,19.2,116.0,41.7,30.51
2018,7,20,18,45,251.5,43.0,2.55,18.85,80.0,32.77,22.17
2018,7,20,19,0,168.0,30.0,2.5,18.5,44.0,23.37,11.56
2018,7,20,19,15,93.0,17.0,2.45,18.25,24.0,16.71,0.0
2018,7,20,19,30,18.0,4.0,2.4,18.0,4.0,3.93,0.0
2018,7,20,19,45,9.0,2.0,2.4,17.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.4,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.5,1.0,0.0,0.0
2018,7,21,5,15,50.0,12.5,1.65,15.85,15.5,17.79,0.0
2018,7,21,5,30,94.0,24.0,1.7,16.2,30.0,42.76,13.79
2018,7,21,5,45,85.0,37.0,1.75,16.6,46.0,61.34,40.46
2018,7,21,6,0,76.0,50.0,1.8,17.0,62.0,74.12,53.48
2018,7,21,6,15,92.5,68.5,1.85,17.5,88.5,103.03,78.41
2018,7,21,6,30,109.0,87.0,1.9,18.0,115.0,133.56,104.53
2018,7,21,6,45,109.5,111.0,1.95,18.5,144.5,164.93,130.98
2018,7,21,7,0,110.0,135.0,2.0,19.0,174.0,196.15,156.58
2018,7,21,7,15,285.0,134.0,2.05,19.5,256.0,297.42,238.92
2018,7,21,7,30,460.0,133.0,2.1,20.0,338.0,417.36,333.87
2018,7,21,7,45,559.0,124.5,2.1,20.5,403.0,494.77,393.32
2018,7,21,8,0,658.0,116.0,2.1,21.0,468.0,576.96,455.01
