Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,680.5,120.0,2.15,21.45,513.5,625.26,489.5
2018,7,21,8,30,703.0,124.0,2.2,21.9,559.0,673.71,523.07
2018,7,21,8,45,721.0,127.0,2.25,22.35,601.5,717.37,551.75
2018,7,21,9,0,739.0,130.0,2.3,22.8,644.0,758.09,577.96
2018,7,21,9,15,747.0,135.5,2.3,23.15,681.0,794.12,600.46
2018,7,21,9,30,755.0,141.0,2.3,23.5,718.0,828.29,621.47
2018,7,21,9,45,758.5,148.0,2.35,23.9,750.0,857.93,639.49
2018,7,21,10,0,762.0,155.0,2.4,24.3,782.0,885.16,655.82
2018,7,21,10,15,771.0,156.5,2.45,24.55,810.0,909.32,670.45
2018,7,21,10,30,780.0,158.0,2.5,24.8,838.0,931.06,683.51
2018,7,21,10,45,787.5,158.5,2.55,25.1,860.0,947.73,693.14
2018,7,21,11,0,795.0,159.0,2.6,25.4,882.0,961.7,701.09
2018,7,21,11,15,799.5,160.0,2.65,25.55,897.5,970.38,706.13
2018,7,21,11,30,804.0,161.0,2.7,25.7,913.0,976.14,709.41
2018,7,21,11,45,807.0,160.5,2.8,25.8,921.0,975.9,709.49
2018,7,21,12,0,810.0,160.0,2.9,25.9,929.0,972.69,707.78
2018,7,21,12,15,818.0,155.0,2.95,25.95,932.0,966.84,704.19
2018,7,21,12,30,826.0,150.0,3.0,26.0,935.0,953.14,695.57
2018,7,21,12,45,799.5,164.5,3.05,26.0,920.0,932.84,682.85
2018,7,21,13,0,773.0,179.0,3.1,26.0,905.0,905.63,665.59
2018,7,21,13,15,807.0,155.5,3.1,25.9,903.0,894.34,658.89
2018,7,21,13,30,841.0,132.0,3.1,25.8,901.0,876.53,647.76
2018,7,21,13,45,838.0,129.5,3.15,25.7,881.0,846.51,628.75
2018,7,21,14,0,835.0,127.0,3.2,25.6,861.0,814.2,608.13
2018,7,21,14,15,829.5,125.0,3.2,25.45,834.5,778.23,584.68
2018,7,21,14,30,824.0,123.0,3.2,25.3,808.0,740.43,559.76
2018,7,21,14,45,817.0,119.5,3.2,25.15,775.5,698.47,531.65
2018,7,21,15,0,810.0,116.0,3.2,25.0,743.0,655.16,501.08
2018,7,21,15,15,798.5,114.0,3.2,25.0,705.5,608.07,466.2
2018,7,21,15,30,787.0,112.0,3.2,25.0,668.0,561.22,430.63
2018,7,21,15,45,774.0,108.0,3.25,24.55,626.0,511.38,392.77
2018,7,21,16,0,761.0,104.0,3.3,24.1,584.0,461.61,353.73
2018,7,21,16,15,743.5,100.0,3.25,23.75,539.0,410.21,311.96
2018,7,21,16,30,726.0,96.0,3.2,23.4,494.0,359.78,269.79
2018,7,21,16,45,704.0,91.5,3.2,23.1,447.0,308.64,226.18
2018,7,21,17,0,682.0,87.0,3.2,22.8,400.0,256.77,181.38
2018,7,21,17,15,649.5,82.0,3.15,22.4,351.5,206.69,138.43
2018,7,21,17,30,617.0,77.0,3.1,22.0,303.0,160.02,99.52
2018,7,21,17,45,573.0,70.5,3.05,21.6,255.5,114.41,65.0
2018,7,21,18,0,529.0,64.0,3.0,21.2,208.0,73.77,39.95
2018,7,21,18,15,465.0,56.5,2.9,20.75,164.0,39.5,28.75
2018,7,21,18,30,401.0,49.0,2.8,20.3,120.0,35.99,25.44
2018,7,21,18,45,306.5,39.0,2.7,19.9,83.0,29.87,19.58
2018,7,21,19,0,212.0,29.0,2.6,19.5,46.0,22.6,10.59
2018,7,21,19,15,115.5,16.5,2.55,19.2,25.0,16.22,0.0
2018,7,21,19,30,19.0,4.0,2.5,18.9,4.0,3.93,0.0
2018,7,21,19,45,9.5,2.0,2.45,18.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,16.15,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,16.2,2.0,0.0,0.0
2018,7,22,5,15,55.0,11.0,1.85,16.55,14.5,16.79,0.0
2018,7,22,5,30,102.0,20.0,1.9,16.9,27.0,41.23,10.9
2018,7,22,5,45,80.0,24.0,1.9,17.25,32.0,44.88,27.32
2018,7,22,6,0,58.0,28.0,1.9,17.6,37.0,47.09,31.65
2018,7,22,6,15,29.0,38.5,1.95,18.1,43.0,47.14,33.24
2018,7,22,6,30,0.0,49.0,2.0,18.6,49.0,47.34,34.14
2018,7,22,6,45,0.5,67.0,2.0,19.1,67.0,65.19,49.04
2018,7,22,7,0,1.0,85.0,2.0,19.6,85.0,83.34,63.91
2018,7,22,7,15,10.0,120.0,2.0,20.15,124.0,123.5,96.57
2018,7,22,7,30,19.0,155.0,2.0,20.7,163.0,164.72,129.43
2018,7,22,7,45,45.0,185.0,2.05,21.25,208.0,217.45,171.09
2018,7,22,8,0,71.0,215.0,2.1,21.8,253.0,268.11,210.3
2018,7,22,8,15,182.0,226.0,2.1,22.3,335.5,367.3,288.0
2018,7,22,8,30,293.0,237.0,2.1,22.8,418.0,476.15,370.28
2018,7,22,8,45,553.0,169.5,2.1,23.3,542.0,630.58,486.88
2018,7,22,9,0,813.0,102.0,2.1,23.8,666.0,788.07,595.92
2018,7,22,9,15,822.5,105.5,2.15,24.2,704.5,821.2,615.18
2018,7,22,9,30,832.0,109.0,2.2,24.6,743.0,856.63,636.94
2018,7,22,9,45,838.0,112.5,2.25,24.95,776.5,886.75,655.08
2018,7,22,10,0,844.0,116.0,2.3,25.3,810.0,914.4,671.52
2018,7,22,10,15,845.0,120.5,2.35,25.5,836.0,935.72,684.2
2018,7,22,10,30,846.0,125.0,2.4,25.7,862.0,954.12,695.05
2018,7,22,10,45,723.0,205.5,2.45,25.95,846.5,937.31,682.97
2018,7,22,11,0,600.0,286.0,2.5,26.2,831.0,903.89,658.46
2018,7,22,11,15,637.5,269.0,2.6,26.25,857.0,925.64,674.45
2018,7,22,11,30,675.0,252.0,2.7,26.3,883.0,945.09,688.0
2018,7,22,11,45,762.0,197.5,2.75,26.35,915.5,968.62,703.14
2018,7,22,12,0,849.0,143.0,2.8,26.4,948.0,988.25,715.74
2018,7,22,12,15,869.0,129.0,2.9,26.35,953.5,985.37,714.61
2018,7,22,12,30,889.0,115.0,3.0,26.3,959.0,979.1,711.56
2018,7,22,12,45,889.0,114.0,3.05,26.3,952.5,963.25,701.82
2018,7,22,13,0,889.0,113.0,3.1,26.3,946.0,944.43,690.23
2018,7,22,13,15,886.5,111.5,3.15,26.25,932.0,919.92,675.05
2018,7,22,13,30,884.0,110.0,3.2,26.2,918.0,892.72,658.05
2018,7,22,13,45,880.5,108.5,3.25,26.15,897.5,862.08,638.66
2018,7,22,14,0,877.0,107.0,3.3,26.1,877.0,829.04,617.52
2018,7,22,14,15,871.0,106.0,3.3,25.95,850.0,792.25,593.63
2018,7,22,14,30,865.0,105.0,3.3,25.8,823.0,753.54,568.2
2018,7,22,14,45,857.0,102.5,3.35,25.65,789.5,710.23,539.48
2018,7,22,15,0,849.0,100.0,3.4,25.5,756.0,665.54,508.84
2018,7,22,15,15,838.5,98.0,3.4,25.5,718.0,618.6,474.0
2018,7,22,15,30,828.0,96.0,3.4,25.5,680.0,570.91,437.75
2018,7,22,15,45,814.5,93.5,3.4,25.05,637.5,520.65,399.35
2018,7,22,16,0,801.0,91.0,3.4,24.6,595.0,467.94,357.95
2018,7,22,16,15,784.0,87.5,3.4,24.35,549.0,415.2,314.96
2018,7,22,16,30,767.0,84.0,3.4,24.1,503.0,363.33,271.43
2018,7,22,16,45,744.0,80.5,3.4,23.8,455.0,310.62,226.36
2018,7,22,17,0,721.0,77.0,3.4,23.5,407.0,259.87,182.2
2018,7,22,17,15,690.0,72.5,3.35,23.15,358.0,208.67,138.1
2018,7,22,17,30,659.0,68.0,3.3,22.8,309.0,158.09,95.89
2018,7,22,17,45,615.5,63.5,3.25,22.45,261.0,112.01,61.17
2018,7,22,18,0,572.0,59.0,3.2,22.1,213.0,70.81,36.43
2018,7,22,18,15,509.0,52.0,3.15,21.65,168.0,35.77,25.4
2018,7,22,18,30,446.0,45.0,3.1,21.2,123.0,32.5,22.31
2018,7,22,18,45,351.5,35.5,3.0,20.75,85.0,26.67,16.77
2018,7,22,19,0,257.0,26.0,2.9,20.3,47.0,20.45,8.63
2018,7,22,19,15,145.0,15.5,2.85,20.0,25.5,15.24,0.0
2018,7,22,19,30,33.0,5.0,2.8,19.7,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.75,19.4,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.1,15.6,2.0,0.0,0.0
2018,7,23,5,15,85.5,11.5,2.1,16.05,16.5,20.47,0.0
2018,7,23,5,30,157.0,21.0,2.1,16.5,31.0,50.82,11.39
2018,7,23,5,45,293.0,31.5,2.1,16.95,70.5,103.77,66.0
2018,7,23,6,0,429.0,42.0,2.1,17.4,110.0,167.67,118.8
2018,7,23,6,15,364.0,53.0,2.1,18.05,125.0,182.34,137.16
2018,7,23,6,30,299.0,64.0,2.1,18.7,140.0,187.51,145.88
2018,7,23,6,45,195.5,96.0,2.05,19.35,150.0,189.22,149.88
2018,7,23,7,0,92.0,128.0,2.0,20.0,160.0,179.77,142.65
2018,7,23,7,15,217.5,140.0,2.0,20.65,232.0,267.99,214.04
2018,7,23,7,30,343.0,152.0,2.0,21.3,304.0,363.39,289.36
2018,7,23,7,45,551.0,119.5,2.0,22.0,397.0,483.47,382.69
2018,7,23,8,0,759.0,87.0,2.0,22.7,490.0,609.77,477.46
2018,7,23,8,15,787.0,87.5,1.95,23.25,539.5,662.31,512.52
2018,7,23,8,30,815.0,88.0,1.9,23.8,589.0,711.54,544.01
2018,7,23,8,45,830.5,89.5,1.9,24.4,633.0,755.57,571.41
2018,7,23,9,0,846.0,91.0,1.9,25.0,677.0,798.44,597.52
2018,7,23,9,15,858.0,93.0,1.95,25.4,717.0,837.46,621.51
2018,7,23,9,30,870.0,95.0,2.0,25.8,757.0,874.61,644.02
2018,7,23,9,45,880.0,96.0,2.05,26.25,792.0,906.77,662.93
2018,7,23,10,0,890.0,97.0,2.1,26.7,827.0,936.55,680.19
2018,7,23,10,15,897.0,98.0,2.2,26.95,856.0,960.91,694.96
2018,7,23,10,30,904.0,99.0,2.3,27.2,885.0,982.42,707.97
2018,7,23,10,45,909.5,99.5,2.35,27.5,907.5,998.97,717.22
2018,7,23,11,0,915.0,100.0,2.4,27.8,930.0,1012.41,724.59
2018,7,23,11,15,918.0,100.5,2.5,27.95,945.5,1020.16,729.42
2018,7,23,11,30,921.0,101.0,2.6,28.1,961.0,1024.63,732.32
2018,7,23,11,45,923.0,101.5,2.7,28.3,969.5,1024.78,732.45
2018,7,23,12,0,925.0,102.0,2.8,28.5,978.0,1021.61,730.6
2018,7,23,12,15,922.0,104.0,2.85,28.6,977.5,1011.76,724.45
2018,7,23,12,30,919.0,106.0,2.9,28.7,977.0,998.73,716.4
2018,7,23,12,45,913.5,109.0,3.0,28.75,969.5,981.21,706.1
2018,7,23,13,0,908.0,112.0,3.1,28.8,962.0,960.77,693.92
2018,7,23,13,15,905.0,111.5,3.15,28.7,948.0,936.35,679.19
2018,7,23,13,30,902.0,111.0,3.2,28.6,934.0,909.18,662.61
2018,7,23,13,45,897.0,110.5,3.3,28.45,913.0,877.68,643.5
2018,7,23,14,0,892.0,110.0,3.4,28.3,892.0,843.8,622.6
2018,7,23,14,15,886.5,108.5,3.45,28.05,864.5,806.35,599.03
2018,7,23,14,30,881.0,107.0,3.5,27.8,837.0,766.9,573.81
2018,7,23,14,45,874.0,104.5,3.5,27.55,804.0,723.61,545.38
2018,7,23,15,0,867.0,102.0,3.5,27.3,771.0,678.82,514.95
2018,7,23,15,15,856.0,100.0,3.5,27.3,732.0,630.71,479.55
2018,7,23,15,30,845.0,98.0,3.5,27.3,693.0,581.86,442.74
2018,7,23,15,45,833.0,95.0,3.5,26.9,650.0,531.05,404.15
2018,7,23,16,0,821.0,92.0,3.5,26.5,607.0,477.63,362.45
2018,7,23,16,15,806.0,87.5,3.45,26.2,560.5,423.75,318.86
2018,7,23,16,30,791.0,83.0,3.4,25.9,514.0,370.52,274.51
2018,7,23,16,45,769.0,79.5,3.4,25.65,465.5,316.82,228.82
2018,7,23,17,0,747.0,76.0,3.4,25.4,417.0,264.96,183.91
2018,7,23,17,15,716.0,72.0,3.3,25.0,367.0,212.78,139.26
2018,7,23,17,30,685.0,68.0,3.2,24.6,317.0,163.85,98.67
2018,7,23,17,45,641.5,63.0,3.15,24.15,267.5,113.3,60.81
2018,7,23,18,0,598.0,58.0,3.1,23.7,218.0,70.27,35.36
2018,7,23,18,15,431.0,57.5,2.9,23.05,160.0,40.62,29.4
2018,7,23,18,30,264.0,57.0,2.7,22.4,102.0,42.69,30.85
2018,7,23,18,45,194.5,41.5,2.55,21.75,69.0,31.71,20.84
2018,7,23,19,0,125.0,26.0,2.4,21.1,36.0,20.18,7.96
2018,7,23,19,15,79.5,15.5,2.4,20.7,20.0,15.24,0.0
2018,7,23,19,30,34.0,5.0,2.4,20.3,4.0,0.0,0.0
2018,7,23,19,45,17.0,2.5,2.45,19.85,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.45,19.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.2,16.1,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.2,16.1,2.0,0.0,0.0
2018,7,24,5,15,57.0,12.5,2.2,16.5,15.5,18.31,0.0
2018,7,24,5,30,103.0,23.0,2.2,16.9,29.0,44.15,6.92
2018,7,24,5,45,136.0,38.0,2.2,17.25,54.0,73.43,47.41
2018,7,24,6,0,169.0,53.0,2.2,17.6,79.0,105.34,75.83
2018,7,24,6,15,195.5,68.5,2.15,18.2,109.5,139.34,105.61
2018,7,24,6,30,222.0,84.0,2.1,18.8,140.0,176.1,137.42
2018,7,24,6,45,255.0,102.0,2.0,19.4,180.0,221.05,175.2
2018,7,24,7,0,288.0,120.0,1.9,20.0,220.0,269.12,214.59
2018,7,24,7,15,316.0,135.5,1.85,20.75,261.0,314.73,250.93
2018,7,24,7,30,344.0,151.0,1.8,21.5,302.0,362.6,287.96
2018,7,24,7,45,283.0,182.5,1.75,22.25,317.0,374.72,295.24
2018,7,24,8,0,222.0,214.0,1.7,23.0,332.0,373.98,292.25
2018,7,24,8,15,334.0,207.5,1.65,23.6,403.5,461.71,358.79
2018,7,24,8,30,446.0,201.0,1.6,24.2,475.0,559.34,429.79
2018,7,24,8,45,641.0,149.5,1.6,24.8,575.0,677.67,515.46
2018,7,24,9,0,836.0,98.0,1.6,25.4,675.0,797.31,593.96
2018,7,24,9,15,846.0,100.5,1.65,25.95,714.0,834.84,615.61
2018,7,24,9,30,856.0,103.0,1.7,26.5,753.0,870.41,636.55
2018,7,24,9,45,863.0,105.5,1.75,27.05,787.0,901.08,654.1
2018,7,24,10,0,870.0,108.0,1.8,27.6,821.0,929.26,669.96
2018,7,24,10,15,878.5,109.0,1.9,28.0,850.5,954.62,684.94
2018,7,24,10,30,887.0,110.0,2.0,28.4,880.0,977.24,698.2
2018,7,24,10,45,894.0,109.5,2.1,28.8,903.0,993.95,707.76
2018,7,24,11,0,901.0,109.0,2.2,29.2,926.0,1007.63,715.52
2018,7,24,11,15,905.5,109.0,2.3,29.4,941.5,1016.23,720.75
2018,7,24,11,30,910.0,109.0,2.4,29.6,957.0,1021.59,724.1
2018,7,24,11,45,913.5,108.0,2.5,29.85,965.5,1021.66,724.09
2018,7,24,12,0,917.0,107.0,2.6,30.1,974.0,1018.45,722.14
2018,7,24,12,15,915.0,109.0,2.7,30.2,974.5,1009.61,717.18
2018,7,24,12,30,913.0,111.0,2.8,30.3,975.0,997.57,710.29
2018,7,24,12,45,909.5,112.0,2.9,30.35,967.5,980.01,700.07
2018,7,24,13,0,906.0,113.0,3.0,30.4,960.0,959.48,687.96
2018,7,24,13,15,904.0,112.0,3.1,30.3,946.5,935.49,673.99
2018,7,24,13,30,902.0,111.0,3.2,30.2,933.0,908.71,658.12
2018,7,24,13,45,898.5,109.5,3.3,30.15,912.0,877.48,639.05
2018,7,24,14,0,895.0,108.0,3.4,30.1,891.0,843.78,618.17
2018,7,24,14,15,889.5,106.0,3.45,29.9,863.5,805.72,594.24
2018,7,24,14,30,884.0,104.0,3.5,29.7,836.0,765.65,568.67
2018,7,24,14,45,876.5,102.5,3.55,29.5,803.0,722.81,540.86
2018,7,24,15,0,869.0,101.0,3.6,29.3,770.0,678.49,511.04
2018,7,24,15,15,858.0,99.0,3.6,29.3,731.0,630.26,475.76
2018,7,24,15,30,847.0,97.0,3.6,29.3,692.0,581.28,439.08
2018,7,24,15,45,835.0,94.0,3.65,28.75,649.0,530.33,400.97
2018,7,24,16,0,823.0,91.0,3.7,28.2,606.0,476.78,359.67
2018,7,24,16,15,807.5,87.5,3.7,27.85,560.0,423.47,316.81
2018,7,24,16,30,792.0,84.0,3.7,27.5,514.0,370.85,273.19
2018,7,24,16,45,771.0,79.5,3.7,27.15,465.0,316.47,227.23
2018,7,24,17,0,750.0,75.0,3.7,26.8,416.0,263.82,181.94
2018,7,24,17,15,720.5,70.5,3.65,26.25,366.0,211.34,137.25
2018,7,24,17,30,691.0,66.0,3.6,25.7,316.0,161.93,96.47
2018,7,24,17,45,649.0,61.5,3.6,25.15,267.0,111.74,59.14
2018,7,24,18,0,607.0,57.0,3.6,24.6,218.0,68.83,34.2
2018,7,24,18,15,545.5,50.0,3.5,23.95,171.5,34.34,23.89
2018,7,24,18,30,484.0,43.0,3.4,23.3,125.0,30.98,20.76
2018,7,24,18,45,387.0,34.5,3.3,22.7,86.5,26.02,15.96
2018,7,24,19,0,290.0,26.0,3.2,22.1,48.0,20.75,7.74
2018,7,24,19,15,156.5,14.5,3.2,21.75,25.5,14.25,0.0
2018,7,24,19,30,23.0,3.0,3.2,21.4,3.0,0.0,0.0
2018,7,24,19,45,11.5,1.5,3.15,21.0,1.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.0,19.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,25,5,15,0.5,7.5,2.0,18.9,7.5,7.42,0.0
2018,7,25,5,30,1.0,15.0,2.1,19.5,15.0,14.63,0.0
2018,7,25,5,45,9.5,32.0,2.15,20.1,33.5,34.71,21.05
2018,7,25,6,0,18.0,49.0,2.2,20.7,52.0,55.01,38.62
2018,7,25,6,15,41.0,69.0,2.1,21.3,78.5,84.05,62.63
2018,7,25,6,30,64.0,89.0,2.0,21.9,105.0,115.38,88.57
2018,7,25,6,45,127.5,109.5,1.9,22.45,150.5,170.8,133.56
2018,7,25,7,0,191.0,130.0,1.8,23.0,196.0,233.9,184.17
2018,7,25,7,15,250.0,146.0,1.75,23.75,246.5,291.41,229.4
2018,7,25,7,30,309.0,162.0,1.7,24.5,297.0,354.35,277.74
2018,7,25,7,45,458.0,146.0,1.7,25.25,373.5,450.22,350.92
2018,7,25,8,0,607.0,130.0,1.7,26.0,450.0,556.05,428.91
2018,7,25,8,15,718.0,107.0,1.75,26.8,520.5,635.31,485.45
2018,7,25,8,30,829.0,84.0,1.8,27.6,591.0,716.35,538.96
2018,7,25,8,45,842.5,86.5,1.85,28.45,635.0,760.5,565.43
2018,7,25,9,0,856.0,89.0,1.9,29.3,679.0,803.32,590.79
2018,7,25,9,15,864.0,92.5,1.85,29.8,718.0,840.96,612.24
2018,7,25,9,30,872.0,96.0,1.8,30.3,757.0,876.44,631.94
2018,7,25,9,45,876.0,100.0,1.8,30.8,790.5,906.49,648.38
2018,7,25,10,0,880.0,104.0,1.8,31.3,824.0,933.84,663.01
2018,7,25,10,15,886.5,106.0,1.9,31.55,853.0,958.6,677.77
2018,7,25,10,30,893.0,108.0,2.0,31.8,882.0,980.51,690.78
2018,7,25,10,45,897.0,109.5,2.05,32.05,904.0,996.48,699.59
2018,7,25,11,0,901.0,111.0,2.1,32.3,926.0,1009.33,706.59
2018,7,25,11,15,904.0,112.0,2.25,32.35,941.5,1017.47,712.48
2018,7,25,11,30,907.0,113.0,2.4,32.4,957.0,1022.36,716.45
2018,7,25,11,45,908.5,113.0,2.5,32.45,965.0,1021.45,716.41
2018,7,25,12,0,910.0,113.0,2.6,32.5,973.0,1017.27,714.47
2018,7,25,12,15,911.5,112.5,2.75,32.4,974.0,1009.33,711.15
2018,7,25,12,30,913.0,112.0,2.9,32.3,975.0,998.17,705.83
2018,7,25,12,45,913.5,110.0,3.0,32.2,968.5,981.38,696.55
2018,7,25,13,0,914.0,108.0,3.1,32.1,962.0,961.5,685.31
2018,7,25,13,15,911.5,108.0,3.2,31.9,948.5,937.87,671.9
2018,7,25,13,30,909.0,108.0,3.3,31.7,935.0,911.42,656.57
2018,7,25,13,45,904.5,107.0,3.4,31.55,913.5,879.6,637.45
2018,7,25,14,0,900.0,106.0,3.5,31.4,892.0,845.36,616.54
2018,7,25,14,15,887.5,108.5,3.55,31.15,863.0,805.93,591.91
2018,7,25,14,30,875.0,111.0,3.6,30.9,834.0,764.96,565.93
2018,7,25,14,45,873.5,106.0,3.65,30.65,802.5,723.31,539.15
2018,7,25,15,0,872.0,101.0,3.7,30.4,771.0,679.73,510.0
2018,7,25,15,15,861.0,98.5,3.7,30.4,731.5,630.84,474.37
2018,7,25,15,30,850.0,96.0,3.7,30.4,692.0,581.21,437.34
2018,7,25,15,45,836.0,94.0,3.7,29.7,648.5,529.96,399.24
2018,7,25,16,0,822.0,92.0,3.7,29.0,605.0,476.3,358.09
2018,7,25,16,15,804.5,89.0,3.7,28.5,558.5,422.61,315.26
2018,7,25,16,30,787.0,86.0,3.7,28.0,512.0,369.81,271.8
2018,7,25,16,45,763.0,82.5,3.7,27.55,462.5,315.62,226.24
2018,7,25,17,0,739.0,79.0,3.7,27.1,413.0,263.49,181.62
2018,7,25,17,15,696.0,75.0,3.6,26.5,359.5,209.21,136.21
2018,7,25,17,30,653.0,71.0,3.5,25.9,306.0,156.69,93.74
2018,7,25,17,45,612.0,65.0,3.45,25.35,258.0,109.94,59.24
2018,7,25,18,0,571.0,59.0,3.4,24.8,210.0,67.83,34.75
2018,7,25,18,15,453.0,55.5,3.25,24.15,159.0,39.16,27.98
2018,7,25,18,30,335.0,52.0,3.1,23.5,108.0,38.86,27.41
2018,7,25,18,45,243.5,39.0,2.95,22.9,72.5,29.82,19.03
2018,7,25,19,0,152.0,26.0,2.8,22.3,37.0,20.3,6.79
2018,7,25,19,15,84.5,14.0,2.75,21.95,19.5,13.76,0.0
2018,7,25,19,30,17.0,2.0,2.7,21.6,2.0,0.0,0.0
2018,7,25,19,45,8.5,1.0,2.65,21.3,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.6,20.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,26,5,15,21.0,8.0,1.8,18.1,9.0,10.02,0.0
2018,7,26,5,30,42.0,16.0,1.8,18.7,18.0,24.45,0.0
2018,7,26,5,45,69.0,28.5,1.8,19.3,36.5,47.92,29.1
2018,7,26,6,0,96.0,41.0,1.8,19.9,55.0,72.0,50.19
2018,7,26,6,15,58.5,58.5,1.75,20.45,68.0,80.88,59.85
2018,7,26,6,30,21.0,76.0,1.7,21.0,81.0,85.06,64.55
2018,7,26,6,45,44.0,101.5,1.65,21.5,115.5,122.54,95.29
2018,7,26,7,0,67.0,127.0,1.6,22.0,150.0,162.31,127.45
2018,7,26,7,15,139.0,149.5,1.5,22.65,207.0,231.64,182.72
2018,7,26,7,30,211.0,172.0,1.4,23.3,264.0,303.27,238.46
2018,7,26,7,45,308.0,179.5,1.35,23.95,332.0,386.58,302.01
2018,7,26,8,0,405.0,187.0,1.3,24.6,400.0,479.45,370.46
2018,7,26,8,15,496.0,184.0,1.2,25.2,469.5,557.93,426.14
2018,7,26,8,30,587.0,181.0,1.1,25.8,539.0,645.5,486.01
2018,7,26,8,45,602.0,190.5,1.0,26.45,581.5,689.69,512.62
2018,7,26,9,0,617.0,200.0,0.9,27.1,624.0,733.17,538.17
2018,7,26,9,15,662.5,190.5,1.0,27.65,670.5,781.8,570.03
2018,7,26,9,30,708.0,181.0,1.1,28.2,717.0,830.82,600.17
2018,7,26,9,45,759.0,163.5,1.2,28.75,762.0,872.81,625.39
2018,7,26,10,0,810.0,146.0,1.3,29.3,807.0,918.49,652.74
2018,7,26,10,15,820.0,146.5,1.45,29.6,836.5,943.58,668.26
2018,7,26,10,30,830.0,147.0,1.6,29.9,866.0,966.12,682.39
2018,7,26,10,45,838.0,147.5,1.75,30.2,889.0,984.0,693.63
2018,7,26,11,0,846.0,148.0,1.9,30.5,912.0,992.89,699.35
2018,7,26,11,15,852.0,147.0,2.05,30.55,928.0,1001.44,705.68
2018,7,26,11,30,858.0,146.0,2.2,30.6,944.0,1006.96,710.16
2018,7,26,11,45,863.0,144.5,2.3,30.65,953.0,1007.89,711.32
2018,7,26,12,0,868.0,143.0,2.4,30.7,962.0,1005.69,710.65
2018,7,26,12,15,863.5,146.5,2.55,30.65,961.5,996.04,706.15
2018,7,26,12,30,859.0,150.0,2.7,30.6,961.0,983.41,699.79
2018,7,26,12,45,839.5,160.5,2.8,30.5,948.5,965.23,689.6
2018,7,26,13,0,820.0,171.0,2.9,30.4,936.0,939.84,674.76
2018,7,26,13,15,821.0,167.5,3.0,30.3,923.5,917.14,661.61
2018,7,26,13,30,822.0,164.0,3.1,30.2,911.0,891.77,646.59
2018,7,26,13,45,834.0,152.0,3.15,30.1,894.5,864.86,630.14
2018,7,26,14,0,846.0,140.0,3.2,30.0,878.0,833.2,610.43
2018,7,26,14,15,844.0,135.5,3.25,29.85,852.0,796.98,587.61
2018,7,26,14,30,842.0,131.0,3.3,29.7,826.0,758.63,563.12
2018,7,26,14,45,839.0,125.5,3.35,29.55,793.5,716.65,535.82
2018,7,26,15,0,836.0,120.0,3.4,29.4,761.0,672.27,505.1
2018,7,26,15,15,824.0,117.5,3.4,29.4,722.0,623.79,469.78
2018,7,26,15,30,812.0,115.0,3.4,29.4,683.0,574.76,433.22
2018,7,26,15,45,803.5,109.0,3.45,28.95,640.5,523.97,395.28
2018,7,26,16,0,795.0,103.0,3.5,28.5,598.0,472.78,355.75
2018,7,26,16,15,785.0,96.5,3.5,28.15,553.0,420.3,313.7
2018,7,26,16,30,775.0,90.0,3.5,27.8,508.0,367.99,270.47
2018,7,26,16,45,756.0,84.5,3.5,27.45,459.5,314.14,225.07
2018,7,26,17,0,737.0,79.0,3.5,27.1,411.0,261.84,180.18
2018,7,26,17,15,706.5,74.0,3.45,26.55,361.0,209.37,135.76
2018,7,26,17,30,676.0,69.0,3.4,26.0,311.0,157.37,93.24
2018,7,26,17,45,633.0,64.0,3.35,25.45,262.0,110.04,58.59
2018,7,26,18,0,590.0,59.0,3.3,24.9,213.0,67.57,34.47
2018,7,26,18,15,523.0,52.0,3.2,24.25,166.5,36.29,25.5
2018,7,26,18,30,456.0,45.0,3.1,23.6,120.0,33.07,22.46
2018,7,26,18,45,353.0,35.5,3.0,22.9,82.0,27.27,16.86
2018,7,26,19,0,250.0,26.0,2.9,22.2,44.0,21.09,6.45
2018,7,26,19,15,133.5,14.0,2.9,21.85,23.0,13.76,0.0
2018,7,26,19,30,17.0,2.0,2.9,21.5,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,2.9,21.2,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,5,15,2.0,3.5,2.5,16.65,3.5,3.64,0.0
2018,7,27,5,30,4.0,7.0,2.5,17.0,7.0,7.41,0.0
2018,7,27,5,45,2.0,15.5,2.5,17.35,15.5,15.36,6.23
2018,7,27,6,0,0.0,24.0,2.5,17.7,24.0,23.16,13.44
2018,7,27,6,15,0.0,34.0,2.5,18.2,34.0,32.82,21.79
2018,7,27,6,30,0.0,44.0,2.5,18.7,44.0,42.5,30.04
2018,7,27,6,45,1.5,68.5,2.45,19.15,69.0,67.24,50.72
2018,7,27,7,0,3.0,93.0,2.4,19.6,94.0,92.62,71.61
2018,7,27,7,15,18.0,127.5,2.3,20.3,135.0,135.67,106.58
2018,7,27,7,30,33.0,162.0,2.2,21.0,176.0,185.03,145.86
2018,7,27,7,45,52.0,188.0,2.1,21.75,213.5,225.34,177.17
2018,7,27,8,0,71.0,214.0,2.0,22.5,251.0,267.26,209.07
2018,7,27,8,15,158.5,234.5,1.95,23.05,328.0,359.75,280.65
2018,7,27,8,30,246.0,255.0,1.9,23.6,405.0,460.04,355.5
2018,7,27,8,45,421.0,229.0,1.8,24.1,508.5,585.66,448.38
2018,7,27,9,0,596.0,203.0,1.7,24.6,612.0,718.72,542.11
2018,7,27,9,15,667.0,187.5,1.8,25.1,670.5,782.1,584.56
2018,7,27,9,30,738.0,172.0,1.9,25.6,729.0,847.19,626.16
2018,7,27,9,45,777.5,161.0,1.95,26.1,772.5,886.56,649.57
2018,7,27,10,0,817.0,150.0,2.0,26.6,816.0,928.83,674.85
2018,7,27,10,15,828.0,151.0,2.05,27.05,846.5,955.55,689.95
2018,7,27,10,30,839.0,152.0,2.1,27.5,877.0,979.71,703.53
2018,7,27,10,45,848.5,151.0,2.2,27.95,900.5,997.58,713.69
2018,7,27,11,0,858.0,150.0,2.3,28.4,924.0,1006.39,718.22
2018,7,27,11,15,865.0,149.0,2.4,28.65,941.0,1015.99,723.98
2018,7,27,11,30,872.0,148.0,2.5,28.9,958.0,1022.51,727.87
2018,7,27,11,45,878.5,145.5,2.6,29.1,967.5,1023.87,728.78
2018,7,27,12,0,885.0,143.0,2.7,29.3,977.0,1022.06,727.81
2018,7,27,12,15,885.0,143.5,2.8,29.4,978.0,1013.66,723.07
2018,7,27,12,30,885.0,144.0,2.9,29.5,979.0,1002.15,716.45
2018,7,27,12,45,882.5,144.5,3.0,29.55,972.0,985.21,706.55
2018,7,27,13,0,880.0,145.0,3.1,29.6,965.0,965.36,694.81
2018,7,27,13,15,879.0,142.5,3.2,29.55,951.0,941.15,680.49
2018,7,27,13,30,878.0,140.0,3.3,29.5,937.0,914.18,664.29
2018,7,27,13,45,876.5,137.0,3.4,29.5,916.5,883.65,645.49
2018,7,27,14,0,875.0,134.0,3.5,29.5,896.0,850.6,624.85
2018,7,27,14,15,870.0,131.5,3.5,29.4,868.5,812.89,600.63
2018,7,27,14,30,865.0,129.0,3.5,29.3,841.0,773.18,574.85
2018,7,27,14,45,859.0,125.0,3.5,29.2,807.5,729.53,546.08
2018,7,27,15,0,853.0,121.0,3.5,29.1,774.0,684.33,514.47
2018,7,27,15,15,841.0,118.5,3.5,29.1,734.0,634.4,478.13
2018,7,27,15,30,829.0,116.0,3.5,29.1,694.0,584.53,440.91
2018,7,27,15,45,813.5,113.0,3.5,28.8,650.0,532.01,401.27
2018,7,27,16,0,798.0,110.0,3.5,28.5,606.0,479.74,360.61
2018,7,27,16,15,770.0,109.0,3.5,28.15,556.5,424.57,316.69
2018,7,27,16,30,742.0,108.0,3.5,27.8,507.0,368.88,271.31
2018,7,27,16,45,703.5,106.5,3.45,27.45,455.0,313.92,225.72
2018,7,27,17,0,665.0,105.0,3.4,27.1,403.0,262.64,182.63
2018,7,27,17,15,615.5,101.0,3.4,26.35,350.5,210.8,140.18
2018,7,27,17,30,566.0,97.0,3.4,25.6,298.0,164.38,103.51
2018,7,27,17,45,499.5,90.0,3.35,24.9,246.5,119.25,71.62
2018,7,27,18,0,433.0,83.0,3.3,24.2,195.0,80.7,49.67
2018,7,27,18,15,359.0,70.0,3.25,23.35,149.0,51.55,38.65
2018,7,27,18,30,285.0,57.0,3.2,22.5,103.0,43.06,31.03
2018,7,27,18,45,196.5,40.5,3.15,21.65,67.0,31.19,20.12
2018,7,27,19,0,108.0,24.0,3.1,20.8,31.0,18.73,4.24
2018,7,27,19,15,56.5,12.5,3.1,20.3,16.0,12.29,0.0
2018,7,27,19,30,5.0,1.0,3.1,19.8,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.1,19.35,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,5,15,14.5,5.5,1.7,16.2,6.5,6.86,0.0
2018,7,28,5,30,29.0,11.0,1.7,16.7,13.0,16.62,0.0
2018,7,28,5,45,30.0,29.0,1.7,17.2,32.5,37.99,22.58
2018,7,28,6,0,31.0,47.0,1.7,17.7,52.0,56.39,39.69
2018,7,28,6,15,53.0,68.0,1.65,18.2,79.5,86.9,65.37
2018,7,28,6,30,75.0,89.0,1.6,18.7,107.0,123.18,95.81
2018,7,28,6,45,122.5,109.5,1.6,19.2,147.5,168.62,133.31
2018,7,28,7,0,170.0,130.0,1.6,19.7,188.0,218.84,174.29
2018,7,28,7,15,199.5,149.5,1.5,20.25,228.0,263.14,209.64
2018,7,28,7,30,229.0,169.0,1.4,20.8,268.0,315.82,250.56
2018,7,28,7,45,274.5,191.5,1.35,21.3,324.5,378.71,298.42
2018,7,28,8,0,320.0,214.0,1.3,21.8,381.0,445.16,347.5
2018,7,28,8,15,361.5,232.5,1.25,22.4,438.5,507.63,392.0
2018,7,28,8,30,403.0,251.0,1.2,23.0,496.0,572.63,436.91
2018,7,28,8,45,423.5,264.5,1.15,23.6,539.0,624.85,471.04
2018,7,28,9,0,444.0,278.0,1.1,24.2,582.0,670.69,500.05
2018,7,28,9,15,469.0,285.0,1.1,24.7,623.0,713.49,527.24
2018,7,28,9,30,494.0,292.0,1.1,25.2,664.0,756.23,553.88
2018,7,28,9,45,519.0,294.0,1.15,25.75,701.5,793.39,576.98
2018,7,28,10,0,544.0,296.0,1.2,26.3,739.0,829.9,599.41
2018,7,28,10,15,555.5,301.5,1.35,26.6,767.5,856.34,616.64
2018,7,28,10,30,567.0,307.0,1.5,26.9,796.0,881.08,632.79
2018,7,28,10,45,576.0,310.5,1.6,27.25,818.5,899.44,644.1
2018,7,28,11,0,585.0,314.0,1.7,27.6,841.0,915.73,654.15
2018,7,28,11,15,591.0,316.5,1.85,27.85,856.5,925.84,661.09
2018,7,28,11,30,597.0,319.0,2.0,28.1,872.0,933.63,666.61
2018,7,28,11,45,601.0,319.5,2.1,28.4,880.5,935.01,667.44
2018,7,28,12,0,605.0,320.0,2.2,28.7,889.0,933.91,666.79
2018,7,28,12,15,644.0,295.5,2.3,28.85,901.5,939.94,672.43
2018,7,28,12,30,683.0,271.0,2.4,29.0,914.0,942.7,675.92
2018,7,28,12,45,732.5,238.0,2.5,29.2,923.0,943.39,677.09
2018,7,28,13,0,782.0,205.0,2.6,29.4,932.0,937.18,673.65
2018,7,28,13,15,779.0,203.0,2.7,29.35,918.0,912.96,659.32
2018,7,28,13,30,776.0,201.0,2.8,29.3,904.0,886.38,643.48
2018,7,28,13,45,771.5,198.0,2.9,29.3,883.0,855.33,624.41
2018,7,28,14,0,767.0,195.0,3.0,29.3,862.0,823.09,604.39
2018,7,28,14,15,756.5,193.5,3.05,29.2,833.5,784.45,579.78
2018,7,28,14,30,746.0,192.0,3.1,29.1,805.0,744.54,552.94
2018,7,28,14,45,731.5,190.0,3.1,28.95,770.0,700.27,522.4
2018,7,28,15,0,717.0,188.0,3.1,28.8,735.0,655.49,490.9
2018,7,28,15,15,702.0,183.0,3.1,28.8,695.5,607.3,456.08
2018,7,28,15,30,687.0,178.0,3.1,28.8,656.0,559.14,420.49
2018,7,28,15,45,663.5,174.0,3.15,28.3,611.0,507.74,382.53
2018,7,28,16,0,640.0,170.0,3.2,27.8,566.0,457.68,344.47
2018,7,28,16,15,609.5,165.0,3.25,27.4,518.0,405.34,303.6
2018,7,28,16,30,579.0,160.0,3.3,27.0,470.0,355.22,263.47
2018,7,28,16,45,546.0,151.5,3.3,26.6,421.0,304.05,221.88
2018,7,28,17,0,513.0,143.0,3.3,26.2,372.0,256.1,182.44
2018,7,28,17,15,473.5,131.5,3.2,25.5,322.5,207.61,143.23
2018,7,28,17,30,434.0,120.0,3.1,24.8,273.0,163.41,108.51
2018,7,28,17,45,385.5,105.5,3.0,24.15,225.5,120.24,77.26
2018,7,28,18,0,337.0,91.0,2.9,23.5,178.0,82.57,54.02
2018,7,28,18,15,280.0,73.5,2.8,22.75,135.0,54.41,41.17
2018,7,28,18,30,223.0,56.0,2.7,22.0,92.0,42.31,30.43
2018,7,28,18,45,158.0,38.5,2.65,21.25,59.5,29.6,18.75
2018,7,28,19,0,93.0,21.0,2.6,20.5,27.0,16.29,1.97
2018,7,28,19,15,48.5,11.0,2.6,20.15,14.0,10.81,0.0
2018,7,28,19,30,4.0,1.0,2.6,19.8,1.0,0.0,0.0
2018,7,28,19,45,2.0,0.5,2.6,19.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.6,18.75,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,29,5,15,19.5,6.0,1.65,17.0,7.0,7.82,0.0
2018,7,29,5,30,39.0,12.0,1.6,17.3,14.0,19.17,0.0
2018,7,29,5,45,63.5,29.5,1.6,17.55,37.0,45.52,26.82
2018,7,29,6,0,88.0,47.0,1.6,17.8,60.0,73.88,52.11
2018,7,29,6,15,112.5,68.0,1.6,18.1,91.0,108.7,81.91
2018,7,29,6,30,137.0,89.0,1.6,18.4,122.0,145.9,113.65
2018,7,29,6,45,186.5,109.0,1.55,18.75,165.0,199.24,157.9
2018,7,29,7,0,236.0,129.0,1.5,19.1,208.0,253.57,202.31
2018,7,29,7,15,283.0,145.5,1.5,19.5,256.0,307.42,245.51
2018,7,29,7,30,330.0,162.0,1.5,19.9,304.0,365.48,291.01
2018,7,29,7,45,381.0,180.0,1.45,20.3,363.5,431.56,341.27
2018,7,29,8,0,432.0,198.0,1.4,20.7,423.0,508.18,397.6
2018,7,29,8,15,461.0,208.5,1.4,21.4,469.0,558.48,432.77
2018,7,29,8,30,490.0,219.0,1.4,22.1,515.0,609.99,468.01
2018,7,29,8,45,516.5,225.0,1.4,22.8,558.5,655.66,498.29
2018,7,29,9,0,543.0,231.0,1.4,23.5,602.0,701.73,528.13
2018,7,29,9,15,576.0,231.0,1.45,24.1,645.5,747.01,557.68
2018,7,29,9,30,609.0,231.0,1.5,24.7,689.0,795.1,588.49
2018,7,29,9,45,641.5,226.5,1.55,25.3,729.0,835.53,613.86
2018,7,29,10,0,674.0,222.0,1.6,25.9,769.0,875.17,638.06
2018,7,29,10,15,689.0,223.0,1.7,26.1,799.5,902.86,655.3
2018,7,29,10,30,704.0,224.0,1.8,26.3,830.0,928.53,671.34
2018,7,29,10,45,710.5,226.5,1.9,26.45,852.0,945.26,681.8
2018,7,29,11,0,717.0,229.0,2.0,26.6,874.0,959.41,690.76
2018,7,29,11,15,712.5,236.5,2.1,26.5,886.5,965.17,695.15
2018,7,29,11,30,708.0,244.0,2.2,26.4,899.0,968.08,697.88
2018,7,29,11,45,735.5,229.0,2.3,26.3,915.0,976.8,704.46
2018,7,29,12,0,763.0,214.0,2.4,26.2,931.0,982.58,709.18
2018,7,29,12,15,757.5,217.5,2.5,26.0,929.5,971.97,703.74
2018,7,29,12,30,752.0,221.0,2.6,25.8,928.0,958.65,696.71
2018,7,29,12,45,715.5,240.5,2.65,25.6,909.0,929.39,678.84
2018,7,29,13,0,679.0,260.0,2.7,25.4,890.0,898.49,659.58
2018,7,29,13,15,616.5,290.5,2.75,25.25,856.0,853.56,628.89
2018,7,29,13,30,554.0,321.0,2.8,25.1,822.0,809.67,598.59
2018,7,29,13,45,570.5,303.5,2.9,24.95,809.0,787.64,585.67
2018,7,29,14,0,587.0,286.0,3.0,24.8,796.0,763.08,570.58
2018,7,29,14,15,565.5,282.0,3.05,24.65,760.0,719.14,540.57
2018,7,29,14,30,544.0,278.0,3.1,24.5,724.0,675.27,510.22
2018,7,29,14,45,555.0,258.0,3.1,24.35,696.5,639.53,485.72
2018,7,29,15,0,566.0,238.0,3.1,24.2,669.0,601.79,459.18
2018,7,29,15,15,545.0,230.5,3.1,24.2,628.0,554.01,423.9
2018,7,29,15,30,524.0,223.0,3.1,24.2,587.0,507.13,388.66
2018,7,29,15,45,465.0,224.5,3.2,23.75,532.0,449.83,345.5
2018,7,29,16,0,406.0,226.0,3.3,23.3,477.0,397.54,305.44
2018,7,29,16,15,331.5,218.5,3.3,23.0,412.5,338.09,259.32
2018,7,29,16,30,257.0,211.0,3.3,22.7,348.0,284.2,217.41
2018,7,29,16,45,254.0,187.5,3.35,22.45,311.5,246.42,186.86
2018,7,29,17,0,251.0,164.0,3.4,22.2,275.0,209.07,156.12
2018,7,29,17,15,290.0,140.5,3.35,21.8,253.5,180.72,130.83
2018,7,29,17,30,329.0,117.0,3.3,21.4,232.0,144.6,99.28
2018,7,29,17,45,320.5,104.5,3.25,21.0,201.5,112.65,74.78
2018,7,29,18,0,312.0,92.0,3.2,20.6,171.0,81.72,54.89
2018,7,29,18,15,255.0,74.0,3.1,20.2,129.0,58.58,45.2
2018,7,29,18,30,198.0,56.0,3.0,19.8,87.0,45.17,33.12
2018,7,29,18,45,138.5,37.5,2.9,19.4,55.5,30.9,19.87
2018,7,29,19,0,79.0,19.0,2.8,19.0,24.0,16.1,0.69
2018,7,29,19,15,41.0,10.0,2.75,18.75,12.5,9.83,0.0
2018,7,29,19,30,3.0,1.0,2.7,18.5,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,2.65,18.3,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,30,5,15,11.0,4.5,2.0,15.9,5.0,5.49,0.0
2018,7,30,5,30,22.0,9.0,2.0,16.1,10.0,13.2,0.0
2018,7,30,5,45,48.0,24.5,2.0,16.3,30.0,36.43,20.28
2018,7,30,6,0,74.0,40.0,2.0,16.5,50.0,62.14,43.16
2018,7,30,6,15,99.0,63.0,1.95,16.9,83.0,98.73,74.37
2018,7,30,6,30,124.0,86.0,1.9,17.3,116.0,137.71,107.62
2018,7,30,6,45,158.5,111.0,1.9,17.75,158.5,185.33,147.5
2018,7,30,7,0,193.0,136.0,1.9,18.2,201.0,236.25,189.41
2018,7,30,7,15,228.5,160.5,1.8,18.8,249.5,295.59,236.81
2018,7,30,7,30,264.0,185.0,1.7,19.4,298.0,353.18,281.51
2018,7,30,7,45,292.0,205.0,1.65,20.0,344.5,404.06,319.86
2018,7,30,8,0,320.0,225.0,1.6,20.6,391.0,456.89,358.62
2018,7,30,8,15,341.0,242.5,1.55,21.3,434.5,503.78,391.65
2018,7,30,8,30,362.0,260.0,1.5,22.0,478.0,551.55,424.41
2018,7,30,8,45,379.5,274.0,1.45,22.7,518.0,593.43,452.06
2018,7,30,9,0,397.0,288.0,1.4,23.4,558.0,635.49,479.14
2018,7,30,9,15,411.5,300.5,1.45,23.95,595.5,673.34,503.68
2018,7,30,9,30,426.0,313.0,1.5,24.5,633.0,718.05,532.33
2018,7,30,9,45,437.5,324.5,1.6,25.05,666.5,751.14,553.22
2018,7,30,10,0,449.0,336.0,1.7,25.6,700.0,783.14,573.26
2018,7,30,10,15,459.5,344.0,1.8,25.9,728.0,809.32,589.91
2018,7,30,10,30,470.0,352.0,1.9,26.2,756.0,834.04,605.58
2018,7,30,10,45,478.0,358.5,2.0,26.5,778.5,853.18,617.55
2018,7,30,11,0,486.0,365.0,2.1,26.8,801.0,870.52,628.38
2018,7,30,11,15,493.0,367.5,2.2,26.95,816.5,880.87,635.16
2018,7,30,11,30,500.0,370.0,2.3,27.1,832.0,889.23,640.74
2018,7,30,11,45,505.5,370.5,2.4,27.2,841.0,892.0,642.9
2018,7,30,12,0,511.0,371.0,2.5,27.3,850.0,892.67,643.79
2018,7,30,12,15,555.5,343.5,2.55,27.45,864.5,901.1,650.77
2018,7,30,12,30,600.0,316.0,2.6,27.6,879.0,906.43,655.69
2018,7,30,12,45,657.5,278.5,2.65,27.75,891.5,911.78,661.13
2018,7,30,13,0,715.0,241.0,2.7,27.9,904.0,912.68,662.92
2018,7,30,13,15,701.0,245.5,2.75,27.8,887.0,885.69,646.17
2018,7,30,13,30,687.0,250.0,2.8,27.7,870.0,857.01,627.85
2018,7,30,13,45,678.0,247.5,2.85,27.65,847.5,824.35,606.69
2018,7,30,14,0,669.0,245.0,2.9,27.6,825.0,790.24,584.26
2018,7,30,14,15,647.5,248.0,2.9,27.35,794.0,750.33,557.41
2018,7,30,14,30,626.0,251.0,2.9,27.1,763.0,710.22,530.02
2018,7,30,14,45,597.0,253.0,2.9,26.9,725.0,663.96,497.7
2018,7,30,15,0,568.0,255.0,2.9,26.7,687.0,618.42,465.35
2018,7,30,15,15,552.5,246.5,2.9,26.7,648.5,572.85,432.35
2018,7,30,15,30,537.0,238.0,2.9,26.7,610.0,527.69,398.98
2018,7,30,15,45,503.0,233.5,2.9,26.2,564.0,477.16,361.58
2018,7,30,16,0,469.0,229.0,2.9,25.7,518.0,429.21,325.32
2018,7,30,16,15,429.0,220.5,2.9,25.3,468.5,378.01,285.88
2018,7,30,16,30,389.0,212.0,2.9,24.9,419.0,332.67,250.33
2018,7,30,16,45,354.5,196.5,2.85,24.45,370.5,284.85,212.49
2018,7,30,17,0,320.0,181.0,2.8,24.0,322.0,240.57,177.24
2018,7,30,17,15,288.5,160.5,2.75,23.3,275.5,196.43,142.32
2018,7,30,17,30,257.0,140.0,2.7,22.6,229.0,155.89,110.82
2018,7,30,17,45,221.5,116.5,2.65,21.9,184.5,116.34,81.46
2018,7,30,18,0,186.0,93.0,2.6,21.2,140.0,81.17,57.41
2018,7,30,18,15,150.5,70.0,2.55,20.65,102.5,55.57,42.5
2018,7,30,18,30,115.0,47.0,2.5,20.1,65.0,38.31,27.18
2018,7,30,18,45,78.5,29.5,2.5,19.5,40.0,24.62,14.58
2018,7,30,19,0,42.0,12.0,2.5,18.9,15.0,10.35,0.0
2018,7,30,19,15,21.0,6.0,2.5,18.6,7.5,5.9,0.0
2018,7,30,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
