Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.55,15.9,4.5,5.13,0.0
2018,7,31,5,30,25.0,8.0,1.6,16.3,9.0,12.47,0.0
2018,7,31,5,45,56.0,23.0,1.6,16.65,29.5,38.83,21.42
2018,7,31,6,0,87.0,38.0,1.6,17.0,50.0,66.11,45.82
2018,7,31,6,15,120.0,61.5,1.55,17.5,85.5,107.0,80.41
2018,7,31,6,30,153.0,85.0,1.5,18.0,121.0,151.04,117.67
2018,7,31,6,45,183.5,110.0,1.4,18.45,163.5,198.95,157.65
2018,7,31,7,0,214.0,135.0,1.3,18.9,206.0,249.72,199.03
2018,7,31,7,15,243.0,158.5,1.3,19.4,252.0,300.78,239.64
2018,7,31,7,30,272.0,182.0,1.3,19.9,298.0,354.27,281.03
2018,7,31,7,45,297.5,200.5,1.25,20.35,342.0,402.34,317.1
2018,7,31,8,0,323.0,219.0,1.2,20.8,386.0,452.14,353.45
2018,7,31,8,15,346.5,235.5,1.25,21.35,430.5,499.83,387.59
2018,7,31,8,30,370.0,252.0,1.3,21.9,475.0,548.62,421.75
2018,7,31,8,45,392.0,265.5,1.4,22.45,517.5,593.8,452.95
2018,7,31,9,0,414.0,279.0,1.5,23.0,560.0,639.46,483.96
2018,7,31,9,15,471.5,271.5,1.55,23.75,610.0,700.8,525.48
2018,7,31,9,30,529.0,264.0,1.6,24.5,660.0,756.8,562.49
2018,7,31,9,45,598.5,242.0,1.65,25.2,710.0,812.01,598.9
2018,7,31,10,0,668.0,220.0,1.7,25.9,760.0,866.86,634.09
2018,7,31,10,15,682.5,221.0,1.8,26.3,790.0,893.97,650.32
2018,7,31,10,30,697.0,222.0,1.9,26.7,820.0,919.05,665.49
2018,7,31,10,45,711.0,220.0,1.95,27.1,844.0,938.29,676.35
2018,7,31,11,0,725.0,218.0,2.0,27.5,868.0,955.13,685.76
2018,7,31,11,15,734.5,216.5,2.05,27.7,885.0,965.48,691.66
2018,7,31,11,30,744.0,215.0,2.1,27.9,902.0,973.09,695.98
2018,7,31,11,45,753.0,211.0,2.2,28.1,911.5,974.77,697.19
2018,7,31,12,0,762.0,207.0,2.3,28.3,921.0,969.62,694.19
2018,7,31,12,15,768.0,203.5,2.35,28.35,923.5,963.44,690.58
2018,7,31,12,30,774.0,200.0,2.4,28.4,926.0,954.37,685.21
2018,7,31,12,45,780.0,195.0,2.5,28.45,921.5,940.93,677.57
2018,7,31,13,0,786.0,190.0,2.6,28.5,917.0,924.62,668.11
2018,7,31,13,15,787.0,186.0,2.65,28.45,904.5,901.93,654.36
2018,7,31,13,30,788.0,182.0,2.7,28.4,892.0,876.66,638.91
2018,7,31,13,45,788.0,177.0,2.75,28.35,872.5,847.09,620.55
2018,7,31,14,0,788.0,172.0,2.8,28.3,853.0,815.19,600.51
2018,7,31,14,15,784.5,166.5,2.85,28.15,826.0,777.85,576.86
2018,7,31,14,30,781.0,161.0,2.9,28.0,799.0,738.69,551.69
2018,7,31,14,45,776.5,155.0,2.95,27.9,766.5,696.67,522.86
2018,7,31,15,0,772.0,149.0,3.0,27.8,734.0,653.23,492.32
2018,7,31,15,15,758.0,145.5,3.0,27.8,694.5,605.07,457.15
2018,7,31,15,30,744.0,142.0,3.0,27.8,655.0,555.05,419.85
2018,7,31,15,45,731.0,136.0,3.05,27.3,612.5,504.57,382.14
2018,7,31,16,0,718.0,130.0,3.1,26.8,570.0,454.27,343.31
2018,7,31,16,15,697.5,124.5,3.1,26.45,523.5,401.72,301.31
2018,7,31,16,30,677.0,119.0,3.1,26.1,477.0,350.56,259.26
2018,7,31,16,45,646.5,113.0,3.1,25.7,427.5,297.47,215.09
2018,7,31,17,0,616.0,107.0,3.1,25.3,378.0,247.31,172.79
2018,7,31,17,15,573.0,101.0,3.05,24.65,328.0,197.82,131.96
2018,7,31,17,30,530.0,95.0,3.0,24.0,278.0,153.06,96.5
2018,7,31,17,45,472.5,86.0,2.95,23.4,229.0,109.13,65.5
2018,7,31,18,0,415.0,77.0,2.9,22.8,180.0,71.35,44.41
2018,7,31,18,15,344.0,64.0,2.8,22.1,136.5,47.2,35.05
2018,7,31,18,30,273.0,51.0,2.7,21.4,93.0,38.56,27.2
2018,7,31,18,45,186.0,35.0,2.6,20.75,59.0,26.96,16.25
2018,7,31,19,0,99.0,19.0,2.5,20.1,25.0,14.79,0.0
2018,7,31,19,15,49.5,9.5,2.55,19.7,12.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,1,5,15,3.0,4.5,1.95,15.05,4.5,4.71,0.0
2018,8,1,5,30,6.0,9.0,1.9,15.4,9.0,9.72,0.0
2018,8,1,5,45,12.5,21.0,1.85,15.7,22.5,23.25,11.09
2018,8,1,6,0,19.0,33.0,1.8,16.0,36.0,37.75,24.82
2018,8,1,6,15,29.0,49.0,1.75,16.5,55.0,58.31,42.48
2018,8,1,6,30,39.0,65.0,1.7,17.0,74.0,79.84,60.95
2018,8,1,6,45,46.5,89.5,1.65,17.45,103.0,110.62,86.91
2018,8,1,7,0,54.0,114.0,1.6,17.9,132.0,142.09,112.97
2018,8,1,7,15,96.0,139.5,1.5,18.55,178.0,198.15,158.51
2018,8,1,7,30,138.0,165.0,1.4,19.2,224.0,253.66,202.59
2018,8,1,7,45,181.5,186.5,1.35,19.85,274.0,309.4,245.88
2018,8,1,8,0,225.0,208.0,1.3,20.5,324.0,375.4,295.77
2018,8,1,8,15,350.0,209.0,1.35,21.2,409.5,473.15,369.93
2018,8,1,8,30,475.0,210.0,1.4,21.9,495.0,588.38,453.82
2018,8,1,8,45,526.0,213.0,1.45,22.55,551.0,649.35,495.52
2018,8,1,9,0,577.0,216.0,1.5,23.2,607.0,712.48,538.15
2018,8,1,9,15,631.5,204.0,1.6,23.8,656.0,767.43,575.18
2018,8,1,9,30,686.0,192.0,1.7,24.4,705.0,820.92,610.04
2018,8,1,9,45,748.5,168.5,1.8,24.95,752.5,869.65,640.4
2018,8,1,10,0,811.0,145.0,1.9,25.5,800.0,915.72,668.64
2018,8,1,10,15,820.0,147.0,2.05,25.95,829.5,941.53,684.32
2018,8,1,10,30,829.0,149.0,2.2,26.4,859.0,964.74,698.49
2018,8,1,10,45,836.5,149.5,2.3,26.85,882.0,982.13,708.43
2018,8,1,11,0,844.0,150.0,2.4,27.3,905.0,996.6,716.6
2018,8,1,11,15,847.0,151.0,2.5,27.5,920.0,1004.13,721.14
2018,8,1,11,30,850.0,152.0,2.6,27.7,935.0,1002.46,719.98
2018,8,1,11,45,850.5,153.0,2.7,27.9,942.5,1001.35,719.34
2018,8,1,12,0,851.0,154.0,2.8,28.1,950.0,997.14,716.8
2018,8,1,12,15,853.5,153.0,2.9,28.2,951.5,989.83,712.64
2018,8,1,12,30,856.0,152.0,3.0,28.3,953.0,979.45,706.59
2018,8,1,12,45,858.0,149.5,3.05,28.4,947.5,964.09,697.0
2018,8,1,13,0,860.0,147.0,3.1,28.5,942.0,945.76,685.56
2018,8,1,13,15,855.0,147.0,3.15,28.55,927.0,920.61,669.83
2018,8,1,13,30,850.0,147.0,3.2,28.6,912.0,892.94,652.43
2018,8,1,13,45,842.5,146.5,3.25,28.6,889.5,862.61,633.32
2018,8,1,14,0,835.0,146.0,3.3,28.6,867.0,827.34,610.77
2018,8,1,14,15,822.5,147.0,3.35,28.5,837.5,787.73,585.32
2018,8,1,14,30,810.0,148.0,3.4,28.4,808.0,746.77,558.68
2018,8,1,14,45,793.0,148.5,3.45,28.3,772.0,701.06,527.37
2018,8,1,15,0,776.0,149.0,3.5,28.2,736.0,654.87,494.42
2018,8,1,15,15,762.0,145.0,3.5,28.2,696.0,606.01,458.6
2018,8,1,15,30,748.0,141.0,3.5,28.2,656.0,555.3,420.61
2018,8,1,15,45,721.5,140.5,3.55,27.65,610.5,502.74,381.14
2018,8,1,16,0,695.0,140.0,3.6,27.1,565.0,451.66,341.62
2018,8,1,16,15,658.5,139.0,3.6,26.65,515.5,397.74,298.78
2018,8,1,16,30,622.0,138.0,3.6,26.2,466.0,346.94,257.42
2018,8,1,16,45,582.5,133.0,3.6,25.7,415.5,294.96,214.68
2018,8,1,17,0,543.0,128.0,3.6,25.2,365.0,246.69,174.64
2018,8,1,17,15,499.0,119.0,3.55,24.45,315.5,198.08,135.1
2018,8,1,17,30,455.0,110.0,3.5,23.7,266.0,154.22,100.77
2018,8,1,17,45,400.0,97.5,3.5,22.95,218.0,111.35,70.43
2018,8,1,18,0,345.0,85.0,3.5,22.2,170.0,74.68,49.14
2018,8,1,18,15,284.5,68.5,3.4,21.45,127.5,50.88,38.28
2018,8,1,18,30,224.0,52.0,3.3,20.7,85.0,39.46,28.0
2018,8,1,18,45,152.5,35.0,3.2,19.95,53.5,27.03,16.19
2018,8,1,19,0,81.0,18.0,3.1,19.2,22.0,14.01,0.0
2018,8,1,19,15,40.5,9.0,3.1,18.85,11.0,8.85,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,2,5,15,23.5,6.0,2.1,14.8,7.0,5.9,0.0
2018,8,2,5,30,47.0,12.0,2.1,15.2,14.0,18.54,0.0
2018,8,2,5,45,60.0,24.5,2.1,15.55,30.5,41.56,22.41
2018,8,2,6,0,73.0,37.0,2.1,15.9,47.0,58.44,39.99
2018,8,2,6,15,49.0,53.0,2.1,16.4,61.0,71.92,53.29
2018,8,2,6,30,25.0,69.0,2.1,16.9,75.0,79.22,60.6
2018,8,2,6,45,107.0,93.0,2.1,17.4,127.0,143.55,113.88
2018,8,2,7,0,189.0,117.0,2.1,17.9,179.0,217.71,174.96
2018,8,2,7,15,258.5,133.5,2.1,18.55,233.5,280.7,226.1
2018,8,2,7,30,328.0,150.0,2.1,19.2,288.0,350.19,281.37
2018,8,2,7,45,333.5,172.0,2.1,19.8,328.0,392.66,313.61
2018,8,2,8,0,339.0,194.0,2.1,20.4,368.0,434.89,344.83
2018,8,2,8,15,457.0,191.0,2.15,20.95,450.0,535.8,421.32
2018,8,2,8,30,575.0,188.0,2.2,21.5,532.0,638.52,496.56
2018,8,2,8,45,596.5,195.0,2.2,22.05,576.0,684.56,527.37
2018,8,2,9,0,618.0,202.0,2.2,22.6,620.0,733.41,559.76
2018,8,2,9,15,653.0,199.0,2.3,23.1,664.5,780.02,591.23
2018,8,2,9,30,688.0,196.0,2.4,23.6,709.0,826.51,621.6
2018,8,2,9,45,726.0,187.0,2.45,24.15,751.0,868.83,647.71
2018,8,2,10,0,764.0,178.0,2.5,24.7,793.0,910.36,672.97
2018,8,2,10,15,776.0,178.5,2.6,25.1,823.0,932.56,686.05
2018,8,2,10,30,788.0,179.0,2.7,25.5,853.0,956.32,700.33
2018,8,2,10,45,798.0,179.0,2.8,25.85,877.0,975.05,711.46
2018,8,2,11,0,808.0,179.0,2.9,26.2,901.0,991.03,720.87
2018,8,2,11,15,814.0,179.5,3.0,26.35,917.5,1000.67,726.85
2018,8,2,11,30,820.0,180.0,3.1,26.5,934.0,1007.3,731.02
2018,8,2,11,45,823.5,180.5,3.2,26.65,943.5,1008.37,731.71
2018,8,2,12,0,827.0,181.0,3.3,26.8,953.0,1006.34,730.53
2018,8,2,12,15,832.5,177.5,3.35,26.85,955.0,999.11,726.0
2018,8,2,12,30,838.0,174.0,3.4,26.9,957.0,988.77,719.59
2018,8,2,12,45,843.0,169.5,3.45,26.9,952.0,973.86,710.42
2018,8,2,13,0,848.0,165.0,3.5,26.9,947.0,955.89,699.33
2018,8,2,13,15,841.5,165.5,3.5,26.85,931.5,929.51,682.51
2018,8,2,13,30,835.0,166.0,3.5,26.8,916.0,900.69,664.11
2018,8,2,13,45,826.5,166.5,3.55,26.75,894.0,867.9,643.25
2018,8,2,14,0,818.0,167.0,3.6,26.7,872.0,833.13,620.9
2018,8,2,14,15,804.5,168.0,3.55,26.55,842.0,793.16,594.57
2018,8,2,14,30,791.0,169.0,3.5,26.4,812.0,751.98,566.93
2018,8,2,14,45,771.5,170.5,3.5,26.25,775.5,705.5,534.14
2018,8,2,15,0,752.0,172.0,3.5,26.1,739.0,658.99,500.66
2018,8,2,15,15,737.5,167.0,3.5,26.1,698.5,609.43,464.17
2018,8,2,15,30,723.0,162.0,3.5,26.1,658.0,559.78,426.76
2018,8,2,15,45,694.5,161.5,3.5,25.6,612.0,507.27,386.98
2018,8,2,16,0,666.0,161.0,3.5,25.1,566.0,456.52,347.46
2018,8,2,16,15,627.0,159.0,3.55,24.65,515.5,402.12,304.29
2018,8,2,16,30,588.0,157.0,3.6,24.2,465.0,350.76,262.59
2018,8,2,16,45,547.5,150.0,3.6,23.7,414.0,298.2,219.46
2018,8,2,17,0,507.0,143.0,3.6,23.2,363.0,249.66,179.29
2018,8,2,17,15,463.0,131.5,3.55,22.55,313.0,200.76,139.53
2018,8,2,17,30,419.0,120.0,3.5,21.9,263.0,156.67,105.0
2018,8,2,17,45,365.0,105.0,3.45,21.2,214.5,113.73,74.38
2018,8,2,18,0,311.0,90.0,3.4,20.5,166.0,76.93,52.41
2018,8,2,18,15,253.5,71.0,3.25,19.85,123.5,53.02,40.36
2018,8,2,18,30,196.0,52.0,3.1,19.2,81.0,42.13,30.41
2018,8,2,18,45,131.5,34.5,3.0,18.6,50.5,28.52,17.28
2018,8,2,19,0,67.0,17.0,2.9,18.0,20.0,14.44,0.0
2018,8,2,19,15,33.5,8.5,2.85,17.65,10.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,1.8,14.6,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,1.8,15.0,7.0,8.46,0.0
2018,8,3,5,45,43.5,19.5,1.75,15.4,24.5,31.97,15.56
2018,8,3,6,0,69.0,33.0,1.7,15.8,42.0,55.71,37.82
2018,8,3,6,15,99.0,56.0,1.75,16.4,75.5,90.66,67.58
2018,8,3,6,30,129.0,79.0,1.8,17.0,109.0,131.44,102.29
2018,8,3,6,45,158.5,106.0,1.85,17.55,151.5,179.48,142.69
2018,8,3,7,0,188.0,133.0,1.9,18.1,194.0,230.28,184.6
2018,8,3,7,15,217.0,157.0,1.8,18.6,239.0,285.38,228.86
2018,8,3,7,30,246.0,181.0,1.7,19.1,284.0,338.12,270.06
2018,8,3,7,45,273.0,203.0,1.65,19.65,331.0,389.71,309.25
2018,8,3,8,0,300.0,225.0,1.6,20.2,378.0,443.18,348.76
2018,8,3,8,15,323.5,243.5,1.55,20.95,423.5,492.03,383.42
2018,8,3,8,30,347.0,262.0,1.5,21.7,469.0,542.01,417.91
2018,8,3,8,45,369.0,277.0,1.5,22.45,512.5,587.9,448.82
2018,8,3,9,0,391.0,292.0,1.5,23.2,556.0,634.31,479.37
2018,8,3,9,15,459.0,281.5,1.45,24.0,609.5,700.08,523.34
2018,8,3,9,30,527.0,271.0,1.4,24.8,663.0,761.69,563.15
2018,8,3,9,45,609.5,243.0,1.35,25.65,717.0,821.99,601.49
2018,8,3,10,0,692.0,215.0,1.3,26.5,771.0,882.74,638.22
2018,8,3,10,15,698.0,220.0,1.25,27.0,798.5,906.48,649.75
2018,8,3,10,30,704.0,225.0,1.2,27.5,826.0,927.83,660.06
2018,8,3,10,45,706.5,231.0,1.2,28.0,847.5,944.31,668.04
2018,8,3,11,0,709.0,237.0,1.2,28.5,869.0,958.09,674.43
2018,8,3,11,15,704.5,244.0,1.25,28.75,881.5,963.23,677.04
2018,8,3,11,30,700.0,251.0,1.3,29.0,894.0,965.53,678.1
2018,8,3,11,45,690.0,259.0,1.4,29.25,897.5,960.61,675.56
2018,8,3,12,0,680.0,267.0,1.5,29.5,901.0,952.98,671.34
2018,8,3,12,15,670.5,273.5,1.7,29.55,898.5,941.77,666.4
2018,8,3,12,30,661.0,280.0,1.9,29.6,896.0,928.14,659.7
2018,8,3,12,45,645.5,287.0,2.05,29.65,885.0,907.1,647.42
2018,8,3,13,0,630.0,294.0,2.2,29.7,874.0,884.21,633.78
2018,8,3,13,15,622.5,293.0,2.35,29.65,858.5,859.19,619.1
2018,8,3,13,30,615.0,292.0,2.5,29.6,843.0,832.48,603.03
2018,8,3,13,45,604.0,290.0,2.6,29.5,820.5,800.36,582.81
2018,8,3,14,0,593.0,288.0,2.7,29.4,798.0,767.19,561.56
2018,8,3,14,15,582.5,283.0,2.8,29.25,770.0,730.52,537.73
2018,8,3,14,30,572.0,278.0,2.9,29.1,742.0,693.08,512.91
2018,8,3,14,45,558.5,271.0,2.95,28.9,708.0,651.06,484.28
2018,8,3,15,0,545.0,264.0,3.0,28.7,674.0,608.91,454.98
2018,8,3,15,15,529.0,255.5,3.0,28.7,636.0,563.9,422.52
2018,8,3,15,30,513.0,247.0,3.0,28.7,598.0,519.39,389.79
2018,8,3,15,45,493.0,236.5,3.15,28.05,555.5,471.7,355.29
2018,8,3,16,0,473.0,226.0,3.3,27.4,513.0,425.3,320.74
2018,8,3,16,15,448.0,212.0,3.25,26.9,466.0,375.21,282.11
2018,8,3,16,30,423.0,198.0,3.2,26.4,419.0,327.36,244.43
2018,8,3,16,45,393.0,182.5,3.15,25.85,371.5,281.55,207.88
2018,8,3,17,0,363.0,167.0,3.1,25.3,324.0,236.58,171.79
2018,8,3,17,15,329.5,149.0,3.05,24.65,277.5,192.06,136.45
2018,8,3,17,30,296.0,131.0,3.0,24.0,231.0,151.31,104.96
2018,8,3,17,45,257.0,110.0,2.95,23.35,186.5,111.61,76.2
2018,8,3,18,0,218.0,89.0,2.9,22.7,142.0,76.61,53.66
2018,8,3,18,15,175.0,67.5,2.85,22.2,103.5,53.75,40.55
2018,8,3,18,30,132.0,46.0,2.8,21.7,65.0,37.54,26.15
2018,8,3,18,45,87.5,29.0,2.7,21.2,39.5,24.19,13.4
2018,8,3,19,0,43.0,12.0,2.6,20.7,14.0,10.34,0.0
2018,8,3,19,15,21.5,6.0,2.55,20.5,7.0,5.9,0.0
2018,8,3,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,19.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.95,18.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.0,1.7,17.6,3.5,0.0,0.0
2018,8,4,5,30,22.0,6.0,1.7,18.0,7.0,8.99,0.0
2018,8,4,5,45,53.5,20.0,1.75,18.4,26.0,34.4,16.06
2018,8,4,6,0,85.0,34.0,1.8,18.8,45.0,60.92,40.92
2018,8,4,6,15,120.5,57.5,1.8,19.3,80.5,102.44,75.8
2018,8,4,6,30,156.0,81.0,1.8,19.8,116.0,147.35,113.62
2018,8,4,6,45,190.0,105.5,1.85,20.3,159.0,196.24,154.39
2018,8,4,7,0,224.0,130.0,1.9,20.8,202.0,248.35,197.01
2018,8,4,7,15,258.0,152.0,1.95,21.4,249.0,300.77,238.87
2018,8,4,7,30,292.0,174.0,2.0,22.0,296.0,356.13,281.95
2018,8,4,7,45,324.0,192.5,2.0,22.6,344.0,409.09,322.03
2018,8,4,8,0,356.0,211.0,2.0,23.2,392.0,464.34,362.75
2018,8,4,8,15,384.0,226.0,2.05,23.85,439.0,514.96,399.08
2018,8,4,8,30,412.0,241.0,2.1,24.5,486.0,566.97,435.56
2018,8,4,8,45,438.0,251.5,2.15,25.15,530.0,620.95,472.49
2018,8,4,9,0,464.0,262.0,2.2,25.8,574.0,668.63,504.31
2018,8,4,9,15,537.5,247.0,2.35,26.35,629.5,729.69,547.08
2018,8,4,9,30,611.0,232.0,2.5,26.9,685.0,795.84,592.39
2018,8,4,9,45,699.0,199.0,2.65,27.45,741.0,856.43,632.95
2018,8,4,10,0,787.0,166.0,2.8,28.0,797.0,914.22,669.41
2018,8,4,10,15,782.0,176.5,2.9,28.2,823.0,935.2,681.9
2018,8,4,10,30,777.0,187.0,3.0,28.4,849.0,953.07,692.72
2018,8,4,10,45,764.0,201.5,3.15,28.6,867.0,968.76,702.57
2018,8,4,11,0,751.0,216.0,3.3,28.8,885.0,976.96,707.64
2018,8,4,11,15,732.0,231.5,3.4,28.75,892.5,977.01,707.91
2018,8,4,11,30,713.0,247.0,3.5,28.7,900.0,973.85,706.26
2018,8,4,11,45,682.0,268.0,3.6,28.7,897.0,961.42,698.4
2018,8,4,12,0,651.0,289.0,3.7,28.7,894.0,946.17,687.79
2018,8,4,12,15,682.0,271.0,3.8,28.7,905.5,949.98,691.91
2018,8,4,12,30,713.0,253.0,3.9,28.7,917.0,950.59,693.17
2018,8,4,12,45,751.5,227.5,4.0,28.7,922.5,947.33,691.73
2018,8,4,13,0,790.0,202.0,4.1,28.7,928.0,937.56,686.08
2018,8,4,13,15,760.5,216.0,4.15,28.5,906.0,907.19,667.05
2018,8,4,13,30,731.0,230.0,4.2,28.3,884.0,872.9,645.39
2018,8,4,13,45,690.0,246.5,4.25,28.1,852.0,830.39,616.87
2018,8,4,14,0,649.0,263.0,4.3,27.9,820.0,788.02,587.64
2018,8,4,14,15,621.0,268.0,4.35,27.55,786.5,745.45,558.68
2018,8,4,14,30,593.0,273.0,4.4,27.2,753.0,703.09,529.36
2018,8,4,14,45,556.0,278.0,4.45,26.85,712.5,655.18,495.46
2018,8,4,15,0,519.0,283.0,4.5,26.5,672.0,608.91,462.22
2018,8,4,15,15,502.5,273.5,4.5,26.5,633.5,563.69,428.9
2018,8,4,15,30,486.0,264.0,4.5,26.5,595.0,519.08,395.42
2018,8,4,15,45,465.0,252.0,4.45,25.65,551.5,470.7,359.65
2018,8,4,16,0,444.0,240.0,4.4,24.8,508.0,423.79,324.12
2018,8,4,16,15,432.5,221.5,4.3,24.35,465.0,376.58,286.97
2018,8,4,16,30,421.0,203.0,4.2,23.9,422.0,330.26,249.71
2018,8,4,16,45,409.5,183.5,4.15,23.45,378.5,284.09,211.88
2018,8,4,17,0,398.0,164.0,4.1,23.0,335.0,239.08,174.48
2018,8,4,17,15,385.0,143.0,3.95,22.5,291.0,193.77,136.96
2018,8,4,17,30,372.0,122.0,3.8,22.0,247.0,150.05,101.66
2018,8,4,17,45,353.0,103.0,3.65,21.5,205.5,109.24,71.43
2018,8,4,18,0,334.0,84.0,3.5,21.0,164.0,70.82,47.79
2018,8,4,18,15,286.0,66.5,3.4,20.45,123.0,49.67,37.31
2018,8,4,18,30,238.0,49.0,3.3,19.9,82.0,37.35,26.14
2018,8,4,18,45,167.5,33.0,3.15,19.4,51.5,25.64,14.37
2018,8,4,19,0,97.0,17.0,3.0,18.9,21.0,13.35,0.0
2018,8,4,19,15,48.5,8.5,3.0,18.55,10.5,8.36,0.0
2018,8,4,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,5,5,15,6.5,3.0,1.75,14.0,3.0,0.0,0.0
2018,8,5,5,30,13.0,6.0,1.8,14.3,6.0,7.71,0.0
2018,8,5,5,45,38.0,20.5,1.85,14.6,24.5,29.63,12.93
2018,8,5,6,0,63.0,35.0,1.9,14.9,43.0,53.68,36.28
2018,8,5,6,15,97.0,58.5,1.9,15.35,77.0,92.98,69.66
2018,8,5,6,30,131.0,82.0,1.9,15.8,111.0,135.58,106.02
2018,8,5,6,45,165.5,108.5,1.9,16.25,155.0,185.15,147.91
2018,8,5,7,0,200.0,135.0,1.9,16.7,199.0,238.0,191.75
2018,8,5,7,15,232.0,159.0,1.85,17.3,246.0,295.16,237.85
2018,8,5,7,30,264.0,183.0,1.8,17.9,293.0,350.27,281.09
2018,8,5,7,45,293.0,202.5,1.7,18.5,339.0,401.11,319.73
2018,8,5,8,0,322.0,222.0,1.6,19.1,385.0,454.03,358.77
2018,8,5,8,15,345.5,240.0,1.6,19.75,430.5,503.27,394.15
2018,8,5,8,30,369.0,258.0,1.6,20.4,476.0,553.6,429.41
2018,8,5,8,45,388.5,272.5,1.55,21.1,518.0,597.83,459.02
2018,8,5,9,0,408.0,287.0,1.5,21.8,560.0,642.37,488.08
2018,8,5,9,15,455.0,285.5,1.55,22.5,608.0,700.45,527.28
2018,8,5,9,30,502.0,284.0,1.6,23.2,656.0,753.03,561.93
2018,8,5,9,45,557.0,272.5,1.65,23.85,703.5,803.06,594.77
2018,8,5,10,0,612.0,261.0,1.7,24.5,751.0,855.61,628.64
2018,8,5,10,15,622.5,264.5,1.75,25.05,778.5,880.5,642.99
2018,8,5,10,30,633.0,268.0,1.8,25.6,806.0,903.35,656.19
2018,8,5,10,45,641.5,270.5,1.85,26.1,828.5,921.06,666.14
2018,8,5,11,0,650.0,273.0,1.9,26.6,851.0,936.4,674.62
2018,8,5,11,15,627.0,289.0,2.0,26.85,854.5,931.86,670.71
2018,8,5,11,30,604.0,305.0,2.1,27.1,858.0,924.46,665.18
2018,8,5,11,45,552.0,328.5,2.2,27.35,837.0,893.54,643.77
2018,8,5,12,0,500.0,352.0,2.3,27.6,816.0,861.13,621.4
2018,8,5,12,15,349.5,387.5,2.35,27.7,712.0,738.43,536.52
2018,8,5,12,30,199.0,423.0,2.4,27.8,608.0,618.1,451.14
2018,8,5,12,45,413.5,355.0,2.5,27.95,735.5,755.21,552.05
2018,8,5,13,0,628.0,287.0,2.6,28.1,863.0,874.49,636.29
2018,8,5,13,15,665.0,265.5,2.65,28.05,866.5,869.49,633.69
2018,8,5,13,30,702.0,244.0,2.7,28.0,870.0,860.59,629.5
2018,8,5,13,45,684.5,247.0,2.75,28.0,845.5,825.49,606.23
2018,8,5,14,0,667.0,250.0,2.8,28.0,821.0,789.36,582.15
2018,8,5,14,15,646.0,252.0,2.85,27.9,789.5,748.79,554.89
2018,8,5,14,30,625.0,254.0,2.9,27.8,758.0,707.99,527.03
2018,8,5,14,45,597.0,255.0,2.9,27.7,720.0,661.17,494.2
2018,8,5,15,0,569.0,256.0,2.9,27.6,682.0,615.47,461.62
2018,8,5,15,15,552.5,248.0,2.9,27.6,643.0,569.54,428.38
2018,8,5,15,30,536.0,240.0,2.9,27.6,604.0,524.1,394.81
2018,8,5,15,45,504.0,234.0,3.0,27.1,558.0,473.3,357.46
2018,8,5,16,0,472.0,228.0,3.1,26.6,512.0,424.92,321.02
2018,8,5,16,15,433.5,218.5,3.0,26.15,462.5,373.43,281.23
2018,8,5,16,30,395.0,209.0,2.9,25.7,413.0,327.55,245.16
2018,8,5,16,45,359.0,193.0,2.85,25.25,364.0,278.69,206.54
2018,8,5,17,0,323.0,177.0,2.8,24.8,315.0,233.57,170.73
2018,8,5,17,15,288.0,156.5,2.75,24.05,267.5,188.79,135.61
2018,8,5,17,30,253.0,136.0,2.7,23.3,220.0,148.03,104.42
2018,8,5,17,45,213.5,112.0,2.6,22.6,174.5,108.32,75.59
2018,8,5,18,0,174.0,88.0,2.5,21.9,129.0,73.51,52.55
2018,8,5,18,15,134.5,64.5,2.45,21.3,91.5,51.51,38.71
2018,8,5,18,30,95.0,41.0,2.4,20.7,54.0,33.67,22.88
2018,8,5,18,45,59.5,24.5,2.35,20.1,31.5,20.6,10.09
2018,8,5,19,0,24.0,8.0,2.3,19.5,9.0,7.86,0.0
2018,8,5,19,15,12.0,4.0,2.3,19.2,4.5,3.93,0.0
2018,8,5,19,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,1.6,15.85,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,1.6,16.2,5.0,6.57,0.0
2018,8,6,5,45,34.5,16.5,1.6,16.6,20.0,24.24,8.7
2018,8,6,6,0,57.0,28.0,1.6,17.0,35.0,44.09,28.31
2018,8,6,6,15,86.0,50.0,1.6,17.6,66.0,79.81,58.44
2018,8,6,6,30,115.0,72.0,1.6,18.2,97.0,118.37,91.12
2018,8,6,6,45,144.0,98.5,1.6,18.85,138.5,164.89,130.06
2018,8,6,7,0,173.0,125.0,1.6,19.5,180.0,214.13,170.48
2018,8,6,7,15,203.0,151.0,1.6,20.1,226.5,265.94,212.03
2018,8,6,7,30,233.0,177.0,1.6,20.7,273.0,326.11,258.95
2018,8,6,7,45,262.0,199.5,1.55,21.35,321.0,378.82,298.73
2018,8,6,8,0,291.0,222.0,1.5,22.0,369.0,433.64,338.95
2018,8,6,8,15,316.0,240.5,1.5,22.7,414.5,483.12,374.19
2018,8,6,8,30,341.0,259.0,1.5,23.4,460.0,533.89,409.45
2018,8,6,8,45,364.0,273.5,1.5,24.15,503.5,579.76,440.28
2018,8,6,9,0,387.0,288.0,1.5,24.9,547.0,626.25,470.82
2018,8,6,9,15,408.5,299.0,1.5,25.55,587.5,668.04,497.64
2018,8,6,9,30,430.0,310.0,1.5,26.2,628.0,717.19,528.73
2018,8,6,9,45,451.0,316.5,1.5,26.85,664.0,753.73,550.95
2018,8,6,10,0,472.0,323.0,1.5,27.5,700.0,789.61,572.45
2018,8,6,10,15,481.5,330.5,1.6,27.95,727.5,814.77,587.88
2018,8,6,10,30,491.0,338.0,1.7,28.4,755.0,838.37,602.31
2018,8,6,10,45,498.0,344.0,1.75,28.85,776.5,856.28,612.51
2018,8,6,11,0,505.0,350.0,1.8,29.3,798.0,872.29,621.52
2018,8,6,11,15,505.5,356.5,1.9,29.55,811.5,880.41,626.38
2018,8,6,11,30,506.0,363.0,2.0,29.8,825.0,886.4,629.99
2018,8,6,11,45,502.5,368.5,2.1,30.0,830.5,885.29,629.19
2018,8,6,12,0,499.0,374.0,2.2,30.2,836.0,882.09,627.14
2018,8,6,12,15,547.0,344.5,2.3,30.45,851.5,891.56,635.05
2018,8,6,12,30,595.0,315.0,2.4,30.7,867.0,898.02,640.91
2018,8,6,12,45,657.5,274.5,2.55,30.9,880.0,904.49,647.84
2018,8,6,13,0,720.0,234.0,2.7,31.1,893.0,906.29,650.8
2018,8,6,13,15,701.5,241.0,2.8,31.1,874.5,877.51,633.15
2018,8,6,13,30,683.0,248.0,2.9,31.1,856.0,847.2,613.87
2018,8,6,13,45,657.0,255.5,2.95,31.05,829.0,809.81,589.22
2018,8,6,14,0,631.0,263.0,3.0,31.0,802.0,771.94,563.95
2018,8,6,14,15,604.0,268.0,3.05,30.85,769.5,730.76,536.34
2018,8,6,14,30,577.0,273.0,3.1,30.7,737.0,689.74,508.4
2018,8,6,14,45,540.5,277.0,3.15,30.5,697.0,641.9,475.26
2018,8,6,15,0,504.0,281.0,3.2,30.3,657.0,595.73,442.72
2018,8,6,15,15,487.5,271.0,3.2,30.3,618.5,550.7,410.39
2018,8,6,15,30,471.0,261.0,3.2,30.3,580.0,506.32,377.92
2018,8,6,15,45,438.0,253.5,3.2,29.6,534.5,456.7,341.89
2018,8,6,16,0,405.0,246.0,3.2,28.9,489.0,411.18,308.12
2018,8,6,16,15,370.0,233.0,3.1,28.3,440.5,361.56,270.5
2018,8,6,16,30,335.0,220.0,3.0,27.7,392.0,315.24,234.86
2018,8,6,16,45,306.0,200.5,2.9,27.1,345.0,268.59,198.52
2018,8,6,17,0,277.0,181.0,2.8,26.5,298.0,225.04,164.38
2018,8,6,17,15,248.5,158.5,2.7,25.75,253.0,182.35,131.12
2018,8,6,17,30,220.0,136.0,2.6,25.0,208.0,143.02,101.1
2018,8,6,17,45,188.0,111.0,2.45,24.2,165.0,104.97,73.42
2018,8,6,18,0,156.0,86.0,2.3,23.4,122.0,71.06,50.74
2018,8,6,18,15,120.0,62.5,2.25,22.8,86.0,50.01,37.15
2018,8,6,18,30,84.0,39.0,2.2,22.2,50.0,32.11,21.35
2018,8,6,18,45,52.0,23.5,2.2,21.55,29.5,19.78,9.03
2018,8,6,19,0,20.0,8.0,2.2,20.9,9.0,7.86,0.0
2018,8,6,19,15,10.0,4.0,2.15,20.6,4.5,3.93,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,7,5,15,13.0,3.5,1.6,16.15,4.0,0.0,0.0
2018,8,7,5,30,26.0,7.0,1.6,16.7,8.0,10.42,0.0
2018,8,7,5,45,74.5,23.5,1.6,17.25,31.5,42.27,17.5
2018,8,7,6,0,123.0,40.0,1.6,17.8,55.0,77.61,52.79
2018,8,7,6,15,175.0,61.0,1.6,18.25,93.5,122.89,91.09
2018,8,7,6,30,227.0,82.0,1.6,18.7,132.0,173.49,133.89
2018,8,7,6,45,272.0,102.0,1.6,19.15,177.0,225.4,177.57
2018,8,7,7,0,317.0,122.0,1.6,19.6,222.0,281.72,223.94
2018,8,7,7,15,350.0,134.5,1.55,20.15,263.5,327.7,260.99
2018,8,7,7,30,383.0,147.0,1.5,20.7,305.0,382.82,303.9
2018,8,7,7,45,394.5,162.5,1.45,21.2,343.5,424.89,335.43
2018,8,7,8,0,406.0,178.0,1.4,21.7,382.0,467.17,366.14
2018,8,7,8,15,455.0,192.5,1.4,22.3,442.5,534.48,414.81
2018,8,7,8,30,504.0,207.0,1.4,22.9,503.0,604.72,463.89
2018,8,7,8,45,529.5,215.5,1.35,23.55,548.5,652.78,495.32
2018,8,7,9,0,555.0,224.0,1.3,24.2,594.0,701.14,526.2
2018,8,7,9,15,546.0,244.0,1.35,24.55,627.0,732.73,545.62
2018,8,7,9,30,537.0,264.0,1.4,24.9,660.0,761.87,563.27
2018,8,7,9,45,515.5,289.5,1.45,25.3,684.5,783.13,574.98
2018,8,7,10,0,494.0,315.0,1.5,25.7,709.0,801.29,584.61
2018,8,7,10,15,510.0,319.5,1.65,25.95,739.0,829.87,603.72
2018,8,7,10,30,526.0,324.0,1.8,26.2,769.0,857.04,621.7
2018,8,7,10,45,540.5,325.5,1.9,26.45,793.5,878.01,635.15
2018,8,7,11,0,555.0,327.0,2.0,26.7,818.0,897.12,647.45
2018,8,7,11,15,567.0,325.5,2.1,26.8,835.0,908.65,655.29
2018,8,7,11,30,579.0,324.0,2.2,26.9,852.0,917.98,661.83
2018,8,7,11,45,590.5,320.5,2.3,27.0,863.0,922.46,665.35
2018,8,7,12,0,602.0,317.0,2.4,27.1,874.0,924.53,667.4
2018,8,7,12,15,603.0,317.5,2.5,27.15,875.5,918.01,663.76
2018,8,7,12,30,604.0,318.0,2.6,27.2,877.0,909.15,658.67
2018,8,7,12,45,602.0,316.5,2.65,27.25,870.0,893.16,648.54
2018,8,7,13,0,600.0,315.0,2.7,27.3,863.0,875.09,637.07
2018,8,7,13,15,601.5,308.5,2.8,27.25,850.5,853.22,623.81
2018,8,7,13,30,603.0,302.0,2.9,27.2,838.0,829.34,609.05
2018,8,7,13,45,603.5,294.0,2.95,27.2,819.0,801.15,590.81
2018,8,7,14,0,604.0,286.0,3.0,27.2,800.0,771.34,571.24
2018,8,7,14,15,600.5,277.0,3.05,27.1,773.5,735.71,547.57
2018,8,7,14,30,597.0,268.0,3.1,27.0,747.0,698.8,522.61
2018,8,7,14,45,592.0,258.0,3.1,26.9,715.5,658.75,494.77
2018,8,7,15,0,587.0,248.0,3.1,26.8,684.0,617.81,465.77
2018,8,7,15,15,571.0,240.0,3.1,26.8,645.0,571.37,431.87
2018,8,7,15,30,555.0,232.0,3.1,26.8,606.0,525.34,397.6
2018,8,7,15,45,541.5,219.5,3.15,26.35,564.0,477.07,361.74
2018,8,7,16,0,528.0,207.0,3.2,25.9,522.0,429.41,325.32
2018,8,7,16,15,511.5,193.5,3.15,25.5,477.5,380.44,286.73
2018,8,7,16,30,495.0,180.0,3.1,25.1,433.0,332.74,248.23
2018,8,7,16,45,468.0,165.5,3.05,24.7,385.0,282.53,207.33
2018,8,7,17,0,441.0,151.0,3.0,24.3,337.0,235.07,168.34
2018,8,7,17,15,403.5,136.5,2.85,23.6,289.0,188.61,131.06
2018,8,7,17,30,366.0,122.0,2.7,22.9,241.0,146.34,98.48
2018,8,7,17,45,320.5,103.5,2.6,22.2,194.5,104.41,69.01
2018,8,7,18,0,275.0,85.0,2.5,21.5,148.0,71.41,50.5
2018,8,7,18,15,218.5,65.0,2.45,20.85,107.0,51.93,39.06
2018,8,7,18,30,162.0,45.0,2.4,20.2,66.0,36.75,25.39
2018,8,7,18,45,103.5,27.5,2.3,19.55,39.0,22.96,10.96
2018,8,7,19,0,45.0,10.0,2.2,18.9,12.0,9.83,0.0
2018,8,7,19,15,22.5,5.0,2.2,18.6,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.05,15.65,3.5,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.0,16.0,7.0,8.59,0.0
2018,8,8,5,45,58.5,21.5,0.95,16.4,28.0,36.62,13.27
2018,8,8,6,0,97.0,37.0,0.9,16.8,49.0,67.65,45.7
2018,8,8,6,15,141.5,60.5,0.9,17.25,86.5,112.28,83.42
2018,8,8,6,30,186.0,84.0,0.9,17.7,124.0,161.26,124.73
2018,8,8,6,45,221.0,103.0,0.9,18.2,163.0,205.69,162.11
2018,8,8,7,0,256.0,122.0,0.9,18.7,202.0,253.57,201.49
2018,8,8,7,15,254.0,139.5,0.95,19.25,231.0,284.21,226.28
2018,8,8,7,30,252.0,157.0,1.0,19.8,260.0,314.25,249.76
2018,8,8,7,45,246.0,180.5,1.0,20.35,292.0,347.86,274.89
2018,8,8,8,0,240.0,204.0,1.0,20.9,324.0,380.32,298.3
2018,8,8,8,15,269.5,221.5,1.05,21.5,369.0,429.68,334.51
2018,8,8,8,30,299.0,239.0,1.1,22.1,414.0,480.82,371.05
2018,8,8,8,45,348.0,250.0,1.15,22.65,469.5,541.43,414.15
2018,8,8,9,0,397.0,261.0,1.2,23.2,525.0,604.65,458.0
2018,8,8,9,15,480.0,257.5,1.2,23.75,596.5,691.23,517.17
2018,8,8,9,30,563.0,254.0,1.2,24.3,668.0,773.57,571.52
2018,8,8,9,45,566.5,265.0,1.25,24.85,698.5,802.68,588.28
2018,8,8,10,0,570.0,276.0,1.3,25.4,729.0,829.91,604.19
2018,8,8,10,15,585.5,279.0,1.35,25.75,759.5,857.97,621.42
2018,8,8,10,30,601.0,282.0,1.4,26.1,790.0,884.37,637.45
2018,8,8,10,45,615.0,282.5,1.4,26.5,814.5,906.34,649.81
2018,8,8,11,0,629.0,283.0,1.4,26.9,839.0,924.74,659.92
2018,8,8,11,15,638.0,283.5,1.45,27.1,855.5,935.88,666.61
2018,8,8,11,30,647.0,284.0,1.5,27.3,872.0,944.51,671.85
2018,8,8,11,45,655.5,281.5,1.55,27.55,882.0,947.04,673.29
2018,8,8,12,0,664.0,279.0,1.6,27.8,892.0,946.91,673.18
2018,8,8,12,15,665.0,278.5,1.65,27.95,892.5,938.84,668.25
2018,8,8,12,30,666.0,278.0,1.7,28.1,893.0,928.23,661.8
2018,8,8,12,45,665.0,276.0,1.75,28.2,886.0,911.77,651.81
2018,8,8,13,0,664.0,274.0,1.8,28.3,879.0,892.98,640.34
2018,8,8,13,15,663.5,269.0,1.9,28.35,865.5,869.48,626.47
2018,8,8,13,30,663.0,264.0,2.0,28.4,852.0,843.85,611.01
2018,8,8,13,45,661.0,258.0,2.05,28.4,832.0,813.98,592.21
2018,8,8,14,0,659.0,252.0,2.1,28.4,812.0,782.28,571.94
2018,8,8,14,15,652.5,246.5,2.15,28.3,785.0,745.9,548.32
2018,8,8,14,30,646.0,241.0,2.2,28.2,758.0,708.29,523.41
2018,8,8,14,45,637.5,233.5,2.25,28.05,725.0,666.33,495.09
2018,8,8,15,0,629.0,226.0,2.3,27.9,692.0,623.66,465.61
2018,8,8,15,15,613.0,219.0,2.3,27.9,652.5,576.42,431.62
2018,8,8,15,30,597.0,212.0,2.3,27.9,613.0,529.0,396.76
2018,8,8,15,45,579.0,202.5,2.4,27.4,569.5,479.26,360.39
2018,8,8,16,0,561.0,193.0,2.5,26.9,526.0,430.48,323.56
2018,8,8,16,15,538.5,182.5,2.55,26.5,480.0,380.17,284.32
2018,8,8,16,30,516.0,172.0,2.6,26.1,434.0,331.7,245.54
2018,8,8,16,45,486.0,159.5,2.6,25.7,385.5,281.32,204.71
2018,8,8,17,0,456.0,147.0,2.6,25.3,337.0,233.98,166.03
2018,8,8,17,15,416.0,132.5,2.55,24.5,288.0,186.32,128.13
2018,8,8,17,30,376.0,118.0,2.5,23.7,239.0,143.13,95.18
2018,8,8,17,45,327.5,100.5,2.45,22.95,192.5,101.42,66.34
2018,8,8,18,0,279.0,83.0,2.4,22.2,146.0,65.34,45.9
2018,8,8,18,15,221.0,63.0,2.35,21.55,105.0,50.44,37.63
2018,8,8,18,30,163.0,43.0,2.3,20.9,64.0,35.21,23.93
2018,8,8,18,45,103.0,26.5,2.25,20.2,37.5,22.15,9.67
2018,8,8,19,0,43.0,10.0,2.2,19.5,11.0,9.83,0.0
2018,8,8,19,15,21.5,5.0,2.15,19.2,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.35,16.1,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.3,16.6,7.0,9.23,0.0
2018,8,9,5,45,58.0,21.0,1.25,17.1,27.0,35.77,11.09
2018,8,9,6,0,91.0,36.0,1.2,17.6,47.0,65.03,43.46
2018,8,9,6,15,130.0,57.5,1.2,18.25,81.0,105.31,77.66
2018,8,9,6,30,169.0,79.0,1.2,18.9,115.0,149.43,114.93
2018,8,9,6,45,233.0,100.5,1.2,19.55,165.0,207.57,162.96
2018,8,9,7,0,297.0,122.0,1.2,20.2,215.0,272.15,215.34
2018,8,9,7,15,333.5,140.5,1.15,20.9,262.5,325.55,257.59
2018,8,9,7,30,370.0,159.0,1.1,21.6,310.0,382.08,300.89
2018,8,9,7,45,401.5,175.0,1.05,22.3,358.5,441.93,345.03
2018,8,9,8,0,433.0,191.0,1.0,23.0,407.0,498.07,384.94
2018,8,9,8,15,459.5,203.5,1.0,23.7,453.5,548.75,419.97
2018,8,9,8,30,486.0,216.0,1.0,24.4,500.0,600.44,454.69
2018,8,9,8,45,508.0,227.0,1.0,25.15,544.5,647.78,485.28
2018,8,9,9,0,530.0,238.0,1.0,25.9,589.0,695.2,515.12
2018,8,9,9,15,553.5,243.0,1.0,26.45,630.0,737.29,541.26
2018,8,9,9,30,577.0,248.0,1.0,27.0,671.0,779.0,566.64
2018,8,9,9,45,599.0,250.0,1.0,27.6,708.0,815.48,588.08
2018,8,9,10,0,621.0,252.0,1.0,28.2,745.0,853.18,609.88
2018,8,9,10,15,632.0,257.0,1.05,28.7,774.5,880.2,625.39
2018,8,9,10,30,643.0,262.0,1.1,29.2,804.0,905.17,639.62
2018,8,9,10,45,652.0,264.0,1.15,29.65,826.5,922.92,649.5
2018,8,9,11,0,661.0,266.0,1.2,30.1,849.0,938.27,657.96
2018,8,9,11,15,667.0,267.5,1.3,30.35,864.5,947.66,664.04
2018,8,9,11,30,673.0,269.0,1.4,30.6,880.0,954.41,668.58
2018,8,9,11,45,678.0,268.5,1.5,30.85,888.5,955.46,669.7
2018,8,9,12,0,683.0,268.0,1.6,31.1,897.0,953.82,669.21
2018,8,9,12,15,688.5,264.5,1.75,31.15,899.0,946.93,666.73
2018,8,9,12,30,694.0,261.0,1.9,31.2,901.0,937.33,662.47
2018,8,9,12,45,699.0,256.0,2.0,31.25,896.0,923.1,654.67
2018,8,9,13,0,704.0,251.0,2.1,31.3,891.0,906.23,645.2
2018,8,9,13,15,703.0,246.5,2.2,31.3,877.0,881.91,630.94
2018,8,9,13,30,702.0,242.0,2.3,31.3,863.0,855.36,614.98
2018,8,9,13,45,699.5,237.0,2.4,31.25,842.5,824.93,596.34
2018,8,9,14,0,697.0,232.0,2.5,31.2,822.0,792.59,576.08
2018,8,9,14,15,691.0,226.0,2.55,31.1,794.5,754.81,551.58
2018,8,9,14,30,685.0,220.0,2.6,31.0,767.0,715.65,525.68
2018,8,9,14,45,677.0,213.0,2.7,30.85,733.5,672.95,497.11
2018,8,9,15,0,669.0,206.0,2.8,30.7,700.0,629.4,467.19
2018,8,9,15,15,653.0,200.0,2.8,30.7,660.0,581.32,432.6
2018,8,9,15,30,637.0,194.0,2.8,30.7,620.0,533.51,397.42
2018,8,9,15,45,621.0,185.0,2.8,30.25,576.5,483.39,360.43
2018,8,9,16,0,605.0,176.0,2.8,29.8,533.0,434.01,322.89
2018,8,9,16,15,586.0,164.5,2.8,29.4,486.5,381.55,282.01
2018,8,9,16,30,567.0,153.0,2.8,29.0,440.0,331.0,241.51
2018,8,9,16,45,539.5,142.0,2.75,28.6,391.5,280.06,200.1
2018,8,9,17,0,512.0,131.0,2.7,28.2,343.0,231.85,160.57
2018,8,9,17,15,474.0,118.5,2.5,27.45,294.0,183.37,121.93
2018,8,9,17,30,436.0,106.0,2.3,26.7,245.0,139.1,88.35
2018,8,9,17,45,387.0,91.5,2.15,25.95,198.5,96.77,60.03
2018,8,9,18,0,338.0,77.0,2.0,25.2,152.0,60.07,45.64
2018,8,9,18,15,272.0,60.5,1.95,24.5,110.5,45.51,32.95
2018,8,9,18,30,206.0,44.0,1.9,23.8,69.0,33.8,22.35
2018,8,9,18,45,129.5,27.0,1.85,23.1,40.5,21.07,7.93
2018,8,9,19,0,53.0,10.0,1.8,22.4,12.0,9.83,0.0
2018,8,9,19,15,26.5,5.0,1.8,22.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.8,21.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
