Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,5,15,25.5,4.5,1.55,16.7,5.0,0.0,0.0
2018,8,10,5,30,51.0,9.0,1.6,17.3,10.0,15.57,0.0
2018,8,10,5,45,125.0,23.5,1.65,17.9,35.5,53.55,15.45
2018,8,10,6,0,199.0,38.0,1.7,18.5,61.0,97.41,65.06
2018,8,10,6,15,268.0,54.5,1.65,19.1,101.5,146.7,107.23
2018,8,10,6,30,337.0,71.0,1.6,19.7,142.0,203.47,155.29
2018,8,10,6,45,400.5,83.0,1.55,20.25,190.5,260.24,203.15
2018,8,10,7,0,464.0,95.0,1.5,20.8,239.0,323.34,255.01
2018,8,10,7,15,503.0,106.5,1.45,21.5,288.0,379.42,299.8
2018,8,10,7,30,542.0,118.0,1.4,22.2,337.0,438.61,345.33
2018,8,10,7,45,571.5,127.0,1.3,22.85,385.5,495.04,386.87
2018,8,10,8,0,601.0,136.0,1.2,23.5,434.0,550.41,426.0
2018,8,10,8,15,623.5,143.5,1.15,24.3,480.5,600.49,459.88
2018,8,10,8,30,646.0,151.0,1.1,25.1,527.0,650.8,492.71
2018,8,10,8,45,663.0,158.5,1.05,25.9,571.0,696.83,521.38
2018,8,10,9,0,680.0,166.0,1.0,26.7,615.0,742.13,548.56
2018,8,10,9,15,702.5,167.0,1.05,27.3,656.5,784.08,573.82
2018,8,10,9,30,725.0,168.0,1.1,27.9,698.0,825.1,598.11
2018,8,10,9,45,745.5,167.0,1.1,28.55,735.0,860.94,617.94
2018,8,10,10,0,766.0,166.0,1.1,29.2,772.0,891.59,634.24
2018,8,10,10,15,776.5,167.5,1.25,29.6,801.5,917.35,650.25
2018,8,10,10,30,787.0,169.0,1.4,30.0,831.0,940.63,664.71
2018,8,10,10,45,795.0,169.5,1.5,30.4,853.5,957.83,674.69
2018,8,10,11,0,803.0,170.0,1.6,30.8,876.0,972.2,683.03
2018,8,10,11,15,810.0,169.5,1.75,30.9,892.5,981.62,689.85
2018,8,10,11,30,817.0,169.0,1.9,31.0,909.0,988.02,694.87
2018,8,10,11,45,823.0,167.0,2.05,31.15,918.0,988.79,696.31
2018,8,10,12,0,829.0,165.0,2.2,31.3,927.0,986.44,695.87
2018,8,10,12,15,822.5,168.5,2.35,31.3,924.5,974.48,689.85
2018,8,10,12,30,816.0,172.0,2.5,31.3,922.0,959.62,682.02
2018,8,10,12,45,806.0,176.5,2.65,31.25,912.5,939.69,671.03
2018,8,10,13,0,796.0,181.0,2.8,31.2,903.0,917.22,658.33
2018,8,10,13,15,797.0,176.5,2.9,31.1,889.5,893.34,644.36
2018,8,10,13,30,798.0,172.0,3.0,31.0,876.0,866.81,628.55
2018,8,10,13,45,798.5,166.0,3.15,30.95,855.5,835.84,609.82
2018,8,10,14,0,799.0,160.0,3.3,30.9,835.0,802.47,589.25
2018,8,10,14,15,795.0,155.5,3.4,30.7,807.5,764.81,565.61
2018,8,10,14,30,791.0,151.0,3.5,30.5,780.0,725.3,540.25
2018,8,10,14,45,785.5,145.5,3.55,30.3,747.0,682.12,510.5
2018,8,10,15,0,780.0,140.0,3.6,30.1,714.0,637.56,479.04
2018,8,10,15,15,765.5,137.0,3.6,30.1,674.0,588.82,443.15
2018,8,10,15,30,751.0,134.0,3.6,30.1,634.0,538.31,405.16
2018,8,10,15,45,737.0,128.0,3.7,29.55,590.5,486.6,366.3
2018,8,10,16,0,723.0,122.0,3.8,29.0,547.0,435.18,326.33
2018,8,10,16,15,701.0,116.0,3.8,28.55,499.0,381.12,282.91
2018,8,10,16,30,679.0,110.0,3.8,28.1,451.0,328.65,239.6
2018,8,10,16,45,653.5,103.5,3.8,27.7,403.0,276.53,195.8
2018,8,10,17,0,628.0,97.0,3.8,27.3,355.0,226.83,153.68
2018,8,10,17,15,587.0,89.5,3.7,26.65,305.0,176.16,112.32
2018,8,10,17,30,546.0,82.0,3.6,26.0,255.0,130.04,77.02
2018,8,10,17,45,490.0,73.0,3.45,25.4,207.0,86.38,48.81
2018,8,10,18,0,434.0,64.0,3.3,24.8,159.0,49.28,36.53
2018,8,10,18,15,355.5,52.5,3.15,24.15,116.5,39.22,27.64
2018,8,10,18,30,277.0,41.0,3.0,23.5,74.0,31.47,20.34
2018,8,10,18,45,175.0,26.5,2.85,22.9,44.0,20.76,6.67
2018,8,10,19,0,73.0,12.0,2.7,22.3,14.0,11.8,0.0
2018,8,10,19,15,36.5,6.0,2.65,22.0,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,21.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.55,21.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.45,20.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.85,19.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.0,2.0,17.6,4.0,0.0,0.0
2018,8,11,5,30,22.0,8.0,2.1,18.0,8.0,10.73,0.0
2018,8,11,5,45,66.0,23.0,2.2,18.4,29.0,39.39,7.7
2018,8,11,6,0,110.0,38.0,2.3,18.8,50.0,72.23,47.83
2018,8,11,6,15,191.0,54.5,2.3,19.3,89.0,119.67,87.29
2018,8,11,6,30,272.0,71.0,2.3,19.8,128.0,180.54,138.1
2018,8,11,6,45,386.5,80.5,2.35,20.35,186.0,251.44,196.85
2018,8,11,7,0,501.0,90.0,2.4,20.9,244.0,336.13,266.12
2018,8,11,7,15,541.5,99.0,2.35,21.65,293.0,392.67,311.78
2018,8,11,7,30,582.0,108.0,2.3,22.4,342.0,452.27,358.29
2018,8,11,7,45,612.0,116.0,2.3,23.1,391.5,507.24,399.83
2018,8,11,8,0,642.0,124.0,2.3,23.8,441.0,563.64,441.05
2018,8,11,8,15,666.0,130.0,2.35,24.55,488.5,614.83,477.27
2018,8,11,8,30,690.0,136.0,2.4,25.3,536.0,666.31,512.67
2018,8,11,8,45,708.5,141.5,2.4,26.0,581.0,712.97,543.23
2018,8,11,9,0,727.0,147.0,2.4,26.7,626.0,758.91,571.86
2018,8,11,9,15,738.0,153.0,2.45,27.2,665.5,798.11,596.14
2018,8,11,9,30,749.0,159.0,2.5,27.7,705.0,835.6,619.0
2018,8,11,9,45,755.5,165.0,2.55,28.2,739.0,867.14,637.65
2018,8,11,10,0,762.0,171.0,2.6,28.7,773.0,896.35,654.67
2018,8,11,10,15,773.0,173.0,2.7,28.9,803.0,919.19,668.64
2018,8,11,10,30,784.0,175.0,2.8,29.1,833.0,943.39,683.56
2018,8,11,10,45,792.5,175.5,2.85,29.35,856.0,961.0,693.7
2018,8,11,11,0,801.0,176.0,2.9,29.6,879.0,975.8,702.12
2018,8,11,11,15,806.5,176.5,3.0,29.65,895.0,984.72,707.85
2018,8,11,11,30,812.0,177.0,3.1,29.7,911.0,990.61,711.78
2018,8,11,11,45,815.5,176.5,3.2,29.75,919.0,990.42,711.93
2018,8,11,12,0,819.0,176.0,3.3,29.8,927.0,987.12,710.22
2018,8,11,12,15,818.0,176.5,3.35,29.75,927.0,977.4,704.4
2018,8,11,12,30,817.0,177.0,3.4,29.7,927.0,964.69,696.77
2018,8,11,12,45,813.5,177.0,3.5,29.7,918.5,946.23,685.66
2018,8,11,13,0,810.0,177.0,3.6,29.7,910.0,925.03,672.77
2018,8,11,13,15,807.0,175.5,3.6,29.6,895.5,900.18,657.15
2018,8,11,13,30,804.0,174.0,3.6,29.5,881.0,872.83,639.86
2018,8,11,13,45,799.0,171.0,3.65,29.45,859.0,839.97,618.94
2018,8,11,14,0,794.0,168.0,3.7,29.4,837.0,805.01,596.48
2018,8,11,14,15,784.5,165.5,3.7,29.25,807.5,765.17,570.49
2018,8,11,14,30,775.0,163.0,3.7,29.1,778.0,723.9,542.57
2018,8,11,14,45,762.0,160.5,3.75,28.9,742.5,678.4,510.83
2018,8,11,15,0,749.0,158.0,3.8,28.7,707.0,632.43,478.0
2018,8,11,15,15,734.0,154.0,3.8,28.7,667.0,583.38,441.67
2018,8,11,15,30,719.0,150.0,3.8,28.7,627.0,534.29,404.45
2018,8,11,15,45,697.5,145.5,3.75,28.15,582.0,481.7,364.47
2018,8,11,16,0,676.0,141.0,3.7,27.6,537.0,430.22,324.19
2018,8,11,16,15,648.0,135.5,3.7,27.2,488.5,376.63,281.17
2018,8,11,16,30,620.0,130.0,3.7,26.8,440.0,325.36,238.99
2018,8,11,16,45,585.0,123.5,3.65,26.4,390.5,273.74,196.07
2018,8,11,17,0,550.0,117.0,3.6,26.0,341.0,225.71,155.97
2018,8,11,17,15,506.5,107.0,3.5,25.4,291.5,176.36,116.16
2018,8,11,17,30,463.0,97.0,3.4,24.8,242.0,132.0,82.5
2018,8,11,17,45,405.0,84.5,3.3,24.2,194.5,89.61,54.83
2018,8,11,18,0,347.0,72.0,3.2,23.6,147.0,53.82,40.57
2018,8,11,18,15,274.5,56.5,3.1,22.9,106.0,42.54,30.57
2018,8,11,18,30,202.0,41.0,3.0,22.2,65.0,31.56,20.42
2018,8,11,18,45,123.5,25.0,2.9,21.55,37.5,19.58,4.68
2018,8,11,19,0,45.0,9.0,2.8,20.9,10.0,8.85,0.0
2018,8,11,19,15,22.5,4.5,2.8,20.5,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.65,19.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,12,5,15,8.0,2.5,1.55,16.2,2.5,0.0,0.0
2018,8,12,5,30,16.0,5.0,1.6,16.6,5.0,6.98,0.0
2018,8,12,5,45,58.5,20.0,1.6,16.95,25.5,34.22,3.14
2018,8,12,6,0,101.0,35.0,1.6,17.3,46.0,66.43,43.57
2018,8,12,6,15,151.5,56.5,1.55,17.75,83.0,110.47,81.15
2018,8,12,6,30,202.0,78.0,1.5,18.2,120.0,159.61,122.77
2018,8,12,6,45,248.0,98.5,1.4,18.6,164.5,210.94,166.04
2018,8,12,7,0,294.0,119.0,1.3,19.0,209.0,266.83,212.12
2018,8,12,7,15,334.0,136.5,1.25,19.65,256.5,320.64,255.23
2018,8,12,7,30,374.0,154.0,1.2,20.3,304.0,377.95,299.69
2018,8,12,7,45,408.0,168.5,1.15,20.9,352.0,437.99,344.65
2018,8,12,8,0,442.0,183.0,1.1,21.5,400.0,494.4,385.45
2018,8,12,8,15,470.0,193.5,1.05,22.15,446.0,544.32,420.17
2018,8,12,8,30,498.0,204.0,1.0,22.8,492.0,595.37,454.59
2018,8,12,8,45,522.5,212.5,0.95,23.5,536.0,642.38,484.99
2018,8,12,9,0,547.0,221.0,0.9,24.2,580.0,689.62,514.63
2018,8,12,9,15,589.5,216.5,1.0,24.75,625.5,737.88,546.83
2018,8,12,9,30,632.0,212.0,1.1,25.3,671.0,790.09,581.0
2018,8,12,9,45,678.5,198.5,1.15,25.85,713.5,833.75,608.15
2018,8,12,10,0,725.0,185.0,1.2,26.4,756.0,876.96,633.87
2018,8,12,10,15,737.5,186.5,1.35,26.8,786.0,903.69,650.54
2018,8,12,10,30,750.0,188.0,1.5,27.2,816.0,928.13,665.89
2018,8,12,10,45,760.5,188.0,1.65,27.55,839.5,946.55,677.55
2018,8,12,11,0,771.0,188.0,1.8,27.9,863.0,958.26,685.02
2018,8,12,11,15,779.0,187.0,2.0,28.05,879.5,967.87,692.38
2018,8,12,11,30,787.0,186.0,2.2,28.2,896.0,974.56,697.87
2018,8,12,11,45,793.5,184.0,2.35,28.4,905.0,975.75,699.23
2018,8,12,12,0,800.0,182.0,2.5,28.6,914.0,973.9,698.74
2018,8,12,12,15,804.0,179.0,2.6,28.55,915.0,965.54,694.39
2018,8,12,12,30,808.0,176.0,2.7,28.5,916.0,954.17,688.19
2018,8,12,12,45,811.0,172.5,2.85,28.45,910.0,938.36,679.55
2018,8,12,13,0,814.0,169.0,3.0,28.4,904.0,919.62,668.96
2018,8,12,13,15,815.5,164.5,3.05,28.25,890.5,895.68,654.46
2018,8,12,13,30,817.0,160.0,3.1,28.1,877.0,869.01,638.12
2018,8,12,13,45,818.0,154.5,3.2,27.9,857.0,838.29,619.38
2018,8,12,14,0,819.0,149.0,3.3,27.7,837.0,805.07,598.75
2018,8,12,14,15,815.0,145.0,3.3,27.45,809.5,767.11,574.26
2018,8,12,14,30,811.0,141.0,3.3,27.2,782.0,727.23,548.21
2018,8,12,14,45,806.5,135.0,3.35,27.0,748.5,683.33,517.82
2018,8,12,15,0,802.0,129.0,3.4,26.8,715.0,637.93,485.38
2018,8,12,15,15,788.0,126.0,3.4,26.8,674.5,588.44,448.46
2018,8,12,15,30,774.0,123.0,3.4,26.8,634.0,538.7,410.43
2018,8,12,15,45,758.5,119.0,3.45,26.15,590.5,487.25,371.17
2018,8,12,16,0,743.0,115.0,3.5,25.5,547.0,434.12,329.34
2018,8,12,16,15,721.5,110.0,3.45,25.1,499.5,380.13,285.13
2018,8,12,16,30,700.0,105.0,3.4,24.7,452.0,327.64,240.97
2018,8,12,16,45,668.5,99.5,3.4,24.3,402.0,273.63,195.14
2018,8,12,17,0,637.0,94.0,3.4,23.9,352.0,222.69,151.66
2018,8,12,17,15,593.0,87.5,3.3,23.3,301.5,172.03,110.01
2018,8,12,17,30,549.0,81.0,3.2,22.7,251.0,126.29,75.06
2018,8,12,17,45,486.5,72.0,3.1,22.15,202.0,82.35,47.22
2018,8,12,18,0,424.0,63.0,3.0,21.6,153.0,46.34,34.46
2018,8,12,18,15,337.5,51.5,2.9,21.0,110.5,38.66,27.47
2018,8,12,18,30,251.0,40.0,2.8,20.4,68.0,30.87,19.89
2018,8,12,18,45,148.0,25.0,2.65,19.8,39.5,19.68,3.0
2018,8,12,19,0,45.0,10.0,2.5,19.2,11.0,9.83,0.0
2018,8,12,19,15,22.5,5.0,2.45,18.85,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,13,5,15,11.5,3.0,2.05,13.95,3.0,0.0,0.0
2018,8,13,5,30,23.0,6.0,2.1,14.3,6.0,8.84,0.0
2018,8,13,5,45,53.5,20.5,2.15,14.65,25.0,33.79,0.0
2018,8,13,6,0,84.0,35.0,2.2,15.0,44.0,62.52,41.16
2018,8,13,6,15,143.0,54.5,2.2,15.5,79.5,105.6,78.03
2018,8,13,6,30,202.0,74.0,2.2,16.0,115.0,154.85,120.02
2018,8,13,6,45,181.0,93.5,2.2,16.55,138.0,178.32,141.67
2018,8,13,7,0,160.0,113.0,2.2,17.1,161.0,194.32,156.09
2018,8,13,7,15,129.0,134.0,2.2,17.7,177.5,209.07,168.36
2018,8,13,7,30,98.0,155.0,2.2,18.3,194.0,220.44,176.98
2018,8,13,7,45,85.5,175.5,2.2,18.95,213.0,233.08,186.28
2018,8,13,8,0,73.0,196.0,2.2,19.6,232.0,249.95,198.51
2018,8,13,8,15,104.0,222.0,2.2,20.1,279.0,301.57,238.68
2018,8,13,8,30,135.0,248.0,2.2,20.6,326.0,362.83,285.23
2018,8,13,8,45,196.5,265.0,2.25,21.1,388.5,432.73,338.25
2018,8,13,9,0,258.0,282.0,2.3,21.6,451.0,514.75,398.8
2018,8,13,9,15,431.0,249.5,2.35,22.0,553.0,640.25,492.67
2018,8,13,9,30,604.0,217.0,2.4,22.4,655.0,770.54,586.3
2018,8,13,9,45,651.0,210.0,2.45,22.8,703.0,820.81,619.49
2018,8,13,10,0,698.0,203.0,2.5,23.2,751.0,870.87,651.58
2018,8,13,10,15,711.0,204.0,2.55,23.45,780.5,896.99,667.46
2018,8,13,10,30,724.0,205.0,2.6,23.7,810.0,920.9,682.04
2018,8,13,10,45,736.0,204.5,2.65,23.95,834.0,939.87,693.37
2018,8,13,11,0,748.0,204.0,2.7,24.2,858.0,956.26,703.09
2018,8,13,11,15,755.0,204.0,2.75,24.3,874.0,965.56,708.66
2018,8,13,11,30,762.0,204.0,2.8,24.4,890.0,971.97,712.51
2018,8,13,11,45,767.5,203.0,2.9,24.45,899.0,972.91,713.46
2018,8,13,12,0,773.0,202.0,3.0,24.5,908.0,967.02,710.06
2018,8,13,12,15,790.5,191.0,3.05,24.5,913.0,963.75,708.29
2018,8,13,12,30,808.0,180.0,3.1,24.5,918.0,957.21,704.43
2018,8,13,12,45,829.0,165.5,3.15,24.5,917.0,947.0,698.26
2018,8,13,13,0,850.0,151.0,3.2,24.5,916.0,933.18,689.78
2018,8,13,13,15,849.0,148.0,3.25,24.4,901.5,907.69,673.83
2018,8,13,13,30,848.0,145.0,3.3,24.3,887.0,879.48,656.05
2018,8,13,13,45,846.0,141.0,3.35,24.25,865.5,846.83,635.03
2018,8,13,14,0,844.0,137.0,3.4,24.2,844.0,811.76,612.2
2018,8,13,14,15,837.5,134.5,3.45,24.05,815.5,772.46,586.45
2018,8,13,14,30,831.0,132.0,3.5,23.9,787.0,731.36,559.15
2018,8,13,14,45,822.5,128.5,3.5,23.8,752.0,686.31,527.29
2018,8,13,15,0,814.0,125.0,3.5,23.7,717.0,640.03,493.26
2018,8,13,15,15,800.0,122.0,3.5,23.7,676.5,589.97,455.38
2018,8,13,15,30,786.0,119.0,3.5,23.7,636.0,539.62,416.34
2018,8,13,15,45,768.0,115.5,3.55,23.25,591.0,486.8,375.15
2018,8,13,16,0,750.0,112.0,3.6,22.8,546.0,434.59,333.12
2018,8,13,16,15,725.0,108.0,3.55,22.45,497.5,377.79,286.16
2018,8,13,16,30,700.0,104.0,3.5,22.1,449.0,324.86,241.11
2018,8,13,16,45,666.5,99.0,3.5,21.75,398.5,270.77,194.71
2018,8,13,17,0,633.0,94.0,3.5,21.4,348.0,219.98,150.96
2018,8,13,17,15,585.5,88.0,3.4,20.85,297.0,169.5,109.26
2018,8,13,17,30,538.0,82.0,3.3,20.3,246.0,124.35,74.8
2018,8,13,17,45,472.5,73.0,3.25,19.8,197.0,81.04,47.56
2018,8,13,18,0,407.0,64.0,3.2,19.3,148.0,46.98,35.33
2018,8,13,18,15,319.0,51.5,3.1,18.75,106.0,38.78,27.8
2018,8,13,18,30,231.0,39.0,3.0,18.2,64.0,30.16,19.33
2018,8,13,18,45,135.0,23.0,2.9,17.7,36.0,18.08,0.1
2018,8,13,19,0,39.0,7.0,2.8,17.2,8.0,6.88,0.0
2018,8,13,19,15,19.5,3.5,2.8,16.95,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,1.5,2.25,14.05,1.5,0.0,0.0
2018,8,14,5,30,4.0,3.0,2.3,14.3,3.0,3.46,0.0
2018,8,14,5,45,4.0,14.0,2.4,14.6,14.0,14.23,0.0
2018,8,14,6,0,4.0,25.0,2.5,14.9,25.0,25.08,14.02
2018,8,14,6,15,2.5,41.5,2.5,15.35,41.5,41.45,28.75
2018,8,14,6,30,1.0,58.0,2.5,15.8,58.0,57.58,42.81
2018,8,14,6,45,1.5,76.5,2.55,16.3,77.0,76.41,58.86
2018,8,14,7,0,2.0,95.0,2.6,16.8,96.0,95.21,74.59
2018,8,14,7,15,4.5,113.0,2.6,17.4,115.0,114.51,90.37
2018,8,14,7,30,7.0,131.0,2.6,18.0,134.0,134.03,106.04
2018,8,14,7,45,5.0,141.0,2.6,18.6,143.0,142.69,112.49
2018,8,14,8,0,3.0,151.0,2.6,19.2,152.0,151.24,118.72
2018,8,14,8,15,5.5,167.0,2.6,19.65,170.0,168.97,132.41
2018,8,14,8,30,8.0,183.0,2.6,20.1,188.0,186.91,146.06
2018,8,14,8,45,13.0,206.0,2.6,20.6,214.5,214.17,166.94
2018,8,14,9,0,18.0,229.0,2.6,21.1,241.0,241.76,187.75
2018,8,14,9,15,26.5,257.5,2.65,21.45,276.0,285.82,221.18
2018,8,14,9,30,35.0,286.0,2.7,21.8,311.0,323.52,249.22
2018,8,14,9,45,69.5,322.0,2.7,22.2,375.5,392.72,301.31
2018,8,14,10,0,104.0,358.0,2.7,22.6,440.0,463.31,353.11
2018,8,14,10,15,263.0,338.5,2.75,22.8,555.5,609.13,462.76
2018,8,14,10,30,422.0,319.0,2.8,23.0,671.0,750.61,564.92
2018,8,14,10,45,586.5,259.0,2.85,23.2,762.5,852.15,637.76
2018,8,14,11,0,751.0,199.0,2.9,23.4,854.0,953.16,705.75
2018,8,14,11,15,758.0,199.0,2.95,23.55,870.0,962.46,710.45
2018,8,14,11,30,765.0,199.0,3.0,23.7,886.0,968.85,714.15
2018,8,14,11,45,771.0,197.5,3.05,23.8,895.0,965.81,711.89
2018,8,14,12,0,777.0,196.0,3.1,23.9,904.0,963.97,710.62
2018,8,14,12,15,783.5,192.5,3.1,23.9,906.5,957.58,706.35
2018,8,14,12,30,790.0,189.0,3.1,23.9,909.0,948.18,700.22
2018,8,14,12,45,796.5,183.0,3.15,23.95,903.5,933.25,690.75
2018,8,14,13,0,803.0,177.0,3.2,24.0,898.0,915.32,679.37
2018,8,14,13,15,801.5,174.5,3.25,23.9,884.0,890.8,663.96
2018,8,14,13,30,800.0,172.0,3.3,23.8,870.0,863.72,646.82
2018,8,14,13,45,798.0,167.5,3.35,23.75,848.5,831.82,626.15
2018,8,14,14,0,796.0,163.0,3.4,23.7,827.0,797.65,603.79
2018,8,14,14,15,790.0,158.5,3.4,23.5,798.5,758.31,577.71
2018,8,14,14,30,784.0,154.0,3.4,23.3,770.0,717.28,549.63
2018,8,14,14,45,744.0,161.5,3.45,23.15,724.5,662.64,509.98
2018,8,14,15,0,704.0,169.0,3.5,23.0,679.0,609.76,470.85
2018,8,14,15,15,635.0,180.5,3.5,23.0,621.0,545.54,421.92
2018,8,14,15,30,566.0,192.0,3.5,23.0,563.0,485.98,375.76
2018,8,14,15,45,585.0,172.5,3.45,22.55,532.0,447.03,345.51
2018,8,14,16,0,604.0,153.0,3.4,22.1,501.0,404.93,311.55
2018,8,14,16,15,612.5,137.5,3.4,21.7,463.5,359.88,274.02
2018,8,14,16,30,621.0,122.0,3.4,21.3,426.0,313.38,234.07
2018,8,14,16,45,610.5,111.0,3.4,20.95,382.5,264.44,191.55
2018,8,14,17,0,600.0,100.0,3.4,20.6,339.0,216.35,149.47
2018,8,14,17,15,555.5,92.5,3.35,20.05,289.0,166.95,108.7
2018,8,14,17,30,511.0,85.0,3.3,19.5,239.0,122.59,74.88
2018,8,14,17,45,450.5,75.0,3.3,18.95,191.5,80.04,48.09
2018,8,14,18,0,390.0,65.0,3.3,18.4,144.0,47.91,36.25
2018,8,14,18,15,306.5,51.5,3.2,17.9,102.5,38.92,27.96
2018,8,14,18,30,223.0,38.0,3.1,17.4,61.0,29.44,18.6
2018,8,14,18,45,131.0,23.0,3.0,16.95,34.5,18.17,0.0
2018,8,14,19,0,39.0,8.0,2.9,16.5,8.0,7.86,0.0
2018,8,14,19,15,19.5,4.0,2.85,16.25,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,1.95,14.2,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.1,14.6,3.0,3.58,0.0
2018,8,15,5,45,2.5,9.5,2.25,15.0,9.5,9.6,0.0
2018,8,15,6,0,0.0,16.0,2.4,15.4,16.0,15.43,6.43
2018,8,15,6,15,0.0,27.5,2.4,15.95,27.5,26.54,16.38
2018,8,15,6,30,0.0,39.0,2.4,16.5,39.0,37.66,26.03
2018,8,15,6,45,0.0,51.0,2.45,17.05,51.0,49.28,35.97
2018,8,15,7,0,0.0,63.0,2.5,17.6,63.0,61.0,45.82
2018,8,15,7,15,0.0,71.0,2.45,18.15,71.0,68.76,52.17
2018,8,15,7,30,0.0,79.0,2.4,18.7,79.0,76.56,58.4
2018,8,15,7,45,0.0,88.5,2.35,19.25,88.5,85.89,65.76
2018,8,15,8,0,0.0,98.0,2.3,19.8,98.0,95.23,73.02
2018,8,15,8,15,0.5,118.5,2.3,20.25,119.0,116.0,89.47
2018,8,15,8,30,1.0,139.0,2.3,20.7,140.0,136.84,105.72
2018,8,15,8,45,6.5,176.0,2.25,21.15,180.5,178.38,138.28
2018,8,15,9,0,12.0,213.0,2.2,21.6,221.0,220.48,170.59
2018,8,15,9,15,40.5,234.5,2.25,21.95,263.5,273.04,211.41
2018,8,15,9,30,69.0,256.0,2.3,22.3,306.0,320.95,248.0
2018,8,15,9,45,117.0,297.0,2.35,22.65,386.5,416.76,320.05
2018,8,15,10,0,165.0,338.0,2.4,23.0,467.0,506.29,385.36
2018,8,15,10,15,442.0,263.5,2.45,23.25,627.0,704.71,533.98
2018,8,15,10,30,719.0,189.0,2.5,23.5,787.0,897.8,668.26
2018,8,15,10,45,784.0,163.5,2.6,23.75,831.5,937.36,692.2
2018,8,15,11,0,849.0,138.0,2.7,24.0,876.0,973.38,715.08
2018,8,15,11,15,856.0,136.5,2.75,24.1,892.0,982.03,720.02
2018,8,15,11,30,863.0,135.0,2.8,24.2,908.0,987.56,723.28
2018,8,15,11,45,869.0,133.0,2.9,24.25,917.0,988.4,724.19
2018,8,15,12,0,875.0,131.0,3.0,24.3,926.0,986.0,723.12
2018,8,15,12,15,876.0,130.5,3.05,24.3,926.5,977.05,717.6
2018,8,15,12,30,877.0,130.0,3.1,24.3,927.0,964.91,710.12
2018,8,15,12,45,877.0,128.0,3.15,24.25,919.5,947.2,699.17
2018,8,15,13,0,877.0,126.0,3.2,24.2,912.0,926.46,686.27
2018,8,15,13,15,875.0,124.5,3.25,24.1,897.5,901.48,670.66
2018,8,15,13,30,873.0,123.0,3.3,24.0,883.0,873.73,653.14
2018,8,15,13,45,870.0,120.5,3.35,23.95,861.0,841.52,632.35
2018,8,15,14,0,867.0,118.0,3.4,23.9,839.0,806.85,609.73
2018,8,15,14,15,861.0,116.0,3.4,23.75,811.0,768.09,584.06
2018,8,15,14,30,855.0,114.0,3.4,23.6,783.0,727.39,556.79
2018,8,15,14,45,847.0,111.0,3.4,23.45,748.5,682.64,525.69
2018,8,15,15,0,839.0,108.0,3.4,23.3,714.0,636.52,491.7
2018,8,15,15,15,826.0,105.0,3.4,23.3,673.0,585.19,452.73
2018,8,15,15,30,813.0,102.0,3.4,23.3,632.0,534.14,412.93
2018,8,15,15,45,798.0,99.0,3.4,22.9,588.0,481.92,371.71
2018,8,15,16,0,783.0,96.0,3.4,22.5,544.0,429.96,329.36
2018,8,15,16,15,763.5,91.5,3.35,22.15,496.5,375.37,283.65
2018,8,15,16,30,744.0,87.0,3.3,21.8,449.0,322.03,237.75
2018,8,15,16,45,716.0,82.5,3.25,21.5,399.0,267.85,190.61
2018,8,15,17,0,688.0,78.0,3.2,21.2,349.0,213.75,143.61
2018,8,15,17,15,647.0,72.0,3.15,20.7,298.0,161.44,100.0
2018,8,15,17,30,606.0,66.0,3.1,20.2,247.0,113.64,63.55
2018,8,15,17,45,547.0,59.0,3.05,19.65,198.5,68.84,36.57
2018,8,15,18,0,488.0,52.0,3.0,19.1,150.0,37.14,26.76
2018,8,15,18,15,398.0,42.5,2.9,18.6,107.0,31.71,21.64
2018,8,15,18,30,308.0,33.0,2.8,18.1,64.0,25.95,15.46
2018,8,15,18,45,185.5,20.5,2.7,17.6,36.5,16.63,0.0
2018,8,15,19,0,63.0,8.0,2.6,17.1,9.0,7.86,0.0
2018,8,15,19,15,31.5,4.0,2.6,16.85,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,15,14.5,3.0,1.6,13.4,3.0,0.0,0.0
2018,8,16,5,30,29.0,6.0,1.7,13.9,6.0,9.5,0.0
2018,8,16,5,45,33.5,13.0,1.85,14.4,15.0,20.94,0.0
2018,8,16,6,0,38.0,20.0,2.0,14.9,24.0,30.5,16.81
2018,8,16,6,15,19.0,33.5,2.0,15.5,35.5,38.81,26.05
2018,8,16,6,30,0.0,47.0,2.0,16.1,47.0,45.66,32.76
2018,8,16,6,45,1.0,64.0,2.05,16.65,64.5,63.06,47.59
2018,8,16,7,0,2.0,81.0,2.1,17.2,82.0,80.53,62.23
2018,8,16,7,15,2.0,92.5,2.1,17.8,93.5,91.84,71.45
2018,8,16,7,30,2.0,104.0,2.1,18.4,105.0,103.18,80.48
2018,8,16,7,45,1.5,113.0,2.1,19.0,113.5,111.69,87.0
2018,8,16,8,0,1.0,122.0,2.1,19.6,122.0,120.19,93.39
2018,8,16,8,15,2.0,141.0,2.1,20.1,142.0,139.9,108.79
2018,8,16,8,30,3.0,160.0,2.1,20.6,162.0,159.7,124.0
2018,8,16,8,45,10.5,192.0,2.1,21.15,199.0,197.9,153.67
2018,8,16,9,0,18.0,224.0,2.1,21.7,236.0,236.68,183.2
2018,8,16,9,15,41.0,261.0,2.05,22.15,290.0,301.85,232.87
2018,8,16,9,30,64.0,298.0,2.0,22.6,344.0,361.64,277.23
2018,8,16,9,45,317.0,263.0,2.0,23.05,508.0,566.54,433.99
2018,8,16,10,0,570.0,228.0,2.0,23.5,672.0,778.55,585.2
2018,8,16,10,15,726.0,174.5,2.05,23.85,762.0,877.45,650.17
2018,8,16,10,30,882.0,121.0,2.1,24.2,852.0,969.68,708.42
2018,8,16,10,45,888.0,121.5,2.15,24.55,875.0,986.09,716.81
2018,8,16,11,0,894.0,122.0,2.2,24.9,898.0,999.35,724.05
2018,8,16,11,15,898.0,123.0,2.3,25.05,914.0,1007.95,729.53
2018,8,16,11,30,902.0,124.0,2.4,25.2,930.0,1013.22,733.02
2018,8,16,11,45,904.0,124.0,2.5,25.35,937.5,1012.14,732.57
2018,8,16,12,0,906.0,124.0,2.6,25.5,945.0,1007.69,730.1
2018,8,16,12,15,907.5,123.0,2.65,25.55,945.5,998.39,724.42
2018,8,16,12,30,909.0,122.0,2.7,25.6,946.0,985.78,716.72
2018,8,16,12,45,909.5,120.5,2.8,25.6,939.0,968.46,706.63
2018,8,16,13,0,910.0,119.0,2.9,25.6,932.0,947.98,694.47
2018,8,16,13,15,906.5,118.5,2.95,25.55,916.5,921.85,678.31
2018,8,16,13,30,903.0,118.0,3.0,25.5,901.0,892.92,660.24
2018,8,16,13,45,897.5,116.5,3.0,25.45,878.0,858.66,638.18
2018,8,16,14,0,892.0,115.0,3.0,25.4,855.0,822.02,614.39
2018,8,16,14,15,885.0,113.5,3.05,25.25,825.5,782.02,588.61
2018,8,16,14,30,878.0,112.0,3.1,25.1,796.0,740.1,561.17
2018,8,16,14,45,868.5,109.5,3.1,24.95,760.0,693.8,529.46
2018,8,16,15,0,859.0,107.0,3.1,24.8,724.0,646.21,494.79
2018,8,16,15,15,845.5,105.0,3.1,24.8,683.0,594.57,455.97
2018,8,16,15,30,832.0,103.0,3.1,24.8,642.0,543.2,416.29
2018,8,16,15,45,816.0,99.5,3.1,24.3,596.5,489.03,374.14
2018,8,16,16,0,800.0,96.0,3.1,23.8,551.0,435.19,330.83
2018,8,16,16,15,778.0,92.0,3.05,23.45,502.0,379.2,284.32
2018,8,16,16,30,756.0,88.0,3.0,23.1,453.0,324.7,237.81
2018,8,16,16,45,725.0,84.0,3.0,22.75,402.0,269.53,190.3
2018,8,16,17,0,694.0,80.0,3.0,22.4,351.0,214.67,143.13
2018,8,16,17,15,649.5,74.5,2.9,21.9,299.0,161.96,99.71
2018,8,16,17,30,605.0,69.0,2.8,21.4,247.0,114.19,63.92
2018,8,16,17,45,541.0,62.0,2.7,20.9,197.5,69.38,37.73
2018,8,16,18,0,477.0,55.0,2.6,20.4,148.0,40.14,29.16
2018,8,16,18,15,381.5,44.0,2.45,19.85,104.5,33.42,22.92
2018,8,16,18,30,286.0,33.0,2.3,19.3,61.0,26.25,15.32
2018,8,16,18,45,168.5,20.5,2.2,18.75,34.5,16.24,0.0
2018,8,16,19,0,51.0,8.0,2.1,18.2,8.0,7.86,0.0
2018,8,16,19,15,25.5,4.0,2.15,17.95,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,5,15,11.5,2.5,1.25,14.75,2.5,0.0,0.0
2018,8,17,5,30,23.0,5.0,1.3,15.3,5.0,7.74,0.0
2018,8,17,5,45,38.5,11.0,1.35,15.85,13.5,19.38,0.0
2018,8,17,6,0,54.0,17.0,1.4,16.4,22.0,33.24,18.03
2018,8,17,6,15,55.5,27.0,1.35,17.0,35.0,47.51,32.05
2018,8,17,6,30,57.0,37.0,1.3,17.6,48.0,58.56,42.33
2018,8,17,6,45,28.5,52.5,1.3,18.2,58.0,63.54,47.48
2018,8,17,7,0,0.0,68.0,1.3,18.8,68.0,66.17,49.88
2018,8,17,7,15,0.5,86.0,1.25,19.5,86.0,84.4,64.8
2018,8,17,7,30,1.0,104.0,1.2,20.2,104.0,102.68,79.41
2018,8,17,7,45,0.5,118.0,1.15,20.95,118.0,116.27,89.9
2018,8,17,8,0,0.0,132.0,1.1,21.7,132.0,129.83,100.13
2018,8,17,8,15,8.0,163.0,1.1,22.45,167.5,166.69,128.84
2018,8,17,8,30,16.0,194.0,1.1,23.2,203.0,204.28,157.41
2018,8,17,8,45,73.0,234.0,1.1,23.9,280.5,296.62,228.41
2018,8,17,9,0,130.0,274.0,1.1,24.6,358.0,395.08,301.01
2018,8,17,9,15,410.0,223.0,1.15,25.15,512.5,593.19,448.47
2018,8,17,9,30,690.0,172.0,1.2,25.7,667.0,795.08,587.53
2018,8,17,9,45,779.5,145.0,1.25,26.2,730.5,859.69,625.85
2018,8,17,10,0,869.0,118.0,1.3,26.7,794.0,923.95,664.64
2018,8,17,10,15,879.0,119.5,1.35,27.1,825.0,951.06,679.64
2018,8,17,10,30,889.0,121.0,1.4,27.5,856.0,975.37,693.29
2018,8,17,10,45,897.0,120.5,1.5,27.85,879.5,992.69,703.5
2018,8,17,11,0,905.0,120.0,1.6,28.2,903.0,1006.88,711.89
2018,8,17,11,15,909.0,120.5,1.65,28.45,919.0,1014.98,716.19
2018,8,17,11,30,913.0,121.0,1.7,28.7,935.0,1019.71,718.58
2018,8,17,11,45,915.5,121.5,1.75,28.9,943.5,1019.56,718.25
2018,8,17,12,0,918.0,122.0,1.8,29.1,952.0,1016.0,715.97
2018,8,17,12,15,922.0,120.5,1.9,29.15,954.0,1008.41,712.39
2018,8,17,12,30,926.0,119.0,2.0,29.2,956.0,997.39,706.74
2018,8,17,12,45,928.5,116.0,2.1,29.25,949.0,980.07,697.16
2018,8,17,13,0,931.0,113.0,2.2,29.3,942.0,959.45,685.49
2018,8,17,13,15,928.5,112.0,2.25,29.25,927.0,933.17,669.94
2018,8,17,13,30,926.0,111.0,2.3,29.2,912.0,903.95,652.46
2018,8,17,13,45,922.5,109.5,2.35,29.15,890.0,870.61,632.17
2018,8,17,14,0,919.0,108.0,2.4,29.1,868.0,834.67,610.0
2018,8,17,14,15,912.0,106.5,2.45,28.95,838.0,793.66,584.43
2018,8,17,14,30,905.0,105.0,2.5,28.8,808.0,750.65,557.17
2018,8,17,14,45,895.0,104.0,2.55,28.65,772.0,704.31,526.78
2018,8,17,15,0,885.0,103.0,2.6,28.5,736.0,656.63,493.07
2018,8,17,15,15,872.5,100.0,2.6,28.5,694.0,604.5,454.77
2018,8,17,15,30,860.0,97.0,2.6,28.5,652.0,551.76,414.94
2018,8,17,15,45,843.0,95.0,2.55,28.0,606.0,495.56,372.02
2018,8,17,16,0,826.0,93.0,2.5,27.5,560.0,441.29,329.07
2018,8,17,16,15,803.5,90.0,2.45,27.1,510.5,384.67,282.93
2018,8,17,16,30,781.0,87.0,2.4,26.7,461.0,329.55,236.73
2018,8,17,16,45,749.0,82.5,2.4,26.3,408.5,272.29,188.4
2018,8,17,17,0,717.0,78.0,2.4,25.9,356.0,215.51,140.5
2018,8,17,17,15,672.0,73.0,2.2,25.15,303.0,161.96,97.25
2018,8,17,17,30,627.0,68.0,2.0,24.4,250.0,113.39,61.79
2018,8,17,17,45,563.0,60.5,1.85,23.6,199.5,67.06,35.64
2018,8,17,18,0,499.0,53.0,1.7,22.8,149.0,38.6,27.52
2018,8,17,18,15,400.5,43.0,1.6,21.95,105.0,32.77,22.1
2018,8,17,18,30,302.0,33.0,1.5,21.1,61.0,26.59,15.08
2018,8,17,18,45,172.0,19.5,1.45,20.3,33.5,16.14,0.0
2018,8,17,19,0,42.0,6.0,1.4,19.5,6.0,5.9,0.0
2018,8,17,19,15,21.0,3.0,1.4,19.2,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,5,15,9.5,2.0,0.85,16.95,2.0,0.0,0.0
2018,8,18,5,30,19.0,4.0,0.8,17.4,4.0,6.24,0.0
2018,8,18,5,45,92.0,19.0,0.8,17.8,26.5,39.65,0.0
2018,8,18,6,0,165.0,34.0,0.8,18.2,49.0,84.41,51.99
2018,8,18,6,15,244.5,51.5,0.8,18.75,90.0,134.98,96.87
2018,8,18,6,30,324.0,69.0,0.8,19.3,131.0,194.39,146.7
2018,8,18,6,45,389.0,82.5,0.85,19.85,179.5,252.13,195.28
2018,8,18,7,0,454.0,96.0,0.9,20.4,228.0,316.44,248.1
2018,8,18,7,15,506.5,106.0,0.8,21.1,280.0,376.83,295.8
2018,8,18,7,30,559.0,116.0,0.7,21.8,332.0,441.7,344.88
2018,8,18,7,45,602.0,121.5,0.65,22.55,384.0,502.99,389.44
2018,8,18,8,0,645.0,127.0,0.6,23.3,436.0,564.6,432.43
2018,8,18,8,15,674.0,132.5,0.55,23.95,485.5,618.81,468.57
2018,8,18,8,30,703.0,138.0,0.5,24.6,535.0,673.66,503.79
2018,8,18,8,45,728.5,140.5,0.5,25.2,582.0,722.86,534.56
2018,8,18,9,0,754.0,143.0,0.5,25.8,629.0,771.75,563.42
2018,8,18,9,15,766.5,148.5,0.55,26.3,670.0,812.48,587.45
2018,8,18,9,30,779.0,154.0,0.6,26.8,711.0,851.48,610.17
2018,8,18,9,45,786.5,159.5,0.7,27.3,746.0,880.48,627.28
2018,8,18,10,0,794.0,165.0,0.8,27.8,781.0,910.57,645.13
2018,8,18,10,15,804.0,167.0,0.9,28.2,811.0,936.74,660.72
2018,8,18,10,30,814.0,169.0,1.0,28.6,841.0,960.29,674.71
2018,8,18,10,45,822.0,170.5,1.1,29.0,864.5,978.61,685.53
2018,8,18,11,0,830.0,172.0,1.2,29.4,888.0,993.96,694.63
2018,8,18,11,15,834.5,172.5,1.3,29.55,903.5,1001.79,699.91
2018,8,18,11,30,839.0,173.0,1.4,29.7,919.0,1006.44,703.41
2018,8,18,11,45,841.5,173.5,1.5,29.8,927.0,1005.93,703.99
2018,8,18,12,0,844.0,174.0,1.6,29.9,935.0,1002.19,702.69
2018,8,18,12,15,845.0,173.5,1.7,29.9,935.5,992.78,698.23
2018,8,18,12,30,846.0,173.0,1.8,29.9,936.0,980.21,691.89
2018,8,18,12,45,845.0,172.0,1.9,29.9,928.5,962.21,682.13
2018,8,18,13,0,844.0,171.0,2.0,29.9,921.0,941.25,670.5
2018,8,18,13,15,840.0,169.5,2.1,29.75,905.0,914.32,655.35
2018,8,18,13,30,836.0,168.0,2.2,29.6,889.0,884.8,638.4
2018,8,18,13,45,830.0,166.0,2.3,29.5,866.0,850.72,618.11
2018,8,18,14,0,824.0,164.0,2.4,29.4,843.0,814.5,596.13
2018,8,18,14,15,815.0,161.5,2.45,29.15,813.0,773.57,570.68
2018,8,18,14,30,806.0,159.0,2.5,28.9,783.0,731.09,542.89
2018,8,18,14,45,794.5,155.5,2.55,28.7,746.5,684.64,511.09
2018,8,18,15,0,783.0,152.0,2.6,28.5,710.0,636.3,477.15
2018,8,18,15,15,767.0,148.0,2.6,28.5,668.0,584.86,439.46
2018,8,18,15,30,751.0,144.0,2.6,28.5,626.0,533.42,400.79
2018,8,18,15,45,731.0,139.0,2.6,27.9,580.0,479.39,360.05
2018,8,18,16,0,711.0,134.0,2.6,27.3,534.0,426.3,318.66
2018,8,18,16,15,685.5,127.5,2.6,26.9,484.5,370.95,274.17
2018,8,18,16,30,660.0,121.0,2.6,26.5,435.0,317.65,230.17
2018,8,18,16,45,626.0,113.0,2.55,26.05,383.5,263.02,184.75
2018,8,18,17,0,592.0,105.0,2.5,25.6,332.0,211.88,142.2
2018,8,18,17,15,545.5,96.0,2.4,24.85,281.0,161.66,102.38
2018,8,18,17,30,499.0,87.0,2.3,24.1,230.0,116.78,69.97
2018,8,18,17,45,436.0,74.5,2.15,23.35,181.0,72.63,44.01
2018,8,18,18,0,373.0,62.0,2.0,22.6,132.0,46.15,33.95
2018,8,18,18,15,282.5,47.0,1.95,21.9,90.5,35.8,24.57
2018,8,18,18,30,192.0,32.0,1.9,21.2,49.0,24.91,13.3
2018,8,18,18,45,104.0,17.5,1.85,20.55,26.0,17.2,0.0
2018,8,18,19,0,16.0,3.0,1.8,19.9,3.0,2.95,0.0
2018,8,18,19,15,8.0,1.5,1.8,19.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.25,15.55,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.3,15.9,2.0,1.97,0.0
2018,8,19,5,45,1.5,11.0,1.35,16.25,11.0,11.07,0.0
2018,8,19,6,0,0.0,20.0,1.4,16.6,20.0,19.31,8.68
2018,8,19,6,15,0.0,37.0,1.35,17.05,37.0,36.21,24.09
2018,8,19,6,30,0.0,54.0,1.3,17.5,54.0,53.33,38.86
2018,8,19,6,45,0.5,73.0,1.3,18.0,73.0,72.67,55.27
2018,8,19,7,0,1.0,92.0,1.3,18.5,92.0,91.98,71.33
2018,8,19,7,15,1.5,106.0,1.25,19.0,106.5,105.96,82.66
2018,8,19,7,30,2.0,120.0,1.2,19.5,121.0,120.03,93.79
2018,8,19,7,45,3.0,135.0,1.2,20.05,136.5,135.53,105.84
2018,8,19,8,0,4.0,150.0,1.2,20.6,152.0,151.13,117.75
2018,8,19,8,15,9.5,172.5,1.2,21.15,177.5,177.7,138.27
2018,8,19,8,30,15.0,195.0,1.2,21.7,203.0,204.71,158.73
2018,8,19,8,45,23.5,219.5,1.2,22.25,234.0,236.48,182.62
2018,8,19,9,0,32.0,244.0,1.2,22.8,265.0,276.3,212.15
2018,8,19,9,15,101.5,282.0,1.3,23.4,353.5,375.03,287.04
2018,8,19,9,30,171.0,320.0,1.4,24.0,442.0,486.28,368.03
2018,8,19,9,45,419.0,266.0,1.45,24.6,585.0,668.49,501.03
2018,8,19,10,0,667.0,212.0,1.5,25.2,728.0,848.43,624.43
2018,8,19,10,15,736.5,192.5,1.55,25.6,782.0,904.46,657.59
2018,8,19,10,30,806.0,173.0,1.6,26.0,836.0,956.02,688.7
2018,8,19,10,45,816.0,173.0,1.7,26.45,860.0,974.54,699.15
2018,8,19,11,0,826.0,173.0,1.8,26.9,884.0,990.15,708.18
2018,8,19,11,15,833.0,172.0,1.85,27.15,900.0,998.78,712.83
2018,8,19,11,30,840.0,171.0,1.9,27.4,916.0,1004.26,715.67
2018,8,19,11,45,845.0,170.5,1.95,27.65,925.0,1005.09,715.74
2018,8,19,12,0,850.0,170.0,2.0,27.9,934.0,1002.66,713.93
2018,8,19,12,15,842.0,174.0,2.1,27.9,931.0,989.17,706.56
2018,8,19,12,30,834.0,178.0,2.2,27.9,928.0,972.68,697.39
2018,8,19,12,45,820.5,183.5,2.25,27.95,916.0,949.79,683.47
2018,8,19,13,0,807.0,189.0,2.3,28.0,904.0,924.41,667.98
2018,8,19,13,15,803.0,187.5,2.35,27.85,888.5,898.2,652.42
2018,8,19,13,30,799.0,186.0,2.4,27.7,873.0,869.53,635.15
2018,8,19,13,45,792.5,184.0,2.5,27.6,850.0,836.02,614.76
2018,8,19,14,0,786.0,182.0,2.6,27.5,827.0,800.5,592.79
2018,8,19,14,15,775.5,179.0,2.65,27.3,796.5,759.51,566.18
2018,8,19,14,30,765.0,176.0,2.7,27.1,766.0,716.48,537.04
2018,8,19,14,45,750.0,173.5,2.7,26.85,729.0,669.83,504.49
2018,8,19,15,0,735.0,171.0,2.7,26.6,692.0,622.7,470.81
2018,8,19,15,15,718.0,166.5,2.7,26.6,650.5,572.28,433.51
2018,8,19,15,30,701.0,162.0,2.7,26.6,609.0,522.08,395.44
2018,8,19,15,45,675.5,157.0,2.75,26.0,562.0,467.85,354.37
2018,8,19,16,0,650.0,152.0,2.8,25.4,515.0,415.23,313.25
2018,8,19,16,15,614.5,146.5,2.8,24.95,464.5,360.34,269.14
2018,8,19,16,30,579.0,141.0,2.8,24.5,414.0,308.13,226.28
2018,8,19,16,45,537.5,132.0,2.8,24.05,362.5,254.96,182.44
2018,8,19,17,0,496.0,123.0,2.8,23.6,311.0,206.09,142.27
2018,8,19,17,15,443.5,111.0,2.7,22.9,260.5,157.5,104.17
2018,8,19,17,30,391.0,99.0,2.6,22.2,210.0,114.81,73.43
2018,8,19,17,45,325.5,83.0,2.5,21.5,162.5,74.36,48.86
2018,8,19,18,0,260.0,67.0,2.4,20.8,115.0,50.31,37.73
2018,8,19,18,15,188.0,47.5,2.3,20.25,76.5,36.32,25.1
2018,8,19,18,30,116.0,28.0,2.2,19.7,38.0,23.37,11.65
2018,8,19,18,45,63.0,15.0,2.15,19.15,20.0,14.74,0.0
2018,8,19,19,0,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,8,19,19,15,5.0,1.0,2.05,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
