Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,5,15,2.0,1.0,1.3,14.8,1.0,0.0,0.0
2018,8,20,5,30,4.0,2.0,1.3,15.0,2.0,0.0,0.0
2018,8,20,5,45,8.0,9.0,1.3,15.25,9.5,10.21,0.0
2018,8,20,6,0,12.0,16.0,1.3,15.5,17.0,18.26,7.35
2018,8,20,6,15,8.0,29.5,1.25,15.75,30.5,31.45,20.08
2018,8,20,6,30,4.0,43.0,1.2,16.0,44.0,42.97,30.38
2018,8,20,6,45,2.0,58.0,1.15,16.3,58.5,57.35,42.81
2018,8,20,7,0,0.0,73.0,1.1,16.6,73.0,71.47,54.77
2018,8,20,7,15,0.0,80.5,1.05,16.95,80.5,78.58,60.62
2018,8,20,7,30,0.0,88.0,1.0,17.3,88.0,85.79,66.38
2018,8,20,7,45,0.0,97.5,1.0,17.65,97.5,95.08,73.74
2018,8,20,8,0,0.0,107.0,1.0,18.0,107.0,104.39,80.99
2018,8,20,8,15,0.0,116.5,1.0,18.5,116.5,113.73,88.12
2018,8,20,8,30,0.0,126.0,1.0,19.0,126.0,123.08,95.16
2018,8,20,8,45,0.5,143.0,1.05,19.5,143.5,140.39,108.5
2018,8,20,9,0,1.0,160.0,1.1,20.0,161.0,157.75,121.69
2018,8,20,9,15,6.0,191.0,1.1,20.55,195.5,193.09,148.86
2018,8,20,9,30,11.0,222.0,1.1,21.1,230.0,228.79,175.74
2018,8,20,9,45,29.0,263.0,1.15,21.7,285.0,294.14,225.0
2018,8,20,10,0,47.0,304.0,1.2,22.3,340.0,353.88,268.73
2018,8,20,10,15,234.5,312.0,1.25,22.75,503.0,553.47,417.67
2018,8,20,10,30,422.0,320.0,1.3,23.2,666.0,749.64,554.17
2018,8,20,10,45,578.0,270.0,1.35,23.65,758.0,849.84,621.84
2018,8,20,11,0,734.0,220.0,1.4,24.1,850.0,954.07,689.11
2018,8,20,11,15,740.0,220.5,1.45,24.4,865.5,962.5,692.56
2018,8,20,11,30,746.0,221.0,1.5,24.7,881.0,968.03,695.46
2018,8,20,11,45,749.5,221.0,1.55,25.0,888.5,967.68,694.78
2018,8,20,12,0,753.0,221.0,1.6,25.3,896.0,964.36,692.38
2018,8,20,12,15,773.5,208.5,1.7,25.45,902.0,961.38,691.38
2018,8,20,12,30,794.0,196.0,1.8,25.6,908.0,951.95,686.31
2018,8,20,12,45,819.5,179.0,1.85,25.75,908.0,942.96,681.03
2018,8,20,13,0,845.0,162.0,1.9,25.9,908.0,930.13,673.34
2018,8,20,13,15,840.5,161.0,1.95,25.85,892.0,903.16,657.08
2018,8,20,13,30,836.0,160.0,2.0,25.8,876.0,873.62,639.16
2018,8,20,13,45,829.0,158.5,2.1,25.8,852.5,839.13,618.14
2018,8,20,14,0,822.0,157.0,2.2,25.8,829.0,802.56,595.45
2018,8,20,14,15,812.0,154.5,2.25,25.55,798.5,760.88,569.14
2018,8,20,14,30,802.0,152.0,2.3,25.3,768.0,717.73,540.51
2018,8,20,14,45,789.0,149.5,2.4,25.1,731.5,671.34,508.5
2018,8,20,15,0,776.0,147.0,2.5,24.9,695.0,624.2,474.99
2018,8,20,15,15,760.0,143.5,2.5,24.9,653.5,572.54,436.5
2018,8,20,15,30,744.0,140.0,2.5,24.9,612.0,521.88,397.73
2018,8,20,15,45,721.5,135.5,2.6,24.2,565.5,467.49,356.34
2018,8,20,16,0,699.0,131.0,2.7,23.5,519.0,414.3,314.4
2018,8,20,16,15,668.0,126.5,2.7,22.95,469.5,359.47,269.65
2018,8,20,16,30,637.0,122.0,2.7,22.4,420.0,307.3,225.99
2018,8,20,16,45,598.0,114.5,2.75,21.9,368.5,253.25,180.58
2018,8,20,17,0,559.0,107.0,2.8,21.4,317.0,203.28,138.71
2018,8,20,17,15,499.5,98.0,2.75,20.7,264.5,152.8,98.88
2018,8,20,17,30,440.0,89.0,2.7,20.0,212.0,109.16,67.78
2018,8,20,17,45,351.0,76.0,2.65,19.3,161.0,68.08,44.22
2018,8,20,18,0,262.0,63.0,2.6,18.6,110.0,47.24,35.39
2018,8,20,18,15,153.5,45.5,2.55,18.1,71.0,37.12,25.93
2018,8,20,18,30,45.0,28.0,2.5,17.6,32.0,24.62,11.9
2018,8,20,18,45,25.0,15.0,2.45,17.1,17.0,14.74,0.0
2018,8,20,19,0,5.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,8,20,19,15,2.5,1.0,2.35,16.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,21,5,45,15.0,13.0,1.8,13.95,14.0,15.32,0.0
2018,8,21,6,0,25.0,24.0,1.9,14.2,26.0,32.78,17.1
2018,8,21,6,15,38.5,44.5,1.9,14.6,50.5,57.57,40.73
2018,8,21,6,30,52.0,65.0,1.9,15.0,75.0,85.78,65.3
2018,8,21,6,45,68.5,86.0,1.95,15.4,103.0,116.9,92.12
2018,8,21,7,0,85.0,107.0,2.0,15.8,131.0,154.22,123.75
2018,8,21,7,15,71.5,126.5,2.0,16.2,149.5,167.25,134.72
2018,8,21,7,30,58.0,146.0,2.0,16.6,168.0,183.44,147.69
2018,8,21,7,45,61.5,168.0,1.95,17.0,194.5,211.06,169.65
2018,8,21,8,0,65.0,190.0,1.9,17.4,221.0,238.85,191.24
2018,8,21,8,15,66.5,211.0,1.9,17.85,245.5,264.3,210.51
2018,8,21,8,30,68.0,232.0,1.9,18.3,270.0,289.7,229.4
2018,8,21,8,45,56.0,244.0,1.9,18.7,277.0,294.87,232.0
2018,8,21,9,0,44.0,256.0,1.9,19.1,284.0,299.07,233.87
2018,8,21,9,15,42.5,272.5,1.95,19.45,301.0,315.94,245.87
2018,8,21,9,30,41.0,289.0,2.0,19.8,318.0,332.56,257.53
2018,8,21,9,45,37.5,296.5,2.0,20.2,324.0,337.49,260.13
2018,8,21,10,0,34.0,304.0,2.0,20.6,330.0,342.16,262.61
2018,8,21,10,15,33.0,313.5,2.05,20.9,339.5,351.02,268.52
2018,8,21,10,30,32.0,323.0,2.1,21.2,349.0,359.7,274.28
2018,8,21,10,45,32.0,330.5,2.1,21.5,357.0,367.04,279.02
2018,8,21,11,0,32.0,338.0,2.1,21.8,365.0,374.21,283.66
2018,8,21,11,15,24.5,315.5,2.15,22.0,336.5,342.71,259.76
2018,8,21,11,30,17.0,293.0,2.2,22.2,308.0,304.85,231.16
2018,8,21,11,45,18.0,300.5,2.25,22.4,316.5,312.91,237.12
2018,8,21,12,0,19.0,308.0,2.3,22.6,325.0,320.84,242.82
2018,8,21,12,15,22.5,322.5,2.35,22.65,342.5,337.99,255.63
2018,8,21,12,30,26.0,337.0,2.4,22.7,360.0,360.47,272.3
2018,8,21,12,45,28.0,341.5,2.4,22.8,366.0,365.23,275.73
2018,8,21,13,0,30.0,346.0,2.4,22.9,372.0,369.73,279.07
2018,8,21,13,15,37.0,350.5,2.45,22.85,382.5,378.29,285.88
2018,8,21,13,30,44.0,355.0,2.5,22.8,393.0,386.25,292.26
2018,8,21,13,45,92.0,350.5,2.5,22.7,426.5,418.07,317.65
2018,8,21,14,0,140.0,346.0,2.5,22.6,460.0,448.72,341.74
2018,8,21,14,15,319.5,324.5,2.5,22.45,572.0,555.44,424.01
2018,8,21,14,30,499.0,303.0,2.5,22.3,684.0,646.95,492.27
2018,8,21,14,45,486.5,293.0,2.5,22.1,650.0,605.12,461.73
2018,8,21,15,0,474.0,283.0,2.5,21.9,616.0,563.31,431.56
2018,8,21,15,15,456.5,271.5,2.5,21.9,576.5,517.46,397.46
2018,8,21,15,30,439.0,260.0,2.5,21.9,537.0,472.48,363.35
2018,8,21,15,45,419.0,245.5,2.5,21.3,494.0,425.49,327.82
2018,8,21,16,0,399.0,231.0,2.5,20.7,451.0,379.45,292.16
2018,8,21,16,15,376.0,213.5,2.45,20.3,405.5,331.31,253.85
2018,8,21,16,30,353.0,196.0,2.4,19.9,360.0,285.36,216.63
2018,8,21,16,45,325.0,176.5,2.35,19.5,313.5,238.75,178.68
2018,8,21,17,0,297.0,157.0,2.3,19.1,267.0,195.21,143.27
2018,8,21,17,15,261.5,134.5,2.25,18.6,220.5,151.36,108.65
2018,8,21,17,30,226.0,112.0,2.2,18.1,174.0,111.77,78.95
2018,8,21,17,45,185.0,88.0,2.15,17.65,131.5,75.3,54.11
2018,8,21,18,0,144.0,64.0,2.1,17.2,89.0,51.14,38.92
2018,8,21,18,15,99.5,42.0,2.05,16.85,56.5,34.41,23.65
2018,8,21,18,30,55.0,20.0,2.0,16.5,24.0,16.95,5.72
2018,8,21,18,45,28.5,10.5,1.95,16.1,12.5,10.32,0.0
2018,8,21,19,0,2.0,1.0,1.9,15.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,1.85,15.55,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.8,13.75,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,0.9,14.1,2.0,0.0,0.0
2018,8,22,5,45,6.0,8.0,1.0,14.4,8.5,8.87,0.0
2018,8,22,6,0,8.0,14.0,1.1,14.7,15.0,15.39,4.85
2018,8,22,6,15,4.0,26.0,1.1,15.1,26.5,26.21,15.84
2018,8,22,6,30,0.0,38.0,1.1,15.5,38.0,36.7,25.23
2018,8,22,6,45,0.0,51.0,1.1,15.9,51.0,49.35,36.16
2018,8,22,7,0,0.0,64.0,1.1,16.3,64.0,62.2,47.07
2018,8,22,7,15,0.0,73.0,1.05,16.75,73.0,70.94,54.3
2018,8,22,7,30,0.0,82.0,1.0,17.2,82.0,79.72,61.4
2018,8,22,7,45,0.0,94.0,1.0,17.65,94.0,91.57,70.88
2018,8,22,8,0,0.0,106.0,1.0,18.1,106.0,103.42,80.21
2018,8,22,8,15,3.0,138.5,1.0,18.55,140.0,138.23,108.02
2018,8,22,8,30,6.0,171.0,1.0,19.0,174.0,173.44,135.52
2018,8,22,8,45,22.0,209.5,1.0,19.5,223.0,225.06,175.68
2018,8,22,9,0,38.0,248.0,1.0,20.0,272.0,285.69,221.64
2018,8,22,9,15,88.0,284.0,1.1,20.45,344.5,366.16,282.73
2018,8,22,9,30,138.0,320.0,1.2,20.9,417.0,458.0,350.22
2018,8,22,9,45,289.5,309.0,1.25,21.35,526.5,590.91,448.1
2018,8,22,10,0,441.0,298.0,1.3,21.8,636.0,730.12,545.74
2018,8,22,10,15,543.0,274.5,1.4,22.15,706.5,807.15,598.42
2018,8,22,10,30,645.0,251.0,1.5,22.5,777.0,888.06,653.12
2018,8,22,10,45,663.0,249.5,1.55,22.85,803.0,910.41,666.25
2018,8,22,11,0,681.0,248.0,1.6,23.2,829.0,930.45,678.5
2018,8,22,11,15,689.5,247.5,1.7,23.4,845.0,939.84,684.55
2018,8,22,11,30,698.0,247.0,1.8,23.6,861.0,946.5,689.04
2018,8,22,11,45,705.5,245.0,1.9,23.8,870.0,947.87,690.2
2018,8,22,12,0,713.0,243.0,2.0,24.0,879.0,946.38,689.65
2018,8,22,12,15,726.5,234.5,2.1,24.0,882.0,941.08,687.25
2018,8,22,12,30,740.0,226.0,2.2,24.0,885.0,932.74,682.95
2018,8,22,12,45,755.5,214.5,2.25,24.0,882.0,920.11,675.42
2018,8,22,13,0,771.0,203.0,2.3,24.0,879.0,904.26,665.86
2018,8,22,13,15,769.0,200.0,2.35,23.85,864.5,878.49,650.11
2018,8,22,13,30,767.0,197.0,2.4,23.7,850.0,850.27,632.72
2018,8,22,13,45,762.5,193.5,2.45,23.55,827.5,817.2,611.91
2018,8,22,14,0,758.0,190.0,2.5,23.4,805.0,782.12,589.36
2018,8,22,14,15,749.0,185.5,2.5,23.1,774.5,740.86,561.45
2018,8,22,14,30,740.0,181.0,2.5,22.8,744.0,698.28,532.05
2018,8,22,14,45,728.5,176.0,2.5,22.55,708.0,652.43,499.53
2018,8,22,15,0,717.0,171.0,2.5,22.3,672.0,605.9,465.71
2018,8,22,15,15,699.5,166.5,2.5,22.3,631.0,555.96,428.04
2018,8,22,15,30,682.0,162.0,2.5,22.3,590.0,506.34,389.67
2018,8,22,15,45,661.5,156.0,2.5,21.65,545.5,454.49,349.52
2018,8,22,16,0,641.0,150.0,2.5,21.0,501.0,403.79,309.0
2018,8,22,16,15,613.5,142.5,2.45,20.55,453.0,350.55,265.19
2018,8,22,16,30,586.0,135.0,2.4,20.1,405.0,299.74,222.41
2018,8,22,16,45,549.0,125.5,2.35,19.7,354.5,246.65,177.68
2018,8,22,17,0,512.0,116.0,2.3,19.3,304.0,197.89,136.81
2018,8,22,17,15,462.0,104.5,2.25,18.75,254.0,149.62,98.55
2018,8,22,17,30,412.0,93.0,2.2,18.2,204.0,106.97,68.08
2018,8,22,17,45,347.0,78.0,2.1,17.7,157.5,66.81,44.94
2018,8,22,18,0,282.0,63.0,2.0,17.2,111.0,47.64,35.84
2018,8,22,18,15,196.0,45.0,1.95,16.8,73.0,34.73,23.8
2018,8,22,18,30,110.0,27.0,1.9,16.4,35.0,22.5,8.05
2018,8,22,18,45,58.0,14.0,1.8,16.0,18.0,13.76,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,15.4,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.4,13.4,1.0,0.0,0.0
2018,8,23,5,45,2.5,10.5,1.55,13.9,10.5,10.74,0.0
2018,8,23,6,0,5.0,20.0,1.7,14.4,20.0,20.41,7.96
2018,8,23,6,15,3.5,38.5,1.75,14.9,38.5,39.27,26.48
2018,8,23,6,30,2.0,57.0,1.8,15.4,57.0,57.73,42.69
2018,8,23,6,45,9.0,77.0,1.85,15.85,79.0,80.77,62.37
2018,8,23,7,0,16.0,97.0,1.9,16.3,101.0,104.42,82.32
2018,8,23,7,15,10.5,103.5,1.85,16.7,106.5,108.04,85.27
2018,8,23,7,30,5.0,110.0,1.8,17.1,112.0,111.4,87.75
2018,8,23,7,45,2.5,107.5,1.8,17.5,108.5,106.87,83.62
2018,8,23,8,0,0.0,105.0,1.8,17.9,105.0,102.43,79.54
2018,8,23,8,15,0.0,114.5,1.8,18.35,114.5,111.77,86.75
2018,8,23,8,30,0.0,124.0,1.8,18.8,124.0,121.12,93.86
2018,8,23,8,45,0.5,142.5,1.8,19.2,143.0,139.95,108.55
2018,8,23,9,0,1.0,161.0,1.8,19.6,162.0,158.84,123.07
2018,8,23,9,15,5.5,187.0,1.8,19.95,191.0,188.69,146.23
2018,8,23,9,30,10.0,213.0,1.8,20.3,220.0,218.83,169.25
2018,8,23,9,45,16.0,241.0,1.8,20.7,253.0,252.57,194.74
2018,8,23,10,0,22.0,269.0,1.8,21.1,286.0,286.56,220.03
2018,8,23,10,15,43.0,313.5,1.85,21.35,348.0,360.41,275.48
2018,8,23,10,30,64.0,358.0,1.9,21.6,410.0,427.11,324.28
2018,8,23,10,45,81.0,381.5,1.95,21.9,449.0,467.81,353.35
2018,8,23,11,0,98.0,405.0,2.0,22.2,488.0,508.39,382.11
2018,8,23,11,15,130.5,415.5,2.1,22.35,528.5,558.07,418.04
2018,8,23,11,30,163.0,426.0,2.2,22.5,569.0,598.72,447.28
2018,8,23,11,45,325.5,381.5,2.25,22.7,670.0,713.54,532.11
2018,8,23,12,0,488.0,337.0,2.3,22.9,771.0,824.93,611.41
2018,8,23,12,15,586.5,299.0,2.35,22.9,820.5,871.69,644.95
2018,8,23,12,30,685.0,261.0,2.4,22.9,870.0,915.55,676.71
2018,8,23,12,45,688.0,255.5,2.45,22.95,862.0,898.3,665.32
2018,8,23,13,0,691.0,250.0,2.5,23.0,854.0,878.49,652.74
2018,8,23,13,15,688.5,246.5,2.55,22.95,839.5,853.38,636.6
2018,8,23,13,30,686.0,243.0,2.6,22.9,825.0,826.11,618.85
2018,8,23,13,45,681.0,239.0,2.7,22.8,803.5,794.29,598.15
2018,8,23,14,0,676.0,235.0,2.8,22.7,782.0,760.75,575.89
2018,8,23,14,15,667.0,229.5,2.8,22.55,752.5,721.23,548.56
2018,8,23,14,30,658.0,224.0,2.8,22.4,723.0,680.63,520.0
2018,8,23,14,45,646.0,217.5,2.85,22.2,687.5,636.22,488.4
2018,8,23,15,0,634.0,211.0,2.9,22.0,652.0,591.38,455.74
2018,8,23,15,15,616.0,204.0,2.9,22.0,611.0,542.49,418.74
2018,8,23,15,30,598.0,197.0,2.9,22.0,570.0,493.4,380.79
2018,8,23,15,45,577.0,188.0,2.95,21.4,525.5,442.55,341.51
2018,8,23,16,0,556.0,179.0,3.0,20.8,481.0,393.02,302.09
2018,8,23,16,15,528.0,168.0,3.0,20.4,433.0,340.72,259.34
2018,8,23,16,30,500.0,157.0,3.0,20.0,385.0,290.95,217.83
2018,8,23,16,45,463.0,144.5,3.0,19.6,336.0,240.37,175.61
2018,8,23,17,0,426.0,132.0,3.0,19.2,287.0,193.71,136.96
2018,8,23,17,15,378.0,116.5,2.95,18.65,238.0,147.09,100.26
2018,8,23,17,30,330.0,101.0,2.9,18.1,189.0,105.97,70.69
2018,8,23,17,45,268.5,82.5,2.85,17.55,143.5,70.78,50.09
2018,8,23,18,0,207.0,64.0,2.8,17.0,98.0,51.15,38.83
2018,8,23,18,15,137.0,43.0,2.75,16.65,62.5,35.15,23.99
2018,8,23,18,30,67.0,22.0,2.7,16.3,27.0,18.52,4.02
2018,8,23,18,45,35.0,11.5,2.65,15.9,14.0,11.3,0.0
2018,8,23,19,0,3.0,1.0,2.6,15.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.6,15.4,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.6,12.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.7,13.1,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,1.85,13.45,7.5,7.37,0.0
2018,8,24,6,0,0.0,14.0,2.0,13.8,14.0,13.5,3.07
2018,8,24,6,15,0.0,27.5,2.0,14.2,27.5,26.55,16.17
2018,8,24,6,30,0.0,41.0,2.0,14.6,41.0,39.7,27.77
2018,8,24,6,45,0.0,58.0,2.0,15.05,58.0,56.78,42.49
2018,8,24,7,0,0.0,75.0,2.0,15.5,75.0,73.79,56.95
2018,8,24,7,15,0.0,86.5,1.95,15.95,86.5,84.98,66.26
2018,8,24,7,30,0.0,98.0,1.9,16.4,98.0,96.22,75.38
2018,8,24,7,45,0.0,111.5,1.85,16.9,111.5,109.56,86.03
2018,8,24,8,0,0.0,125.0,1.8,17.4,125.0,122.91,96.5
2018,8,24,8,15,1.0,143.0,1.75,17.85,143.5,141.58,111.16
2018,8,24,8,30,2.0,161.0,1.7,18.3,162.0,160.33,125.65
2018,8,24,8,45,4.5,176.5,1.65,18.8,179.0,177.72,138.87
2018,8,24,9,0,7.0,192.0,1.6,19.3,196.0,195.27,152.07
2018,8,24,9,15,9.5,207.5,1.6,19.75,213.5,212.98,165.29
2018,8,24,9,30,12.0,223.0,1.6,20.2,231.0,230.81,178.46
2018,8,24,9,45,14.5,241.0,1.65,20.6,251.5,251.29,193.61
2018,8,24,10,0,17.0,259.0,1.7,21.0,272.0,271.82,208.66
2018,8,24,10,15,26.5,292.5,1.75,21.4,313.5,322.96,246.81
2018,8,24,10,30,36.0,326.0,1.8,21.8,355.0,366.85,278.81
2018,8,24,10,45,47.0,351.5,1.85,22.2,390.5,403.68,305.31
2018,8,24,11,0,58.0,377.0,1.9,22.6,426.0,440.39,331.43
2018,8,24,11,15,97.5,394.0,1.9,22.8,478.5,495.3,371.6
2018,8,24,11,30,137.0,411.0,1.9,23.0,531.0,557.81,416.22
2018,8,24,11,45,313.0,374.5,1.95,23.25,651.0,693.82,515.89
2018,8,24,12,0,489.0,338.0,2.0,23.5,771.0,826.15,608.69
2018,8,24,12,15,558.5,314.0,2.05,23.6,808.5,859.63,631.74
2018,8,24,12,30,628.0,290.0,2.1,23.7,846.0,890.18,653.58
2018,8,24,12,45,625.5,288.0,2.15,23.8,837.5,872.2,641.6
2018,8,24,13,0,623.0,286.0,2.2,23.9,829.0,852.04,628.58
2018,8,24,13,15,618.0,283.0,2.25,23.9,813.5,826.67,612.21
2018,8,24,13,30,613.0,280.0,2.3,23.9,798.0,799.5,594.49
2018,8,24,13,45,605.5,275.5,2.35,23.85,775.5,766.78,572.88
2018,8,24,14,0,598.0,271.0,2.4,23.8,753.0,733.17,550.34
2018,8,24,14,15,588.0,264.5,2.45,23.65,723.5,694.6,524.17
2018,8,24,14,30,578.0,258.0,2.5,23.5,694.0,655.24,496.95
2018,8,24,14,45,565.0,250.0,2.55,23.35,659.0,611.88,466.28
2018,8,24,15,0,552.0,242.0,2.6,23.2,624.0,568.38,434.81
2018,8,24,15,15,533.5,233.5,2.6,23.2,584.0,521.37,399.6
2018,8,24,15,30,515.0,225.0,2.6,23.2,544.0,475.14,364.24
2018,8,24,15,45,495.5,212.5,2.6,22.65,500.5,425.78,326.5
2018,8,24,16,0,476.0,200.0,2.6,22.1,457.0,377.76,288.79
2018,8,24,16,15,452.5,185.5,2.6,21.7,411.0,328.07,248.79
2018,8,24,16,30,429.0,171.0,2.6,21.3,365.0,280.56,209.78
2018,8,24,16,45,397.5,155.0,2.6,20.85,317.5,232.13,169.98
2018,8,24,17,0,366.0,139.0,2.6,20.4,270.0,189.45,135.06
2018,8,24,17,15,325.0,120.0,2.55,19.8,222.5,144.41,99.87
2018,8,24,17,30,284.0,101.0,2.5,19.2,175.0,104.15,70.8
2018,8,24,17,45,232.5,80.0,2.4,18.6,131.5,67.12,47.91
2018,8,24,18,0,181.0,59.0,2.3,18.0,88.0,47.42,35.38
2018,8,24,18,15,122.5,39.0,2.25,17.5,55.5,32.06,21.13
2018,8,24,18,30,64.0,19.0,2.2,17.0,23.0,16.1,0.77
2018,8,24,18,45,32.0,9.5,2.15,16.55,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,0.9,12.9,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,8,25,5,45,22.0,10.5,0.85,13.55,12.0,13.92,0.0
2018,8,25,6,0,40.0,20.0,0.8,13.9,23.0,31.0,12.23
2018,8,25,6,15,58.5,39.5,0.8,14.35,47.5,60.74,42.36
2018,8,25,6,30,77.0,59.0,0.8,14.8,72.0,91.03,68.91
2018,8,25,6,45,57.5,78.0,0.8,15.3,89.5,103.71,80.97
2018,8,25,7,0,38.0,97.0,0.8,15.8,107.0,117.8,93.35
2018,8,25,7,15,26.0,113.0,0.75,16.35,120.5,130.0,103.4
2018,8,25,7,30,14.0,129.0,0.7,16.9,134.0,136.58,108.32
2018,8,25,7,45,18.0,148.5,0.65,17.5,156.0,159.09,126.08
2018,8,25,8,0,22.0,168.0,0.6,18.1,178.0,181.93,143.65
2018,8,25,8,15,28.0,189.0,0.6,18.8,203.5,214.26,168.33
2018,8,25,8,30,34.0,210.0,0.6,19.5,229.0,241.4,188.43
2018,8,25,8,45,33.5,226.5,0.65,20.2,246.5,259.06,200.85
2018,8,25,9,0,33.0,243.0,0.7,20.9,264.0,276.59,213.05
2018,8,25,9,15,36.5,262.5,0.7,21.45,287.0,300.52,230.02
2018,8,25,9,30,40.0,282.0,0.7,22.0,310.0,324.51,246.74
2018,8,25,9,45,42.5,299.5,0.75,22.55,330.5,345.48,261.17
2018,8,25,10,0,45.0,317.0,0.8,23.1,351.0,366.36,275.42
2018,8,25,10,15,56.0,338.0,0.85,23.5,382.0,398.7,298.27
2018,8,25,10,30,67.0,359.0,0.9,23.9,413.0,431.11,320.81
2018,8,25,10,45,151.5,380.0,0.95,24.3,507.0,541.86,400.34
2018,8,25,11,0,236.0,401.0,1.0,24.7,601.0,644.68,471.14
2018,8,25,11,15,412.0,348.5,1.1,24.95,704.5,773.25,561.0
2018,8,25,11,30,588.0,296.0,1.2,25.2,808.0,886.37,637.92
2018,8,25,11,45,641.0,277.0,1.25,25.45,839.5,915.24,656.11
2018,8,25,12,0,694.0,258.0,1.3,25.7,871.0,940.04,672.7
2018,8,25,12,15,702.0,252.5,1.45,25.8,872.5,932.53,669.55
2018,8,25,12,30,710.0,247.0,1.6,25.9,874.0,922.16,664.8
2018,8,25,12,45,717.5,240.0,1.7,26.0,868.5,906.97,656.29
2018,8,25,13,0,725.0,233.0,1.8,26.1,863.0,888.96,645.96
2018,8,25,13,15,721.5,230.5,1.9,26.0,847.5,863.12,630.93
2018,8,25,13,30,718.0,228.0,2.0,25.9,832.0,835.05,613.85
2018,8,25,13,45,712.0,224.0,2.1,25.85,809.0,801.41,592.57
2018,8,25,14,0,706.0,220.0,2.2,25.8,786.0,766.01,569.67
2018,8,25,14,15,696.5,215.0,2.3,25.6,756.0,725.48,543.03
2018,8,25,14,30,687.0,210.0,2.4,25.4,726.0,683.83,514.92
2018,8,25,14,45,674.5,204.0,2.5,25.15,690.0,638.33,483.43
2018,8,25,15,0,662.0,198.0,2.6,24.9,654.0,592.38,450.71
2018,8,25,15,15,643.5,192.0,2.6,24.9,612.5,542.86,413.67
2018,8,25,15,30,625.0,186.0,2.6,24.9,571.0,493.92,376.18
2018,8,25,15,45,603.0,177.5,2.7,24.25,525.5,441.09,335.98
2018,8,25,16,0,581.0,169.0,2.8,23.6,480.0,390.36,296.07
2018,8,25,16,15,552.5,158.5,2.8,23.05,431.5,337.14,253.01
2018,8,25,16,30,524.0,148.0,2.8,22.5,383.0,286.49,211.13
2018,8,25,16,45,486.5,136.0,2.85,22.0,333.0,235.12,168.62
2018,8,25,17,0,449.0,124.0,2.9,21.5,283.0,187.73,129.76
2018,8,25,17,15,399.5,109.0,2.8,20.8,233.5,140.39,93.1
2018,8,25,17,30,350.0,94.0,2.7,20.1,184.0,98.73,64.06
2018,8,25,17,45,288.5,75.5,2.6,19.4,138.5,59.8,41.92
2018,8,25,18,0,227.0,57.0,2.5,18.7,93.0,43.25,31.64
2018,8,25,18,15,155.5,38.0,2.45,18.15,58.5,29.34,18.59
2018,8,25,18,30,84.0,19.0,2.4,17.6,24.0,14.77,0.0
2018,8,25,18,45,42.0,9.5,2.3,17.1,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,8,26,5,45,23.5,8.5,1.8,13.05,10.0,12.17,0.0
2018,8,26,6,0,43.0,16.0,1.9,13.4,19.0,29.04,9.8
2018,8,26,6,15,26.5,23.0,1.9,13.85,25.5,32.09,19.87
2018,8,26,6,30,10.0,30.0,1.9,14.3,32.0,32.56,21.57
2018,8,26,6,45,5.0,40.5,1.95,14.75,41.5,41.02,29.17
2018,8,26,7,0,0.0,51.0,2.0,15.2,51.0,49.27,36.32
2018,8,26,7,15,0.0,56.5,1.95,15.7,56.5,54.59,40.78
2018,8,26,7,30,0.0,62.0,1.9,16.2,62.0,59.92,45.12
2018,8,26,7,45,0.0,68.5,1.8,16.7,68.5,66.22,50.16
2018,8,26,8,0,0.0,75.0,1.7,17.2,75.0,72.52,55.13
2018,8,26,8,15,0.0,91.0,1.7,17.75,91.0,88.18,67.71
2018,8,26,8,30,0.0,107.0,1.7,18.3,107.0,104.06,80.27
2018,8,26,8,45,0.0,122.5,1.7,18.8,122.5,119.46,92.28
2018,8,26,9,0,0.0,138.0,1.7,19.3,138.0,134.87,104.16
2018,8,26,9,15,0.5,148.0,1.75,19.85,148.5,145.17,111.84
2018,8,26,9,30,1.0,158.0,1.8,20.4,159.0,155.5,119.5
2018,8,26,9,45,3.0,171.0,1.8,20.9,173.5,170.19,130.58
2018,8,26,10,0,5.0,184.0,1.8,21.4,188.0,184.95,141.62
2018,8,26,10,15,6.5,198.0,1.9,21.8,203.0,200.32,153.12
2018,8,26,10,30,8.0,212.0,2.0,22.2,218.0,215.71,164.55
2018,8,26,10,45,10.5,233.0,2.05,22.6,241.5,239.07,181.99
2018,8,26,11,0,13.0,254.0,2.1,23.0,265.0,262.41,199.24
2018,8,26,11,15,15.0,266.5,2.2,23.15,279.5,276.67,209.76
2018,8,26,11,30,17.0,279.0,2.3,23.3,294.0,290.83,220.23
2018,8,26,11,45,137.0,293.5,2.35,23.5,414.0,433.03,329.99
2018,8,26,12,0,257.0,308.0,2.4,23.7,534.0,566.3,428.69
2018,8,26,12,15,471.5,263.5,2.5,23.75,678.5,724.04,544.9
2018,8,26,12,30,686.0,219.0,2.6,23.8,823.0,870.17,647.76
2018,8,26,12,45,624.0,235.0,2.7,23.85,780.0,815.65,609.62
2018,8,26,13,0,562.0,251.0,2.8,23.9,737.0,760.94,571.57
2018,8,26,13,15,520.0,262.0,2.85,23.8,705.5,718.08,541.72
2018,8,26,13,30,478.0,273.0,2.9,23.7,674.0,676.87,512.52
2018,8,26,13,45,652.0,205.0,2.95,23.65,735.5,732.88,556.89
2018,8,26,14,0,826.0,137.0,3.0,23.6,797.0,774.09,587.52
2018,8,26,14,15,828.5,130.0,3.05,23.45,770.5,736.72,562.39
2018,8,26,14,30,831.0,123.0,3.1,23.3,744.0,696.93,535.33
2018,8,26,14,45,820.5,120.0,3.15,23.1,708.0,650.33,501.68
2018,8,26,15,0,810.0,117.0,3.2,22.9,672.0,602.7,466.37
2018,8,26,15,15,794.5,114.0,3.2,22.9,630.0,551.48,426.9
2018,8,26,15,30,779.0,111.0,3.2,22.9,588.0,500.18,386.31
2018,8,26,15,45,761.0,106.0,3.2,22.45,542.0,446.01,343.06
2018,8,26,16,0,743.0,101.0,3.2,22.0,496.0,392.53,298.98
2018,8,26,16,15,719.5,95.5,3.2,21.65,447.5,335.51,250.88
2018,8,26,16,30,696.0,90.0,3.2,21.3,399.0,282.18,204.68
2018,8,26,16,45,647.5,86.5,3.2,20.95,346.0,226.82,157.32
2018,8,26,17,0,599.0,83.0,3.2,20.6,293.0,176.53,115.08
2018,8,26,17,15,533.0,76.0,3.15,20.05,240.0,126.31,76.28
2018,8,26,17,30,467.0,69.0,3.1,19.5,187.0,83.67,48.21
2018,8,26,17,45,368.5,59.0,3.0,19.0,138.5,45.77,34.29
2018,8,26,18,0,270.0,49.0,2.9,18.5,90.0,36.91,26.15
2018,8,26,18,15,180.0,34.5,2.85,18.0,57.5,26.58,16.09
2018,8,26,18,30,90.0,20.0,2.8,17.5,25.0,15.69,0.0
2018,8,26,18,45,45.0,10.0,2.75,17.05,12.5,9.83,0.0
2018,8,26,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,1.8,13.15,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,1.9,13.5,1.0,0.0,0.0
2018,8,27,5,45,5.0,5.5,1.95,13.85,5.5,6.21,0.0
2018,8,27,6,0,7.0,10.0,2.0,14.2,10.0,11.23,0.0
2018,8,27,6,15,3.5,17.5,2.0,14.6,17.5,17.83,8.76
2018,8,27,6,30,0.0,25.0,2.0,15.0,25.0,24.12,14.6
2018,8,27,6,45,0.0,35.5,2.0,15.4,35.5,34.27,23.42
2018,8,27,7,0,0.0,46.0,2.0,15.8,46.0,44.43,32.14
2018,8,27,7,15,0.0,46.5,1.95,16.25,46.5,44.91,32.52
2018,8,27,7,30,0.0,47.0,1.9,16.7,47.0,45.4,32.82
2018,8,27,7,45,0.0,49.5,1.8,17.15,49.5,47.82,34.7
2018,8,27,8,0,0.0,52.0,1.7,17.6,52.0,50.24,36.54
2018,8,27,8,15,0.0,79.0,1.7,18.1,79.0,76.4,57.97
2018,8,27,8,30,0.0,106.0,1.7,18.6,106.0,103.07,79.4
2018,8,27,8,45,1.0,138.0,1.65,19.05,138.5,135.87,105.44
2018,8,27,9,0,2.0,170.0,1.6,19.5,171.0,168.91,131.17
2018,8,27,9,15,3.5,178.5,1.6,19.9,180.5,178.51,138.16
2018,8,27,9,30,5.0,187.0,1.6,20.3,190.0,188.21,145.24
2018,8,27,9,45,5.5,190.0,1.65,20.7,194.0,191.55,147.33
2018,8,27,10,0,6.0,193.0,1.7,21.1,198.0,194.93,149.49
2018,8,27,10,15,8.5,211.0,1.75,21.4,218.0,215.27,164.87
2018,8,27,10,30,11.0,229.0,1.8,21.7,238.0,235.65,180.11
2018,8,27,10,45,16.0,257.5,1.85,22.0,271.0,269.01,205.15
2018,8,27,11,0,21.0,286.0,1.9,22.3,304.0,302.38,229.88
2018,8,27,11,15,84.0,301.0,1.95,22.5,373.5,392.64,298.96
2018,8,27,11,30,147.0,316.0,2.0,22.7,443.0,467.54,355.04
2018,8,27,11,45,340.0,290.5,2.05,22.9,588.0,638.13,481.87
2018,8,27,12,0,533.0,265.0,2.1,23.1,733.0,790.16,589.86
2018,8,27,12,15,522.0,273.0,2.15,23.2,731.0,780.33,581.4
2018,8,27,12,30,511.0,281.0,2.2,23.3,729.0,768.62,573.14
2018,8,27,12,45,634.5,231.5,2.25,23.35,782.5,820.34,612.03
2018,8,27,13,0,758.0,182.0,2.3,23.4,836.0,861.27,640.19
2018,8,27,13,15,775.5,171.0,2.35,23.35,829.0,844.81,629.67
2018,8,27,13,30,793.0,160.0,2.4,23.3,822.0,824.89,617.35
2018,8,27,13,45,788.5,156.5,2.4,23.25,799.0,791.32,595.31
2018,8,27,14,0,784.0,153.0,2.4,23.2,776.0,755.64,571.79
2018,8,27,14,15,776.0,149.5,2.45,23.05,746.5,715.48,545.17
2018,8,27,14,30,768.0,146.0,2.5,22.9,717.0,673.82,515.96
2018,8,27,14,45,757.5,141.5,2.5,22.8,681.5,628.28,482.92
2018,8,27,15,0,747.0,137.0,2.5,22.7,646.0,580.9,447.77
2018,8,27,15,15,730.0,133.5,2.5,22.7,605.0,530.91,409.54
2018,8,27,15,30,713.0,130.0,2.5,22.7,564.0,481.13,370.46
2018,8,27,15,45,693.0,124.5,2.45,22.2,519.0,428.57,328.8
2018,8,27,16,0,673.0,119.0,2.4,21.7,474.0,377.04,286.71
2018,8,27,16,15,645.5,113.0,2.4,21.35,426.5,323.77,242.17
2018,8,27,16,30,618.0,107.0,2.4,21.0,379.0,272.84,198.66
2018,8,27,16,45,580.0,99.5,2.35,20.6,329.5,220.69,154.3
2018,8,27,17,0,542.0,92.0,2.3,20.2,280.0,172.57,114.01
2018,8,27,17,15,488.5,83.5,2.25,19.65,231.5,125.95,78.01
2018,8,27,17,30,435.0,75.0,2.2,19.1,183.0,85.04,50.98
2018,8,27,17,45,360.5,63.0,2.2,18.55,138.0,47.31,35.66
2018,8,27,18,0,286.0,51.0,2.2,18.0,93.0,38.72,27.69
2018,8,27,18,15,192.5,35.0,2.2,17.55,58.5,27.14,16.27
2018,8,27,18,30,99.0,19.0,2.2,17.1,24.0,14.95,0.0
2018,8,27,18,45,49.5,9.5,2.15,16.7,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.2,13.25,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.3,13.6,1.0,0.0,0.0
2018,8,28,5,45,17.5,7.0,1.45,14.0,8.0,9.68,0.0
2018,8,28,6,0,30.0,13.0,1.6,14.4,15.0,22.28,3.8
2018,8,28,6,15,38.0,22.5,1.6,14.9,27.5,34.71,21.38
2018,8,28,6,30,46.0,32.0,1.6,15.4,40.0,49.27,34.65
2018,8,28,6,45,23.0,39.0,1.65,15.85,43.0,47.1,33.94
2018,8,28,7,0,0.0,46.0,1.7,16.3,46.0,44.43,32.06
2018,8,28,7,15,0.0,48.5,1.7,16.8,48.5,46.85,34.08
2018,8,28,7,30,0.0,51.0,1.7,17.3,51.0,49.27,35.99
2018,8,28,7,45,0.0,60.0,1.7,17.8,60.0,57.98,43.1
2018,8,28,8,0,0.0,69.0,1.7,18.3,69.0,66.71,50.1
2018,8,28,8,15,0.0,95.0,1.7,18.8,95.0,92.2,70.75
2018,8,28,8,30,0.0,121.0,1.7,19.3,121.0,118.19,91.42
2018,8,28,8,45,1.0,142.5,1.7,19.8,143.0,140.45,108.8
2018,8,28,9,0,2.0,164.0,1.7,20.3,165.0,162.82,126.0
2018,8,28,9,15,2.0,167.0,1.75,20.7,168.0,165.63,127.65
2018,8,28,9,30,2.0,170.0,1.8,21.1,171.0,168.48,129.39
2018,8,28,9,45,1.0,157.0,1.8,21.5,157.5,154.41,117.86
2018,8,28,10,0,0.0,144.0,1.8,21.9,144.0,140.47,106.53
2018,8,28,10,15,3.0,166.0,1.85,22.2,168.5,165.07,125.59
2018,8,28,10,30,6.0,188.0,1.9,22.5,193.0,189.79,144.46
2018,8,28,10,45,9.0,215.0,1.95,22.75,222.5,219.58,167.06
2018,8,28,11,0,12.0,242.0,2.0,23.0,252.0,249.4,189.43
2018,8,28,11,15,11.0,234.0,2.1,23.2,243.5,240.23,182.13
2018,8,28,11,30,10.0,226.0,2.2,23.4,235.0,231.07,174.99
2018,8,28,11,45,9.5,219.5,2.25,23.6,228.0,223.9,169.38
2018,8,28,12,0,9.0,213.0,2.3,23.8,221.0,216.72,163.78
2018,8,28,12,15,12.0,243.0,2.35,23.8,253.5,248.95,188.33
2018,8,28,12,30,15.0,273.0,2.4,23.8,286.0,280.99,212.45
2018,8,28,12,45,18.0,287.5,2.45,23.85,303.0,297.41,224.77
2018,8,28,13,0,21.0,302.0,2.5,23.9,320.0,313.55,236.93
2018,8,28,13,15,23.5,308.0,2.5,23.8,328.0,320.57,242.4
2018,8,28,13,30,26.0,314.0,2.5,23.7,336.0,330.46,250.07
2018,8,28,13,45,27.5,307.5,2.55,23.6,330.0,323.23,245.09
2018,8,28,14,0,29.0,301.0,2.6,23.5,324.0,315.85,240.06
2018,8,28,14,15,52.0,313.0,2.6,23.3,352.0,341.78,260.62
2018,8,28,14,30,75.0,325.0,2.6,23.1,380.0,365.45,279.22
2018,8,28,14,45,242.0,278.5,2.65,22.9,444.5,424.61,327.43
2018,8,28,15,0,409.0,232.0,2.7,22.7,509.0,467.25,361.55
2018,8,28,15,15,607.0,165.0,2.7,22.7,547.0,491.25,380.3
2018,8,28,15,30,805.0,98.0,2.7,22.7,585.0,495.61,382.24
2018,8,28,15,45,786.5,95.0,2.7,22.0,539.5,441.82,339.17
2018,8,28,16,0,768.0,92.0,2.7,21.3,494.0,388.74,295.45
2018,8,28,16,15,743.5,88.0,2.65,20.85,445.5,333.62,248.6
2018,8,28,16,30,719.0,84.0,2.6,20.4,397.0,278.2,200.57
2018,8,28,16,45,684.0,78.5,2.6,19.9,346.0,223.09,152.89
2018,8,28,17,0,649.0,73.0,2.6,19.4,295.0,171.52,109.03
2018,8,28,17,15,596.0,67.5,2.55,18.85,244.5,121.68,70.34
2018,8,28,17,30,543.0,62.0,2.5,18.3,194.0,77.89,42.37
2018,8,28,17,45,463.5,53.0,2.45,17.75,146.5,38.45,28.02
2018,8,28,18,0,384.0,44.0,2.4,17.2,99.0,33.63,23.34
2018,8,28,18,15,253.5,30.5,2.3,16.85,61.0,23.97,13.39
2018,8,28,18,30,123.0,17.0,2.2,16.5,23.0,13.36,0.0
2018,8,28,18,45,61.5,8.5,2.1,16.15,11.5,8.36,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,5,45,3.0,7.5,1.2,14.25,7.5,7.85,0.0
2018,8,29,6,0,6.0,15.0,1.2,14.7,15.0,15.9,0.16
2018,8,29,6,15,54.5,32.5,1.3,15.3,41.0,51.4,34.12
2018,8,29,6,30,103.0,50.0,1.4,15.9,67.0,93.05,69.46
2018,8,29,6,45,106.0,67.5,1.45,16.5,90.5,114.21,88.66
2018,8,29,7,0,109.0,85.0,1.5,17.1,114.0,139.61,110.78
2018,8,29,7,15,97.0,112.5,1.5,17.6,142.5,169.4,135.72
2018,8,29,7,30,85.0,140.0,1.5,18.1,171.0,191.91,153.87
2018,8,29,7,45,162.5,154.0,1.55,18.55,223.5,260.87,209.93
2018,8,29,8,0,240.0,168.0,1.6,19.0,276.0,338.16,271.21
2018,8,29,8,15,391.5,160.0,1.65,19.45,360.5,448.52,357.66
2018,8,29,8,30,543.0,152.0,1.7,19.9,445.0,563.24,444.46
2018,8,29,8,45,698.0,119.5,1.7,20.4,529.5,668.27,521.08
2018,8,29,9,0,853.0,87.0,1.7,20.9,614.0,771.35,590.44
2018,8,29,9,15,866.5,89.0,1.8,21.25,655.5,811.74,615.88
2018,8,29,9,30,880.0,91.0,1.9,21.6,697.0,850.17,640.37
2018,8,29,9,45,890.5,92.5,1.95,21.95,733.0,883.23,660.57
2018,8,29,10,0,901.0,94.0,2.0,22.3,769.0,913.72,678.97
2018,8,29,10,15,908.5,95.5,2.05,22.55,798.5,938.7,693.95
2018,8,29,10,30,916.0,97.0,2.1,22.8,828.0,960.63,706.99
2018,8,29,10,45,921.5,97.5,2.2,23.0,850.5,976.42,716.77
2018,8,29,11,0,927.0,98.0,2.3,23.2,873.0,988.87,724.52
2018,8,29,11,15,911.0,108.5,2.35,23.35,881.0,988.04,723.4
2018,8,29,11,30,895.0,119.0,2.4,23.5,889.0,983.48,720.11
2018,8,29,11,45,917.0,109.5,2.5,23.6,904.0,990.69,725.27
2018,8,29,12,0,939.0,100.0,2.6,23.7,919.0,994.29,728.07
2018,8,29,12,15,933.5,103.0,2.65,23.65,916.5,981.45,720.22
2018,8,29,12,30,928.0,106.0,2.7,23.6,914.0,965.27,710.4
2018,8,29,12,45,919.0,110.0,2.75,23.6,903.5,943.75,696.98
2018,8,29,13,0,910.0,114.0,2.8,23.6,893.0,919.27,681.62
2018,8,29,13,15,895.0,118.5,2.8,23.4,872.5,887.39,661.41
2018,8,29,13,30,880.0,123.0,2.8,23.2,852.0,853.24,639.61
2018,8,29,13,45,863.0,126.0,2.85,23.05,824.0,814.02,614.35
2018,8,29,14,0,846.0,129.0,2.9,22.9,796.0,774.68,588.74
2018,8,29,14,15,859.5,118.5,2.9,22.7,773.5,739.97,565.95
2018,8,29,14,30,873.0,108.0,2.9,22.5,751.0,703.35,541.36
2018,8,29,14,45,861.0,106.0,2.9,22.25,713.5,655.36,506.42
2018,8,29,15,0,849.0,104.0,2.9,22.0,676.0,605.67,469.38
2018,8,29,15,15,833.5,102.0,2.9,22.0,633.5,553.55,429.02
2018,8,29,15,30,818.0,100.0,2.9,22.0,591.0,501.27,387.39
2018,8,29,15,45,796.5,96.5,2.8,21.4,543.5,444.99,342.18
2018,8,29,16,0,775.0,93.0,2.7,20.8,496.0,389.71,296.35
2018,8,29,16,15,743.5,90.0,2.65,20.45,445.0,332.83,247.99
2018,8,29,16,30,712.0,87.0,2.6,20.1,394.0,276.3,199.12
2018,8,29,16,45,672.0,82.0,2.55,19.7,342.0,220.96,151.38
2018,8,29,17,0,632.0,77.0,2.5,19.3,290.0,169.76,108.16
2018,8,29,17,15,557.0,72.5,2.35,18.9,236.5,119.56,70.37
2018,8,29,17,30,482.0,68.0,2.2,18.5,183.0,78.07,45.06
2018,8,29,17,45,388.5,57.0,2.1,18.05,135.0,42.51,31.47
2018,8,29,18,0,295.0,46.0,2.0,17.6,87.0,34.96,24.36
2018,8,29,18,15,199.0,31.5,1.9,17.25,54.0,24.49,13.26
2018,8,29,18,30,103.0,17.0,1.8,16.9,21.0,16.71,0.0
2018,8,29,18,45,51.5,8.5,1.65,16.6,10.5,8.36,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
