Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.2,15.1,3.5,3.44,0.0
2018,8,30,6,0,0.0,7.0,1.3,15.4,7.0,6.75,0.0
2018,8,30,6,15,0.0,14.0,1.3,15.8,14.0,13.5,5.16
2018,8,30,6,30,0.0,21.0,1.3,16.2,21.0,20.26,11.25
2018,8,30,6,45,0.0,32.0,1.25,16.55,32.0,30.89,20.43
2018,8,30,7,0,0.0,43.0,1.2,16.9,43.0,41.53,29.54
2018,8,30,7,15,46.0,79.5,1.15,17.3,96.0,102.73,81.0
2018,8,30,7,30,92.0,116.0,1.1,17.7,149.0,173.97,139.76
2018,8,30,7,45,212.0,140.0,1.0,18.1,231.0,280.16,225.69
2018,8,30,8,0,332.0,164.0,0.9,18.5,313.0,391.04,311.92
2018,8,30,8,15,404.0,153.5,0.85,18.9,355.5,449.33,355.58
2018,8,30,8,30,476.0,143.0,0.8,19.3,398.0,505.03,396.72
2018,8,30,8,45,261.5,170.0,0.75,19.75,312.0,383.4,300.82
2018,8,30,9,0,47.0,197.0,0.7,20.2,226.0,238.24,184.55
2018,8,30,9,15,46.0,237.0,0.7,20.55,267.0,281.09,217.09
2018,8,30,9,30,45.0,277.0,0.7,20.9,308.0,323.79,247.8
2018,8,30,9,45,53.5,294.0,0.75,21.3,332.5,349.56,266.11
2018,8,30,10,0,62.0,311.0,0.8,21.7,357.0,375.51,284.48
2018,8,30,10,15,175.5,331.5,0.85,22.0,469.5,510.02,383.98
2018,8,30,10,30,289.0,352.0,0.9,22.3,582.0,647.69,480.38
2018,8,30,10,45,359.0,342.0,1.0,22.65,635.5,704.54,519.23
2018,8,30,11,0,429.0,332.0,1.1,23.0,689.0,769.35,563.44
2018,8,30,11,15,486.0,316.0,1.2,23.2,727.5,806.95,589.48
2018,8,30,11,30,543.0,300.0,1.3,23.4,766.0,842.83,614.53
2018,8,30,11,45,648.5,247.5,1.45,23.65,808.0,886.72,647.0
2018,8,30,12,0,754.0,195.0,1.6,23.9,850.0,925.13,672.93
2018,8,30,12,15,815.0,164.5,1.65,24.05,872.0,937.37,680.6
2018,8,30,12,30,876.0,134.0,1.7,24.2,894.0,944.17,685.16
2018,8,30,12,45,877.5,131.0,1.8,24.3,886.0,925.66,674.27
2018,8,30,13,0,879.0,128.0,1.9,24.4,878.0,904.01,661.56
2018,8,30,13,15,874.0,127.0,1.95,24.4,860.5,875.77,644.16
2018,8,30,13,30,869.0,126.0,2.0,24.4,843.0,844.88,624.95
2018,8,30,13,45,861.5,125.5,2.1,24.45,819.0,810.01,603.21
2018,8,30,14,0,854.0,125.0,2.2,24.5,795.0,772.98,579.7
2018,8,30,14,15,844.0,123.5,2.3,24.35,764.0,732.1,553.63
2018,8,30,14,30,834.0,122.0,2.4,24.2,733.0,688.29,524.06
2018,8,30,14,45,820.5,120.0,2.45,24.1,695.5,640.44,489.67
2018,8,30,15,0,807.0,118.0,2.5,24.0,658.0,591.82,453.78
2018,8,30,15,15,790.5,114.5,2.5,24.0,615.5,539.6,413.9
2018,8,30,15,30,774.0,111.0,2.5,24.0,573.0,487.42,372.93
2018,8,30,15,45,750.5,108.0,2.65,23.45,526.5,432.95,330.08
2018,8,30,16,0,727.0,105.0,2.8,22.9,480.0,377.76,285.21
2018,8,30,16,15,695.0,101.0,2.85,22.45,430.0,322.11,238.56
2018,8,30,16,30,663.0,97.0,2.9,22.0,380.0,269.22,193.28
2018,8,30,16,45,620.5,91.5,2.95,21.55,329.0,215.7,147.79
2018,8,30,17,0,578.0,86.0,3.0,21.1,278.0,166.68,107.12
2018,8,30,17,15,521.0,77.0,3.0,20.45,227.5,117.67,70.12
2018,8,30,17,30,464.0,68.0,3.0,19.8,177.0,75.29,43.78
2018,8,30,17,45,382.5,57.0,3.0,19.15,131.5,42.3,31.08
2018,8,30,18,0,301.0,46.0,3.0,18.5,86.0,35.13,24.29
2018,8,30,18,15,195.5,31.0,3.0,18.0,52.5,24.21,12.29
2018,8,30,18,30,90.0,16.0,3.0,17.5,19.0,15.73,0.0
2018,8,30,18,45,45.0,8.0,3.0,17.05,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,31,5,45,4.5,5.0,1.8,15.05,5.5,5.62,0.0
2018,8,31,6,0,9.0,10.0,1.8,15.5,11.0,11.61,0.0
2018,8,31,6,15,4.5,25.0,1.8,16.05,25.5,25.33,14.34
2018,8,31,6,30,0.0,40.0,1.8,16.6,40.0,39.05,26.76
2018,8,31,6,45,0.0,57.5,1.75,17.15,57.5,56.74,41.94
2018,8,31,7,0,0.0,75.0,1.7,17.7,75.0,74.3,56.8
2018,8,31,7,15,0.0,91.0,1.65,18.35,91.0,90.2,69.94
2018,8,31,7,30,0.0,107.0,1.6,19.0,107.0,106.09,82.75
2018,8,31,7,45,19.5,133.5,1.55,19.65,142.0,144.39,113.84
2018,8,31,8,0,39.0,160.0,1.5,20.3,177.0,189.98,150.11
2018,8,31,8,15,117.0,192.0,1.5,21.05,252.5,284.79,225.28
2018,8,31,8,30,195.0,224.0,1.5,21.8,328.0,379.27,297.51
2018,8,31,8,45,465.5,174.5,1.5,22.55,452.0,549.52,427.71
2018,8,31,9,0,736.0,125.0,1.5,23.3,576.0,726.88,553.9
2018,8,31,9,15,800.5,110.5,1.45,23.9,631.5,784.29,588.25
2018,8,31,9,30,865.0,96.0,1.4,24.5,687.0,840.58,622.04
2018,8,31,9,45,876.5,96.5,1.35,25.15,722.5,872.88,639.13
2018,8,31,10,0,888.0,97.0,1.3,25.8,758.0,902.7,654.57
2018,8,31,10,15,896.0,98.5,1.2,26.25,787.5,927.74,666.52
2018,8,31,10,30,904.0,100.0,1.1,26.7,817.0,949.8,676.37
2018,8,31,10,45,910.5,100.5,1.05,27.15,839.5,966.22,683.44
2018,8,31,11,0,917.0,101.0,1.0,27.6,862.0,979.36,688.54
2018,8,31,11,15,920.5,101.5,1.15,27.75,877.0,986.27,694.33
2018,8,31,11,30,924.0,102.0,1.3,27.9,892.0,989.7,698.03
2018,8,31,11,45,926.0,102.0,1.5,28.1,899.0,987.67,698.96
2018,8,31,12,0,928.0,102.0,1.7,28.3,906.0,982.14,697.6
2018,8,31,12,15,928.5,101.5,1.9,28.3,905.0,971.19,693.24
2018,8,31,12,30,929.0,101.0,2.1,28.3,904.0,956.83,686.57
2018,8,31,12,45,929.0,100.0,2.3,28.35,896.0,938.13,676.81
2018,8,31,13,0,929.0,99.0,2.5,28.4,888.0,916.15,664.73
2018,8,31,13,15,926.5,98.0,2.65,28.25,872.0,888.87,649.08
2018,8,31,13,30,924.0,97.0,2.8,28.1,856.0,858.64,631.27
2018,8,31,13,45,918.5,96.0,2.95,27.95,832.0,823.22,609.7
2018,8,31,14,0,913.0,95.0,3.1,27.8,808.0,785.34,586.12
2018,8,31,14,15,905.5,93.5,3.2,27.55,777.0,743.26,559.21
2018,8,31,14,30,898.0,92.0,3.3,27.3,746.0,699.24,530.53
2018,8,31,14,45,888.0,90.5,3.4,27.05,709.5,651.93,496.9
2018,8,31,15,0,878.0,89.0,3.5,26.8,673.0,603.34,461.14
2018,8,31,15,15,864.0,86.5,3.5,26.8,630.5,550.6,420.54
2018,8,31,15,30,850.0,84.0,3.5,26.8,588.0,497.46,378.47
2018,8,31,15,45,832.0,81.0,3.6,26.1,541.0,440.08,333.11
2018,8,31,16,0,814.0,78.0,3.7,25.4,494.0,384.84,287.71
2018,8,31,16,15,790.0,74.5,3.65,24.9,444.0,328.0,239.41
2018,8,31,16,30,766.0,71.0,3.6,24.4,394.0,272.93,191.61
2018,8,31,16,45,730.0,67.5,3.6,23.95,342.5,217.3,143.69
2018,8,31,17,0,694.0,64.0,3.6,23.5,291.0,165.32,100.18
2018,8,31,17,15,640.5,58.0,3.45,22.7,239.0,110.63,59.1
2018,8,31,17,30,587.0,52.0,3.3,21.9,187.0,64.31,31.87
2018,8,31,17,45,502.5,45.0,3.15,21.15,139.5,32.2,22.1
2018,8,31,18,0,418.0,38.0,3.0,20.4,92.0,28.89,18.73
2018,8,31,18,15,273.5,26.5,2.95,19.8,55.5,20.97,8.96
2018,8,31,18,30,129.0,15.0,2.9,19.2,19.0,14.74,0.0
2018,8,31,18,45,64.5,7.5,2.85,18.6,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,47.5,10.0,1.8,15.75,12.5,17.2,0.0
2018,9,1,6,0,95.0,20.0,1.8,16.2,25.0,46.92,0.0
2018,9,1,6,15,170.5,37.0,1.85,16.8,58.5,96.76,65.13
2018,9,1,6,30,246.0,54.0,1.9,17.4,92.0,148.72,110.74
2018,9,1,6,45,318.5,70.0,1.95,18.0,138.5,206.69,160.39
2018,9,1,7,0,391.0,86.0,2.0,18.6,185.0,272.17,215.71
2018,9,1,7,15,439.5,99.0,1.95,19.25,234.0,329.88,263.67
2018,9,1,7,30,488.0,112.0,1.9,19.9,283.0,391.81,313.4
2018,9,1,7,45,523.0,122.5,1.85,20.5,332.0,446.95,356.27
2018,9,1,8,0,558.0,133.0,1.8,21.1,381.0,504.24,399.26
2018,9,1,8,15,587.0,141.5,1.7,21.75,429.0,560.17,439.33
2018,9,1,8,30,616.0,150.0,1.6,22.4,477.0,614.27,476.65
2018,9,1,8,45,638.0,157.0,1.55,23.05,522.0,662.01,508.46
2018,9,1,9,0,660.0,164.0,1.5,23.7,567.0,709.34,539.04
2018,9,1,9,15,685.0,167.0,1.5,24.2,610.0,754.12,567.79
2018,9,1,9,30,710.0,170.0,1.5,24.7,653.0,798.06,594.68
2018,9,1,9,45,732.5,169.5,1.5,25.2,690.5,834.87,616.38
2018,9,1,10,0,755.0,169.0,1.5,25.7,728.0,870.07,636.79
2018,9,1,10,15,766.0,171.5,1.55,26.0,758.0,896.19,652.22
2018,9,1,10,30,777.0,174.0,1.6,26.3,788.0,919.77,666.08
2018,9,1,10,45,786.0,174.5,1.7,26.6,810.5,932.66,673.75
2018,9,1,11,0,795.0,175.0,1.8,26.9,833.0,946.76,682.38
2018,9,1,11,15,800.5,176.0,1.95,27.05,848.0,955.05,688.34
2018,9,1,11,30,806.0,177.0,2.1,27.2,863.0,960.23,692.4
2018,9,1,11,45,809.5,176.0,2.25,27.3,870.0,958.29,692.11
2018,9,1,12,0,813.0,175.0,2.4,27.4,877.0,953.19,689.87
2018,9,1,12,15,815.0,174.0,2.5,27.45,877.0,943.53,684.42
2018,9,1,12,30,817.0,173.0,2.6,27.5,877.0,930.78,677.03
2018,9,1,12,45,817.5,171.0,2.7,27.55,869.0,912.61,666.13
2018,9,1,13,0,818.0,169.0,2.8,27.6,861.0,891.51,653.32
2018,9,1,13,15,816.0,166.0,2.9,27.5,845.0,864.45,636.88
2018,9,1,13,30,814.0,163.0,3.0,27.4,829.0,834.79,618.58
2018,9,1,13,45,810.5,159.0,3.05,27.35,805.5,800.48,596.55
2018,9,1,14,0,807.0,155.0,3.1,27.3,782.0,763.94,572.82
2018,9,1,14,15,799.0,151.5,3.15,27.15,751.5,722.62,544.99
2018,9,1,14,30,791.0,148.0,3.2,27.0,721.0,679.74,514.9
2018,9,1,14,45,781.0,143.0,3.2,26.85,684.5,632.8,481.02
2018,9,1,15,0,771.0,138.0,3.2,26.7,648.0,583.93,444.9
2018,9,1,15,15,753.0,134.0,3.2,26.7,605.0,531.68,405.03
2018,9,1,15,30,735.0,130.0,3.2,26.7,562.0,479.73,364.33
2018,9,1,15,45,714.0,124.0,3.25,26.2,515.5,425.14,321.31
2018,9,1,16,0,693.0,118.0,3.3,25.7,469.0,371.69,277.84
2018,9,1,16,15,664.5,111.0,3.25,25.25,419.5,316.28,231.72
2018,9,1,16,30,636.0,104.0,3.2,24.8,370.0,263.36,186.85
2018,9,1,16,45,595.0,96.5,3.2,24.3,319.0,210.06,142.19
2018,9,1,17,0,554.0,89.0,3.2,23.8,268.0,161.17,102.38
2018,9,1,17,15,495.5,79.5,3.1,23.0,218.0,113.36,67.37
2018,9,1,17,30,437.0,70.0,3.0,22.2,168.0,71.63,42.55
2018,9,1,17,45,355.0,57.0,2.9,21.4,123.0,42.64,30.97
2018,9,1,18,0,273.0,44.0,2.8,20.6,78.0,33.81,22.71
2018,9,1,18,15,170.0,28.0,2.75,20.05,46.0,21.95,8.4
2018,9,1,18,30,67.0,12.0,2.7,19.5,14.0,11.8,0.0
2018,9,1,18,45,33.5,6.0,2.7,18.9,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,2,5,45,25.5,6.5,1.2,15.9,8.0,10.31,0.0
2018,9,2,6,0,51.0,13.0,1.2,16.3,16.0,26.25,0.0
2018,9,2,6,15,101.0,27.5,1.3,16.95,40.5,61.46,39.33
2018,9,2,6,30,151.0,42.0,1.4,17.6,65.0,98.67,72.12
2018,9,2,6,45,262.0,63.0,1.45,18.25,121.5,177.32,137.12
2018,9,2,7,0,373.0,84.0,1.5,18.9,178.0,261.88,206.89
2018,9,2,7,15,430.0,97.0,1.45,19.5,229.0,322.64,256.91
2018,9,2,7,30,487.0,110.0,1.4,20.1,280.0,388.51,309.4
2018,9,2,7,45,526.0,119.5,1.35,20.7,329.5,444.73,352.72
2018,9,2,8,0,565.0,129.0,1.3,21.3,379.0,503.47,396.37
2018,9,2,8,15,595.5,137.0,1.25,22.0,427.5,560.33,436.75
2018,9,2,8,30,626.0,145.0,1.2,22.7,476.0,615.23,474.32
2018,9,2,8,45,649.5,151.5,1.15,23.4,521.5,663.85,506.15
2018,9,2,9,0,673.0,158.0,1.1,24.1,567.0,712.15,536.75
2018,9,2,9,15,689.5,163.5,1.05,24.7,607.5,753.05,561.28
2018,9,2,9,30,706.0,169.0,1.0,25.3,648.0,792.6,583.93
2018,9,2,9,45,718.0,174.0,0.95,25.85,683.0,826.1,602.24
2018,9,2,10,0,730.0,179.0,0.9,26.4,718.0,857.54,618.94
2018,9,2,10,15,741.0,181.5,0.85,26.85,747.0,883.12,631.89
2018,9,2,10,30,752.0,184.0,0.8,27.3,776.0,906.23,643.19
2018,9,2,10,45,759.5,186.5,0.75,27.75,798.5,923.44,650.74
2018,9,2,11,0,767.0,189.0,0.7,28.2,821.0,937.8,656.58
2018,9,2,11,15,772.0,190.0,0.85,28.4,835.5,945.23,662.77
2018,9,2,11,30,777.0,191.0,1.0,28.6,850.0,949.63,667.15
2018,9,2,11,45,780.5,190.5,1.15,28.85,857.0,944.11,665.26
2018,9,2,12,0,784.0,190.0,1.3,29.1,864.0,939.59,664.02
2018,9,2,12,15,786.0,188.5,1.45,29.2,863.5,929.62,659.65
2018,9,2,12,30,788.0,187.0,1.6,29.3,863.0,916.63,653.34
2018,9,2,12,45,788.5,184.5,1.75,29.4,855.0,898.36,643.54
2018,9,2,13,0,789.0,182.0,1.9,29.5,847.0,877.25,631.79
2018,9,2,13,15,785.0,179.5,2.0,29.4,830.0,849.6,615.66
2018,9,2,13,30,781.0,177.0,2.1,29.3,813.0,819.55,597.79
2018,9,2,13,45,774.5,174.5,2.25,29.2,789.5,786.29,577.92
2018,9,2,14,0,768.0,172.0,2.4,29.1,766.0,749.71,554.99
2018,9,2,14,15,758.5,168.0,2.45,28.85,735.0,707.77,526.98
2018,9,2,14,30,749.0,164.0,2.5,28.6,704.0,664.52,497.4
2018,9,2,14,45,736.5,160.0,2.6,28.4,668.0,618.3,465.01
2018,9,2,15,0,724.0,156.0,2.7,28.2,632.0,571.47,431.22
2018,9,2,15,15,705.5,151.0,2.7,28.2,589.5,520.12,392.53
2018,9,2,15,30,687.0,146.0,2.7,28.2,547.0,469.23,353.17
2018,9,2,15,45,664.5,139.5,2.8,27.35,501.0,415.93,312.25
2018,9,2,16,0,642.0,133.0,2.9,26.5,455.0,364.03,270.99
2018,9,2,16,15,613.0,124.5,2.9,25.9,406.0,309.85,226.58
2018,9,2,16,30,584.0,116.0,2.9,25.3,357.0,258.3,183.53
2018,9,2,16,45,544.0,106.5,2.9,24.7,307.0,206.42,140.61
2018,9,2,17,0,504.0,97.0,2.9,24.1,257.0,158.18,101.82
2018,9,2,17,15,448.0,85.0,2.8,23.25,208.0,111.17,67.65
2018,9,2,17,30,392.0,73.0,2.7,22.4,159.0,70.55,43.46
2018,9,2,17,45,315.0,58.0,2.6,21.55,115.0,43.62,31.72
2018,9,2,18,0,238.0,43.0,2.5,20.7,71.0,33.14,21.99
2018,9,2,18,15,146.5,27.0,2.45,20.2,41.5,21.23,6.26
2018,9,2,18,30,55.0,11.0,2.4,19.7,12.0,10.81,0.0
2018,9,2,18,45,27.5,5.5,2.3,19.15,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,3,5,45,8.0,4.0,1.15,14.55,4.5,5.15,0.0
2018,9,3,6,0,16.0,8.0,1.2,14.9,9.0,11.62,0.0
2018,9,3,6,15,8.0,15.5,1.2,15.5,16.0,17.16,7.48
2018,9,3,6,30,0.0,23.0,1.2,16.1,23.0,22.19,12.78
2018,9,3,6,45,0.0,35.0,1.25,16.65,35.0,33.79,22.8
2018,9,3,7,0,0.0,47.0,1.3,17.2,47.0,45.4,32.72
2018,9,3,7,15,0.0,61.5,1.25,17.85,61.5,59.47,44.51
2018,9,3,7,30,0.0,76.0,1.2,18.5,76.0,73.89,56.34
2018,9,3,7,45,3.0,99.0,1.15,19.15,100.5,98.79,76.6
2018,9,3,8,0,6.0,122.0,1.1,19.8,125.0,124.01,96.69
2018,9,3,8,15,15.5,157.5,1.0,20.45,165.5,166.91,130.61
2018,9,3,8,30,25.0,193.0,0.9,21.1,206.0,210.7,164.28
2018,9,3,8,45,88.5,225.0,0.85,21.7,277.5,299.25,232.92
2018,9,3,9,0,152.0,257.0,0.8,22.3,349.0,393.8,303.13
2018,9,3,9,15,403.5,217.0,0.8,22.8,484.0,574.82,437.83
2018,9,3,9,30,655.0,177.0,0.8,23.3,619.0,757.39,564.58
2018,9,3,9,45,706.5,169.5,0.8,23.8,669.5,810.18,594.92
2018,9,3,10,0,758.0,162.0,0.8,24.3,720.0,862.71,626.04
2018,9,3,10,15,769.0,164.0,0.85,24.7,749.0,888.21,640.5
2018,9,3,10,30,780.0,166.0,0.9,25.1,778.0,907.4,651.3
2018,9,3,10,45,788.0,167.5,0.95,25.5,800.5,924.39,660.84
2018,9,3,11,0,796.0,169.0,1.0,25.9,823.0,938.47,668.62
2018,9,3,11,15,801.5,169.5,1.1,26.2,837.5,946.11,673.61
2018,9,3,11,30,807.0,170.0,1.2,26.5,852.0,950.64,676.78
2018,9,3,11,45,810.5,169.5,1.3,26.8,859.0,949.08,676.24
2018,9,3,12,0,814.0,169.0,1.4,27.1,866.0,944.35,673.81
2018,9,3,12,15,817.5,166.5,1.5,27.2,866.0,934.4,668.67
2018,9,3,12,30,821.0,164.0,1.6,27.3,866.0,921.31,661.59
2018,9,3,12,45,775.0,186.0,1.75,27.4,843.0,885.89,640.69
2018,9,3,13,0,729.0,208.0,1.9,27.5,820.0,851.88,620.5
2018,9,3,13,15,715.5,208.5,2.05,27.4,799.0,820.16,601.88
2018,9,3,13,30,702.0,209.0,2.2,27.3,778.0,786.73,581.13
2018,9,3,13,45,731.0,188.5,2.3,27.2,765.5,764.12,567.84
2018,9,3,14,0,760.0,168.0,2.4,27.1,753.0,737.47,551.28
2018,9,3,14,15,740.5,166.0,2.5,26.8,717.0,690.73,519.71
2018,9,3,14,30,721.0,164.0,2.6,26.5,681.0,643.5,487.09
2018,9,3,14,45,737.0,151.0,2.7,26.25,655.5,607.44,461.94
2018,9,3,15,0,753.0,138.0,2.8,26.0,630.0,568.35,433.55
2018,9,3,15,15,676.0,146.5,2.8,26.0,566.0,497.8,379.82
2018,9,3,15,30,599.0,155.0,2.8,26.0,502.0,433.33,329.85
2018,9,3,15,45,569.0,148.0,2.9,25.1,455.5,380.91,289.34
2018,9,3,16,0,539.0,141.0,3.0,24.2,409.0,330.32,248.97
2018,9,3,16,15,566.0,121.5,2.95,23.65,376.5,289.8,213.92
2018,9,3,16,30,593.0,102.0,2.9,23.1,344.0,245.32,174.46
2018,9,3,16,45,561.5,92.0,2.85,22.6,296.0,194.34,131.29
2018,9,3,17,0,530.0,82.0,2.8,22.1,248.0,146.71,92.21
2018,9,3,17,15,486.0,73.5,2.7,21.4,204.0,102.89,60.17
2018,9,3,17,30,442.0,65.0,2.6,20.7,160.0,64.29,38.39
2018,9,3,17,45,358.0,53.0,2.5,20.05,116.0,39.78,28.58
2018,9,3,18,0,274.0,41.0,2.4,19.4,72.0,31.65,20.71
2018,9,3,18,15,166.0,25.5,2.35,18.95,41.5,20.1,3.39
2018,9,3,18,30,58.0,10.0,2.3,18.5,11.0,9.83,0.0
2018,9,3,18,45,29.0,5.0,2.3,18.05,5.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.35,15.15,2.5,2.91,0.0
2018,9,4,6,0,6.0,5.0,1.4,15.5,5.0,6.32,0.0
2018,9,4,6,15,3.0,10.5,1.45,16.0,10.5,10.98,2.7
2018,9,4,6,30,0.0,16.0,1.5,16.5,16.0,15.43,7.13
2018,9,4,6,45,0.0,24.0,1.55,17.0,24.0,23.15,13.82
2018,9,4,7,0,0.0,32.0,1.6,17.5,32.0,30.89,20.46
2018,9,4,7,15,0.0,37.0,1.5,18.05,37.0,35.72,24.55
2018,9,4,7,30,0.0,42.0,1.4,18.6,42.0,40.56,28.54
2018,9,4,7,45,0.0,51.5,1.35,19.15,51.5,49.75,36.07
2018,9,4,8,0,0.0,61.0,1.3,19.7,61.0,58.95,43.48
2018,9,4,8,15,0.0,81.5,1.25,20.25,81.5,78.82,59.51
2018,9,4,8,30,0.0,102.0,1.2,20.8,102.0,99.15,75.61
2018,9,4,8,45,0.0,115.0,1.2,21.35,115.0,112.05,85.52
2018,9,4,9,0,0.0,128.0,1.2,21.9,128.0,124.96,95.31
2018,9,4,9,15,0.5,145.0,1.2,22.35,145.5,142.32,108.54
2018,9,4,9,30,1.0,162.0,1.2,22.8,163.0,159.71,121.64
2018,9,4,9,45,3.5,180.0,1.25,23.3,182.5,179.87,136.8
2018,9,4,10,0,6.0,198.0,1.3,23.8,202.0,200.13,151.88
2018,9,4,10,15,14.5,238.0,1.4,24.15,249.0,248.27,188.25
2018,9,4,10,30,23.0,278.0,1.5,24.5,296.0,296.74,224.14
2018,9,4,10,45,167.0,290.5,1.65,24.85,427.0,459.55,348.01
2018,9,4,11,0,311.0,303.0,1.8,25.2,558.0,616.33,461.5
2018,9,4,11,15,580.5,223.5,1.85,25.3,709.0,797.24,591.11
2018,9,4,11,30,850.0,144.0,1.9,25.4,860.0,962.12,698.37
2018,9,4,11,45,870.0,136.0,2.0,25.5,873.5,962.7,697.54
2018,9,4,12,0,890.0,128.0,2.1,25.6,887.0,965.52,700.05
2018,9,4,12,15,891.5,127.0,2.2,25.55,886.5,954.91,694.34
2018,9,4,12,30,893.0,126.0,2.3,25.5,886.0,940.97,686.63
2018,9,4,12,45,893.0,124.0,2.35,25.5,877.0,921.42,674.67
2018,9,4,13,0,893.0,122.0,2.4,25.5,868.0,898.72,660.7
2018,9,4,13,15,888.5,121.5,2.45,25.35,851.0,870.7,643.55
2018,9,4,13,30,884.0,121.0,2.5,25.2,834.0,839.96,624.49
2018,9,4,13,45,877.0,119.5,2.6,25.05,809.0,803.72,601.85
2018,9,4,14,0,870.0,118.0,2.7,24.9,784.0,765.24,577.39
2018,9,4,14,15,860.0,116.5,2.7,24.65,752.5,722.62,549.35
2018,9,4,14,30,850.0,115.0,2.7,24.4,721.0,678.72,518.6
2018,9,4,14,45,837.5,113.0,2.75,24.15,683.5,630.66,483.87
2018,9,4,15,0,825.0,111.0,2.8,23.9,646.0,581.71,447.46
2018,9,4,15,15,808.5,108.0,2.8,23.9,603.0,529.06,406.65
2018,9,4,15,30,792.0,105.0,2.8,23.9,560.0,476.43,364.7
2018,9,4,15,45,770.5,101.0,2.8,23.25,513.0,421.03,320.29
2018,9,4,16,0,749.0,97.0,2.8,22.6,466.0,364.82,273.85
2018,9,4,16,15,720.0,92.0,2.75,22.2,416.0,308.35,225.8
2018,9,4,16,30,691.0,87.0,2.7,21.8,366.0,254.32,179.04
2018,9,4,16,45,650.0,81.0,2.65,21.4,314.5,199.69,132.51
2018,9,4,17,0,609.0,75.0,2.6,21.0,263.0,149.4,91.35
2018,9,4,17,15,549.0,66.5,2.5,20.35,212.0,99.79,55.75
2018,9,4,17,30,489.0,58.0,2.4,19.7,161.0,57.16,32.77
2018,9,4,17,45,398.0,47.5,2.3,19.1,116.0,35.77,25.2
2018,9,4,18,0,307.0,37.0,2.2,18.5,71.0,29.34,18.67
2018,9,4,18,15,184.5,23.0,2.15,18.05,40.5,18.11,0.0
2018,9,4,18,30,62.0,9.0,2.1,17.6,10.0,8.85,0.0
2018,9,4,18,45,31.0,4.5,2.05,17.15,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,5,45,5.0,2.5,1.6,14.25,2.5,2.46,0.0
2018,9,5,6,0,10.0,5.0,1.7,14.6,5.0,7.13,0.0
2018,9,5,6,15,5.0,7.5,1.8,15.1,7.5,8.57,0.73
2018,9,5,6,30,0.0,10.0,1.9,15.6,10.0,9.64,2.34
2018,9,5,6,45,0.0,15.0,1.95,16.1,15.0,14.46,6.55
2018,9,5,7,0,0.0,20.0,2.0,16.6,20.0,19.29,10.72
2018,9,5,7,15,0.0,23.5,2.0,17.1,23.5,22.67,13.61
2018,9,5,7,30,0.0,27.0,2.0,17.6,27.0,26.06,16.43
2018,9,5,7,45,0.0,39.0,2.0,18.05,39.0,37.66,26.11
2018,9,5,8,0,0.0,51.0,2.0,18.5,51.0,49.27,35.66
2018,9,5,8,15,0.0,68.5,2.05,18.95,68.5,66.22,49.48
2018,9,5,8,30,0.0,86.0,2.1,19.4,86.0,83.19,63.12
2018,9,5,8,45,0.0,100.0,2.1,19.8,100.0,97.03,74.04
2018,9,5,9,0,0.0,114.0,2.1,20.2,114.0,110.93,84.89
2018,9,5,9,15,0.0,121.5,2.15,20.55,121.5,118.33,90.45
2018,9,5,9,30,0.0,129.0,2.2,20.9,129.0,125.73,95.99
2018,9,5,9,45,0.0,134.5,2.25,21.2,134.5,131.14,99.95
2018,9,5,10,0,0.0,140.0,2.3,21.5,140.0,136.55,103.9
2018,9,5,10,15,2.0,158.5,2.4,21.7,160.0,156.74,119.6
2018,9,5,10,30,4.0,177.0,2.5,21.9,180.0,176.99,135.2
2018,9,5,10,45,6.0,192.0,2.55,22.05,197.0,193.77,148.02
2018,9,5,11,0,8.0,207.0,2.6,22.2,214.0,210.54,160.79
2018,9,5,11,15,10.0,222.5,2.7,22.3,231.0,227.78,173.92
2018,9,5,11,30,12.0,238.0,2.8,22.4,248.0,244.95,186.94
2018,9,5,11,45,58.0,280.0,2.85,22.45,329.0,336.03,257.62
2018,9,5,12,0,104.0,322.0,2.9,22.5,410.0,427.58,326.75
2018,9,5,12,15,389.0,263.0,3.0,22.45,592.5,638.12,488.91
2018,9,5,12,30,674.0,204.0,3.1,22.4,775.0,828.56,627.79
2018,9,5,12,45,782.5,164.0,3.15,22.35,820.0,866.28,652.92
2018,9,5,13,0,891.0,124.0,3.2,22.3,865.0,896.57,674.12
2018,9,5,13,15,887.0,122.5,3.25,22.15,847.5,867.92,655.45
2018,9,5,13,30,883.0,121.0,3.3,22.0,830.0,836.55,635.25
2018,9,5,13,45,877.5,119.0,3.35,21.8,805.5,800.93,612.05
2018,9,5,14,0,872.0,117.0,3.4,21.6,781.0,762.99,587.0
2018,9,5,14,15,863.5,115.0,3.45,21.4,750.0,720.8,558.62
2018,9,5,14,30,855.0,113.0,3.5,21.2,719.0,677.19,527.26
2018,9,5,14,45,844.0,110.0,3.5,20.95,681.5,628.83,491.2
2018,9,5,15,0,833.0,107.0,3.5,20.7,644.0,579.45,453.4
2018,9,5,15,15,816.0,104.5,3.5,20.7,601.0,526.65,411.5
2018,9,5,15,30,799.0,102.0,3.5,20.7,558.0,473.9,368.48
2018,9,5,15,45,777.5,98.0,3.5,20.15,510.5,418.17,322.68
2018,9,5,16,0,756.0,94.0,3.5,19.6,463.0,363.53,276.35
2018,9,5,16,15,727.5,88.5,3.45,19.2,412.5,304.59,225.46
2018,9,5,16,30,699.0,83.0,3.4,18.8,362.0,249.9,177.33
2018,9,5,16,45,657.5,77.5,3.35,18.4,310.5,195.32,130.15
2018,9,5,17,0,616.0,72.0,3.3,18.0,259.0,145.12,88.68
2018,9,5,17,15,554.0,64.5,3.2,17.45,208.5,96.07,53.59
2018,9,5,17,30,492.0,57.0,3.1,16.9,158.0,54.25,31.86
2018,9,5,17,45,393.5,47.0,3.0,16.4,113.0,35.68,25.35
2018,9,5,18,0,295.0,37.0,2.9,15.9,68.0,29.76,18.97
2018,9,5,18,15,170.0,22.5,2.8,15.55,38.0,17.8,0.0
2018,9,5,18,30,45.0,8.0,2.7,15.2,8.0,7.86,0.0
2018,9,5,18,45,22.5,4.0,2.6,14.85,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,5,45,37.0,6.0,1.7,12.55,7.5,5.9,0.0
2018,9,6,6,0,74.0,12.0,1.8,12.9,15.0,26.68,0.0
2018,9,6,6,15,140.5,19.5,1.75,13.4,35.5,66.23,40.14
2018,9,6,6,30,207.0,27.0,1.7,13.9,56.0,105.48,76.96
2018,9,6,6,45,175.5,37.0,1.7,14.35,69.0,113.36,87.28
2018,9,6,7,0,144.0,47.0,1.7,14.8,82.0,114.8,90.79
2018,9,6,7,15,114.0,64.5,1.7,15.4,96.0,127.6,102.51
2018,9,6,7,30,84.0,82.0,1.7,16.0,110.0,131.51,105.89
2018,9,6,7,45,78.0,110.0,1.7,16.6,139.5,162.5,131.2
2018,9,6,8,0,72.0,138.0,1.7,17.2,169.0,186.37,150.01
2018,9,6,8,15,42.5,141.0,1.7,17.75,160.0,172.24,137.3
2018,9,6,8,30,13.0,144.0,1.7,18.3,151.0,151.1,118.83
2018,9,6,8,45,8.5,136.0,1.65,18.9,140.5,139.63,108.9
2018,9,6,9,0,4.0,128.0,1.6,19.5,130.0,128.09,98.96
2018,9,6,9,15,10.5,169.0,1.7,20.0,175.5,174.78,135.87
2018,9,6,9,30,17.0,210.0,1.8,20.5,221.0,222.11,172.42
2018,9,6,9,45,60.0,265.0,1.85,20.95,308.0,324.18,251.32
2018,9,6,10,0,103.0,320.0,1.9,21.4,395.0,421.81,324.15
2018,9,6,10,15,209.5,322.5,1.95,21.9,482.5,529.86,404.83
2018,9,6,10,30,316.0,325.0,2.0,22.4,570.0,640.73,484.69
2018,9,6,10,45,416.0,297.0,2.0,22.9,629.0,713.91,536.22
2018,9,6,11,0,516.0,269.0,2.0,23.4,688.0,779.19,581.59
2018,9,6,11,15,711.0,194.0,2.05,23.85,782.0,886.04,655.13
2018,9,6,11,30,906.0,119.0,2.1,24.3,876.0,979.05,713.86
2018,9,6,11,45,909.0,118.5,2.15,24.7,883.0,976.88,710.63
2018,9,6,12,0,912.0,118.0,2.2,25.1,890.0,971.25,706.3
2018,9,6,12,15,917.5,114.5,2.25,25.4,890.0,961.33,699.62
2018,9,6,12,30,923.0,111.0,2.3,25.7,890.0,947.91,690.81
2018,9,6,12,45,928.5,107.0,2.35,26.0,883.0,930.48,679.48
2018,9,6,13,0,934.0,103.0,2.4,26.3,876.0,909.58,665.96
2018,9,6,13,15,930.5,101.5,2.45,26.4,858.5,880.29,647.45
2018,9,6,13,30,927.0,100.0,2.5,26.5,841.0,848.1,626.96
2018,9,6,13,45,922.0,98.5,2.55,26.6,816.5,812.0,603.71
2018,9,6,14,0,917.0,97.0,2.6,26.7,792.0,773.4,578.57
2018,9,6,14,15,909.5,95.0,2.6,26.65,760.0,730.25,550.07
2018,9,6,14,30,902.0,93.0,2.6,26.6,728.0,685.18,519.03
2018,9,6,14,45,892.5,90.5,2.65,26.55,690.5,636.7,483.87
2018,9,6,15,0,883.0,88.0,2.7,26.5,653.0,586.91,446.73
2018,9,6,15,15,867.5,85.5,2.7,26.5,609.0,532.97,405.14
2018,9,6,15,30,852.0,83.0,2.7,26.5,565.0,478.79,362.13
2018,9,6,15,45,834.0,79.5,2.7,26.05,518.0,420.85,315.6
2018,9,6,16,0,816.0,76.0,2.7,25.6,471.0,365.04,269.14
2018,9,6,16,15,791.5,72.0,2.65,25.2,420.5,307.66,220.23
2018,9,6,16,30,767.0,68.0,2.6,24.8,370.0,252.15,172.12
2018,9,6,16,45,729.0,63.0,2.55,24.35,317.5,195.25,123.85
2018,9,6,17,0,691.0,58.0,2.5,23.9,265.0,142.28,81.07
2018,9,6,17,15,632.5,52.5,2.35,22.95,213.5,91.49,46.21
2018,9,6,17,30,574.0,47.0,2.2,22.0,162.0,44.65,23.46
2018,9,6,17,45,466.0,39.0,2.05,21.0,114.5,28.55,18.71
2018,9,6,18,0,358.0,31.0,1.9,20.0,67.0,24.1,13.73
2018,9,6,18,15,220.0,20.0,1.9,19.45,38.0,16.32,0.0
2018,9,6,18,30,82.0,9.0,1.9,18.9,9.0,8.85,0.0
2018,9,6,18,45,41.0,4.5,1.95,18.35,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,7,5,45,10.5,6.0,1.45,15.8,6.5,0.0,0.0
2018,9,7,6,0,21.0,12.0,1.4,16.2,13.0,15.99,0.0
2018,9,7,6,15,34.5,29.5,1.45,17.0,33.5,44.16,25.54
2018,9,7,6,30,48.0,47.0,1.5,17.8,54.0,68.95,49.52
2018,9,7,6,45,111.0,66.0,1.55,18.6,90.0,114.83,87.68
2018,9,7,7,0,174.0,85.0,1.6,19.4,126.0,172.35,135.59
2018,9,7,7,15,176.5,107.0,1.5,20.05,157.5,206.62,164.28
2018,9,7,7,30,179.0,129.0,1.4,20.7,189.0,234.58,187.0
2018,9,7,7,45,200.0,149.0,1.35,21.4,226.5,276.18,219.77
2018,9,7,8,0,221.0,169.0,1.3,22.1,264.0,326.32,258.02
2018,9,7,8,15,252.0,187.0,1.2,22.8,307.5,375.47,294.45
2018,9,7,8,30,283.0,205.0,1.1,23.5,351.0,426.53,331.14
2018,9,7,8,45,332.0,216.5,1.05,24.2,402.5,485.16,372.85
2018,9,7,9,0,381.0,228.0,1.0,24.9,454.0,546.4,415.04
2018,9,7,9,15,573.5,183.0,0.95,25.5,550.5,675.5,506.31
2018,9,7,9,30,766.0,138.0,0.9,26.1,647.0,802.97,589.09
2018,9,7,9,45,795.0,134.5,0.9,26.7,687.5,839.88,608.84
2018,9,7,10,0,824.0,131.0,0.9,27.3,728.0,878.49,630.48
2018,9,7,10,15,834.0,133.0,1.0,27.65,757.5,904.12,645.92
2018,9,7,10,30,844.0,135.0,1.1,28.0,787.0,926.95,659.74
2018,9,7,10,45,852.5,135.0,1.25,28.35,809.5,943.26,670.31
2018,9,7,11,0,861.0,135.0,1.4,28.7,832.0,956.45,679.0
2018,9,7,11,15,866.5,135.5,1.55,28.8,847.0,964.13,684.96
2018,9,7,11,30,872.0,136.0,1.7,28.9,862.0,962.99,685.47
2018,9,7,11,45,876.5,135.0,1.9,29.05,869.5,961.66,686.39
2018,9,7,12,0,881.0,134.0,2.1,29.2,877.0,956.96,685.09
2018,9,7,12,15,891.5,128.0,2.2,29.25,878.5,949.21,681.08
2018,9,7,12,30,902.0,122.0,2.3,29.3,880.0,937.95,674.88
2018,9,7,12,45,914.0,114.0,2.45,29.3,874.5,922.37,666.53
2018,9,7,13,0,926.0,106.0,2.6,29.3,869.0,903.12,655.74
2018,9,7,13,15,922.5,104.0,2.7,29.2,851.0,873.44,637.87
2018,9,7,13,30,919.0,102.0,2.8,29.1,833.0,840.88,617.99
2018,9,7,13,45,914.0,100.0,2.9,29.0,808.0,804.44,595.28
2018,9,7,14,0,909.0,98.0,3.0,28.9,783.0,765.55,570.6
2018,9,7,14,15,901.0,96.0,3.05,28.7,751.0,722.29,542.53
2018,9,7,14,30,893.0,94.0,3.1,28.5,719.0,677.18,511.65
2018,9,7,14,45,883.0,91.5,3.2,28.35,681.5,628.73,476.71
2018,9,7,15,0,873.0,89.0,3.3,28.2,644.0,579.05,439.79
2018,9,7,15,15,857.5,86.5,3.3,28.2,600.5,525.56,398.39
2018,9,7,15,30,842.0,84.0,3.3,28.2,557.0,470.37,354.55
2018,9,7,15,45,823.5,80.5,3.35,27.6,509.5,414.26,309.54
2018,9,7,16,0,805.0,77.0,3.4,27.0,462.0,358.83,263.53
2018,9,7,16,15,781.0,72.0,3.3,26.55,412.0,301.3,214.52
2018,9,7,16,30,757.0,67.0,3.2,26.1,362.0,245.61,166.37
2018,9,7,16,45,720.5,62.0,3.15,25.7,310.0,189.68,119.0
2018,9,7,17,0,684.0,57.0,3.1,25.3,258.0,137.52,77.18
2018,9,7,17,15,627.0,51.5,2.9,24.4,207.5,87.46,43.48
2018,9,7,17,30,570.0,46.0,2.7,23.5,157.0,41.19,22.24
2018,9,7,17,45,477.0,38.0,2.5,22.6,111.5,27.94,17.98
2018,9,7,18,0,384.0,30.0,2.3,21.7,66.0,23.47,12.72
2018,9,7,18,15,224.0,18.0,2.3,21.2,36.0,14.58,0.0
2018,9,7,18,30,64.0,6.0,2.3,20.7,6.0,5.9,0.0
2018,9,7,18,45,32.0,3.0,2.3,20.15,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,8,5,45,84.0,8.5,2.15,15.5,11.5,0.0,0.0
2018,9,8,6,0,168.0,17.0,2.2,15.8,23.0,50.04,0.0
2018,9,8,6,15,302.0,27.5,2.2,16.35,60.0,118.62,70.13
2018,9,8,6,30,436.0,38.0,2.2,16.9,97.0,188.8,136.96
2018,9,8,6,45,512.0,46.5,2.25,17.45,145.0,249.81,191.36
2018,9,8,7,0,588.0,55.0,2.3,18.0,193.0,318.42,250.97
2018,9,8,7,15,613.5,64.0,2.2,18.65,239.0,371.09,296.39
2018,9,8,7,30,639.0,73.0,2.1,19.3,285.0,425.26,340.97
2018,9,8,7,45,675.5,79.0,2.05,19.95,336.5,483.41,386.86
2018,9,8,8,0,712.0,85.0,2.0,20.6,388.0,543.44,432.31
2018,9,8,8,15,726.0,93.5,2.05,21.4,434.5,593.08,468.34
2018,9,8,8,30,740.0,102.0,2.1,22.2,481.0,641.94,502.61
2018,9,8,8,45,788.0,98.0,2.1,23.05,534.5,698.39,540.19
2018,9,8,9,0,836.0,94.0,2.1,23.9,588.0,758.17,578.5
2018,9,8,9,15,852.0,96.0,2.1,24.55,630.0,799.57,603.6
2018,9,8,9,30,868.0,98.0,2.1,25.2,672.0,834.23,623.85
2018,9,8,9,45,881.0,99.0,2.1,25.9,708.5,867.87,643.06
2018,9,8,10,0,894.0,100.0,2.1,26.6,745.0,899.04,660.39
2018,9,8,10,15,902.0,101.5,2.25,26.9,774.0,923.59,675.75
2018,9,8,10,30,910.0,103.0,2.4,27.2,803.0,945.09,689.19
2018,9,8,10,45,916.5,103.5,2.5,27.5,825.5,960.92,698.56
2018,9,8,11,0,923.0,104.0,2.6,27.8,848.0,973.41,705.89
2018,9,8,11,15,928.0,103.5,2.7,27.9,862.5,979.98,710.09
2018,9,8,11,30,933.0,103.0,2.8,28.0,877.0,983.05,712.19
2018,9,8,11,45,936.5,102.5,2.95,28.1,884.0,981.15,711.63
2018,9,8,12,0,940.0,102.0,3.1,28.2,891.0,975.68,708.85
2018,9,8,12,15,941.5,101.5,3.2,28.25,890.5,964.8,702.4
2018,9,8,12,30,943.0,101.0,3.3,28.3,890.0,950.41,693.74
2018,9,8,12,45,943.0,99.5,3.4,28.4,881.0,930.21,681.17
2018,9,8,13,0,943.0,98.0,3.5,28.5,872.0,906.68,666.42
2018,9,8,13,15,942.5,96.5,3.55,28.45,856.0,879.5,649.3
2018,9,8,13,30,942.0,95.0,3.6,28.4,840.0,849.21,630.04
2018,9,8,13,45,940.0,92.5,3.7,28.4,816.5,813.78,607.28
2018,9,8,14,0,938.0,90.0,3.8,28.4,793.0,775.62,582.42
2018,9,8,14,15,932.5,88.0,3.8,28.2,762.0,732.95,554.21
2018,9,8,14,30,927.0,86.0,3.8,28.0,731.0,688.16,523.21
2018,9,8,14,45,918.5,84.0,3.85,27.75,693.5,639.62,487.77
2018,9,8,15,0,910.0,82.0,3.9,27.5,656.0,589.63,450.19
2018,9,8,15,15,895.0,79.5,3.9,27.5,611.5,534.64,407.21
2018,9,8,15,30,880.0,77.0,3.9,27.5,567.0,479.33,362.73
2018,9,8,15,45,860.5,74.5,3.85,26.75,519.0,422.13,316.41
2018,9,8,16,0,841.0,72.0,3.8,26.0,471.0,363.54,267.53
2018,9,8,16,15,814.0,69.0,3.75,25.4,419.5,305.09,217.47
2018,9,8,16,30,787.0,66.0,3.7,24.8,368.0,248.76,168.5
2018,9,8,16,45,745.5,62.0,3.65,24.25,314.5,191.24,119.77
2018,9,8,17,0,704.0,58.0,3.6,23.7,261.0,138.07,77.38
2018,9,8,17,15,640.0,52.5,3.45,22.8,208.5,86.61,43.31
2018,9,8,17,30,576.0,47.0,3.3,21.9,156.0,39.62,22.82
2018,9,8,17,45,468.0,38.5,3.15,21.05,109.0,28.71,18.69
2018,9,8,18,0,360.0,30.0,3.0,20.2,62.0,23.82,12.58
2018,9,8,18,15,205.5,18.5,3.0,19.6,34.0,18.18,0.0
2018,9,8,18,30,51.0,7.0,3.0,19.0,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,3.0,18.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
