Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,45,61.5,8.0,1.95,14.8,10.0,0.0,0.0
2018,9,9,6,0,123.0,16.0,1.9,15.1,20.0,39.97,0.0
2018,9,9,6,15,245.5,29.0,1.95,15.95,55.5,104.72,60.03
2018,9,9,6,30,368.0,42.0,2.0,16.8,91.0,171.43,124.34
2018,9,9,6,45,447.5,52.5,2.1,17.6,138.0,232.32,177.9
2018,9,9,7,0,527.0,63.0,2.2,18.4,185.0,301.2,237.07
2018,9,9,7,15,579.0,71.0,2.1,19.0,236.0,362.03,288.62
2018,9,9,7,30,631.0,79.0,2.0,19.6,287.0,427.03,341.51
2018,9,9,7,45,665.0,86.5,1.9,20.25,338.0,485.07,386.88
2018,9,9,8,0,699.0,94.0,1.8,20.9,389.0,544.76,431.57
2018,9,9,8,15,723.0,99.5,1.75,21.65,437.0,596.91,468.96
2018,9,9,8,30,747.0,105.0,1.7,22.4,485.0,649.11,504.99
2018,9,9,8,45,747.5,114.5,1.6,23.15,524.5,688.36,529.47
2018,9,9,9,0,748.0,124.0,1.5,23.9,564.0,725.32,551.09
2018,9,9,9,15,749.0,131.5,1.45,24.55,598.5,758.01,569.91
2018,9,9,9,30,750.0,139.0,1.4,25.2,633.0,788.22,586.71
2018,9,9,9,45,784.0,135.0,1.35,25.9,675.5,828.15,609.55
2018,9,9,10,0,818.0,131.0,1.3,26.6,718.0,870.13,633.1
2018,9,9,10,15,806.0,142.0,1.35,26.95,740.0,885.55,641.32
2018,9,9,10,30,794.0,153.0,1.4,27.3,762.0,897.39,647.62
2018,9,9,10,45,848.5,134.0,1.45,27.7,801.0,934.9,670.26
2018,9,9,11,0,903.0,115.0,1.5,28.1,840.0,964.61,687.52
2018,9,9,11,15,904.5,117.0,1.7,28.3,853.5,970.37,692.41
2018,9,9,11,30,906.0,119.0,1.9,28.5,867.0,972.66,695.31
2018,9,9,11,45,905.5,120.0,2.1,28.7,872.5,968.55,694.14
2018,9,9,12,0,905.0,121.0,2.3,28.9,878.0,961.02,690.75
2018,9,9,12,15,907.0,120.0,2.45,28.9,877.0,950.27,685.34
2018,9,9,12,30,909.0,119.0,2.6,28.9,876.0,936.14,677.73
2018,9,9,12,45,909.0,117.5,2.75,28.95,867.0,916.39,666.3
2018,9,9,13,0,909.0,116.0,2.9,29.0,858.0,893.43,652.71
2018,9,9,13,15,904.0,115.0,3.0,28.9,840.0,863.74,634.59
2018,9,9,13,30,899.0,114.0,3.1,28.8,822.0,831.32,614.5
2018,9,9,13,45,891.0,113.5,3.2,28.75,796.5,794.54,591.12
2018,9,9,14,0,883.0,113.0,3.3,28.7,771.0,755.55,565.96
2018,9,9,14,15,875.5,110.0,3.35,28.5,739.0,712.44,537.65
2018,9,9,14,30,868.0,107.0,3.4,28.3,707.0,667.52,505.78
2018,9,9,14,45,857.0,104.5,3.45,28.1,669.5,619.18,470.55
2018,9,9,15,0,846.0,102.0,3.5,27.9,632.0,569.58,433.37
2018,9,9,15,15,829.0,99.0,3.5,27.9,588.0,515.66,391.46
2018,9,9,15,30,812.0,96.0,3.5,27.9,544.0,461.81,348.41
2018,9,9,15,45,793.5,90.5,3.5,27.25,496.5,405.28,302.94
2018,9,9,16,0,775.0,85.0,3.5,26.6,449.0,349.53,256.61
2018,9,9,16,15,751.0,79.0,3.45,26.05,399.0,292.75,208.29
2018,9,9,16,30,727.0,73.0,3.4,25.5,349.0,237.87,160.95
2018,9,9,16,45,688.0,67.5,3.35,24.95,297.5,180.69,113.02
2018,9,9,17,0,649.0,62.0,3.3,24.4,246.0,129.62,72.73
2018,9,9,17,15,586.0,54.5,3.2,23.5,195.0,79.55,39.97
2018,9,9,17,30,523.0,47.0,3.1,22.6,144.0,36.78,25.9
2018,9,9,17,45,420.0,38.0,3.0,21.65,100.0,28.55,18.42
2018,9,9,18,0,317.0,29.0,2.9,20.7,56.0,23.17,11.35
2018,9,9,18,15,179.0,17.5,2.9,20.15,30.5,17.2,0.0
2018,9,9,18,30,41.0,6.0,2.9,19.6,5.0,0.0,0.0
2018,9,9,18,45,20.5,3.0,2.9,19.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,5,45,57.0,7.0,2.0,14.35,9.0,0.0,0.0
2018,9,10,6,0,114.0,14.0,2.0,14.7,18.0,36.07,0.0
2018,9,10,6,15,242.5,27.5,2.1,15.45,53.5,101.61,55.79
2018,9,10,6,30,371.0,41.0,2.2,16.2,89.0,170.84,123.76
2018,9,10,6,45,450.5,51.0,2.3,16.95,136.0,231.21,177.26
2018,9,10,7,0,530.0,61.0,2.4,17.7,183.0,299.55,236.37
2018,9,10,7,15,582.5,69.5,2.4,18.45,234.0,361.19,288.9
2018,9,10,7,30,635.0,78.0,2.4,19.2,285.0,427.08,342.91
2018,9,10,7,45,670.5,84.0,2.35,19.9,335.5,484.39,388.28
2018,9,10,8,0,706.0,90.0,2.3,20.6,386.0,543.45,433.21
2018,9,10,8,15,732.5,95.5,2.3,21.4,435.5,597.46,472.67
2018,9,10,8,30,759.0,101.0,2.3,22.2,485.0,651.7,510.93
2018,9,10,8,45,778.5,105.0,2.25,23.05,530.5,696.62,539.97
2018,9,10,9,0,798.0,109.0,2.2,23.9,576.0,742.99,568.8
2018,9,10,9,15,824.5,107.5,2.15,24.55,620.0,787.57,596.11
2018,9,10,9,30,851.0,106.0,2.1,25.2,664.0,830.94,621.98
2018,9,10,9,45,876.5,102.5,2.05,25.85,704.0,864.61,640.84
2018,9,10,10,0,902.0,99.0,2.0,26.5,744.0,901.45,661.54
2018,9,10,10,15,909.5,100.5,1.95,26.95,773.0,925.54,674.11
2018,9,10,10,30,917.0,102.0,1.9,27.4,802.0,946.52,684.69
2018,9,10,10,45,922.0,103.0,1.9,27.85,823.5,961.42,691.97
2018,9,10,11,0,927.0,104.0,1.9,28.3,845.0,972.92,697.2
2018,9,10,11,15,930.5,104.5,1.9,28.55,859.0,979.01,699.7
2018,9,10,11,30,934.0,105.0,1.9,28.8,873.0,981.55,700.14
2018,9,10,11,45,935.0,106.0,1.9,29.1,879.5,978.73,697.23
2018,9,10,12,0,936.0,107.0,1.9,29.4,886.0,972.34,692.27
2018,9,10,12,15,931.0,108.5,2.0,29.5,882.0,957.51,683.83
2018,9,10,12,30,926.0,110.0,2.1,29.6,878.0,939.35,673.35
2018,9,10,12,45,918.0,112.0,2.2,29.65,866.0,915.9,659.57
2018,9,10,13,0,910.0,114.0,2.3,29.7,854.0,889.49,643.82
2018,9,10,13,15,906.0,113.5,2.4,29.65,836.5,861.04,626.87
2018,9,10,13,30,902.0,113.0,2.5,29.6,819.0,829.79,607.88
2018,9,10,13,45,896.5,110.5,2.6,29.55,793.5,792.75,584.8
2018,9,10,14,0,891.0,108.0,2.7,29.5,768.0,753.34,559.82
2018,9,10,14,15,882.5,106.0,2.8,29.25,736.0,710.2,532.26
2018,9,10,14,30,874.0,104.0,2.9,29.0,704.0,665.3,501.02
2018,9,10,14,45,862.0,101.0,3.0,28.75,665.5,615.54,465.35
2018,9,10,15,0,850.0,98.0,3.1,28.5,627.0,564.67,427.73
2018,9,10,15,15,833.0,95.0,3.1,28.5,583.0,510.59,385.86
2018,9,10,15,30,816.0,92.0,3.1,28.5,539.0,456.56,342.82
2018,9,10,15,45,794.0,88.0,3.2,27.75,491.0,399.9,297.64
2018,9,10,16,0,772.0,84.0,3.3,27.0,443.0,344.39,251.8
2018,9,10,16,15,742.0,80.0,3.3,26.35,392.5,287.99,204.09
2018,9,10,16,30,712.0,76.0,3.3,25.7,342.0,232.01,156.31
2018,9,10,16,45,667.0,70.5,3.3,25.05,290.0,176.77,110.46
2018,9,10,17,0,622.0,65.0,3.3,24.4,238.0,126.33,71.32
2018,9,10,17,15,553.0,57.5,3.3,23.4,187.5,77.71,40.29
2018,9,10,17,30,484.0,50.0,3.3,22.4,137.0,37.15,26.2
2018,9,10,17,45,373.5,39.5,3.3,21.45,93.5,30.33,19.83
2018,9,10,18,0,263.0,29.0,3.3,20.5,50.0,23.55,10.65
2018,9,10,18,15,140.0,15.5,3.3,19.9,26.0,15.24,0.0
2018,9,10,18,30,17.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,3.3,18.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,45,47.5,6.5,2.65,12.95,8.0,0.0,0.0
2018,9,11,6,0,95.0,13.0,2.7,13.2,16.0,31.24,0.0
2018,9,11,6,15,218.5,27.5,2.75,13.65,50.5,94.79,49.66
2018,9,11,6,30,342.0,42.0,2.8,14.1,85.0,162.43,118.4
2018,9,11,6,45,423.5,53.0,2.85,14.6,131.5,222.98,172.58
2018,9,11,7,0,505.0,64.0,2.9,15.1,178.0,291.73,232.79
2018,9,11,7,15,562.0,71.5,2.85,15.85,229.0,353.08,285.74
2018,9,11,7,30,619.0,79.0,2.8,16.6,280.0,419.08,340.63
2018,9,11,7,45,659.0,85.5,2.75,17.3,331.5,478.65,388.58
2018,9,11,8,0,699.0,92.0,2.7,18.0,383.0,540.42,436.41
2018,9,11,8,15,730.0,95.5,2.65,18.8,432.5,594.7,476.71
2018,9,11,8,30,761.0,99.0,2.6,19.6,482.0,647.22,514.37
2018,9,11,8,45,784.0,102.0,2.6,20.4,528.5,696.03,547.1
2018,9,11,9,0,807.0,105.0,2.6,21.2,575.0,744.07,578.12
2018,9,11,9,15,826.0,106.5,2.55,21.8,617.0,786.18,604.41
2018,9,11,9,30,845.0,108.0,2.5,22.4,659.0,826.65,629.08
2018,9,11,9,45,861.0,108.0,2.45,23.0,695.5,860.98,649.11
2018,9,11,10,0,877.0,108.0,2.4,23.6,732.0,887.75,663.79
2018,9,11,10,15,889.0,107.5,2.4,24.05,762.0,913.07,678.24
2018,9,11,10,30,901.0,107.0,2.4,24.5,792.0,935.52,690.73
2018,9,11,10,45,911.0,106.0,2.4,24.95,815.0,952.54,699.67
2018,9,11,11,0,921.0,105.0,2.4,25.4,838.0,966.3,706.58
2018,9,11,11,15,928.0,103.5,2.55,25.65,853.0,973.36,711.23
2018,9,11,11,30,935.0,102.0,2.7,25.9,868.0,976.92,713.74
2018,9,11,11,45,942.0,99.0,2.8,26.2,875.5,975.3,712.41
2018,9,11,12,0,949.0,96.0,2.9,26.5,883.0,970.05,708.86
2018,9,11,12,15,949.5,96.0,3.05,26.55,881.5,958.46,702.34
2018,9,11,12,30,950.0,96.0,3.2,26.6,880.0,943.33,693.54
2018,9,11,12,45,949.5,94.5,3.35,26.65,870.0,922.32,680.83
2018,9,11,13,0,949.0,93.0,3.5,26.7,860.0,897.97,665.84
2018,9,11,13,15,946.0,91.5,3.6,26.55,842.5,868.35,647.44
2018,9,11,13,30,943.0,90.0,3.7,26.4,825.0,835.76,626.86
2018,9,11,13,45,938.5,88.0,3.85,26.25,799.5,798.7,603.21
2018,9,11,14,0,934.0,86.0,4.0,26.1,774.0,759.07,577.44
2018,9,11,14,15,925.5,84.5,4.05,25.8,741.5,714.85,548.02
2018,9,11,14,30,917.0,83.0,4.1,25.5,709.0,668.77,515.31
2018,9,11,14,45,906.0,80.5,4.2,25.15,670.0,618.57,478.18
2018,9,11,15,0,895.0,78.0,4.3,24.8,631.0,567.2,438.98
2018,9,11,15,15,879.0,76.5,4.3,24.8,587.0,513.39,395.91
2018,9,11,15,30,863.0,75.0,4.3,24.8,543.0,459.39,351.44
2018,9,11,15,45,842.5,72.0,4.35,24.1,495.0,402.26,304.27
2018,9,11,16,0,822.0,69.0,4.4,23.4,447.0,343.93,254.69
2018,9,11,16,15,792.5,65.5,4.35,22.85,395.5,285.54,203.86
2018,9,11,16,30,763.0,62.0,4.3,22.3,344.0,229.61,154.71
2018,9,11,16,45,719.5,58.0,4.3,21.75,291.5,173.54,107.11
2018,9,11,17,0,676.0,54.0,4.3,21.2,239.0,122.08,66.73
2018,9,11,17,15,608.0,48.5,4.2,20.5,188.0,72.76,35.81
2018,9,11,17,30,540.0,43.0,4.1,19.8,137.0,30.75,20.93
2018,9,11,17,45,424.5,35.0,3.95,19.1,93.5,26.38,16.6
2018,9,11,18,0,309.0,27.0,3.8,18.4,50.0,21.88,8.28
2018,9,11,18,15,165.5,15.0,3.8,17.95,26.0,14.74,0.0
2018,9,11,18,30,22.0,3.0,3.8,17.5,2.0,0.0,0.0
2018,9,11,18,45,11.0,1.5,3.8,17.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,4.5,2.55,13.5,5.0,0.0,0.0
2018,9,12,6,0,24.0,9.0,2.6,13.6,10.0,13.48,0.0
2018,9,12,6,15,34.0,25.5,2.75,14.1,28.5,38.6,16.91
2018,9,12,6,30,44.0,42.0,2.9,14.6,47.0,62.38,44.23
2018,9,12,6,45,63.0,62.0,3.05,15.1,73.5,93.23,71.31
2018,9,12,7,0,82.0,82.0,3.2,15.6,100.0,125.74,99.53
2018,9,12,7,15,112.0,100.0,3.2,16.15,132.0,162.67,131.08
2018,9,12,7,30,142.0,118.0,3.2,16.7,164.0,202.47,164.54
2018,9,12,7,45,217.5,136.0,3.2,17.25,219.5,277.02,226.02
2018,9,12,8,0,293.0,154.0,3.2,17.8,275.0,351.99,286.55
2018,9,12,8,15,387.5,156.5,3.1,18.25,337.5,435.8,352.97
2018,9,12,8,30,482.0,159.0,3.0,18.7,400.0,519.14,417.31
2018,9,12,8,45,600.0,142.0,2.9,19.2,470.5,607.86,484.45
2018,9,12,9,0,718.0,125.0,2.8,19.7,541.0,699.78,551.17
2018,9,12,9,15,658.0,155.0,2.8,19.95,557.0,707.79,554.2
2018,9,12,9,30,598.0,185.0,2.8,20.2,573.0,709.14,552.18
2018,9,12,9,45,590.5,200.0,2.75,20.5,600.5,733.32,567.35
2018,9,12,10,0,583.0,215.0,2.7,20.8,628.0,754.82,580.24
2018,9,12,10,15,562.0,235.0,2.7,20.9,646.0,764.37,585.07
2018,9,12,10,30,541.0,255.0,2.7,21.0,664.0,773.94,589.91
2018,9,12,10,45,517.5,273.5,2.7,21.15,673.5,776.71,589.93
2018,9,12,11,0,494.0,292.0,2.7,21.3,683.0,776.74,588.15
2018,9,12,11,15,543.5,278.5,2.75,21.3,716.0,807.99,611.05
2018,9,12,11,30,593.0,265.0,2.8,21.3,749.0,837.17,632.17
2018,9,12,11,45,558.0,281.5,2.85,21.35,739.5,817.75,617.39
2018,9,12,12,0,523.0,298.0,2.9,21.4,730.0,796.25,601.56
2018,9,12,12,15,386.0,336.0,2.9,21.35,654.5,697.48,529.04
2018,9,12,12,30,249.0,374.0,2.9,21.3,579.0,607.61,461.62
2018,9,12,12,45,302.5,352.0,2.95,21.25,597.5,623.73,475.81
2018,9,12,13,0,356.0,330.0,3.0,21.2,616.0,636.76,487.04
2018,9,12,13,15,565.5,246.5,3.05,21.1,689.5,715.59,549.51
2018,9,12,13,30,775.0,163.0,3.1,21.0,763.0,777.03,597.02
2018,9,12,13,45,796.5,146.5,3.1,20.85,746.0,749.56,578.1
2018,9,12,14,0,818.0,130.0,3.1,20.7,729.0,718.23,557.0
2018,9,12,14,15,523.5,195.5,3.15,20.5,572.5,549.52,429.49
2018,9,12,14,30,229.0,261.0,3.2,20.3,416.0,400.81,313.32
2018,9,12,14,45,147.0,247.5,3.25,20.05,345.0,326.41,255.92
2018,9,12,15,0,65.0,234.0,3.3,19.8,274.0,260.04,203.75
2018,9,12,15,15,73.5,222.5,3.3,19.8,264.5,248.9,195.41
2018,9,12,15,30,82.0,211.0,3.3,19.8,255.0,236.78,185.92
2018,9,12,15,45,118.0,190.5,3.4,19.4,247.5,225.35,176.83
2018,9,12,16,0,154.0,170.0,3.5,19.0,240.0,210.49,164.15
2018,9,12,16,15,142.5,150.0,3.5,18.75,209.0,178.84,138.13
2018,9,12,16,30,131.0,130.0,3.5,18.5,178.0,148.53,113.09
2018,9,12,16,45,134.5,113.0,3.5,18.2,155.5,124.67,92.81
2018,9,12,17,0,138.0,96.0,3.5,17.9,133.0,100.42,72.63
2018,9,12,17,15,132.0,78.5,3.4,17.5,107.5,74.93,53.15
2018,9,12,17,30,126.0,61.0,3.3,17.1,82.0,48.89,36.9
2018,9,12,17,45,91.0,42.5,3.2,16.75,55.0,34.76,23.73
2018,9,12,18,0,56.0,24.0,3.1,16.4,28.0,20.11,5.47
2018,9,12,18,15,34.0,13.0,3.05,16.15,15.0,12.78,0.0
2018,9,12,18,30,12.0,2.0,3.0,15.9,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,2.95,15.65,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,5,45,59.0,6.5,2.25,12.8,8.0,0.0,0.0
2018,9,13,6,0,118.0,13.0,2.4,13.0,16.0,35.4,0.0
2018,9,13,6,15,261.0,24.5,2.45,13.5,50.5,100.5,44.73
2018,9,13,6,30,404.0,36.0,2.5,14.0,85.0,174.16,125.36
2018,9,13,6,45,485.5,44.0,2.6,14.45,131.0,234.2,180.14
2018,9,13,7,0,567.0,52.0,2.7,14.9,177.0,302.42,240.54
2018,9,13,7,15,514.0,70.5,2.7,15.55,206.5,328.27,265.79
2018,9,13,7,30,461.0,89.0,2.7,16.2,236.0,344.81,281.4
2018,9,13,7,45,526.5,96.5,2.7,16.8,291.5,414.9,338.61
2018,9,13,8,0,592.0,104.0,2.7,17.4,347.0,487.05,395.56
2018,9,13,8,15,704.0,90.5,2.65,17.95,415.0,569.82,459.77
2018,9,13,8,30,816.0,77.0,2.6,18.5,483.0,657.78,525.2
2018,9,13,8,45,835.5,79.5,2.5,19.1,529.0,705.28,556.21
2018,9,13,9,0,855.0,82.0,2.4,19.7,575.0,747.25,582.7
2018,9,13,9,15,868.0,85.0,2.35,20.1,616.0,787.47,608.16
2018,9,13,9,30,881.0,88.0,2.3,20.5,657.0,825.61,631.72
2018,9,13,9,45,889.5,90.0,2.2,20.95,691.5,856.5,649.4
2018,9,13,10,0,898.0,92.0,2.1,21.4,726.0,884.66,664.97
2018,9,13,10,15,906.0,93.5,2.15,21.65,755.0,908.9,679.73
2018,9,13,10,30,914.0,95.0,2.2,21.9,784.0,930.05,692.48
2018,9,13,10,45,920.5,96.0,2.2,22.15,806.0,946.06,701.39
2018,9,13,11,0,927.0,97.0,2.2,22.4,828.0,958.7,708.19
2018,9,13,11,15,931.5,97.0,2.3,22.55,842.5,964.93,712.24
2018,9,13,11,30,936.0,97.0,2.4,22.7,857.0,967.62,714.13
2018,9,13,11,45,938.0,97.0,2.45,22.8,863.0,964.43,711.96
2018,9,13,12,0,940.0,97.0,2.5,22.9,869.0,957.66,707.59
2018,9,13,12,15,941.5,96.0,2.6,22.9,867.5,945.83,700.74
2018,9,13,12,30,943.0,95.0,2.7,22.9,866.0,930.47,691.62
2018,9,13,12,45,943.5,93.0,2.8,22.95,856.5,909.76,678.81
2018,9,13,13,0,944.0,91.0,2.9,23.0,847.0,885.7,663.73
2018,9,13,13,15,940.5,90.0,2.95,22.9,829.0,856.18,644.9
2018,9,13,13,30,937.0,89.0,3.0,22.8,811.0,823.72,623.98
2018,9,13,13,45,932.0,87.5,3.05,22.75,786.0,786.85,599.7
2018,9,13,14,0,927.0,86.0,3.1,22.7,761.0,747.47,573.44
2018,9,13,14,15,918.5,84.5,3.15,22.5,728.5,703.42,543.85
2018,9,13,14,30,910.0,83.0,3.2,22.3,696.0,657.53,510.52
2018,9,13,14,45,898.0,81.5,3.25,22.15,657.5,607.97,473.12
2018,9,13,15,0,886.0,80.0,3.3,22.0,619.0,557.35,433.8
2018,9,13,15,15,869.5,77.5,3.3,22.0,574.5,502.73,389.91
2018,9,13,15,30,853.0,75.0,3.3,22.0,530.0,448.02,344.64
2018,9,13,15,45,831.5,72.5,3.3,21.45,482.0,389.78,296.03
2018,9,13,16,0,810.0,70.0,3.3,20.9,434.0,334.05,247.92
2018,9,13,16,15,780.5,66.5,3.25,20.5,383.5,276.48,197.37
2018,9,13,16,30,751.0,63.0,3.2,20.1,333.0,221.38,148.71
2018,9,13,16,45,706.5,58.5,3.15,19.75,280.5,165.67,101.52
2018,9,13,17,0,662.0,54.0,3.1,19.4,228.0,114.72,62.14
2018,9,13,17,15,591.5,48.0,2.9,18.8,177.5,63.67,30.93
2018,9,13,17,30,521.0,42.0,2.7,18.2,127.0,30.45,20.75
2018,9,13,17,45,393.0,33.0,2.55,17.6,84.0,25.13,15.4
2018,9,13,18,0,265.0,24.0,2.4,17.0,41.0,19.52,2.58
2018,9,13,18,15,132.5,12.0,2.35,16.6,20.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,5,45,22.5,5.0,1.45,11.45,5.5,0.0,0.0
2018,9,14,6,0,45.0,10.0,1.5,11.7,11.0,18.4,0.0
2018,9,14,6,15,192.0,22.5,1.55,12.25,43.0,80.78,31.37
2018,9,14,6,30,339.0,35.0,1.6,12.8,75.0,153.11,110.05
2018,9,14,6,45,431.0,44.0,1.65,13.4,121.0,214.26,164.86
2018,9,14,7,0,523.0,53.0,1.7,14.0,167.0,284.86,226.44
2018,9,14,7,15,370.5,85.0,1.6,14.7,176.5,275.79,223.11
2018,9,14,7,30,218.0,117.0,1.5,15.4,186.0,246.06,200.04
2018,9,14,7,45,297.5,128.5,1.45,16.05,240.0,312.5,254.52
2018,9,14,8,0,377.0,140.0,1.4,16.7,294.0,393.63,318.47
2018,9,14,8,15,462.0,140.0,1.3,17.4,352.5,464.39,372.51
2018,9,14,8,30,547.0,140.0,1.2,18.1,411.0,540.96,428.99
2018,9,14,8,45,572.0,148.0,1.1,18.8,454.5,591.99,463.65
2018,9,14,9,0,597.0,156.0,1.0,19.5,498.0,639.5,494.81
2018,9,14,9,15,713.5,131.0,0.95,20.1,569.0,722.7,551.38
2018,9,14,9,30,830.0,106.0,0.9,20.7,640.0,807.21,604.6
2018,9,14,9,45,809.0,121.5,0.9,21.3,665.0,826.85,613.91
2018,9,14,10,0,788.0,137.0,0.9,21.9,690.0,842.32,621.29
2018,9,14,10,15,859.0,115.5,0.95,22.3,740.5,894.9,654.13
2018,9,14,10,30,930.0,94.0,1.0,22.7,791.0,941.18,681.98
2018,9,14,10,45,940.0,92.5,1.05,23.1,814.0,957.71,690.85
2018,9,14,11,0,950.0,91.0,1.1,23.5,837.0,970.88,698.07
2018,9,14,11,15,953.5,91.5,1.2,23.75,851.0,976.75,702.1
2018,9,14,11,30,957.0,92.0,1.3,24.0,865.0,978.98,704.0
2018,9,14,11,45,958.5,92.0,1.4,24.2,871.0,975.18,702.34
2018,9,14,12,0,960.0,92.0,1.5,24.4,877.0,967.72,698.47
2018,9,14,12,15,959.0,92.0,1.65,24.45,874.5,954.4,691.99
2018,9,14,12,30,958.0,92.0,1.8,24.5,872.0,937.57,683.17
2018,9,14,12,45,954.5,92.5,1.9,24.55,861.0,915.67,670.39
2018,9,14,13,0,951.0,93.0,2.0,24.6,850.0,890.53,655.42
2018,9,14,13,15,947.0,92.0,2.1,24.5,831.5,860.32,637.33
2018,9,14,13,30,943.0,91.0,2.2,24.4,813.0,827.2,617.07
2018,9,14,13,45,930.5,91.5,2.35,24.3,784.5,786.51,591.72
2018,9,14,14,0,918.0,92.0,2.5,24.2,756.0,743.81,564.5
2018,9,14,14,15,888.0,95.5,2.6,24.0,714.5,690.66,528.86
2018,9,14,14,30,858.0,99.0,2.7,23.8,673.0,637.4,490.44
2018,9,14,14,45,755.0,124.0,2.75,23.6,607.5,562.97,434.48
2018,9,14,15,0,652.0,149.0,2.8,23.4,542.0,494.42,381.93
2018,9,14,15,15,551.5,163.5,2.8,23.4,479.0,424.73,327.55
2018,9,14,15,30,451.0,178.0,2.8,23.4,416.0,364.47,279.89
2018,9,14,15,45,466.5,156.0,2.9,22.7,382.0,323.87,247.13
2018,9,14,16,0,482.0,134.0,3.0,22.0,348.0,281.2,211.29
2018,9,14,16,15,387.5,131.0,3.0,21.45,290.0,223.87,165.43
2018,9,14,16,30,293.0,128.0,3.0,20.9,232.0,178.34,129.94
2018,9,14,16,45,322.0,104.0,2.95,20.4,201.5,140.64,96.95
2018,9,14,17,0,351.0,80.0,2.9,19.9,171.0,101.58,64.27
2018,9,14,17,15,260.0,67.5,2.8,19.25,126.5,64.15,40.92
2018,9,14,17,30,169.0,55.0,2.7,18.6,82.0,44.41,32.66
2018,9,14,17,45,123.0,37.5,2.55,17.9,53.5,30.88,19.93
2018,9,14,18,0,77.0,20.0,2.4,17.2,25.0,16.88,0.0
2018,9,14,18,15,38.5,10.0,2.4,16.85,12.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,15,5,45,35.0,5.0,2.65,12.5,5.5,0.0,0.0
2018,9,15,6,0,70.0,10.0,2.7,12.7,11.0,23.06,0.0
2018,9,15,6,15,206.0,23.5,2.85,13.15,43.5,84.29,27.4
2018,9,15,6,30,342.0,37.0,3.0,13.6,76.0,155.53,111.21
2018,9,15,6,45,461.5,43.5,3.15,14.05,125.5,223.85,172.06
2018,9,15,7,0,581.0,50.0,3.3,14.5,175.0,304.18,242.18
2018,9,15,7,15,636.5,56.0,3.35,15.0,226.5,366.29,297.07
2018,9,15,7,30,692.0,62.0,3.4,15.5,278.0,431.02,352.39
2018,9,15,7,45,730.0,66.0,3.4,16.05,329.5,489.77,400.95
2018,9,15,8,0,768.0,70.0,3.4,16.6,381.0,550.31,449.16
2018,9,15,8,15,794.5,73.5,3.4,17.05,431.0,604.3,490.82
2018,9,15,8,30,821.0,77.0,3.4,17.5,481.0,658.33,530.76
2018,9,15,8,45,841.0,79.5,3.4,18.0,527.0,706.22,563.64
2018,9,15,9,0,861.0,82.0,3.4,18.5,573.0,748.56,591.83
2018,9,15,9,15,876.5,83.0,3.4,18.9,614.0,788.51,618.09
2018,9,15,9,30,892.0,84.0,3.4,19.3,655.0,826.51,642.6
2018,9,15,9,45,903.5,85.5,3.4,19.7,691.0,859.5,663.3
2018,9,15,10,0,915.0,87.0,3.4,20.1,727.0,889.83,682.0
2018,9,15,10,15,923.5,87.5,3.45,20.35,755.5,913.55,696.74
2018,9,15,10,30,932.0,88.0,3.5,20.6,784.0,934.15,709.4
2018,9,15,10,45,938.0,88.5,3.5,20.85,805.5,949.2,718.01
2018,9,15,11,0,944.0,89.0,3.5,21.1,827.0,960.8,724.39
2018,9,15,11,15,948.0,88.5,3.55,21.2,840.5,965.94,727.29
2018,9,15,11,30,952.0,88.0,3.6,21.3,854.0,967.48,727.94
2018,9,15,11,45,954.0,88.0,3.65,21.45,860.0,964.09,725.27
2018,9,15,12,0,956.0,88.0,3.7,21.6,866.0,957.05,720.3
2018,9,15,12,15,956.5,87.5,3.75,21.65,864.0,944.53,712.01
2018,9,15,12,30,957.0,87.0,3.8,21.7,862.0,928.46,701.43
2018,9,15,12,45,956.5,86.0,3.85,21.7,852.0,907.52,687.73
2018,9,15,13,0,956.0,85.0,3.9,21.7,842.0,883.23,671.76
2018,9,15,13,15,952.0,84.0,3.9,21.7,823.5,852.87,651.3
2018,9,15,13,30,948.0,83.0,3.9,21.7,805.0,819.57,628.76
2018,9,15,13,45,942.5,81.5,3.9,21.65,779.5,781.87,603.1
2018,9,15,14,0,937.0,80.0,3.9,21.6,754.0,741.68,575.49
2018,9,15,14,15,929.0,78.5,3.9,21.45,721.5,697.51,544.95
2018,9,15,14,30,921.0,77.0,3.9,21.3,689.0,651.44,510.41
2018,9,15,14,45,910.5,75.0,3.9,21.2,650.5,601.76,472.02
2018,9,15,15,0,900.0,73.0,3.9,21.1,612.0,550.86,431.63
2018,9,15,15,15,884.0,71.0,3.9,21.1,567.5,496.35,387.12
2018,9,15,15,30,868.0,69.0,3.9,21.1,523.0,441.67,341.17
2018,9,15,15,45,847.5,66.5,3.9,20.55,475.0,384.92,292.96
2018,9,15,16,0,827.0,64.0,3.9,20.0,427.0,329.01,244.03
2018,9,15,16,15,798.5,60.0,3.85,19.55,376.0,268.48,190.58
2018,9,15,16,30,770.0,56.0,3.8,19.1,325.0,212.32,140.67
2018,9,15,16,45,726.0,52.5,3.8,18.65,273.0,156.88,93.72
2018,9,15,17,0,682.0,49.0,3.8,18.2,221.0,106.12,55.18
2018,9,15,17,15,612.0,43.0,3.65,17.6,170.5,57.02,27.33
2018,9,15,17,30,542.0,37.0,3.5,17.0,120.0,29.04,19.53
2018,9,15,17,45,410.5,29.0,3.35,16.4,78.0,21.97,12.43
2018,9,15,18,0,279.0,21.0,3.2,15.8,36.0,17.14,0.0
2018,9,15,18,15,139.5,10.5,3.15,15.4,18.0,10.32,0.0
2018,9,15,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,16,5,45,58.5,5.5,1.45,11.25,6.5,0.0,0.0
2018,9,16,6,0,117.0,11.0,1.5,11.5,13.0,32.78,0.0
2018,9,16,6,15,284.5,21.0,1.6,12.2,47.5,100.01,25.28
2018,9,16,6,30,452.0,31.0,1.7,12.9,82.0,181.39,128.32
2018,9,16,6,45,540.5,37.5,1.8,13.6,129.5,241.8,184.52
2018,9,16,7,0,629.0,44.0,1.9,14.3,177.0,313.8,248.09
2018,9,16,7,15,682.5,48.5,1.85,14.95,229.0,375.8,302.28
2018,9,16,7,30,736.0,53.0,1.8,15.6,281.0,441.9,357.56
2018,9,16,7,45,771.5,56.0,1.8,16.3,332.5,499.97,404.45
2018,9,16,8,0,807.0,59.0,1.8,17.0,384.0,556.03,448.0
2018,9,16,8,15,832.0,61.5,1.75,17.65,433.5,609.2,487.38
2018,9,16,8,30,857.0,64.0,1.7,18.3,483.0,662.28,523.91
2018,9,16,8,45,874.5,66.5,1.7,18.95,529.0,709.49,554.7
2018,9,16,9,0,892.0,69.0,1.7,19.6,575.0,755.34,583.85
2018,9,16,9,15,905.5,70.5,1.6,20.1,616.0,795.25,607.63
2018,9,16,9,30,919.0,72.0,1.5,20.6,657.0,832.98,629.35
2018,9,16,9,45,928.5,73.5,1.45,21.15,692.5,864.94,647.18
2018,9,16,10,0,938.0,75.0,1.4,21.7,728.0,894.07,662.91
2018,9,16,10,15,945.5,76.0,1.3,22.05,756.5,917.86,674.74
2018,9,16,10,30,953.0,77.0,1.2,22.4,785.0,938.4,684.32
2018,9,16,10,45,957.5,77.5,1.15,22.8,806.0,952.29,690.25
2018,9,16,11,0,962.0,78.0,1.1,23.2,827.0,962.63,694.04
2018,9,16,11,15,965.0,78.5,1.15,23.45,840.5,967.98,696.94
2018,9,16,11,30,968.0,79.0,1.2,23.7,854.0,969.63,697.69
2018,9,16,11,45,969.5,79.5,1.2,23.9,860.0,966.22,694.72
2018,9,16,12,0,971.0,80.0,1.2,24.1,866.0,959.1,689.62
2018,9,16,12,15,969.0,80.5,1.35,24.2,863.0,945.2,682.99
2018,9,16,12,30,967.0,81.0,1.5,24.3,860.0,927.77,674.0
2018,9,16,12,45,963.0,81.5,1.7,24.4,849.0,905.2,662.1
2018,9,16,13,0,959.0,82.0,1.9,24.5,838.0,879.37,647.72
2018,9,16,13,15,955.0,82.0,2.0,24.5,820.0,849.92,629.9
2018,9,16,13,30,951.0,82.0,2.1,24.5,802.0,817.5,609.88
2018,9,16,13,45,945.0,80.5,2.25,24.45,776.0,779.27,586.12
2018,9,16,14,0,939.0,79.0,2.4,24.4,750.0,738.58,560.2
2018,9,16,14,15,930.5,77.5,2.5,24.2,717.0,693.97,531.01
2018,9,16,14,30,922.0,76.0,2.6,24.0,684.0,647.49,497.6
2018,9,16,14,45,909.5,74.0,2.7,23.8,644.5,596.6,459.86
2018,9,16,15,0,897.0,72.0,2.8,23.6,605.0,544.68,420.07
2018,9,16,15,15,881.0,70.5,2.8,23.6,561.0,490.81,376.86
2018,9,16,15,30,865.0,69.0,2.8,23.6,517.0,436.78,332.19
2018,9,16,15,45,842.5,66.5,2.9,22.9,468.5,379.47,284.67
2018,9,16,16,0,820.0,64.0,3.0,22.2,420.0,321.23,234.9
2018,9,16,16,15,789.0,60.5,2.95,21.7,368.5,262.99,184.04
2018,9,16,16,30,758.0,57.0,2.9,21.2,317.0,207.41,135.4
2018,9,16,16,45,712.5,52.5,2.9,20.7,265.0,151.67,89.06
2018,9,16,17,0,667.0,48.0,2.9,20.2,213.0,100.8,51.32
2018,9,16,17,15,594.0,42.5,2.75,19.45,163.5,53.23,25.66
2018,9,16,17,30,521.0,37.0,2.6,18.7,114.0,29.36,19.59
2018,9,16,17,45,376.0,28.5,2.45,18.0,72.5,21.79,11.89
2018,9,16,18,0,231.0,20.0,2.3,17.3,31.0,16.44,0.0
2018,9,16,18,15,115.5,10.0,2.25,16.85,15.5,9.83,0.0
2018,9,16,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,5,45,34.5,3.5,1.65,11.95,4.0,0.0,0.0
2018,9,17,6,0,69.0,7.0,1.7,12.2,8.0,19.75,0.0
2018,9,17,6,15,178.0,18.0,1.8,12.8,34.0,70.44,9.63
2018,9,17,6,30,287.0,29.0,1.9,13.4,60.0,129.98,91.13
2018,9,17,6,45,441.0,38.0,2.0,14.0,116.0,209.16,159.6
2018,9,17,7,0,595.0,47.0,2.1,14.6,172.0,304.61,240.82
2018,9,17,7,15,651.5,52.5,2.05,15.15,223.5,365.16,293.89
2018,9,17,7,30,708.0,58.0,2.0,15.7,275.0,432.33,350.31
2018,9,17,7,45,745.5,61.5,1.95,16.25,326.5,490.74,397.72
2018,9,17,8,0,783.0,65.0,1.9,16.8,378.0,550.87,444.51
2018,9,17,8,15,809.0,68.0,1.85,17.35,427.5,604.39,484.46
2018,9,17,8,30,835.0,71.0,1.8,17.9,477.0,653.89,519.37
2018,9,17,8,45,853.5,73.5,1.75,18.45,522.5,700.85,550.12
2018,9,17,9,0,872.0,76.0,1.7,19.0,568.0,746.59,579.21
2018,9,17,9,15,885.0,78.5,1.75,19.55,609.0,786.47,604.46
2018,9,17,9,30,898.0,81.0,1.8,20.1,650.0,824.21,627.94
2018,9,17,9,45,907.0,83.0,1.8,20.65,684.5,855.64,646.35
2018,9,17,10,0,916.0,85.0,1.8,21.2,719.0,884.28,662.75
2018,9,17,10,15,923.0,86.5,1.9,21.55,747.5,907.64,677.16
2018,9,17,10,30,930.0,88.0,2.0,21.9,776.0,927.81,689.52
2018,9,17,10,45,935.0,89.0,2.05,22.2,797.0,942.29,697.8
2018,9,17,11,0,940.0,90.0,2.1,22.5,818.0,953.31,703.95
2018,9,17,11,15,942.5,90.5,2.25,22.65,831.0,957.97,707.54
2018,9,17,11,30,945.0,91.0,2.4,22.8,844.0,959.02,708.87
2018,9,17,11,45,946.0,91.5,2.5,22.9,849.5,955.08,706.69
2018,9,17,12,0,947.0,92.0,2.6,23.0,855.0,947.54,702.25
2018,9,17,12,15,946.5,92.0,2.7,23.05,852.5,934.57,694.42
2018,9,17,12,30,946.0,92.0,2.8,23.1,850.0,918.11,684.35
2018,9,17,12,45,943.5,91.0,2.9,23.1,839.0,895.49,670.28
2018,9,17,13,0,941.0,90.0,3.0,23.1,828.0,869.65,654.0
2018,9,17,13,15,937.0,89.5,3.05,23.0,810.0,840.03,634.98
2018,9,17,13,30,933.0,89.0,3.1,22.9,792.0,807.52,613.85
2018,9,17,13,45,927.0,87.5,3.2,22.85,766.0,769.79,589.04
2018,9,17,14,0,921.0,86.0,3.3,22.8,740.0,729.65,562.23
2018,9,17,14,15,912.5,84.0,3.35,22.55,707.0,685.15,531.6
2018,9,17,14,30,904.0,82.0,3.4,22.3,674.0,638.85,497.36
2018,9,17,14,45,892.0,80.5,3.45,22.1,635.5,589.47,459.7
2018,9,17,15,0,880.0,79.0,3.5,21.9,597.0,539.05,420.1
2018,9,17,15,15,863.0,76.5,3.5,21.9,552.5,484.51,375.73
2018,9,17,15,30,846.0,74.0,3.5,21.9,508.0,429.96,330.06
2018,9,17,15,45,824.0,71.0,3.55,21.25,460.0,371.62,281.0
2018,9,17,16,0,802.0,68.0,3.6,20.6,412.0,315.86,232.52
2018,9,17,16,15,770.5,64.0,3.55,20.1,361.0,258.09,181.66
2018,9,17,16,30,739.0,60.0,3.5,19.6,310.0,203.07,133.26
2018,9,17,16,45,690.5,55.5,3.5,19.1,258.5,148.14,87.66
2018,9,17,17,0,642.0,51.0,3.5,18.6,207.0,98.49,51.22
2018,9,17,17,15,564.5,44.5,3.35,18.0,157.5,49.13,24.36
2018,9,17,17,30,487.0,38.0,3.2,17.4,108.0,28.06,18.51
2018,9,17,17,45,342.5,28.0,3.05,16.8,67.5,21.61,11.43
2018,9,17,18,0,198.0,18.0,2.9,16.2,27.0,17.69,0.0
2018,9,17,18,15,99.0,9.0,2.85,15.8,13.5,8.85,0.0
2018,9,17,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,18,5,45,0.5,0.5,1.6,11.35,0.5,0.0,0.0
2018,9,18,6,0,1.0,1.0,1.6,11.6,1.0,1.17,0.0
2018,9,18,6,15,0.5,4.5,1.7,12.25,4.5,4.45,0.0
2018,9,18,6,30,0.0,8.0,1.8,12.9,8.0,7.71,0.53
2018,9,18,6,45,0.0,12.5,1.85,13.5,12.5,12.05,4.49
2018,9,18,7,0,0.0,17.0,1.9,14.1,17.0,16.39,8.32
2018,9,18,7,15,0.0,26.0,1.8,14.65,26.0,25.09,15.81
2018,9,18,7,30,0.0,35.0,1.7,15.2,35.0,33.79,23.23
2018,9,18,7,45,0.0,60.5,1.55,15.75,60.5,58.47,44.03
2018,9,18,8,0,0.0,86.0,1.4,16.3,86.0,83.73,64.93
2018,9,18,8,15,0.0,91.5,1.3,16.9,91.5,89.0,68.91
2018,9,18,8,30,0.0,97.0,1.2,17.5,97.0,94.33,72.89
2018,9,18,8,45,3.0,132.0,1.15,18.05,133.5,131.84,103.08
2018,9,18,9,0,6.0,167.0,1.1,18.6,170.0,169.84,132.92
2018,9,18,9,15,22.5,208.0,1.1,19.15,222.0,225.02,176.07
2018,9,18,9,30,39.0,249.0,1.1,19.7,274.0,289.81,225.37
2018,9,18,9,45,260.5,237.0,1.15,20.25,415.5,478.55,372.17
2018,9,18,10,0,482.0,225.0,1.2,20.8,557.0,668.9,510.44
2018,9,18,10,15,699.5,159.5,1.2,21.2,663.0,799.07,599.76
2018,9,18,10,30,917.0,94.0,1.2,21.6,769.0,920.57,676.74
2018,9,18,10,45,922.5,94.5,1.25,22.05,790.0,934.69,683.09
2018,9,18,11,0,928.0,95.0,1.3,22.5,811.0,945.4,688.73
2018,9,18,11,15,930.5,96.0,1.3,22.8,824.0,950.43,690.5
2018,9,18,11,30,933.0,97.0,1.3,23.1,837.0,951.9,690.19
2018,9,18,11,45,934.0,97.5,1.35,23.35,842.5,947.9,687.46
2018,9,18,12,0,935.0,98.0,1.4,23.6,848.0,940.33,682.63
2018,9,18,12,15,934.5,97.5,1.5,23.75,845.0,926.85,675.07
2018,9,18,12,30,934.0,97.0,1.6,23.9,842.0,909.94,665.32
2018,9,18,12,45,931.5,97.0,1.7,24.0,831.5,888.5,652.71
2018,9,18,13,0,929.0,97.0,1.8,24.1,821.0,863.86,637.92
2018,9,18,13,15,925.0,96.5,1.9,24.1,803.0,834.44,620.06
2018,9,18,13,30,921.0,96.0,2.0,24.1,785.0,802.18,600.08
2018,9,18,13,45,914.0,94.5,2.1,24.1,759.0,764.02,575.79
2018,9,18,14,0,907.0,93.0,2.2,24.1,733.0,723.56,549.56
2018,9,18,14,15,896.5,91.5,2.3,24.0,699.5,678.71,518.96
2018,9,18,14,30,886.0,90.0,2.4,23.9,666.0,632.27,485.35
2018,9,18,14,45,871.5,89.0,2.5,23.75,627.0,582.69,448.43
2018,9,18,15,0,857.0,88.0,2.6,23.6,588.0,531.61,409.17
2018,9,18,15,15,838.5,85.0,2.6,23.6,543.5,476.61,365.21
2018,9,18,15,30,820.0,82.0,2.6,23.6,499.0,421.85,320.12
2018,9,18,15,45,792.5,79.5,2.75,23.05,450.5,364.81,272.9
2018,9,18,16,0,765.0,77.0,2.9,22.5,402.0,309.53,225.68
2018,9,18,16,15,724.0,74.0,2.9,21.9,350.5,252.41,176.55
2018,9,18,16,30,683.0,71.0,2.9,21.3,299.0,197.02,129.16
2018,9,18,16,45,625.0,66.0,2.9,20.75,247.0,143.41,85.9
2018,9,18,17,0,567.0,61.0,2.9,20.2,195.0,96.22,52.35
2018,9,18,17,15,478.0,52.5,2.9,19.35,146.5,51.75,29.19
2018,9,18,17,30,389.0,44.0,2.9,18.5,98.0,34.12,23.5
2018,9,18,17,45,253.0,31.5,2.9,17.65,60.5,25.48,13.77
2018,9,18,18,0,117.0,19.0,2.9,16.8,23.0,18.68,0.0
2018,9,18,18,15,58.5,9.5,2.8,16.4,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
