Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,19,5,45,8.0,3.0,1.8,11.95,3.0,0.0,0.0
2018,9,19,6,0,16.0,6.0,1.8,12.2,6.0,8.84,0.0
2018,9,19,6,15,111.5,22.5,1.9,13.05,33.0,58.09,0.0
2018,9,19,6,30,207.0,39.0,2.0,13.9,60.0,117.13,81.44
2018,9,19,6,45,321.0,49.5,2.1,14.8,104.0,178.21,135.56
2018,9,19,7,0,435.0,60.0,2.2,15.7,148.0,253.42,199.88
2018,9,19,7,15,529.5,65.5,2.15,16.45,203.5,325.02,260.83
2018,9,19,7,30,624.0,71.0,2.1,17.2,259.0,404.91,326.75
2018,9,19,7,45,669.5,76.5,2.05,17.9,311.0,465.78,375.7
2018,9,19,8,0,715.0,82.0,2.0,18.6,363.0,529.29,424.8
2018,9,19,8,15,745.5,86.0,2.0,19.4,412.5,581.47,463.59
2018,9,19,8,30,776.0,90.0,2.0,20.2,462.0,636.49,503.07
2018,9,19,8,45,797.5,93.5,1.95,21.0,508.0,684.6,534.93
2018,9,19,9,0,819.0,97.0,1.9,21.8,554.0,731.76,564.63
2018,9,19,9,15,835.0,99.5,1.9,22.45,594.5,772.26,589.66
2018,9,19,9,30,851.0,102.0,1.9,23.1,635.0,810.88,613.0
2018,9,19,9,45,862.0,104.5,1.85,23.75,670.0,843.2,631.23
2018,9,19,10,0,873.0,107.0,1.8,24.4,705.0,867.73,644.04
2018,9,19,10,15,881.5,108.0,1.75,24.85,733.0,890.76,656.29
2018,9,19,10,30,890.0,109.0,1.7,25.3,761.0,910.8,666.5
2018,9,19,10,45,895.5,110.5,1.65,25.75,782.0,925.54,673.27
2018,9,19,11,0,901.0,112.0,1.6,26.2,803.0,936.96,677.97
2018,9,19,11,15,905.0,112.5,1.6,26.5,816.5,942.55,680.1
2018,9,19,11,30,909.0,113.0,1.6,26.8,830.0,944.66,680.2
2018,9,19,11,45,910.5,113.0,1.55,27.15,835.5,940.5,675.7
2018,9,19,12,0,912.0,113.0,1.5,27.5,841.0,932.86,669.19
2018,9,19,12,15,912.0,113.0,1.55,27.6,838.5,920.45,661.79
2018,9,19,12,30,912.0,113.0,1.6,27.7,836.0,904.67,652.34
2018,9,19,12,45,909.0,112.5,1.65,27.8,825.0,882.54,638.87
2018,9,19,13,0,906.0,112.0,1.7,27.9,814.0,857.33,623.41
2018,9,19,13,15,901.0,110.0,1.75,27.85,794.5,826.05,604.27
2018,9,19,13,30,896.0,108.0,1.8,27.8,775.0,792.08,583.22
2018,9,19,13,45,888.0,107.0,1.85,27.8,748.5,754.4,559.34
2018,9,19,14,0,880.0,106.0,1.9,27.8,722.0,714.57,533.72
2018,9,19,14,15,869.5,103.5,2.0,27.7,688.5,669.67,503.03
2018,9,19,14,30,859.0,101.0,2.1,27.6,655.0,623.42,470.27
2018,9,19,14,45,844.5,98.5,2.15,27.45,616.0,573.09,433.37
2018,9,19,15,0,830.0,96.0,2.2,27.3,577.0,522.11,394.83
2018,9,19,15,15,810.5,93.0,2.2,27.3,532.5,467.94,352.33
2018,9,19,15,30,791.0,90.0,2.2,27.3,488.0,414.17,308.87
2018,9,19,15,45,764.0,86.5,2.3,26.75,440.0,357.9,263.13
2018,9,19,16,0,737.0,83.0,2.4,26.2,392.0,303.42,217.47
2018,9,19,16,15,699.5,78.0,2.35,25.6,341.0,244.95,168.22
2018,9,19,16,30,662.0,73.0,2.3,25.0,290.0,191.78,123.45
2018,9,19,16,45,606.0,67.0,2.3,24.35,239.0,138.97,81.78
2018,9,19,17,0,550.0,61.0,2.3,23.7,188.0,92.37,49.55
2018,9,19,17,15,462.0,52.0,2.25,22.75,140.0,48.85,27.84
2018,9,19,17,30,374.0,43.0,2.2,21.8,92.0,33.56,22.57
2018,9,19,17,45,243.0,30.0,2.2,20.9,56.5,24.35,11.82
2018,9,19,18,0,112.0,17.0,2.2,20.0,21.0,16.71,0.0
2018,9,19,18,15,56.0,8.5,2.2,19.65,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,45,31.5,4.5,2.0,14.95,4.5,0.0,0.0
2018,9,20,6,0,63.0,9.0,2.0,15.1,9.0,20.35,0.0
2018,9,20,6,15,203.0,22.0,2.1,15.9,39.0,77.77,0.0
2018,9,20,6,30,343.0,35.0,2.2,16.7,69.0,151.09,102.31
2018,9,20,6,45,445.0,43.5,2.3,17.5,115.5,214.73,160.84
2018,9,20,7,0,547.0,52.0,2.4,18.3,162.0,288.53,224.55
2018,9,20,7,15,609.0,58.0,2.45,19.0,213.0,351.33,278.86
2018,9,20,7,30,671.0,64.0,2.5,19.7,264.0,419.2,335.41
2018,9,20,7,45,712.5,68.5,2.5,20.35,315.5,476.71,381.99
2018,9,20,8,0,754.0,73.0,2.5,21.0,367.0,538.63,430.08
2018,9,20,8,15,782.5,77.0,2.4,21.7,417.0,593.43,470.55
2018,9,20,8,30,811.0,81.0,2.3,22.4,467.0,648.42,509.56
2018,9,20,8,45,832.0,83.5,2.2,23.1,513.0,696.2,540.5
2018,9,20,9,0,853.0,86.0,2.1,23.8,559.0,742.92,569.58
2018,9,20,9,15,868.0,88.5,2.0,24.4,600.5,778.94,590.67
2018,9,20,9,30,883.0,91.0,1.9,25.0,642.0,817.45,613.03
2018,9,20,9,45,894.5,92.5,1.75,25.6,677.0,849.68,630.12
2018,9,20,10,0,906.0,94.0,1.6,26.2,712.0,879.27,645.02
2018,9,20,10,15,914.0,95.5,1.55,26.65,740.5,902.98,657.32
2018,9,20,10,30,922.0,97.0,1.5,27.1,769.0,923.54,667.55
2018,9,20,10,45,927.5,98.5,1.45,27.55,790.5,938.59,674.25
2018,9,20,11,0,933.0,100.0,1.4,28.0,812.0,950.2,678.85
2018,9,20,11,15,936.5,100.5,1.35,28.25,825.5,955.39,680.05
2018,9,20,11,30,940.0,101.0,1.3,28.5,839.0,956.99,679.19
2018,9,20,11,45,941.5,100.5,1.25,28.75,844.0,952.13,674.45
2018,9,20,12,0,943.0,100.0,1.2,29.0,849.0,943.67,667.7
2018,9,20,12,15,943.5,99.5,1.2,29.1,846.5,930.78,659.52
2018,9,20,12,30,944.0,99.0,1.2,29.2,844.0,914.39,649.31
2018,9,20,12,45,942.5,98.0,1.2,29.3,833.0,892.37,635.67
2018,9,20,13,0,941.0,97.0,1.2,29.4,822.0,867.09,620.05
2018,9,20,13,15,937.0,95.5,1.2,29.4,803.0,836.19,601.08
2018,9,20,13,30,933.0,94.0,1.2,29.4,784.0,802.41,580.21
2018,9,20,13,45,926.0,93.0,1.25,29.4,757.5,764.27,556.89
2018,9,20,14,0,919.0,92.0,1.3,29.4,731.0,723.79,531.72
2018,9,20,14,15,909.5,90.0,1.3,29.25,697.5,678.57,501.45
2018,9,20,14,30,900.0,88.0,1.3,29.1,664.0,631.64,468.57
2018,9,20,14,45,886.5,86.0,1.35,29.0,624.5,581.01,432.32
2018,9,20,15,0,873.0,84.0,1.4,28.9,585.0,529.51,394.18
2018,9,20,15,15,854.5,81.5,1.4,28.9,540.0,473.54,351.11
2018,9,20,15,30,836.0,79.0,1.4,28.9,495.0,418.53,307.34
2018,9,20,15,45,810.5,75.5,1.45,28.4,446.0,360.57,260.76
2018,9,20,16,0,785.0,72.0,1.5,27.9,397.0,304.14,213.93
2018,9,20,16,15,749.0,68.0,1.45,27.2,345.5,246.5,165.68
2018,9,20,16,30,713.0,64.0,1.4,26.5,294.0,192.17,120.36
2018,9,20,16,45,658.5,58.5,1.4,25.75,242.0,135.42,76.11
2018,9,20,17,0,604.0,53.0,1.4,25.0,190.0,86.56,43.13
2018,9,20,17,15,517.0,45.0,1.4,23.95,141.0,41.16,22.24
2018,9,20,17,30,430.0,37.0,1.4,22.9,92.0,28.11,17.81
2018,9,20,17,45,280.5,25.5,1.45,21.8,55.0,20.14,7.75
2018,9,20,18,0,131.0,14.0,1.5,20.7,18.0,13.76,0.0
2018,9,20,18,15,65.5,7.0,1.5,20.3,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.5,0.9,15.15,3.5,0.0,0.0
2018,9,21,6,0,57.0,7.0,0.9,15.2,7.0,17.22,0.0
2018,9,21,6,15,213.0,19.5,1.0,16.05,37.5,77.14,0.0
2018,9,21,6,30,369.0,32.0,1.1,16.9,68.0,155.22,103.27
2018,9,21,6,45,469.5,40.5,1.15,17.75,114.5,219.19,162.7
2018,9,21,7,0,570.0,49.0,1.2,18.6,161.0,293.36,226.14
2018,9,21,7,15,631.0,54.5,1.15,19.25,212.5,356.08,279.55
2018,9,21,7,30,692.0,60.0,1.1,19.9,264.0,421.73,333.19
2018,9,21,7,45,732.0,64.5,1.05,20.55,316.0,481.54,380.08
2018,9,21,8,0,772.0,69.0,1.0,21.2,368.0,543.28,426.26
2018,9,21,8,15,799.5,72.5,0.9,22.05,417.5,597.52,464.13
2018,9,21,8,30,827.0,76.0,0.8,22.9,467.0,651.82,500.19
2018,9,21,8,45,846.5,79.5,0.65,23.7,513.5,700.17,528.25
2018,9,21,9,0,866.0,83.0,0.5,24.5,560.0,742.85,551.15
2018,9,21,9,15,880.0,85.5,0.6,25.0,601.0,782.9,576.14
2018,9,21,9,30,894.0,88.0,0.7,25.5,642.0,820.86,599.54
2018,9,21,9,45,904.0,90.0,0.8,26.0,677.0,852.6,618.75
2018,9,21,10,0,914.0,92.0,0.9,26.5,712.0,881.58,636.16
2018,9,21,10,15,921.0,93.0,1.05,26.75,739.5,903.92,650.76
2018,9,21,10,30,928.0,94.0,1.2,27.0,767.0,923.06,663.4
2018,9,21,10,45,931.5,96.0,1.3,27.25,787.5,936.87,671.97
2018,9,21,11,0,935.0,98.0,1.4,27.5,808.0,947.17,678.46
2018,9,21,11,15,938.0,98.5,1.5,27.6,821.0,951.83,681.91
2018,9,21,11,30,941.0,99.0,1.6,27.7,834.0,952.9,683.23
2018,9,21,11,45,942.0,99.0,1.7,27.8,839.0,948.04,680.91
2018,9,21,12,0,943.0,99.0,1.8,27.9,844.0,939.59,676.41
2018,9,21,12,15,941.5,99.5,1.9,27.9,841.0,925.94,668.91
2018,9,21,12,30,940.0,100.0,2.0,27.9,838.0,908.84,659.23
2018,9,21,12,45,936.0,100.0,2.1,27.85,826.0,885.78,645.77
2018,9,21,13,0,932.0,100.0,2.2,27.8,814.0,859.58,630.18
2018,9,21,13,15,927.5,99.0,2.25,27.7,795.0,828.96,611.24
2018,9,21,13,30,923.0,98.0,2.3,27.6,776.0,795.53,590.28
2018,9,21,13,45,915.5,97.0,2.35,27.45,749.5,757.28,565.95
2018,9,21,14,0,908.0,96.0,2.4,27.3,723.0,716.78,539.78
2018,9,21,14,15,898.0,94.0,2.45,27.1,689.5,671.61,508.29
2018,9,21,14,30,888.0,92.0,2.5,26.9,656.0,624.81,474.5
2018,9,21,14,45,874.5,89.5,2.5,26.65,616.5,574.19,436.81
2018,9,21,15,0,861.0,87.0,2.5,26.4,577.0,522.03,396.83
2018,9,21,15,15,842.0,84.0,2.5,26.4,532.0,466.7,352.84
2018,9,21,15,30,823.0,81.0,2.5,26.4,487.0,411.66,307.77
2018,9,21,15,45,797.0,77.5,2.5,25.75,438.0,354.26,260.41
2018,9,21,16,0,771.0,74.0,2.5,25.1,389.0,298.49,213.07
2018,9,21,16,15,735.0,69.5,2.4,24.5,338.0,241.27,164.16
2018,9,21,16,30,699.0,65.0,2.3,23.9,287.0,187.4,118.51
2018,9,21,16,45,601.0,57.0,2.2,23.35,223.5,123.83,70.13
2018,9,21,17,0,503.0,49.0,2.1,22.8,160.0,73.31,36.95
2018,9,21,17,15,408.5,42.0,1.95,21.75,116.5,34.96,19.85
2018,9,21,17,30,314.0,35.0,1.8,20.7,73.0,26.5,16.53
2018,9,21,17,45,177.0,21.0,1.6,19.7,40.5,16.04,3.93
2018,9,21,18,0,40.0,7.0,1.4,18.7,8.0,6.88,0.0
2018,9,21,18,15,20.0,3.5,1.4,18.3,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.45,12.05,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.5,12.2,1.0,0.98,0.0
2018,9,22,6,15,0.0,7.5,1.6,12.9,7.5,7.23,0.0
2018,9,22,6,30,0.0,14.0,1.7,13.6,14.0,13.5,4.75
2018,9,22,6,45,0.0,24.0,1.8,14.25,24.0,23.16,13.65
2018,9,22,7,0,0.0,34.0,1.9,14.9,34.0,32.82,22.12
2018,9,22,7,15,0.0,52.0,1.8,15.5,52.0,50.25,37.02
2018,9,22,7,30,0.0,70.0,1.7,16.1,70.0,68.41,52.34
2018,9,22,7,45,4.0,98.0,1.6,16.75,99.5,99.37,78.06
2018,9,22,8,0,8.0,126.0,1.5,17.4,129.0,130.77,103.6
2018,9,22,8,15,16.5,149.5,1.5,18.2,157.0,160.45,127.26
2018,9,22,8,30,25.0,173.0,1.5,19.0,185.0,190.75,150.95
2018,9,22,8,45,95.5,202.0,1.5,19.85,253.5,278.94,221.22
2018,9,22,9,0,166.0,231.0,1.5,20.7,322.0,373.48,293.71
2018,9,22,9,15,376.0,204.0,1.6,21.35,430.0,526.85,411.51
2018,9,22,9,30,586.0,177.0,1.7,22.0,538.0,678.45,522.52
2018,9,22,9,45,730.5,141.0,1.75,22.7,616.5,772.14,586.06
2018,9,22,10,0,875.0,105.0,1.8,23.4,695.0,860.76,643.08
2018,9,22,10,15,896.0,101.5,1.9,23.85,727.5,889.37,660.07
2018,9,22,10,30,917.0,98.0,2.0,24.3,760.0,915.34,675.9
2018,9,22,10,45,922.0,98.5,2.1,24.7,780.0,928.6,683.53
2018,9,22,11,0,927.0,99.0,2.2,25.1,800.0,938.43,689.13
2018,9,22,11,15,909.5,108.5,2.25,25.4,806.0,934.36,685.53
2018,9,22,11,30,892.0,118.0,2.3,25.7,812.0,926.62,679.79
2018,9,22,11,45,761.0,175.0,2.4,25.95,769.5,872.89,644.32
2018,9,22,12,0,630.0,232.0,2.5,26.2,727.0,808.53,600.34
2018,9,22,12,15,714.0,194.5,2.55,26.25,753.5,832.31,618.46
2018,9,22,12,30,798.0,157.0,2.6,26.3,780.0,848.32,629.44
2018,9,22,12,45,868.5,125.0,2.65,26.35,794.0,855.89,634.92
2018,9,22,13,0,939.0,93.0,2.7,26.4,808.0,854.6,634.63
2018,9,22,13,15,935.0,91.5,2.75,26.45,789.0,823.65,614.44
2018,9,22,13,30,931.0,90.0,2.8,26.5,770.0,789.83,592.41
2018,9,22,13,45,924.0,88.0,2.85,26.5,742.5,750.67,566.62
2018,9,22,14,0,917.0,86.0,2.9,26.5,715.0,709.2,538.97
2018,9,22,14,15,907.5,84.5,2.9,26.4,682.0,664.54,507.04
2018,9,22,14,30,898.0,83.0,2.9,26.3,649.0,618.19,472.65
2018,9,22,14,45,885.5,80.5,2.9,26.2,609.5,567.74,434.32
2018,9,22,15,0,873.0,78.0,2.9,26.1,570.0,516.35,394.17
2018,9,22,15,15,852.5,75.5,2.9,26.1,524.5,460.67,349.44
2018,9,22,15,30,832.0,73.0,2.9,26.1,479.0,403.96,302.67
2018,9,22,15,45,807.5,70.0,2.95,25.55,431.0,347.23,255.27
2018,9,22,16,0,783.0,67.0,3.0,25.0,383.0,291.93,207.77
2018,9,22,16,15,725.5,65.5,2.9,24.4,328.0,231.98,157.08
2018,9,22,16,30,668.0,64.0,2.8,23.8,273.0,175.79,110.41
2018,9,22,16,45,565.5,60.5,2.7,23.25,215.0,119.96,68.65
2018,9,22,17,0,463.0,57.0,2.6,22.7,157.0,75.72,40.87
2018,9,22,17,15,379.5,47.5,2.55,21.85,114.5,37.97,26.83
2018,9,22,17,30,296.0,38.0,2.5,21.0,72.0,29.81,19.09
2018,9,22,17,45,185.5,24.5,2.4,20.2,42.0,19.21,3.73
2018,9,22,18,0,75.0,11.0,2.3,19.4,12.0,10.81,0.0
2018,9,22,18,15,37.5,5.5,2.3,19.0,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.35,18.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,2.05,13.45,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,2.1,13.5,6.0,5.9,0.0
2018,9,23,6,15,171.5,19.5,2.2,14.0,33.5,58.61,0.0
2018,9,23,6,30,304.0,33.0,2.3,14.5,61.0,136.33,88.99
2018,9,23,6,45,409.0,42.5,2.4,15.0,105.5,199.33,149.62
2018,9,23,7,0,514.0,52.0,2.5,15.5,150.0,272.92,213.99
2018,9,23,7,15,579.5,58.0,2.4,16.2,200.0,335.22,268.44
2018,9,23,7,30,645.0,64.0,2.3,16.9,250.0,402.93,325.4
2018,9,23,7,45,689.5,69.0,2.25,17.55,301.5,463.1,374.52
2018,9,23,8,0,734.0,74.0,2.2,18.2,353.0,523.72,422.1
2018,9,23,8,15,764.0,77.0,2.15,19.0,402.0,577.19,462.13
2018,9,23,8,30,794.0,80.0,2.1,19.8,451.0,630.98,500.87
2018,9,23,8,45,816.0,83.0,2.05,20.6,496.5,679.09,532.94
2018,9,23,9,0,838.0,86.0,2.0,21.4,542.0,726.24,562.89
2018,9,23,9,15,855.5,87.5,1.95,22.1,583.0,766.93,587.75
2018,9,23,9,30,873.0,89.0,1.9,22.8,624.0,801.0,607.56
2018,9,23,9,45,886.0,89.5,1.8,23.45,659.0,832.8,625.15
2018,9,23,10,0,899.0,90.0,1.7,24.1,694.0,862.06,640.67
2018,9,23,10,15,907.5,91.5,1.8,24.4,722.5,885.8,655.38
2018,9,23,10,30,916.0,93.0,1.9,24.7,751.0,906.43,668.12
2018,9,23,10,45,922.0,93.5,2.0,25.0,771.5,920.49,676.63
2018,9,23,11,0,928.0,94.0,2.1,25.3,792.0,931.15,683.05
2018,9,23,11,15,931.5,94.5,2.25,25.35,805.0,936.08,687.03
2018,9,23,11,30,935.0,95.0,2.4,25.4,818.0,937.45,688.79
2018,9,23,11,45,936.0,95.5,2.5,25.45,823.0,933.0,686.38
2018,9,23,12,0,937.0,96.0,2.6,25.5,828.0,924.99,681.76
2018,9,23,12,15,939.0,94.5,2.7,25.5,825.5,912.17,674.18
2018,9,23,12,30,941.0,93.0,2.8,25.5,823.0,895.85,664.32
2018,9,23,12,45,942.0,91.5,2.9,25.45,813.5,875.23,651.74
2018,9,23,13,0,943.0,90.0,3.0,25.4,804.0,851.26,636.87
2018,9,23,13,15,938.5,89.0,3.0,25.3,785.0,820.29,616.66
2018,9,23,13,30,934.0,88.0,3.0,25.2,766.0,786.47,594.44
2018,9,23,13,45,927.5,86.5,3.0,25.1,739.5,748.04,568.86
2018,9,23,14,0,921.0,85.0,3.0,25.0,713.0,707.25,541.41
2018,9,23,14,15,912.0,83.5,2.95,24.9,680.0,662.73,508.92
2018,9,23,14,30,903.0,82.0,2.9,24.8,647.0,616.47,474.11
2018,9,23,14,45,889.5,80.0,2.85,24.65,607.5,565.74,435.19
2018,9,23,15,0,876.0,78.0,2.8,24.5,568.0,514.17,394.52
2018,9,23,15,15,857.5,75.5,2.8,24.5,523.0,459.27,350.04
2018,9,23,15,30,839.0,73.0,2.8,24.5,478.0,403.16,303.34
2018,9,23,15,45,813.5,70.0,2.7,24.05,429.5,345.78,254.82
2018,9,23,16,0,788.0,67.0,2.6,23.6,381.0,289.95,206.46
2018,9,23,16,15,751.0,63.5,2.45,23.1,330.0,232.81,157.05
2018,9,23,16,30,714.0,60.0,2.3,22.6,279.0,179.1,111.35
2018,9,23,16,45,656.0,54.5,2.2,22.05,227.0,124.76,69.11
2018,9,23,17,0,598.0,49.0,2.1,21.5,175.0,74.45,36.23
2018,9,23,17,15,503.5,42.0,2.0,20.6,127.5,31.43,21.32
2018,9,23,17,30,409.0,35.0,1.9,19.7,80.0,27.26,16.91
2018,9,23,17,45,251.0,23.0,1.8,18.75,46.0,18.67,0.56
2018,9,23,18,0,93.0,11.0,1.7,17.8,12.0,10.81,0.0
2018,9,23,18,15,46.5,5.5,1.7,17.45,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,1.05,13.85,3.0,0.0,0.0
2018,9,24,6,0,55.0,7.0,1.1,13.9,6.0,0.0,0.0
2018,9,24,6,15,212.5,18.0,1.2,14.7,34.0,66.22,0.0
2018,9,24,6,30,370.0,29.0,1.3,15.5,62.0,150.83,95.54
2018,9,24,6,45,474.0,37.0,1.4,16.25,108.0,214.62,158.92
2018,9,24,7,0,578.0,45.0,1.5,17.0,154.0,289.09,223.6
2018,9,24,7,15,640.0,50.5,1.55,17.7,205.0,349.98,276.71
2018,9,24,7,30,702.0,56.0,1.6,18.4,256.0,418.36,333.8
2018,9,24,7,45,742.5,60.0,1.6,19.1,308.0,477.93,381.79
2018,9,24,8,0,783.0,64.0,1.6,19.8,360.0,539.45,429.26
2018,9,24,8,15,810.5,67.5,1.65,20.65,409.5,593.79,469.49
2018,9,24,8,30,838.0,71.0,1.7,21.5,459.0,648.18,508.29
2018,9,24,8,45,857.0,73.5,1.7,22.35,504.5,690.9,535.48
2018,9,24,9,0,876.0,76.0,1.7,23.2,550.0,736.38,563.9
2018,9,24,9,15,890.0,78.5,1.6,23.95,591.0,776.48,587.2
2018,9,24,9,30,904.0,81.0,1.5,24.7,632.0,814.44,608.42
2018,9,24,9,45,914.0,82.5,1.45,25.4,666.5,845.59,625.26
2018,9,24,10,0,924.0,84.0,1.4,26.1,701.0,873.96,640.04
2018,9,24,10,15,931.0,85.5,1.3,26.6,729.0,896.78,650.85
2018,9,24,10,30,938.0,87.0,1.2,27.1,757.0,916.36,659.45
2018,9,24,10,45,943.5,87.5,1.15,27.65,777.5,930.13,664.93
2018,9,24,11,0,949.0,88.0,1.1,28.2,798.0,940.41,668.31
2018,9,24,11,15,952.0,88.5,1.05,28.5,811.0,944.89,668.83
2018,9,24,11,30,955.0,89.0,1.0,28.8,824.0,945.72,667.27
2018,9,24,11,45,956.5,89.5,1.0,29.1,829.5,941.56,663.67
2018,9,24,12,0,958.0,90.0,1.0,29.4,835.0,933.74,658.0
2018,9,24,12,15,958.0,90.0,0.95,29.45,832.0,920.48,648.94
2018,9,24,12,30,958.0,90.0,0.9,29.5,829.0,903.67,637.86
2018,9,24,12,45,955.5,89.5,0.9,29.6,817.5,880.82,623.85
2018,9,24,13,0,953.0,89.0,0.9,29.7,806.0,854.72,607.88
2018,9,24,13,15,948.5,88.5,0.85,29.6,787.5,823.93,588.67
2018,9,24,13,30,944.0,88.0,0.8,29.5,769.0,790.27,567.6
2018,9,24,13,45,937.0,87.0,0.8,29.45,742.0,751.61,543.8
2018,9,24,14,0,930.0,86.0,0.8,29.4,715.0,710.61,518.23
2018,9,24,14,15,919.5,84.5,0.85,29.2,681.0,664.75,487.9
2018,9,24,14,30,909.0,83.0,0.9,29.0,647.0,617.26,455.34
2018,9,24,14,45,895.5,81.0,0.95,28.8,607.0,566.26,419.12
2018,9,24,15,0,882.0,79.0,1.0,28.6,567.0,514.4,380.89
2018,9,24,15,15,863.0,76.0,1.0,28.6,521.5,458.52,337.77
2018,9,24,15,30,844.0,73.0,1.0,28.6,476.0,401.5,292.39
2018,9,24,15,45,817.5,70.0,1.15,27.85,427.0,343.59,246.21
2018,9,24,16,0,791.0,67.0,1.3,27.1,378.0,287.34,199.62
2018,9,24,16,15,753.0,62.5,1.35,26.3,326.0,229.0,150.87
2018,9,24,16,30,715.0,58.0,1.4,25.5,274.0,174.21,105.59
2018,9,24,16,45,657.0,53.0,1.4,24.65,222.5,120.53,64.98
2018,9,24,17,0,599.0,48.0,1.4,23.8,171.0,70.91,33.77
2018,9,24,17,15,504.0,40.5,1.5,22.7,123.5,29.59,19.5
2018,9,24,17,30,409.0,33.0,1.6,21.6,76.0,25.67,15.22
2018,9,24,17,45,251.0,21.5,1.65,20.5,43.5,17.48,0.0
2018,9,24,18,0,93.0,10.0,1.7,19.4,11.0,9.83,0.0
2018,9,24,18,15,46.5,5.0,1.65,19.05,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,5,45,17.5,2.5,1.1,13.25,2.0,0.0,0.0
2018,9,25,6,0,35.0,5.0,1.1,13.3,4.0,0.0,0.0
2018,9,25,6,15,74.0,11.5,1.2,14.1,16.0,28.09,0.0
2018,9,25,6,30,113.0,18.0,1.3,14.9,28.0,61.57,36.16
2018,9,25,6,45,94.5,29.5,1.45,15.65,41.5,68.78,49.16
2018,9,25,7,0,76.0,41.0,1.6,16.4,55.0,74.51,55.95
2018,9,25,7,15,38.0,61.0,1.55,17.2,68.0,79.14,60.81
2018,9,25,7,30,0.0,81.0,1.5,18.0,81.0,80.41,61.87
2018,9,25,7,45,9.5,106.5,1.45,18.75,110.0,111.83,87.75
2018,9,25,8,0,19.0,132.0,1.4,19.5,139.0,144.04,113.73
2018,9,25,8,15,24.0,152.0,1.4,20.35,162.0,168.15,132.54
2018,9,25,8,30,29.0,172.0,1.4,21.2,185.0,199.19,156.44
2018,9,25,8,45,160.5,189.0,1.4,22.05,274.0,317.42,250.64
2018,9,25,9,0,292.0,206.0,1.4,22.9,363.0,445.58,347.88
2018,9,25,9,15,558.5,156.0,1.4,23.6,484.5,614.83,473.97
2018,9,25,9,30,825.0,106.0,1.4,24.3,606.0,782.66,588.71
2018,9,25,9,45,875.0,95.5,1.35,25.05,652.5,826.05,612.46
2018,9,25,10,0,925.0,85.0,1.3,25.8,699.0,873.47,639.56
2018,9,25,10,15,933.0,86.5,1.3,26.35,727.5,897.05,651.83
2018,9,25,10,30,941.0,88.0,1.3,26.9,756.0,917.41,662.27
2018,9,25,10,45,946.5,88.5,1.3,27.45,776.5,931.1,668.51
2018,9,25,11,0,952.0,89.0,1.3,28.0,797.0,941.29,672.67
2018,9,25,11,15,955.0,89.5,1.25,28.35,810.0,945.67,673.1
2018,9,25,11,30,958.0,90.0,1.2,28.7,823.0,946.39,671.42
2018,9,25,11,45,959.0,90.5,1.15,29.0,828.0,941.68,666.66
2018,9,25,12,0,960.0,91.0,1.1,29.3,833.0,933.31,659.82
2018,9,25,12,15,958.5,91.0,1.05,29.4,829.0,918.65,649.77
2018,9,25,12,30,957.0,91.0,1.0,29.5,825.0,900.49,637.73
2018,9,25,12,45,952.5,91.5,1.0,29.55,813.0,877.01,623.38
2018,9,25,13,0,948.0,92.0,1.0,29.6,801.0,850.35,607.09
2018,9,25,13,15,943.0,91.0,1.0,29.55,781.5,818.72,587.86
2018,9,25,13,30,938.0,90.0,1.0,29.5,762.0,784.27,566.72
2018,9,25,13,45,930.5,89.0,1.05,29.4,735.0,745.42,543.24
2018,9,25,14,0,923.0,88.0,1.1,29.3,708.0,704.27,517.64
2018,9,25,14,15,912.5,86.5,1.2,29.1,674.0,658.66,487.29
2018,9,25,14,30,902.0,85.0,1.3,28.9,640.0,611.44,454.67
2018,9,25,14,45,888.0,82.0,1.35,28.7,599.5,559.48,417.13
2018,9,25,15,0,874.0,79.0,1.4,28.5,559.0,506.75,377.65
2018,9,25,15,15,854.0,77.0,1.4,28.5,514.0,450.77,333.89
2018,9,25,15,30,834.0,75.0,1.4,28.5,469.0,395.93,289.56
2018,9,25,15,45,807.0,72.0,1.55,27.75,420.0,338.46,243.13
2018,9,25,16,0,780.0,69.0,1.7,27.0,371.0,282.72,196.55
2018,9,25,16,15,741.5,64.5,1.75,26.2,319.5,225.01,148.14
2018,9,25,16,30,703.0,60.0,1.8,25.4,268.0,170.95,103.48
2018,9,25,16,45,643.5,54.0,1.8,24.6,216.5,117.12,63.05
2018,9,25,17,0,584.0,48.0,1.8,23.8,165.0,67.46,32.32
2018,9,25,17,15,485.5,40.0,1.8,22.8,118.0,29.45,19.3
2018,9,25,17,30,387.0,32.0,1.8,21.8,71.0,25.05,14.4
2018,9,25,17,45,227.5,20.5,1.8,20.8,40.0,16.79,0.0
2018,9,25,18,0,68.0,9.0,1.8,19.8,9.0,8.85,0.0
2018,9,25,18,15,34.0,4.5,1.8,19.35,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,5,45,15.0,2.5,1.1,14.0,2.0,0.0,0.0
2018,9,26,6,0,30.0,5.0,1.1,14.0,4.0,0.0,0.0
2018,9,26,6,15,23.5,15.5,1.2,14.7,15.5,20.53,0.0
2018,9,26,6,30,17.0,26.0,1.3,15.4,27.0,32.63,16.85
2018,9,26,6,45,48.5,45.0,1.45,16.1,53.0,69.24,50.09
2018,9,26,7,0,80.0,64.0,1.6,16.8,79.0,104.46,80.35
2018,9,26,7,15,98.0,85.0,1.5,17.5,108.5,139.19,110.05
2018,9,26,7,30,116.0,106.0,1.4,18.2,138.0,175.33,140.28
2018,9,26,7,45,138.5,128.0,1.35,18.85,174.0,216.46,173.83
2018,9,26,8,0,161.0,150.0,1.3,19.5,210.0,259.22,207.79
2018,9,26,8,15,202.0,167.5,1.25,20.35,253.0,309.69,247.0
2018,9,26,8,30,243.0,185.0,1.2,21.2,296.0,370.83,293.1
2018,9,26,8,45,361.5,180.5,1.15,22.05,364.0,455.92,357.41
2018,9,26,9,0,480.0,176.0,1.1,22.9,432.0,557.87,431.13
2018,9,26,9,15,515.0,179.5,1.1,23.7,473.0,602.57,460.69
2018,9,26,9,30,550.0,183.0,1.1,24.5,514.0,647.51,490.19
2018,9,26,9,45,563.0,191.0,1.05,25.35,546.5,679.35,508.96
2018,9,26,10,0,576.0,199.0,1.0,26.2,579.0,709.66,526.33
2018,9,26,10,15,614.0,195.0,0.95,26.85,615.5,750.06,551.03
2018,9,26,10,30,652.0,191.0,0.9,27.5,652.0,785.84,572.09
2018,9,26,10,45,692.0,182.0,0.85,28.2,683.5,816.22,588.37
2018,9,26,11,0,732.0,173.0,0.8,28.9,715.0,844.35,602.97
2018,9,26,11,15,724.5,180.5,0.75,29.35,724.5,845.78,601.16
2018,9,26,11,30,717.0,188.0,0.7,29.8,734.0,844.22,597.93
2018,9,26,11,45,779.0,163.5,0.7,30.25,759.5,863.37,608.65
2018,9,26,12,0,841.0,139.0,0.7,30.7,785.0,882.54,619.12
2018,9,26,12,15,824.0,145.0,0.7,30.9,776.0,861.83,605.57
2018,9,26,12,30,807.0,151.0,0.7,31.1,767.0,838.44,590.93
2018,9,26,12,45,777.0,160.5,0.7,31.25,746.0,805.62,570.51
2018,9,26,13,0,747.0,170.0,0.7,31.4,725.0,773.19,550.35
2018,9,26,13,15,735.0,169.0,0.8,31.35,703.5,740.44,531.29
2018,9,26,13,30,723.0,168.0,0.9,31.3,682.0,705.95,510.1
2018,9,26,13,45,692.5,170.5,1.0,31.25,648.0,660.55,480.76
2018,9,26,14,0,662.0,173.0,1.1,31.2,614.0,615.14,450.65
2018,9,26,14,15,589.0,185.5,1.2,30.9,563.5,553.61,408.42
2018,9,26,14,30,516.0,198.0,1.3,30.6,513.0,494.98,367.23
2018,9,26,14,45,614.5,158.0,1.4,30.3,509.5,484.24,360.57
2018,9,26,15,0,713.0,118.0,1.5,30.0,506.0,461.8,343.73
2018,9,26,15,15,737.5,104.0,1.5,30.0,476.0,421.75,311.64
2018,9,26,15,30,762.0,90.0,1.5,30.0,446.0,379.37,276.46
2018,9,26,15,45,727.0,86.0,1.75,28.95,396.5,320.54,229.97
2018,9,26,16,0,692.0,82.0,2.0,27.9,347.0,265.8,185.17
2018,9,26,16,15,639.0,76.5,2.05,26.95,294.0,208.75,138.42
2018,9,26,16,30,586.0,71.0,2.1,26.0,241.0,157.09,96.94
2018,9,26,16,45,534.0,62.5,2.15,25.0,194.5,108.43,60.68
2018,9,26,17,0,482.0,54.0,2.2,24.0,148.0,65.62,34.54
2018,9,26,17,15,381.5,43.5,2.2,23.05,104.0,33.05,22.24
2018,9,26,17,30,281.0,33.0,2.2,22.1,60.0,26.42,15.05
2018,9,26,17,45,160.0,19.5,2.2,21.15,33.0,15.47,0.0
2018,9,26,18,0,39.0,6.0,2.2,20.2,6.0,5.9,0.0
2018,9,26,18,15,19.5,3.0,2.1,19.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,27,5,45,6.0,1.0,1.05,14.95,1.0,0.0,0.0
2018,9,27,6,0,12.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,9,27,6,15,117.0,15.5,1.1,15.7,24.5,41.39,0.0
2018,9,27,6,30,222.0,29.0,1.2,16.4,47.0,106.35,60.5
2018,9,27,6,45,301.0,41.5,1.25,17.05,84.5,159.05,116.62
2018,9,27,7,0,380.0,54.0,1.3,17.7,122.0,219.95,169.6
2018,9,27,7,15,374.5,70.0,1.25,18.25,155.0,253.45,200.31
2018,9,27,7,30,369.0,86.0,1.2,18.8,188.0,287.05,229.47
2018,9,27,7,45,435.5,96.0,1.15,19.4,239.5,350.6,280.83
2018,9,27,8,0,502.0,106.0,1.1,20.0,291.0,419.32,334.29
2018,9,27,8,15,592.0,103.0,1.05,20.7,350.0,496.22,392.19
2018,9,27,8,30,682.0,100.0,1.0,21.4,409.0,575.49,449.63
2018,9,27,8,45,726.5,100.5,0.95,22.1,459.5,631.78,488.05
2018,9,27,9,0,771.0,101.0,0.9,22.8,510.0,686.46,523.25
2018,9,27,9,15,706.0,127.0,0.85,23.4,523.5,692.32,523.54
2018,9,27,9,30,641.0,153.0,0.8,24.0,537.0,688.78,517.55
2018,9,27,9,45,589.0,181.5,0.8,24.6,550.0,692.14,516.58
2018,9,27,10,0,537.0,210.0,0.8,25.2,563.0,687.8,510.34
2018,9,27,10,15,540.5,220.5,0.8,25.7,588.0,710.23,523.65
2018,9,27,10,30,544.0,231.0,0.8,26.2,613.0,730.56,535.11
2018,9,27,10,45,534.0,242.5,0.8,26.65,626.5,738.03,537.9
2018,9,27,11,0,524.0,254.0,0.8,27.1,640.0,743.08,539.27
2018,9,27,11,15,533.5,256.0,0.9,27.3,654.5,752.82,546.21
2018,9,27,11,30,543.0,258.0,1.0,27.5,669.0,760.37,551.66
2018,9,27,11,45,633.5,222.5,1.1,27.7,704.5,799.33,579.9
2018,9,27,12,0,724.0,187.0,1.2,27.9,740.0,832.29,602.65
2018,9,27,12,15,791.0,155.5,1.3,27.9,757.5,841.87,609.78
2018,9,27,12,30,858.0,124.0,1.4,27.9,775.0,849.71,616.15
2018,9,27,12,45,773.0,157.0,1.5,27.9,736.5,795.96,582.25
2018,9,27,13,0,688.0,190.0,1.6,27.9,698.0,744.59,548.97
2018,9,27,13,15,661.0,194.5,1.7,27.7,672.5,707.5,524.95
2018,9,27,13,30,634.0,199.0,1.8,27.5,647.0,669.67,499.74
2018,9,27,13,45,696.0,165.5,1.9,27.35,640.5,655.22,492.03
2018,9,27,14,0,758.0,132.0,2.0,27.2,634.0,634.1,478.89
2018,9,27,14,15,758.0,123.5,2.1,26.85,604.0,593.81,450.75
2018,9,27,14,30,758.0,115.0,2.2,26.5,574.0,551.56,420.34
2018,9,27,14,45,608.5,148.0,2.3,26.2,501.0,468.78,358.0
2018,9,27,15,0,459.0,181.0,2.4,25.9,428.0,396.7,302.95
2018,9,27,15,15,508.0,153.0,2.4,25.9,405.0,366.1,278.17
2018,9,27,15,30,557.0,125.0,2.4,25.9,382.0,330.79,248.16
2018,9,27,15,45,562.5,110.0,2.55,24.8,345.5,286.78,211.68
2018,9,27,16,0,568.0,95.0,2.7,23.7,309.0,241.54,172.9
2018,9,27,16,15,556.0,83.5,2.7,22.95,268.0,194.71,132.45
2018,9,27,16,30,544.0,72.0,2.7,22.2,227.0,148.82,93.51
2018,9,27,16,45,419.0,65.5,2.7,21.4,171.0,97.38,57.52
2018,9,27,17,0,294.0,59.0,2.7,20.6,115.0,59.63,35.85
2018,9,27,17,15,247.5,45.0,2.75,20.0,82.0,34.1,23.36
2018,9,27,17,30,201.0,31.0,2.8,19.4,49.0,24.05,12.86
2018,9,27,17,45,115.0,18.0,2.8,18.8,27.0,17.69,0.0
2018,9,27,18,0,29.0,5.0,2.8,18.2,5.0,0.0,0.0
2018,9,27,18,15,14.5,2.5,2.75,18.05,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.75,13.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,1.9,14.25,6.0,5.9,0.0
2018,9,28,6,30,0.0,11.0,2.0,14.6,11.0,10.61,1.21
2018,9,28,6,45,0.0,18.0,2.1,14.9,18.0,17.36,8.6
2018,9,28,7,0,0.0,25.0,2.2,15.2,25.0,24.12,14.64
2018,9,28,7,15,0.0,43.5,2.25,15.6,43.5,42.02,29.97
2018,9,28,7,30,0.0,62.0,2.3,16.0,62.0,60.31,45.52
2018,9,28,7,45,0.0,65.5,2.35,16.4,65.5,63.39,48.06
2018,9,28,8,0,0.0,69.0,2.4,16.8,69.0,66.7,50.69
2018,9,28,8,15,0.5,57.5,2.4,17.2,57.5,55.87,41.44
2018,9,28,8,30,1.0,46.0,2.4,17.6,46.0,45.09,32.27
2018,9,28,8,45,1.5,95.0,2.45,18.05,95.5,93.32,72.04
2018,9,28,9,0,2.0,144.0,2.5,18.5,145.0,143.55,112.53
2018,9,28,9,15,1.5,146.5,2.55,18.85,147.5,145.35,113.43
2018,9,28,9,30,1.0,149.0,2.6,19.2,150.0,147.2,114.47
2018,9,28,9,45,2.0,158.5,2.65,19.55,160.0,157.42,122.26
2018,9,28,10,0,3.0,168.0,2.7,19.9,170.0,167.69,130.04
2018,9,28,10,15,15.0,212.5,2.75,20.15,223.0,223.09,173.71
2018,9,28,10,30,27.0,257.0,2.8,20.4,276.0,287.05,223.1
2018,9,28,10,45,123.0,294.5,2.85,20.6,384.0,418.52,325.72
2018,9,28,11,0,219.0,332.0,2.9,20.8,492.0,542.18,418.85
2018,9,28,11,15,517.0,234.0,2.95,20.85,620.5,713.24,550.62
2018,9,28,11,30,815.0,136.0,3.0,20.9,749.0,866.51,660.17
2018,9,28,11,45,851.5,120.5,3.05,20.95,764.5,875.49,665.08
2018,9,28,12,0,888.0,105.0,3.1,21.0,780.0,876.62,665.9
2018,9,28,12,15,888.0,104.5,3.15,20.95,776.5,863.35,657.21
2018,9,28,12,30,888.0,104.0,3.2,20.9,773.0,846.81,646.44
2018,9,28,12,45,886.5,102.5,3.25,20.8,762.0,824.81,632.04
2018,9,28,13,0,885.0,101.0,3.3,20.7,751.0,799.77,615.52
2018,9,28,13,15,880.5,100.0,3.3,20.6,732.5,770.06,595.39
2018,9,28,13,30,876.0,99.0,3.3,20.5,714.0,737.71,573.31
2018,9,28,13,45,869.0,97.5,3.35,20.4,688.0,700.64,547.89
2018,9,28,14,0,862.0,96.0,3.4,20.3,662.0,661.45,519.28
2018,9,28,14,15,852.5,93.5,3.4,20.1,629.5,617.8,486.28
2018,9,28,14,30,843.0,91.0,3.4,19.9,597.0,572.7,451.33
2018,9,28,14,45,828.5,88.5,3.4,19.7,558.5,523.27,412.11
2018,9,28,15,0,814.0,86.0,3.4,19.5,520.0,473.27,371.31
2018,9,28,15,15,792.5,83.0,3.4,19.5,476.0,419.51,326.16
2018,9,28,15,30,771.0,80.0,3.4,19.5,432.0,366.43,280.36
2018,9,28,15,45,744.0,75.5,3.35,18.85,385.0,311.11,232.42
2018,9,28,16,0,717.0,71.0,3.3,18.2,338.0,257.65,185.13
2018,9,28,16,15,678.5,66.0,3.25,17.75,289.0,201.67,136.07
2018,9,28,16,30,640.0,61.0,3.2,17.3,240.0,150.96,92.92
2018,9,28,16,45,578.0,54.5,3.1,16.85,191.5,100.57,54.95
2018,9,28,17,0,516.0,48.0,3.0,16.4,143.0,57.11,29.56
2018,9,28,17,15,389.0,39.5,2.9,15.95,98.0,29.97,20.15
2018,9,28,17,30,262.0,31.0,2.8,15.5,53.0,25.2,13.26
2018,9,28,17,45,145.0,18.0,2.65,15.05,28.5,17.69,0.0
2018,9,28,18,0,28.0,5.0,2.5,14.6,4.0,0.0,0.0
2018,9,28,18,15,14.0,2.5,2.45,14.4,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
