Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,29,6,15,3.5,4.5,1.75,14.15,5.0,5.19,0.0
2018,9,29,6,30,7.0,9.0,1.9,14.6,10.0,10.66,0.69
2018,9,29,6,45,3.5,14.5,2.1,15.0,15.0,15.12,6.66
2018,9,29,7,0,0.0,20.0,2.3,15.4,20.0,19.29,10.55
2018,9,29,7,15,0.0,34.5,2.35,15.8,34.5,33.3,22.58
2018,9,29,7,30,0.0,49.0,2.4,16.2,49.0,47.33,34.53
2018,9,29,7,45,6.0,70.5,2.5,16.6,72.5,71.76,55.14
2018,9,29,8,0,12.0,92.0,2.6,17.0,96.0,97.29,76.41
2018,9,29,8,15,6.0,74.5,2.55,17.4,76.5,75.71,58.08
2018,9,29,8,30,0.0,57.0,2.5,17.8,57.0,55.08,40.54
2018,9,29,8,45,0.0,47.0,2.5,18.2,47.0,45.41,32.33
2018,9,29,9,0,0.0,37.0,2.5,18.6,37.0,35.75,24.15
2018,9,29,9,15,0.0,62.5,2.5,18.95,62.5,60.43,44.41
2018,9,29,9,30,0.0,88.0,2.5,19.3,88.0,85.15,64.4
2018,9,29,9,45,0.0,81.5,2.5,19.6,81.5,78.86,59.04
2018,9,29,10,0,0.0,75.0,2.5,19.9,75.0,72.57,53.75
2018,9,29,10,15,0.0,73.5,2.55,20.1,73.5,71.13,52.44
2018,9,29,10,30,0.0,72.0,2.6,20.3,72.0,69.68,51.15
2018,9,29,10,45,1.0,85.0,2.65,20.5,85.5,83.16,61.95
2018,9,29,11,0,2.0,98.0,2.7,20.7,99.0,96.7,72.73
2018,9,29,11,15,3.5,129.5,2.75,20.8,132.0,129.07,98.47
2018,9,29,11,30,5.0,161.0,2.8,20.9,165.0,161.57,124.06
2018,9,29,11,45,3.0,135.0,2.85,20.95,137.5,133.96,102.08
2018,9,29,12,0,1.0,109.0,2.9,21.0,110.0,106.6,80.3
2018,9,29,12,15,2.5,141.5,2.95,21.0,143.5,139.77,106.72
2018,9,29,12,30,4.0,174.0,3.0,21.0,177.0,172.97,132.9
2018,9,29,12,45,4.0,177.0,3.0,21.0,180.0,175.71,135.06
2018,9,29,13,0,4.0,180.0,3.0,21.0,183.0,178.43,137.28
2018,9,29,13,15,2.5,163.0,3.0,20.9,165.0,160.34,123.17
2018,9,29,13,30,1.0,146.0,3.0,20.8,147.0,142.43,109.17
2018,9,29,13,45,0.5,132.5,3.05,20.65,133.0,128.8,98.56
2018,9,29,14,0,0.0,119.0,3.1,20.5,119.0,115.27,87.96
2018,9,29,14,15,29.5,114.5,3.05,20.35,132.0,129.61,100.4
2018,9,29,14,30,59.0,110.0,3.0,20.2,145.0,141.57,110.63
2018,9,29,14,45,29.5,108.5,3.0,20.05,126.0,120.69,93.43
2018,9,29,15,0,0.0,107.0,3.0,19.9,107.0,103.41,79.39
2018,9,29,15,15,6.5,121.5,3.0,19.9,124.5,119.88,93.02
2018,9,29,15,30,13.0,136.0,3.0,19.9,142.0,135.36,105.72
2018,9,29,15,45,12.0,116.0,2.9,19.45,121.0,115.08,89.51
2018,9,29,16,0,11.0,96.0,2.8,19.0,100.0,95.01,73.3
2018,9,29,16,15,146.0,90.0,2.7,18.7,130.5,112.75,82.9
2018,9,29,16,30,281.0,84.0,2.6,18.4,161.0,115.47,78.65
2018,9,29,16,45,218.0,70.0,2.45,18.05,122.5,81.26,53.47
2018,9,29,17,0,155.0,56.0,2.3,17.7,84.0,52.33,34.42
2018,9,29,17,15,108.0,40.5,2.1,17.25,57.0,33.27,22.73
2018,9,29,17,30,61.0,25.0,1.9,16.8,30.0,20.96,9.11
2018,9,29,17,45,34.0,13.0,1.65,16.4,15.5,12.78,0.0
2018,9,29,18,0,7.0,1.0,1.4,16.0,1.0,0.0,0.0
2018,9,29,18,15,3.5,0.5,1.35,15.8,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,9,30,6,15,115.0,14.5,0.85,15.15,22.5,39.39,0.0
2018,9,30,6,30,219.0,27.0,0.9,15.5,43.0,100.46,45.86
2018,9,30,6,45,330.0,38.0,0.95,15.85,83.5,163.91,118.89
2018,9,30,7,0,441.0,49.0,1.0,16.2,124.0,235.58,181.05
2018,9,30,7,15,329.5,39.0,1.0,16.55,105.5,198.05,156.74
2018,9,30,7,30,218.0,29.0,1.0,16.9,87.0,146.57,117.71
2018,9,30,7,45,144.0,28.0,1.0,17.25,69.5,112.18,90.19
2018,9,30,8,0,70.0,27.0,1.0,17.6,52.0,70.69,55.16
2018,9,30,8,15,35.0,31.5,1.0,18.1,44.0,54.36,40.9
2018,9,30,8,30,0.0,36.0,1.0,18.6,36.0,34.77,23.53
2018,9,30,8,45,6.5,76.5,1.0,19.1,80.0,78.45,59.72
2018,9,30,9,0,13.0,117.0,1.0,19.6,124.0,123.8,96.36
2018,9,30,9,15,112.5,170.0,1.05,20.05,236.0,266.73,211.68
2018,9,30,9,30,212.0,223.0,1.1,20.5,348.0,413.94,324.07
2018,9,30,9,45,284.0,228.5,1.15,20.95,406.0,481.64,373.81
2018,9,30,10,0,356.0,234.0,1.2,21.4,464.0,551.48,424.49
2018,9,30,10,15,432.5,230.0,1.3,21.65,521.0,625.38,477.64
2018,9,30,10,30,509.0,226.0,1.4,21.9,578.0,690.59,523.89
2018,9,30,10,45,347.5,281.0,1.45,22.2,524.5,605.45,458.69
2018,9,30,11,0,186.0,336.0,1.5,22.5,471.0,516.88,390.85
2018,9,30,11,15,285.0,314.5,1.55,22.65,525.0,586.49,443.73
2018,9,30,11,30,384.0,293.0,1.6,22.8,579.0,646.61,487.95
2018,9,30,11,45,243.5,312.5,1.7,23.0,494.0,542.44,410.25
2018,9,30,12,0,103.0,332.0,1.8,23.2,409.0,424.99,321.96
2018,9,30,12,15,141.0,331.5,1.8,23.25,436.5,460.18,349.29
2018,9,30,12,30,179.0,331.0,1.8,23.3,464.0,486.54,369.18
2018,9,30,12,45,315.0,290.5,1.85,23.35,520.5,553.24,421.02
2018,9,30,13,0,451.0,250.0,1.9,23.4,577.0,612.45,466.15
2018,9,30,13,15,323.0,257.5,1.9,23.3,488.5,504.88,386.27
2018,9,30,13,30,195.0,265.0,1.9,23.2,400.0,405.24,311.25
2018,9,30,13,45,252.5,250.5,1.95,23.15,418.5,424.84,327.73
2018,9,30,14,0,310.0,236.0,2.0,23.1,437.0,435.96,336.97
2018,9,30,14,15,392.0,213.5,2.0,22.9,454.0,451.37,349.43
2018,9,30,14,30,474.0,191.0,2.0,22.7,471.0,456.15,353.26
2018,9,30,14,45,457.5,180.5,2.0,22.5,436.0,413.76,320.51
2018,9,30,15,0,441.0,170.0,2.0,22.3,401.0,371.96,287.73
2018,9,30,15,15,479.5,148.5,2.0,22.3,379.5,343.42,263.88
2018,9,30,15,30,518.0,127.0,2.0,22.3,358.0,310.37,235.19
2018,9,30,15,45,374.0,130.0,2.05,21.65,287.0,238.65,179.21
2018,9,30,16,0,230.0,133.0,2.1,21.0,216.0,182.46,136.58
2018,9,30,16,15,155.5,117.0,2.0,20.65,169.5,139.34,103.26
2018,9,30,16,30,81.0,101.0,1.9,20.3,123.0,103.5,76.66
2018,9,30,16,45,59.5,80.0,1.85,19.95,94.5,78.37,56.99
2018,9,30,17,0,38.0,59.0,1.8,19.6,66.0,54.63,38.59
2018,9,30,17,15,28.5,40.5,1.65,19.2,44.5,36.9,25.44
2018,9,30,17,30,19.0,22.0,1.5,18.8,23.0,20.72,7.58
2018,9,30,17,45,16.5,11.5,1.35,18.45,12.0,11.3,0.0
2018,9,30,18,0,14.0,1.0,1.2,18.1,1.0,0.0,0.0
2018,9,30,18,15,7.0,0.5,1.15,17.85,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.25,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,10,1,6,15,10.0,8.0,0.85,14.55,8.5,10.03,0.0
2018,10,1,6,30,10.0,14.0,0.9,14.8,15.0,16.31,2.34
2018,10,1,6,45,5.0,25.0,0.95,15.05,25.5,25.75,15.17
2018,10,1,7,0,0.0,36.0,1.0,15.3,36.0,34.77,23.49
2018,10,1,7,15,0.0,50.0,1.0,15.55,50.0,48.59,35.48
2018,10,1,7,30,0.0,64.0,1.0,15.8,64.0,62.61,47.46
2018,10,1,7,45,0.0,67.0,1.0,16.05,67.0,65.05,49.52
2018,10,1,8,0,0.0,70.0,1.0,16.3,70.0,67.71,51.65
2018,10,1,8,15,0.0,62.0,1.0,16.65,62.0,59.92,44.94
2018,10,1,8,30,0.0,54.0,1.0,17.0,54.0,52.18,38.3
2018,10,1,8,45,0.0,65.0,1.0,17.4,65.0,62.83,46.98
2018,10,1,9,0,0.0,76.0,1.0,17.8,76.0,73.5,55.54
2018,10,1,9,15,1.5,110.5,1.0,18.1,111.5,108.76,84.13
2018,10,1,9,30,3.0,145.0,1.0,18.4,147.0,144.77,112.74
2018,10,1,9,45,9.5,183.0,1.0,18.75,189.0,188.72,147.25
2018,10,1,10,0,16.0,221.0,1.0,19.1,231.0,233.13,181.39
2018,10,1,10,15,34.5,254.5,1.05,19.4,277.5,291.51,226.1
2018,10,1,10,30,53.0,288.0,1.1,19.7,324.0,342.94,264.63
2018,10,1,10,45,65.5,306.5,1.1,20.0,352.5,372.96,286.39
2018,10,1,11,0,78.0,325.0,1.1,20.3,381.0,402.79,307.9
2018,10,1,11,15,79.5,330.5,1.1,20.55,388.5,408.74,311.53
2018,10,1,11,30,81.0,336.0,1.1,20.8,396.0,414.37,315.13
2018,10,1,11,45,107.5,343.0,1.15,21.05,423.0,442.64,336.27
2018,10,1,12,0,134.0,350.0,1.2,21.3,450.0,477.11,361.44
2018,10,1,12,15,125.5,339.5,1.25,21.4,433.0,455.29,345.35
2018,10,1,12,30,117.0,329.0,1.3,21.5,416.0,433.4,329.56
2018,10,1,12,45,144.5,327.5,1.35,21.6,433.0,449.41,342.29
2018,10,1,13,0,172.0,326.0,1.4,21.7,450.0,463.63,353.37
2018,10,1,13,15,104.5,302.0,1.4,21.65,376.5,378.08,289.22
2018,10,1,13,30,37.0,278.0,1.4,21.6,303.0,301.54,230.99
2018,10,1,13,45,79.0,277.0,1.45,21.5,328.5,326.56,251.72
2018,10,1,14,0,121.0,276.0,1.5,21.4,354.0,350.99,271.2
2018,10,1,14,15,92.5,260.0,1.45,21.2,317.5,309.37,239.41
2018,10,1,14,30,64.0,244.0,1.4,21.0,281.0,272.76,211.51
2018,10,1,14,45,55.0,223.0,1.4,20.8,253.5,243.78,189.61
2018,10,1,15,0,46.0,202.0,1.4,20.6,226.0,215.74,168.15
2018,10,1,15,15,64.5,188.5,1.4,20.6,219.0,207.07,161.5
2018,10,1,15,30,83.0,175.0,1.4,20.6,212.0,196.43,152.82
2018,10,1,15,45,75.0,153.0,1.25,20.1,183.5,167.84,130.09
2018,10,1,16,0,67.0,131.0,1.1,19.6,155.0,140.23,107.96
2018,10,1,16,15,44.0,109.5,1.0,19.25,124.5,111.17,84.97
2018,10,1,16,30,21.0,88.0,0.9,18.9,94.0,84.94,64.31
2018,10,1,16,45,12.5,69.0,0.85,18.6,72.5,66.05,48.93
2018,10,1,17,0,4.0,50.0,0.8,18.3,51.0,47.26,33.37
2018,10,1,17,15,10.5,34.5,0.75,18.05,35.5,32.03,21.34
2018,10,1,17,30,17.0,19.0,0.7,17.8,20.0,18.12,4.38
2018,10,1,17,45,17.0,11.0,0.7,17.55,11.0,10.81,0.0
2018,10,1,18,0,17.0,3.0,0.7,17.3,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.2,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,16.35,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.6,4.0,3.85,0.0
2018,10,2,6,45,0.0,5.5,1.3,16.8,5.5,5.3,0.0
2018,10,2,7,0,0.0,7.0,1.4,17.0,7.0,6.74,0.0
2018,10,2,7,15,0.0,8.5,1.3,17.5,8.5,8.19,1.26
2018,10,2,7,30,0.0,10.0,1.2,18.0,10.0,9.64,2.51
2018,10,2,7,45,0.0,23.0,1.15,18.45,23.0,22.19,13.13
2018,10,2,8,0,0.0,36.0,1.1,18.9,36.0,34.76,23.65
2018,10,2,8,15,2.5,65.5,1.05,19.5,66.5,64.83,48.59
2018,10,2,8,30,5.0,95.0,1.0,20.1,97.0,95.87,73.8
2018,10,2,8,45,8.5,127.0,0.95,20.75,131.0,131.03,101.8
2018,10,2,9,0,12.0,159.0,0.9,21.4,165.0,166.64,129.49
2018,10,2,9,15,35.5,201.5,1.05,21.85,221.5,236.01,183.71
2018,10,2,9,30,59.0,244.0,1.2,22.3,278.0,301.09,233.2
2018,10,2,9,45,227.5,234.0,1.35,22.8,377.0,441.45,342.07
2018,10,2,10,0,396.0,224.0,1.5,23.3,476.0,580.57,445.23
2018,10,2,10,15,348.0,261.0,1.55,23.6,489.5,577.38,439.41
2018,10,2,10,30,300.0,298.0,1.6,23.9,503.0,580.45,438.99
2018,10,2,10,45,300.0,303.5,1.65,24.2,513.5,587.46,443.17
2018,10,2,11,0,300.0,309.0,1.7,24.5,524.0,593.23,446.48
2018,10,2,11,15,264.5,321.5,1.75,24.65,513.0,574.74,431.98
2018,10,2,11,30,229.0,334.0,1.8,24.8,502.0,547.08,411.3
2018,10,2,11,45,170.0,317.0,1.8,25.0,442.0,475.54,358.6
2018,10,2,12,0,111.0,300.0,1.8,25.2,382.0,404.6,305.72
2018,10,2,12,15,144.5,277.0,1.8,25.3,383.5,405.27,307.76
2018,10,2,12,30,178.0,254.0,1.8,25.4,385.0,404.7,308.46
2018,10,2,12,45,343.0,252.0,1.75,25.45,499.0,533.28,405.07
2018,10,2,13,0,508.0,250.0,1.7,25.5,613.0,652.66,490.48
2018,10,2,13,15,445.5,262.0,1.7,25.45,574.0,601.99,452.78
2018,10,2,13,30,383.0,274.0,1.7,25.4,535.0,549.45,414.79
2018,10,2,13,45,417.0,248.5,1.7,25.35,522.5,534.92,405.55
2018,10,2,14,0,451.0,223.0,1.7,25.3,510.0,513.15,390.56
2018,10,2,14,15,353.0,233.0,1.7,25.1,450.5,441.66,337.24
2018,10,2,14,30,255.0,243.0,1.7,24.9,391.0,380.19,290.88
2018,10,2,14,45,277.0,225.0,1.65,24.75,375.5,360.11,275.95
2018,10,2,15,0,299.0,207.0,1.6,24.6,360.0,337.57,258.35
2018,10,2,15,15,281.5,184.5,1.6,24.6,318.5,292.11,222.85
2018,10,2,15,30,264.0,162.0,1.6,24.6,277.0,248.19,188.01
2018,10,2,15,45,177.0,149.0,1.65,23.95,222.5,194.24,146.71
2018,10,2,16,0,90.0,136.0,1.7,23.3,168.0,149.19,112.94
2018,10,2,16,15,139.5,112.5,1.65,22.85,153.0,130.74,95.9
2018,10,2,16,30,189.0,89.0,1.6,22.4,138.0,105.27,72.76
2018,10,2,16,45,277.0,69.5,1.55,21.95,123.5,79.99,49.72
2018,10,2,17,0,365.0,50.0,1.5,21.5,109.0,47.02,27.42
2018,10,2,17,15,235.5,37.0,1.45,20.95,70.0,28.37,17.8
2018,10,2,17,30,106.0,24.0,1.4,20.4,31.0,18.84,2.27
2018,10,2,17,45,53.0,12.0,1.35,19.9,15.5,11.8,0.0
2018,10,2,18,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,6,15,0.0,5.0,0.85,17.0,5.0,4.91,0.0
2018,10,3,6,30,0.0,10.0,0.9,17.1,10.0,9.64,0.0
2018,10,3,6,45,0.0,22.0,0.95,17.2,22.0,21.23,11.3
2018,10,3,7,0,0.0,34.0,1.0,17.3,34.0,32.83,21.61
2018,10,3,7,15,8.5,56.0,1.05,17.5,58.0,58.89,43.69
2018,10,3,7,30,17.0,78.0,1.1,17.7,82.0,89.46,69.47
2018,10,3,7,45,21.5,87.5,1.1,17.85,94.0,101.65,79.75
2018,10,3,8,0,26.0,97.0,1.1,18.0,106.0,114.41,90.33
2018,10,3,8,15,17.0,99.0,1.15,18.3,105.0,107.58,84.35
2018,10,3,8,30,8.0,101.0,1.2,18.6,104.0,103.99,80.94
2018,10,3,8,45,26.0,137.5,1.2,18.85,150.0,158.96,125.71
2018,10,3,9,0,44.0,174.0,1.2,19.1,196.0,211.84,167.67
2018,10,3,9,15,301.0,166.0,1.25,19.45,338.0,409.98,326.98
2018,10,3,9,30,558.0,158.0,1.3,19.8,480.0,619.9,484.2
2018,10,3,9,45,603.0,157.5,1.35,20.15,523.5,667.69,516.14
2018,10,3,10,0,648.0,157.0,1.4,20.5,567.0,715.09,548.7
2018,10,3,10,15,499.0,221.0,1.45,20.7,544.5,667.04,510.02
2018,10,3,10,30,350.0,285.0,1.5,20.9,522.0,607.47,463.51
2018,10,3,10,45,216.5,261.5,1.5,21.15,409.5,469.66,361.24
2018,10,3,11,0,83.0,238.0,1.5,21.4,297.0,321.33,247.78
2018,10,3,11,15,45.5,206.0,1.55,21.5,238.5,247.21,190.87
2018,10,3,11,30,8.0,174.0,1.6,21.6,180.0,177.11,135.47
2018,10,3,11,45,49.5,242.5,1.65,21.65,279.0,287.0,221.56
2018,10,3,12,0,91.0,311.0,1.7,21.7,378.0,392.11,300.81
2018,10,3,12,15,338.5,262.5,1.75,21.7,510.0,556.06,427.53
2018,10,3,12,30,586.0,214.0,1.8,21.7,642.0,706.65,538.66
2018,10,3,12,45,400.0,258.5,1.8,21.7,548.5,589.42,450.24
2018,10,3,13,0,214.0,303.0,1.8,21.7,455.0,470.92,360.77
2018,10,3,13,15,158.0,290.0,1.85,21.65,400.5,408.93,314.87
2018,10,3,13,30,102.0,277.0,1.9,21.6,346.0,349.89,270.03
2018,10,3,13,45,238.0,260.5,1.9,21.5,413.0,422.31,327.8
2018,10,3,14,0,374.0,244.0,1.9,21.4,480.0,480.57,372.79
2018,10,3,14,15,575.0,171.0,1.9,21.35,512.0,514.24,399.76
2018,10,3,14,30,776.0,98.0,1.9,21.3,544.0,525.44,408.61
2018,10,3,14,45,773.0,90.5,1.9,21.2,509.0,479.92,372.39
2018,10,3,15,0,770.0,83.0,1.9,21.1,474.0,432.99,334.28
2018,10,3,15,15,746.5,80.5,1.9,21.1,431.5,381.48,291.37
2018,10,3,15,30,723.0,78.0,1.9,21.1,389.0,330.95,248.13
2018,10,3,15,45,674.5,76.0,1.85,20.75,339.5,273.27,199.23
2018,10,3,16,0,626.0,74.0,1.8,20.4,290.0,221.06,154.43
2018,10,3,16,15,427.0,80.5,1.7,20.1,217.5,152.81,103.26
2018,10,3,16,30,228.0,87.0,1.6,19.8,145.0,107.74,73.83
2018,10,3,16,45,169.0,70.5,1.55,19.5,108.0,73.66,49.19
2018,10,3,17,0,110.0,54.0,1.5,19.2,71.0,46.43,31.16
2018,10,3,17,15,142.0,38.0,1.4,18.85,51.5,31.27,20.16
2018,10,3,17,30,174.0,22.0,1.3,18.5,32.0,17.29,0.0
2018,10,3,17,45,87.0,11.0,1.2,18.15,16.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,6,15,9.0,5.5,1.8,14.9,6.0,7.31,0.0
2018,10,4,6,30,18.0,11.0,1.9,15.0,12.0,16.76,0.0
2018,10,4,6,45,14.5,30.0,2.0,15.15,31.5,36.02,22.78
2018,10,4,7,0,11.0,49.0,2.1,15.3,51.0,53.67,38.89
2018,10,4,7,15,20.0,63.5,2.15,15.4,68.0,75.3,57.69
2018,10,4,7,30,29.0,78.0,2.2,15.5,85.0,95.23,74.97
2018,10,4,7,45,14.5,73.0,2.3,15.65,76.5,78.96,61.45
2018,10,4,8,0,0.0,68.0,2.4,15.8,68.0,65.74,50.12
2018,10,4,8,15,0.0,70.0,2.45,15.95,70.0,67.67,51.62
2018,10,4,8,30,0.0,72.0,2.5,16.1,72.0,69.61,53.07
2018,10,4,8,45,0.5,70.5,2.6,16.3,71.0,68.5,51.96
2018,10,4,9,0,1.0,69.0,2.7,16.5,70.0,67.42,50.89
2018,10,4,9,15,3.5,116.0,2.8,16.75,118.0,115.86,90.72
2018,10,4,9,30,6.0,163.0,2.9,17.0,166.0,165.72,130.92
2018,10,4,9,45,29.0,209.5,2.95,17.2,227.5,239.15,189.95
2018,10,4,10,0,52.0,256.0,3.0,17.4,289.0,308.25,244.28
2018,10,4,10,15,62.5,276.5,3.05,17.55,317.5,338.97,267.72
2018,10,4,10,30,73.0,297.0,3.1,17.7,346.0,369.67,291.06
2018,10,4,10,45,59.0,295.0,3.15,17.8,335.5,354.84,278.68
2018,10,4,11,0,45.0,293.0,3.2,17.9,325.0,339.77,266.31
2018,10,4,11,15,49.5,301.5,3.2,18.0,337.0,351.62,275.29
2018,10,4,11,30,54.0,310.0,3.2,18.1,349.0,363.22,284.0
2018,10,4,11,45,52.5,308.5,3.2,18.2,346.5,358.83,280.34
2018,10,4,12,0,51.0,307.0,3.2,18.3,344.0,354.32,276.69
2018,10,4,12,15,120.5,323.5,3.15,18.35,411.0,433.4,338.93
2018,10,4,12,30,190.0,340.0,3.1,18.4,478.0,502.57,392.19
2018,10,4,12,45,249.0,324.0,3.1,18.5,501.5,531.81,415.14
2018,10,4,13,0,308.0,308.0,3.1,18.6,525.0,551.53,431.05
2018,10,4,13,15,387.5,271.5,3.05,18.7,537.0,561.35,440.11
2018,10,4,13,30,467.0,235.0,3.0,18.8,549.0,569.95,447.85
2018,10,4,13,45,308.0,254.0,3.0,18.9,457.5,461.33,363.17
2018,10,4,14,0,149.0,273.0,3.0,19.0,366.0,364.25,286.35
2018,10,4,14,15,140.0,260.0,3.0,19.0,344.0,338.39,266.7
2018,10,4,14,30,131.0,247.0,3.0,19.0,322.0,313.01,246.97
2018,10,4,14,45,163.0,230.5,3.0,19.0,317.0,305.21,241.11
2018,10,4,15,0,195.0,214.0,3.0,19.0,312.0,294.21,232.13
2018,10,4,15,15,282.0,181.0,3.0,19.0,308.5,286.61,224.81
2018,10,4,15,30,369.0,148.0,3.0,19.0,305.0,269.4,208.2
2018,10,4,15,45,537.0,107.0,2.95,18.65,305.5,259.52,193.81
2018,10,4,16,0,705.0,66.0,2.9,18.3,306.0,231.32,161.54
2018,10,4,16,15,676.0,59.5,2.75,17.85,260.0,179.11,115.67
2018,10,4,16,30,647.0,53.0,2.6,17.4,214.0,129.6,74.57
2018,10,4,16,45,573.5,47.0,2.45,16.95,165.5,78.27,39.21
2018,10,4,17,0,500.0,41.0,2.3,16.5,117.0,37.06,20.66
2018,10,4,17,15,357.5,31.5,2.15,15.95,75.5,24.36,14.43
2018,10,4,17,30,215.0,22.0,2.0,15.4,34.0,18.15,0.0
2018,10,4,17,45,107.5,11.0,1.9,14.8,17.0,10.81,0.0
2018,10,4,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,6,15,63.5,10.5,1.4,11.8,14.0,23.69,0.0
2018,10,5,6,30,127.0,21.0,1.4,12.4,28.0,64.69,0.0
2018,10,5,6,45,261.5,33.0,1.4,12.95,67.0,134.12,94.89
2018,10,5,7,0,396.0,45.0,1.4,13.5,106.0,210.38,161.97
2018,10,5,7,15,435.0,55.5,1.35,13.95,145.0,258.64,205.76
2018,10,5,7,30,474.0,66.0,1.3,14.4,184.0,309.98,250.64
2018,10,5,7,45,566.5,68.5,1.3,14.85,240.0,382.39,310.88
2018,10,5,8,0,659.0,71.0,1.3,15.3,296.0,461.63,374.47
2018,10,5,8,15,614.0,90.0,1.25,16.05,323.5,483.94,390.66
2018,10,5,8,30,569.0,109.0,1.2,16.8,351.0,500.45,401.66
2018,10,5,8,45,572.0,121.0,1.2,17.6,386.5,536.29,427.19
2018,10,5,9,0,575.0,133.0,1.2,18.4,422.0,570.45,450.47
2018,10,5,9,15,712.0,106.5,1.15,19.0,492.5,658.58,514.08
2018,10,5,9,30,849.0,80.0,1.1,19.6,563.0,744.46,570.7
2018,10,5,9,45,859.5,82.0,1.05,20.2,595.5,774.12,586.96
2018,10,5,10,0,870.0,84.0,1.0,20.8,628.0,801.19,601.82
2018,10,5,10,15,876.0,86.0,0.9,21.2,653.5,821.75,611.86
2018,10,5,10,30,882.0,88.0,0.8,21.6,679.0,839.23,619.75
2018,10,5,10,45,791.0,126.5,0.75,22.0,668.0,816.75,602.24
2018,10,5,11,0,700.0,165.0,0.7,22.4,657.0,787.22,580.78
2018,10,5,11,15,515.0,231.5,0.7,22.5,596.5,696.99,517.0
2018,10,5,11,30,330.0,298.0,0.7,22.6,536.0,600.02,446.51
2018,10,5,11,45,575.0,212.0,0.65,22.7,629.5,721.46,535.62
2018,10,5,12,0,820.0,126.0,0.6,22.8,723.0,824.24,602.85
2018,10,5,12,15,836.0,118.0,0.8,22.95,723.5,816.09,599.11
2018,10,5,12,30,852.0,110.0,1.0,23.1,724.0,801.02,592.08
2018,10,5,12,45,804.5,127.5,1.15,23.25,699.5,766.55,571.11
2018,10,5,13,0,757.0,145.0,1.3,23.4,675.0,728.94,547.69
2018,10,5,13,15,816.5,116.0,1.45,23.3,673.5,718.1,542.8
2018,10,5,13,30,876.0,87.0,1.6,23.2,672.0,700.78,533.01
2018,10,5,13,45,867.0,85.5,1.8,23.1,645.0,662.35,507.95
2018,10,5,14,0,858.0,84.0,2.0,23.0,618.0,621.98,479.57
2018,10,5,14,15,843.0,83.0,2.1,22.75,584.0,576.89,446.44
2018,10,5,14,30,828.0,82.0,2.2,22.5,550.0,530.79,411.47
2018,10,5,14,45,804.5,81.0,2.35,22.3,509.0,479.41,371.44
2018,10,5,15,0,781.0,80.0,2.5,22.1,468.0,428.37,330.3
2018,10,5,15,15,767.5,75.0,2.5,22.1,427.5,377.99,287.8
2018,10,5,15,30,754.0,70.0,2.5,22.1,387.0,327.6,244.09
2018,10,5,15,45,717.0,67.0,2.5,21.3,339.5,272.54,196.93
2018,10,5,16,0,680.0,64.0,2.5,20.5,292.0,220.48,151.74
2018,10,5,16,15,614.0,60.5,2.55,20.0,241.0,164.31,104.91
2018,10,5,16,30,548.0,57.0,2.6,19.5,190.0,116.47,67.47
2018,10,5,16,45,500.0,48.5,2.6,18.95,148.0,72.37,37.16
2018,10,5,17,0,452.0,40.0,2.6,18.4,106.0,33.63,23.25
2018,10,5,17,15,322.5,30.5,2.6,17.9,68.0,23.72,13.44
2018,10,5,17,30,193.0,21.0,2.6,17.4,30.0,17.46,0.0
2018,10,5,17,45,96.5,10.5,2.6,16.9,15.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,6,15,138.0,10.0,1.8,13.45,17.5,38.65,0.0
2018,10,6,6,30,276.0,20.0,2.0,14.0,35.0,101.69,0.0
2018,10,6,6,45,413.0,28.0,2.15,14.55,77.0,175.64,122.01
2018,10,6,7,0,550.0,36.0,2.3,15.1,119.0,252.86,192.7
2018,10,6,7,15,622.5,41.0,2.35,15.7,168.0,316.59,249.96
2018,10,6,7,30,695.0,46.0,2.4,16.3,217.0,386.15,310.28
2018,10,6,7,45,742.0,49.0,2.45,16.9,267.5,445.73,360.85
2018,10,6,8,0,789.0,52.0,2.5,17.5,318.0,507.78,411.41
2018,10,6,8,15,818.5,54.5,2.6,18.1,366.5,557.06,450.6
2018,10,6,8,30,848.0,57.0,2.7,18.7,415.0,610.08,491.18
2018,10,6,8,45,869.0,59.0,2.85,19.35,459.5,656.59,524.77
2018,10,6,9,0,890.0,61.0,3.0,20.0,504.0,701.93,555.93
2018,10,6,9,15,900.5,64.0,3.0,20.35,543.0,739.23,580.67
2018,10,6,9,30,911.0,67.0,3.0,20.7,582.0,774.12,603.38
2018,10,6,9,45,917.5,70.5,3.0,21.1,615.0,803.81,622.04
2018,10,6,10,0,924.0,74.0,3.0,21.5,648.0,830.5,638.47
2018,10,6,10,15,932.0,74.5,3.05,21.75,674.5,851.85,651.8
2018,10,6,10,30,940.0,75.0,3.1,22.0,701.0,869.99,662.98
2018,10,6,10,45,944.5,75.5,3.1,22.25,720.0,881.84,669.58
2018,10,6,11,0,949.0,76.0,3.1,22.5,739.0,890.17,673.92
2018,10,6,11,15,952.0,77.0,3.15,22.7,751.0,894.21,675.93
2018,10,6,11,30,955.0,78.0,3.2,22.9,763.0,894.6,675.62
2018,10,6,11,45,955.5,77.0,3.25,23.05,765.5,887.05,670.17
2018,10,6,12,0,956.0,76.0,3.3,23.2,768.0,875.91,662.43
2018,10,6,12,15,954.5,76.0,3.4,23.35,763.5,860.67,652.3
2018,10,6,12,30,953.0,76.0,3.5,23.5,759.0,841.99,639.85
2018,10,6,12,45,949.0,76.0,3.55,23.65,746.5,818.01,623.49
2018,10,6,13,0,945.0,76.0,3.6,23.8,734.0,790.9,604.98
2018,10,6,13,15,939.0,75.5,3.65,23.8,713.5,758.83,583.25
2018,10,6,13,30,933.0,75.0,3.7,23.8,693.0,724.05,559.48
2018,10,6,13,45,924.5,73.5,3.75,23.85,665.0,684.06,531.48
2018,10,6,14,0,916.0,72.0,3.8,23.9,637.0,641.93,499.68
2018,10,6,14,15,904.0,71.0,3.85,23.85,603.0,596.37,464.71
2018,10,6,14,30,892.0,70.0,3.9,23.8,569.0,549.39,427.74
2018,10,6,14,45,876.0,68.0,3.9,23.7,529.0,498.29,386.59
2018,10,6,15,0,860.0,66.0,3.9,23.6,489.0,446.67,343.84
2018,10,6,15,15,838.0,63.5,3.9,23.6,444.5,391.97,297.42
2018,10,6,15,30,816.0,61.0,3.9,23.6,400.0,337.9,250.34
2018,10,6,15,45,785.5,58.0,3.75,23.15,352.0,280.34,200.17
2018,10,6,16,0,755.0,55.0,3.6,22.7,304.0,226.26,152.48
2018,10,6,16,15,708.0,51.5,3.35,22.0,254.5,171.29,105.8
2018,10,6,16,30,661.0,48.0,3.1,21.3,205.0,120.98,65.97
2018,10,6,16,45,581.0,42.5,2.85,20.6,156.5,71.72,34.27
2018,10,6,17,0,501.0,37.0,2.6,19.9,108.0,29.15,19.19
2018,10,6,17,15,353.5,28.0,2.6,19.3,68.0,21.62,11.27
2018,10,6,17,30,206.0,19.0,2.6,18.7,28.0,15.7,0.0
2018,10,6,17,45,103.0,9.5,2.6,18.05,14.0,9.34,0.0
2018,10,6,18,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,7,6,15,140.0,10.0,3.45,15.35,17.0,38.83,0.0
2018,10,7,6,30,280.0,20.0,3.6,15.7,34.0,101.5,0.0
2018,10,7,6,45,403.5,28.0,3.75,16.05,74.0,171.94,117.49
2018,10,7,7,0,527.0,36.0,3.9,16.4,114.0,243.28,184.68
2018,10,7,7,15,609.5,41.0,4.05,16.8,164.0,309.83,244.56
2018,10,7,7,30,692.0,46.0,4.2,17.2,214.0,383.17,308.71
2018,10,7,7,45,736.0,50.0,4.35,17.6,264.0,442.1,359.91
2018,10,7,8,0,780.0,54.0,4.5,18.0,314.0,503.26,411.18
2018,10,7,8,15,809.5,56.5,4.55,18.45,362.0,552.06,450.96
2018,10,7,8,30,839.0,59.0,4.6,18.9,410.0,604.55,492.2
2018,10,7,8,45,859.5,61.5,4.65,19.3,454.5,650.85,526.88
2018,10,7,9,0,880.0,64.0,4.7,19.7,499.0,695.96,558.81
2018,10,7,9,15,895.0,65.5,4.7,20.1,538.5,734.36,585.0
2018,10,7,9,30,910.0,67.0,4.7,20.5,578.0,770.64,609.3
2018,10,7,9,45,921.0,68.5,4.7,20.95,611.5,801.42,629.19
2018,10,7,10,0,932.0,70.0,4.7,21.4,645.0,829.4,646.92
2018,10,7,10,15,939.5,70.5,4.65,21.75,671.5,850.4,659.5
2018,10,7,10,30,947.0,71.0,4.6,22.1,698.0,868.14,669.79
2018,10,7,10,45,951.5,71.5,4.6,22.5,716.5,879.98,676.17
2018,10,7,11,0,956.0,72.0,4.6,22.9,735.0,888.29,680.2
2018,10,7,11,15,958.0,72.5,4.55,23.2,746.5,890.88,680.29
2018,10,7,11,30,960.0,73.0,4.5,23.5,758.0,889.82,678.02
2018,10,7,11,45,960.0,73.5,4.45,23.85,761.0,883.43,672.14
2018,10,7,12,0,960.0,74.0,4.4,24.2,764.0,873.43,664.02
2018,10,7,12,15,956.5,74.5,4.4,24.4,758.5,857.02,652.21
2018,10,7,12,30,953.0,75.0,4.4,24.6,753.0,837.21,638.16
2018,10,7,12,45,947.0,76.0,4.35,24.8,740.0,812.74,620.73
2018,10,7,13,0,941.0,77.0,4.3,25.0,727.0,785.21,601.23
2018,10,7,13,15,935.5,75.5,4.35,25.1,706.5,752.53,578.66
2018,10,7,13,30,930.0,74.0,4.4,25.2,686.0,717.14,554.06
2018,10,7,13,45,922.0,72.5,4.4,25.25,658.0,677.59,525.86
2018,10,7,14,0,914.0,71.0,4.4,25.3,630.0,635.87,494.07
2018,10,7,14,15,902.0,69.5,4.35,25.25,596.0,589.91,458.47
2018,10,7,14,30,890.0,68.0,4.3,25.2,562.0,542.55,420.96
2018,10,7,14,45,874.0,66.0,4.25,25.15,522.0,491.61,379.74
2018,10,7,15,0,858.0,64.0,4.2,25.1,482.0,440.16,337.0
2018,10,7,15,15,836.0,62.0,4.2,25.1,437.5,386.15,291.16
2018,10,7,15,30,814.0,60.0,4.2,25.1,393.0,332.78,244.71
2018,10,7,15,45,781.5,57.0,3.85,24.6,345.0,274.91,194.47
2018,10,7,16,0,749.0,54.0,3.5,24.1,297.0,220.73,147.02
2018,10,7,16,15,699.5,50.5,3.2,23.3,247.5,165.89,100.99
2018,10,7,16,30,650.0,47.0,2.9,22.5,198.0,115.99,62.16
2018,10,7,16,45,561.5,41.0,2.6,21.7,149.0,66.74,31.38
2018,10,7,17,0,473.0,35.0,2.3,20.9,100.0,25.67,16.09
2018,10,7,17,15,339.0,26.0,2.25,20.3,62.5,19.98,9.46
2018,10,7,17,30,205.0,17.0,2.2,19.7,25.0,16.71,0.0
2018,10,7,17,45,102.5,8.5,2.1,19.1,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.0,2.95,17.25,15.0,34.32,0.0
2018,10,8,6,30,248.0,18.0,3.1,17.7,30.0,90.34,0.0
2018,10,8,6,45,383.0,26.0,3.3,18.2,69.5,162.62,108.28
2018,10,8,7,0,518.0,34.0,3.5,18.7,109.0,236.79,177.47
2018,10,8,7,15,602.5,38.5,3.65,19.1,158.5,302.75,236.3
2018,10,8,7,30,687.0,43.0,3.8,19.5,208.0,375.75,299.56
2018,10,8,7,45,731.0,47.0,3.9,19.95,257.5,434.23,349.74
2018,10,8,8,0,775.0,51.0,4.0,20.4,307.0,494.97,399.93
2018,10,8,8,15,803.5,53.5,4.05,20.85,354.0,542.8,438.49
2018,10,8,8,30,832.0,56.0,4.1,21.3,401.0,594.3,478.47
2018,10,8,8,45,852.0,58.0,4.15,21.7,444.5,639.31,511.77
2018,10,8,9,0,872.0,60.0,4.2,22.1,488.0,683.13,542.32
2018,10,8,9,15,886.0,62.0,4.2,22.45,526.5,721.06,567.98
2018,10,8,9,30,900.0,64.0,4.2,22.8,565.0,756.84,591.76
2018,10,8,9,45,910.5,65.0,4.2,23.2,598.0,786.33,610.63
2018,10,8,10,0,921.0,66.0,4.2,23.6,631.0,813.05,627.42
2018,10,8,10,15,928.5,67.0,4.15,23.9,657.0,834.36,640.36
2018,10,8,10,30,936.0,68.0,4.1,24.2,683.0,852.47,651.05
2018,10,8,10,45,940.0,68.5,4.05,24.55,701.5,863.73,656.89
2018,10,8,11,0,944.0,69.0,4.0,24.9,720.0,871.5,660.44
2018,10,8,11,15,946.5,70.0,3.95,25.1,731.5,875.0,661.56
2018,10,8,11,30,949.0,71.0,3.9,25.3,743.0,874.89,660.35
2018,10,8,11,45,949.5,70.5,3.8,25.55,746.0,867.84,654.15
2018,10,8,12,0,950.0,70.0,3.7,25.8,749.0,857.22,645.69
2018,10,8,12,15,947.0,71.0,3.65,25.95,744.0,841.89,634.65
2018,10,8,12,30,944.0,72.0,3.6,26.1,739.0,823.18,621.42
2018,10,8,12,45,939.0,72.5,3.55,26.25,726.5,799.12,604.59
2018,10,8,13,0,934.0,73.0,3.5,26.4,714.0,772.02,585.71
2018,10,8,13,15,928.5,72.5,3.4,26.4,694.0,740.6,563.96
2018,10,8,13,30,923.0,72.0,3.3,26.4,674.0,706.48,540.27
2018,10,8,13,45,914.5,70.5,3.25,26.4,646.5,666.86,512.19
2018,10,8,14,0,906.0,69.0,3.2,26.4,619.0,625.14,480.79
2018,10,8,14,15,894.0,68.0,3.15,26.3,585.5,580.05,446.37
2018,10,8,14,30,882.0,67.0,3.1,26.2,552.0,533.59,410.04
2018,10,8,14,45,866.0,65.5,3.05,26.1,512.5,483.58,370.05
2018,10,8,15,0,850.0,64.0,3.0,26.0,473.0,433.07,328.53
2018,10,8,15,15,827.5,61.5,3.0,26.0,429.0,378.86,283.04
2018,10,8,15,30,805.0,59.0,3.0,26.0,385.0,325.37,236.99
2018,10,8,15,45,773.0,56.0,2.75,25.4,337.5,268.28,187.88
2018,10,8,16,0,741.0,53.0,2.5,24.8,290.0,214.84,141.49
2018,10,8,16,15,692.0,49.5,2.3,23.9,241.0,160.75,96.55
2018,10,8,16,30,643.0,46.0,2.1,23.0,192.0,111.55,58.82
2018,10,8,16,45,563.5,40.0,1.9,22.1,145.0,63.58,29.42
2018,10,8,17,0,484.0,34.0,1.7,21.2,98.0,25.05,15.47
2018,10,8,17,15,337.5,25.0,1.75,20.6,60.5,19.31,8.31
2018,10,8,17,30,191.0,16.0,1.8,20.0,23.0,15.73,0.0
2018,10,8,17,45,95.5,8.0,1.85,19.35,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
