Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,6,15,106.0,9.0,1.35,14.0,13.5,8.85,0.0
2018,10,9,6,30,212.0,18.0,1.5,14.5,27.0,71.44,0.0
2018,10,9,6,45,350.0,26.5,1.65,15.0,65.5,152.43,100.65
2018,10,9,7,0,488.0,35.0,1.8,15.5,104.0,228.88,172.51
2018,10,9,7,15,570.5,41.0,1.85,16.1,152.5,291.12,228.14
2018,10,9,7,30,653.0,47.0,1.9,16.7,201.0,363.25,290.18
2018,10,9,7,45,700.0,50.5,1.95,17.3,249.5,421.01,339.23
2018,10,9,8,0,747.0,54.0,2.0,17.9,298.0,481.3,388.4
2018,10,9,8,15,779.0,57.0,1.9,18.6,345.5,534.26,429.36
2018,10,9,8,30,811.0,60.0,1.8,19.3,393.0,583.7,466.06
2018,10,9,8,45,833.5,62.0,1.7,20.0,437.0,629.44,498.16
2018,10,9,9,0,856.0,64.0,1.6,20.7,481.0,674.22,526.96
2018,10,9,9,15,872.0,66.0,1.5,21.25,520.0,712.98,550.9
2018,10,9,9,30,888.0,68.0,1.4,21.8,559.0,749.74,572.84
2018,10,9,9,45,887.0,73.0,1.3,22.4,588.5,774.53,585.91
2018,10,9,10,0,886.0,78.0,1.2,23.0,618.0,796.07,596.61
2018,10,9,10,15,901.5,77.0,1.15,23.5,646.5,820.86,610.18
2018,10,9,10,30,917.0,76.0,1.1,24.0,675.0,842.77,621.65
2018,10,9,10,45,838.5,109.0,1.0,24.45,669.0,826.24,607.27
2018,10,9,11,0,760.0,142.0,0.9,24.9,663.0,802.47,588.78
2018,10,9,11,15,741.0,153.5,1.0,25.1,668.0,798.55,587.01
2018,10,9,11,30,722.0,165.0,1.1,25.3,673.0,791.54,582.97
2018,10,9,11,45,757.5,150.0,1.15,25.45,685.5,798.29,587.64
2018,10,9,12,0,793.0,135.0,1.2,25.6,698.0,799.46,588.56
2018,10,9,12,15,719.0,164.0,1.45,25.55,672.0,760.42,565.37
2018,10,9,12,30,645.0,193.0,1.7,25.5,646.0,717.92,537.72
2018,10,9,12,45,723.5,160.0,2.0,25.45,659.5,727.78,548.85
2018,10,9,13,0,802.0,127.0,2.3,25.4,673.0,730.15,553.16
2018,10,9,13,15,802.5,121.5,2.5,25.15,654.5,700.75,534.71
2018,10,9,13,30,803.0,116.0,2.7,24.9,636.0,668.75,513.22
2018,10,9,13,45,790.5,115.0,2.95,24.65,609.0,630.5,486.47
2018,10,9,14,0,778.0,114.0,3.2,24.4,582.0,590.79,457.77
2018,10,9,14,15,816.0,95.5,3.3,24.05,562.0,560.72,435.59
2018,10,9,14,30,854.0,77.0,3.4,23.7,542.0,525.43,408.33
2018,10,9,14,45,836.5,75.0,3.45,23.3,502.5,475.08,368.15
2018,10,9,15,0,819.0,73.0,3.5,22.9,463.0,424.5,326.54
2018,10,9,15,15,794.5,70.5,3.5,22.9,419.0,370.8,280.8
2018,10,9,15,30,770.0,68.0,3.5,22.9,375.0,318.12,234.84
2018,10,9,15,45,689.5,70.5,3.5,21.85,319.5,254.96,182.2
2018,10,9,16,0,609.0,73.0,3.5,20.8,264.0,200.51,136.88
2018,10,9,16,15,491.0,71.0,3.4,20.2,208.0,143.85,92.61
2018,10,9,16,30,373.0,69.0,3.3,19.6,152.0,99.35,61.13
2018,10,9,16,45,265.5,57.0,3.15,18.95,108.5,59.8,36.09
2018,10,9,17,0,158.0,45.0,3.0,18.3,65.0,36.73,25.47
2018,10,9,17,15,89.5,27.5,2.95,17.65,38.0,22.93,10.03
2018,10,9,17,30,21.0,10.0,2.9,17.0,11.0,9.83,0.0
2018,10,9,17,45,10.5,5.0,2.8,16.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.5,1.0,12.15,2.5,0.0,0.0
2018,10,10,6,30,4.0,5.0,1.1,12.6,5.0,5.92,0.0
2018,10,10,6,45,2.0,11.0,1.2,13.1,11.0,11.21,2.67
2018,10,10,7,0,0.0,17.0,1.3,13.6,17.0,16.39,8.0
2018,10,10,7,15,0.0,26.5,1.35,14.15,26.5,25.57,16.02
2018,10,10,7,30,0.0,36.0,1.4,14.7,36.0,34.75,23.99
2018,10,10,7,45,0.0,47.0,1.45,15.25,47.0,45.4,33.07
2018,10,10,8,0,0.0,58.0,1.5,15.8,58.0,56.05,42.0
2018,10,10,8,15,0.0,73.0,1.45,16.45,73.0,70.7,54.11
2018,10,10,8,30,0.0,88.0,1.4,17.1,88.0,85.73,66.32
2018,10,10,8,45,0.0,100.0,1.35,17.7,100.0,97.7,75.82
2018,10,10,9,0,0.0,112.0,1.3,18.3,112.0,109.66,85.18
2018,10,10,9,15,0.5,124.0,1.25,18.85,124.5,122.0,94.75
2018,10,10,9,30,1.0,136.0,1.2,19.4,137.0,134.36,104.21
2018,10,10,9,45,3.0,160.0,1.1,19.9,162.0,160.24,124.36
2018,10,10,10,0,5.0,184.0,1.0,20.4,187.0,186.24,144.22
2018,10,10,10,15,17.0,216.5,0.95,20.75,227.5,229.25,177.39
2018,10,10,10,30,29.0,249.0,0.9,21.1,268.0,280.73,216.22
2018,10,10,10,45,69.0,280.0,0.9,21.45,326.5,346.67,266.05
2018,10,10,11,0,109.0,311.0,0.9,21.8,385.0,412.77,314.62
2018,10,10,11,15,365.5,252.0,0.85,22.0,506.5,577.17,438.55
2018,10,10,11,30,622.0,193.0,0.8,22.2,628.0,735.69,550.4
2018,10,10,11,45,764.0,141.5,0.75,22.4,678.5,789.1,583.82
2018,10,10,12,0,906.0,90.0,0.7,22.6,729.0,836.05,612.65
2018,10,10,12,15,903.5,90.5,0.75,22.65,724.0,820.97,602.95
2018,10,10,12,30,901.0,91.0,0.8,22.7,719.0,802.66,592.0
2018,10,10,12,45,896.0,91.0,0.8,22.75,706.5,778.8,576.65
2018,10,10,13,0,891.0,91.0,0.8,22.8,694.0,752.05,559.43
2018,10,10,13,15,884.5,90.5,0.95,22.75,674.0,720.98,541.35
2018,10,10,13,30,878.0,90.0,1.1,22.7,654.0,687.42,521.05
2018,10,10,13,45,868.5,88.5,1.25,22.6,627.0,648.6,494.86
2018,10,10,14,0,859.0,87.0,1.4,22.5,600.0,607.89,466.3
2018,10,10,14,15,845.0,85.5,1.5,22.3,566.0,563.4,433.7
2018,10,10,14,30,831.0,84.0,1.6,22.1,532.0,517.07,398.61
2018,10,10,14,45,812.5,81.5,1.7,21.95,492.5,466.82,359.24
2018,10,10,15,0,794.0,79.0,1.8,21.8,453.0,416.47,318.4
2018,10,10,15,15,768.0,76.0,1.8,21.8,409.0,363.01,273.53
2018,10,10,15,30,742.0,73.0,1.8,21.8,365.0,310.8,228.55
2018,10,10,15,45,705.0,69.0,1.95,21.1,318.0,256.19,181.92
2018,10,10,16,0,668.0,65.0,2.1,20.4,271.0,203.06,136.21
2018,10,10,16,15,574.0,62.5,2.1,19.7,217.5,146.98,91.51
2018,10,10,16,30,480.0,60.0,2.1,19.0,164.0,100.98,58.24
2018,10,10,16,45,310.5,51.0,2.1,18.3,111.5,55.52,31.81
2018,10,10,17,0,141.0,42.0,2.1,17.6,59.0,34.41,23.45
2018,10,10,17,15,93.5,26.5,2.1,16.95,35.5,22.11,8.1
2018,10,10,17,30,46.0,11.0,2.1,16.3,12.0,10.81,0.0
2018,10,10,17,45,23.0,5.5,2.05,15.65,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,6,15,5.0,5.5,0.6,11.85,5.5,0.0,0.0
2018,10,11,6,30,10.0,11.0,0.7,12.3,11.0,13.31,0.0
2018,10,11,6,45,8.0,26.5,0.75,12.7,27.0,31.11,16.82
2018,10,11,7,0,6.0,42.0,0.8,13.1,43.0,44.86,31.49
2018,10,11,7,15,27.0,62.0,0.85,13.65,68.0,77.83,59.75
2018,10,11,7,30,48.0,82.0,0.9,14.2,93.0,109.94,87.26
2018,10,11,7,45,58.5,103.0,0.95,14.75,119.5,139.73,112.45
2018,10,11,8,0,69.0,124.0,1.0,15.3,146.0,170.18,137.66
2018,10,11,8,15,84.5,145.0,1.0,15.85,176.0,204.17,165.22
2018,10,11,8,30,100.0,166.0,1.0,16.4,206.0,246.34,198.65
2018,10,11,8,45,176.5,179.5,1.0,16.95,260.0,313.73,252.47
2018,10,11,9,0,253.0,193.0,1.0,17.5,314.0,394.18,314.61
2018,10,11,9,15,234.5,214.5,1.0,17.95,334.0,411.43,325.5
2018,10,11,9,30,216.0,236.0,1.0,18.4,354.0,418.06,328.77
2018,10,11,9,45,297.5,233.5,1.0,18.85,406.5,489.84,382.79
2018,10,11,10,0,379.0,231.0,1.0,19.3,459.0,555.51,430.59
2018,10,11,10,15,628.5,160.5,1.0,19.75,557.5,696.26,534.24
2018,10,11,10,30,878.0,90.0,1.0,20.2,656.0,820.49,616.39
2018,10,11,10,45,885.0,91.0,1.05,20.6,675.5,833.91,622.81
2018,10,11,11,0,892.0,92.0,1.1,21.0,695.0,844.06,628.57
2018,10,11,11,15,896.0,92.5,1.05,21.35,706.5,847.83,628.91
2018,10,11,11,30,900.0,93.0,1.0,21.7,718.0,848.18,627.18
2018,10,11,11,45,901.5,92.5,1.0,22.0,721.0,841.96,622.18
2018,10,11,12,0,903.0,92.0,1.0,22.3,724.0,832.34,615.15
2018,10,11,12,15,902.5,91.5,1.0,22.45,720.0,817.75,605.36
2018,10,11,12,30,902.0,91.0,1.0,22.6,716.0,799.9,593.56
2018,10,11,12,45,899.5,90.5,1.0,22.75,704.0,777.36,578.71
2018,10,11,13,0,897.0,90.0,1.0,22.9,692.0,751.81,561.9
2018,10,11,13,15,891.5,88.5,1.1,22.9,672.0,720.22,542.45
2018,10,11,13,30,886.0,87.0,1.2,22.9,652.0,686.09,520.85
2018,10,11,13,45,878.0,85.0,1.25,22.95,625.0,647.47,493.5
2018,10,11,14,0,870.0,83.0,1.3,23.0,598.0,606.83,463.99
2018,10,11,14,15,857.5,81.5,1.4,22.85,564.5,562.39,431.46
2018,10,11,14,30,845.0,80.0,1.5,22.7,531.0,516.75,396.85
2018,10,11,14,45,827.0,77.5,1.6,22.6,491.5,466.2,357.26
2018,10,11,15,0,809.0,75.0,1.7,22.5,452.0,415.48,316.12
2018,10,11,15,15,783.5,71.5,1.7,22.5,407.5,361.11,270.57
2018,10,11,15,30,758.0,68.0,1.7,22.5,363.0,307.91,224.83
2018,10,11,15,45,723.0,64.0,1.8,21.9,316.0,253.19,177.94
2018,10,11,16,0,688.0,60.0,1.9,21.3,269.0,201.26,133.12
2018,10,11,16,15,635.0,54.5,1.85,20.45,221.0,146.58,88.15
2018,10,11,16,30,582.0,49.0,1.8,19.6,173.0,98.73,52.26
2018,10,11,16,45,493.5,42.0,1.8,18.75,127.5,53.72,26.11
2018,10,11,17,0,405.0,35.0,1.8,17.9,82.0,26.87,16.93
2018,10,11,17,15,254.5,23.5,1.85,17.25,48.0,18.72,4.28
2018,10,11,17,30,104.0,12.0,1.9,16.6,14.0,11.8,0.0
2018,10,11,17,45,52.0,6.0,2.0,15.95,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,68.0,8.0,1.75,12.9,10.5,0.0,0.0
2018,10,12,6,30,136.0,16.0,1.9,13.4,21.0,49.36,0.0
2018,10,12,6,45,294.0,27.0,2.05,13.95,59.0,132.66,80.36
2018,10,12,7,0,452.0,38.0,2.2,14.5,97.0,216.46,162.36
2018,10,12,7,15,535.5,44.5,2.25,15.15,144.0,279.77,219.32
2018,10,12,7,30,619.0,51.0,2.3,15.8,191.0,350.24,280.53
2018,10,12,7,45,671.0,56.0,2.35,16.5,240.0,407.61,329.78
2018,10,12,8,0,723.0,61.0,2.4,17.2,289.0,470.64,381.58
2018,10,12,8,15,758.0,64.0,2.35,17.95,336.5,524.02,423.64
2018,10,12,8,30,793.0,67.0,2.3,18.7,384.0,578.02,464.54
2018,10,12,8,45,818.5,70.0,2.25,19.5,429.0,626.06,499.3
2018,10,12,9,0,844.0,73.0,2.2,20.3,474.0,673.29,531.43
2018,10,12,9,15,864.0,74.5,2.15,21.05,514.0,709.27,553.97
2018,10,12,9,30,884.0,76.0,2.1,21.8,554.0,747.77,577.87
2018,10,12,9,45,899.0,76.5,2.05,22.5,588.0,779.24,596.45
2018,10,12,10,0,914.0,77.0,2.0,23.2,622.0,808.18,613.02
2018,10,12,10,15,922.5,78.0,1.95,23.75,648.5,829.72,624.69
2018,10,12,10,30,931.0,79.0,1.9,24.3,675.0,848.09,634.22
2018,10,12,10,45,937.0,79.5,1.85,24.8,694.0,860.54,639.9
2018,10,12,11,0,943.0,80.0,1.8,25.3,713.0,869.54,643.38
2018,10,12,11,15,946.5,80.0,1.8,25.6,724.5,872.38,643.95
2018,10,12,11,30,950.0,80.0,1.8,25.9,736.0,871.63,642.34
2018,10,12,11,45,951.5,80.0,1.8,26.2,739.5,865.63,637.44
2018,10,12,12,0,953.0,80.0,1.8,26.5,743.0,856.05,630.37
2018,10,12,12,15,951.5,80.0,1.85,26.55,738.0,840.54,620.64
2018,10,12,12,30,950.0,80.0,1.9,26.6,733.0,821.61,608.72
2018,10,12,12,45,946.0,80.0,1.95,26.65,720.5,797.49,593.34
2018,10,12,13,0,942.0,80.0,2.0,26.7,708.0,770.27,575.85
2018,10,12,13,15,936.5,79.0,2.1,26.65,687.5,738.0,555.37
2018,10,12,13,30,931.0,78.0,2.2,26.6,667.0,703.02,532.77
2018,10,12,13,45,923.0,76.0,2.25,26.55,639.0,662.91,504.29
2018,10,12,14,0,915.0,74.0,2.3,26.5,611.0,620.66,473.35
2018,10,12,14,15,903.0,72.5,2.3,26.3,576.5,574.79,438.93
2018,10,12,14,30,891.0,71.0,2.3,26.1,542.0,527.55,402.48
2018,10,12,14,45,875.0,68.5,2.3,25.95,502.0,476.31,361.86
2018,10,12,15,0,859.0,66.0,2.3,25.8,462.0,424.6,319.59
2018,10,12,15,15,834.5,63.5,2.3,25.8,417.0,369.55,273.43
2018,10,12,15,30,810.0,61.0,2.3,25.8,372.0,314.25,225.99
2018,10,12,15,45,776.5,57.5,2.15,24.9,324.0,257.84,177.75
2018,10,12,16,0,743.0,54.0,2.0,24.0,276.0,203.99,131.52
2018,10,12,16,15,691.5,49.0,1.95,22.95,226.5,148.85,86.6
2018,10,12,16,30,640.0,44.0,1.9,21.9,177.0,98.92,49.87
2018,10,12,16,45,552.0,37.5,1.8,20.8,130.0,51.74,23.73
2018,10,12,17,0,464.0,31.0,1.7,19.7,83.0,25.56,15.53
2018,10,12,17,15,292.5,21.0,1.75,19.05,48.0,16.53,0.93
2018,10,12,17,30,121.0,11.0,1.8,18.4,13.0,10.81,0.0
2018,10,12,17,45,60.5,5.5,1.85,17.7,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,6,15,84.5,8.0,1.05,12.6,10.5,0.0,0.0
2018,10,13,6,30,169.0,16.0,1.1,13.2,21.0,57.17,0.0
2018,10,13,6,45,329.5,25.5,1.15,13.75,59.0,140.19,80.84
2018,10,13,7,0,490.0,35.0,1.2,14.3,97.0,225.38,167.59
2018,10,13,7,15,571.0,41.0,1.2,14.9,144.5,285.75,222.25
2018,10,13,7,30,652.0,47.0,1.2,15.5,192.0,356.31,283.06
2018,10,13,7,45,701.5,51.0,1.2,16.1,241.0,415.21,332.89
2018,10,13,8,0,751.0,55.0,1.2,16.7,290.0,476.79,382.74
2018,10,13,8,15,783.5,59.0,1.15,17.4,338.0,530.8,424.32
2018,10,13,8,30,816.0,63.0,1.1,18.1,386.0,585.23,464.37
2018,10,13,8,45,838.5,65.5,1.1,18.8,430.0,631.38,497.2
2018,10,13,9,0,861.0,68.0,1.1,19.5,474.0,672.24,524.18
2018,10,13,9,15,876.5,70.5,1.05,20.1,513.0,710.84,548.02
2018,10,13,9,30,892.0,73.0,1.0,20.7,552.0,747.4,569.85
2018,10,13,9,45,902.0,75.0,0.95,21.3,584.5,776.87,586.39
2018,10,13,10,0,912.0,77.0,0.9,21.9,617.0,803.57,600.85
2018,10,13,10,15,919.5,78.0,0.9,22.5,643.0,824.19,611.84
2018,10,13,10,30,927.0,79.0,0.9,23.1,669.0,841.62,620.77
2018,10,13,10,45,932.0,80.5,0.85,23.65,688.0,854.26,625.94
2018,10,13,11,0,937.0,82.0,0.8,24.2,707.0,863.44,628.95
2018,10,13,11,15,940.0,82.0,0.8,24.45,718.0,865.78,629.26
2018,10,13,11,30,943.0,82.0,0.8,24.7,729.0,864.56,627.52
2018,10,13,11,45,943.5,82.5,0.8,24.95,732.0,858.28,622.71
2018,10,13,12,0,944.0,83.0,0.8,25.2,735.0,848.45,615.82
2018,10,13,12,15,943.0,83.0,0.85,25.3,730.5,833.4,606.87
2018,10,13,12,30,942.0,83.0,0.9,25.4,726.0,814.96,595.81
2018,10,13,12,45,939.0,82.0,0.95,25.45,713.0,790.64,581.01
2018,10,13,13,0,936.0,81.0,1.0,25.5,700.0,763.23,564.13
2018,10,13,13,15,930.0,80.0,1.05,25.45,679.5,730.77,543.94
2018,10,13,13,30,924.0,79.0,1.1,25.4,659.0,695.66,521.65
2018,10,13,13,45,914.5,78.0,1.2,25.35,631.0,655.9,494.47
2018,10,13,14,0,905.0,77.0,1.3,25.3,603.0,614.12,464.94
2018,10,13,14,15,892.5,75.0,1.35,25.15,568.5,567.89,431.04
2018,10,13,14,30,880.0,73.0,1.4,25.0,534.0,520.36,395.04
2018,10,13,14,45,862.0,71.0,1.45,24.8,494.0,469.25,355.21
2018,10,13,15,0,844.0,69.0,1.5,24.6,454.0,417.22,313.29
2018,10,13,15,15,819.0,66.0,1.5,24.6,409.0,362.06,267.33
2018,10,13,15,30,794.0,63.0,1.5,24.6,364.0,307.96,221.05
2018,10,13,15,45,757.5,59.5,1.55,23.75,316.0,251.77,173.42
2018,10,13,16,0,721.0,56.0,1.6,22.9,268.0,198.49,128.0
2018,10,13,16,15,647.0,51.0,1.6,21.95,215.0,141.5,82.71
2018,10,13,16,30,573.0,46.0,1.6,21.0,162.0,90.49,46.13
2018,10,13,16,45,409.0,35.0,1.55,20.0,106.0,40.62,18.81
2018,10,13,17,0,245.0,24.0,1.5,19.0,50.0,17.22,8.53
2018,10,13,17,15,128.0,13.5,1.55,18.3,26.5,9.75,0.0
2018,10,13,17,30,11.0,3.0,1.6,17.6,3.0,2.95,0.0
2018,10,13,17,45,5.5,1.5,1.65,16.85,1.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.5,12.3,3.0,2.95,0.0
2018,10,14,6,45,0.0,9.0,1.55,12.75,9.0,8.67,0.0
2018,10,14,7,0,0.0,15.0,1.6,13.2,15.0,14.46,6.27
2018,10,14,7,15,0.0,23.5,1.75,13.85,23.5,22.67,13.5
2018,10,14,7,30,0.0,32.0,1.9,14.5,32.0,30.89,20.65
2018,10,14,7,45,0.0,43.5,2.0,15.1,43.5,42.01,30.18
2018,10,14,8,0,0.0,55.0,2.1,15.7,55.0,53.14,39.56
2018,10,14,8,15,5.0,79.5,2.25,16.4,81.5,80.43,62.42
2018,10,14,8,30,10.0,104.0,2.4,17.1,108.0,108.73,85.74
2018,10,14,8,45,93.5,145.5,2.55,17.8,189.0,219.59,177.71
2018,10,14,9,0,177.0,187.0,2.7,18.5,270.0,325.64,262.83
2018,10,14,9,15,375.0,172.0,2.7,19.05,366.0,469.99,377.67
2018,10,14,9,30,573.0,157.0,2.7,19.6,462.0,607.74,483.05
2018,10,14,9,45,761.5,115.5,2.75,20.15,547.5,720.66,565.89
2018,10,14,10,0,950.0,74.0,2.8,20.7,633.0,826.6,638.63
2018,10,14,10,15,959.0,75.0,2.85,21.2,660.0,848.91,651.4
2018,10,14,10,30,968.0,76.0,2.9,21.7,687.0,867.94,662.59
2018,10,14,10,45,974.0,76.5,2.9,22.15,707.0,880.54,669.19
2018,10,14,11,0,980.0,77.0,2.9,22.6,727.0,889.55,673.46
2018,10,14,11,15,983.5,77.5,2.9,23.0,738.5,892.85,674.1
2018,10,14,11,30,987.0,78.0,2.9,23.4,750.0,892.41,672.39
2018,10,14,11,45,991.0,78.0,2.9,23.8,755.5,888.07,668.2
2018,10,14,12,0,995.0,78.0,2.9,24.2,761.0,879.95,661.64
2018,10,14,12,15,995.5,77.5,2.9,24.4,756.5,864.79,650.95
2018,10,14,12,30,996.0,77.0,2.9,24.6,752.0,846.01,637.95
2018,10,14,12,45,992.5,76.5,2.85,24.85,739.0,820.71,620.15
2018,10,14,13,0,989.0,76.0,2.8,25.1,726.0,792.15,600.19
2018,10,14,13,15,983.5,75.0,2.85,25.2,704.5,758.56,577.65
2018,10,14,13,30,978.0,74.0,2.9,25.3,683.0,722.12,552.98
2018,10,14,13,45,969.5,73.0,2.9,25.35,654.5,681.17,522.71
2018,10,14,14,0,961.0,72.0,2.9,25.4,626.0,637.97,490.09
2018,10,14,14,15,949.0,70.5,2.9,25.3,590.5,590.33,453.68
2018,10,14,14,30,937.0,69.0,2.9,25.2,555.0,541.21,415.1
2018,10,14,14,45,920.0,67.0,2.9,25.1,513.5,488.08,372.35
2018,10,14,15,0,903.0,65.0,2.9,25.0,472.0,434.46,327.91
2018,10,14,15,15,879.0,62.0,2.9,25.0,425.5,377.14,279.31
2018,10,14,15,30,855.0,59.0,2.9,25.0,379.0,320.62,230.2
2018,10,14,15,45,820.0,55.5,2.65,24.2,329.0,260.61,178.48
2018,10,14,16,0,785.0,52.0,2.4,23.4,279.0,204.42,130.02
2018,10,14,16,15,731.5,47.5,2.25,22.25,228.0,147.61,83.99
2018,10,14,16,30,678.0,43.0,2.1,21.1,177.0,96.21,47.06
2018,10,14,16,45,585.5,37.0,1.9,19.9,129.0,48.02,22.18
2018,10,14,17,0,493.0,31.0,1.7,18.7,81.0,26.29,15.74
2018,10,14,17,15,309.0,21.0,1.8,18.1,46.5,17.13,0.0
2018,10,14,17,30,125.0,11.0,1.9,17.5,12.0,10.81,0.0
2018,10,14,17,45,62.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,6,15,92.0,7.0,2.75,12.8,9.5,0.0,0.0
2018,10,15,6,30,184.0,14.0,2.9,13.2,19.0,58.12,0.0
2018,10,15,6,45,365.0,23.5,3.05,13.6,59.0,145.39,72.47
2018,10,15,7,0,546.0,33.0,3.2,14.0,99.0,236.41,174.91
2018,10,15,7,15,627.5,39.0,3.25,14.65,148.0,302.9,236.52
2018,10,15,7,30,709.0,45.0,3.3,15.3,197.0,375.82,300.96
2018,10,15,7,45,753.0,48.5,3.35,15.9,246.0,433.66,351.78
2018,10,15,8,0,797.0,52.0,3.4,16.5,295.0,493.54,402.2
2018,10,15,8,15,829.0,55.0,3.35,17.15,343.5,543.99,443.14
2018,10,15,8,30,861.0,58.0,3.3,17.8,392.0,598.09,485.14
2018,10,15,8,45,883.0,60.5,3.2,18.5,437.0,645.06,519.9
2018,10,15,9,0,905.0,63.0,3.1,19.2,482.0,690.86,551.31
2018,10,15,9,15,920.0,65.0,2.95,19.75,522.0,729.61,576.31
2018,10,15,9,30,935.0,67.0,2.8,20.3,562.0,766.14,599.13
2018,10,15,9,45,945.5,69.0,2.7,20.85,595.5,796.8,617.57
2018,10,15,10,0,956.0,71.0,2.6,21.4,629.0,824.56,633.71
2018,10,15,10,15,964.0,72.0,2.45,21.9,656.0,846.1,645.06
2018,10,15,10,30,972.0,73.0,2.3,22.4,683.0,864.32,653.99
2018,10,15,10,45,977.0,74.5,2.2,22.9,702.5,877.21,659.66
2018,10,15,11,0,982.0,76.0,2.1,23.4,722.0,886.47,662.94
2018,10,15,11,15,985.0,76.0,2.0,23.85,733.0,888.74,661.74
2018,10,15,11,30,988.0,76.0,1.9,24.3,744.0,887.28,658.24
2018,10,15,11,45,988.5,76.5,1.75,24.7,747.5,880.62,651.03
2018,10,15,12,0,989.0,77.0,1.6,25.1,751.0,870.26,641.53
2018,10,15,12,15,988.0,76.0,1.5,25.35,745.5,853.44,628.86
2018,10,15,12,30,987.0,75.0,1.4,25.6,740.0,833.08,614.05
2018,10,15,12,45,984.0,74.5,1.3,25.85,727.0,808.34,596.47
2018,10,15,13,0,981.0,74.0,1.2,26.1,714.0,780.35,576.85
2018,10,15,13,15,975.0,73.5,1.15,26.1,693.0,747.19,554.95
2018,10,15,13,30,969.0,73.0,1.1,26.1,672.0,711.24,530.94
2018,10,15,13,45,960.5,72.0,1.05,26.15,643.5,670.63,501.66
2018,10,15,14,0,952.0,71.0,1.0,26.2,615.0,627.8,470.22
2018,10,15,14,15,940.0,69.5,1.0,26.05,580.0,580.59,435.67
2018,10,15,14,30,928.0,68.0,1.0,25.9,545.0,531.91,398.95
2018,10,15,14,45,914.0,66.0,1.05,25.75,505.0,480.63,359.34
2018,10,15,15,0,900.0,64.0,1.1,25.6,465.0,428.59,317.63
2018,10,15,15,15,876.5,61.0,1.1,25.6,419.0,371.71,270.59
2018,10,15,15,30,853.0,58.0,1.1,25.6,373.0,315.6,222.89
2018,10,15,15,45,817.0,55.0,1.1,24.55,323.5,256.11,172.94
2018,10,15,16,0,781.0,52.0,1.1,23.5,274.0,200.54,126.0
2018,10,15,16,15,725.5,47.5,1.2,22.3,223.0,143.92,80.94
2018,10,15,16,30,670.0,43.0,1.3,21.1,172.0,92.95,45.08
2018,10,15,16,45,573.5,36.5,1.4,19.9,124.0,45.03,21.12
2018,10,15,17,0,477.0,30.0,1.5,18.7,76.0,25.56,14.82
2018,10,15,17,15,296.0,20.0,1.55,18.0,43.0,16.4,0.0
2018,10,15,17,30,115.0,10.0,1.6,17.3,10.0,9.83,0.0
2018,10,15,17,45,57.5,5.0,1.65,16.6,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,6,15,85.0,7.0,1.0,12.1,9.0,0.0,0.0
2018,10,16,6,30,170.0,14.0,1.0,12.6,18.0,54.39,0.0
2018,10,16,6,45,337.0,23.0,1.05,13.15,54.5,135.14,59.62
2018,10,16,7,0,504.0,32.0,1.1,13.7,91.0,219.74,160.79
2018,10,16,7,15,588.0,38.0,1.15,14.4,138.5,284.82,220.22
2018,10,16,7,30,672.0,44.0,1.2,15.1,186.0,356.63,282.43
2018,10,16,7,45,721.0,48.0,1.3,15.85,235.0,415.57,332.93
2018,10,16,8,0,770.0,52.0,1.4,16.6,284.0,477.1,383.46
2018,10,16,8,15,803.0,55.5,1.4,17.25,332.0,531.09,425.93
2018,10,16,8,30,836.0,59.0,1.4,17.9,380.0,581.62,464.22
2018,10,16,8,45,859.0,61.0,1.35,18.6,424.0,627.6,497.16
2018,10,16,9,0,882.0,63.0,1.3,19.3,468.0,672.55,527.15
2018,10,16,9,15,898.0,64.5,1.3,19.95,507.0,710.62,551.25
2018,10,16,9,30,914.0,66.0,1.3,20.6,546.0,746.61,573.47
2018,10,16,9,45,924.0,68.0,1.25,21.2,578.5,776.33,590.55
2018,10,16,10,0,934.0,70.0,1.2,21.8,611.0,803.2,605.45
2018,10,16,10,15,941.0,71.0,1.2,22.4,637.0,823.53,616.42
2018,10,16,10,30,948.0,72.0,1.2,23.0,663.0,840.59,625.26
2018,10,16,10,45,953.5,72.5,1.2,23.6,681.5,852.49,630.74
2018,10,16,11,0,959.0,73.0,1.2,24.2,700.0,860.88,634.05
2018,10,16,11,15,962.0,74.0,1.2,24.55,711.5,864.21,634.81
2018,10,16,11,30,965.0,75.0,1.2,24.9,723.0,863.89,633.38
2018,10,16,11,45,965.5,75.0,1.25,25.3,726.0,856.8,628.27
2018,10,16,12,0,966.0,75.0,1.3,25.7,729.0,846.11,620.98
2018,10,16,12,15,964.5,74.5,1.3,25.85,723.5,829.76,610.09
2018,10,16,12,30,963.0,74.0,1.3,26.0,718.0,809.98,597.07
2018,10,16,12,45,958.5,74.5,1.3,26.15,705.0,785.72,581.16
2018,10,16,13,0,954.0,75.0,1.3,26.3,692.0,758.37,563.22
2018,10,16,13,15,947.0,74.0,1.3,26.3,670.5,724.76,541.34
2018,10,16,13,30,940.0,73.0,1.3,26.3,649.0,688.53,517.07
2018,10,16,13,45,930.0,72.0,1.35,26.3,620.5,648.03,488.49
2018,10,16,14,0,920.0,71.0,1.4,26.3,592.0,605.53,457.67
2018,10,16,14,15,906.0,69.5,1.4,26.15,557.0,558.58,422.69
2018,10,16,14,30,892.0,68.0,1.4,26.0,522.0,510.44,385.77
2018,10,16,14,45,873.5,66.0,1.45,25.8,481.5,458.85,345.37
2018,10,16,15,0,855.0,64.0,1.5,25.6,441.0,407.02,303.37
2018,10,16,15,15,829.5,61.0,1.5,25.6,396.0,351.79,257.19
2018,10,16,15,30,804.0,58.0,1.5,25.6,351.0,296.48,209.89
2018,10,16,15,45,766.0,55.0,1.5,24.6,303.0,240.43,162.44
2018,10,16,16,0,728.0,52.0,1.5,23.6,255.0,187.42,117.6
2018,10,16,16,15,669.0,47.0,1.6,22.5,206.0,133.04,74.58
2018,10,16,16,30,610.0,42.0,1.7,21.4,157.0,84.74,41.07
2018,10,16,16,45,509.5,35.5,1.75,20.3,112.0,40.54,19.58
2018,10,16,17,0,409.0,29.0,1.8,19.2,67.0,22.63,12.05
2018,10,16,17,15,238.5,18.0,1.9,18.55,37.0,14.61,0.0
2018,10,16,17,30,68.0,7.0,2.0,17.9,7.0,6.88,0.0
2018,10,16,17,45,34.0,3.5,2.05,17.3,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.5,2.0,1.05,11.7,2.0,0.0,0.0
2018,10,17,6,30,19.0,4.0,1.1,12.2,4.0,8.43,0.0
2018,10,17,6,45,9.5,9.0,1.15,12.7,9.0,12.43,0.0
2018,10,17,7,0,0.0,14.0,1.2,13.2,14.0,13.5,5.34
2018,10,17,7,15,0.0,22.0,1.3,13.8,22.0,21.22,12.23
2018,10,17,7,30,0.0,30.0,1.4,14.4,30.0,28.95,18.99
2018,10,17,7,45,0.0,38.0,1.45,15.0,38.0,36.69,25.66
2018,10,17,8,0,0.0,46.0,1.5,15.6,46.0,44.43,32.21
2018,10,17,8,15,0.0,67.0,1.45,16.3,67.0,64.76,49.23
2018,10,17,8,30,0.0,88.0,1.4,17.0,88.0,86.04,66.71
2018,10,17,8,45,9.0,124.5,1.35,17.7,128.5,129.54,102.34
2018,10,17,9,0,18.0,161.0,1.3,18.4,169.0,174.03,137.87
2018,10,17,9,15,147.0,181.0,1.25,19.0,257.0,300.12,239.98
2018,10,17,9,30,276.0,201.0,1.2,19.6,345.0,427.31,338.01
2018,10,17,9,45,563.0,146.0,1.2,20.2,462.5,598.56,467.98
2018,10,17,10,0,850.0,91.0,1.2,20.8,580.0,764.3,583.39
2018,10,17,10,15,883.0,86.5,1.2,21.3,614.0,792.57,598.71
2018,10,17,10,30,916.0,82.0,1.2,21.8,648.0,823.19,617.05
2018,10,17,10,45,922.0,82.0,1.15,22.35,666.5,834.53,621.56
2018,10,17,11,0,928.0,82.0,1.1,22.9,685.0,842.48,624.1
2018,10,17,11,15,931.5,82.5,1.05,23.25,696.0,845.52,623.99
2018,10,17,11,30,935.0,83.0,1.0,23.6,707.0,845.03,621.73
2018,10,17,11,45,936.0,83.0,0.95,23.95,710.0,838.46,615.67
2018,10,17,12,0,937.0,83.0,0.9,24.3,713.0,828.38,607.53
2018,10,17,12,15,935.0,83.5,0.9,24.45,708.0,813.07,597.37
2018,10,17,12,30,933.0,84.0,0.9,24.6,703.0,794.43,585.17
2018,10,17,12,45,929.0,83.5,0.85,24.8,690.0,770.04,568.44
2018,10,17,13,0,925.0,83.0,0.8,25.0,677.0,742.64,549.82
2018,10,17,13,15,918.0,82.0,0.8,25.0,656.0,709.82,528.65
2018,10,17,13,30,911.0,81.0,0.8,25.0,635.0,674.47,504.59
2018,10,17,13,45,901.5,79.5,0.8,25.05,607.0,634.73,476.3
2018,10,17,14,0,892.0,78.0,0.8,25.1,579.0,593.05,445.96
2018,10,17,14,15,878.0,76.0,0.8,24.9,544.5,546.73,411.88
2018,10,17,14,30,864.0,74.0,0.8,24.7,510.0,499.29,375.91
2018,10,17,14,45,844.5,72.0,0.8,24.55,470.0,448.25,336.04
2018,10,17,15,0,825.0,70.0,0.8,24.4,430.0,397.14,294.81
2018,10,17,15,15,797.5,67.5,0.8,24.4,385.5,343.02,249.97
2018,10,17,15,30,770.0,65.0,0.8,24.4,341.0,290.24,205.13
2018,10,17,15,45,730.0,60.5,1.0,23.55,293.0,234.16,158.42
2018,10,17,16,0,690.0,56.0,1.2,22.7,245.0,181.43,114.3
2018,10,17,16,15,628.5,50.5,1.3,21.65,197.0,128.6,72.89
2018,10,17,16,30,567.0,45.0,1.4,20.6,149.0,80.29,39.58
2018,10,17,16,45,464.5,37.0,1.55,19.6,105.0,37.16,18.55
2018,10,17,17,0,362.0,29.0,1.7,18.6,61.0,22.93,11.82
2018,10,17,17,15,208.0,18.0,1.75,17.95,33.5,17.69,0.0
2018,10,17,17,30,54.0,7.0,1.8,17.3,6.0,6.88,0.0
2018,10,17,17,45,27.0,3.5,1.9,16.65,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,0.9,13.2,2.0,1.97,0.0
2018,10,18,6,45,0.0,6.5,0.85,13.5,6.5,6.26,0.0
2018,10,18,7,0,0.0,11.0,0.8,13.8,11.0,10.6,2.92
2018,10,18,7,15,0.0,17.5,0.85,14.45,17.5,16.88,8.53
2018,10,18,7,30,0.0,24.0,0.9,15.1,24.0,23.15,14.02
2018,10,18,7,45,0.0,36.5,0.95,15.75,36.5,35.24,24.36
2018,10,18,8,0,0.0,49.0,1.0,16.4,49.0,47.33,34.57
2018,10,18,8,15,3.5,81.5,0.95,17.05,83.0,81.85,63.41
2018,10,18,8,30,7.0,114.0,0.9,17.7,117.0,117.87,92.86
2018,10,18,8,45,56.0,151.0,0.8,18.35,176.0,194.49,155.29
2018,10,18,9,0,105.0,188.0,0.7,19.0,235.0,277.52,220.33
2018,10,18,9,15,250.5,189.0,0.7,19.6,315.0,389.46,307.61
2018,10,18,9,30,396.0,190.0,0.7,20.2,395.0,509.43,396.8
2018,10,18,9,45,634.5,137.5,0.7,20.85,489.0,640.6,492.55
2018,10,18,10,0,873.0,85.0,0.7,21.5,583.0,767.45,577.21
2018,10,18,10,15,889.5,84.5,0.75,22.0,611.5,792.26,590.84
2018,10,18,10,30,906.0,84.0,0.8,22.5,640.0,814.28,603.94
2018,10,18,10,45,912.5,84.0,0.85,23.0,658.5,825.85,610.19
2018,10,18,11,0,919.0,84.0,0.9,23.5,677.0,834.08,614.47
2018,10,18,11,15,922.5,84.5,0.9,23.8,688.0,837.04,615.14
2018,10,18,11,30,926.0,85.0,0.9,24.1,699.0,836.51,613.74
2018,10,18,11,45,927.0,86.0,0.9,24.4,702.5,831.04,609.29
2018,10,18,12,0,928.0,87.0,0.9,24.7,706.0,822.09,602.76
2018,10,18,12,15,927.5,86.0,0.9,24.9,701.0,806.38,592.21
2018,10,18,12,30,927.0,85.0,0.9,25.1,696.0,787.36,579.63
2018,10,18,12,45,923.0,84.5,0.9,25.3,683.0,763.09,563.67
2018,10,18,13,0,919.0,84.0,0.9,25.5,670.0,735.83,545.77
2018,10,18,13,15,912.5,82.5,0.9,25.55,649.0,702.99,524.39
2018,10,18,13,30,906.0,81.0,0.9,25.6,628.0,667.63,499.87
2018,10,18,13,45,896.0,80.5,0.9,25.65,600.5,628.84,472.08
2018,10,18,14,0,886.0,80.0,0.9,25.7,573.0,588.14,442.25
2018,10,18,14,15,872.0,78.0,0.9,25.6,538.5,542.1,408.09
2018,10,18,14,30,858.0,76.0,0.9,25.5,504.0,495.0,372.12
2018,10,18,14,45,838.5,73.0,0.95,25.35,463.5,443.29,331.96
2018,10,18,15,0,819.0,70.0,1.0,25.2,423.0,391.56,290.35
2018,10,18,15,15,791.0,67.0,1.0,25.2,378.5,337.19,245.19
2018,10,18,15,30,763.0,64.0,1.0,25.2,334.0,284.24,200.14
2018,10,18,15,45,722.5,59.5,1.1,24.35,286.5,228.6,153.59
2018,10,18,16,0,682.0,55.0,1.2,23.5,239.0,176.38,109.99
2018,10,18,16,15,619.5,50.0,1.3,22.4,191.5,124.63,69.84
2018,10,18,16,30,557.0,45.0,1.4,21.3,144.0,77.47,37.98
2018,10,18,16,45,453.0,36.5,1.45,20.25,100.5,34.83,17.86
2018,10,18,17,0,349.0,28.0,1.5,19.2,57.0,22.24,10.61
2018,10,18,17,15,199.5,17.0,1.6,18.6,31.0,16.71,0.0
2018,10,18,17,30,50.0,6.0,1.7,18.0,5.0,0.0,0.0
2018,10,18,17,45,25.0,3.0,1.75,17.4,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
