Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,6,15,38.5,4.5,1.05,12.9,5.0,0.0,0.0
2018,10,19,6,30,77.0,9.0,1.1,13.4,10.0,26.76,0.0
2018,10,19,6,45,215.5,21.5,1.15,13.9,41.0,94.63,14.33
2018,10,19,7,0,354.0,34.0,1.2,14.4,72.0,171.96,123.13
2018,10,19,7,15,472.0,40.5,1.35,15.15,119.0,241.81,185.91
2018,10,19,7,30,590.0,47.0,1.5,15.9,166.0,322.1,254.54
2018,10,19,7,45,646.5,52.5,1.65,16.65,214.0,379.28,303.97
2018,10,19,8,0,703.0,58.0,1.8,17.4,262.0,442.74,356.61
2018,10,19,8,15,741.0,62.0,1.8,18.1,309.0,497.01,399.91
2018,10,19,8,30,779.0,66.0,1.8,18.8,356.0,552.16,442.2
2018,10,19,8,45,806.5,68.5,1.8,19.45,400.0,599.41,477.15
2018,10,19,9,0,834.0,71.0,1.8,20.1,444.0,645.98,510.47
2018,10,19,9,15,852.5,73.5,1.8,20.8,483.0,685.29,536.24
2018,10,19,9,30,871.0,76.0,1.8,21.5,522.0,718.32,556.84
2018,10,19,9,45,884.0,77.5,1.85,22.2,554.5,748.35,575.44
2018,10,19,10,0,897.0,79.0,1.9,22.9,587.0,775.8,592.07
2018,10,19,10,15,906.5,80.5,1.8,23.4,613.5,797.75,603.96
2018,10,19,10,30,916.0,82.0,1.7,23.9,640.0,816.63,613.63
2018,10,19,10,45,922.5,82.0,1.65,24.45,658.5,828.21,618.71
2018,10,19,11,0,929.0,82.0,1.6,25.0,677.0,836.43,621.65
2018,10,19,11,15,933.0,82.5,1.6,25.3,688.5,839.74,622.59
2018,10,19,11,30,937.0,83.0,1.6,25.6,700.0,839.54,621.38
2018,10,19,11,45,939.0,83.0,1.55,25.95,703.5,833.65,615.91
2018,10,19,12,0,941.0,83.0,1.5,26.3,707.0,824.24,608.3
2018,10,19,12,15,939.5,83.0,1.5,26.5,702.0,808.67,597.67
2018,10,19,12,30,938.0,83.0,1.5,26.7,697.0,789.75,584.97
2018,10,19,12,45,932.0,83.5,1.45,26.85,683.5,764.88,567.97
2018,10,19,13,0,926.0,84.0,1.4,27.0,670.0,737.07,549.08
2018,10,19,13,15,920.0,82.5,1.4,27.05,649.0,704.38,527.54
2018,10,19,13,30,914.0,81.0,1.4,27.1,628.0,669.12,502.61
2018,10,19,13,45,904.5,79.5,1.4,27.15,600.0,629.36,473.83
2018,10,19,14,0,895.0,78.0,1.4,27.2,572.0,587.64,442.97
2018,10,19,14,15,881.5,76.0,1.35,27.1,537.5,541.58,408.13
2018,10,19,14,30,868.0,74.0,1.3,27.0,503.0,494.36,371.48
2018,10,19,14,45,849.0,71.5,1.3,26.9,463.0,443.05,330.99
2018,10,19,15,0,830.0,69.0,1.3,26.8,423.0,391.62,289.12
2018,10,19,15,15,801.5,66.0,1.3,26.8,378.0,336.68,243.44
2018,10,19,15,30,773.0,63.0,1.3,26.8,333.0,283.19,197.93
2018,10,19,15,45,732.5,59.0,1.2,25.85,285.5,227.71,151.38
2018,10,19,16,0,692.0,55.0,1.1,24.9,238.0,175.62,108.06
2018,10,19,16,15,629.0,49.0,1.2,23.95,189.5,122.55,67.33
2018,10,19,16,30,566.0,43.0,1.3,23.0,141.0,74.17,35.19
2018,10,19,16,45,458.0,35.0,1.45,22.05,98.0,31.85,16.34
2018,10,19,17,0,350.0,27.0,1.6,21.1,55.0,21.55,9.14
2018,10,19,17,15,189.0,15.5,1.65,20.45,29.0,15.24,0.0
2018,10,19,17,30,28.0,4.0,1.7,19.8,3.0,0.0,0.0
2018,10,19,17,45,14.0,2.0,1.8,19.15,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,6,15,10.0,3.0,1.15,12.3,3.0,0.0,0.0
2018,10,20,6,30,20.0,6.0,1.2,12.8,6.0,10.51,0.0
2018,10,20,6,45,26.0,21.0,1.25,13.3,22.5,32.84,0.0
2018,10,20,7,0,32.0,36.0,1.3,13.8,39.0,51.09,34.24
2018,10,20,7,15,135.5,52.0,1.4,14.4,77.0,118.87,91.25
2018,10,20,7,30,239.0,68.0,1.5,15.0,115.0,193.48,154.14
2018,10,20,7,45,239.0,85.0,1.55,15.6,142.5,216.13,174.69
2018,10,20,8,0,239.0,102.0,1.6,16.2,170.0,244.91,199.29
2018,10,20,8,15,226.0,124.0,1.5,16.85,197.5,271.84,220.98
2018,10,20,8,30,213.0,146.0,1.4,17.5,225.0,296.91,240.24
2018,10,20,8,45,244.0,161.0,1.25,18.2,261.5,339.66,273.2
2018,10,20,9,0,275.0,176.0,1.1,18.9,298.0,383.74,306.04
2018,10,20,9,15,338.0,180.0,1.05,19.5,343.0,438.16,346.93
2018,10,20,9,30,401.0,184.0,1.0,20.1,388.0,503.87,394.74
2018,10,20,9,45,605.0,142.5,0.9,20.65,472.0,619.97,480.02
2018,10,20,10,0,809.0,101.0,0.8,21.2,556.0,735.73,558.28
2018,10,20,10,15,852.5,93.0,0.85,21.75,591.5,771.72,579.85
2018,10,20,10,30,896.0,85.0,0.9,22.3,627.0,801.08,597.77
2018,10,20,10,45,902.0,86.0,0.9,22.85,645.5,813.14,603.45
2018,10,20,11,0,908.0,87.0,0.9,23.4,664.0,821.9,607.23
2018,10,20,11,15,911.5,87.0,0.95,23.75,674.5,824.17,608.1
2018,10,20,11,30,915.0,87.0,1.0,24.1,685.0,823.01,606.91
2018,10,20,11,45,916.0,87.5,1.1,24.4,688.0,816.97,603.46
2018,10,20,12,0,917.0,88.0,1.2,24.7,691.0,807.52,597.82
2018,10,20,12,15,916.0,87.5,1.2,24.8,686.0,792.08,587.51
2018,10,20,12,30,915.0,87.0,1.2,24.9,681.0,773.38,575.16
2018,10,20,12,45,911.0,86.5,1.25,25.05,668.0,749.35,559.73
2018,10,20,13,0,907.0,86.0,1.3,25.2,655.0,722.39,542.29
2018,10,20,13,15,901.0,84.5,1.35,25.15,634.5,690.25,521.38
2018,10,20,13,30,895.0,83.0,1.4,25.1,614.0,655.6,497.06
2018,10,20,13,45,886.0,81.5,1.45,25.05,587.0,616.82,469.16
2018,10,20,14,0,877.0,80.0,1.5,25.0,560.0,576.1,439.07
2018,10,20,14,15,863.0,78.0,1.55,24.8,525.5,530.56,404.79
2018,10,20,14,30,849.0,76.0,1.6,24.6,491.0,484.0,368.61
2018,10,20,14,45,829.5,73.5,1.6,24.4,451.5,433.39,328.04
2018,10,20,15,0,810.0,71.0,1.6,24.2,412.0,382.78,286.2
2018,10,20,15,15,781.0,67.5,1.6,24.2,367.5,328.28,240.17
2018,10,20,15,30,752.0,64.0,1.6,24.2,323.0,275.34,194.49
2018,10,20,15,45,710.5,59.5,1.55,23.35,276.0,220.43,147.88
2018,10,20,16,0,669.0,55.0,1.5,22.5,229.0,169.06,104.78
2018,10,20,16,15,605.5,49.0,1.4,21.45,182.0,115.84,63.68
2018,10,20,16,30,542.0,43.0,1.3,20.4,135.0,70.62,34.02
2018,10,20,16,45,402.0,34.5,1.25,19.35,90.0,29.37,19.05
2018,10,20,17,0,262.0,26.0,1.2,18.3,45.0,20.82,7.69
2018,10,20,17,15,142.0,14.5,1.25,17.7,23.5,14.25,0.0
2018,10,20,17,30,22.0,3.0,1.3,17.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.3,16.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.2,12.15,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.2,12.5,4.0,8.5,0.0
2018,10,21,6,45,10.0,10.5,1.15,12.85,10.5,12.98,0.0
2018,10,21,7,0,0.0,17.0,1.1,13.2,17.0,16.4,7.28
2018,10,21,7,15,0.0,28.0,1.2,13.9,28.0,27.03,16.95
2018,10,21,7,30,0.0,39.0,1.3,14.6,39.0,37.67,26.24
2018,10,21,7,45,0.0,49.0,1.4,15.25,49.0,47.34,34.59
2018,10,21,8,0,0.0,59.0,1.5,15.9,59.0,57.05,42.81
2018,10,21,8,15,1.5,80.5,1.45,16.5,81.0,79.87,61.87
2018,10,21,8,30,3.0,102.0,1.4,17.1,103.0,102.87,80.74
2018,10,21,8,45,13.5,133.0,1.3,17.7,139.0,141.89,112.56
2018,10,21,9,0,24.0,164.0,1.2,18.3,175.0,181.7,144.27
2018,10,21,9,15,24.0,176.5,1.1,18.9,188.0,194.6,153.7
2018,10,21,9,30,24.0,189.0,1.0,19.5,201.0,207.49,163.03
2018,10,21,9,45,30.0,206.0,0.9,20.1,222.0,237.35,185.58
2018,10,21,10,0,36.0,223.0,0.8,20.7,243.0,260.01,202.09
2018,10,21,10,15,86.0,244.0,0.8,21.2,295.0,320.95,249.0
2018,10,21,10,30,136.0,265.0,0.8,21.7,347.0,391.15,301.24
2018,10,21,10,45,321.5,240.0,0.8,22.15,441.0,517.23,396.27
2018,10,21,11,0,507.0,215.0,0.8,22.6,535.0,644.9,487.51
2018,10,21,11,15,692.5,158.0,0.9,22.9,603.0,732.25,550.13
2018,10,21,11,30,878.0,101.0,1.0,23.2,671.0,809.93,601.69
2018,10,21,11,45,898.5,95.0,1.1,23.5,680.0,808.03,599.95
2018,10,21,12,0,919.0,89.0,1.2,23.8,689.0,806.62,599.6
2018,10,21,12,15,914.5,90.0,1.3,23.9,683.5,790.1,589.62
2018,10,21,12,30,910.0,91.0,1.4,24.0,678.0,770.44,577.6
2018,10,21,12,45,902.0,91.5,1.55,24.05,663.5,744.7,561.92
2018,10,21,13,0,894.0,92.0,1.7,24.1,649.0,716.23,544.12
2018,10,21,13,15,887.0,91.0,1.85,23.95,628.5,684.3,523.28
2018,10,21,13,30,880.0,90.0,2.0,23.8,608.0,649.96,499.34
2018,10,21,13,45,870.0,88.0,2.1,23.7,580.0,611.75,471.44
2018,10,21,14,0,860.0,86.0,2.2,23.6,552.0,570.19,440.31
2018,10,21,14,15,845.0,83.5,2.3,23.3,517.5,523.98,405.07
2018,10,21,14,30,830.0,81.0,2.4,23.0,483.0,476.85,367.94
2018,10,21,14,45,809.0,78.5,2.5,22.7,443.5,426.52,327.11
2018,10,21,15,0,788.0,76.0,2.6,22.4,404.0,376.36,285.1
2018,10,21,15,15,757.0,72.0,2.6,22.4,359.5,321.9,238.34
2018,10,21,15,30,726.0,68.0,2.6,22.4,315.0,269.26,192.3
2018,10,21,15,45,681.5,63.0,2.6,21.4,268.0,213.42,144.66
2018,10,21,16,0,637.0,58.0,2.6,20.4,221.0,162.58,101.83
2018,10,21,16,15,532.0,54.0,2.5,19.55,170.5,109.87,62.58
2018,10,21,16,30,427.0,50.0,2.4,18.7,120.0,68.52,36.82
2018,10,21,16,45,278.0,37.0,2.3,17.85,76.5,29.51,19.15
2018,10,21,17,0,129.0,24.0,2.2,17.0,33.0,18.7,5.03
2018,10,21,17,15,72.5,13.5,2.15,16.5,17.5,13.27,0.0
2018,10,21,17,30,16.0,3.0,2.1,16.0,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.05,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.4,10.9,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.4,11.4,3.0,7.03,0.0
2018,10,22,6,45,9.0,5.5,1.45,11.85,5.5,8.21,0.0
2018,10,22,7,0,0.0,8.0,1.5,12.3,8.0,7.71,0.36
2018,10,22,7,15,0.0,13.0,1.6,12.95,13.0,12.53,4.85
2018,10,22,7,30,0.0,18.0,1.7,13.6,18.0,17.36,9.12
2018,10,22,7,45,0.0,25.5,1.75,14.25,25.5,24.6,15.39
2018,10,22,8,0,0.0,33.0,1.8,14.9,33.0,31.85,21.59
2018,10,22,8,15,0.0,44.0,1.75,15.45,44.0,42.49,30.59
2018,10,22,8,30,0.0,55.0,1.7,16.0,55.0,53.14,39.47
2018,10,22,8,45,0.0,86.5,1.65,16.6,86.5,84.28,65.32
2018,10,22,9,0,0.0,118.0,1.6,17.2,118.0,116.58,91.6
2018,10,22,9,15,0.0,115.0,1.55,17.7,115.0,112.93,88.15
2018,10,22,9,30,0.0,112.0,1.5,18.2,112.0,109.51,84.98
2018,10,22,9,45,2.0,136.0,1.5,18.7,137.0,135.31,105.58
2018,10,22,10,0,4.0,160.0,1.5,19.2,162.0,161.27,125.95
2018,10,22,10,15,20.0,196.0,1.55,19.55,207.5,210.6,165.08
2018,10,22,10,30,36.0,232.0,1.6,19.9,253.0,268.38,209.93
2018,10,22,10,45,102.0,248.5,1.65,20.3,311.5,337.27,264.1
2018,10,22,11,0,168.0,265.0,1.7,20.7,370.0,414.46,323.09
2018,10,22,11,15,458.0,199.5,1.75,20.85,493.0,586.31,456.46
2018,10,22,11,30,748.0,134.0,1.8,21.0,616.0,743.12,571.05
2018,10,22,11,45,839.5,108.5,1.9,21.15,651.5,777.48,593.86
2018,10,22,12,0,931.0,83.0,2.0,21.3,687.0,805.72,613.58
2018,10,22,12,15,930.0,82.0,2.1,21.3,681.5,789.54,603.01
2018,10,22,12,30,929.0,81.0,2.2,21.3,676.0,770.06,590.56
2018,10,22,12,45,925.5,80.5,2.3,21.35,663.0,746.13,574.83
2018,10,22,13,0,922.0,80.0,2.4,21.4,650.0,719.21,556.89
2018,10,22,13,15,915.0,79.0,2.5,21.25,629.0,686.6,534.75
2018,10,22,13,30,908.0,78.0,2.6,21.1,608.0,651.49,509.15
2018,10,22,13,45,898.0,77.0,2.65,20.95,580.5,612.31,479.62
2018,10,22,14,0,888.0,76.0,2.7,20.8,553.0,571.24,447.88
2018,10,22,14,15,874.0,73.5,2.75,20.55,518.5,524.91,411.45
2018,10,22,14,30,860.0,71.0,2.8,20.3,484.0,477.51,373.05
2018,10,22,14,45,840.0,68.5,2.85,20.0,444.0,426.46,330.7
2018,10,22,15,0,820.0,66.0,2.9,19.7,404.0,375.41,287.05
2018,10,22,15,15,791.0,63.0,2.9,19.7,359.5,321.24,239.57
2018,10,22,15,30,762.0,60.0,2.9,19.7,315.0,268.6,192.61
2018,10,22,15,45,720.0,56.0,2.9,18.8,268.5,213.94,144.94
2018,10,22,16,0,678.0,52.0,2.9,17.9,222.0,162.84,101.18
2018,10,22,16,15,522.5,50.5,2.75,17.25,165.0,103.63,58.49
2018,10,22,16,30,367.0,49.0,2.6,16.6,108.0,62.72,34.68
2018,10,22,16,45,230.5,36.0,2.45,15.95,68.5,27.59,17.55
2018,10,22,17,0,94.0,23.0,2.3,15.3,29.0,19.31,3.55
2018,10,22,17,15,58.0,13.0,2.25,14.8,15.5,12.78,0.0
2018,10,22,17,30,22.0,3.0,2.2,14.3,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.15,13.85,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.4,12.0,2.0,1.97,0.0
2018,10,23,6,45,2.0,15.0,1.45,12.35,15.0,15.16,0.0
2018,10,23,7,0,4.0,28.0,1.5,12.7,28.0,29.57,16.93
2018,10,23,7,15,14.0,46.0,1.6,13.05,48.0,55.38,40.27
2018,10,23,7,30,24.0,64.0,1.7,13.4,68.0,79.5,61.36
2018,10,23,7,45,53.0,81.5,1.8,13.75,95.0,112.39,89.7
2018,10,23,8,0,82.0,99.0,1.9,14.1,122.0,153.72,124.9
2018,10,23,8,15,152.5,115.0,1.95,14.3,166.5,212.38,174.54
2018,10,23,8,30,223.0,131.0,2.0,14.5,211.0,283.57,233.56
2018,10,23,8,45,127.0,142.5,2.0,14.65,189.0,236.01,193.2
2018,10,23,9,0,31.0,154.0,2.0,14.8,167.0,181.77,146.68
2018,10,23,9,15,32.5,171.5,2.05,14.95,186.5,201.96,162.92
2018,10,23,9,30,34.0,189.0,2.1,15.1,206.0,222.09,178.73
2018,10,23,9,45,39.0,203.0,2.15,15.25,223.5,240.72,193.34
2018,10,23,10,0,44.0,217.0,2.2,15.4,241.0,259.42,207.9
2018,10,23,10,15,97.0,238.0,2.25,15.55,294.5,322.43,258.79
2018,10,23,10,30,150.0,259.0,2.3,15.7,348.0,394.66,315.64
2018,10,23,10,45,133.5,269.5,2.3,15.85,350.5,393.04,312.93
2018,10,23,11,0,117.0,280.0,2.3,16.0,353.0,390.66,310.04
2018,10,23,11,15,323.0,242.5,2.3,16.3,448.0,517.27,411.73
2018,10,23,11,30,529.0,205.0,2.3,16.6,543.0,642.66,507.95
2018,10,23,11,45,624.5,176.5,2.3,16.85,577.5,683.6,538.23
2018,10,23,12,0,720.0,148.0,2.3,17.1,612.0,717.51,563.68
2018,10,23,12,15,588.5,186.0,2.25,17.5,563.0,646.98,508.05
2018,10,23,12,30,457.0,224.0,2.2,17.9,514.0,575.78,452.25
2018,10,23,12,45,351.0,236.5,2.15,18.25,456.5,496.16,390.69
2018,10,23,13,0,245.0,249.0,2.1,18.6,399.0,426.45,335.72
2018,10,23,13,15,417.0,205.0,2.05,18.9,450.5,489.29,386.12
2018,10,23,13,30,589.0,161.0,2.0,19.2,502.0,537.99,423.52
2018,10,23,13,45,732.0,117.0,1.95,19.5,520.5,554.51,435.55
2018,10,23,14,0,875.0,73.0,1.9,19.8,539.0,557.62,436.65
2018,10,23,14,15,860.0,70.5,1.9,19.85,504.5,511.4,399.57
2018,10,23,14,30,845.0,68.0,1.9,19.9,470.0,464.24,361.08
2018,10,23,14,45,825.5,66.0,1.9,19.95,431.0,414.7,319.67
2018,10,23,15,0,806.0,64.0,1.9,20.0,392.0,365.16,277.09
2018,10,23,15,15,776.5,61.0,1.9,20.0,348.5,311.68,230.62
2018,10,23,15,30,747.0,58.0,1.9,20.0,305.0,259.81,184.72
2018,10,23,15,45,701.5,54.5,1.85,19.5,258.5,205.86,137.94
2018,10,23,16,0,656.0,51.0,1.8,19.0,212.0,155.88,95.58
2018,10,23,16,15,584.0,45.5,1.75,18.15,166.0,105.37,57.15
2018,10,23,16,30,512.0,40.0,1.7,17.3,120.0,60.61,28.81
2018,10,23,16,45,365.0,31.5,1.65,16.5,78.0,24.01,14.36
2018,10,23,17,0,218.0,23.0,1.6,15.7,36.0,18.65,0.74
2018,10,23,17,15,109.0,11.5,1.65,15.35,18.0,11.3,0.0
2018,10,23,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.0,11.95,3.0,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.0,12.2,6.0,5.9,0.0
2018,10,24,6,45,214.0,17.0,0.95,12.5,33.5,74.42,0.0
2018,10,24,7,0,370.0,28.0,0.9,12.8,61.0,166.46,110.42
2018,10,24,7,15,467.5,35.0,1.0,13.5,103.0,227.77,172.85
2018,10,24,7,30,565.0,42.0,1.1,14.2,145.0,295.04,232.04
2018,10,24,7,45,623.0,46.5,1.15,14.85,190.5,352.43,282.11
2018,10,24,8,0,681.0,51.0,1.2,15.5,236.0,413.29,333.16
2018,10,24,8,15,717.5,55.0,1.15,16.25,280.5,464.91,374.6
2018,10,24,8,30,754.0,59.0,1.1,17.0,325.0,517.39,414.87
2018,10,24,8,45,779.0,61.5,1.0,17.7,366.0,561.44,446.89
2018,10,24,9,0,804.0,64.0,0.9,18.4,407.0,604.76,476.98
2018,10,24,9,15,823.0,65.5,0.9,19.0,444.0,637.54,498.92
2018,10,24,9,30,842.0,67.0,0.9,19.6,481.0,672.76,521.43
2018,10,24,9,45,855.5,68.5,0.9,20.15,512.5,702.06,539.46
2018,10,24,10,0,869.0,70.0,0.9,20.7,544.0,728.92,555.61
2018,10,24,10,15,877.5,71.0,1.0,21.1,568.5,748.76,568.43
2018,10,24,10,30,886.0,72.0,1.1,21.5,593.0,765.63,579.3
2018,10,24,10,45,891.0,73.5,1.25,21.9,610.5,777.25,587.24
2018,10,24,11,0,896.0,75.0,1.4,22.3,628.0,785.6,593.01
2018,10,24,11,15,899.0,75.0,1.55,22.55,638.0,787.37,594.69
2018,10,24,11,30,902.0,75.0,1.7,22.8,648.0,785.77,594.16
2018,10,24,11,45,901.5,75.5,1.85,23.05,650.0,778.65,589.89
2018,10,24,12,0,901.0,76.0,2.0,23.3,652.0,768.22,583.38
2018,10,24,12,15,899.0,76.0,2.05,23.35,647.0,752.85,573.17
2018,10,24,12,30,897.0,76.0,2.1,23.4,642.0,734.33,560.84
2018,10,24,12,45,893.0,75.5,2.2,23.45,629.0,710.8,545.34
2018,10,24,13,0,889.0,75.0,2.3,23.5,616.0,684.43,527.73
2018,10,24,13,15,820.0,94.0,2.3,23.35,580.0,635.69,492.06
2018,10,24,13,30,751.0,113.0,2.3,23.2,544.0,586.29,454.84
2018,10,24,13,45,556.5,159.5,2.3,23.05,470.5,490.85,381.75
2018,10,24,14,0,362.0,206.0,2.3,22.9,397.0,405.71,315.62
2018,10,24,14,15,448.5,171.0,2.3,22.65,392.5,400.76,312.27
2018,10,24,14,30,535.0,136.0,2.3,22.4,388.0,384.73,298.93
2018,10,24,14,45,598.0,110.5,2.25,22.2,369.5,361.19,278.24
2018,10,24,15,0,661.0,85.0,2.2,22.0,351.0,329.08,249.4
2018,10,24,15,15,694.0,71.0,2.2,22.0,322.5,292.55,215.72
2018,10,24,15,30,727.0,57.0,2.2,22.0,294.0,250.81,176.68
2018,10,24,15,45,685.0,53.0,2.2,21.4,249.0,198.4,131.39
2018,10,24,16,0,643.0,49.0,2.2,20.8,204.0,149.58,90.27
2018,10,24,16,15,549.5,45.0,2.05,20.05,157.0,97.73,52.04
2018,10,24,16,30,456.0,41.0,1.9,19.3,110.0,57.06,27.83
2018,10,24,16,45,295.5,31.0,1.8,18.6,69.5,23.77,13.82
2018,10,24,17,0,135.0,21.0,1.7,17.9,29.0,16.47,0.0
2018,10,24,17,15,67.5,10.5,1.75,17.45,14.5,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,6,15,25.5,2.5,1.25,12.25,2.5,0.0,0.0
2018,10,25,6,30,51.0,5.0,1.3,12.7,5.0,0.0,0.0
2018,10,25,6,45,173.5,17.0,1.35,13.1,30.0,63.06,0.0
2018,10,25,7,0,296.0,29.0,1.4,13.5,55.0,142.7,91.79
2018,10,25,7,15,413.5,36.5,1.45,14.2,97.0,208.55,157.8
2018,10,25,7,30,531.0,44.0,1.5,14.9,139.0,284.69,223.71
2018,10,25,7,45,563.5,52.0,1.6,15.6,179.0,332.38,266.29
2018,10,25,8,0,596.0,60.0,1.7,16.3,219.0,381.68,308.56
2018,10,25,8,15,649.5,64.0,1.7,17.1,266.5,438.75,354.99
2018,10,25,8,30,703.0,68.0,1.7,17.9,314.0,495.93,399.79
2018,10,25,8,45,760.5,65.5,1.7,18.65,361.5,552.31,442.67
2018,10,25,9,0,818.0,63.0,1.7,19.4,409.0,609.93,485.05
2018,10,25,9,15,837.5,64.5,1.7,20.15,446.5,643.34,507.61
2018,10,25,9,30,857.0,66.0,1.7,20.9,484.0,679.17,530.7
2018,10,25,9,45,871.0,67.0,1.65,21.65,515.5,708.48,548.3
2018,10,25,10,0,885.0,68.0,1.6,22.4,547.0,735.33,563.89
2018,10,25,10,15,894.0,69.0,1.6,22.9,572.0,755.72,575.8
2018,10,25,10,30,903.0,70.0,1.6,23.4,597.0,773.1,585.65
2018,10,25,10,45,909.0,71.5,1.55,23.9,615.5,785.58,591.7
2018,10,25,11,0,915.0,73.0,1.5,24.4,634.0,794.74,595.57
2018,10,25,11,15,918.5,73.5,1.5,24.75,644.5,797.43,596.05
2018,10,25,11,30,922.0,74.0,1.5,25.1,655.0,796.68,594.41
2018,10,25,11,45,923.0,74.5,1.45,25.4,658.0,790.55,588.91
2018,10,25,12,0,924.0,75.0,1.4,25.7,661.0,781.0,581.31
2018,10,25,12,15,920.5,75.5,1.4,25.85,655.5,764.74,570.21
2018,10,25,12,30,917.0,76.0,1.4,26.0,650.0,745.29,557.1
2018,10,25,12,45,911.0,76.0,1.4,26.15,636.5,720.49,540.4
2018,10,25,13,0,905.0,76.0,1.4,26.3,623.0,692.87,521.81
2018,10,25,13,15,898.5,75.5,1.45,26.25,603.0,661.72,500.59
2018,10,25,13,30,892.0,75.0,1.5,26.2,583.0,628.11,476.57
2018,10,25,13,45,881.5,73.5,1.5,26.2,555.5,588.86,447.51
2018,10,25,14,0,871.0,72.0,1.5,26.2,528.0,547.82,416.45
2018,10,25,14,15,856.0,69.5,1.6,26.0,493.5,501.93,381.75
2018,10,25,14,30,841.0,67.0,1.7,25.8,459.0,455.11,345.11
2018,10,25,14,45,820.5,65.0,1.8,25.55,420.0,405.58,305.2
2018,10,25,15,0,800.0,63.0,1.9,25.3,381.0,356.13,264.01
2018,10,25,15,15,770.0,60.0,1.9,25.3,338.0,303.08,218.7
2018,10,25,15,30,740.0,57.0,1.9,25.3,295.0,251.7,174.06
2018,10,25,15,45,695.5,53.0,1.85,24.25,249.0,198.25,128.95
2018,10,25,16,0,651.0,49.0,1.8,23.2,203.0,148.67,88.1
2018,10,25,16,15,581.5,43.0,1.8,22.25,157.5,98.78,51.22
2018,10,25,16,30,512.0,37.0,1.8,21.3,112.0,54.43,24.44
2018,10,25,16,45,385.0,28.5,1.8,20.3,73.0,21.67,11.77
2018,10,25,17,0,258.0,20.0,1.8,19.3,34.0,16.13,0.0
2018,10,25,17,15,129.0,10.0,1.8,18.8,17.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,6,15,24.0,3.0,1.25,13.8,2.5,0.0,0.0
2018,10,26,6,30,48.0,6.0,1.2,14.1,5.0,0.0,0.0
2018,10,26,6,45,196.5,16.0,1.15,14.45,30.0,67.72,0.0
2018,10,26,7,0,345.0,26.0,1.1,14.8,55.0,153.33,94.34
2018,10,26,7,15,355.5,38.5,1.2,15.45,85.0,188.56,141.29
2018,10,26,7,30,366.0,51.0,1.3,16.1,115.0,223.47,174.78
2018,10,26,7,45,358.0,68.5,1.35,16.75,146.5,254.3,203.1
2018,10,26,8,0,350.0,86.0,1.4,17.4,178.0,285.22,229.96
2018,10,26,8,15,375.5,99.5,1.35,18.05,214.5,327.76,264.73
2018,10,26,8,30,401.0,113.0,1.3,18.7,251.0,371.21,298.95
2018,10,26,8,45,482.5,113.0,1.25,19.35,300.0,433.82,347.51
2018,10,26,9,0,564.0,113.0,1.2,20.0,349.0,504.17,400.15
2018,10,26,9,15,674.0,97.0,1.15,20.6,404.5,575.44,452.55
2018,10,26,9,30,784.0,81.0,1.1,21.2,460.0,647.39,503.27
2018,10,26,9,45,704.0,110.5,1.1,21.75,467.5,642.7,496.7
2018,10,26,10,0,624.0,140.0,1.1,22.3,475.0,628.98,483.92
2018,10,26,10,15,607.5,152.5,1.05,22.8,491.0,638.61,488.53
2018,10,26,10,30,591.0,165.0,1.0,23.3,507.0,645.31,490.75
2018,10,26,10,45,630.0,158.0,1.0,23.8,532.5,671.17,507.98
2018,10,26,11,0,669.0,151.0,1.0,24.3,558.0,694.88,523.32
2018,10,26,11,15,706.0,141.5,0.95,24.65,577.5,711.82,533.41
2018,10,26,11,30,743.0,132.0,0.9,25.0,597.0,725.85,541.15
2018,10,26,11,45,716.5,141.5,0.9,25.35,591.5,709.17,528.82
2018,10,26,12,0,690.0,151.0,0.9,25.7,586.0,690.06,514.57
2018,10,26,12,15,700.5,146.0,0.85,25.95,584.5,680.67,507.27
2018,10,26,12,30,711.0,141.0,0.8,26.2,583.0,668.42,497.87
2018,10,26,12,45,763.0,121.0,0.75,26.5,586.0,664.77,495.0
2018,10,26,13,0,815.0,101.0,0.7,26.8,589.0,658.08,489.66
2018,10,26,13,15,803.5,100.0,0.75,26.9,567.5,625.25,466.82
2018,10,26,13,30,792.0,99.0,0.8,27.0,546.0,590.56,442.42
2018,10,26,13,45,757.0,101.5,0.8,27.1,512.0,544.34,408.73
2018,10,26,14,0,722.0,104.0,0.8,27.2,478.0,498.48,374.68
2018,10,26,14,15,734.0,93.5,0.85,27.1,452.5,463.27,348.31
2018,10,26,14,30,746.0,83.0,0.9,27.0,427.0,425.38,318.76
2018,10,26,14,45,683.5,88.0,0.95,26.9,382.0,369.38,275.05
2018,10,26,15,0,621.0,93.0,1.0,26.8,337.0,317.9,234.0
2018,10,26,15,15,647.5,78.0,1.0,26.8,307.0,279.18,200.15
2018,10,26,15,30,674.0,63.0,1.0,26.8,277.0,237.91,163.07
2018,10,26,15,45,613.5,59.5,1.05,25.75,231.0,184.02,119.26
2018,10,26,16,0,553.0,56.0,1.1,24.7,185.0,136.8,81.86
2018,10,26,16,15,473.0,49.0,1.2,23.7,141.5,90.33,48.57
2018,10,26,16,30,393.0,42.0,1.3,22.7,98.0,52.39,26.3
2018,10,26,16,45,288.0,31.5,1.35,21.7,64.0,24.84,13.91
2018,10,26,17,0,183.0,21.0,1.4,20.7,30.0,17.44,0.0
2018,10,26,17,15,91.5,10.5,1.45,20.3,15.0,10.32,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,27,6,15,12.0,2.0,1.3,14.75,1.5,0.0,0.0
2018,10,27,6,30,24.0,4.0,1.3,15.0,3.0,0.0,0.0
2018,10,27,6,45,61.5,16.5,1.3,15.25,20.0,32.34,0.0
2018,10,27,7,0,99.0,29.0,1.3,15.5,37.0,72.69,41.19
2018,10,27,7,15,169.0,44.0,1.35,16.0,68.5,120.14,89.16
2018,10,27,7,30,239.0,59.0,1.4,16.5,100.0,179.17,139.88
2018,10,27,7,45,286.0,72.5,1.5,17.0,136.5,225.76,180.19
2018,10,27,8,0,333.0,86.0,1.6,17.5,173.0,275.89,222.6
2018,10,27,8,15,385.5,95.5,1.5,18.05,214.0,327.34,264.75
2018,10,27,8,30,438.0,105.0,1.4,18.6,255.0,381.87,307.99
2018,10,27,8,45,479.5,113.0,1.35,19.15,296.0,430.51,345.45
2018,10,27,9,0,521.0,121.0,1.3,19.7,337.0,480.44,382.76
2018,10,27,9,15,498.0,139.5,1.25,20.3,361.0,500.24,395.51
2018,10,27,9,30,475.0,158.0,1.2,20.9,385.0,516.89,405.65
2018,10,27,9,45,516.5,157.5,1.15,21.45,419.5,555.28,432.76
2018,10,27,10,0,558.0,157.0,1.1,22.0,454.0,593.47,458.9
2018,10,27,10,15,609.0,149.5,1.15,22.5,487.5,634.29,487.46
2018,10,27,10,30,660.0,142.0,1.2,23.0,521.0,670.57,512.49
2018,10,27,10,45,653.5,149.5,1.2,23.5,534.5,677.62,515.34
2018,10,27,11,0,647.0,157.0,1.2,24.0,548.0,681.99,516.61
2018,10,27,11,15,671.5,152.5,1.25,24.25,564.0,694.66,525.35
2018,10,27,11,30,696.0,148.0,1.3,24.5,580.0,704.63,532.12
2018,10,27,11,45,644.0,166.0,1.35,24.75,567.0,677.85,512.0
2018,10,27,12,0,592.0,184.0,1.4,25.0,554.0,649.04,490.71
2018,10,27,12,15,504.0,210.0,1.5,25.0,523.5,599.04,454.51
2018,10,27,12,30,416.0,236.0,1.6,25.0,493.0,552.23,420.07
2018,10,27,12,45,410.0,233.0,1.75,25.05,481.5,533.74,407.5
2018,10,27,13,0,404.0,230.0,1.9,25.1,470.0,514.09,393.63
2018,10,27,13,15,443.0,209.5,1.95,25.0,464.5,504.3,387.46
2018,10,27,13,30,482.0,189.0,2.0,24.9,459.0,490.91,378.23
2018,10,27,13,45,536.5,164.5,2.1,24.8,451.5,478.43,369.55
2018,10,27,14,0,591.0,140.0,2.2,24.7,444.0,462.66,357.66
2018,10,27,14,15,582.5,132.0,2.25,24.45,415.0,424.79,328.14
2018,10,27,14,30,574.0,124.0,2.3,24.2,386.0,386.22,297.37
2018,10,27,14,45,595.5,108.0,2.35,23.95,359.0,351.35,268.33
2018,10,27,15,0,617.0,92.0,2.4,23.7,332.0,313.35,235.59
2018,10,27,15,15,598.0,82.5,2.4,23.7,293.0,266.17,195.0
2018,10,27,15,30,579.0,73.0,2.4,23.7,254.0,219.95,154.67
2018,10,27,15,45,496.0,70.0,2.35,22.85,207.5,168.14,112.72
2018,10,27,16,0,413.0,67.0,2.3,22.0,161.0,123.84,78.34
2018,10,27,16,15,353.0,55.5,2.2,21.3,123.0,82.98,48.1
2018,10,27,16,30,293.0,44.0,2.1,20.6,85.0,48.47,26.3
2018,10,27,16,45,207.0,31.5,2.0,19.9,54.5,24.42,13.33
2018,10,27,17,0,121.0,19.0,1.9,19.2,24.0,15.05,0.0
2018,10,27,17,15,60.5,9.5,1.95,18.75,12.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,6,15,3.0,0.5,1.4,14.25,0.5,0.0,0.0
2018,10,28,6,30,6.0,1.0,1.5,14.6,1.0,0.0,0.0
2018,10,28,6,45,6.0,8.0,1.6,14.9,8.0,9.42,0.0
2018,10,28,7,0,6.0,15.0,1.7,15.2,15.0,16.44,4.67
2018,10,28,7,15,187.0,29.0,1.85,15.7,60.0,112.37,82.61
2018,10,28,7,30,368.0,43.0,2.0,16.2,105.0,213.33,166.61
2018,10,28,7,45,275.0,50.5,2.2,16.65,105.0,192.81,154.08
2018,10,28,8,0,182.0,58.0,2.4,17.1,105.0,158.88,128.18
2018,10,28,8,15,139.0,95.5,2.45,17.55,135.0,180.47,146.27
2018,10,28,8,30,96.0,133.0,2.5,18.0,165.0,204.21,164.99
2018,10,28,8,45,145.0,149.5,2.6,18.4,205.5,254.33,206.06
2018,10,28,9,0,194.0,166.0,2.7,18.8,246.0,307.25,248.65
2018,10,28,9,15,298.0,161.0,2.75,19.15,296.5,381.92,308.81
2018,10,28,9,30,402.0,156.0,2.8,19.5,347.0,462.9,372.44
2018,10,28,9,45,359.5,185.0,2.85,19.85,364.0,464.21,371.26
2018,10,28,10,0,317.0,214.0,2.9,20.2,381.0,471.43,374.63
2018,10,28,10,15,355.5,216.0,2.95,20.4,412.0,505.38,400.5
2018,10,28,10,30,394.0,218.0,3.0,20.6,443.0,539.08,425.78
2018,10,28,10,45,438.0,210.0,3.05,20.8,467.0,573.74,451.68
2018,10,28,11,0,482.0,202.0,3.1,21.0,491.0,598.87,470.51
2018,10,28,11,15,398.0,221.5,3.15,21.05,463.0,554.2,435.07
2018,10,28,11,30,314.0,241.0,3.2,21.1,435.0,500.58,393.14
2018,10,28,11,45,241.5,263.0,3.25,21.1,412.5,465.9,365.2
2018,10,28,12,0,169.0,285.0,3.3,21.1,390.0,424.51,332.03
2018,10,28,12,15,200.5,275.5,3.35,21.0,399.0,433.19,339.77
2018,10,28,12,30,232.0,266.0,3.4,20.9,408.0,440.27,346.05
2018,10,28,12,45,203.0,264.0,3.4,20.8,386.5,411.78,323.78
2018,10,28,13,0,174.0,262.0,3.4,20.7,365.0,383.97,302.08
2018,10,28,13,15,193.0,247.0,3.4,20.45,357.5,374.07,295.29
2018,10,28,13,30,212.0,232.0,3.4,20.2,350.0,362.64,287.07
2018,10,28,13,45,447.0,172.0,3.4,19.95,404.5,433.43,344.84
2018,10,28,14,0,682.0,112.0,3.4,19.7,459.0,480.35,381.62
2018,10,28,14,15,634.0,115.5,3.35,19.45,421.5,431.37,341.63
2018,10,28,14,30,586.0,119.0,3.3,19.2,384.0,384.62,303.18
2018,10,28,14,45,480.5,125.5,3.25,18.95,330.0,319.05,249.88
2018,10,28,15,0,375.0,132.0,3.2,18.7,276.0,263.53,204.63
2018,10,28,15,15,507.5,100.0,3.2,18.7,270.5,252.64,190.34
2018,10,28,15,30,640.0,68.0,3.2,18.7,265.0,228.66,162.91
2018,10,28,15,45,601.5,62.0,3.1,18.25,223.5,180.04,120.37
2018,10,28,16,0,563.0,56.0,3.0,17.8,182.0,134.78,82.19
2018,10,28,16,15,500.5,48.0,2.75,17.35,140.5,89.01,48.05
2018,10,28,16,30,438.0,40.0,2.5,16.9,99.0,49.81,24.74
2018,10,28,16,45,308.5,29.5,2.25,16.4,62.5,23.41,12.33
2018,10,28,17,0,179.0,19.0,2.0,15.9,26.0,18.68,0.0
2018,10,28,17,15,89.5,9.5,2.0,15.6,13.0,9.34,0.0
2018,10,28,17,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
