Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.0,1.75,12.65,0.5,0.0,0.0
2018,10,29,6,30,26.0,2.0,1.7,12.8,1.0,0.0,0.0
2018,10,29,6,45,44.0,13.5,1.7,12.95,15.0,24.58,0.0
2018,10,29,7,0,62.0,25.0,1.7,13.1,29.0,54.47,25.42
2018,10,29,7,15,97.0,42.0,1.75,13.45,55.0,91.81,67.52
2018,10,29,7,30,132.0,59.0,1.8,13.8,81.0,128.97,100.77
2018,10,29,7,45,139.5,75.5,1.8,14.1,105.0,156.09,125.19
2018,10,29,8,0,147.0,92.0,1.8,14.4,129.0,177.0,143.88
2018,10,29,8,15,206.5,107.0,1.95,14.7,170.0,236.78,194.3
2018,10,29,8,30,266.0,122.0,2.1,15.0,211.0,294.08,241.91
2018,10,29,8,45,311.0,133.5,2.25,15.35,250.5,342.04,281.08
2018,10,29,9,0,356.0,145.0,2.4,15.7,290.0,392.07,321.25
2018,10,29,9,15,353.0,162.5,2.5,16.0,317.5,419.04,341.76
2018,10,29,9,30,350.0,180.0,2.6,16.3,345.0,444.55,360.85
2018,10,29,9,45,423.5,175.5,2.75,16.65,388.0,506.28,409.2
2018,10,29,10,0,497.0,171.0,2.9,17.0,431.0,561.15,451.54
2018,10,29,10,15,641.0,136.5,2.9,17.25,488.5,639.37,512.19
2018,10,29,10,30,785.0,102.0,2.9,17.5,546.0,712.3,565.8
2018,10,29,10,45,856.5,86.0,2.9,17.75,584.0,749.01,590.88
2018,10,29,11,0,928.0,70.0,2.9,18.0,622.0,787.69,617.43
2018,10,29,11,15,932.5,69.0,2.9,18.4,632.0,789.33,616.91
2018,10,29,11,30,937.0,68.0,2.9,18.8,642.0,787.51,614.36
2018,10,29,11,45,920.5,73.5,2.9,19.2,639.0,773.73,603.42
2018,10,29,12,0,904.0,79.0,2.9,19.6,636.0,756.79,590.44
2018,10,29,12,15,916.0,74.5,2.9,19.85,635.0,746.56,582.77
2018,10,29,12,30,928.0,70.0,2.9,20.1,634.0,732.73,572.57
2018,10,29,12,45,918.0,72.0,2.85,20.4,620.0,707.3,553.74
2018,10,29,13,0,908.0,74.0,2.8,20.7,606.0,679.2,532.94
2018,10,29,13,15,889.5,76.0,2.8,20.75,582.0,643.26,505.53
2018,10,29,13,30,871.0,78.0,2.8,20.8,558.0,605.58,476.38
2018,10,29,13,45,747.0,104.0,2.75,20.9,501.5,533.37,419.7
2018,10,29,14,0,623.0,130.0,2.7,21.0,445.0,465.25,365.75
2018,10,29,14,15,733.0,98.0,2.75,20.95,444.0,459.44,360.15
2018,10,29,14,30,843.0,66.0,2.8,20.9,443.0,443.03,344.48
2018,10,29,14,45,821.5,63.5,2.8,20.85,404.0,392.99,301.86
2018,10,29,15,0,800.0,61.0,2.8,20.8,365.0,343.1,258.41
2018,10,29,15,15,768.5,57.5,2.8,20.8,321.5,289.71,211.47
2018,10,29,15,30,737.0,54.0,2.8,20.8,278.0,238.14,165.56
2018,10,29,15,45,689.5,50.5,2.6,20.2,233.0,185.54,120.12
2018,10,29,16,0,642.0,47.0,2.4,19.6,188.0,137.11,79.98
2018,10,29,16,15,564.0,41.0,2.35,18.7,143.0,88.04,44.64
2018,10,29,16,30,486.0,35.0,2.3,17.8,98.0,45.4,20.54
2018,10,29,16,45,340.0,26.5,2.25,16.9,61.5,20.69,9.71
2018,10,29,17,0,194.0,18.0,2.2,16.0,25.0,17.69,0.0
2018,10,29,17,15,97.0,9.0,2.25,15.7,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.0,11.75,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.1,12.0,2.0,0.0,0.0
2018,10,30,6,45,170.5,14.0,3.15,12.25,24.0,57.16,0.0
2018,10,30,7,0,311.0,25.0,3.2,12.5,46.0,134.39,60.13
2018,10,30,7,15,436.0,32.5,3.35,13.05,88.0,206.37,153.14
2018,10,30,7,30,561.0,40.0,3.5,13.6,130.0,281.07,220.62
2018,10,30,7,45,639.5,43.5,3.7,14.15,177.5,345.09,278.06
2018,10,30,8,0,718.0,47.0,3.9,14.7,225.0,414.04,338.1
2018,10,30,8,15,758.5,50.5,3.95,15.35,271.0,467.62,383.88
2018,10,30,8,30,799.0,54.0,4.0,16.0,317.0,522.23,428.83
2018,10,30,8,45,824.5,56.0,4.1,16.65,358.5,562.83,461.55
2018,10,30,9,0,850.0,58.0,4.2,17.3,400.0,606.31,495.36
2018,10,30,9,15,868.0,60.0,4.2,17.85,437.5,643.78,523.43
2018,10,30,9,30,886.0,62.0,4.2,18.4,475.0,679.39,548.12
2018,10,30,9,45,899.0,63.5,4.25,18.9,507.0,708.77,568.02
2018,10,30,10,0,912.0,65.0,4.3,19.4,539.0,735.55,585.8
2018,10,30,10,15,921.5,66.5,4.25,19.8,564.5,756.96,599.45
2018,10,30,10,30,931.0,68.0,4.2,20.2,590.0,775.28,610.79
2018,10,30,10,45,938.0,68.0,4.15,20.6,608.0,786.75,617.17
2018,10,30,11,0,945.0,68.0,4.1,21.0,626.0,794.86,621.23
2018,10,30,11,15,948.5,68.0,4.1,21.3,636.5,796.85,621.45
2018,10,30,11,30,952.0,68.0,4.1,21.6,647.0,795.33,619.32
2018,10,30,11,45,953.5,68.0,4.1,21.9,649.5,788.77,613.73
2018,10,30,12,0,955.0,68.0,4.1,22.2,652.0,778.7,605.8
2018,10,30,12,15,952.0,68.5,4.05,22.4,646.5,762.46,593.62
2018,10,30,12,30,949.0,69.0,4.0,22.6,641.0,742.94,579.22
2018,10,30,12,45,943.0,69.0,4.0,22.75,627.5,717.66,561.01
2018,10,30,13,0,937.0,69.0,4.0,22.9,614.0,689.47,540.64
2018,10,30,13,15,929.0,68.5,3.95,22.95,593.0,656.75,515.36
2018,10,30,13,30,921.0,68.0,3.9,23.0,572.0,621.58,487.83
2018,10,30,13,45,902.0,67.5,3.85,23.0,540.5,578.0,453.54
2018,10,30,14,0,883.0,67.0,3.8,23.0,509.0,533.19,417.62
2018,10,30,14,15,863.5,65.5,3.8,22.9,473.5,486.17,379.43
2018,10,30,14,30,844.0,64.0,3.8,22.8,438.0,438.55,339.77
2018,10,30,14,45,748.0,72.5,3.75,22.65,382.0,370.43,283.91
2018,10,30,15,0,652.0,81.0,3.7,22.5,326.0,308.46,232.54
2018,10,30,15,15,621.0,74.5,3.7,22.5,285.5,259.31,189.83
2018,10,30,15,30,590.0,68.0,3.7,22.5,245.0,212.25,148.53
2018,10,30,15,45,555.5,59.0,3.3,21.65,203.5,164.45,107.56
2018,10,30,16,0,521.0,50.0,2.9,20.8,162.0,119.68,70.56
2018,10,30,16,15,498.5,42.5,2.75,19.75,128.5,80.63,41.18
2018,10,30,16,30,476.0,35.0,2.6,18.7,95.0,43.7,19.9
2018,10,30,16,45,299.5,24.5,2.4,17.7,56.5,18.96,7.79
2018,10,30,17,0,123.0,14.0,2.2,16.7,18.0,13.76,0.0
2018,10,30,17,15,61.5,7.0,2.2,16.35,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,1.85,12.85,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,1.9,13.2,2.0,0.0,0.0
2018,10,31,6,45,27.0,7.5,1.9,13.5,8.0,14.18,0.0
2018,10,31,7,0,27.0,12.0,1.9,13.8,14.0,21.5,3.57
2018,10,31,7,15,19.5,27.0,2.1,14.5,29.0,34.32,21.7
2018,10,31,7,30,12.0,42.0,2.3,15.2,44.0,48.5,34.68
2018,10,31,7,45,8.0,40.0,2.5,15.9,41.5,42.14,29.87
2018,10,31,8,0,4.0,38.0,2.7,16.6,39.0,38.61,27.07
2018,10,31,8,15,80.5,74.0,2.8,17.15,100.0,123.6,99.15
2018,10,31,8,30,157.0,110.0,2.9,17.7,161.0,210.3,171.39
2018,10,31,8,45,241.5,129.5,3.0,18.25,220.0,294.45,240.24
2018,10,31,9,0,326.0,149.0,3.1,18.8,279.0,376.02,305.56
2018,10,31,9,15,428.5,143.5,3.15,19.4,331.0,452.96,366.24
2018,10,31,9,30,531.0,138.0,3.2,20.0,383.0,525.81,422.57
2018,10,31,9,45,556.5,141.0,3.25,20.6,413.5,557.51,445.5
2018,10,31,10,0,582.0,144.0,3.3,21.2,444.0,592.0,470.22
2018,10,31,10,15,673.5,124.5,3.35,21.7,487.5,645.24,510.15
2018,10,31,10,30,765.0,105.0,3.4,22.2,531.0,695.08,545.63
2018,10,31,10,45,736.5,118.0,3.45,22.7,538.5,695.45,544.07
2018,10,31,11,0,708.0,131.0,3.5,23.2,546.0,690.07,538.77
2018,10,31,11,15,746.5,121.5,3.5,23.5,566.0,707.23,550.24
2018,10,31,11,30,785.0,112.0,3.5,23.8,586.0,719.45,558.05
2018,10,31,11,45,758.5,121.5,3.45,24.1,581.0,705.21,546.71
2018,10,31,12,0,732.0,131.0,3.4,24.4,576.0,686.46,532.11
2018,10,31,12,15,699.0,139.5,3.4,24.55,561.5,659.74,511.62
2018,10,31,12,30,666.0,148.0,3.4,24.7,547.0,631.36,489.87
2018,10,31,12,45,711.0,130.5,3.35,24.85,548.0,627.15,486.93
2018,10,31,13,0,756.0,113.0,3.3,25.0,549.0,617.38,479.59
2018,10,31,13,15,664.0,135.5,3.25,25.0,508.5,561.84,436.6
2018,10,31,13,30,572.0,158.0,3.2,25.0,468.0,505.58,393.02
2018,10,31,13,45,489.5,170.0,3.2,25.05,426.0,450.43,350.13
2018,10,31,14,0,407.0,182.0,3.2,25.1,384.0,399.41,310.04
2018,10,31,14,15,384.5,172.5,3.15,25.0,353.0,360.77,279.65
2018,10,31,14,30,362.0,163.0,3.1,24.9,322.0,320.94,247.86
2018,10,31,14,45,294.5,155.5,3.0,24.85,277.0,269.35,206.8
2018,10,31,15,0,227.0,148.0,2.9,24.8,232.0,223.33,170.21
2018,10,31,15,15,216.0,130.5,2.9,24.8,203.0,190.41,143.01
2018,10,31,15,30,205.0,113.0,2.9,24.8,174.0,158.42,116.28
2018,10,31,15,45,151.0,96.5,2.4,23.95,137.5,120.34,86.59
2018,10,31,16,0,97.0,80.0,1.9,23.1,101.0,88.07,62.17
2018,10,31,16,15,74.5,62.0,1.85,22.3,75.5,63.0,42.72
2018,10,31,16,30,52.0,44.0,1.8,21.5,50.0,40.62,25.69
2018,10,31,16,45,32.5,27.5,1.75,20.65,30.5,24.13,10.32
2018,10,31,17,0,13.0,11.0,1.7,19.8,11.0,10.81,0.0
2018,10,31,17,15,6.5,5.5,1.7,19.5,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,6,45,59.0,11.0,1.3,16.1,14.5,25.53,0.0
2018,11,1,7,0,118.0,22.0,1.3,16.4,29.0,70.36,16.72
2018,11,1,7,15,178.5,36.5,1.5,17.1,58.5,119.14,85.09
2018,11,1,7,30,239.0,51.0,1.7,17.8,88.0,166.78,127.85
2018,11,1,7,45,356.0,58.5,1.9,18.45,134.0,235.6,185.94
2018,11,1,8,0,473.0,66.0,2.1,19.1,180.0,316.94,253.51
2018,11,1,8,15,509.5,73.0,2.15,19.7,218.0,362.52,291.56
2018,11,1,8,30,546.0,80.0,2.2,20.3,256.0,409.43,329.53
2018,11,1,8,45,513.5,99.5,2.25,20.85,282.5,430.54,345.75
2018,11,1,9,0,481.0,119.0,2.3,21.4,309.0,444.93,356.14
2018,11,1,9,15,501.5,128.0,2.3,21.95,342.5,481.19,383.25
2018,11,1,9,30,522.0,137.0,2.3,22.5,376.0,516.83,409.12
2018,11,1,9,45,615.5,123.0,2.3,23.1,423.5,580.42,456.39
2018,11,1,10,0,709.0,109.0,2.3,23.7,471.0,641.71,500.77
2018,11,1,10,15,766.5,97.5,2.3,24.15,506.0,677.48,524.86
2018,11,1,10,30,824.0,86.0,2.3,24.6,541.0,714.57,549.34
2018,11,1,10,45,817.0,91.5,2.3,25.05,554.5,720.79,551.81
2018,11,1,11,0,810.0,97.0,2.3,25.5,568.0,723.8,552.39
2018,11,1,11,15,831.0,92.5,2.25,25.85,583.0,733.52,557.7
2018,11,1,11,30,852.0,88.0,2.2,26.2,598.0,736.22,558.15
2018,11,1,11,45,875.0,81.0,2.2,26.55,606.5,738.38,558.71
2018,11,1,12,0,898.0,74.0,2.2,26.9,615.0,736.98,556.94
2018,11,1,12,15,904.0,72.0,2.15,27.1,613.0,725.23,548.14
2018,11,1,12,30,910.0,70.0,2.1,27.3,611.0,710.12,537.21
2018,11,1,12,45,897.5,73.5,2.05,27.5,597.0,685.2,519.54
2018,11,1,13,0,885.0,77.0,2.0,27.7,583.0,657.77,499.32
2018,11,1,13,15,873.0,76.5,1.95,27.7,561.0,624.1,474.39
2018,11,1,13,30,861.0,76.0,1.9,27.7,539.0,588.4,447.59
2018,11,1,13,45,775.5,93.0,1.85,27.7,494.0,529.69,403.1
2018,11,1,14,0,690.0,110.0,1.8,27.7,449.0,473.07,359.72
2018,11,1,14,15,687.5,100.5,1.75,27.5,419.0,433.0,328.57
2018,11,1,14,30,685.0,91.0,1.7,27.3,389.0,391.51,295.3
2018,11,1,14,45,701.0,80.0,1.65,27.15,360.5,354.42,264.05
2018,11,1,15,0,717.0,69.0,1.6,27.0,332.0,315.18,229.92
2018,11,1,15,15,678.0,65.0,1.6,27.0,289.5,263.55,186.37
2018,11,1,15,30,639.0,61.0,1.6,27.0,247.0,213.65,144.0
2018,11,1,15,45,577.0,57.5,1.4,25.75,204.0,163.77,103.54
2018,11,1,16,0,515.0,54.0,1.2,24.5,161.0,119.7,69.42
2018,11,1,16,15,421.5,45.5,1.25,23.6,118.5,74.47,38.75
2018,11,1,16,30,328.0,37.0,1.3,22.7,76.0,39.22,19.68
2018,11,1,16,45,201.0,25.0,1.35,21.75,45.5,19.48,6.23
2018,11,1,17,0,74.0,13.0,1.4,20.8,15.0,12.78,0.0
2018,11,1,17,15,37.0,6.5,1.4,20.45,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,6,45,134.0,11.0,1.55,14.75,19.0,43.91,0.0
2018,11,2,7,0,268.0,22.0,1.5,14.9,38.0,113.65,15.5
2018,11,2,7,15,405.0,29.5,1.55,15.6,78.0,188.81,134.42
2018,11,2,7,30,542.0,37.0,1.6,16.3,118.0,265.36,203.09
2018,11,2,7,45,610.5,41.5,1.65,17.05,162.5,324.36,255.15
2018,11,2,8,0,679.0,46.0,1.7,17.8,207.0,387.6,308.92
2018,11,2,8,15,722.0,49.5,1.65,18.45,251.5,440.38,352.63
2018,11,2,8,30,765.0,53.0,1.6,19.1,296.0,494.48,395.53
2018,11,2,8,45,782.5,58.0,1.5,19.75,335.5,536.3,427.11
2018,11,2,9,0,800.0,63.0,1.4,20.4,375.0,576.89,456.41
2018,11,2,9,15,825.0,64.0,1.4,21.05,413.0,616.07,484.35
2018,11,2,9,30,850.0,65.0,1.4,21.7,451.0,649.66,507.08
2018,11,2,9,45,861.0,68.0,1.4,22.35,482.0,678.36,525.01
2018,11,2,10,0,872.0,71.0,1.4,23.0,513.0,704.52,540.92
2018,11,2,10,15,858.0,78.5,1.4,23.4,531.0,715.03,546.3
2018,11,2,10,30,844.0,86.0,1.4,23.8,549.0,726.3,552.41
2018,11,2,10,45,878.0,80.5,1.4,24.25,575.5,746.36,564.52
2018,11,2,11,0,912.0,75.0,1.4,24.7,602.0,767.94,577.54
2018,11,2,11,15,845.5,94.5,1.45,25.0,589.5,743.55,560.06
2018,11,2,11,30,779.0,114.0,1.5,25.3,577.0,711.46,537.73
2018,11,2,11,45,765.5,118.5,1.55,25.6,575.0,699.48,529.39
2018,11,2,12,0,752.0,123.0,1.6,25.9,573.0,686.94,520.42
2018,11,2,12,15,700.5,139.0,1.65,26.0,555.5,655.27,497.22
2018,11,2,12,30,649.0,155.0,1.7,26.1,538.0,622.22,473.0
2018,11,2,12,45,629.0,155.0,1.75,26.15,519.5,593.02,452.08
2018,11,2,13,0,609.0,155.0,1.8,26.2,501.0,562.58,429.94
2018,11,2,13,15,725.5,119.5,1.75,26.15,517.0,578.38,442.24
2018,11,2,13,30,842.0,84.0,1.7,26.1,533.0,584.28,446.37
2018,11,2,13,45,853.0,77.5,1.7,26.0,512.5,553.42,422.71
2018,11,2,14,0,864.0,71.0,1.7,25.9,492.0,518.68,395.73
2018,11,2,14,15,830.5,71.0,1.7,25.85,453.0,468.08,356.06
2018,11,2,14,30,797.0,71.0,1.7,25.8,414.0,417.37,315.44
2018,11,2,14,45,770.0,67.5,1.65,25.75,374.0,366.63,273.62
2018,11,2,15,0,743.0,64.0,1.6,25.7,334.0,316.73,231.49
2018,11,2,15,15,695.5,63.0,1.6,25.7,291.0,264.58,187.38
2018,11,2,15,30,648.0,62.0,1.6,25.7,248.0,214.91,145.15
2018,11,2,15,45,576.0,57.5,1.5,24.7,202.0,161.96,102.42
2018,11,2,16,0,504.0,53.0,1.4,23.7,156.0,115.87,67.04
2018,11,2,16,15,378.5,46.0,1.5,22.85,112.0,70.48,37.43
2018,11,2,16,30,253.0,39.0,1.6,22.0,68.0,37.8,20.14
2018,11,2,16,45,171.5,25.5,1.7,21.1,41.0,19.98,5.32
2018,11,2,17,0,90.0,12.0,1.8,20.2,14.0,11.8,0.0
2018,11,2,17,15,45.0,6.0,1.9,19.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,6,45,160.5,10.5,2.0,14.9,19.5,49.57,0.0
2018,11,3,7,0,321.0,21.0,2.0,15.1,39.0,126.57,0.0
2018,11,3,7,15,451.5,27.5,2.15,15.85,79.0,197.37,138.56
2018,11,3,7,30,582.0,34.0,2.3,16.6,119.0,275.97,210.66
2018,11,3,7,45,648.0,38.5,2.5,17.3,164.0,335.16,263.77
2018,11,3,8,0,714.0,43.0,2.7,18.0,209.0,398.43,318.52
2018,11,3,8,15,754.5,46.5,2.75,18.6,254.0,451.08,363.15
2018,11,3,8,30,795.0,50.0,2.8,19.2,299.0,501.17,404.23
2018,11,3,8,45,822.5,52.5,2.9,19.85,341.0,546.51,440.17
2018,11,3,9,0,850.0,55.0,3.0,20.5,383.0,591.25,474.47
2018,11,3,9,15,868.5,57.0,3.0,21.1,420.5,628.63,501.96
2018,11,3,9,30,887.0,59.0,3.0,21.7,458.0,664.2,526.61
2018,11,3,9,45,900.0,60.5,3.05,22.35,489.5,693.29,545.62
2018,11,3,10,0,913.0,62.0,3.1,23.0,521.0,719.81,562.56
2018,11,3,10,15,922.5,63.5,3.1,23.5,546.5,741.01,575.65
2018,11,3,10,30,932.0,65.0,3.1,24.0,572.0,759.14,586.52
2018,11,3,10,45,938.0,66.0,3.1,24.5,590.0,770.89,592.89
2018,11,3,11,0,944.0,67.0,3.1,25.0,608.0,779.27,596.99
2018,11,3,11,15,915.5,76.5,3.05,25.3,608.5,768.23,587.77
2018,11,3,11,30,887.0,86.0,3.0,25.6,609.0,753.71,576.39
2018,11,3,11,45,782.0,117.5,2.95,25.95,580.0,707.72,542.76
2018,11,3,12,0,677.0,149.0,2.9,26.3,551.0,658.38,505.13
2018,11,3,12,15,521.5,191.5,2.85,26.45,499.5,579.28,444.83
2018,11,3,12,30,366.0,234.0,2.8,26.6,448.0,499.96,383.78
2018,11,3,12,45,534.5,180.5,2.7,26.75,485.5,552.01,424.63
2018,11,3,13,0,703.0,127.0,2.6,26.9,523.0,591.51,454.57
2018,11,3,13,15,732.5,115.5,2.55,26.9,515.0,576.0,442.5
2018,11,3,13,30,762.0,104.0,2.5,26.9,507.0,555.97,427.08
2018,11,3,13,45,654.0,122.5,2.45,26.85,456.0,489.09,375.83
2018,11,3,14,0,546.0,141.0,2.4,26.8,405.0,424.9,326.33
2018,11,3,14,15,625.5,112.0,2.35,26.65,394.5,411.25,314.81
2018,11,3,14,30,705.0,83.0,2.3,26.5,384.0,387.6,294.19
2018,11,3,14,45,650.5,84.5,2.25,26.3,342.0,335.4,251.59
2018,11,3,15,0,596.0,86.0,2.2,26.1,300.0,286.69,211.27
2018,11,3,15,15,561.5,79.5,2.2,26.1,261.0,239.78,171.54
2018,11,3,15,30,527.0,73.0,2.2,26.1,222.0,195.4,133.71
2018,11,3,15,45,589.0,58.5,1.9,24.65,198.0,163.72,103.3
2018,11,3,16,0,651.0,44.0,1.6,23.2,174.0,126.2,69.28
2018,11,3,16,15,565.5,38.5,1.65,22.35,130.0,77.95,36.93
2018,11,3,16,30,480.0,33.0,1.7,21.5,86.0,36.88,16.49
2018,11,3,16,45,317.5,23.5,1.75,20.65,51.5,18.88,3.24
2018,11,3,17,0,155.0,14.0,1.8,19.8,17.0,13.76,0.0
2018,11,3,17,15,77.5,7.0,1.85,19.4,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,4,6,45,67.5,10.0,1.95,12.95,13.5,26.17,0.0
2018,11,4,7,0,135.0,20.0,1.9,13.0,27.0,70.26,0.0
2018,11,4,7,15,219.0,33.0,1.9,13.7,58.0,127.55,88.93
2018,11,4,7,30,303.0,46.0,1.9,14.4,89.0,183.4,141.14
2018,11,4,7,45,364.0,56.0,1.85,15.05,126.0,233.13,185.2
2018,11,4,8,0,425.0,66.0,1.8,15.7,163.0,289.87,233.88
2018,11,4,8,15,450.0,77.5,1.75,16.3,199.5,329.71,267.81
2018,11,4,8,30,475.0,89.0,1.7,16.9,236.0,372.52,302.83
2018,11,4,8,45,464.0,104.5,1.65,17.45,264.5,399.59,324.04
2018,11,4,9,0,453.0,120.0,1.6,18.0,293.0,424.36,342.63
2018,11,4,9,15,475.0,129.0,1.55,18.7,326.0,460.49,369.49
2018,11,4,9,30,497.0,138.0,1.5,19.4,359.0,496.17,395.18
2018,11,4,9,45,596.0,123.5,1.45,20.05,407.0,561.12,443.35
2018,11,4,10,0,695.0,109.0,1.4,20.7,455.0,624.41,488.78
2018,11,4,10,15,783.0,96.0,1.35,21.25,504.0,679.43,526.34
2018,11,4,10,30,871.0,83.0,1.3,21.8,553.0,736.48,563.53
2018,11,4,10,45,898.0,80.5,1.25,22.3,578.5,754.79,573.29
2018,11,4,11,0,925.0,78.0,1.2,22.8,604.0,774.42,584.3
2018,11,4,11,15,844.5,96.5,1.25,23.2,583.5,738.99,559.08
2018,11,4,11,30,764.0,115.0,1.3,23.6,563.0,695.95,529.06
2018,11,4,11,45,833.0,99.5,1.4,23.95,589.5,722.55,548.04
2018,11,4,12,0,902.0,84.0,1.5,24.3,616.0,741.3,560.88
2018,11,4,12,15,907.5,82.5,1.65,24.4,613.5,729.62,553.82
2018,11,4,12,30,913.0,81.0,1.8,24.5,611.0,714.59,544.66
2018,11,4,12,45,879.5,83.0,1.95,24.6,584.5,674.2,517.11
2018,11,4,13,0,846.0,85.0,2.1,24.7,558.0,634.54,488.66
2018,11,4,13,15,836.5,83.5,2.15,24.65,537.0,602.26,464.95
2018,11,4,13,30,827.0,82.0,2.2,24.6,516.0,567.93,439.13
2018,11,4,13,45,816.0,80.0,2.3,24.55,490.0,530.42,410.49
2018,11,4,14,0,805.0,78.0,2.4,24.5,464.0,491.39,379.89
2018,11,4,14,15,802.0,70.5,2.45,24.3,432.5,449.07,346.03
2018,11,4,14,30,799.0,63.0,2.5,24.1,401.0,405.06,309.74
2018,11,4,14,45,757.0,65.5,2.5,23.9,361.5,355.03,267.9
2018,11,4,15,0,715.0,68.0,2.5,23.7,322.0,307.1,226.94
2018,11,4,15,15,663.5,64.0,2.5,23.7,276.5,251.72,179.82
2018,11,4,15,30,612.0,60.0,2.5,23.7,231.0,200.98,136.44
2018,11,4,15,45,568.5,53.5,2.4,22.6,190.5,153.62,96.8
2018,11,4,16,0,525.0,47.0,2.3,21.5,150.0,110.14,62.18
2018,11,4,16,15,425.0,40.5,2.35,20.7,109.5,66.69,33.4
2018,11,4,16,30,325.0,34.0,2.4,19.9,69.0,33.87,16.77
2018,11,4,16,45,212.0,23.0,2.4,19.1,41.5,18.57,1.3
2018,11,4,17,0,99.0,12.0,2.4,18.3,14.0,11.8,0.0
2018,11,4,17,15,49.5,6.0,2.45,17.95,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,6,45,140.5,9.5,2.1,12.45,16.5,43.02,0.0
2018,11,5,7,0,281.0,19.0,2.1,12.7,33.0,109.92,0.0
2018,11,5,7,15,413.0,25.5,2.25,13.25,70.5,179.89,123.26
2018,11,5,7,30,545.0,32.0,2.4,13.8,108.0,256.23,196.38
2018,11,5,7,45,615.5,36.5,2.6,14.35,152.0,315.09,250.05
2018,11,5,8,0,686.0,41.0,2.8,14.9,196.0,378.54,305.89
2018,11,5,8,15,729.0,44.0,2.9,15.55,239.5,430.35,350.73
2018,11,5,8,30,772.0,47.0,3.0,16.2,283.0,479.84,392.23
2018,11,5,8,45,801.5,49.0,3.1,16.8,324.0,524.68,428.68
2018,11,5,9,0,831.0,51.0,3.2,17.4,365.0,569.13,463.65
2018,11,5,9,15,847.5,54.5,3.2,18.0,402.0,606.37,491.68
2018,11,5,9,30,864.0,58.0,3.2,18.6,439.0,641.74,517.16
2018,11,5,9,45,873.5,61.5,3.2,19.15,470.0,670.2,536.23
2018,11,5,10,0,883.0,65.0,3.2,19.7,501.0,696.0,553.11
2018,11,5,10,15,893.5,66.0,3.15,20.1,526.0,716.76,566.27
2018,11,5,10,30,904.0,67.0,3.1,20.5,551.0,734.61,577.25
2018,11,5,10,45,911.5,67.5,3.05,20.9,569.0,746.6,583.99
2018,11,5,11,0,919.0,68.0,3.0,21.3,587.0,755.35,588.5
2018,11,5,11,15,922.5,68.5,2.95,21.6,597.5,757.82,588.84
2018,11,5,11,30,926.0,69.0,2.9,21.9,608.0,756.89,586.92
2018,11,5,11,45,927.0,70.0,2.85,22.15,611.0,751.29,581.95
2018,11,5,12,0,928.0,71.0,2.8,22.4,614.0,742.3,574.73
2018,11,5,12,15,926.5,71.0,2.75,22.55,609.0,727.1,563.45
2018,11,5,12,30,925.0,71.0,2.7,22.7,604.0,708.7,550.03
2018,11,5,12,45,919.5,71.0,2.7,22.85,591.0,684.54,532.79
2018,11,5,13,0,914.0,71.0,2.7,23.0,578.0,657.56,512.13
2018,11,5,13,15,907.5,70.0,2.65,23.05,558.0,626.23,487.96
2018,11,5,13,30,901.0,69.0,2.6,23.1,538.0,592.45,461.55
2018,11,5,13,45,889.0,68.0,2.6,23.1,511.0,553.45,430.95
2018,11,5,14,0,877.0,67.0,2.6,23.1,484.0,512.76,398.33
2018,11,5,14,15,860.0,65.0,2.55,23.0,450.0,467.29,361.27
2018,11,5,14,30,843.0,63.0,2.5,22.9,416.0,421.04,322.63
2018,11,5,14,45,820.0,61.0,2.5,22.75,377.5,371.86,280.9
2018,11,5,15,0,797.0,59.0,2.5,22.6,339.0,322.92,238.31
2018,11,5,15,15,762.0,55.5,2.5,22.6,296.0,269.76,191.83
2018,11,5,15,30,727.0,52.0,2.5,22.6,253.0,218.77,146.96
2018,11,5,15,45,672.5,48.5,2.25,21.4,208.5,166.81,103.46
2018,11,5,16,0,618.0,45.0,2.0,20.2,164.0,119.77,66.32
2018,11,5,16,15,526.0,38.5,2.05,19.3,120.5,70.9,33.65
2018,11,5,16,30,434.0,32.0,2.1,18.4,77.0,32.94,15.3
2018,11,5,16,45,269.5,21.0,2.2,17.5,44.5,16.76,0.0
2018,11,5,17,0,105.0,10.0,2.3,16.6,12.0,9.83,0.0
2018,11,5,17,15,52.5,5.0,2.3,16.25,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,73.0,8.5,2.0,10.95,12.0,25.68,0.0
2018,11,6,7,0,146.0,17.0,2.0,11.1,24.0,68.37,0.0
2018,11,6,7,15,317.0,27.5,2.1,11.8,64.0,153.13,103.27
2018,11,6,7,30,488.0,38.0,2.2,12.5,104.0,243.13,186.76
2018,11,6,7,45,591.5,42.0,2.3,13.25,152.0,309.14,245.59
2018,11,6,8,0,695.0,46.0,2.4,14.0,200.0,386.3,311.92
2018,11,6,8,15,738.5,49.5,2.45,14.6,244.5,439.31,357.63
2018,11,6,8,30,782.0,53.0,2.5,15.2,289.0,493.57,402.68
2018,11,6,8,45,811.5,55.0,2.55,15.85,330.5,538.87,439.12
2018,11,6,9,0,841.0,57.0,2.6,16.5,372.0,579.71,471.02
2018,11,6,9,15,860.5,59.5,2.6,17.15,409.5,617.75,499.42
2018,11,6,9,30,880.0,62.0,2.6,17.8,447.0,654.05,525.65
2018,11,6,9,45,893.5,64.0,2.55,18.5,478.5,683.67,544.78
2018,11,6,10,0,907.0,66.0,2.5,19.2,510.0,710.77,561.76
2018,11,6,10,15,917.5,67.0,2.5,19.7,535.5,731.82,574.86
2018,11,6,10,30,928.0,68.0,2.5,20.2,561.0,749.88,585.79
2018,11,6,10,45,935.0,68.5,2.45,20.75,579.0,761.64,591.81
2018,11,6,11,0,942.0,69.0,2.4,21.3,597.0,770.08,595.56
2018,11,6,11,15,945.5,69.5,2.45,21.7,607.5,772.53,596.21
2018,11,6,11,30,949.0,70.0,2.5,22.1,618.0,771.51,594.58
2018,11,6,11,45,950.5,70.0,2.5,22.55,620.5,764.98,588.8
2018,11,6,12,0,952.0,70.0,2.5,23.0,623.0,755.0,580.76
2018,11,6,12,15,948.5,70.5,2.5,23.2,617.5,738.66,568.95
2018,11,6,12,30,945.0,71.0,2.5,23.4,612.0,719.09,554.98
2018,11,6,12,45,937.5,71.5,2.5,23.6,598.0,693.8,536.84
2018,11,6,13,0,930.0,72.0,2.5,23.8,584.0,665.71,515.4
2018,11,6,13,15,922.0,70.5,2.45,23.8,563.0,632.55,490.16
2018,11,6,13,30,914.0,69.0,2.4,23.8,542.0,597.0,462.71
2018,11,6,13,45,903.0,67.5,2.35,23.85,514.0,557.64,431.76
2018,11,6,14,0,892.0,66.0,2.3,23.9,486.0,516.51,398.76
2018,11,6,14,15,876.0,64.0,2.25,23.75,452.0,471.02,361.95
2018,11,6,14,30,860.0,62.0,2.2,23.6,418.0,424.63,323.42
2018,11,6,14,45,837.0,59.5,2.1,23.5,379.0,374.49,280.89
2018,11,6,15,0,814.0,57.0,2.0,23.4,340.0,324.23,237.3
2018,11,6,15,15,780.0,54.0,2.0,23.4,297.0,271.2,191.13
2018,11,6,15,30,746.0,51.0,2.0,23.4,254.0,220.19,146.43
2018,11,6,15,45,693.0,46.5,1.65,21.9,208.5,166.73,101.99
2018,11,6,16,0,640.0,42.0,1.3,20.4,163.0,117.99,63.8
2018,11,6,16,15,550.5,36.0,1.4,19.5,120.0,70.38,32.59
2018,11,6,16,30,461.0,30.0,1.5,18.6,77.0,32.33,15.05
2018,11,6,16,45,289.5,20.5,1.55,17.65,44.5,16.46,0.0
2018,11,6,17,0,118.0,11.0,1.6,16.7,12.0,10.81,0.0
2018,11,6,17,15,59.0,5.5,1.7,16.35,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,89.0,8.5,0.9,12.25,12.0,8.36,0.0
2018,11,7,7,0,178.0,17.0,0.9,12.3,24.0,66.51,0.0
2018,11,7,7,15,248.0,30.0,1.0,12.85,54.5,131.82,85.77
2018,11,7,7,30,318.0,43.0,1.1,13.4,85.0,183.39,139.56
2018,11,7,7,45,493.5,43.5,1.2,14.0,137.5,271.39,213.96
2018,11,7,8,0,669.0,44.0,1.3,14.6,190.0,369.89,295.88
2018,11,7,8,15,714.5,48.0,1.4,15.2,234.0,423.22,341.18
2018,11,7,8,30,760.0,52.0,1.5,15.8,278.0,478.06,386.26
2018,11,7,8,45,790.5,54.5,1.6,16.45,319.5,523.64,422.65
2018,11,7,9,0,821.0,57.0,1.7,17.1,361.0,564.92,454.75
2018,11,7,9,15,841.5,59.5,1.75,17.65,398.0,602.92,483.19
2018,11,7,9,30,862.0,62.0,1.8,18.2,435.0,639.31,509.65
2018,11,7,9,45,876.5,63.0,1.8,18.75,466.0,667.97,528.61
2018,11,7,10,0,891.0,64.0,1.8,19.3,497.0,694.22,545.39
2018,11,7,10,15,901.0,65.5,1.8,19.75,522.0,715.24,558.46
2018,11,7,10,30,911.0,67.0,1.8,20.2,547.0,733.31,569.4
2018,11,7,10,45,918.0,67.0,1.8,20.65,564.5,744.36,575.4
2018,11,7,11,0,925.0,67.0,1.8,21.1,582.0,752.15,579.25
2018,11,7,11,15,928.5,68.0,1.8,21.35,592.5,755.19,580.33
2018,11,7,11,30,932.0,69.0,1.8,21.6,603.0,754.81,579.19
2018,11,7,11,45,933.0,69.0,1.8,21.9,605.5,748.08,573.67
2018,11,7,12,0,934.0,69.0,1.8,22.2,608.0,737.96,565.96
2018,11,7,12,15,932.5,68.5,1.85,22.3,602.5,722.21,555.26
2018,11,7,12,30,931.0,68.0,1.9,22.4,597.0,703.25,542.37
2018,11,7,12,45,926.5,67.5,1.9,22.55,584.0,679.21,525.24
2018,11,7,13,0,922.0,67.0,1.9,22.7,571.0,652.29,504.87
2018,11,7,13,15,914.0,66.0,1.95,22.7,550.5,620.0,480.82
2018,11,7,13,30,906.0,65.0,2.0,22.7,530.0,585.35,454.48
2018,11,7,13,45,894.5,63.5,2.05,22.7,502.5,546.12,424.07
2018,11,7,14,0,883.0,62.0,2.1,22.7,475.0,505.18,391.53
2018,11,7,14,15,867.0,60.5,2.1,22.6,442.0,460.71,355.35
2018,11,7,14,30,851.0,59.0,2.1,22.5,409.0,415.36,317.46
2018,11,7,14,45,829.0,57.0,2.15,22.35,371.0,366.66,276.11
2018,11,7,15,0,807.0,55.0,2.2,22.2,333.0,317.76,233.51
2018,11,7,15,15,772.5,52.5,2.2,22.2,290.5,265.6,187.72
2018,11,7,15,30,738.0,50.0,2.2,22.2,248.0,215.52,143.53
2018,11,7,15,45,685.0,45.0,1.8,21.1,203.0,162.18,98.86
2018,11,7,16,0,632.0,40.0,1.4,20.0,158.0,113.56,60.68
2018,11,7,16,15,542.0,34.5,1.45,19.05,115.5,67.1,30.56
2018,11,7,16,30,452.0,29.0,1.5,18.1,73.0,30.24,14.02
2018,11,7,16,45,283.5,19.5,1.55,17.2,42.0,15.63,0.0
2018,11,7,17,0,115.0,10.0,1.6,16.3,11.0,9.83,0.0
2018,11,7,17,15,57.5,5.0,1.65,15.85,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
