Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,6,45,19.0,7.5,2.75,10.5,8.0,7.37,0.0
2018,11,8,7,0,38.0,15.0,2.8,10.6,16.0,25.27,0.0
2018,11,8,7,15,157.5,30.5,2.9,11.1,48.5,102.01,64.14
2018,11,8,7,30,277.0,46.0,3.0,11.6,81.0,171.19,131.28
2018,11,8,7,45,423.0,53.5,3.15,12.1,132.0,251.6,201.01
2018,11,8,8,0,569.0,61.0,3.3,12.6,183.0,344.4,280.42
2018,11,8,8,15,636.5,66.0,3.45,13.1,230.5,405.84,333.63
2018,11,8,8,30,704.0,71.0,3.6,13.6,278.0,470.52,388.09
2018,11,8,8,45,740.0,75.5,3.7,14.15,321.0,519.51,428.4
2018,11,8,9,0,776.0,80.0,3.8,14.7,364.0,568.56,467.58
2018,11,8,9,15,802.5,83.5,3.8,15.25,403.5,607.35,497.55
2018,11,8,9,30,829.0,87.0,3.8,15.8,443.0,647.87,527.96
2018,11,8,9,45,850.0,90.0,3.85,16.3,477.5,682.5,553.4
2018,11,8,10,0,871.0,93.0,3.9,16.8,512.0,714.95,576.53
2018,11,8,10,15,878.0,96.0,3.85,17.25,537.0,735.12,589.33
2018,11,8,10,30,885.0,99.0,3.8,17.7,562.0,752.25,599.89
2018,11,8,10,45,885.5,103.0,3.8,18.15,579.0,762.65,605.71
2018,11,8,11,0,886.0,107.0,3.8,18.6,596.0,769.73,609.22
2018,11,8,11,15,885.5,109.0,3.75,18.9,605.5,770.59,608.45
2018,11,8,11,30,885.0,111.0,3.7,19.2,615.0,768.13,605.45
2018,11,8,11,45,871.5,115.0,3.7,19.5,613.0,755.25,595.22
2018,11,8,12,0,858.0,119.0,3.7,19.8,611.0,739.35,582.89
2018,11,8,12,15,853.0,119.0,3.7,20.05,604.0,722.28,569.38
2018,11,8,12,30,848.0,119.0,3.7,20.3,597.0,702.34,553.66
2018,11,8,12,45,862.5,113.0,3.65,20.55,590.0,686.04,540.6
2018,11,8,13,0,877.0,107.0,3.6,20.8,583.0,666.19,524.67
2018,11,8,13,15,837.5,113.5,3.55,20.85,554.5,623.58,491.37
2018,11,8,13,30,798.0,120.0,3.5,20.9,526.0,581.57,458.17
2018,11,8,13,45,753.0,125.0,3.45,20.95,492.0,534.01,420.35
2018,11,8,14,0,708.0,130.0,3.4,21.0,458.0,487.33,382.65
2018,11,8,14,15,673.5,129.0,3.3,20.85,423.0,440.82,344.77
2018,11,8,14,30,639.0,128.0,3.2,20.7,388.0,395.41,307.05
2018,11,8,14,45,583.5,125.0,3.05,20.6,345.0,340.55,261.55
2018,11,8,15,0,528.0,122.0,2.9,20.5,302.0,290.87,219.79
2018,11,8,15,15,484.0,110.5,2.9,20.5,259.0,240.32,177.02
2018,11,8,15,30,440.0,99.0,2.9,20.5,216.0,193.37,137.26
2018,11,8,15,45,368.5,85.5,2.45,19.1,171.0,143.75,97.73
2018,11,8,16,0,297.0,72.0,2.0,17.7,126.0,101.21,65.41
2018,11,8,16,15,219.0,54.0,2.0,16.85,87.5,61.52,37.37
2018,11,8,16,30,141.0,36.0,2.0,16.0,49.0,31.59,17.56
2018,11,8,16,45,79.5,20.5,1.95,15.15,27.0,17.22,0.0
2018,11,8,17,0,18.0,5.0,1.9,14.3,5.0,4.91,0.0
2018,11,8,17,15,9.0,2.5,2.0,14.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,6,45,17.0,7.0,1.7,7.8,7.5,0.0,0.0
2018,11,9,7,0,34.0,14.0,1.7,7.9,15.0,23.09,0.0
2018,11,9,7,15,94.0,29.0,1.8,8.7,39.0,72.58,42.74
2018,11,9,7,30,154.0,44.0,1.9,9.5,63.0,116.54,88.76
2018,11,9,7,45,211.5,58.0,2.05,10.25,96.0,161.59,129.11
2018,11,9,8,0,269.0,72.0,2.2,11.0,129.0,218.48,178.65
2018,11,9,8,15,322.5,83.5,2.25,11.65,166.5,267.66,221.19
2018,11,9,8,30,376.0,95.0,2.3,12.3,204.0,320.11,265.51
2018,11,9,8,45,416.0,104.0,2.35,12.95,241.0,364.77,302.45
2018,11,9,9,0,456.0,113.0,2.4,13.6,278.0,410.8,339.57
2018,11,9,9,15,477.0,129.0,2.3,14.1,317.5,453.99,373.01
2018,11,9,9,30,498.0,145.0,2.2,14.6,357.0,496.52,405.0
2018,11,9,9,45,505.5,165.0,2.1,15.1,393.5,533.59,431.67
2018,11,9,10,0,513.0,185.0,2.0,15.6,430.0,568.86,456.3
2018,11,9,10,15,523.0,191.5,1.9,16.05,452.5,589.29,469.8
2018,11,9,10,30,533.0,198.0,1.8,16.5,475.0,607.99,481.82
2018,11,9,10,45,536.0,205.0,1.7,17.0,491.0,620.32,488.75
2018,11,9,11,0,539.0,212.0,1.6,17.5,507.0,630.58,494.06
2018,11,9,11,15,539.5,215.5,1.55,17.85,515.5,633.17,494.42
2018,11,9,11,30,540.0,219.0,1.5,18.2,524.0,633.65,493.33
2018,11,9,11,45,534.0,222.0,1.4,18.55,524.5,626.9,486.6
2018,11,9,12,0,528.0,225.0,1.3,18.9,525.0,618.19,478.53
2018,11,9,12,15,539.5,218.0,1.25,19.2,522.5,609.17,471.18
2018,11,9,12,30,551.0,211.0,1.2,19.5,520.0,597.88,462.15
2018,11,9,12,45,556.5,202.0,1.15,19.8,508.0,578.31,447.08
2018,11,9,13,0,562.0,193.0,1.1,20.1,496.0,556.69,430.44
2018,11,9,13,15,522.5,189.5,1.0,20.2,463.0,512.05,396.37
2018,11,9,13,30,483.0,186.0,0.9,20.3,430.0,468.1,362.69
2018,11,9,13,45,490.5,180.5,0.85,20.35,417.0,448.01,346.89
2018,11,9,14,0,498.0,175.0,0.8,20.4,404.0,426.03,329.05
2018,11,9,14,15,474.5,166.5,0.7,20.1,372.0,385.24,296.93
2018,11,9,14,30,451.0,158.0,0.6,19.8,340.0,345.24,264.99
2018,11,9,14,45,414.0,143.5,0.55,19.5,298.0,295.51,225.43
2018,11,9,15,0,377.0,129.0,0.5,19.2,256.0,248.42,187.36
2018,11,9,15,15,342.0,116.5,0.5,19.2,220.0,205.85,152.3
2018,11,9,15,30,307.0,104.0,0.5,19.2,184.0,167.48,120.52
2018,11,9,15,45,259.0,86.5,0.75,17.6,145.5,125.43,87.41
2018,11,9,16,0,211.0,69.0,1.0,16.0,107.0,88.24,58.74
2018,11,9,16,15,153.5,49.0,1.1,15.3,72.5,53.42,33.21
2018,11,9,16,30,96.0,29.0,1.2,14.6,38.0,25.28,14.41
2018,11,9,16,45,54.0,16.5,1.3,13.9,21.0,14.01,0.0
2018,11,9,17,0,12.0,4.0,1.4,13.2,4.0,3.93,0.0
2018,11,9,17,15,6.0,2.0,1.45,12.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,6,45,17.0,6.0,1.4,6.5,6.5,0.0,0.0
2018,11,10,7,0,34.0,12.0,1.4,6.6,13.0,21.03,0.0
2018,11,10,7,15,97.0,28.0,1.5,7.4,38.0,71.55,39.53
2018,11,10,7,30,160.0,44.0,1.6,8.2,63.0,118.74,90.44
2018,11,10,7,45,216.0,59.0,1.65,9.0,96.5,164.48,131.66
2018,11,10,8,0,272.0,74.0,1.7,9.8,130.0,221.53,181.37
2018,11,10,8,15,310.0,85.0,1.75,10.45,163.0,262.43,217.12
2018,11,10,8,30,348.0,96.0,1.8,11.1,196.0,305.48,253.78
2018,11,10,8,45,384.0,106.5,1.85,11.7,231.5,348.55,289.53
2018,11,10,9,0,420.0,117.0,1.9,12.3,267.0,392.79,325.32
2018,11,10,9,15,445.5,128.5,1.8,12.95,302.5,432.45,356.0
2018,11,10,9,30,471.0,140.0,1.7,13.6,338.0,471.92,385.64
2018,11,10,9,45,492.0,145.5,1.65,14.25,366.0,501.13,406.9
2018,11,10,10,0,513.0,151.0,1.6,14.9,394.0,529.41,427.03
2018,11,10,10,15,539.5,157.0,1.55,15.5,424.0,560.89,449.24
2018,11,10,10,30,566.0,163.0,1.5,16.1,454.0,591.02,469.95
2018,11,10,10,45,577.0,174.0,1.5,16.7,479.5,613.95,484.97
2018,11,10,11,0,588.0,185.0,1.5,17.3,505.0,634.69,498.24
2018,11,10,11,15,590.0,188.0,1.45,17.7,514.0,637.98,498.91
2018,11,10,11,30,592.0,191.0,1.4,18.1,523.0,639.01,498.09
2018,11,10,11,45,588.5,193.0,1.35,18.45,524.5,632.81,492.13
2018,11,10,12,0,585.0,195.0,1.3,18.8,526.0,624.45,484.68
2018,11,10,12,15,568.0,198.0,1.3,18.95,517.0,605.88,470.46
2018,11,10,12,30,551.0,201.0,1.3,19.1,508.0,585.75,455.13
2018,11,10,12,45,525.0,203.5,1.25,19.25,490.5,558.0,433.75
2018,11,10,13,0,499.0,206.0,1.2,19.4,473.0,529.58,411.81
2018,11,10,13,15,488.0,201.0,1.2,19.4,454.0,501.99,391.11
2018,11,10,13,30,477.0,196.0,1.2,19.4,435.0,473.54,369.43
2018,11,10,13,45,461.5,188.5,1.15,19.45,409.5,439.53,342.95
2018,11,10,14,0,446.0,181.0,1.1,19.5,384.0,405.37,315.97
2018,11,10,14,15,426.5,171.0,1.0,19.2,354.0,366.99,285.57
2018,11,10,14,30,407.0,161.0,0.9,18.9,324.0,329.21,255.12
2018,11,10,14,45,379.0,148.0,0.85,18.55,288.0,284.6,219.12
2018,11,10,15,0,351.0,135.0,0.8,18.2,252.0,243.9,185.66
2018,11,10,15,15,315.5,119.5,0.8,18.2,214.0,200.88,150.04
2018,11,10,15,30,280.0,104.0,0.8,18.2,176.0,160.94,116.9
2018,11,10,15,45,239.0,85.0,0.85,17.3,138.5,120.16,84.03
2018,11,10,16,0,198.0,66.0,0.9,16.4,101.0,83.6,55.36
2018,11,10,16,15,148.5,47.0,1.0,15.85,69.0,51.03,31.37
2018,11,10,16,30,99.0,28.0,1.1,15.3,37.0,24.21,13.18
2018,11,10,16,45,55.0,15.5,1.2,14.75,20.0,13.19,0.0
2018,11,10,17,0,11.0,3.0,1.3,14.2,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,1.35,13.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,55.0,7.0,2.2,9.7,8.5,0.0,0.0
2018,11,11,7,0,110.0,14.0,2.2,9.8,17.0,43.31,0.0
2018,11,11,7,15,263.0,26.5,2.4,10.45,52.5,125.97,65.2
2018,11,11,7,30,416.0,39.0,2.6,11.1,88.0,210.42,158.61
2018,11,11,7,45,505.0,47.5,2.75,11.8,132.0,274.3,217.11
2018,11,11,8,0,594.0,56.0,2.9,12.5,176.0,344.52,278.72
2018,11,11,8,15,650.0,61.5,3.05,13.15,221.0,401.07,328.16
2018,11,11,8,30,706.0,67.0,3.2,13.8,266.0,460.03,378.01
2018,11,11,8,45,742.0,71.0,3.35,14.5,308.5,508.03,417.62
2018,11,11,9,0,778.0,75.0,3.5,15.2,351.0,553.3,453.94
2018,11,11,9,15,790.0,81.5,3.5,15.7,386.5,589.25,481.71
2018,11,11,9,30,802.0,88.0,3.5,16.2,422.0,623.2,507.13
2018,11,11,9,45,802.5,95.5,3.45,16.75,451.0,651.46,527.11
2018,11,11,10,0,803.0,103.0,3.4,17.3,480.0,674.0,542.38
2018,11,11,10,15,818.0,105.0,3.35,17.75,506.0,697.39,558.46
2018,11,11,10,30,833.0,107.0,3.3,18.2,532.0,715.36,570.19
2018,11,11,10,45,839.5,107.0,3.25,18.6,548.0,725.3,575.65
2018,11,11,11,0,846.0,107.0,3.2,19.0,564.0,732.19,578.99
2018,11,11,11,15,856.0,108.0,3.2,19.35,577.5,739.52,583.11
2018,11,11,11,30,866.0,109.0,3.2,19.7,591.0,743.64,584.99
2018,11,11,11,45,868.5,108.0,3.15,20.05,593.5,737.03,578.98
2018,11,11,12,0,871.0,107.0,3.1,20.4,596.0,727.21,570.84
2018,11,11,12,15,865.0,108.5,3.05,20.6,590.0,711.12,557.89
2018,11,11,12,30,859.0,110.0,3.0,20.8,584.0,692.13,542.78
2018,11,11,12,45,824.0,111.5,2.95,20.95,558.0,651.89,511.93
2018,11,11,13,0,789.0,113.0,2.9,21.1,532.0,611.72,480.9
2018,11,11,13,15,802.5,110.5,2.85,21.1,523.0,593.57,466.45
2018,11,11,13,30,816.0,108.0,2.8,21.1,514.0,572.15,449.0
2018,11,11,13,45,799.5,105.5,2.7,21.15,485.5,531.83,416.63
2018,11,11,14,0,783.0,103.0,2.6,21.2,457.0,490.42,382.9
2018,11,11,14,15,759.0,100.5,2.45,21.05,423.0,444.85,345.46
2018,11,11,14,30,735.0,98.0,2.3,20.9,389.0,399.33,307.27
2018,11,11,14,45,701.0,93.5,2.1,20.75,349.0,348.6,264.31
2018,11,11,15,0,667.0,89.0,1.9,20.6,309.0,299.48,222.0
2018,11,11,15,15,624.0,82.0,1.9,20.6,266.5,247.5,177.4
2018,11,11,15,30,581.0,75.0,1.9,20.6,224.0,198.74,135.53
2018,11,11,15,45,512.5,67.0,1.4,18.85,180.0,148.43,95.05
2018,11,11,16,0,444.0,59.0,0.9,17.1,136.0,104.74,62.07
2018,11,11,16,15,342.0,46.0,0.95,16.4,95.0,61.16,33.4
2018,11,11,16,30,240.0,33.0,1.0,15.7,54.0,27.05,14.91
2018,11,11,16,45,133.5,19.0,1.05,15.0,29.5,18.68,0.0
2018,11,11,17,0,27.0,5.0,1.1,14.3,5.0,4.91,0.0
2018,11,11,17,15,13.5,2.5,1.15,14.05,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,6,45,14.5,5.0,2.1,7.3,5.5,0.0,0.0
2018,11,12,7,0,29.0,10.0,2.1,7.4,11.0,17.54,0.0
2018,11,12,7,15,84.5,25.0,2.25,8.05,33.5,62.17,26.81
2018,11,12,7,30,140.0,40.0,2.4,8.7,56.0,105.77,79.03
2018,11,12,7,45,282.0,53.0,2.55,9.35,103.0,189.05,150.89
2018,11,12,8,0,424.0,66.0,2.7,10.0,150.0,277.58,226.96
2018,11,12,8,15,502.5,72.5,2.7,10.7,195.5,339.97,280.96
2018,11,12,8,30,581.0,79.0,2.7,11.4,241.0,406.44,336.99
2018,11,12,8,45,638.0,83.5,2.7,12.1,286.5,462.53,383.14
2018,11,12,9,0,695.0,88.0,2.7,12.8,332.0,520.22,429.18
2018,11,12,9,15,703.5,97.0,2.6,13.5,366.0,554.46,454.92
2018,11,12,9,30,712.0,106.0,2.5,14.2,400.0,586.76,478.36
2018,11,12,9,45,707.0,116.5,2.45,14.95,427.0,609.75,493.94
2018,11,12,10,0,702.0,127.0,2.4,15.7,454.0,629.93,506.98
2018,11,12,10,15,718.5,130.0,2.3,16.25,479.5,654.01,523.14
2018,11,12,10,30,735.0,133.0,2.2,16.8,505.0,675.82,537.21
2018,11,12,10,45,746.5,134.5,2.15,17.4,523.5,690.01,545.63
2018,11,12,11,0,758.0,136.0,2.1,18.0,542.0,701.5,552.0
2018,11,12,11,15,765.0,135.5,2.05,18.45,552.0,704.8,552.73
2018,11,12,11,30,772.0,135.0,2.0,18.9,562.0,705.22,551.4
2018,11,12,11,45,776.0,135.0,1.95,19.3,565.5,701.12,546.89
2018,11,12,12,0,780.0,135.0,1.9,19.7,569.0,694.1,540.29
2018,11,12,12,15,766.0,138.5,1.85,19.95,561.5,675.74,525.6
2018,11,12,12,30,752.0,142.0,1.8,20.2,554.0,655.03,509.24
2018,11,12,12,45,729.5,145.5,1.75,20.4,538.0,626.77,487.36
2018,11,12,13,0,707.0,149.0,1.7,20.6,522.0,596.98,464.24
2018,11,12,13,15,696.5,146.0,1.6,20.65,502.0,566.36,440.47
2018,11,12,13,30,686.0,143.0,1.5,20.7,482.0,534.19,415.2
2018,11,12,13,45,670.0,138.5,1.45,20.75,455.0,496.3,385.54
2018,11,12,14,0,654.0,134.0,1.4,20.8,428.0,457.67,354.77
2018,11,12,14,15,631.0,129.0,1.25,20.6,395.5,414.96,320.24
2018,11,12,14,30,608.0,124.0,1.1,20.4,363.0,372.57,285.31
2018,11,12,14,45,576.5,116.5,0.95,20.2,325.0,324.01,245.13
2018,11,12,15,0,545.0,109.0,0.8,20.0,287.0,278.54,206.78
2018,11,12,15,15,499.5,99.5,0.8,20.0,246.0,229.42,165.77
2018,11,12,15,30,454.0,90.0,0.8,20.0,205.0,183.96,127.78
2018,11,12,15,45,392.5,78.0,0.8,18.7,163.5,137.5,90.95
2018,11,12,16,0,331.0,66.0,0.8,17.4,122.0,96.98,60.38
2018,11,12,16,15,247.5,49.5,0.8,17.15,84.5,57.29,33.19
2018,11,12,16,30,164.0,33.0,0.8,16.9,47.0,26.4,13.84
2018,11,12,16,45,90.0,18.5,0.75,16.6,25.5,18.18,0.0
2018,11,12,17,0,16.0,4.0,0.7,16.3,4.0,3.93,0.0
2018,11,12,17,15,8.0,2.0,0.65,16.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,13,6,45,6.5,4.5,1.6,8.4,4.5,0.0,0.0
2018,11,13,7,0,13.0,9.0,1.6,8.4,9.0,12.27,0.0
2018,11,13,7,15,37.0,24.0,1.75,8.8,27.5,41.68,13.1
2018,11,13,7,30,61.0,39.0,1.9,9.2,46.0,70.9,51.28
2018,11,13,7,45,86.0,56.0,2.0,9.6,70.5,102.14,79.91
2018,11,13,8,0,111.0,73.0,2.1,10.0,95.0,135.03,109.17
2018,11,13,8,15,102.0,82.0,2.15,10.5,106.0,143.03,117.06
2018,11,13,8,30,93.0,91.0,2.2,11.0,117.0,150.63,124.02
2018,11,13,8,45,66.0,102.5,2.2,11.5,122.5,144.33,118.57
2018,11,13,9,0,39.0,114.0,2.2,12.0,128.0,142.35,116.32
2018,11,13,9,15,52.5,140.0,2.2,12.65,160.5,180.18,147.7
2018,11,13,9,30,66.0,166.0,2.2,13.3,193.0,218.51,178.84
2018,11,13,9,45,52.5,168.0,2.2,13.95,190.5,211.47,172.03
2018,11,13,10,0,39.0,170.0,2.2,14.6,188.0,204.1,165.05
2018,11,13,10,15,67.5,190.5,2.15,14.85,223.5,246.06,199.3
2018,11,13,10,30,96.0,211.0,2.1,15.1,259.0,288.47,233.23
2018,11,13,10,45,117.0,224.0,2.05,15.35,284.5,324.81,261.66
2018,11,13,11,0,138.0,237.0,2.0,15.6,310.0,353.21,283.6
2018,11,13,11,15,260.5,224.5,1.95,15.65,366.0,431.89,346.95
2018,11,13,11,30,383.0,212.0,1.9,15.7,422.0,501.79,401.88
2018,11,13,11,45,369.5,217.5,1.85,15.7,421.0,494.23,394.86
2018,11,13,12,0,356.0,223.0,1.8,15.7,420.0,485.5,387.49
2018,11,13,12,15,370.5,217.0,1.75,15.75,420.5,482.14,384.82
2018,11,13,12,30,385.0,211.0,1.7,15.8,421.0,477.11,380.78
2018,11,13,12,45,341.5,213.5,1.65,15.85,396.5,442.64,353.32
2018,11,13,13,0,298.0,216.0,1.6,15.9,372.0,408.96,326.52
2018,11,13,13,15,251.5,214.0,1.55,15.85,342.5,370.06,295.71
2018,11,13,13,30,205.0,212.0,1.5,15.8,313.0,329.12,263.19
2018,11,13,13,45,206.5,200.0,1.45,15.8,297.0,309.47,247.6
2018,11,13,14,0,208.0,188.0,1.4,15.8,281.0,289.26,231.22
2018,11,13,14,15,184.0,175.5,1.25,15.5,253.0,256.81,204.95
2018,11,13,14,30,160.0,163.0,1.1,15.2,225.0,225.95,179.84
2018,11,13,14,45,208.0,141.5,0.95,14.85,214.0,215.11,169.76
2018,11,13,15,0,256.0,120.0,0.8,14.5,203.0,197.74,153.29
2018,11,13,15,15,305.5,100.0,0.8,14.5,186.0,178.42,134.11
2018,11,13,15,30,355.0,80.0,0.8,14.5,169.0,152.66,108.75
2018,11,13,15,45,286.0,69.5,0.8,13.7,132.0,111.77,76.05
2018,11,13,16,0,217.0,59.0,0.8,12.9,95.0,77.68,50.34
2018,11,13,16,15,142.5,44.0,0.85,12.65,65.0,47.15,28.82
2018,11,13,16,30,68.0,29.0,0.9,12.4,35.0,24.15,11.97
2018,11,13,16,45,39.5,16.0,0.9,12.15,19.0,15.73,0.0
2018,11,13,17,0,11.0,3.0,0.9,11.9,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,0.9,11.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,14,6,45,11.0,4.5,1.5,6.6,4.5,0.0,0.0
2018,11,14,7,0,22.0,9.0,1.5,6.7,9.0,14.58,0.0
2018,11,14,7,15,120.0,25.0,1.55,7.6,36.5,76.62,20.69
2018,11,14,7,30,218.0,41.0,1.6,8.5,64.0,140.8,104.41
2018,11,14,7,45,310.0,54.0,1.7,9.35,104.0,200.03,158.37
2018,11,14,8,0,402.0,67.0,1.8,10.2,144.0,266.86,216.54
2018,11,14,8,15,456.5,77.0,1.85,10.95,185.0,318.91,261.85
2018,11,14,8,30,511.0,87.0,1.9,11.7,226.0,374.03,308.41
2018,11,14,8,45,547.5,95.0,1.95,12.4,264.5,421.25,347.29
2018,11,14,9,0,584.0,103.0,2.0,13.1,303.0,467.98,384.65
2018,11,14,9,15,598.5,112.0,1.95,13.75,336.0,502.66,411.11
2018,11,14,9,30,613.0,121.0,1.9,14.4,369.0,536.02,435.76
2018,11,14,9,45,615.5,130.0,1.85,15.05,395.5,560.07,452.53
2018,11,14,10,0,618.0,139.0,1.8,15.7,422.0,581.93,467.23
2018,11,14,10,15,633.0,143.0,1.8,16.35,446.0,604.83,482.89
2018,11,14,10,30,648.0,147.0,1.8,17.0,470.0,625.69,496.74
2018,11,14,10,45,657.5,149.5,1.75,17.6,487.0,638.9,504.55
2018,11,14,11,0,667.0,152.0,1.7,18.2,504.0,649.68,510.51
2018,11,14,11,15,672.5,153.0,1.7,18.6,514.0,653.55,512.12
2018,11,14,11,30,678.0,154.0,1.7,19.0,524.0,654.82,511.89
2018,11,14,11,45,680.5,154.5,1.65,19.45,527.0,650.87,507.43
2018,11,14,12,0,683.0,155.0,1.6,19.9,530.0,644.34,501.13
2018,11,14,12,15,670.5,157.0,1.55,20.05,522.5,626.76,487.26
2018,11,14,12,30,658.0,159.0,1.5,20.2,515.0,607.14,471.93
2018,11,14,12,45,638.5,161.0,1.45,20.4,500.0,581.24,451.82
2018,11,14,13,0,619.0,163.0,1.4,20.6,485.0,552.06,429.23
2018,11,14,13,15,608.0,159.5,1.35,20.65,466.0,523.3,407.1
2018,11,14,13,30,597.0,156.0,1.3,20.7,447.0,493.3,383.71
2018,11,14,13,45,581.0,150.5,1.25,20.7,421.0,457.65,355.81
2018,11,14,14,0,565.0,145.0,1.2,20.7,395.0,421.52,327.06
2018,11,14,14,15,543.5,138.0,1.1,20.4,364.0,381.22,294.79
2018,11,14,14,30,522.0,131.0,1.0,20.1,333.0,341.36,262.21
2018,11,14,14,45,492.5,122.0,0.9,19.8,297.5,297.39,225.96
2018,11,14,15,0,463.0,113.0,0.8,19.5,262.0,255.11,190.51
2018,11,14,15,15,419.0,102.0,0.8,19.5,222.5,209.08,152.19
2018,11,14,15,30,375.0,91.0,0.8,19.5,183.0,166.71,116.96
2018,11,14,15,45,323.5,76.5,0.9,18.2,145.0,123.79,82.82
2018,11,14,16,0,272.0,62.0,1.0,16.9,107.0,85.9,53.94
2018,11,14,16,15,199.5,45.0,1.15,16.2,72.5,49.87,28.86
2018,11,14,16,30,127.0,28.0,1.3,15.5,38.0,21.84,9.55
2018,11,14,16,45,70.0,15.5,1.4,14.8,20.5,15.24,0.0
2018,11,14,17,0,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,1.6,6.85,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,1.6,6.9,7.0,13.58,0.0
2018,11,15,7,15,85.0,22.0,1.65,7.65,29.5,56.7,6.7
2018,11,15,7,30,144.0,37.0,1.7,8.4,52.0,102.99,74.74
2018,11,15,7,45,211.5,54.0,1.75,9.2,88.0,160.8,126.95
2018,11,15,8,0,279.0,71.0,1.8,10.0,124.0,217.42,176.47
2018,11,15,8,15,329.5,86.0,1.9,10.6,163.5,268.43,220.89
2018,11,15,8,30,380.0,101.0,2.0,11.2,203.0,322.39,266.79
2018,11,15,8,45,418.0,112.5,2.05,11.85,241.0,368.02,304.71
2018,11,15,9,0,456.0,124.0,2.1,12.5,279.0,414.86,342.6
2018,11,15,9,15,501.0,129.5,2.0,13.15,316.5,459.85,377.83
2018,11,15,9,30,546.0,135.0,1.9,13.8,354.0,505.57,412.61
2018,11,15,9,45,588.0,135.0,1.85,14.5,387.5,543.33,440.58
2018,11,15,10,0,630.0,135.0,1.8,15.2,421.0,583.63,469.73
2018,11,15,10,15,647.0,138.0,1.75,15.8,445.5,606.95,485.45
2018,11,15,10,30,664.0,141.0,1.7,16.4,470.0,628.24,499.46
2018,11,15,10,45,676.5,143.0,1.7,17.05,488.0,643.12,508.74
2018,11,15,11,0,689.0,145.0,1.7,17.7,506.0,655.55,516.16
2018,11,15,11,15,697.5,145.5,1.65,18.1,517.0,661.01,518.58
2018,11,15,11,30,706.0,146.0,1.6,18.5,528.0,663.8,519.09
2018,11,15,11,45,703.0,143.5,1.55,18.95,525.5,652.74,509.5
2018,11,15,12,0,700.0,141.0,1.5,19.4,523.0,639.14,498.2
2018,11,15,12,15,646.0,155.0,1.45,19.6,505.0,606.46,472.63
2018,11,15,12,30,592.0,169.0,1.4,19.8,487.0,570.66,444.9
2018,11,15,12,45,597.0,169.0,1.35,20.0,483.5,559.7,436.01
2018,11,15,13,0,602.0,169.0,1.3,20.2,480.0,546.49,425.1
2018,11,15,13,15,579.5,165.0,1.25,20.2,455.0,511.1,397.99
2018,11,15,13,30,557.0,161.0,1.2,20.2,430.0,475.24,370.33
2018,11,15,13,45,519.0,155.0,1.15,20.25,395.0,429.23,334.61
2018,11,15,14,0,481.0,149.0,1.1,20.3,360.0,384.47,299.38
2018,11,15,14,15,483.0,138.5,1.0,20.05,337.0,354.22,274.74
2018,11,15,14,30,485.0,128.0,0.9,19.8,314.0,322.72,248.35
2018,11,15,14,45,482.0,119.0,0.85,19.5,288.0,289.77,220.34
2018,11,15,15,0,479.0,110.0,0.8,19.2,262.0,256.15,191.08
2018,11,15,15,15,416.0,99.0,0.8,19.2,218.0,204.65,148.8
2018,11,15,15,30,353.0,88.0,0.8,19.2,174.0,158.65,111.35
2018,11,15,15,45,311.5,73.5,0.8,17.9,138.5,118.56,79.09
2018,11,15,16,0,270.0,59.0,0.8,16.6,103.0,82.48,51.27
2018,11,15,16,15,193.0,44.0,0.8,16.15,70.5,48.32,27.83
2018,11,15,16,30,116.0,29.0,0.8,15.7,38.0,24.09,10.43
2018,11,15,16,45,64.0,16.0,0.8,15.3,20.5,15.73,0.0
2018,11,15,17,0,12.0,3.0,0.8,14.9,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.8,14.75,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,6,45,17.0,4.0,1.6,7.6,4.0,0.0,0.0
2018,11,16,7,0,34.0,8.0,1.6,7.7,8.0,16.54,0.0
2018,11,16,7,15,125.5,22.0,1.7,8.5,33.0,72.55,0.0
2018,11,16,7,30,217.0,36.0,1.8,9.3,58.0,133.2,95.92
2018,11,16,7,45,294.0,48.0,1.95,10.05,93.5,184.76,144.95
2018,11,16,8,0,371.0,60.0,2.1,10.8,129.0,242.76,196.18
2018,11,16,8,15,337.5,76.0,2.1,11.45,150.5,259.39,212.76
2018,11,16,8,30,304.0,92.0,2.1,12.1,172.0,272.48,225.07
2018,11,16,8,45,306.5,107.0,2.05,12.7,199.0,292.77,242.48
2018,11,16,9,0,309.0,122.0,2.0,13.3,226.0,319.8,264.49
2018,11,16,9,15,358.0,132.0,2.0,13.9,265.0,375.84,309.51
2018,11,16,9,30,407.0,142.0,2.0,14.5,304.0,425.46,348.41
2018,11,16,9,45,468.0,148.5,1.95,15.1,348.5,479.67,390.09
2018,11,16,10,0,529.0,155.0,1.9,15.7,393.0,534.63,431.24
2018,11,16,10,15,551.5,159.5,1.9,16.2,419.5,561.43,450.29
2018,11,16,10,30,574.0,164.0,1.9,16.7,446.0,586.79,468.14
2018,11,16,10,45,586.0,166.5,1.85,17.15,463.0,600.94,477.19
2018,11,16,11,0,598.0,169.0,1.8,17.6,480.0,613.04,484.66
2018,11,16,11,15,605.5,170.0,1.75,17.95,490.5,618.16,487.12
2018,11,16,11,30,613.0,171.0,1.7,18.3,501.0,621.01,487.91
2018,11,16,11,45,617.0,171.0,1.65,18.65,504.5,618.02,484.42
2018,11,16,12,0,621.0,171.0,1.6,19.0,508.0,612.7,479.25
2018,11,16,12,15,636.0,164.5,1.55,19.25,507.0,607.78,474.75
2018,11,16,12,30,651.0,158.0,1.5,19.5,506.0,597.92,466.62
2018,11,16,12,45,667.5,149.5,1.45,19.7,499.0,584.11,455.67
2018,11,16,13,0,684.0,141.0,1.4,19.9,492.0,567.34,442.36
2018,11,16,13,15,672.5,138.5,1.35,19.95,472.5,537.67,419.3
2018,11,16,13,30,661.0,136.0,1.3,20.0,453.0,506.58,394.91
2018,11,16,13,45,645.0,131.5,1.25,20.05,427.0,469.97,366.0
2018,11,16,14,0,629.0,127.0,1.2,20.1,401.0,432.68,336.05
2018,11,16,14,15,605.0,122.0,1.1,19.95,369.5,391.0,302.22
2018,11,16,14,30,581.0,117.0,1.0,19.8,338.0,349.77,268.12
2018,11,16,14,45,522.5,111.5,0.85,19.6,295.0,295.51,223.79
2018,11,16,15,0,464.0,106.0,0.7,19.4,252.0,246.83,183.62
2018,11,16,15,15,426.0,95.0,0.7,19.4,215.0,202.6,146.53
2018,11,16,15,30,388.0,84.0,0.7,19.4,178.0,161.42,111.99
2018,11,16,15,45,346.0,71.0,0.7,18.35,142.5,121.04,79.39
2018,11,16,16,0,304.0,58.0,0.7,17.3,107.0,84.63,51.45
2018,11,16,16,15,223.0,43.0,0.7,16.85,72.5,48.62,27.14
2018,11,16,16,30,142.0,28.0,0.7,16.4,38.0,21.97,8.29
2018,11,16,16,45,75.0,15.0,0.7,16.0,20.0,14.74,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.6,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,17,6,45,10.0,3.5,1.45,6.75,3.5,0.0,0.0
2018,11,17,7,0,20.0,7.0,1.5,6.8,7.0,11.93,0.0
2018,11,17,7,15,105.0,22.0,1.55,7.55,31.0,65.62,0.0
2018,11,17,7,30,190.0,37.0,1.6,8.3,55.0,125.06,88.99
2018,11,17,7,45,274.0,50.5,1.7,9.05,92.0,179.6,140.92
2018,11,17,8,0,358.0,64.0,1.8,9.8,129.0,241.18,195.04
2018,11,17,8,15,411.0,74.5,1.8,10.35,167.5,290.81,238.73
2018,11,17,8,30,464.0,85.0,1.8,10.9,206.0,343.52,283.83
2018,11,17,8,45,513.0,92.5,1.8,11.5,246.0,393.03,325.08
2018,11,17,9,0,562.0,100.0,1.8,12.1,286.0,446.5,368.19
2018,11,17,9,15,609.0,102.0,1.7,12.8,324.0,492.25,403.67
2018,11,17,9,30,656.0,104.0,1.6,13.5,362.0,538.23,438.19
2018,11,17,9,45,699.5,101.5,1.55,14.25,396.5,576.73,466.29
2018,11,17,10,0,743.0,99.0,1.5,15.0,431.0,614.32,492.99
2018,11,17,10,15,758.0,101.0,1.4,15.55,455.5,636.64,507.38
2018,11,17,10,30,773.0,103.0,1.3,16.1,480.0,656.61,519.76
2018,11,17,10,45,783.5,104.5,1.2,16.6,498.0,670.36,527.38
2018,11,17,11,0,794.0,106.0,1.1,17.1,516.0,678.85,531.13
2018,11,17,11,15,799.5,106.5,1.05,17.45,526.5,682.54,532.11
2018,11,17,11,30,805.0,107.0,1.0,17.8,537.0,683.26,530.96
2018,11,17,11,45,807.5,107.5,0.9,18.1,540.5,678.92,525.71
2018,11,17,12,0,810.0,108.0,0.8,18.4,544.0,671.6,518.34
2018,11,17,12,15,776.0,118.0,0.75,18.55,533.0,649.35,500.69
2018,11,17,12,30,742.0,128.0,0.7,18.7,522.0,623.28,480.48
2018,11,17,12,45,693.5,140.0,0.65,18.85,501.5,588.71,453.99
2018,11,17,13,0,645.0,152.0,0.6,19.0,481.0,553.58,426.99
2018,11,17,13,15,635.0,148.5,0.6,19.0,462.0,524.84,405.64
2018,11,17,13,30,625.0,145.0,0.6,19.0,443.0,494.71,382.76
2018,11,17,13,45,611.0,140.0,0.6,19.0,418.0,459.85,355.91
2018,11,17,14,0,597.0,135.0,0.6,19.0,393.0,422.67,326.78
2018,11,17,14,15,574.5,128.5,0.65,18.75,361.5,381.58,294.57
2018,11,17,14,30,552.0,122.0,0.7,18.5,330.0,340.92,261.79
2018,11,17,14,45,515.5,114.0,0.7,18.25,293.0,294.61,223.83
2018,11,17,15,0,479.0,106.0,0.7,18.0,256.0,250.53,187.02
2018,11,17,15,15,429.5,96.0,0.7,18.0,216.5,203.76,147.98
2018,11,17,15,30,380.0,86.0,0.7,18.0,177.0,161.11,112.54
2018,11,17,15,45,305.5,72.5,0.85,16.5,136.0,115.77,77.38
2018,11,17,16,0,231.0,59.0,1.0,15.0,95.0,77.78,49.35
2018,11,17,16,15,167.5,43.0,1.05,14.3,64.5,46.46,27.26
2018,11,17,16,30,104.0,27.0,1.1,13.6,34.0,22.49,7.96
2018,11,17,16,45,55.5,14.5,1.2,12.85,18.0,14.25,0.0
2018,11,17,17,0,7.0,2.0,1.3,12.1,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.25,11.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
