Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.5,1.0,6.9,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,1.0,6.9,7.0,15.88,0.0
2018,11,18,7,15,127.5,21.5,1.15,7.55,31.5,70.81,0.0
2018,11,18,7,30,219.0,36.0,1.3,8.2,56.0,133.35,93.16
2018,11,18,7,45,304.5,49.0,1.4,8.85,93.5,188.73,147.48
2018,11,18,8,0,390.0,62.0,1.5,9.5,131.0,251.31,202.65
2018,11,18,8,15,387.0,74.0,1.6,10.05,157.5,277.98,227.94
2018,11,18,8,30,384.0,86.0,1.7,10.6,184.0,303.53,251.13
2018,11,18,8,45,415.0,96.5,1.75,11.15,218.5,344.14,285.55
2018,11,18,9,0,446.0,107.0,1.8,11.7,253.0,385.53,319.56
2018,11,18,9,15,543.0,107.0,1.8,12.25,305.0,456.66,376.73
2018,11,18,9,30,640.0,107.0,1.8,12.8,357.0,529.57,433.6
2018,11,18,9,45,660.0,112.5,1.8,13.4,388.0,561.58,456.97
2018,11,18,10,0,680.0,118.0,1.8,14.0,419.0,592.01,478.89
2018,11,18,10,15,697.0,120.5,1.8,14.55,443.5,615.34,495.18
2018,11,18,10,30,714.0,123.0,1.8,15.1,468.0,636.53,509.62
2018,11,18,10,45,726.0,124.0,1.8,15.65,486.0,650.3,518.38
2018,11,18,11,0,738.0,125.0,1.8,16.2,504.0,661.49,525.17
2018,11,18,11,15,745.0,126.0,1.75,16.6,515.0,666.53,527.3
2018,11,18,11,30,752.0,127.0,1.7,17.0,526.0,668.79,527.38
2018,11,18,11,45,755.5,126.5,1.7,17.4,529.0,664.17,522.83
2018,11,18,12,0,759.0,126.0,1.7,17.8,532.0,656.75,516.27
2018,11,18,12,15,735.5,132.5,1.65,18.0,523.0,636.28,499.8
2018,11,18,12,30,712.0,139.0,1.6,18.2,514.0,613.79,481.88
2018,11,18,12,45,677.0,146.0,1.55,18.4,496.0,582.97,457.67
2018,11,18,13,0,642.0,153.0,1.5,18.6,478.0,551.24,432.67
2018,11,18,13,15,629.5,150.0,1.45,18.65,458.5,521.74,409.69
2018,11,18,13,30,617.0,147.0,1.4,18.7,439.0,491.0,385.39
2018,11,18,13,45,599.5,142.5,1.3,18.7,413.5,453.57,355.54
2018,11,18,14,0,582.0,138.0,1.2,18.7,388.0,417.51,326.23
2018,11,18,14,15,533.5,129.5,1.15,18.5,345.5,363.91,283.58
2018,11,18,14,30,485.0,121.0,1.1,18.3,303.0,312.95,242.39
2018,11,18,14,45,471.5,113.0,1.0,18.05,275.0,277.59,212.24
2018,11,18,15,0,458.0,105.0,0.9,17.8,247.0,242.5,181.67
2018,11,18,15,15,420.0,95.5,0.9,17.8,211.5,200.23,145.73
2018,11,18,15,30,382.0,86.0,0.9,17.8,176.0,160.97,112.49
2018,11,18,15,45,317.5,72.0,0.9,16.5,136.5,116.7,77.58
2018,11,18,16,0,253.0,58.0,0.9,15.2,97.0,78.75,49.17
2018,11,18,16,15,183.0,42.0,1.0,14.7,65.5,45.28,25.81
2018,11,18,16,30,113.0,26.0,1.1,14.2,34.0,20.39,5.84
2018,11,18,16,45,59.5,13.5,1.15,13.7,17.5,13.27,0.0
2018,11,18,17,0,6.0,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.2,12.95,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,6,45,9.5,3.0,1.4,8.05,3.0,0.0,0.0
2018,11,19,7,0,19.0,6.0,1.4,8.1,6.0,10.6,0.0
2018,11,19,7,15,49.0,19.5,1.55,8.7,23.0,41.2,0.0
2018,11,19,7,30,79.0,33.0,1.7,9.3,40.0,75.64,50.15
2018,11,19,7,45,121.5,47.5,1.85,9.95,65.5,110.43,84.9
2018,11,19,8,0,164.0,62.0,2.0,10.6,91.0,148.75,119.09
2018,11,19,8,15,196.5,77.5,2.05,11.15,121.0,186.89,152.73
2018,11,19,8,30,229.0,93.0,2.1,11.7,151.0,226.94,187.38
2018,11,19,8,45,264.0,105.5,2.1,12.3,183.0,266.2,220.66
2018,11,19,9,0,299.0,118.0,2.1,12.9,215.0,307.02,254.47
2018,11,19,9,15,367.0,123.0,2.15,13.6,255.5,367.68,303.75
2018,11,19,9,30,435.0,128.0,2.2,14.3,296.0,423.03,347.78
2018,11,19,9,45,557.5,118.5,2.2,14.95,351.5,501.1,409.29
2018,11,19,10,0,680.0,109.0,2.2,15.6,407.0,579.99,469.64
2018,11,19,10,15,706.5,109.0,2.2,16.2,434.0,606.79,488.4
2018,11,19,10,30,733.0,109.0,2.2,16.8,461.0,631.68,505.76
2018,11,19,10,45,746.0,109.5,2.15,17.35,479.0,645.7,514.5
2018,11,19,11,0,759.0,110.0,2.1,17.9,497.0,657.14,521.24
2018,11,19,11,15,747.0,115.0,2.05,18.25,502.0,653.65,517.0
2018,11,19,11,30,735.0,120.0,2.0,18.6,507.0,647.38,510.82
2018,11,19,11,45,711.0,124.5,2.0,18.9,500.5,629.76,496.64
2018,11,19,12,0,687.0,129.0,2.0,19.2,494.0,609.89,480.84
2018,11,19,12,15,635.0,139.5,1.95,19.35,474.5,576.08,454.3
2018,11,19,12,30,583.0,150.0,1.9,19.5,455.0,541.33,427.02
2018,11,19,12,45,587.0,144.5,1.85,19.6,445.5,524.36,413.8
2018,11,19,13,0,591.0,139.0,1.8,19.7,436.0,505.26,398.65
2018,11,19,13,15,613.0,128.0,1.7,19.75,426.0,488.58,385.15
2018,11,19,13,30,635.0,117.0,1.6,19.8,416.0,468.78,368.89
2018,11,19,13,45,560.0,125.5,1.55,19.8,378.5,417.14,327.84
2018,11,19,14,0,485.0,134.0,1.5,19.8,341.0,367.18,287.94
2018,11,19,14,15,407.0,136.0,1.35,19.6,300.5,315.53,246.51
2018,11,19,14,30,329.0,138.0,1.2,19.4,260.0,266.62,207.17
2018,11,19,14,45,266.0,128.5,1.1,19.25,220.5,220.0,169.58
2018,11,19,15,0,203.0,119.0,1.0,19.1,181.0,178.48,136.18
2018,11,19,15,15,124.0,102.0,1.0,19.1,138.5,130.41,98.33
2018,11,19,15,30,45.0,85.0,1.0,19.1,96.0,90.79,68.01
2018,11,19,15,45,67.5,68.5,0.85,17.85,81.0,75.55,54.24
2018,11,19,16,0,90.0,52.0,0.7,16.6,66.0,57.78,38.4
2018,11,19,16,15,65.5,37.5,0.65,16.4,46.0,37.43,22.49
2018,11,19,16,30,41.0,23.0,0.6,16.2,26.0,20.43,4.88
2018,11,19,16,45,25.0,12.5,0.6,15.95,14.0,12.29,0.0
2018,11,19,17,0,9.0,2.0,0.6,15.7,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.6,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,6,45,16.0,2.5,1.4,7.0,2.5,0.0,0.0
2018,11,20,7,0,32.0,5.0,1.4,7.0,5.0,12.76,0.0
2018,11,20,7,15,147.5,18.0,1.55,7.75,29.5,60.15,0.0
2018,11,20,7,30,263.0,31.0,1.7,8.5,54.0,139.26,92.11
2018,11,20,7,45,339.5,42.0,1.8,9.25,89.0,191.76,148.38
2018,11,20,8,0,416.0,53.0,1.9,10.0,124.0,249.89,200.55
2018,11,20,8,15,478.5,61.0,1.85,10.6,164.0,303.68,248.0
2018,11,20,8,30,541.0,69.0,1.8,11.2,204.0,360.78,296.85
2018,11,20,8,45,593.5,74.0,1.75,11.8,245.0,412.09,339.63
2018,11,20,9,0,646.0,79.0,1.7,12.4,286.0,464.9,382.2
2018,11,20,9,15,668.0,85.0,1.6,13.1,320.5,502.07,410.71
2018,11,20,9,30,690.0,91.0,1.5,13.8,355.0,538.2,437.44
2018,11,20,9,45,610.0,111.0,1.45,14.5,358.5,524.33,424.48
2018,11,20,10,0,530.0,131.0,1.4,15.2,362.0,501.82,405.05
2018,11,20,10,15,545.5,135.0,1.4,15.65,384.0,523.32,420.87
2018,11,20,10,30,561.0,139.0,1.4,16.1,406.0,543.27,434.88
2018,11,20,10,45,573.5,140.5,1.45,16.6,422.5,559.96,446.43
2018,11,20,11,0,586.0,142.0,1.5,17.1,439.0,571.44,454.1
2018,11,20,11,15,590.5,144.5,1.6,17.25,448.5,576.33,457.61
2018,11,20,11,30,595.0,147.0,1.7,17.4,458.0,578.94,459.44
2018,11,20,11,45,592.5,148.0,1.85,17.6,459.5,572.95,454.99
2018,11,20,12,0,590.0,149.0,2.0,17.8,461.0,564.79,448.87
2018,11,20,12,15,581.5,150.5,2.05,17.85,455.5,551.13,438.26
2018,11,20,12,30,573.0,152.0,2.1,17.9,450.0,533.0,424.28
2018,11,20,12,45,539.0,157.0,2.15,17.9,432.5,504.14,401.75
2018,11,20,13,0,505.0,162.0,2.2,17.9,415.0,474.87,378.72
2018,11,20,13,15,475.5,161.0,2.2,17.85,392.0,441.86,352.66
2018,11,20,13,30,446.0,160.0,2.2,17.8,369.0,409.05,326.46
2018,11,20,13,45,495.0,139.5,2.15,17.75,359.5,395.96,315.61
2018,11,20,14,0,544.0,119.0,2.1,17.7,350.0,380.2,301.79
2018,11,20,14,15,522.5,113.5,2.05,17.55,321.5,341.11,269.16
2018,11,20,14,30,501.0,108.0,2.0,17.4,293.0,304.4,237.91
2018,11,20,14,45,494.0,98.0,1.9,17.3,264.5,268.82,206.69
2018,11,20,15,0,487.0,88.0,1.8,17.2,236.0,232.93,174.59
2018,11,20,15,15,353.0,86.5,1.8,17.2,186.0,173.7,127.2
2018,11,20,15,30,219.0,85.0,1.8,17.2,136.0,126.08,90.82
2018,11,20,15,45,193.5,69.5,1.35,16.25,107.5,95.08,65.25
2018,11,20,16,0,168.0,54.0,0.9,15.3,79.0,66.6,42.64
2018,11,20,16,15,123.0,39.0,0.9,15.0,54.0,40.36,23.37
2018,11,20,16,30,78.0,24.0,0.9,14.7,29.0,20.09,3.79
2018,11,20,16,45,47.5,13.5,0.85,14.4,15.5,13.27,0.0
2018,11,20,17,0,17.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.75,14.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.95,12.8,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,2.0,12.9,1.0,0.98,0.0
2018,11,21,7,15,0.5,4.0,2.1,12.95,4.0,4.07,0.0
2018,11,21,7,30,0.0,7.0,2.2,13.0,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.5,2.3,13.1,9.5,9.16,1.9
2018,11,21,8,0,0.0,12.0,2.4,13.2,12.0,11.57,4.13
2018,11,21,8,15,0.0,14.5,2.4,13.25,14.5,13.98,6.3
2018,11,21,8,30,0.0,17.0,2.4,13.3,17.0,16.39,8.44
2018,11,21,8,45,0.0,23.0,2.4,13.35,23.0,22.19,13.45
2018,11,21,9,0,0.0,29.0,2.4,13.4,29.0,27.99,18.43
2018,11,21,9,15,0.0,40.5,2.45,13.6,40.5,39.11,27.91
2018,11,21,9,30,0.0,52.0,2.5,13.8,52.0,50.24,37.32
2018,11,21,9,45,0.0,51.0,2.5,14.05,51.0,49.27,36.39
2018,11,21,10,0,0.0,50.0,2.5,14.3,50.0,48.31,35.47
2018,11,21,10,15,0.0,39.5,2.6,14.5,39.5,38.15,26.79
2018,11,21,10,30,0.0,29.0,2.7,14.7,29.0,28.0,18.14
2018,11,21,10,45,0.0,37.5,2.8,14.95,37.5,36.22,25.04
2018,11,21,11,0,0.0,46.0,2.9,15.2,46.0,44.45,31.9
2018,11,21,11,15,0.0,50.0,3.0,15.35,50.0,48.32,35.09
2018,11,21,11,30,0.0,54.0,3.1,15.5,54.0,52.19,38.29
2018,11,21,11,45,0.0,64.0,3.15,15.6,64.0,61.88,46.35
2018,11,21,12,0,0.0,74.0,3.2,15.7,74.0,71.56,54.4
2018,11,21,12,15,0.0,70.0,3.1,15.7,70.0,67.69,51.17
2018,11,21,12,30,0.0,66.0,3.0,15.7,66.0,63.81,47.96
2018,11,21,12,45,0.0,70.0,2.9,15.7,70.0,67.68,51.23
2018,11,21,13,0,0.0,74.0,2.8,15.7,74.0,71.56,54.51
2018,11,21,13,15,0.5,87.5,2.7,15.65,87.5,84.97,65.76
2018,11,21,13,30,1.0,101.0,2.6,15.6,101.0,98.53,77.13
2018,11,21,13,45,9.5,108.5,2.55,15.6,112.5,110.13,86.93
2018,11,21,14,0,18.0,116.0,2.5,15.6,124.0,121.11,96.13
2018,11,21,14,15,18.5,104.5,2.45,15.55,112.0,110.56,87.42
2018,11,21,14,30,19.0,93.0,2.4,15.5,100.0,98.38,77.29
2018,11,21,14,45,103.0,74.5,2.35,15.45,106.5,108.87,84.63
2018,11,21,15,0,187.0,56.0,2.3,15.4,113.0,112.21,84.55
2018,11,21,15,15,367.0,51.0,2.3,15.4,142.0,142.63,102.37
2018,11,21,15,30,547.0,46.0,2.3,15.4,171.0,154.04,101.78
2018,11,21,15,45,503.5,39.5,1.9,14.85,136.0,112.43,66.6
2018,11,21,16,0,460.0,33.0,1.5,14.3,101.0,74.65,37.61
2018,11,21,16,15,387.5,28.0,1.35,13.7,72.0,41.09,17.24
2018,11,21,16,30,315.0,23.0,1.2,13.1,43.0,18.52,2.13
2018,11,21,16,45,169.0,13.0,1.1,12.5,22.5,12.78,0.0
2018,11,21,17,0,23.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,11,21,17,15,11.5,1.5,1.0,11.75,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.5,10.95,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.5,11.0,6.0,0.0,0.0
2018,11,22,7,15,179.0,16.5,1.6,11.4,28.5,66.72,0.0
2018,11,22,7,30,307.0,27.0,1.7,11.8,51.0,146.35,87.87
2018,11,22,7,45,427.5,34.0,1.8,12.2,91.0,213.85,161.8
2018,11,22,8,0,548.0,41.0,1.9,12.6,131.0,288.37,227.53
2018,11,22,8,15,471.0,45.0,2.0,12.85,138.0,279.09,225.66
2018,11,22,8,30,394.0,49.0,2.1,13.1,145.0,262.83,215.91
2018,11,22,8,45,238.5,76.0,2.25,13.3,137.0,223.31,184.39
2018,11,22,9,0,83.0,103.0,2.4,13.5,129.0,160.74,131.49
2018,11,22,9,15,130.5,103.0,2.5,13.8,149.5,188.87,155.9
2018,11,22,9,30,178.0,103.0,2.6,14.1,170.0,226.63,187.83
2018,11,22,9,45,149.0,118.5,2.7,14.35,177.5,221.96,183.21
2018,11,22,10,0,120.0,134.0,2.8,14.6,185.0,222.67,182.87
2018,11,22,10,15,76.0,146.0,2.95,14.9,179.0,201.08,163.85
2018,11,22,10,30,32.0,158.0,3.1,15.2,173.0,184.98,149.2
2018,11,22,10,45,42.0,170.0,3.25,15.5,190.5,204.38,164.99
2018,11,22,11,0,52.0,182.0,3.4,15.8,208.0,223.73,180.57
2018,11,22,11,15,53.0,191.5,3.5,15.9,218.5,234.04,188.66
2018,11,22,11,30,54.0,201.0,3.6,16.0,229.0,244.14,196.6
2018,11,22,11,45,57.0,209.0,3.75,16.1,238.5,253.72,204.2
2018,11,22,12,0,60.0,217.0,3.9,16.2,248.0,263.03,211.6
2018,11,22,12,15,61.5,214.5,4.0,16.15,246.0,259.67,208.97
2018,11,22,12,30,63.0,212.0,4.1,16.1,244.0,256.15,206.25
2018,11,22,12,45,74.0,205.5,4.2,16.05,242.5,253.95,204.85
2018,11,22,13,0,85.0,199.0,4.3,16.0,241.0,251.15,202.9
2018,11,22,13,15,69.5,185.5,4.35,15.85,219.0,225.5,182.04
2018,11,22,13,30,54.0,172.0,4.4,15.7,197.0,200.74,161.86
2018,11,22,13,45,43.0,155.0,4.45,15.6,174.0,175.63,141.32
2018,11,22,14,0,32.0,138.0,4.5,15.5,151.0,151.39,121.41
2018,11,22,14,15,67.5,140.5,4.5,15.3,165.5,167.3,134.59
2018,11,22,14,30,103.0,143.0,4.5,15.1,180.0,182.13,146.32
2018,11,22,14,45,98.0,121.5,4.5,14.9,154.0,153.68,122.3
2018,11,22,15,0,93.0,100.0,4.5,14.7,128.0,125.78,98.52
2018,11,22,15,15,110.0,92.5,4.5,14.7,121.0,117.41,90.12
2018,11,22,15,30,127.0,85.0,4.5,14.7,114.0,107.15,79.78
2018,11,22,15,45,105.5,69.0,4.3,14.3,89.5,81.35,58.19
2018,11,22,16,0,84.0,53.0,4.1,13.9,65.0,57.77,38.98
2018,11,22,16,15,60.5,37.5,4.05,13.75,44.5,36.9,22.16
2018,11,22,16,30,37.0,22.0,4.0,13.6,24.0,19.52,1.41
2018,11,22,16,45,22.5,12.0,4.0,13.5,13.0,11.8,0.0
2018,11,22,17,0,8.0,2.0,4.0,13.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.05,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,1.95,12.85,2.0,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.1,13.0,4.0,3.85,0.0
2018,11,23,7,45,0.0,6.0,2.25,13.15,6.0,5.78,0.0
2018,11,23,8,0,0.0,8.0,2.4,13.3,8.0,7.71,0.84
2018,11,23,8,15,0.0,10.5,2.5,13.45,10.5,10.12,2.98
2018,11,23,8,30,0.0,13.0,2.6,13.6,13.0,12.53,5.1
2018,11,23,8,45,0.0,15.5,2.75,13.8,15.5,14.95,7.19
2018,11,23,9,0,0.0,18.0,2.9,14.0,18.0,17.36,9.27
2018,11,23,9,15,0.0,22.5,3.0,14.2,22.5,21.71,12.97
2018,11,23,9,30,0.0,27.0,3.1,14.4,27.0,26.06,16.65
2018,11,23,9,45,0.0,29.5,3.25,14.6,29.5,28.48,18.66
2018,11,23,10,0,0.0,32.0,3.4,14.8,32.0,30.9,20.66
2018,11,23,10,15,0.0,37.0,3.55,15.0,37.0,35.73,24.7
2018,11,23,10,30,0.0,42.0,3.7,15.2,42.0,40.57,28.72
2018,11,23,10,45,0.0,49.5,3.85,15.35,49.5,47.83,34.77
2018,11,23,11,0,0.0,57.0,4.0,15.5,57.0,55.09,40.79
2018,11,23,11,15,0.0,62.5,4.05,15.55,62.5,60.42,45.21
2018,11,23,11,30,0.0,68.0,4.1,15.6,68.0,65.75,49.62
2018,11,23,11,45,0.0,78.0,4.15,15.6,78.0,75.44,57.68
2018,11,23,12,0,0.0,88.0,4.2,15.6,88.0,85.15,65.75
2018,11,23,12,15,0.0,74.0,4.2,15.65,74.0,71.56,54.43
2018,11,23,12,30,0.0,60.0,4.2,15.7,60.0,58.0,43.13
2018,11,23,12,45,0.5,84.5,4.2,15.75,84.5,82.04,63.23
2018,11,23,13,0,1.0,109.0,4.2,15.8,109.0,106.55,83.63
2018,11,23,13,15,25.0,123.0,4.15,15.8,134.5,136.14,108.58
2018,11,23,13,30,49.0,137.0,4.1,15.8,160.0,162.08,130.23
2018,11,23,13,45,25.0,90.0,4.1,15.85,101.5,100.92,79.38
2018,11,23,14,0,1.0,43.0,4.1,15.9,43.0,41.99,29.91
2018,11,23,14,15,1.0,38.0,4.05,15.85,38.0,37.11,25.87
2018,11,23,14,30,1.0,33.0,4.0,15.8,33.0,32.24,21.77
2018,11,23,14,45,132.0,56.5,4.0,15.75,95.5,101.5,77.99
2018,11,23,15,0,263.0,80.0,4.0,15.7,158.0,157.98,120.62
2018,11,23,15,15,179.5,75.0,4.0,15.7,125.0,117.95,87.84
2018,11,23,15,30,96.0,70.0,4.0,15.7,92.0,86.72,63.6
2018,11,23,15,45,162.5,56.5,3.9,15.5,84.0,77.82,52.49
2018,11,23,16,0,229.0,43.0,3.8,15.3,76.0,61.34,35.85
2018,11,23,16,15,193.5,33.0,3.75,15.25,54.5,36.79,18.56
2018,11,23,16,30,158.0,23.0,3.7,15.2,33.0,18.09,0.0
2018,11,23,16,45,83.5,12.5,3.7,15.1,17.5,12.29,0.0
2018,11,23,17,0,9.0,2.0,3.7,15.0,2.0,0.0,0.0
2018,11,23,17,15,4.5,1.0,3.6,14.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,6,45,8.5,1.0,1.5,11.95,1.0,0.0,0.0
2018,11,24,7,0,17.0,2.0,1.5,11.9,2.0,0.0,0.0
2018,11,24,7,15,90.0,12.5,1.65,12.2,18.5,37.19,0.0
2018,11,24,7,30,163.0,23.0,1.8,12.5,35.0,91.32,46.39
2018,11,24,7,45,347.0,30.5,2.0,12.85,78.0,178.2,132.98
2018,11,24,8,0,531.0,38.0,2.2,13.2,121.0,271.48,213.08
2018,11,24,8,15,564.5,43.5,2.2,13.4,155.5,313.21,251.81
2018,11,24,8,30,598.0,49.0,2.2,13.6,190.0,355.89,290.08
2018,11,24,8,45,327.0,79.0,2.25,13.85,158.0,271.16,223.08
2018,11,24,9,0,56.0,109.0,2.3,14.1,126.0,146.72,118.96
2018,11,24,9,15,33.5,117.5,2.3,14.5,128.0,143.42,116.0
2018,11,24,9,30,11.0,126.0,2.3,14.9,130.0,133.64,107.19
2018,11,24,9,45,28.0,144.5,2.3,15.3,156.0,169.62,136.96
2018,11,24,10,0,45.0,163.0,2.3,15.7,182.0,200.76,162.3
2018,11,24,10,15,71.0,178.0,2.2,16.05,210.0,234.06,189.29
2018,11,24,10,30,97.0,193.0,2.1,16.4,238.0,267.78,216.22
2018,11,24,10,45,113.0,187.0,2.05,16.75,241.5,278.32,224.35
2018,11,24,11,0,129.0,181.0,2.0,17.1,245.0,281.59,226.84
2018,11,24,11,15,147.5,194.5,1.9,17.35,269.0,308.11,247.51
2018,11,24,11,30,166.0,208.0,1.8,17.6,293.0,333.96,267.29
2018,11,24,11,45,179.0,210.0,1.75,17.8,302.0,342.56,273.63
2018,11,24,12,0,192.0,212.0,1.7,18.0,311.0,350.33,279.37
2018,11,24,12,15,239.0,209.5,1.65,18.05,331.5,380.25,302.84
2018,11,24,12,30,286.0,207.0,1.6,18.1,352.0,401.41,319.22
2018,11,24,12,45,355.5,189.0,1.55,18.15,365.5,416.91,331.57
2018,11,24,13,0,425.0,171.0,1.5,18.2,379.0,433.83,344.51
2018,11,24,13,15,493.0,149.5,1.45,18.15,381.5,436.04,346.02
2018,11,24,13,30,561.0,128.0,1.4,18.1,384.0,435.28,344.76
2018,11,24,13,45,571.0,119.5,1.4,18.05,367.5,411.48,325.18
2018,11,24,14,0,581.0,111.0,1.4,18.0,351.0,385.45,303.43
2018,11,24,14,15,674.0,87.0,1.4,17.8,345.0,376.1,293.55
2018,11,24,14,30,767.0,63.0,1.4,17.6,339.0,357.93,275.07
2018,11,24,14,45,681.0,67.5,1.35,17.45,293.5,299.48,226.13
2018,11,24,15,0,595.0,72.0,1.3,17.3,248.0,247.15,182.14
2018,11,24,15,15,473.5,71.0,1.3,17.3,198.5,187.3,133.6
2018,11,24,15,30,352.0,70.0,1.3,17.3,149.0,137.22,94.32
2018,11,24,15,45,390.0,56.5,1.3,16.35,126.5,111.35,69.97
2018,11,24,16,0,428.0,43.0,1.3,15.4,104.0,80.28,43.34
2018,11,24,16,15,325.5,32.5,1.35,14.95,69.5,42.13,19.52
2018,11,24,16,30,223.0,22.0,1.4,14.5,35.0,17.8,0.0
2018,11,24,16,45,111.5,11.0,1.45,14.0,17.5,10.81,0.0
2018,11,24,17,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,25,6,45,13.0,1.0,0.85,10.25,0.5,0.0,0.0
2018,11,25,7,0,26.0,2.0,0.9,10.1,1.0,0.0,0.0
2018,11,25,7,15,96.5,13.0,0.85,10.55,18.5,39.22,0.0
2018,11,25,7,30,167.0,24.0,0.8,11.0,36.0,93.11,42.79
2018,11,25,7,45,300.5,33.5,0.8,11.4,73.0,163.87,121.72
2018,11,25,8,0,434.0,43.0,0.8,11.8,110.0,240.13,187.96
2018,11,25,8,15,557.0,44.5,0.8,12.3,157.0,312.32,249.32
2018,11,25,8,30,680.0,46.0,0.8,12.8,204.0,389.78,313.59
2018,11,25,8,45,719.0,49.0,0.85,13.3,243.0,435.65,351.92
2018,11,25,9,0,758.0,52.0,0.9,13.8,282.0,481.93,389.43
2018,11,25,9,15,782.0,55.0,0.9,14.3,317.5,519.67,418.82
2018,11,25,9,30,806.0,58.0,0.9,14.8,353.0,556.21,446.35
2018,11,25,9,45,821.5,61.0,0.95,15.3,383.5,586.01,468.44
2018,11,25,10,0,837.0,64.0,1.0,15.8,414.0,613.67,488.45
2018,11,25,10,15,850.0,65.0,1.0,16.15,438.5,631.03,500.5
2018,11,25,10,30,863.0,66.0,1.0,16.5,463.0,649.75,513.23
2018,11,25,10,45,871.0,67.0,1.05,16.85,480.5,662.37,521.4
2018,11,25,11,0,879.0,68.0,1.1,17.2,498.0,672.02,527.53
2018,11,25,11,15,883.0,68.5,1.1,17.4,508.5,675.31,529.0
2018,11,25,11,30,887.0,69.0,1.1,17.6,519.0,675.45,528.38
2018,11,25,11,45,875.0,72.5,1.1,17.8,519.0,665.2,520.47
2018,11,25,12,0,863.0,76.0,1.1,18.0,519.0,651.99,509.99
2018,11,25,12,15,876.0,72.0,1.05,18.05,518.5,643.66,503.1
2018,11,25,12,30,889.0,68.0,1.0,18.1,518.0,631.97,493.58
2018,11,25,12,45,886.0,67.0,0.95,18.2,506.5,610.55,476.62
2018,11,25,13,0,883.0,66.0,0.9,18.3,495.0,586.37,457.48
2018,11,25,13,15,828.5,73.5,0.9,18.35,464.0,542.07,423.46
2018,11,25,13,30,774.0,81.0,0.9,18.4,433.0,496.02,387.8
2018,11,25,13,45,808.5,70.5,0.85,18.45,420.0,475.54,370.53
2018,11,25,14,0,843.0,60.0,0.8,18.5,407.0,449.66,348.13
2018,11,25,14,15,753.5,70.0,0.8,18.45,362.0,390.71,300.85
2018,11,25,14,30,664.0,80.0,0.8,18.4,317.0,335.58,256.17
2018,11,25,14,45,595.5,79.0,0.8,18.3,275.0,281.91,212.0
2018,11,25,15,0,527.0,78.0,0.8,18.2,233.0,232.93,171.21
2018,11,25,15,15,437.0,74.5,0.8,18.2,190.5,180.45,128.38
2018,11,25,15,30,347.0,71.0,0.8,18.2,148.0,136.96,93.72
2018,11,25,15,45,305.5,59.5,0.7,17.4,116.5,101.02,64.7
2018,11,25,16,0,264.0,48.0,0.6,16.6,85.0,68.95,40.38
2018,11,25,16,15,229.0,34.5,0.65,16.15,58.5,39.35,19.54
2018,11,25,16,30,194.0,21.0,0.7,15.7,32.0,16.86,0.0
2018,11,25,16,45,97.0,10.5,0.8,15.3,16.0,10.32,0.0
2018,11,25,17,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,11,26,7,15,61.0,13.5,1.5,9.95,16.5,29.82,0.0
2018,11,26,7,30,100.0,24.0,1.6,10.4,31.0,65.94,24.79
2018,11,26,7,45,140.0,38.5,1.7,10.8,55.5,104.56,76.75
2018,11,26,8,0,180.0,53.0,1.8,11.2,80.0,141.87,111.34
2018,11,26,8,15,205.0,67.5,1.8,11.55,107.5,175.44,141.6
2018,11,26,8,30,230.0,82.0,1.8,11.9,135.0,210.4,172.4
2018,11,26,8,45,235.0,98.0,1.8,12.25,160.5,238.2,196.52
2018,11,26,9,0,240.0,114.0,1.8,12.6,186.0,265.56,219.58
2018,11,26,9,15,218.5,129.5,1.75,13.05,201.0,276.8,228.47
2018,11,26,9,30,197.0,145.0,1.7,13.5,216.0,278.71,229.46
2018,11,26,9,45,152.5,159.5,1.65,14.0,217.5,270.93,221.89
2018,11,26,10,0,108.0,174.0,1.6,14.5,219.0,260.85,212.26
2018,11,26,10,15,129.5,182.5,1.55,15.0,239.5,284.43,230.94
2018,11,26,10,30,151.0,191.0,1.5,15.5,260.0,308.19,249.36
2018,11,26,10,45,241.5,191.5,1.45,16.0,307.0,376.2,303.43
2018,11,26,11,0,332.0,192.0,1.4,16.5,354.0,436.88,350.32
2018,11,26,11,15,380.0,187.0,1.4,16.85,376.0,462.29,369.36
2018,11,26,11,30,428.0,182.0,1.4,17.2,398.0,493.86,392.85
2018,11,26,11,45,396.5,190.5,1.35,17.55,391.5,477.97,379.01
2018,11,26,12,0,365.0,199.0,1.3,17.9,385.0,454.6,360.05
2018,11,26,12,15,351.5,200.0,1.25,17.95,378.0,440.85,349.05
2018,11,26,12,30,338.0,201.0,1.2,18.0,371.0,426.28,337.33
2018,11,26,12,45,232.5,200.5,1.2,18.1,316.0,354.18,280.66
2018,11,26,13,0,127.0,200.0,1.2,18.2,261.0,280.96,222.65
2018,11,26,13,15,225.5,184.0,1.05,17.95,287.5,318.44,253.17
2018,11,26,13,30,324.0,168.0,0.9,17.7,314.0,345.0,273.62
2018,11,26,13,45,322.0,159.0,0.8,17.45,297.5,322.88,255.46
2018,11,26,14,0,320.0,150.0,0.7,17.2,281.0,300.11,236.79
2018,11,26,14,15,416.5,125.5,0.65,16.95,282.0,304.87,238.85
2018,11,26,14,30,513.0,101.0,0.6,16.7,283.0,297.9,230.12
2018,11,26,14,45,472.5,95.5,0.6,16.5,249.5,255.59,194.57
2018,11,26,15,0,432.0,90.0,0.6,16.3,216.0,215.84,160.92
2018,11,26,15,15,339.0,84.5,0.6,16.3,174.5,166.32,120.91
2018,11,26,15,30,246.0,79.0,0.6,16.3,133.0,124.42,88.05
2018,11,26,15,45,229.0,63.5,0.55,15.95,105.5,93.74,62.35
2018,11,26,16,0,212.0,48.0,0.5,15.6,78.0,64.06,38.61
2018,11,26,16,15,134.0,34.0,0.5,15.4,50.5,35.86,19.08
2018,11,26,16,30,56.0,20.0,0.5,15.2,23.0,16.86,0.0
2018,11,26,16,45,28.0,10.0,0.55,15.0,11.5,9.83,0.0
2018,11,26,17,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,6,45,8.0,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,27,7,0,16.0,2.0,1.4,10.3,2.0,0.0,0.0
2018,11,27,7,15,16.0,3.0,1.45,10.65,3.5,7.25,0.0
2018,11,27,7,30,16.0,4.0,1.5,11.0,5.0,10.37,0.0
2018,11,27,7,45,8.0,5.5,1.55,11.4,6.0,8.58,1.17
2018,11,27,8,0,0.0,7.0,1.6,11.8,7.0,6.74,0.03
2018,11,27,8,15,0.0,8.0,1.8,12.15,8.0,7.71,0.94
2018,11,27,8,30,0.0,9.0,2.0,12.5,9.0,8.67,1.81
2018,11,27,8,45,0.0,10.5,2.15,12.85,10.5,10.12,3.08
2018,11,27,9,0,0.0,12.0,2.3,13.2,12.0,11.57,4.32
2018,11,27,9,15,0.0,17.0,2.4,13.5,17.0,16.4,8.47
2018,11,27,9,30,0.0,22.0,2.5,13.8,22.0,21.23,12.58
2018,11,27,9,45,0.0,27.0,2.65,14.05,27.0,26.06,16.67
2018,11,27,10,0,0.0,32.0,2.8,14.3,32.0,30.89,20.74
2018,11,27,10,15,0.5,57.5,2.9,14.45,57.5,55.89,41.87
2018,11,27,10,30,1.0,83.0,3.0,14.6,83.0,80.99,62.89
2018,11,27,10,45,0.5,57.0,3.1,14.7,57.0,55.42,41.29
2018,11,27,11,0,0.0,31.0,3.2,14.8,31.0,29.94,19.74
2018,11,27,11,15,0.0,43.0,3.2,14.8,43.0,41.54,29.53
2018,11,27,11,30,0.0,55.0,3.2,14.8,55.0,53.16,39.28
2018,11,27,11,45,0.0,48.0,3.25,14.8,48.0,46.38,33.56
2018,11,27,12,0,0.0,41.0,3.3,14.8,41.0,39.61,27.86
2018,11,27,12,15,0.0,48.0,3.25,14.8,48.0,46.38,33.57
2018,11,27,12,30,0.0,55.0,3.2,14.8,55.0,53.16,39.28
2018,11,27,12,45,0.0,76.0,3.15,14.8,76.0,73.49,56.36
2018,11,27,13,0,0.0,97.0,3.1,14.8,97.0,94.09,73.6
2018,11,27,13,15,6.0,96.5,2.95,14.85,99.0,96.9,76.08
2018,11,27,13,30,12.0,96.0,2.8,14.9,101.0,99.35,78.25
2018,11,27,13,45,8.5,86.5,2.65,14.9,90.0,87.91,68.7
2018,11,27,14,0,5.0,77.0,2.5,14.9,79.0,76.73,59.38
2018,11,27,14,15,9.0,89.5,2.35,14.8,93.0,90.47,71.0
2018,11,27,14,30,13.0,102.0,2.2,14.7,107.0,103.88,82.23
2018,11,27,14,45,8.0,89.0,2.1,14.65,92.0,88.88,69.69
2018,11,27,15,0,3.0,76.0,2.0,14.6,77.0,74.37,57.56
2018,11,27,15,15,1.5,61.0,2.0,14.6,61.5,59.3,44.78
2018,11,27,15,30,0.0,46.0,2.0,14.6,46.0,44.44,32.1
2018,11,27,15,45,0.0,36.0,1.7,14.3,36.0,34.76,23.69
2018,11,27,16,0,0.0,26.0,1.4,14.0,26.0,25.1,15.22
2018,11,27,16,15,2.5,18.5,1.35,13.85,18.5,17.95,8.29
2018,11,27,16,30,5.0,11.0,1.3,13.7,11.0,10.69,0.0
2018,11,27,16,45,2.5,5.5,1.25,13.55,5.5,5.41,0.0
2018,11,27,17,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
