Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.55,12.0,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.5,12.0,2.0,0.0,0.0
2018,11,28,7,15,17.0,7.5,0.5,12.2,8.0,11.9,0.0
2018,11,28,7,30,19.0,13.0,0.5,12.4,14.0,20.7,0.22
2018,11,28,7,45,19.0,21.5,0.5,12.65,23.5,27.81,16.28
2018,11,28,8,0,19.0,30.0,0.5,12.9,33.0,37.36,25.51
2018,11,28,8,15,75.5,42.5,0.65,13.25,58.5,80.52,62.27
2018,11,28,8,30,132.0,55.0,0.8,13.6,84.0,129.36,104.02
2018,11,28,8,45,74.0,72.5,0.95,13.95,89.5,118.27,95.08
2018,11,28,9,0,16.0,90.0,1.1,14.3,95.0,98.8,78.39
2018,11,28,9,15,17.0,98.5,1.15,14.55,104.0,107.99,86.11
2018,11,28,9,30,18.0,107.0,1.2,14.8,113.0,117.27,93.72
2018,11,28,9,45,72.0,137.5,1.25,15.1,166.5,188.6,153.3
2018,11,28,10,0,126.0,168.0,1.3,15.4,220.0,264.85,215.2
2018,11,28,10,15,88.5,172.0,1.35,15.65,209.5,238.36,192.61
2018,11,28,10,30,51.0,176.0,1.4,15.9,199.0,218.06,175.22
2018,11,28,10,45,79.5,186.5,1.45,16.15,224.0,247.91,199.54
2018,11,28,11,0,108.0,197.0,1.5,16.4,249.0,285.0,229.08
2018,11,28,11,15,198.5,201.0,1.55,16.55,299.0,348.48,280.38
2018,11,28,11,30,289.0,205.0,1.6,16.7,349.0,418.22,335.21
2018,11,28,11,45,396.0,181.5,1.65,16.9,380.5,466.44,373.23
2018,11,28,12,0,503.0,158.0,1.7,17.1,412.0,504.97,403.51
2018,11,28,12,15,661.5,122.5,1.8,17.15,453.5,562.35,448.56
2018,11,28,12,30,820.0,87.0,1.9,17.2,495.0,608.01,483.9
2018,11,28,12,45,826.0,84.0,2.0,17.25,487.0,591.03,470.45
2018,11,28,13,0,832.0,81.0,2.1,17.3,479.0,571.11,454.93
2018,11,28,13,15,820.5,79.5,2.2,17.2,459.5,540.3,430.89
2018,11,28,13,30,809.0,78.0,2.3,17.1,440.0,507.62,404.85
2018,11,28,13,45,792.5,76.5,2.35,17.0,414.5,470.85,374.81
2018,11,28,14,0,776.0,75.0,2.4,16.9,389.0,432.98,343.13
2018,11,28,14,15,751.0,73.0,2.4,16.75,357.5,390.22,306.82
2018,11,28,14,30,726.0,71.0,2.4,16.6,326.0,347.54,269.75
2018,11,28,14,45,596.0,78.5,2.35,16.4,273.5,279.98,213.98
2018,11,28,15,0,466.0,86.0,2.3,16.2,221.0,220.99,165.66
2018,11,28,15,15,382.0,79.5,2.3,16.2,179.5,171.33,124.41
2018,11,28,15,30,298.0,73.0,2.3,16.2,138.0,128.97,90.11
2018,11,28,15,45,253.5,60.5,1.9,15.5,107.5,94.2,61.89
2018,11,28,16,0,209.0,48.0,1.5,14.8,77.0,63.68,38.53
2018,11,28,16,15,145.5,34.5,1.5,14.6,51.0,35.87,18.69
2018,11,28,16,30,82.0,21.0,1.5,14.4,25.0,17.64,0.0
2018,11,28,16,45,41.0,10.5,1.5,14.2,12.5,10.32,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.95,13.2,1.5,1.47,0.0
2018,11,29,7,30,0.0,3.0,4.9,13.2,3.0,2.89,0.0
2018,11,29,7,45,0.0,5.0,4.9,13.2,5.0,4.82,0.0
2018,11,29,8,0,0.0,7.0,4.9,13.2,7.0,6.74,0.0
2018,11,29,8,15,0.0,13.5,4.9,13.25,13.5,13.01,5.38
2018,11,29,8,30,0.0,20.0,4.9,13.3,20.0,19.29,10.84
2018,11,29,8,45,45.0,42.0,4.85,13.35,55.0,67.92,52.9
2018,11,29,9,0,90.0,64.0,4.8,13.4,90.0,117.65,95.92
2018,11,29,9,15,48.5,58.5,4.8,13.5,72.5,90.1,72.16
2018,11,29,9,30,7.0,53.0,4.8,13.6,55.0,55.28,41.8
2018,11,29,9,45,12.5,64.5,4.75,13.65,69.0,71.79,55.93
2018,11,29,10,0,18.0,76.0,4.7,13.7,83.0,87.33,69.13
2018,11,29,10,15,36.0,121.0,4.75,13.75,136.5,147.16,119.64
2018,11,29,10,30,54.0,166.0,4.8,13.8,190.0,208.64,170.74
2018,11,29,10,45,41.0,159.5,4.85,13.85,178.0,192.17,156.57
2018,11,29,11,0,28.0,153.0,4.9,13.9,166.0,175.79,142.57
2018,11,29,11,15,14.0,104.5,4.9,13.95,111.0,111.09,88.4
2018,11,29,11,30,0.0,56.0,4.9,14.0,56.0,54.12,40.2
2018,11,29,11,45,28.0,103.0,4.95,14.1,117.0,121.3,97.28
2018,11,29,12,0,56.0,150.0,5.0,14.2,178.0,188.07,153.09
2018,11,29,12,15,50.5,156.0,4.95,14.2,181.0,189.83,154.22
2018,11,29,12,30,45.0,162.0,4.9,14.2,184.0,191.56,155.44
2018,11,29,12,45,83.5,171.5,4.8,14.25,211.5,223.22,182.1
2018,11,29,13,0,122.0,181.0,4.7,14.3,239.0,257.6,210.55
2018,11,29,13,15,196.5,162.5,4.6,14.25,252.0,279.16,228.89
2018,11,29,13,30,271.0,144.0,4.5,14.2,265.0,291.34,239.03
2018,11,29,13,45,300.5,143.5,4.35,14.15,270.5,295.34,241.44
2018,11,29,14,0,330.0,143.0,4.2,14.1,276.0,296.48,241.08
2018,11,29,14,15,398.5,120.0,4.05,14.0,268.0,290.72,234.5
2018,11,29,14,30,467.0,97.0,3.9,13.9,260.0,275.39,218.99
2018,11,29,14,45,580.0,77.5,3.75,13.75,258.5,273.29,212.05
2018,11,29,15,0,693.0,58.0,3.6,13.6,257.0,259.0,193.02
2018,11,29,15,15,648.0,54.0,3.6,13.6,218.5,210.95,149.61
2018,11,29,15,30,603.0,50.0,3.6,13.6,180.0,165.4,109.1
2018,11,29,15,45,475.5,47.0,3.3,13.15,136.0,113.2,68.66
2018,11,29,16,0,348.0,44.0,3.0,12.7,92.0,73.22,41.19
2018,11,29,16,15,223.0,31.5,2.95,12.45,58.0,36.21,17.25
2018,11,29,16,30,98.0,19.0,2.9,12.2,24.0,14.87,0.0
2018,11,29,16,45,49.0,9.5,2.9,11.95,12.0,9.34,0.0
2018,11,29,17,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,7,15,18.0,8.5,2.4,9.25,9.5,13.06,0.0
2018,11,30,7,30,36.0,17.0,2.5,9.7,19.0,31.28,0.0
2018,11,30,7,45,50.0,33.5,2.6,10.2,39.0,60.48,41.02
2018,11,30,8,0,64.0,50.0,2.7,10.7,59.0,86.44,65.98
2018,11,30,8,15,83.0,66.0,2.8,11.05,81.5,114.37,90.92
2018,11,30,8,30,102.0,82.0,2.9,11.4,104.0,143.38,116.52
2018,11,30,8,45,188.5,93.5,2.95,11.75,144.0,207.78,171.77
2018,11,30,9,0,275.0,105.0,3.0,12.1,184.0,271.08,225.58
2018,11,30,9,15,379.0,105.0,3.0,12.45,229.0,342.81,285.67
2018,11,30,9,30,483.0,105.0,3.0,12.8,274.0,411.47,342.26
2018,11,30,9,45,572.5,99.5,2.95,13.15,317.5,472.1,391.17
2018,11,30,10,0,662.0,94.0,2.9,13.5,361.0,531.41,438.11
2018,11,30,10,15,712.5,90.5,2.85,13.75,393.5,568.69,466.85
2018,11,30,10,30,763.0,87.0,2.8,14.0,426.0,602.45,492.55
2018,11,30,10,45,776.5,86.5,2.8,14.25,444.0,616.3,502.44
2018,11,30,11,0,790.0,86.0,2.8,14.5,462.0,627.52,510.3
2018,11,30,11,15,813.0,84.0,2.75,14.65,478.5,640.57,519.52
2018,11,30,11,30,836.0,82.0,2.7,14.8,495.0,650.67,526.35
2018,11,30,11,45,850.0,79.5,2.7,14.95,502.0,651.17,526.04
2018,11,30,12,0,864.0,77.0,2.7,15.1,509.0,648.46,523.28
2018,11,30,12,15,867.0,75.5,2.7,15.1,506.0,633.74,511.67
2018,11,30,12,30,870.0,74.0,2.7,15.1,503.0,619.12,499.92
2018,11,30,12,45,830.0,80.0,2.7,15.15,482.0,586.55,473.75
2018,11,30,13,0,790.0,86.0,2.7,15.2,461.0,550.15,444.51
2018,11,30,13,15,823.5,76.0,2.7,15.15,453.5,536.03,432.77
2018,11,30,13,30,857.0,66.0,2.7,15.1,446.0,516.08,415.83
2018,11,30,13,45,845.0,64.5,2.7,15.05,421.5,480.56,385.95
2018,11,30,14,0,833.0,63.0,2.7,15.0,397.0,444.38,354.84
2018,11,30,14,15,814.0,60.5,2.65,14.85,366.0,401.75,317.93
2018,11,30,14,30,795.0,58.0,2.6,14.7,335.0,358.6,279.7
2018,11,30,14,45,767.0,55.5,2.55,14.55,299.5,312.22,238.17
2018,11,30,15,0,739.0,53.0,2.5,14.4,264.0,266.63,196.65
2018,11,30,15,15,696.5,49.5,2.5,14.4,225.0,217.7,152.59
2018,11,30,15,30,654.0,46.0,2.5,14.4,186.0,171.58,111.57
2018,11,30,15,45,587.0,40.5,2.2,13.45,146.0,123.2,71.92
2018,11,30,16,0,520.0,35.0,1.9,12.5,106.0,80.87,40.66
2018,11,30,16,15,395.0,28.0,1.85,12.0,70.5,40.01,16.19
2018,11,30,16,30,270.0,21.0,1.8,11.5,35.0,17.22,0.0
2018,11,30,16,45,135.0,10.5,1.8,11.0,17.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,1,7,15,19.0,9.5,2.8,11.6,10.5,14.26,0.0
2018,12,1,7,30,38.0,19.0,2.9,11.7,21.0,34.76,0.0
2018,12,1,7,45,103.5,33.5,3.0,11.8,46.0,84.86,57.95
2018,12,1,8,0,169.0,48.0,3.1,11.9,71.0,129.92,100.16
2018,12,1,8,15,208.5,62.0,3.2,11.95,100.0,168.18,134.7
2018,12,1,8,30,248.0,76.0,3.3,12.0,129.0,208.97,170.96
2018,12,1,8,45,363.5,81.5,3.4,12.05,176.0,286.55,237.42
2018,12,1,9,0,479.0,87.0,3.5,12.1,223.0,363.63,302.79
2018,12,1,9,15,603.0,80.0,3.6,12.2,274.5,439.8,366.62
2018,12,1,9,30,727.0,73.0,3.7,12.3,326.0,517.74,430.8
2018,12,1,9,45,542.0,105.5,3.8,12.4,303.5,458.94,382.31
2018,12,1,10,0,357.0,138.0,3.9,12.5,281.0,387.83,322.95
2018,12,1,10,15,560.5,113.5,4.0,12.65,354.0,496.68,413.49
2018,12,1,10,30,764.0,89.0,4.1,12.8,427.0,603.58,499.75
2018,12,1,10,45,802.0,85.0,4.15,12.9,452.5,629.6,519.71
2018,12,1,11,0,840.0,81.0,4.2,13.0,478.0,653.15,537.97
2018,12,1,11,15,822.0,85.0,4.25,13.15,481.0,646.01,531.65
2018,12,1,11,30,804.0,89.0,4.3,13.3,484.0,635.89,523.11
2018,12,1,11,45,832.5,85.0,4.3,13.4,496.5,644.41,529.39
2018,12,1,12,0,861.0,81.0,4.3,13.5,509.0,649.54,532.81
2018,12,1,12,15,805.0,91.0,4.3,13.55,489.0,613.36,503.37
2018,12,1,12,30,749.0,101.0,4.3,13.6,469.0,577.25,473.91
2018,12,1,12,45,799.5,89.0,4.3,13.65,474.0,577.07,473.52
2018,12,1,13,0,850.0,77.0,4.3,13.7,479.0,573.62,469.98
2018,12,1,13,15,840.5,76.0,4.25,13.7,460.5,544.31,445.26
2018,12,1,13,30,831.0,75.0,4.2,13.7,442.0,512.95,418.56
2018,12,1,13,45,817.0,73.5,4.15,13.65,417.5,477.02,387.78
2018,12,1,14,0,803.0,72.0,4.1,13.6,393.0,439.75,355.24
2018,12,1,14,15,784.5,69.0,4.0,13.5,362.5,397.95,318.39
2018,12,1,14,30,766.0,66.0,3.9,13.4,332.0,355.65,280.33
2018,12,1,14,45,737.5,62.5,3.85,13.25,296.5,309.31,238.49
2018,12,1,15,0,709.0,59.0,3.8,13.1,261.0,263.9,196.82
2018,12,1,15,15,663.0,55.0,3.8,13.1,222.0,215.04,152.67
2018,12,1,15,30,617.0,51.0,3.8,13.1,183.0,168.74,111.45
2018,12,1,15,45,530.0,45.5,3.3,12.45,141.5,119.26,71.47
2018,12,1,16,0,443.0,40.0,2.8,11.8,100.0,77.85,41.33
2018,12,1,16,15,323.0,31.0,2.7,11.35,66.0,40.21,17.96
2018,12,1,16,30,203.0,22.0,2.6,10.9,32.0,18.33,0.0
2018,12,1,16,45,101.5,11.0,2.5,10.5,16.0,10.81,0.0
2018,12,1,17,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,7,15,140.5,9.5,1.5,6.0,16.5,45.41,0.0
2018,12,2,7,30,281.0,19.0,1.5,6.5,33.0,114.36,0.0
2018,12,2,7,45,414.5,26.0,1.5,6.95,69.5,184.69,128.22
2018,12,2,8,0,548.0,33.0,1.5,7.4,106.0,260.5,203.04
2018,12,2,8,15,625.0,37.0,1.5,7.85,147.5,318.73,256.43
2018,12,2,8,30,702.0,41.0,1.5,8.3,189.0,380.97,311.3
2018,12,2,8,45,743.0,44.0,1.55,8.7,228.5,427.86,352.64
2018,12,2,9,0,784.0,47.0,1.6,9.1,268.0,475.29,393.01
2018,12,2,9,15,804.5,51.0,1.6,9.55,303.5,512.78,423.88
2018,12,2,9,30,825.0,55.0,1.6,10.0,339.0,548.88,452.59
2018,12,2,9,45,802.0,64.5,1.6,10.4,361.5,563.81,463.82
2018,12,2,10,0,779.0,74.0,1.6,10.8,384.0,574.92,471.72
2018,12,2,10,15,737.5,85.0,1.55,10.9,393.0,574.87,470.72
2018,12,2,10,30,696.0,96.0,1.5,11.0,402.0,568.79,464.99
2018,12,2,10,45,764.5,87.0,1.4,11.15,436.0,605.76,492.94
2018,12,2,11,0,833.0,78.0,1.3,11.3,470.0,643.5,520.3
2018,12,2,11,15,869.0,73.0,1.3,11.6,490.0,658.11,530.35
2018,12,2,11,30,905.0,68.0,1.3,11.9,510.0,673.38,540.83
2018,12,2,11,45,906.5,68.0,1.25,12.15,514.0,668.54,535.64
2018,12,2,12,0,908.0,68.0,1.2,12.4,518.0,660.52,528.24
2018,12,2,12,15,908.5,67.0,1.2,12.5,514.5,647.58,517.91
2018,12,2,12,30,909.0,66.0,1.2,12.6,511.0,631.54,505.17
2018,12,2,12,45,868.0,73.5,1.15,12.65,490.5,597.31,477.99
2018,12,2,13,0,827.0,81.0,1.1,12.7,470.0,563.88,451.22
2018,12,2,13,15,706.0,101.0,1.05,12.55,424.5,498.0,399.44
2018,12,2,13,30,585.0,121.0,1.0,12.4,379.0,434.8,349.37
2018,12,2,13,45,693.0,95.0,0.95,12.25,383.5,439.71,352.14
2018,12,2,14,0,801.0,69.0,0.9,12.1,388.0,435.11,345.7
2018,12,2,14,15,736.0,72.0,0.8,11.85,347.5,380.69,300.2
2018,12,2,14,30,671.0,75.0,0.7,11.6,307.0,329.31,256.89
2018,12,2,14,45,671.0,68.5,0.6,11.35,279.5,293.12,224.01
2018,12,2,15,0,671.0,62.0,0.5,11.1,252.0,255.57,189.11
2018,12,2,15,15,651.0,54.5,0.5,11.1,216.5,211.54,149.16
2018,12,2,15,30,631.0,47.0,0.5,11.1,181.0,167.98,109.88
2018,12,2,15,45,540.5,43.0,0.55,10.65,140.0,118.28,70.24
2018,12,2,16,0,450.0,39.0,0.6,10.2,99.0,77.54,40.97
2018,12,2,16,15,288.0,29.5,0.7,9.95,62.5,37.43,16.67
2018,12,2,16,30,126.0,20.0,0.8,9.7,26.0,15.77,0.0
2018,12,2,16,45,63.0,10.0,0.85,9.45,13.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,2.15,4.3,6.0,8.71,0.0
2018,12,3,7,30,26.0,11.0,2.3,4.7,12.0,22.53,0.0
2018,12,3,7,45,13.0,22.5,2.5,5.1,23.0,27.6,15.24
2018,12,3,8,0,0.0,34.0,2.7,5.5,34.0,33.46,22.77
2018,12,3,8,15,0.5,51.0,2.7,5.95,51.0,51.79,39.13
2018,12,3,8,30,1.0,68.0,2.7,6.4,68.0,69.89,55.19
2018,12,3,8,45,65.5,84.5,2.7,6.85,102.5,122.89,101.63
2018,12,3,9,0,130.0,101.0,2.7,7.3,137.0,182.41,153.37
2018,12,3,9,15,383.0,91.5,2.7,7.7,218.0,326.52,277.2
2018,12,3,9,30,636.0,82.0,2.7,8.1,299.0,472.68,398.63
2018,12,3,9,45,733.5,72.5,2.65,8.55,345.0,530.41,445.0
2018,12,3,10,0,831.0,63.0,2.6,9.0,391.0,592.33,493.97
2018,12,3,10,15,833.0,66.0,2.65,9.2,412.5,609.18,506.75
2018,12,3,10,30,835.0,69.0,2.7,9.4,434.0,623.18,517.35
2018,12,3,10,45,730.0,95.0,2.7,9.65,423.5,593.24,491.76
2018,12,3,11,0,625.0,121.0,2.7,9.9,413.0,556.28,460.79
2018,12,3,11,15,481.0,157.0,2.7,10.05,385.0,498.02,412.3
2018,12,3,11,30,337.0,193.0,2.7,10.2,357.0,433.97,358.75
2018,12,3,11,45,268.5,204.5,2.7,10.35,336.0,399.12,329.52
2018,12,3,12,0,200.0,216.0,2.7,10.5,315.0,357.75,294.84
2018,12,3,12,15,246.5,209.0,2.7,10.6,330.0,381.55,314.6
2018,12,3,12,30,293.0,202.0,2.7,10.7,345.0,396.86,327.13
2018,12,3,12,45,314.0,193.5,2.65,10.8,343.5,393.0,323.8
2018,12,3,13,0,335.0,185.0,2.6,10.9,342.0,387.36,318.97
2018,12,3,13,15,326.5,177.0,2.65,10.95,325.5,364.32,299.95
2018,12,3,13,30,318.0,169.0,2.7,11.0,309.0,340.85,280.43
2018,12,3,13,45,215.5,163.5,2.7,11.05,256.0,274.47,225.36
2018,12,3,14,0,113.0,158.0,2.7,11.1,203.0,211.18,172.79
2018,12,3,14,15,82.0,136.0,2.7,11.0,167.5,168.44,137.23
2018,12,3,14,30,51.0,114.0,2.7,10.9,132.0,131.22,106.07
2018,12,3,14,45,43.0,101.0,2.7,10.8,115.0,113.21,90.76
2018,12,3,15,0,35.0,88.0,2.7,10.7,98.0,95.91,75.96
2018,12,3,15,15,27.5,73.0,2.7,10.7,80.0,77.56,60.17
2018,12,3,15,30,20.0,58.0,2.7,10.7,62.0,60.02,45.06
2018,12,3,15,45,10.0,41.5,2.4,10.05,43.5,41.47,29.33
2018,12,3,16,0,0.0,25.0,2.1,9.4,25.0,24.13,14.65
2018,12,3,16,15,11.0,18.5,2.05,9.1,19.0,18.43,8.36
2018,12,3,16,30,22.0,12.0,2.0,8.8,13.0,11.15,0.0
2018,12,3,16,45,11.0,6.0,1.95,8.45,6.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,1.5,3.4,7.1,1.5,1.47,0.0
2018,12,4,7,30,0.0,3.0,3.5,7.3,3.0,2.89,0.0
2018,12,4,7,45,0.0,7.5,3.6,7.5,7.5,7.23,0.0
2018,12,4,8,0,0.0,12.0,3.7,7.7,12.0,11.57,4.08
2018,12,4,8,15,0.0,22.0,3.7,8.2,22.0,21.22,12.59
2018,12,4,8,30,0.0,32.0,3.7,8.7,32.0,30.89,21.11
2018,12,4,8,45,1.5,47.5,3.75,9.2,48.0,46.61,34.84
2018,12,4,9,0,3.0,63.0,3.8,9.7,64.0,62.91,48.97
2018,12,4,9,15,1.5,72.0,3.8,10.2,72.5,71.16,55.98
2018,12,4,9,30,0.0,81.0,3.8,10.7,81.0,79.33,62.81
2018,12,4,9,45,0.0,67.0,3.8,11.2,67.0,64.76,50.17
2018,12,4,10,0,0.0,53.0,3.8,11.7,53.0,51.2,38.42
2018,12,4,10,15,0.0,68.5,3.75,12.0,68.5,66.22,51.13
2018,12,4,10,30,0.0,84.0,3.7,12.3,84.0,81.44,63.9
2018,12,4,10,45,0.0,89.0,3.6,12.55,89.0,86.4,67.93
2018,12,4,11,0,0.0,94.0,3.5,12.8,94.0,91.36,71.96
2018,12,4,11,15,0.0,97.0,3.4,13.0,97.0,94.31,74.32
2018,12,4,11,30,0.0,100.0,3.3,13.2,100.0,97.27,76.69
2018,12,4,11,45,0.0,92.5,3.15,13.4,92.5,89.7,70.26
2018,12,4,12,0,0.0,85.0,3.0,13.6,85.0,82.22,63.93
2018,12,4,12,15,0.0,61.5,2.85,13.65,61.5,59.45,44.78
2018,12,4,12,30,0.0,38.0,2.7,13.7,38.0,36.71,25.58
2018,12,4,12,45,0.0,37.0,2.55,13.7,37.0,35.74,24.79
2018,12,4,13,0,0.0,36.0,2.4,13.7,36.0,34.77,23.99
2018,12,4,13,15,0.0,34.5,2.4,13.5,34.5,33.32,22.81
2018,12,4,13,30,0.0,33.0,2.4,13.3,33.0,31.86,21.62
2018,12,4,13,45,4.0,42.5,2.35,13.1,44.0,42.97,31.18
2018,12,4,14,0,8.0,52.0,2.3,12.9,55.0,53.8,40.48
2018,12,4,14,15,10.0,75.0,2.3,12.6,78.5,76.64,59.95
2018,12,4,14,30,12.0,98.0,2.3,12.3,102.0,99.6,79.43
2018,12,4,14,45,8.5,93.5,2.3,12.05,96.0,93.49,74.32
2018,12,4,15,0,5.0,89.0,2.3,11.8,90.0,87.64,69.42
2018,12,4,15,15,4.0,77.5,2.3,11.8,78.5,75.85,59.26
2018,12,4,15,30,3.0,66.0,2.3,11.8,67.0,64.19,49.09
2018,12,4,15,45,1.5,52.0,2.15,11.1,52.5,50.22,36.97
2018,12,4,16,0,0.0,38.0,2.0,10.4,38.0,36.5,24.9
2018,12,4,16,15,11.0,25.5,2.0,10.1,26.0,24.81,13.17
2018,12,4,16,30,22.0,13.0,2.0,9.8,14.0,12.01,0.0
2018,12,4,16,45,11.0,6.5,1.95,9.55,7.0,6.39,0.0
2018,12,4,17,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,5,7,15,0.5,2.0,3.25,8.6,2.0,2.09,0.0
2018,12,5,7,30,1.0,4.0,3.3,8.6,4.0,4.22,0.0
2018,12,5,7,45,0.5,8.5,3.3,8.65,8.5,8.36,0.35
2018,12,5,8,0,0.0,13.0,3.3,8.7,13.0,12.53,4.83
2018,12,5,8,15,10.0,15.5,3.3,8.75,17.5,19.19,10.77
2018,12,5,8,30,20.0,18.0,3.3,8.8,22.0,28.1,18.75
2018,12,5,8,45,10.0,17.5,3.3,8.9,19.5,21.85,13.47
2018,12,5,9,0,0.0,17.0,3.3,9.0,17.0,16.39,8.67
2018,12,5,9,15,0.0,27.5,3.3,9.15,27.5,26.54,17.53
2018,12,5,9,30,0.0,38.0,3.3,9.3,38.0,36.69,26.33
2018,12,5,9,45,0.0,60.0,3.3,9.5,60.0,57.98,44.7
2018,12,5,10,0,0.0,82.0,3.3,9.7,82.0,79.73,63.27
2018,12,5,10,15,11.0,107.0,3.25,9.9,112.0,112.21,91.08
2018,12,5,10,30,22.0,132.0,3.2,10.1,142.0,150.09,123.12
2018,12,5,10,45,11.0,104.5,3.15,10.35,109.5,109.29,88.17
2018,12,5,11,0,0.0,77.0,3.1,10.6,77.0,74.46,58.21
2018,12,5,11,15,0.0,85.0,3.05,10.8,85.0,82.27,64.77
2018,12,5,11,30,0.0,93.0,3.0,11.0,93.0,90.24,71.42
2018,12,5,11,45,4.5,94.0,2.95,11.2,96.0,94.11,74.72
2018,12,5,12,0,9.0,95.0,2.9,11.4,99.0,97.9,77.96
2018,12,5,12,15,12.5,113.5,2.85,11.55,119.5,118.49,95.29
2018,12,5,12,30,16.0,132.0,2.8,11.7,140.0,139.06,112.47
2018,12,5,12,45,20.5,143.0,2.8,11.85,153.0,152.5,123.66
2018,12,5,13,0,25.0,154.0,2.8,12.0,166.0,169.2,137.53
2018,12,5,13,15,35.0,126.0,2.75,12.1,142.0,144.6,117.23
2018,12,5,13,30,45.0,98.0,2.7,12.2,118.0,119.95,96.75
2018,12,5,13,45,39.0,75.0,2.7,12.3,91.5,92.41,73.46
2018,12,5,14,0,33.0,52.0,2.7,12.4,65.0,67.11,51.9
2018,12,5,14,15,16.5,40.5,2.6,12.35,47.0,46.2,34.02
2018,12,5,14,30,0.0,29.0,2.5,12.3,29.0,27.99,18.51
2018,12,5,14,45,0.0,38.0,2.45,12.3,38.0,36.69,26.01
2018,12,5,15,0,0.0,47.0,2.4,12.3,47.0,45.4,33.47
2018,12,5,15,15,0.0,47.5,2.4,12.3,47.5,45.89,33.79
2018,12,5,15,30,0.0,48.0,2.4,12.3,48.0,46.37,34.0
2018,12,5,15,45,0.0,37.0,2.05,11.6,37.0,35.74,24.72
2018,12,5,16,0,0.0,26.0,1.7,10.9,26.0,25.1,15.35
2018,12,5,16,15,8.5,17.5,1.7,10.55,18.0,17.36,7.47
2018,12,5,16,30,17.0,9.0,1.7,10.2,10.0,8.51,0.0
2018,12,5,16,45,8.5,4.5,1.65,9.85,5.0,4.42,0.0
2018,12,5,17,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,7,15,89.0,8.5,1.95,7.2,12.0,8.36,0.0
2018,12,6,7,30,178.0,17.0,2.1,7.6,24.0,68.06,0.0
2018,12,6,7,45,311.5,26.5,2.25,7.95,57.0,149.29,92.7
2018,12,6,8,0,445.0,36.0,2.4,8.3,90.0,223.73,172.14
2018,12,6,8,15,520.5,42.0,2.45,8.75,128.5,278.49,223.24
2018,12,6,8,30,596.0,48.0,2.5,9.2,167.0,337.68,276.16
2018,12,6,8,45,644.0,52.0,2.55,9.65,205.5,382.2,316.1
2018,12,6,9,0,692.0,56.0,2.6,10.1,244.0,431.25,358.42
2018,12,6,9,15,727.5,58.0,2.55,10.65,279.5,471.99,392.47
2018,12,6,9,30,763.0,60.0,2.5,11.2,315.0,512.3,425.07
2018,12,6,9,45,789.5,61.0,2.45,11.75,346.5,545.36,450.99
2018,12,6,10,0,816.0,62.0,2.4,12.3,378.0,576.89,474.97
2018,12,6,10,15,830.0,63.5,2.35,12.75,403.0,599.39,491.48
2018,12,6,10,30,844.0,65.0,2.3,13.2,428.0,615.59,502.93
2018,12,6,10,45,853.5,66.0,2.25,13.7,446.5,629.55,512.19
2018,12,6,11,0,863.0,67.0,2.2,14.2,465.0,640.67,519.09
2018,12,6,11,15,869.0,68.0,2.15,14.5,477.0,646.56,522.26
2018,12,6,11,30,875.0,69.0,2.1,14.8,489.0,649.38,523.05
2018,12,6,11,45,877.5,69.0,2.05,15.1,493.5,645.7,518.93
2018,12,6,12,0,880.0,69.0,2.0,15.4,498.0,638.93,512.46
2018,12,6,12,15,879.5,68.5,1.95,15.5,494.5,626.64,502.18
2018,12,6,12,30,879.0,68.0,1.9,15.6,491.0,611.38,489.56
2018,12,6,12,45,874.5,67.0,1.85,15.75,480.5,590.32,472.32
2018,12,6,13,0,870.0,66.0,1.8,15.9,470.0,566.61,452.85
2018,12,6,13,15,861.5,65.0,1.75,15.9,452.5,538.21,429.73
2018,12,6,13,30,853.0,64.0,1.7,15.9,435.0,507.65,404.49
2018,12,6,13,45,840.0,63.0,1.7,15.9,411.0,472.95,375.7
2018,12,6,14,0,827.0,62.0,1.7,15.9,387.0,437.67,345.71
2018,12,6,14,15,808.5,59.5,1.6,15.75,357.0,396.07,309.97
2018,12,6,14,30,790.0,57.0,1.5,15.6,327.0,353.88,272.93
2018,12,6,14,45,762.0,54.5,1.4,15.45,292.5,308.25,232.53
2018,12,6,15,0,734.0,52.0,1.3,15.3,258.0,263.39,192.14
2018,12,6,15,15,691.0,48.5,1.3,15.3,219.5,215.03,149.21
2018,12,6,15,30,648.0,45.0,1.3,15.3,181.0,169.48,109.2
2018,12,6,15,45,580.0,40.0,1.0,14.3,142.0,122.09,70.77
2018,12,6,16,0,512.0,35.0,0.7,13.3,103.0,80.78,40.51
2018,12,6,16,15,388.0,27.5,0.75,13.0,68.0,40.02,15.74
2018,12,6,16,30,264.0,20.0,0.8,12.7,33.0,16.36,0.0
2018,12,6,16,45,132.0,10.0,0.85,12.45,16.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,7,7,15,10.5,5.0,1.45,6.6,5.5,4.91,0.0
2018,12,7,7,30,21.0,10.0,1.5,7.0,11.0,15.84,0.0
2018,12,7,7,45,13.5,23.0,1.55,7.45,24.0,29.01,13.72
2018,12,7,8,0,6.0,36.0,1.6,7.9,37.0,38.84,26.64
2018,12,7,8,15,3.5,51.5,1.65,8.2,52.0,54.38,40.79
2018,12,7,8,30,1.0,67.0,1.7,8.5,67.0,69.44,54.21
2018,12,7,8,45,49.5,85.0,1.8,8.8,98.0,116.19,94.79
2018,12,7,9,0,98.0,103.0,1.9,9.1,129.0,168.26,139.67
2018,12,7,9,15,259.5,104.5,1.85,9.45,187.5,264.32,221.79
2018,12,7,9,30,421.0,106.0,1.8,9.8,246.0,370.4,309.91
2018,12,7,9,45,561.5,94.5,1.75,10.1,299.5,451.16,375.53
2018,12,7,10,0,702.0,83.0,1.7,10.4,353.0,533.07,440.46
2018,12,7,10,15,774.0,74.0,1.65,11.05,390.0,575.31,472.17
2018,12,7,10,30,846.0,65.0,1.6,11.7,427.0,615.4,501.82
2018,12,7,10,45,857.0,66.0,1.5,12.3,446.0,630.4,510.9
2018,12,7,11,0,868.0,67.0,1.4,12.9,465.0,642.57,517.77
2018,12,7,11,15,874.0,67.0,1.3,13.4,476.5,647.39,519.16
2018,12,7,11,30,880.0,67.0,1.2,13.9,488.0,649.15,518.2
2018,12,7,11,45,883.0,67.5,1.1,14.4,493.0,646.43,513.81
2018,12,7,12,0,886.0,68.0,1.0,14.9,498.0,640.59,507.06
2018,12,7,12,15,885.5,67.5,0.9,15.1,495.0,628.34,496.13
2018,12,7,12,30,885.0,67.0,0.8,15.3,492.0,613.09,482.93
2018,12,7,12,45,881.0,66.5,0.7,15.55,482.0,592.87,465.85
2018,12,7,13,0,877.0,66.0,0.6,15.8,472.0,569.95,446.6
2018,12,7,13,15,868.0,65.5,0.6,15.8,454.5,541.76,424.61
2018,12,7,13,30,859.0,65.0,0.6,15.8,437.0,511.4,400.51
2018,12,7,13,45,845.0,63.5,0.6,15.8,412.5,475.58,371.73
2018,12,7,14,0,831.0,62.0,0.6,15.8,388.0,439.25,341.81
2018,12,7,14,15,810.0,60.0,0.6,15.7,357.5,397.1,306.77
2018,12,7,14,30,789.0,58.0,0.6,15.6,327.0,354.53,270.46
2018,12,7,14,45,718.0,60.5,0.6,15.45,285.5,300.11,224.94
2018,12,7,15,0,647.0,63.0,0.6,15.3,244.0,249.76,182.33
2018,12,7,15,15,570.5,59.0,0.6,15.3,201.0,196.71,137.76
2018,12,7,15,30,494.0,55.0,0.6,15.3,158.0,149.79,98.93
2018,12,7,15,45,437.5,48.0,0.6,14.35,124.5,109.37,66.37
2018,12,7,16,0,381.0,41.0,0.6,13.4,91.0,74.05,40.15
2018,12,7,16,15,252.5,30.0,0.65,13.15,58.0,37.23,16.67
2018,12,7,16,30,124.0,19.0,0.7,12.9,25.0,14.95,0.0
2018,12,7,16,45,62.0,9.5,0.7,12.65,12.5,9.34,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,8,7,15,86.5,8.0,1.85,6.65,11.0,0.0,0.0
2018,12,8,7,30,173.0,16.0,2.0,7.1,22.0,64.84,0.0
2018,12,8,7,45,304.0,25.5,2.15,7.5,54.0,142.87,80.91
2018,12,8,8,0,435.0,35.0,2.3,7.9,86.0,216.88,165.57
2018,12,8,8,15,511.0,41.5,2.35,8.35,124.0,271.68,217.2
2018,12,8,8,30,587.0,48.0,2.4,8.8,162.0,331.04,270.39
2018,12,8,8,45,636.5,52.0,2.45,9.25,200.5,375.69,310.6
2018,12,8,9,0,686.0,56.0,2.5,9.7,239.0,425.16,353.41
2018,12,8,9,15,723.0,59.0,2.5,10.25,275.5,467.64,389.1
2018,12,8,9,30,760.0,62.0,2.5,10.8,312.0,509.82,423.42
2018,12,8,9,45,787.5,62.5,2.5,11.35,343.5,542.86,449.62
2018,12,8,10,0,815.0,63.0,2.5,11.9,375.0,574.41,473.96
2018,12,8,10,15,830.0,64.5,2.5,12.25,400.5,597.6,491.52
2018,12,8,10,30,845.0,66.0,2.5,12.6,426.0,618.37,506.86
2018,12,8,10,45,855.0,67.5,2.5,13.0,445.0,629.54,514.58
2018,12,8,11,0,865.0,69.0,2.5,13.4,464.0,641.7,522.79
2018,12,8,11,15,871.0,69.0,2.45,13.65,475.5,646.57,525.41
2018,12,8,11,30,877.0,69.0,2.4,13.9,487.0,648.41,525.66
