Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,45,879.0,69.5,2.3,14.15,491.5,645.14,521.69
2018,12,8,12,0,881.0,70.0,2.2,14.4,496.0,638.78,515.32
2018,12,8,12,15,873.5,71.0,2.15,14.5,491.5,624.02,503.04
2018,12,8,12,30,866.0,72.0,2.1,14.6,487.0,606.47,488.57
2018,12,8,12,45,858.0,72.5,2.05,14.65,476.0,587.82,473.12
2018,12,8,13,0,850.0,73.0,2.0,14.7,465.0,564.03,453.58
2018,12,8,13,15,839.0,72.5,1.95,14.7,447.5,535.2,429.97
2018,12,8,13,30,828.0,72.0,1.9,14.7,430.0,504.38,404.4
2018,12,8,13,45,821.5,69.0,1.85,14.7,407.5,471.26,376.52
2018,12,8,14,0,815.0,66.0,1.8,14.7,385.0,436.28,346.48
2018,12,8,14,15,795.0,63.5,1.7,14.5,355.0,394.65,310.64
2018,12,8,14,30,775.0,61.0,1.6,14.3,325.0,352.55,273.63
2018,12,8,14,45,745.5,58.5,1.5,14.1,290.5,307.17,233.35
2018,12,8,15,0,716.0,56.0,1.4,13.9,256.0,262.69,193.23
2018,12,8,15,15,672.0,52.0,1.4,13.9,217.5,214.48,150.32
2018,12,8,15,30,628.0,48.0,1.4,13.9,179.0,169.2,110.43
2018,12,8,15,45,547.5,43.0,1.3,12.85,139.5,120.32,71.18
2018,12,8,16,0,467.0,38.0,1.2,11.8,100.0,79.27,41.27
2018,12,8,16,15,323.5,28.0,1.25,11.45,63.5,38.39,15.94
2018,12,8,16,30,180.0,18.0,1.3,11.1,27.0,14.3,0.0
2018,12,8,16,45,90.0,9.0,1.4,10.75,13.5,8.85,0.0
2018,12,8,17,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,9,7,15,11.0,5.0,2.05,6.55,5.5,0.0,0.0
2018,12,9,7,30,22.0,10.0,2.1,6.6,11.0,16.03,0.0
2018,12,9,7,45,20.0,20.5,2.15,6.65,22.0,27.84,11.1
2018,12,9,8,0,18.0,31.0,2.2,6.7,33.0,39.25,26.74
2018,12,9,8,15,34.0,46.5,2.25,6.85,52.5,63.64,48.62
2018,12,9,8,30,50.0,62.0,2.3,7.0,72.0,88.77,71.06
2018,12,9,8,45,55.5,76.0,2.3,7.1,89.0,107.83,88.2
2018,12,9,9,0,61.0,90.0,2.3,7.2,106.0,127.06,105.25
2018,12,9,9,15,30.5,68.0,2.3,7.35,76.0,85.39,69.29
2018,12,9,9,30,0.0,46.0,2.3,7.5,46.0,44.43,33.28
2018,12,9,9,45,6.0,67.5,2.25,7.7,70.0,68.74,54.5
2018,12,9,10,0,12.0,89.0,2.2,7.9,94.0,94.27,76.53
2018,12,9,10,15,33.0,127.5,2.2,8.1,141.5,152.63,126.52
2018,12,9,10,30,54.0,166.0,2.2,8.3,189.0,208.98,173.86
2018,12,9,10,45,54.0,142.0,2.15,8.5,166.0,181.16,150.29
2018,12,9,11,0,54.0,118.0,2.1,8.7,143.0,154.65,127.99
2018,12,9,11,15,37.0,134.0,2.1,8.85,151.0,160.57,132.35
2018,12,9,11,30,20.0,150.0,2.1,9.0,159.0,161.58,132.52
2018,12,9,11,45,34.5,161.0,2.05,9.15,177.5,186.91,153.83
2018,12,9,12,0,49.0,172.0,2.0,9.3,196.0,207.13,170.65
2018,12,9,12,15,26.0,155.0,2.0,9.45,167.5,173.52,142.1
2018,12,9,12,30,3.0,138.0,2.0,9.6,139.0,137.36,111.42
2018,12,9,12,45,34.0,147.5,2.0,9.8,163.0,168.62,138.22
2018,12,9,13,0,65.0,157.0,2.0,10.0,187.0,194.98,160.43
2018,12,9,13,15,136.0,169.5,2.0,10.15,229.0,248.62,205.2
2018,12,9,13,30,207.0,182.0,2.0,10.3,271.0,293.34,241.51
2018,12,9,13,45,198.5,171.5,2.0,10.45,253.0,270.93,222.42
2018,12,9,14,0,190.0,161.0,2.0,10.6,235.0,248.66,203.54
2018,12,9,14,15,174.5,132.5,2.0,10.65,196.5,205.28,167.22
2018,12,9,14,30,159.0,104.0,2.0,10.7,158.0,165.29,133.3
2018,12,9,14,45,231.0,94.0,1.95,10.75,163.0,171.24,135.85
2018,12,9,15,0,303.0,84.0,1.9,10.8,168.0,172.44,133.02
2018,12,9,15,15,431.5,67.5,1.9,10.8,168.0,172.58,126.16
2018,12,9,15,30,560.0,51.0,1.9,10.8,168.0,158.98,106.28
2018,12,9,15,45,382.5,48.5,1.65,10.15,120.5,102.58,64.39
2018,12,9,16,0,205.0,46.0,1.4,9.5,73.0,62.39,38.21
2018,12,9,16,15,146.0,32.5,1.4,9.2,48.0,34.99,17.69
2018,12,9,16,30,87.0,19.0,1.4,8.9,23.0,14.94,0.0
2018,12,9,16,45,43.5,9.5,1.4,8.65,11.5,9.34,0.0
2018,12,9,17,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.25,8.85,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.3,9.1,3.0,2.95,0.0
2018,12,10,7,45,0.0,8.5,1.35,9.35,8.5,8.19,0.0
2018,12,10,8,0,0.0,14.0,1.4,9.6,14.0,13.5,5.44
2018,12,10,8,15,0.0,21.0,1.55,10.05,21.0,20.26,11.56
2018,12,10,8,30,0.0,28.0,1.7,10.5,28.0,27.02,17.57
2018,12,10,8,45,8.0,45.0,1.85,11.0,47.0,47.24,35.12
2018,12,10,9,0,16.0,62.0,2.0,11.5,66.0,71.32,55.91
2018,12,10,9,15,29.0,85.0,2.05,11.95,94.0,103.92,83.8
2018,12,10,9,30,42.0,108.0,2.1,12.4,122.0,137.27,111.97
2018,12,10,9,45,54.5,129.0,2.2,12.85,148.5,168.47,137.96
2018,12,10,10,0,67.0,150.0,2.3,13.3,175.0,199.97,163.86
2018,12,10,10,15,38.5,149.0,2.25,13.6,163.5,180.62,146.93
2018,12,10,10,30,10.0,148.0,2.2,13.9,152.0,155.03,124.88
2018,12,10,10,45,12.0,155.5,2.15,14.2,160.5,163.72,131.84
2018,12,10,11,0,14.0,163.0,2.1,14.5,169.0,172.45,138.73
2018,12,10,11,15,36.5,179.5,2.1,14.7,196.5,210.39,169.92
2018,12,10,11,30,59.0,196.0,2.1,14.9,224.0,242.32,195.83
2018,12,10,11,45,102.0,203.5,2.05,15.1,252.5,276.88,224.04
2018,12,10,12,0,145.0,211.0,2.0,15.3,281.0,316.74,255.97
2018,12,10,12,15,178.0,208.5,2.0,15.35,293.5,331.46,267.84
2018,12,10,12,30,211.0,206.0,2.0,15.4,306.0,344.77,278.56
2018,12,10,12,45,459.0,152.5,2.05,15.5,365.0,438.32,354.82
2018,12,10,13,0,707.0,99.0,2.1,15.6,424.0,512.07,412.85
2018,12,10,13,15,704.0,96.5,2.1,15.6,410.0,488.79,393.16
2018,12,10,13,30,701.0,94.0,2.1,15.6,396.0,463.52,372.16
2018,12,10,13,45,777.5,76.0,2.15,15.55,393.5,457.49,365.88
2018,12,10,14,0,854.0,58.0,2.2,15.5,391.0,444.11,352.65
2018,12,10,14,15,835.0,56.0,2.1,15.35,361.0,402.52,316.48
2018,12,10,14,30,816.0,54.0,2.0,15.2,331.0,360.68,279.39
2018,12,10,14,45,788.0,51.5,1.9,15.05,296.0,314.31,238.04
2018,12,10,15,0,760.0,49.0,1.8,14.9,261.0,268.61,196.62
2018,12,10,15,15,718.0,46.0,1.8,14.9,222.5,220.06,153.09
2018,12,10,15,30,676.0,43.0,1.8,14.9,184.0,174.12,112.34
2018,12,10,15,45,610.0,38.0,1.65,13.7,144.5,125.73,72.78
2018,12,10,16,0,544.0,33.0,1.5,12.5,105.0,83.11,41.15
2018,12,10,16,15,398.0,26.0,1.6,12.05,68.5,41.25,16.1
2018,12,10,16,30,252.0,19.0,1.7,11.6,32.0,15.3,0.0
2018,12,10,16,45,126.0,9.5,1.8,11.15,16.0,9.34,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,11,7,15,91.0,7.0,1.55,7.05,9.5,0.0,0.0
2018,12,11,7,30,182.0,14.0,1.5,7.6,19.0,64.27,0.0
2018,12,11,7,45,338.5,22.0,1.45,8.15,51.5,146.41,65.68
2018,12,11,8,0,495.0,30.0,1.4,8.7,84.0,226.02,168.46
2018,12,11,8,15,568.5,34.5,1.5,9.3,122.0,280.07,220.61
2018,12,11,8,30,642.0,39.0,1.6,9.9,160.0,337.95,272.48
2018,12,11,8,45,680.0,44.0,1.65,10.5,197.5,383.23,312.84
2018,12,11,9,0,718.0,49.0,1.7,11.1,235.0,429.12,352.25
2018,12,11,9,15,752.5,51.5,1.75,11.6,271.5,470.42,386.86
2018,12,11,9,30,787.0,54.0,1.8,12.1,308.0,511.27,420.02
2018,12,11,9,45,804.5,56.5,1.8,12.6,338.5,541.48,443.69
2018,12,11,10,0,822.0,59.0,1.8,13.1,369.0,569.79,465.23
2018,12,11,10,15,835.5,61.0,1.85,13.45,394.0,589.11,479.99
2018,12,11,10,30,849.0,63.0,1.9,13.8,419.0,609.79,495.37
2018,12,11,10,45,856.5,64.0,1.95,14.2,437.0,622.87,504.62
2018,12,11,11,0,864.0,65.0,2.0,14.6,455.0,633.1,511.58
2018,12,11,11,15,869.0,65.5,2.05,14.85,466.5,638.19,514.85
2018,12,11,11,30,874.0,66.0,2.1,15.1,478.0,640.24,515.78
2018,12,11,11,45,875.0,66.0,2.15,15.3,482.0,636.09,512.07
2018,12,11,12,0,876.0,66.0,2.2,15.5,486.0,628.88,506.0
2018,12,11,12,15,871.5,66.0,2.2,15.6,482.0,615.25,494.91
2018,12,11,12,30,867.0,66.0,2.2,15.7,478.0,598.78,481.55
2018,12,11,12,45,793.5,80.0,2.25,15.8,451.0,557.15,448.41
2018,12,11,13,0,720.0,94.0,2.3,15.9,424.0,513.78,413.77
2018,12,11,13,15,712.0,90.5,2.3,15.9,407.0,486.52,391.76
2018,12,11,13,30,704.0,87.0,2.3,15.9,390.0,457.54,367.85
2018,12,11,13,45,753.5,74.0,2.3,15.9,382.0,443.95,355.44
2018,12,11,14,0,803.0,61.0,2.3,15.9,374.0,425.77,338.42
2018,12,11,14,15,758.0,62.5,2.15,15.7,340.0,378.89,298.41
2018,12,11,14,30,713.0,64.0,2.0,15.5,306.0,333.4,259.04
2018,12,11,14,45,665.5,63.5,1.85,15.3,270.5,286.72,218.29
2018,12,11,15,0,618.0,63.0,1.7,15.1,235.0,242.63,179.34
2018,12,11,15,15,518.5,62.0,1.7,15.1,191.5,188.49,134.04
2018,12,11,15,30,419.0,61.0,1.7,15.1,148.0,142.55,96.65
2018,12,11,15,45,399.5,50.5,1.6,13.9,119.0,107.63,66.91
2018,12,11,16,0,380.0,40.0,1.5,12.7,90.0,74.2,40.35
2018,12,11,16,15,280.0,30.0,1.55,12.35,59.5,39.39,17.45
2018,12,11,16,30,180.0,20.0,1.6,12.0,29.0,16.3,0.0
2018,12,11,16,45,90.0,10.0,1.65,11.65,14.5,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,12,7,15,42.0,6.0,2.45,8.3,7.0,0.0,0.0
2018,12,12,7,30,84.0,12.0,2.6,8.5,14.0,34.94,0.0
2018,12,12,7,45,172.0,24.5,2.8,8.7,39.5,94.95,36.71
2018,12,12,8,0,260.0,37.0,3.0,8.9,65.0,152.62,113.68
2018,12,12,8,15,444.5,40.0,3.0,9.25,112.5,239.29,189.79
2018,12,12,8,30,629.0,43.0,3.0,9.6,160.0,335.41,272.42
2018,12,12,8,45,646.0,49.0,3.05,9.9,193.0,371.63,306.33
2018,12,12,9,0,663.0,55.0,3.1,10.2,226.0,407.13,338.45
2018,12,12,9,15,654.5,65.0,3.15,10.7,254.0,435.63,363.22
2018,12,12,9,30,646.0,75.0,3.2,11.2,282.0,458.83,382.73
2018,12,12,9,45,752.5,65.0,3.2,11.65,329.5,520.16,432.95
2018,12,12,10,0,859.0,55.0,3.2,12.1,377.0,582.0,482.3
2018,12,12,10,15,874.5,56.0,3.25,12.5,403.0,605.82,500.51
2018,12,12,10,30,890.0,57.0,3.3,12.9,429.0,627.17,516.59
2018,12,12,10,45,900.5,57.5,3.3,13.3,448.5,642.07,527.22
2018,12,12,11,0,911.0,58.0,3.3,13.7,468.0,654.02,535.39
2018,12,12,11,15,917.0,58.5,3.3,13.9,480.5,660.01,539.21
2018,12,12,11,30,923.0,59.0,3.3,14.1,493.0,662.79,540.51
2018,12,12,11,45,925.5,59.0,3.35,14.35,498.0,659.51,537.18
2018,12,12,12,0,928.0,59.0,3.4,14.6,503.0,652.99,531.31
2018,12,12,12,15,924.5,59.5,3.4,14.7,500.0,640.1,520.53
2018,12,12,12,30,921.0,60.0,3.4,14.8,497.0,624.15,507.28
2018,12,12,12,45,906.5,61.5,3.4,14.9,484.0,599.95,487.42
2018,12,12,13,0,892.0,63.0,3.4,15.0,471.0,573.34,465.44
2018,12,12,13,15,847.5,67.5,3.3,15.0,444.0,533.58,432.66
2018,12,12,13,30,803.0,72.0,3.2,15.0,417.0,491.31,397.61
2018,12,12,13,45,710.0,83.5,3.1,15.0,376.0,433.82,350.08
2018,12,12,14,0,617.0,95.0,3.0,15.0,335.0,379.38,304.71
2018,12,12,14,15,667.5,79.0,2.75,14.85,320.5,359.63,285.9
2018,12,12,14,30,718.0,63.0,2.5,14.7,306.0,334.54,261.48
2018,12,12,14,45,738.5,56.0,2.25,14.55,283.0,303.52,231.48
2018,12,12,15,0,759.0,49.0,2.0,14.4,260.0,269.23,197.89
2018,12,12,15,15,673.0,48.5,2.0,14.4,215.5,212.78,149.22
2018,12,12,15,30,587.0,48.0,2.0,14.4,171.0,162.45,106.7
2018,12,12,15,45,552.5,41.5,1.8,13.15,137.5,121.28,71.8
2018,12,12,16,0,518.0,35.0,1.6,11.9,104.0,83.66,42.64
2018,12,12,16,15,373.5,27.5,1.65,11.45,68.0,41.41,16.67
2018,12,12,16,30,229.0,20.0,1.7,11.0,32.0,16.28,0.0
2018,12,12,16,45,114.5,10.0,1.75,10.6,16.0,9.83,0.0
2018,12,12,17,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,13,7,15,89.5,6.5,2.05,6.45,8.5,0.0,0.0
2018,12,13,7,30,179.0,13.0,2.2,6.9,17.0,61.75,0.0
2018,12,13,7,45,336.5,21.0,2.3,7.35,49.0,138.76,47.67
2018,12,13,8,0,494.0,29.0,2.4,7.8,81.0,222.57,164.95
2018,12,13,8,15,571.5,34.0,2.5,8.35,119.5,278.41,220.14
2018,12,13,8,30,649.0,39.0,2.6,8.9,158.0,338.48,274.64
2018,12,13,8,45,696.5,42.5,2.7,9.4,197.0,386.64,318.28
2018,12,13,9,0,744.0,46.0,2.8,9.9,236.0,435.96,361.5
2018,12,13,9,15,774.0,49.0,2.8,10.45,272.0,476.19,395.8
2018,12,13,9,30,804.0,52.0,2.8,11.0,308.0,515.71,428.36
2018,12,13,9,45,823.5,54.5,2.85,11.55,339.5,543.81,451.13
2018,12,13,10,0,843.0,57.0,2.9,12.1,371.0,573.72,474.56
2018,12,13,10,15,857.0,58.0,2.9,12.5,396.5,596.4,491.89
2018,12,13,10,30,871.0,59.0,2.9,12.9,422.0,616.64,506.93
2018,12,13,10,45,880.5,60.0,2.95,13.25,441.0,631.38,517.7
2018,12,13,11,0,890.0,61.0,3.0,13.6,460.0,643.23,526.06
2018,12,13,11,15,895.0,61.5,3.0,13.85,472.0,648.59,529.31
2018,12,13,11,30,900.0,62.0,3.0,14.1,484.0,650.83,530.11
2018,12,13,11,45,902.0,62.0,3.0,14.35,489.0,647.42,526.53
2018,12,13,12,0,904.0,62.0,3.0,14.6,494.0,640.85,520.48
2018,12,13,12,15,900.5,62.5,2.95,14.7,491.0,628.32,509.84
2018,12,13,12,30,897.0,63.0,2.9,14.8,488.0,612.81,496.82
2018,12,13,12,45,889.0,64.0,2.9,14.9,478.0,592.36,479.96
2018,12,13,13,0,881.0,65.0,2.9,15.0,468.0,569.3,460.84
2018,12,13,13,15,872.0,64.5,2.85,15.0,451.0,541.62,437.85
2018,12,13,13,30,863.0,64.0,2.8,15.0,434.0,511.74,412.68
2018,12,13,13,45,849.5,63.0,2.8,15.0,410.5,477.14,383.42
2018,12,13,14,0,836.0,62.0,2.8,15.0,387.0,442.01,353.01
2018,12,13,14,15,817.0,60.0,2.65,14.8,357.5,400.99,317.23
2018,12,13,14,30,798.0,58.0,2.5,14.6,328.0,359.34,280.14
2018,12,13,14,45,769.5,55.5,2.4,14.4,293.5,313.68,239.29
2018,12,13,15,0,741.0,53.0,2.3,14.2,259.0,268.76,198.43
2018,12,13,15,15,698.5,49.5,2.3,14.2,221.0,220.49,155.01
2018,12,13,15,30,656.0,46.0,2.3,14.2,183.0,174.91,114.41
2018,12,13,15,45,588.5,40.5,1.95,12.85,143.5,126.74,74.88
2018,12,13,16,0,521.0,35.0,1.6,11.5,104.0,84.49,43.22
2018,12,13,16,15,392.0,27.5,1.6,10.95,69.0,42.69,17.14
2018,12,13,16,30,263.0,20.0,1.6,10.4,34.0,16.24,0.0
2018,12,13,16,45,131.5,10.0,1.65,9.9,17.0,9.83,0.0
2018,12,13,17,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,7,15,5.0,1.5,2.05,10.35,1.5,0.0,0.0
2018,12,14,7,30,10.0,3.0,2.2,10.7,3.0,5.67,0.0
2018,12,14,7,45,5.0,4.0,2.35,11.05,4.0,5.68,0.0
2018,12,14,8,0,0.0,5.0,2.5,11.4,5.0,4.82,0.0
2018,12,14,8,15,0.0,6.0,2.7,11.8,6.0,5.78,0.0
2018,12,14,8,30,0.0,7.0,2.9,12.2,7.0,6.74,0.09
2018,12,14,8,45,0.0,8.5,3.1,12.55,8.5,8.19,1.38
2018,12,14,9,0,0.0,10.0,3.3,12.9,10.0,9.64,2.64
2018,12,14,9,15,0.0,12.5,3.5,13.15,12.5,12.05,4.73
2018,12,14,9,30,0.0,15.0,3.7,13.4,15.0,14.47,6.8
2018,12,14,9,45,0.0,28.0,3.85,13.65,28.0,27.02,17.56
2018,12,14,10,0,0.0,41.0,4.0,13.9,41.0,39.59,28.24
2018,12,14,10,15,130.5,84.5,4.0,14.0,138.5,176.35,146.2
2018,12,14,10,30,261.0,128.0,4.0,14.1,236.0,308.57,256.72
2018,12,14,10,45,401.0,124.5,4.05,14.15,299.5,403.07,334.7
2018,12,14,11,0,541.0,121.0,4.1,14.2,363.0,493.35,407.78
2018,12,14,11,15,421.5,145.0,4.15,14.25,336.5,440.42,363.35
2018,12,14,11,30,302.0,169.0,4.2,14.3,310.0,381.27,314.04
2018,12,14,11,45,172.0,160.0,4.25,14.35,240.5,279.48,229.8
2018,12,14,12,0,42.0,151.0,4.3,14.4,171.0,180.13,145.87
2018,12,14,12,15,22.5,147.5,4.3,14.4,158.0,163.49,131.8
2018,12,14,12,30,3.0,144.0,4.3,14.4,145.0,143.59,114.94
2018,12,14,12,45,32.5,151.5,4.35,14.4,166.0,172.09,139.16
2018,12,14,13,0,62.0,159.0,4.4,14.4,187.0,195.53,158.93
2018,12,14,13,15,46.0,147.0,4.25,14.3,167.5,172.47,139.66
2018,12,14,13,30,30.0,135.0,4.1,14.2,148.0,150.3,121.18
2018,12,14,13,45,33.5,136.0,4.0,14.05,149.5,151.86,122.59
2018,12,14,14,0,37.0,137.0,3.9,13.9,151.0,153.08,123.64
2018,12,14,14,15,39.0,115.5,3.75,13.8,129.5,130.36,104.65
2018,12,14,14,30,41.0,94.0,3.6,13.7,108.0,107.74,85.55
2018,12,14,14,45,88.0,93.0,3.4,13.6,119.0,122.09,96.53
2018,12,14,15,0,135.0,92.0,3.2,13.5,130.0,130.23,101.4
2018,12,14,15,15,67.5,64.5,3.2,13.5,83.5,80.07,60.27
2018,12,14,15,30,0.0,37.0,3.2,13.5,37.0,35.73,24.78
2018,12,14,15,45,0.0,28.5,2.95,13.35,28.5,27.51,17.6
2018,12,14,16,0,0.0,20.0,2.7,13.2,20.0,19.29,10.37
2018,12,14,16,15,4.0,13.5,2.55,13.1,13.5,13.31,4.44
2018,12,14,16,30,8.0,7.0,2.4,13.0,7.0,6.71,0.0
2018,12,14,16,45,4.0,3.5,2.3,12.95,3.5,3.44,0.0
2018,12,14,17,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,15,7,15,9.5,1.5,1.65,12.0,1.5,0.0,0.0
2018,12,15,7,30,19.0,3.0,1.7,12.1,3.0,8.08,0.0
2018,12,15,7,45,9.5,4.0,1.8,12.25,4.0,8.33,0.0
2018,12,15,8,0,0.0,5.0,1.9,12.4,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,2.0,12.5,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,2.1,12.6,7.0,6.74,0.09
2018,12,15,8,45,0.0,8.0,2.2,12.75,8.0,7.71,0.96
2018,12,15,9,0,0.0,9.0,2.3,12.9,9.0,8.68,1.82
2018,12,15,9,15,0.0,19.0,2.3,13.05,19.0,18.33,10.15
2018,12,15,9,30,0.0,29.0,2.3,13.2,29.0,27.99,18.45
2018,12,15,9,45,0.0,48.5,2.35,13.35,48.5,46.85,34.56
2018,12,15,10,0,0.0,68.0,2.4,13.5,68.0,65.73,50.55
2018,12,15,10,15,0.0,76.5,2.4,13.65,76.5,74.08,57.5
2018,12,15,10,30,0.0,85.0,2.4,13.8,85.0,82.59,64.55
2018,12,15,10,45,0.0,73.0,2.4,13.95,73.0,70.58,54.32
2018,12,15,11,0,0.0,61.0,2.4,14.1,61.0,58.96,44.45
2018,12,15,11,15,0.0,73.0,2.4,14.25,73.0,70.58,54.18
2018,12,15,11,30,0.0,85.0,2.4,14.4,85.0,82.29,63.91
2018,12,15,11,45,0.0,102.0,2.4,14.5,102.0,99.33,78.06
2018,12,15,12,0,0.0,119.0,2.4,14.6,119.0,116.48,92.23
2018,12,15,12,15,0.0,110.5,2.35,14.65,110.5,107.79,84.99
2018,12,15,12,30,0.0,102.0,2.3,14.7,102.0,99.21,77.87
2018,12,15,12,45,0.5,87.0,2.25,14.8,87.0,84.54,65.67
2018,12,15,13,0,1.0,72.0,2.2,14.9,72.0,70.17,53.69
2018,12,15,13,15,3.5,92.5,2.15,14.9,94.0,91.61,71.73
2018,12,15,13,30,6.0,113.0,2.1,14.9,116.0,113.24,89.8
2018,12,15,13,45,8.0,117.5,2.0,14.95,121.0,118.52,94.21
2018,12,15,14,0,10.0,122.0,1.9,15.0,126.0,123.64,98.5
2018,12,15,14,15,8.0,108.0,1.9,14.9,111.0,108.47,85.98
2018,12,15,14,30,6.0,94.0,1.9,14.8,96.0,93.54,73.6
2018,12,15,14,45,18.5,88.0,1.9,14.75,93.5,92.52,72.55
2018,12,15,15,0,31.0,82.0,1.9,14.7,91.0,89.19,69.26
2018,12,15,15,15,21.5,69.0,1.9,14.7,75.0,72.5,55.17
2018,12,15,15,30,12.0,56.0,1.9,14.7,59.0,56.43,41.64
2018,12,15,15,45,6.0,35.0,1.8,14.15,36.5,34.68,23.31
2018,12,15,16,0,0.0,14.0,1.7,13.6,14.0,13.5,5.55
2018,12,15,16,15,63.5,13.0,1.75,13.35,16.5,14.61,3.9
2018,12,15,16,30,127.0,12.0,1.8,13.1,19.0,8.62,0.0
2018,12,15,16,45,63.5,6.0,1.8,12.9,9.5,5.9,0.0
2018,12,15,17,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,3.2,13.95,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,3.2,14.0,2.0,1.97,0.0
2018,12,16,7,45,0.0,4.5,3.2,14.0,4.5,4.33,0.0
2018,12,16,8,0,0.0,7.0,3.2,14.0,7.0,6.74,0.0
2018,12,16,8,15,0.0,8.5,3.3,14.1,8.5,8.19,1.15
2018,12,16,8,30,0.0,10.0,3.4,14.2,10.0,9.64,2.49
2018,12,16,8,45,0.0,12.5,3.5,14.25,12.5,12.05,4.62
2018,12,16,9,0,0.0,15.0,3.6,14.3,15.0,14.46,6.73
2018,12,16,9,15,0.0,18.5,3.65,14.35,18.5,17.84,9.65
2018,12,16,9,30,0.0,22.0,3.7,14.4,22.0,21.22,12.54
2018,12,16,9,45,0.0,20.0,3.8,14.5,20.0,19.3,10.88
2018,12,16,10,0,0.0,18.0,3.9,14.6,18.0,17.37,9.21
2018,12,16,10,15,0.0,19.0,3.95,14.65,19.0,18.33,10.01
2018,12,16,10,30,0.0,20.0,4.0,14.7,20.0,19.3,10.82
2018,12,16,10,45,0.0,20.0,4.05,14.75,20.0,19.3,10.8
2018,12,16,11,0,0.0,20.0,4.1,14.8,20.0,19.3,10.78
2018,12,16,11,15,0.0,21.0,4.1,14.8,21.0,20.27,11.59
2018,12,16,11,30,0.0,22.0,4.1,14.8,22.0,21.24,12.4
2018,12,16,11,45,0.0,23.5,4.1,14.8,23.5,22.69,13.62
2018,12,16,12,0,0.0,25.0,4.1,14.8,25.0,24.14,14.84
2018,12,16,12,15,0.0,29.5,4.05,14.8,29.5,28.49,18.53
2018,12,16,12,30,0.0,34.0,4.0,14.8,34.0,32.84,22.21
2018,12,16,12,45,0.0,36.5,3.9,14.8,36.5,35.25,24.27
2018,12,16,13,0,0.0,39.0,3.8,14.8,39.0,37.67,26.34
2018,12,16,13,15,0.0,38.5,3.75,14.85,38.5,37.18,25.95
2018,12,16,13,30,0.0,38.0,3.7,14.9,38.0,36.7,25.56
2018,12,16,13,45,0.0,39.5,3.65,14.9,39.5,38.15,26.82
2018,12,16,14,0,0.0,41.0,3.6,14.9,41.0,39.59,28.09
2018,12,16,14,15,0.0,42.5,3.55,14.85,42.5,41.04,29.37
2018,12,16,14,30,0.0,44.0,3.5,14.8,44.0,42.49,30.64
2018,12,16,14,45,0.0,36.5,3.4,14.8,36.5,35.24,24.47
2018,12,16,15,0,0.0,29.0,3.3,14.8,29.0,27.99,18.28
2018,12,16,15,15,0.0,26.0,3.3,14.8,26.0,25.09,15.76
2018,12,16,15,30,0.0,23.0,3.3,14.8,23.0,22.19,13.2
2018,12,16,15,45,0.0,19.0,2.95,14.6,19.0,18.32,9.79
2018,12,16,16,0,0.0,15.0,2.6,14.4,15.0,14.46,6.32
2018,12,16,16,15,0.0,10.5,2.5,14.35,10.5,10.12,2.12
2018,12,16,16,30,0.0,6.0,2.4,14.3,6.0,5.78,0.0
2018,12,16,16,45,0.0,3.0,2.3,14.2,3.0,2.95,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,7,15,57.0,5.0,1.3,9.6,6.0,0.0,0.0
2018,12,17,7,30,114.0,10.0,1.3,10.0,12.0,40.21,0.0
2018,12,17,7,45,228.0,19.0,1.3,10.4,36.5,102.47,3.56
2018,12,17,8,0,342.0,28.0,1.3,10.8,61.0,169.2,120.2
2018,12,17,8,15,259.0,43.0,1.35,11.15,75.0,165.49,128.33
2018,12,17,8,30,176.0,58.0,1.4,11.5,89.0,149.37,119.11
2018,12,17,8,45,153.5,76.0,1.45,11.85,108.0,165.66,134.47
2018,12,17,9,0,131.0,94.0,1.5,12.2,127.0,173.09,141.58
2018,12,17,9,15,108.0,107.5,1.55,12.45,137.5,179.05,146.91
2018,12,17,9,30,85.0,121.0,1.6,12.7,148.0,183.46,150.48
2018,12,17,9,45,64.0,133.0,1.6,12.95,154.5,179.0,146.43
2018,12,17,10,0,43.0,145.0,1.6,13.2,161.0,180.13,146.78
2018,12,17,10,15,54.5,158.0,1.65,13.45,179.5,201.28,164.14
2018,12,17,10,30,66.0,171.0,1.7,13.7,198.0,222.63,181.42
2018,12,17,10,45,67.0,178.5,1.7,13.95,207.0,231.01,187.81
2018,12,17,11,0,68.0,186.0,1.7,14.2,216.0,239.27,194.11
2018,12,17,11,15,86.0,188.5,1.75,14.35,227.5,252.53,204.96
2018,12,17,11,30,104.0,191.0,1.8,14.5,239.0,272.39,220.97
2018,12,17,11,45,128.0,197.5,1.8,14.65,257.5,293.27,237.73
2018,12,17,12,0,152.0,204.0,1.8,14.8,276.0,313.41,253.73
2018,12,17,12,15,161.5,195.0,1.8,14.8,271.5,306.48,248.26
2018,12,17,12,30,171.0,186.0,1.8,14.8,267.0,299.0,242.43
2018,12,17,12,45,141.5,179.5,1.85,14.8,245.5,270.8,219.44
2018,12,17,13,0,112.0,173.0,1.9,14.8,224.0,243.42,197.06
2018,12,17,13,15,156.0,171.5,1.85,14.65,240.0,261.96,212.49
2018,12,17,13,30,200.0,170.0,1.8,14.5,256.0,277.77,225.18
2018,12,17,13,45,208.0,162.0,1.8,14.35,247.0,266.36,215.6
2018,12,17,14,0,216.0,154.0,1.8,14.2,238.0,257.26,207.73
2018,12,17,14,15,155.5,137.5,1.75,14.1,195.5,203.56,163.68
2018,12,17,14,30,95.0,121.0,1.7,14.0,153.0,157.49,125.91
2018,12,17,14,45,121.0,108.0,1.65,13.9,144.5,148.47,117.52
2018,12,17,15,0,147.0,95.0,1.6,13.8,136.0,137.16,106.55
2018,12,17,15,15,187.0,84.5,1.6,13.8,129.0,130.38,98.29
2018,12,17,15,30,227.0,74.0,1.6,13.8,122.0,118.2,84.92
2018,12,17,15,45,192.5,60.5,1.3,12.95,95.0,87.85,59.82
2018,12,17,16,0,158.0,47.0,1.0,12.1,68.0,60.74,38.3
2018,12,17,16,15,119.0,32.5,1.05,11.85,45.0,35.91,18.97
2018,12,17,16,30,80.0,18.0,1.1,11.6,22.0,14.01,0.0
2018,12,17,16,45,40.0,9.0,1.1,11.35,11.0,8.85,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,18,7,15,0.0,1.0,1.35,10.7,1.0,0.0,0.0
2018,12,18,7,30,0.0,2.0,1.4,11.0,2.0,1.97,0.0
2018,12,18,7,45,8.0,8.0,1.45,11.3,9.0,10.22,0.0
2018,12,18,8,0,16.0,14.0,1.5,11.6,16.0,21.29,10.73
2018,12,18,8,15,8.0,21.0,1.6,11.8,22.0,23.51,13.95
2018,12,18,8,30,0.0,28.0,1.7,12.0,28.0,27.02,17.34
2018,12,18,8,45,0.0,35.0,1.8,12.25,35.0,33.79,23.32
2018,12,18,9,0,0.0,42.0,1.9,12.5,42.0,40.56,29.23
2018,12,18,9,15,0.0,45.0,1.95,12.7,45.0,43.46,31.76
2018,12,18,9,30,0.0,48.0,2.0,12.9,48.0,46.36,34.23
2018,12,18,9,45,0.5,57.5,2.0,13.05,57.5,55.84,42.3
2018,12,18,10,0,1.0,67.0,2.0,13.2,67.0,65.35,50.31
2018,12,18,10,15,1.0,73.5,2.0,13.4,73.5,71.67,55.55
2018,12,18,10,30,1.0,80.0,2.0,13.6,80.0,78.14,60.89
2018,12,18,10,45,0.5,88.5,2.0,13.8,88.5,86.35,67.65
2018,12,18,11,0,0.0,97.0,2.0,14.0,97.0,94.56,74.38
2018,12,18,11,15,0.0,79.0,2.0,14.2,79.0,76.4,59.04
2018,12,18,11,30,0.0,61.0,2.0,14.4,61.0,58.96,44.33
2018,12,18,11,45,0.5,76.0,2.0,14.55,76.0,73.81,56.78
2018,12,18,12,0,1.0,91.0,2.0,14.7,91.0,88.88,69.31
2018,12,18,12,15,1.0,103.0,2.0,14.85,103.0,100.87,79.22
2018,12,18,12,30,1.0,115.0,2.0,15.0,115.0,112.9,89.15
2018,12,18,12,45,0.5,110.0,2.0,15.15,110.0,107.52,84.65
2018,12,18,13,0,0.0,105.0,2.0,15.3,105.0,102.2,80.24
2018,12,18,13,15,5.5,117.5,2.0,15.3,120.0,117.68,93.24
2018,12,18,13,30,11.0,130.0,2.0,15.3,135.0,132.92,105.93
2018,12,18,13,45,9.5,126.0,2.0,15.3,130.0,127.81,101.75
2018,12,18,14,0,8.0,122.0,2.0,15.3,125.0,122.79,97.67
2018,12,18,14,15,271.0,96.5,1.95,15.2,189.0,215.22,172.61
2018,12,18,14,30,534.0,71.0,1.9,15.1,253.0,277.51,218.16
2018,12,18,14,45,381.5,82.0,1.85,14.95,205.0,213.39,165.4
2018,12,18,15,0,229.0,93.0,1.8,14.8,157.0,160.67,123.43
2018,12,18,15,15,291.0,76.5,1.8,14.8,146.0,149.67,110.52
2018,12,18,15,30,353.0,60.0,1.8,14.8,135.0,130.83,90.17
2018,12,18,15,45,364.5,49.0,1.55,14.2,112.0,104.24,65.73
2018,12,18,16,0,376.0,38.0,1.3,13.6,89.0,75.21,40.96
2018,12,18,16,15,294.0,29.5,1.3,13.35,61.0,42.29,18.91
2018,12,18,16,30,212.0,21.0,1.3,13.1,33.0,17.3,0.0
2018,12,18,16,45,106.0,10.5,1.3,12.85,16.5,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
