Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,7,15,35.0,3.0,1.15,10.35,3.5,0.0,0.0
2018,12,19,7,30,70.0,6.0,1.2,10.7,7.0,24.34,0.0
2018,12,19,7,45,108.5,10.5,1.25,11.1,18.0,53.72,0.0
2018,12,19,8,0,147.0,15.0,1.3,11.5,29.0,82.48,55.66
2018,12,19,8,15,227.0,24.5,1.4,11.85,58.0,130.83,100.22
2018,12,19,8,30,307.0,34.0,1.5,12.2,87.0,184.25,146.88
2018,12,19,8,45,201.0,39.0,1.55,12.55,77.0,147.16,118.89
2018,12,19,9,0,95.0,44.0,1.6,12.9,67.0,99.57,79.85
2018,12,19,9,15,49.5,53.0,1.6,13.25,65.0,83.27,66.09
2018,12,19,9,30,4.0,62.0,1.6,13.6,63.0,62.1,47.56
2018,12,19,9,45,31.0,93.0,1.65,13.95,104.0,113.52,91.34
2018,12,19,10,0,58.0,124.0,1.7,14.3,145.0,164.31,133.77
2018,12,19,10,15,86.5,143.5,1.75,14.6,177.5,203.68,166.25
2018,12,19,10,30,115.0,163.0,1.8,14.9,210.0,250.67,204.41
2018,12,19,10,45,80.5,169.5,1.8,15.2,203.0,229.13,185.77
2018,12,19,11,0,46.0,176.0,1.8,15.5,196.0,213.9,172.37
2018,12,19,11,15,118.0,187.0,1.8,15.7,241.0,278.18,225.24
2018,12,19,11,30,190.0,198.0,1.8,15.9,286.0,335.21,271.09
2018,12,19,11,45,175.0,198.0,1.8,16.15,280.0,323.69,261.04
2018,12,19,12,0,160.0,198.0,1.8,16.4,274.0,311.83,251.06
2018,12,19,12,15,114.5,188.0,1.75,16.5,242.0,269.97,216.97
2018,12,19,12,30,69.0,178.0,1.7,16.6,210.0,223.56,179.14
2018,12,19,12,45,50.5,168.5,1.7,16.7,192.0,200.84,160.64
2018,12,19,13,0,32.0,159.0,1.7,16.8,174.0,178.86,142.62
2018,12,19,13,15,37.5,157.0,1.65,16.8,173.5,178.6,142.55
2018,12,19,13,30,43.0,155.0,1.6,16.8,173.0,177.97,142.09
2018,12,19,13,45,46.0,140.0,1.55,16.8,158.5,162.21,129.3
2018,12,19,14,0,49.0,125.0,1.5,16.8,144.0,146.35,116.34
2018,12,19,14,15,73.0,106.5,1.35,16.6,132.5,138.0,109.36
2018,12,19,14,30,97.0,88.0,1.2,16.4,121.0,124.95,98.09
2018,12,19,14,45,154.5,73.0,1.1,16.25,119.5,126.35,97.69
2018,12,19,15,0,212.0,58.0,1.0,16.1,118.0,122.49,91.9
2018,12,19,15,15,170.5,49.0,1.0,16.1,93.0,92.69,66.81
2018,12,19,15,30,129.0,40.0,1.0,16.1,68.0,65.74,44.62
2018,12,19,15,45,140.5,35.0,0.8,15.35,59.5,56.16,35.37
2018,12,19,16,0,152.0,30.0,0.6,14.6,51.0,44.49,24.87
2018,12,19,16,15,80.0,21.0,0.65,14.35,31.5,23.87,10.64
2018,12,19,16,30,8.0,12.0,0.7,14.1,12.0,11.69,0.0
2018,12,19,16,45,4.0,6.0,0.75,13.8,6.0,5.9,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,7,15,9.5,1.5,1.8,9.0,1.5,0.0,0.0
2018,12,20,7,30,19.0,3.0,1.8,9.1,3.0,7.93,0.0
2018,12,20,7,45,9.5,9.0,1.85,9.15,9.0,11.62,0.0
2018,12,20,8,0,0.0,15.0,1.9,9.2,15.0,14.47,5.55
2018,12,20,8,15,0.0,23.0,1.9,9.4,23.0,22.19,13.03
2018,12,20,8,30,0.0,31.0,1.9,9.6,31.0,29.93,19.99
2018,12,20,8,45,0.0,35.5,1.85,9.75,35.5,34.27,23.98
2018,12,20,9,0,0.0,40.0,1.8,9.9,40.0,38.62,27.87
2018,12,20,9,15,0.0,38.5,1.75,10.15,38.5,37.17,26.66
2018,12,20,9,30,0.0,37.0,1.7,10.4,37.0,35.72,25.4
2018,12,20,9,45,0.5,44.5,1.6,10.6,44.5,43.26,31.9
2018,12,20,10,0,1.0,52.0,1.5,10.8,52.0,50.82,38.36
2018,12,20,10,15,25.5,97.5,1.45,10.95,107.5,114.86,93.35
2018,12,20,10,30,50.0,143.0,1.4,11.1,163.0,180.38,148.26
2018,12,20,10,45,37.0,144.5,1.35,11.25,160.0,173.35,141.68
2018,12,20,11,0,24.0,146.0,1.3,11.4,157.0,166.15,135.19
2018,12,20,11,15,13.0,134.5,1.3,11.55,140.5,141.4,114.27
2018,12,20,11,30,2.0,123.0,1.3,11.7,124.0,122.18,97.93
2018,12,20,11,45,2.0,124.5,1.25,11.85,125.5,123.54,99.0
2018,12,20,12,0,2.0,126.0,1.2,12.0,127.0,124.92,100.04
2018,12,20,12,15,1.5,127.5,1.2,12.05,128.0,126.01,100.9
2018,12,20,12,30,1.0,129.0,1.2,12.1,129.0,127.12,101.81
2018,12,20,12,45,0.5,113.0,1.2,12.2,113.0,110.54,88.01
2018,12,20,13,0,0.0,97.0,1.2,12.3,97.0,94.21,74.4
2018,12,20,13,15,0.0,95.5,1.2,12.3,95.5,92.72,73.25
2018,12,20,13,30,0.0,94.0,1.2,12.3,94.0,91.25,72.09
2018,12,20,13,45,7.5,101.0,1.2,12.3,104.0,101.84,81.14
2018,12,20,14,0,15.0,108.0,1.2,12.3,114.0,111.95,89.68
2018,12,20,14,15,13.0,108.5,1.2,12.2,113.5,111.09,88.99
2018,12,20,14,30,11.0,109.0,1.2,12.1,113.0,110.33,88.41
2018,12,20,14,45,9.5,92.5,1.15,12.0,95.5,93.03,73.84
2018,12,20,15,0,8.0,76.0,1.1,11.9,78.0,75.96,59.37
2018,12,20,15,15,4.0,58.0,1.1,11.9,59.0,57.06,43.27
2018,12,20,15,30,0.0,40.0,1.1,11.9,40.0,38.63,27.5
2018,12,20,15,45,0.0,32.0,1.1,11.45,32.0,30.89,20.71
2018,12,20,16,0,0.0,24.0,1.1,11.0,24.0,23.16,13.83
2018,12,20,16,15,7.0,17.0,1.1,10.85,17.5,16.92,7.55
2018,12,20,16,30,14.0,10.0,1.1,10.7,11.0,9.52,0.0
2018,12,20,16,45,14.0,5.5,1.15,10.6,6.0,5.41,0.0
2018,12,20,17,0,14.0,1.0,1.2,10.5,1.0,0.0,0.0
2018,12,20,17,15,7.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,7,15,62.0,5.0,1.45,9.85,5.5,0.0,0.0
2018,12,21,7,30,124.0,10.0,1.6,10.1,11.0,42.15,0.0
2018,12,21,7,45,150.0,19.5,1.75,10.3,28.0,76.43,0.0
2018,12,21,8,0,176.0,29.0,1.9,10.5,45.0,110.36,75.29
2018,12,21,8,15,100.0,39.0,1.95,10.7,49.0,90.89,68.83
2018,12,21,8,30,24.0,49.0,2.0,10.9,53.0,61.95,46.85
2018,12,21,8,45,21.0,62.0,2.05,11.05,66.0,75.19,58.74
2018,12,21,9,0,18.0,75.0,2.1,11.2,79.0,88.08,70.08
2018,12,21,9,15,9.0,81.5,2.1,11.45,83.5,86.14,68.49
2018,12,21,9,30,0.0,88.0,2.1,11.7,88.0,87.58,69.57
2018,12,21,9,45,97.5,113.5,2.1,11.9,149.0,181.39,150.1
2018,12,21,10,0,195.0,139.0,2.1,12.1,210.0,276.56,229.63
2018,12,21,10,15,217.5,153.0,2.1,12.45,237.5,308.31,255.01
2018,12,21,10,30,240.0,167.0,2.1,12.8,265.0,339.92,280.13
2018,12,21,10,45,346.5,157.5,2.15,13.1,306.5,396.68,326.72
2018,12,21,11,0,453.0,148.0,2.2,13.4,348.0,462.6,379.35
2018,12,21,11,15,518.0,138.0,2.2,13.6,373.0,493.21,403.3
2018,12,21,11,30,583.0,128.0,2.2,13.8,398.0,525.56,428.38
2018,12,21,11,45,626.5,118.5,2.25,14.0,412.0,539.67,439.17
2018,12,21,12,0,670.0,109.0,2.3,14.2,426.0,550.92,447.73
2018,12,21,12,15,708.5,104.0,2.3,14.3,438.5,560.84,454.93
2018,12,21,12,30,747.0,99.0,2.3,14.4,451.0,567.39,459.33
2018,12,21,12,45,818.5,83.5,2.3,14.5,462.5,576.87,466.2
2018,12,21,13,0,890.0,68.0,2.3,14.6,474.0,580.21,467.95
2018,12,21,13,15,855.5,72.0,2.25,14.6,451.5,546.1,439.89
2018,12,21,13,30,821.0,76.0,2.2,14.6,429.0,508.74,409.24
2018,12,21,13,45,828.0,71.0,2.2,14.55,411.0,481.29,386.08
2018,12,21,14,0,835.0,66.0,2.2,14.5,393.0,451.09,359.93
2018,12,21,14,15,758.5,70.5,2.1,14.25,350.5,393.49,312.0
2018,12,21,14,30,682.0,75.0,2.0,14.0,308.0,339.52,266.52
2018,12,21,14,45,685.5,68.5,1.85,13.7,282.5,305.22,235.05
2018,12,21,15,0,689.0,62.0,1.7,13.4,257.0,269.19,201.22
2018,12,21,15,15,637.5,58.0,1.7,13.4,218.5,220.31,157.99
2018,12,21,15,30,586.0,54.0,1.7,13.4,180.0,174.95,118.18
2018,12,21,15,45,447.0,49.5,1.65,12.5,134.0,119.38,75.29
2018,12,21,16,0,308.0,45.0,1.6,11.6,88.0,76.02,44.74
2018,12,21,16,15,276.5,34.5,1.6,11.25,63.0,47.8,23.82
2018,12,21,16,30,245.0,24.0,1.6,10.9,38.0,21.65,0.0
2018,12,21,16,45,131.5,13.5,1.6,10.6,20.0,13.27,0.0
2018,12,21,17,0,18.0,3.0,1.6,10.3,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.6,10.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,22,7,15,24.0,3.5,1.05,6.55,3.5,0.0,0.0
2018,12,22,7,30,48.0,7.0,1.0,7.0,7.0,19.34,0.0
2018,12,22,7,45,76.0,20.0,1.0,7.4,24.5,50.81,0.0
2018,12,22,8,0,104.0,33.0,1.0,7.8,42.0,84.87,57.32
2018,12,22,8,15,144.5,47.0,1.05,8.2,67.0,119.32,92.34
2018,12,22,8,30,185.0,61.0,1.1,8.6,92.0,156.69,125.96
2018,12,22,8,45,203.5,74.5,1.15,9.05,117.0,185.98,152.31
2018,12,22,9,0,222.0,88.0,1.2,9.5,142.0,216.02,178.7
2018,12,22,9,15,164.5,102.0,1.15,9.75,145.5,201.2,166.87
2018,12,22,9,30,107.0,116.0,1.1,10.0,149.0,189.27,156.7
2018,12,22,9,45,137.0,127.5,1.1,10.3,174.0,220.53,183.09
2018,12,22,10,0,167.0,139.0,1.1,10.6,199.0,252.73,209.68
2018,12,22,10,15,243.0,148.0,1.05,10.9,243.0,317.75,262.86
2018,12,22,10,30,319.0,157.0,1.0,11.2,287.0,376.94,310.01
2018,12,22,10,45,259.5,169.5,0.9,11.55,278.5,355.93,291.08
2018,12,22,11,0,200.0,182.0,0.8,11.9,270.0,325.54,265.32
2018,12,22,11,15,174.5,190.0,0.8,12.25,268.5,317.73,258.31
2018,12,22,11,30,149.0,198.0,0.8,12.6,267.0,309.22,250.56
2018,12,22,11,45,154.0,202.5,0.8,13.0,274.5,315.64,255.19
2018,12,22,12,0,159.0,207.0,0.8,13.4,282.0,321.49,259.23
2018,12,22,12,15,186.0,205.0,0.75,13.5,292.5,333.06,268.27
2018,12,22,12,30,213.0,203.0,0.7,13.6,303.0,343.43,276.2
2018,12,22,12,45,167.0,200.5,0.7,13.65,278.0,309.05,248.39
2018,12,22,13,0,121.0,198.0,0.7,13.7,253.0,275.93,221.74
2018,12,22,13,15,85.0,185.5,0.7,13.65,223.5,234.69,188.76
2018,12,22,13,30,49.0,173.0,0.7,13.6,194.0,200.16,160.9
2018,12,22,13,45,36.5,146.0,0.7,13.5,161.0,164.0,131.73
2018,12,22,14,0,24.0,119.0,0.7,13.4,128.0,129.1,103.22
2018,12,22,14,15,18.0,107.0,0.7,13.45,113.5,111.71,88.9
2018,12,22,14,30,12.0,95.0,0.7,13.5,99.0,96.86,76.56
2018,12,22,14,45,75.0,76.5,0.7,13.5,98.0,102.01,79.83
2018,12,22,15,0,138.0,58.0,0.7,13.5,97.0,99.79,75.83
2018,12,22,15,15,205.0,67.0,0.7,13.5,116.0,118.94,88.46
2018,12,22,15,30,272.0,76.0,0.7,13.5,135.0,132.19,94.97
2018,12,22,15,45,235.5,63.0,0.8,12.9,106.5,99.19,67.49
2018,12,22,16,0,199.0,50.0,0.9,12.3,78.0,69.52,43.82
2018,12,22,16,15,155.0,36.0,0.9,12.2,53.5,41.96,22.84
2018,12,22,16,30,111.0,22.0,0.9,12.1,29.0,18.53,0.21
2018,12,22,16,45,66.5,12.5,0.9,12.0,15.5,12.29,0.0
2018,12,22,17,0,22.0,3.0,0.9,11.9,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.9,11.85,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,23,7,15,12.5,2.5,1.1,8.65,2.5,0.0,0.0
2018,12,23,7,30,25.0,5.0,1.0,9.0,5.0,11.37,0.0
2018,12,23,7,45,12.5,12.0,0.9,9.3,12.0,15.41,0.0
2018,12,23,8,0,0.0,19.0,0.8,9.6,19.0,18.34,8.2
2018,12,23,8,15,0.0,28.0,0.8,9.95,28.0,27.04,17.01
2018,12,23,8,30,0.0,37.0,0.8,10.3,37.0,35.74,24.88
2018,12,23,8,45,9.0,51.5,0.8,10.6,53.5,54.63,41.34
2018,12,23,9,0,18.0,66.0,0.8,10.9,70.0,77.37,61.04
2018,12,23,9,15,27.5,82.0,0.85,11.3,89.5,100.08,80.5
2018,12,23,9,30,37.0,98.0,0.9,11.7,109.0,123.17,100.05
2018,12,23,9,45,42.5,115.0,0.95,12.05,129.0,145.49,118.65
2018,12,23,10,0,48.0,132.0,1.0,12.4,149.0,167.87,137.04
2018,12,23,10,15,47.5,141.5,1.0,12.7,159.5,177.88,144.93
2018,12,23,10,30,47.0,151.0,1.0,13.0,170.0,187.78,152.68
2018,12,23,10,45,31.0,146.0,1.0,13.3,159.0,171.35,138.56
2018,12,23,11,0,15.0,141.0,1.0,13.6,148.0,149.92,120.4
2018,12,23,11,15,37.5,156.5,1.0,13.75,174.0,185.77,150.12
2018,12,23,11,30,60.0,172.0,1.0,13.9,200.0,216.53,175.15
2018,12,23,11,45,109.5,188.5,1.0,14.1,240.0,271.77,219.89
2018,12,23,12,0,159.0,205.0,1.0,14.3,280.0,319.36,257.6
2018,12,23,12,15,154.0,204.0,1.05,14.35,276.5,312.34,251.63
2018,12,23,12,30,149.0,203.0,1.1,14.4,273.0,304.99,245.73
2018,12,23,12,45,87.5,184.5,1.1,14.45,225.5,239.92,193.15
2018,12,23,13,0,26.0,166.0,1.1,14.5,178.0,183.04,146.64
2018,12,23,13,15,21.5,159.5,1.05,14.5,169.0,169.08,135.47
2018,12,23,13,30,17.0,153.0,1.0,14.5,160.0,159.44,127.64
2018,12,23,13,45,25.5,141.0,0.95,14.5,151.0,153.51,122.94
2018,12,23,14,0,34.0,129.0,0.9,14.5,142.0,143.91,115.12
2018,12,23,14,15,72.0,122.5,0.8,14.45,148.0,151.72,121.37
2018,12,23,14,30,110.0,116.0,0.7,14.4,154.0,158.92,126.5
2018,12,23,14,45,79.0,105.0,0.6,14.35,131.0,132.22,104.31
2018,12,23,15,0,48.0,94.0,0.5,14.3,108.0,106.54,83.23
2018,12,23,15,15,28.0,84.0,0.5,14.3,92.0,89.17,68.98
2018,12,23,15,30,8.0,74.0,0.5,14.3,76.0,73.13,55.91
2018,12,23,15,45,4.0,58.0,0.4,13.75,59.0,56.49,41.84
2018,12,23,16,0,0.0,42.0,0.3,13.2,42.0,40.38,28.07
2018,12,23,16,15,11.0,28.5,0.3,13.0,29.0,28.01,16.33
2018,12,23,16,30,22.0,15.0,0.3,12.8,16.0,14.14,0.0
2018,12,23,16,45,22.0,9.0,0.35,12.6,9.0,8.85,0.0
2018,12,23,17,0,22.0,3.0,0.4,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.0,1.5,0.4,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,7,15,8.0,1.5,1.35,10.5,1.5,0.0,0.0
2018,12,24,7,30,16.0,3.0,1.5,10.7,3.0,7.06,0.0
2018,12,24,7,45,12.0,11.0,1.65,10.85,11.5,15.97,0.0
2018,12,24,8,0,8.0,19.0,1.8,11.0,20.0,21.37,10.13
2018,12,24,8,15,6.0,25.0,1.9,11.25,26.0,26.4,16.26
2018,12,24,8,30,4.0,31.0,2.0,11.5,32.0,31.59,21.17
2018,12,24,8,45,2.5,38.0,2.1,11.75,38.5,37.82,26.77
2018,12,24,9,0,1.0,45.0,2.2,12.0,45.0,43.95,32.16
2018,12,24,9,15,0.5,39.0,2.3,12.35,39.0,37.91,27.03
2018,12,24,9,30,0.0,33.0,2.4,12.7,33.0,31.85,21.81
2018,12,24,9,45,0.0,32.5,2.5,13.0,32.5,31.37,21.36
2018,12,24,10,0,0.0,32.0,2.6,13.3,32.0,30.89,20.9
2018,12,24,10,15,0.0,45.0,2.7,13.5,45.0,43.46,31.58
2018,12,24,10,30,0.0,58.0,2.8,13.7,58.0,56.05,42.2
2018,12,24,10,45,4.5,61.5,2.9,13.9,63.5,62.26,47.48
2018,12,24,11,0,9.0,65.0,3.0,14.1,69.0,68.54,52.81
2018,12,24,11,15,4.5,61.0,3.1,14.15,63.0,61.83,46.97
2018,12,24,11,30,0.0,57.0,3.2,14.2,57.0,55.09,41.11
2018,12,24,11,45,10.5,57.0,3.25,14.2,62.0,62.78,47.88
2018,12,24,12,0,21.0,57.0,3.3,14.2,67.0,69.27,53.59
2018,12,24,12,15,14.5,70.5,3.35,14.2,77.5,78.62,61.24
2018,12,24,12,30,8.0,84.0,3.4,14.2,88.0,86.1,67.33
2018,12,24,12,45,15.5,109.0,3.4,14.2,116.5,115.33,91.91
2018,12,24,13,0,23.0,134.0,3.4,14.2,145.0,147.63,118.83
2018,12,24,13,15,17.0,126.0,3.4,14.2,134.0,132.53,106.2
2018,12,24,13,30,11.0,118.0,3.4,14.2,123.0,120.9,96.51
2018,12,24,13,45,23.5,122.0,3.4,14.25,131.5,132.96,106.72
2018,12,24,14,0,36.0,126.0,3.4,14.3,140.0,141.79,114.07
2018,12,24,14,15,44.5,119.0,3.45,14.25,135.0,136.73,109.79
2018,12,24,14,30,53.0,112.0,3.5,14.2,130.0,130.99,104.78
2018,12,24,14,45,55.5,88.5,3.5,14.15,106.0,105.92,83.46
2018,12,24,15,0,58.0,65.0,3.5,14.1,82.0,82.13,62.95
2018,12,24,15,15,56.0,59.0,3.5,14.1,73.5,72.75,54.55
2018,12,24,15,30,54.0,53.0,3.5,14.1,65.0,63.47,46.17
2018,12,24,15,45,144.5,40.5,3.55,13.65,63.5,63.12,41.42
2018,12,24,16,0,235.0,28.0,3.6,13.2,62.0,53.58,29.04
2018,12,24,16,15,141.5,19.5,3.55,12.85,38.0,26.6,11.04
2018,12,24,16,30,48.0,11.0,3.5,12.5,14.0,9.21,0.0
2018,12,24,16,45,29.5,6.5,3.45,12.15,8.0,6.39,0.0
2018,12,24,17,0,11.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.4,11.55,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,7,15,60.0,4.5,2.55,7.9,5.0,0.0,0.0
2018,12,25,7,30,120.0,9.0,2.6,8.3,10.0,39.57,0.0
2018,12,25,7,45,290.0,17.0,2.65,8.75,37.5,111.16,0.0
2018,12,25,8,0,460.0,25.0,2.7,9.2,65.0,197.63,131.57
2018,12,25,8,15,549.0,29.5,2.8,9.55,102.5,255.04,196.7
2018,12,25,8,30,638.0,34.0,2.9,9.9,140.0,317.55,254.16
2018,12,25,8,45,692.5,37.5,3.0,10.25,180.0,368.23,300.59
2018,12,25,9,0,747.0,41.0,3.1,10.6,220.0,417.55,344.65
2018,12,25,9,15,777.0,44.5,3.15,11.0,257.0,458.63,380.59
2018,12,25,9,30,807.0,48.0,3.2,11.4,294.0,499.22,414.92
2018,12,25,9,45,824.5,52.5,3.25,11.75,327.0,533.1,442.9
2018,12,25,10,0,842.0,57.0,3.3,12.1,360.0,565.13,468.61
2018,12,25,10,15,858.5,58.0,3.35,12.45,387.0,590.24,488.39
2018,12,25,10,30,875.0,59.0,3.4,12.8,414.0,613.05,505.93
2018,12,25,10,45,886.5,60.0,3.5,13.2,435.0,630.19,518.77
2018,12,25,11,0,898.0,61.0,3.6,13.6,456.0,644.5,529.2
2018,12,25,11,15,906.0,61.5,3.6,13.85,470.5,653.01,534.96
2018,12,25,11,30,914.0,62.0,3.6,14.1,485.0,658.39,538.21
2018,12,25,11,45,919.0,62.0,3.65,14.35,492.5,658.09,537.17
2018,12,25,12,0,924.0,62.0,3.7,14.6,500.0,654.54,533.57
2018,12,25,12,15,922.5,62.5,3.7,14.7,499.0,644.27,524.81
2018,12,25,12,30,921.0,63.0,3.7,14.8,498.0,630.88,513.55
2018,12,25,12,45,915.0,63.5,3.75,14.95,489.5,611.8,497.74
2018,12,25,13,0,909.0,64.0,3.8,15.1,481.0,589.93,479.52
2018,12,25,13,15,900.5,63.5,3.75,15.1,465.0,562.93,457.02
2018,12,25,13,30,892.0,63.0,3.7,15.1,449.0,533.56,432.23
2018,12,25,13,45,878.5,61.5,3.7,15.1,425.5,498.47,402.55
2018,12,25,14,0,865.0,60.0,3.7,15.1,402.0,461.71,370.87
2018,12,25,14,15,846.5,58.5,3.55,14.9,373.0,421.4,335.67
2018,12,25,14,30,828.0,57.0,3.4,14.7,344.0,380.8,299.42
2018,12,25,14,45,802.0,54.5,3.25,14.5,310.0,335.19,258.47
2018,12,25,15,0,776.0,52.0,3.1,14.3,276.0,289.92,217.11
2018,12,25,15,15,736.5,49.0,3.1,14.3,238.0,241.34,173.0
2018,12,25,15,30,697.0,46.0,3.1,14.3,200.0,194.97,131.04
2018,12,25,15,45,609.5,42.5,2.7,13.05,157.5,142.84,88.1
2018,12,25,16,0,522.0,39.0,2.3,11.8,115.0,97.58,53.48
2018,12,25,16,15,384.0,32.0,2.3,11.35,78.0,54.35,25.4
2018,12,25,16,30,246.0,25.0,2.3,10.9,41.0,24.49,4.19
2018,12,25,16,45,138.0,14.5,2.3,10.45,22.0,14.25,0.0
2018,12,25,17,0,30.0,4.0,2.3,10.0,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.3,9.85,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,7,15,18.5,2.5,2.0,6.65,2.5,0.0,0.0
2018,12,26,7,30,37.0,5.0,1.9,7.1,5.0,14.35,0.0
2018,12,26,7,45,32.0,14.5,1.85,7.55,15.5,26.56,0.0
2018,12,26,8,0,27.0,24.0,1.8,8.0,26.0,39.08,22.82
2018,12,26,8,15,39.0,35.5,2.0,8.6,40.5,57.24,41.81
2018,12,26,8,30,51.0,47.0,2.2,9.2,55.0,75.94,58.82
2018,12,26,8,45,86.5,60.0,2.35,9.75,78.5,107.83,86.8
2018,12,26,9,0,122.0,73.0,2.5,10.3,102.0,141.8,116.5
2018,12,26,9,15,301.5,81.0,2.6,10.75,168.5,260.33,217.55
2018,12,26,9,30,481.0,89.0,2.7,11.2,235.0,373.69,312.13
2018,12,26,9,45,628.0,77.5,2.8,11.6,290.0,457.49,381.04
2018,12,26,10,0,775.0,66.0,2.9,12.0,345.0,540.1,447.8
2018,12,26,10,15,825.5,63.0,2.85,12.3,380.0,580.05,478.89
2018,12,26,10,30,876.0,60.0,2.8,12.6,415.0,614.91,505.71
2018,12,26,10,45,886.0,61.5,2.75,12.9,436.0,631.81,517.81
2018,12,26,11,0,896.0,63.0,2.7,13.2,457.0,645.85,527.54
2018,12,26,11,15,888.5,66.0,2.65,13.35,467.0,647.45,527.79
2018,12,26,11,30,881.0,69.0,2.6,13.5,477.0,645.88,525.59
2018,12,26,11,45,869.5,71.5,2.6,13.65,479.0,638.1,518.83
2018,12,26,12,0,858.0,74.0,2.6,13.8,481.0,630.55,512.09
2018,12,26,12,15,826.0,80.5,2.65,13.85,471.5,608.55,494.51
2018,12,26,12,30,794.0,87.0,2.7,13.9,462.0,584.25,475.09
2018,12,26,12,45,840.5,78.5,2.75,13.95,469.5,588.07,477.77
2018,12,26,13,0,887.0,70.0,2.8,14.0,477.0,585.12,474.79
2018,12,26,13,15,877.5,69.5,2.75,13.95,461.0,558.12,452.41
2018,12,26,13,30,868.0,69.0,2.7,13.9,445.0,530.56,429.25
2018,12,26,13,45,840.5,69.5,2.7,13.9,418.5,491.19,396.49
2018,12,26,14,0,813.0,70.0,2.7,13.9,392.0,451.06,362.52
2018,12,26,14,15,721.0,77.0,2.55,13.6,347.5,390.3,311.99
2018,12,26,14,30,629.0,84.0,2.4,13.3,303.0,333.78,264.52
2018,12,26,14,45,605.0,78.0,2.25,13.0,271.5,292.82,228.39
2018,12,26,15,0,581.0,72.0,2.1,12.7,240.0,252.53,192.18
2018,12,26,15,15,568.0,63.0,2.1,12.7,209.0,213.02,155.82
2018,12,26,15,30,555.0,54.0,2.1,12.7,178.0,173.71,119.59
2018,12,26,15,45,497.0,47.5,2.15,11.95,142.0,129.88,82.55
2018,12,26,16,0,439.0,41.0,2.2,11.2,106.0,91.0,51.69
2018,12,26,16,15,352.5,33.0,2.25,10.95,74.5,54.06,26.18
2018,12,26,16,30,266.0,25.0,2.3,10.7,43.0,25.3,5.2
2018,12,26,16,45,148.0,14.5,2.3,10.4,23.0,14.25,0.0
2018,12,26,17,0,30.0,4.0,2.3,10.1,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,2.3,9.9,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,7,15,44.5,3.5,2.6,6.2,3.5,0.0,0.0
2018,12,27,7,30,89.0,7.0,2.7,6.7,7.0,29.5,0.0
2018,12,27,7,45,274.5,15.5,2.8,7.2,35.0,96.06,0.0
2018,12,27,8,0,460.0,24.0,2.9,7.7,63.0,195.45,128.57
2018,12,27,8,15,548.0,29.0,3.0,8.3,101.0,253.19,195.77
2018,12,27,8,30,636.0,34.0,3.1,8.9,139.0,315.76,253.53
2018,12,27,8,45,690.0,37.5,3.2,9.45,178.5,366.2,299.84
2018,12,27,9,0,744.0,41.0,3.3,10.0,218.0,415.3,343.73
2018,12,27,9,15,776.0,44.0,3.55,10.55,255.0,456.79,380.34
2018,12,27,9,30,808.0,47.0,3.8,11.1,292.0,497.95,415.52
2018,12,27,9,45,827.5,50.0,4.0,11.6,325.0,531.31,443.42
2018,12,27,10,0,847.0,53.0,4.2,12.1,358.0,562.97,469.33
2018,12,27,10,15,864.0,54.5,4.3,12.35,385.5,589.3,490.68
2018,12,27,10,30,881.0,56.0,4.4,12.6,413.0,613.34,509.78
2018,12,27,10,45,895.0,56.5,4.5,12.9,435.0,631.75,524.08
2018,12,27,11,0,909.0,57.0,4.6,13.2,457.0,647.36,535.96
2018,12,27,11,15,916.5,57.0,4.65,13.3,471.0,655.26,541.85
2018,12,27,11,30,924.0,57.0,4.7,13.4,485.0,660.0,545.19
2018,12,27,11,45,927.0,57.5,4.7,13.5,492.0,659.23,543.89
2018,12,27,12,0,930.0,58.0,4.7,13.6,499.0,655.19,539.98
2018,12,27,12,15,928.5,58.5,4.7,13.65,498.5,645.1,531.33
2018,12,27,12,30,927.0,59.0,4.7,13.7,498.0,631.87,520.09
2018,12,27,12,45,921.5,59.0,4.7,13.7,489.5,612.64,504.08
2018,12,27,13,0,916.0,59.0,4.7,13.7,481.0,590.57,485.58
2018,12,27,13,15,909.0,59.0,4.65,13.65,466.0,564.99,463.89
2018,12,27,13,30,902.0,59.0,4.6,13.6,451.0,536.91,439.8
2018,12,27,13,45,891.0,57.5,4.55,13.5,428.5,502.91,410.59
2018,12,27,14,0,880.0,56.0,4.5,13.4,406.0,467.04,379.21
2018,12,27,14,15,864.0,54.0,4.4,13.25,377.5,426.84,343.6
2018,12,27,14,30,848.0,52.0,4.3,13.1,349.0,385.57,306.3
2018,12,27,14,45,824.0,50.5,4.2,12.9,315.5,341.23,265.83
2018,12,27,15,0,800.0,49.0,4.1,12.7,282.0,297.06,224.77
2018,12,27,15,15,762.5,46.0,4.1,12.7,244.0,247.9,179.52
2018,12,27,15,30,725.0,43.0,4.1,12.7,206.0,200.71,136.19
2018,12,27,15,45,660.0,39.5,3.75,11.7,165.5,150.74,93.36
2018,12,27,16,0,595.0,36.0,3.4,10.7,125.0,106.14,57.72
2018,12,27,16,15,500.5,29.5,3.3,10.3,88.0,62.35,27.81
2018,12,27,16,30,406.0,23.0,3.2,9.9,51.0,27.66,5.98
2018,12,27,16,45,222.0,13.5,3.05,9.45,27.0,13.27,0.0
2018,12,27,17,0,38.0,4.0,2.9,9.0,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,2.95,8.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,28,7,15,21.0,2.5,2.55,5.8,2.5,0.0,0.0
2018,12,28,7,30,42.0,5.0,2.6,6.1,5.0,15.56,0.0
2018,12,28,7,45,128.0,17.5,2.7,6.4,26.5,54.78,0.0
2018,12,28,8,0,214.0,30.0,2.8,6.7,48.0,123.08,80.35
2018,12,28,8,15,350.0,36.0,2.9,7.15,85.0,189.8,147.61
2018,12,28,8,30,486.0,42.0,3.0,7.6,122.0,265.69,214.87
2018,12,28,8,45,591.5,44.0,3.1,8.05,166.5,329.14,271.39
2018,12,28,9,0,697.0,46.0,3.2,8.5,211.0,401.52,334.28
2018,12,28,9,15,757.0,45.0,3.25,8.95,251.5,451.53,377.72
2018,12,28,9,30,817.0,44.0,3.3,9.4,292.0,498.86,417.98
2018,12,28,9,45,840.0,45.5,3.35,9.85,324.5,532.68,446.13
2018,12,28,10,0,863.0,47.0,3.4,10.3,357.0,564.95,472.26
2018,12,28,10,15,878.0,48.5,3.4,10.65,384.5,590.54,492.45
2018,12,28,10,30,893.0,50.0,3.4,11.0,412.0,613.71,510.25
2018,12,28,10,45,903.5,50.5,3.4,11.35,433.0,630.22,522.5
2018,12,28,11,0,914.0,51.0,3.4,11.7,454.0,643.84,532.26
2018,12,28,11,15,919.5,52.0,3.35,11.9,468.0,651.82,537.55
2018,12,28,11,30,925.0,53.0,3.3,12.1,482.0,656.61,540.25
2018,12,28,11,45,927.0,53.0,3.3,12.35,488.5,654.76,537.86
2018,12,28,12,0,929.0,53.0,3.3,12.6,495.0,649.66,532.91
2018,12,28,12,15,926.0,55.0,3.2,12.75,495.0,640.52,524.49
2018,12,28,12,30,923.0,57.0,3.1,12.9,495.0,628.24,513.55
2018,12,28,12,45,915.5,58.0,3.05,13.05,486.5,609.13,497.4
2018,12,28,13,0,908.0,59.0,3.0,13.2,478.0,587.25,478.92
2018,12,28,13,15,890.0,60.0,2.95,13.25,459.5,557.0,453.8
2018,12,28,13,30,872.0,61.0,2.9,13.3,441.0,524.84,426.81
2018,12,28,13,45,870.0,58.5,2.8,13.35,421.5,495.11,401.12
2018,12,28,14,0,868.0,56.0,2.7,13.4,402.0,463.02,372.91
2018,12,28,14,15,853.0,54.5,2.55,13.25,374.5,424.24,338.9
2018,12,28,14,30,838.0,53.0,2.4,13.1,347.0,384.33,303.18
2018,12,28,14,45,813.0,51.0,2.25,12.95,313.5,339.51,262.85
2018,12,28,15,0,788.0,49.0,2.1,12.8,280.0,294.97,222.04
2018,12,28,15,15,751.0,46.0,2.1,12.8,242.5,246.44,177.9
2018,12,28,15,30,714.0,43.0,2.1,12.8,205.0,199.84,135.49
2018,12,28,15,45,654.5,39.5,1.75,11.6,165.5,151.21,93.85
2018,12,28,16,0,595.0,36.0,1.4,10.4,126.0,107.42,58.72
2018,12,28,16,15,495.5,30.0,1.35,10.05,89.0,63.59,28.86
2018,12,28,16,30,396.0,24.0,1.3,9.7,52.0,29.41,7.5
2018,12,28,16,45,216.5,14.0,1.3,9.3,27.5,13.76,0.0
2018,12,28,17,0,37.0,4.0,1.3,8.9,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.3,8.75,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
