Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,7,15,18.0,2.0,0.85,7.65,2.0,0.0,0.0
2018,12,29,7,30,36.0,4.0,0.8,8.0,4.0,13.02,0.0
2018,12,29,7,45,88.0,17.0,0.75,8.35,23.0,42.48,0.0
2018,12,29,8,0,140.0,30.0,0.7,8.7,42.0,98.05,62.47
2018,12,29,8,15,199.5,42.5,0.8,9.2,69.5,140.15,107.43
2018,12,29,8,30,259.0,55.0,0.9,9.7,97.0,185.68,148.14
2018,12,29,8,45,287.5,68.0,0.95,10.2,126.5,221.87,180.41
2018,12,29,9,0,316.0,81.0,1.0,10.7,156.0,259.27,212.9
2018,12,29,9,15,372.0,87.5,0.95,11.15,190.0,303.93,250.44
2018,12,29,9,30,428.0,94.0,0.9,11.6,224.0,350.81,288.77
2018,12,29,9,45,562.5,84.0,0.9,12.1,274.5,427.83,350.6
2018,12,29,10,0,697.0,74.0,0.9,12.6,325.0,506.16,411.5
2018,12,29,10,15,768.0,67.0,0.9,13.0,362.5,550.43,444.88
2018,12,29,10,30,839.0,60.0,0.9,13.4,400.0,592.75,476.41
2018,12,29,10,45,841.5,63.0,0.9,13.8,419.0,606.61,485.53
2018,12,29,11,0,844.0,66.0,0.9,14.2,438.0,617.6,492.6
2018,12,29,11,15,855.0,66.0,0.95,14.45,453.0,627.61,499.72
2018,12,29,11,30,866.0,66.0,1.0,14.7,468.0,634.71,504.57
2018,12,29,11,45,872.5,65.0,1.05,14.95,475.5,634.74,504.19
2018,12,29,12,0,879.0,64.0,1.1,15.2,483.0,631.69,501.51
2018,12,29,12,15,861.0,68.0,1.15,15.3,478.0,615.94,489.41
2018,12,29,12,30,843.0,72.0,1.2,15.4,473.0,600.36,477.29
2018,12,29,12,45,802.0,78.5,1.25,15.5,455.0,568.48,452.76
2018,12,29,13,0,761.0,85.0,1.3,15.6,437.0,535.21,426.96
2018,12,29,13,15,728.0,88.5,1.3,15.65,416.5,503.22,401.59
2018,12,29,13,30,695.0,92.0,1.3,15.7,396.0,469.47,374.51
2018,12,29,13,45,670.0,92.5,1.25,15.75,373.5,436.09,347.13
2018,12,29,14,0,645.0,93.0,1.2,15.8,351.0,402.25,318.93
2018,12,29,14,15,704.0,76.0,1.15,15.65,339.5,385.9,303.7
2018,12,29,14,30,763.0,59.0,1.1,15.5,328.0,363.6,282.47
2018,12,29,14,45,629.0,71.5,1.05,15.4,279.0,298.13,228.81
2018,12,29,15,0,495.0,84.0,1.0,15.3,230.0,241.58,182.77
2018,12,29,15,15,483.0,73.5,1.0,15.3,200.0,204.57,149.79
2018,12,29,15,30,471.0,63.0,1.0,15.3,170.0,167.83,116.75
2018,12,29,15,45,434.5,55.0,1.05,14.4,139.0,129.81,84.46
2018,12,29,16,0,398.0,47.0,1.1,13.5,108.0,94.78,56.03
2018,12,29,16,15,259.5,37.0,1.15,13.05,72.0,53.03,28.16
2018,12,29,16,30,121.0,27.0,1.2,12.6,36.0,25.29,8.3
2018,12,29,16,45,79.0,16.0,1.3,12.15,20.0,15.73,0.0
2018,12,29,17,0,37.0,5.0,1.4,11.7,4.0,0.0,0.0
2018,12,29,17,15,18.5,2.5,1.45,11.35,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,7,15,23.5,3.0,1.85,6.25,3.0,0.0,0.0
2018,12,30,7,30,47.0,6.0,1.9,6.7,6.0,17.74,0.0
2018,12,30,7,45,126.5,18.0,1.9,7.2,26.5,54.65,0.0
2018,12,30,8,0,206.0,30.0,1.9,7.7,47.0,119.87,76.74
2018,12,30,8,15,270.5,40.5,1.8,8.2,76.5,163.95,126.5
2018,12,30,8,30,335.0,51.0,1.7,8.7,106.0,211.8,170.07
2018,12,30,8,45,442.0,54.5,1.55,9.15,147.0,276.84,226.44
2018,12,30,9,0,549.0,58.0,1.4,9.6,188.0,346.67,285.58
2018,12,30,9,15,660.5,54.5,1.3,10.2,236.5,413.1,340.54
2018,12,30,9,30,772.0,51.0,1.2,10.8,285.0,486.79,399.36
2018,12,30,9,45,796.5,54.0,1.05,11.35,318.5,522.45,426.24
2018,12,30,10,0,821.0,57.0,0.9,11.9,352.0,556.69,451.07
2018,12,30,10,15,740.0,75.5,0.95,12.4,357.0,543.47,440.08
2018,12,30,10,30,659.0,94.0,1.0,12.9,362.0,527.35,426.8
2018,12,30,10,45,739.0,83.5,1.05,13.4,398.5,569.9,459.6
2018,12,30,11,0,819.0,73.0,1.1,13.9,435.0,614.11,492.37
2018,12,30,11,15,858.5,68.0,1.35,14.15,458.0,632.86,507.71
2018,12,30,11,30,898.0,63.0,1.6,14.4,481.0,652.56,523.6
2018,12,30,11,45,900.5,63.5,1.8,14.7,488.0,651.81,523.23
2018,12,30,12,0,903.0,64.0,2.0,15.0,495.0,647.89,520.46
2018,12,30,12,15,900.5,65.0,2.15,15.15,494.5,638.25,513.16
2018,12,30,12,30,898.0,66.0,2.3,15.3,494.0,625.56,503.37
2018,12,30,12,45,891.0,67.0,2.4,15.4,486.0,607.23,488.9
2018,12,30,13,0,884.0,68.0,2.5,15.5,478.0,586.19,472.09
2018,12,30,13,15,878.0,67.0,2.55,15.5,463.5,560.94,451.72
2018,12,30,13,30,872.0,66.0,2.6,15.5,449.0,533.24,429.0
2018,12,30,13,45,861.0,64.5,2.65,15.45,427.0,500.22,401.69
2018,12,30,14,0,850.0,63.0,2.7,15.4,405.0,466.55,373.13
2018,12,30,14,15,832.0,61.5,2.65,15.2,377.0,426.83,339.09
2018,12,30,14,30,814.0,60.0,2.6,15.0,349.0,386.22,303.51
2018,12,30,14,45,788.0,58.0,2.55,14.8,315.5,341.67,264.03
2018,12,30,15,0,762.0,56.0,2.5,14.6,282.0,297.44,224.04
2018,12,30,15,15,617.0,61.0,2.5,14.6,228.5,228.86,167.11
2018,12,30,15,30,472.0,66.0,2.5,14.6,175.0,172.1,121.24
2018,12,30,15,45,419.0,56.5,2.35,13.4,139.5,129.61,85.63
2018,12,30,16,0,366.0,47.0,2.2,12.2,104.0,91.72,55.28
2018,12,30,16,15,310.5,37.0,2.3,11.7,75.0,58.05,30.53
2018,12,30,16,30,255.0,27.0,2.4,11.2,46.0,29.46,9.87
2018,12,30,16,45,151.0,16.5,2.45,10.65,25.5,16.22,0.0
2018,12,30,17,0,47.0,6.0,2.5,10.1,5.0,0.0,0.0
2018,12,30,17,15,23.5,3.0,2.55,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,31,7,15,22.5,2.0,3.6,6.45,2.0,0.0,0.0
2018,12,31,7,30,45.0,4.0,3.7,6.7,4.0,15.24,0.0
2018,12,31,7,45,222.0,15.0,3.8,6.95,31.5,79.46,0.0
2018,12,31,8,0,399.0,26.0,3.9,7.2,59.0,179.42,115.32
2018,12,31,8,15,536.0,29.5,4.1,7.65,100.5,247.93,192.0
2018,12,31,8,30,673.0,33.0,4.3,8.1,142.0,326.4,263.23
2018,12,31,8,45,725.5,36.0,4.45,8.5,182.5,376.27,310.12
2018,12,31,9,0,778.0,39.0,4.6,8.9,223.0,428.24,357.39
2018,12,31,9,15,810.0,42.0,4.7,9.25,261.5,471.11,395.86
2018,12,31,9,30,842.0,45.0,4.8,9.6,300.0,513.58,432.79
2018,12,31,9,45,863.0,47.5,4.95,9.95,334.0,548.39,462.6
2018,12,31,10,0,884.0,50.0,5.1,10.3,368.0,581.5,490.24
2018,12,31,10,15,899.5,51.5,5.05,10.55,396.5,608.05,511.6
2018,12,31,10,30,915.0,53.0,5.0,10.8,425.0,632.14,530.49
2018,12,31,10,45,926.0,53.5,5.0,11.05,446.5,649.52,543.84
2018,12,31,11,0,937.0,54.0,5.0,11.3,468.0,663.95,554.62
2018,12,31,11,15,943.0,55.0,4.95,11.45,483.0,672.66,560.66
2018,12,31,11,30,949.0,56.0,4.9,11.6,498.0,678.1,564.01
2018,12,31,11,45,952.0,56.0,4.85,11.75,505.5,677.11,562.26
2018,12,31,12,0,955.0,56.0,4.8,11.9,513.0,672.79,557.81
2018,12,31,12,15,952.0,58.0,4.75,12.0,513.0,663.66,549.51
2018,12,31,12,30,949.0,60.0,4.7,12.1,513.0,651.29,538.57
2018,12,31,12,45,942.0,61.0,4.65,12.2,505.0,632.27,522.28
2018,12,31,13,0,935.0,62.0,4.6,12.3,497.0,610.36,503.52
2018,12,31,13,15,928.0,61.5,4.55,12.25,482.0,584.06,481.3
2018,12,31,13,30,921.0,61.0,4.5,12.2,467.0,555.19,456.63
2018,12,31,13,45,907.5,60.0,4.5,12.2,443.5,520.14,426.59
2018,12,31,14,0,894.0,59.0,4.5,12.2,420.0,483.29,394.42
2018,12,31,14,15,875.5,57.0,4.35,12.05,390.5,441.64,357.58
2018,12,31,14,30,857.0,55.0,4.2,11.9,361.0,399.03,319.17
2018,12,31,14,45,832.0,53.5,4.1,11.75,327.0,353.95,278.08
2018,12,31,15,0,807.0,52.0,4.0,11.6,293.0,309.09,236.42
2018,12,31,15,15,771.0,48.5,4.0,11.6,254.5,259.31,190.5
2018,12,31,15,30,735.0,45.0,4.0,11.6,216.0,211.32,146.18
2018,12,31,15,45,464.0,44.5,2.35,12.25,145.5,126.6,81.71
2018,12,31,16,0,193.0,44.0,0.7,12.9,75.0,67.11,42.15
2018,12,31,16,15,142.5,36.5,0.75,12.7,55.5,45.25,26.13
2018,12,31,16,30,92.0,29.0,0.8,12.5,36.0,27.93,11.52
2018,12,31,16,45,61.5,16.5,0.8,12.25,20.0,16.22,0.0
2018,12,31,17,0,31.0,4.0,0.8,12.0,4.0,3.93,0.0
2018,12,31,17,15,15.5,2.0,0.8,11.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
